Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,7,45,174.5,15.0,3.0,5.5,30.5,12.1,0.0
2017,1,1,8,0,349.0,30.0,3.1,6.0,61.0,24.84,14.43
2017,1,1,8,15,449.0,38.5,3.2,6.0,100.0,31.14,22.06
2017,1,1,8,30,549.0,47.0,3.3,6.0,139.0,37.37,28.27
2017,1,1,8,45,615.5,51.5,3.45,6.5,180.5,39.98,30.93
2017,1,1,9,0,682.0,56.0,3.6,7.0,222.0,46.68,37.18
2017,1,1,9,15,721.5,60.0,3.6,7.5,261.0,49.11,39.42
2017,1,1,9,30,761.0,64.0,3.6,8.0,300.0,51.59,41.62
2017,1,1,9,45,782.0,68.0,3.65,8.5,333.5,54.0,43.7
2017,1,1,10,0,803.0,72.0,3.7,9.0,367.0,66.9,44.57
2017,1,1,10,15,821.0,74.0,3.8,9.0,395.5,112.7,62.75
2017,1,1,10,30,839.0,76.0,3.9,9.0,424.0,159.42,94.21
2017,1,1,10,45,853.0,77.0,4.0,9.5,446.0,205.28,131.66
2017,1,1,11,0,867.0,78.0,4.1,10.0,468.0,251.17,172.47
2017,1,1,11,15,874.0,79.0,4.1,10.0,482.5,295.05,213.56
2017,1,1,11,30,881.0,80.0,4.1,10.0,497.0,337.87,254.09
2017,1,1,11,45,887.0,79.5,4.2,10.0,504.5,377.69,292.05
2017,1,1,12,0,893.0,79.0,4.3,10.0,512.0,415.91,328.21
2017,1,1,12,15,891.5,79.0,4.3,10.0,511.0,449.76,360.15
2017,1,1,12,30,890.0,79.0,4.3,10.0,510.0,481.18,389.44
2017,1,1,12,45,875.5,81.0,4.35,10.0,499.5,505.9,412.91
2017,1,1,13,0,861.0,83.0,4.4,10.0,489.0,527.33,433.2
2017,1,1,13,15,851.5,82.0,4.4,10.0,473.0,544.96,449.9
2017,1,1,13,30,842.0,81.0,4.4,10.0,457.0,559.44,463.74
2017,1,1,13,45,830.5,79.0,4.4,10.0,434.5,568.58,473.03
2017,1,1,14,0,819.0,77.0,4.4,10.0,412.0,574.52,479.51
2017,1,1,14,15,799.0,74.5,4.35,9.5,382.5,571.71,479.46
2017,1,1,14,30,779.0,72.0,4.3,9.0,353.0,565.66,476.51
2017,1,1,14,45,751.0,69.0,4.25,9.0,318.5,551.12,465.43
2017,1,1,15,0,723.0,66.0,4.2,9.0,284.0,533.6,451.43
2017,1,1,15,15,681.0,61.5,4.0,8.5,245.5,507.45,429.93
2017,1,1,15,30,639.0,57.0,3.8,8.0,207.0,475.63,403.02
2017,1,1,15,45,567.0,52.0,3.6,8.0,166.5,423.8,357.58
2017,1,1,16,0,495.0,47.0,3.4,8.0,126.0,371.21,309.92
2017,1,1,16,15,386.5,38.0,3.2,7.5,88.0,293.9,239.48
2017,1,1,16,30,278.0,29.0,3.0,7.0,50.0,215.52,145.59
2017,1,1,16,45,139.0,14.5,2.9,6.5,25.0,85.61,0.0
2017,1,1,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,14.0,1.35,5.5,14.0,12.34,0.0
2017,1,2,8,0,0.0,28.0,1.3,6.0,28.0,24.19,13.92
2017,1,2,8,15,12.0,45.0,1.4,6.0,47.0,38.11,28.28
2017,1,2,8,30,24.0,62.0,1.5,6.0,66.0,50.78,40.41
2017,1,2,8,45,35.5,79.0,1.6,6.5,87.0,63.76,52.55
2017,1,2,9,0,47.0,96.0,1.7,7.0,108.0,76.47,64.26
2017,1,2,9,15,54.0,112.0,1.8,7.0,127.5,88.26,75.08
2017,1,2,9,30,61.0,128.0,1.9,7.0,147.0,99.79,85.52
2017,1,2,9,45,70.5,141.0,2.05,7.5,165.0,109.27,93.83
2017,1,2,10,0,80.0,154.0,2.2,8.0,183.0,120.16,97.9
2017,1,2,10,15,40.0,128.0,2.3,8.0,142.5,107.66,86.43
2017,1,2,10,30,0.0,102.0,2.4,8.0,102.0,88.72,71.51
2017,1,2,10,45,7.5,134.5,2.55,8.0,138.0,116.74,95.12
2017,1,2,11,0,15.0,167.0,2.7,8.0,174.0,145.65,119.28
2017,1,2,11,15,403.0,132.5,2.8,8.0,324.0,215.94,165.06
2017,1,2,11,30,791.0,98.0,2.9,8.0,474.0,327.21,248.92
2017,1,2,11,45,797.0,98.0,3.0,8.0,481.5,364.26,283.83
2017,1,2,12,0,803.0,98.0,3.1,8.0,489.0,399.97,317.44
2017,1,2,12,15,533.5,153.5,3.1,8.0,413.5,367.84,298.19
2017,1,2,12,30,264.0,209.0,3.1,8.0,338.0,316.16,259.92
2017,1,2,12,45,277.5,203.5,3.15,8.5,337.0,329.99,272.26
2017,1,2,13,0,291.0,198.0,3.2,9.0,336.0,343.56,284.08
2017,1,2,13,15,210.0,198.0,3.2,9.0,296.0,305.3,253.45
2017,1,2,13,30,129.0,198.0,3.2,9.0,256.0,269.24,223.89
2017,1,2,13,45,402.5,144.0,3.2,9.0,312.0,391.69,328.16
2017,1,2,14,0,676.0,90.0,3.2,9.0,368.0,508.12,425.31
2017,1,2,14,15,399.5,121.5,3.1,8.5,283.0,384.16,323.73
2017,1,2,14,30,123.0,153.0,3.0,8.0,198.0,239.89,201.94
2017,1,2,14,45,114.0,140.5,2.95,8.0,179.0,224.99,189.98
2017,1,2,15,0,105.0,128.0,2.9,8.0,160.0,209.57,176.99
2017,1,2,15,15,96.0,112.0,2.7,7.5,138.0,189.15,159.74
2017,1,2,15,30,87.0,96.0,2.5,7.0,116.0,168.16,141.6
2017,1,2,15,45,274.0,72.5,2.3,7.0,120.0,273.7,232.1
2017,1,2,16,0,461.0,49.0,2.1,7.0,124.0,354.53,296.5
2017,1,2,16,15,356.0,39.5,2.05,6.5,87.0,278.93,227.78
2017,1,2,16,30,251.0,30.0,2.0,6.0,50.0,203.39,141.59
2017,1,2,16,45,125.5,15.0,2.0,6.0,25.0,79.26,0.0
2017,1,2,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,8.5,2.9,7.0,8.5,7.47,0.0
2017,1,3,8,0,0.0,17.0,3.0,7.0,17.0,14.96,6.39
2017,1,3,8,15,0.0,28.0,3.05,7.0,28.0,24.68,16.25
2017,1,3,8,30,0.0,39.0,3.1,7.0,39.0,34.42,25.49
2017,1,3,8,45,0.0,50.5,3.2,7.5,50.5,44.2,34.64
2017,1,3,9,0,0.0,62.0,3.3,8.0,62.0,53.89,43.58
2017,1,3,9,15,0.0,73.0,3.4,8.0,73.0,63.1,52.06
2017,1,3,9,30,0.0,84.0,3.5,8.0,84.0,72.22,60.37
2017,1,3,9,45,0.0,93.5,3.6,8.5,93.5,80.1,67.34
2017,1,3,10,0,0.0,103.0,3.7,9.0,103.0,88.0,70.87
2017,1,3,10,15,0.0,83.0,3.8,9.0,83.0,72.88,57.74
2017,1,3,10,30,0.0,63.0,3.9,9.0,63.0,55.67,42.8
2017,1,3,10,45,0.0,96.0,4.0,9.5,96.0,84.19,67.21
2017,1,3,11,0,0.0,129.0,4.1,10.0,129.0,111.87,90.59
2017,1,3,11,15,0.0,130.0,4.1,10.0,130.0,113.3,91.69
2017,1,3,11,30,0.0,131.0,4.1,10.0,131.0,114.66,92.77
2017,1,3,11,45,32.5,170.5,4.2,10.0,186.5,160.36,130.64
2017,1,3,12,0,65.0,210.0,4.3,10.0,242.0,209.79,171.64
2017,1,3,12,15,32.5,183.5,4.4,10.0,199.5,177.86,145.58
2017,1,3,12,30,0.0,157.0,4.5,10.0,157.0,139.54,113.69
2017,1,3,12,45,0.0,89.0,4.6,10.5,89.0,78.84,62.11
2017,1,3,13,0,0.0,21.0,4.7,11.0,21.0,18.51,10.32
2017,1,3,13,15,0.0,19.5,4.8,11.0,19.5,17.18,9.2
2017,1,3,13,30,0.0,18.0,4.9,11.0,18.0,15.85,8.07
2017,1,3,13,45,0.0,44.5,5.0,11.0,44.5,39.27,28.31
2017,1,3,14,0,0.0,71.0,5.1,11.0,71.0,62.78,48.59
2017,1,3,14,15,0.0,65.0,5.2,11.0,65.0,57.44,44.06
2017,1,3,14,30,0.0,59.0,5.3,11.0,59.0,52.11,39.52
2017,1,3,14,45,0.0,53.0,5.45,11.0,53.0,46.78,34.96
2017,1,3,15,0,0.0,47.0,5.6,11.0,47.0,41.46,30.37
2017,1,3,15,15,0.0,40.5,5.7,11.0,40.5,35.7,25.36
2017,1,3,15,30,0.0,34.0,5.8,11.0,34.0,29.95,20.31
2017,1,3,15,45,0.0,27.0,5.95,11.0,27.0,23.76,14.84
2017,1,3,16,0,0.0,20.0,6.1,11.0,20.0,17.59,9.35
2017,1,3,16,15,0.0,14.0,6.15,11.0,14.0,12.3,4.6
2017,1,3,16,30,0.0,8.0,6.2,11.0,8.0,7.02,0.0
2017,1,3,16,45,0.0,4.0,6.3,11.0,4.0,3.64,0.0
2017,1,3,17,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,13.0,2.0,10.0,13.0,11.45,0.0
2017,1,4,8,0,0.0,26.0,2.1,10.0,26.0,22.65,12.39
2017,1,4,8,15,5.0,43.0,2.1,10.0,43.5,36.63,26.48
2017,1,4,8,30,10.0,60.0,2.1,10.0,61.0,50.4,39.42
2017,1,4,8,45,17.0,76.0,2.15,10.0,79.5,63.32,51.43
2017,1,4,9,0,24.0,92.0,2.2,10.0,98.0,73.85,61.17
2017,1,4,9,15,29.5,107.0,2.2,10.0,115.5,85.06,71.37
2017,1,4,9,30,35.0,122.0,2.2,10.0,133.0,96.02,81.21
2017,1,4,9,45,39.5,135.0,2.25,10.0,149.0,105.51,89.62
2017,1,4,10,0,44.0,148.0,2.3,10.0,165.0,115.82,93.87
2017,1,4,10,15,22.0,132.0,2.35,10.0,140.5,112.58,90.62
2017,1,4,10,30,0.0,116.0,2.4,10.0,116.0,99.95,80.53
2017,1,4,10,45,0.0,128.5,2.5,10.0,128.5,110.72,89.61
2017,1,4,11,0,0.0,141.0,2.6,10.0,141.0,121.65,98.75
2017,1,4,11,15,0.0,148.5,2.65,10.0,148.5,128.65,104.54
2017,1,4,11,30,0.0,156.0,2.7,10.0,156.0,135.73,110.42
2017,1,4,11,45,10.0,171.0,2.75,10.0,176.5,152.68,124.38
2017,1,4,12,0,20.0,186.0,2.8,10.0,197.0,170.75,139.36
2017,1,4,12,15,10.0,149.0,2.75,10.0,154.5,135.89,110.32
2017,1,4,12,30,0.0,112.0,2.7,10.0,112.0,99.3,79.55
2017,1,4,12,45,4.0,140.0,2.65,10.0,142.0,126.7,102.82
2017,1,4,13,0,8.0,168.0,2.6,10.0,172.0,155.27,126.9
2017,1,4,13,15,4.0,100.5,2.5,10.0,102.5,91.53,73.1
2017,1,4,13,30,0.0,33.0,2.4,10.0,33.0,29.1,19.6
2017,1,4,13,45,0.0,45.5,2.35,10.0,45.5,40.15,29.22
2017,1,4,14,0,0.0,58.0,2.3,10.0,58.0,51.23,38.84
2017,1,4,14,15,0.0,90.5,2.15,9.5,90.5,81.08,64.72
2017,1,4,14,30,0.0,123.0,2.0,9.0,123.0,114.53,93.58
2017,1,4,14,45,0.0,111.5,1.95,9.0,111.5,104.28,84.85
2017,1,4,15,0,0.0,100.0,1.9,9.0,100.0,93.99,76.08
2017,1,4,15,15,0.0,87.0,1.8,9.0,87.0,82.0,65.73
2017,1,4,15,30,0.0,74.0,1.7,9.0,74.0,69.9,55.16
2017,1,4,15,45,0.0,60.0,1.6,9.0,60.0,56.48,43.32
2017,1,4,16,0,0.0,46.0,1.5,9.0,46.0,42.78,31.13
2017,1,4,16,15,0.0,33.0,1.45,8.5,33.0,29.91,19.6
2017,1,4,16,30,0.0,20.0,1.4,8.0,20.0,17.62,7.68
2017,1,4,16,45,0.0,10.0,1.35,8.0,10.0,8.79,0.0
2017,1,4,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,5,7,45,218.5,12.5,2.5,4.5,31.5,10.76,0.0
2017,1,5,8,0,437.0,25.0,2.6,5.0,63.0,22.18,12.34
2017,1,5,8,15,529.5,32.0,2.6,5.0,103.5,27.82,19.21
2017,1,5,8,30,622.0,39.0,2.6,5.0,144.0,33.42,24.82
2017,1,5,8,45,680.0,43.0,2.6,5.5,186.0,36.11,27.54
2017,1,5,9,0,738.0,47.0,2.6,6.0,228.0,38.87,30.19
2017,1,5,9,15,773.5,50.5,2.65,6.5,267.5,41.13,32.27
2017,1,5,9,30,809.0,54.0,2.7,7.0,307.0,43.41,34.31
2017,1,5,9,45,831.0,56.5,2.75,7.5,341.0,44.81,35.5
2017,1,5,10,0,853.0,59.0,2.8,8.0,375.0,60.93,40.5
2017,1,5,10,15,869.5,61.0,2.75,8.0,404.0,108.82,58.42
2017,1,5,10,30,886.0,63.0,2.7,8.0,433.0,157.3,90.65
2017,1,5,10,45,895.0,65.0,2.65,8.5,455.0,204.95,129.61
2017,1,5,11,0,904.0,67.0,2.6,9.0,477.0,252.06,171.61
2017,1,5,11,15,910.5,67.5,2.6,9.0,492.0,296.5,213.24
2017,1,5,11,30,917.0,68.0,2.6,9.0,507.0,339.71,254.14
2017,1,5,11,45,918.0,69.5,2.6,9.0,514.5,380.59,292.91
2017,1,5,12,0,919.0,71.0,2.6,9.0,522.0,419.49,329.39
2017,1,5,12,15,918.5,70.5,2.55,9.0,522.0,453.72,361.29
2017,1,5,12,30,918.0,70.0,2.5,9.0,522.0,485.51,390.48
2017,1,5,12,45,918.5,68.5,2.5,9.5,514.5,514.18,415.91
2017,1,5,13,0,919.0,67.0,2.5,10.0,507.0,540.18,438.6
2017,1,5,13,15,912.0,66.5,2.4,9.5,492.0,560.53,457.62
2017,1,5,13,30,905.0,66.0,2.3,9.0,477.0,577.75,473.81
2017,1,5,13,45,892.0,65.0,2.25,9.0,454.0,587.85,483.5
2017,1,5,14,0,879.0,64.0,2.2,9.0,431.0,594.62,490.32
2017,1,5,14,15,863.0,62.5,2.1,9.0,402.5,595.77,492.27
2017,1,5,14,30,847.0,61.0,2.0,9.0,374.0,597.9,494.57
2017,1,5,14,45,822.0,58.5,1.95,9.0,339.5,586.26,486.17
2017,1,5,15,0,797.0,56.0,1.9,9.0,305.0,571.54,474.94
2017,1,5,15,15,762.0,53.0,1.8,8.5,266.0,547.25,456.09
2017,1,5,15,30,727.0,50.0,1.7,8.0,227.0,520.42,434.22
2017,1,5,15,45,672.5,45.0,1.6,7.5,186.0,477.4,398.09
2017,1,5,16,0,618.0,40.0,1.5,7.0,145.0,432.94,358.96
2017,1,5,16,15,528.0,33.0,1.55,6.5,104.5,365.33,298.72
2017,1,5,16,30,438.0,26.0,1.6,6.0,64.0,298.83,222.5
2017,1,5,16,45,219.0,13.0,1.7,5.5,32.0,148.22,0.0
2017,1,5,17,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,6,7,45,200.5,14.0,2.5,0.5,31.5,11.23,0.0
2017,1,6,8,0,401.0,28.0,2.6,1.0,63.0,23.03,13.32
2017,1,6,8,15,493.0,35.5,2.65,1.5,102.5,28.52,20.15
2017,1,6,8,30,585.0,43.0,2.7,2.0,142.0,37.09,28.51
2017,1,6,8,45,636.0,49.0,2.75,2.5,182.5,41.42,32.79
2017,1,6,9,0,687.0,55.0,2.8,3.0,223.0,45.72,36.91
2017,1,6,9,15,723.5,58.5,2.75,3.0,261.5,47.72,38.85
2017,1,6,9,30,760.0,62.0,2.7,3.0,300.0,49.78,40.78
2017,1,6,9,45,783.5,65.0,2.7,3.5,334.0,51.39,42.17
2017,1,6,10,0,807.0,68.0,2.7,4.0,368.0,61.36,42.09
2017,1,6,10,15,823.5,70.0,2.65,4.0,396.0,107.47,59.83
2017,1,6,10,30,840.0,72.0,2.6,4.0,424.0,154.36,91.53
2017,1,6,10,45,847.5,74.5,2.6,4.5,445.5,200.76,130.07
2017,1,6,11,0,855.0,77.0,2.6,5.0,467.0,246.64,171.56
2017,1,6,11,15,861.0,78.0,2.6,5.5,481.0,290.09,212.35
2017,1,6,11,30,867.0,79.0,2.6,6.0,495.0,332.45,252.35
2017,1,6,11,45,873.0,78.0,2.6,6.5,502.5,371.65,289.29
2017,1,6,12,0,879.0,77.0,2.6,7.0,510.0,409.29,324.24
2017,1,6,12,15,732.0,110.0,2.6,7.0,470.5,413.31,333.45
2017,1,6,12,30,585.0,143.0,2.6,7.0,431.0,407.08,332.63
2017,1,6,12,45,707.5,115.0,2.6,7.5,458.5,461.12,377.84
2017,1,6,13,0,830.0,87.0,2.6,8.0,486.0,518.18,424.98
2017,1,6,13,15,820.5,85.5,2.55,8.0,470.0,535.05,440.45
2017,1,6,13,30,811.0,84.0,2.5,8.0,454.0,548.85,453.36
2017,1,6,13,45,608.5,117.5,2.5,8.0,388.0,487.89,405.65
2017,1,6,14,0,406.0,151.0,2.5,8.0,322.0,412.46,344.99
2017,1,6,14,15,416.5,138.5,2.45,7.5,303.5,414.37,348.73
2017,1,6,14,30,427.0,126.0,2.4,7.0,285.0,414.54,350.51
2017,1,6,14,45,397.5,120.0,2.35,7.0,257.5,395.73,335.47
2017,1,6,15,0,368.0,114.0,2.3,7.0,230.0,375.22,318.72
2017,1,6,15,15,345.5,102.0,2.15,6.5,200.0,350.65,298.68
2017,1,6,15,30,323.0,90.0,2.0,6.0,170.0,324.74,276.83
2017,1,6,15,45,288.5,76.0,1.95,6.0,138.0,288.14,244.79
2017,1,6,16,0,254.0,62.0,1.9,6.0,106.0,250.99,211.28
2017,1,6,16,15,200.5,47.5,1.95,6.0,76.0,202.29,166.65
2017,1,6,16,30,147.0,33.0,2.0,6.0,46.0,154.96,116.26
2017,1,6,16,45,73.5,16.5,2.05,6.0,23.0,77.08,0.0
2017,1,6,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,10.0,5.1,9.5,10.0,8.79,0.0
2017,1,7,8,0,0.0,20.0,5.4,10.0,20.0,17.62,8.41
2017,1,7,8,15,0.0,34.5,5.5,10.5,34.5,30.16,20.76
2017,1,7,8,30,0.0,49.0,5.6,11.0,49.0,42.27,32.02
2017,1,7,8,45,0.0,64.0,5.75,11.5,64.0,54.6,43.36
2017,1,7,9,0,0.0,79.0,5.9,12.0,79.0,66.79,54.42
2017,1,7,9,15,0.0,93.5,5.8,12.0,93.5,78.46,65.0
2017,1,7,9,30,0.0,108.0,5.7,12.0,108.0,89.99,75.32
2017,1,7,9,45,3.0,120.5,5.65,12.5,121.5,99.96,84.0
2017,1,7,10,0,6.0,133.0,5.6,13.0,135.0,110.09,88.5
2017,1,7,10,15,3.0,109.0,5.25,13.0,110.0,93.85,74.55
2017,1,7,10,30,0.0,85.0,4.9,13.0,85.0,74.82,58.41
2017,1,7,10,45,0.0,103.0,4.55,13.5,103.0,90.01,71.07
2017,1,7,11,0,0.0,121.0,4.2,14.0,121.0,105.32,83.69
2017,1,7,11,15,0.0,104.5,4.1,14.0,104.5,91.85,72.28
2017,1,7,11,30,0.0,88.0,4.0,14.0,88.0,77.83,60.43
2017,1,7,11,45,0.0,106.0,3.9,14.0,106.0,93.52,73.59
2017,1,7,12,0,0.0,124.0,3.8,14.0,124.0,109.39,86.84
2017,1,7,12,15,18.5,163.0,3.7,14.0,172.0,151.72,121.88
2017,1,7,12,30,37.0,202.0,3.6,14.0,220.0,199.67,161.36
2017,1,7,12,45,18.5,145.0,3.55,14.0,154.0,138.12,110.71
2017,1,7,13,0,0.0,88.0,3.5,14.0,88.0,77.96,60.5
2017,1,7,13,15,0.0,73.5,3.4,13.5,73.5,65.01,49.77
2017,1,7,13,30,0.0,59.0,3.3,13.0,59.0,52.13,38.98
2017,1,7,13,45,0.0,32.5,3.2,13.0,32.5,28.65,18.97
2017,1,7,14,0,0.0,6.0,3.1,13.0,6.0,5.28,0.0
2017,1,7,14,15,0.0,28.0,2.9,13.0,28.0,24.67,15.62
2017,1,7,14,30,0.0,50.0,2.7,13.0,50.0,44.13,32.38
2017,1,7,14,45,0.0,45.5,2.55,13.0,45.5,40.13,28.98
2017,1,7,15,0,0.0,41.0,2.4,13.0,41.0,36.15,25.58
2017,1,7,15,15,0.0,35.5,2.25,12.5,35.5,31.28,21.43
2017,1,7,15,30,0.0,30.0,2.1,12.0,30.0,26.41,17.23
2017,1,7,15,45,0.0,24.5,1.95,12.0,24.5,21.55,12.95
2017,1,7,16,0,0.0,19.0,1.8,12.0,19.0,16.7,8.64
2017,1,7,16,15,0.0,13.5,1.75,12.0,13.5,11.86,4.31
2017,1,7,16,30,0.0,8.0,1.7,12.0,8.0,7.02,0.0
2017,1,7,16,45,0.0,4.0,1.7,12.0,4.0,3.5,0.0
2017,1,7,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.5,6.95,14.0,1.5,1.31,0.0
2017,1,8,8,0,0.0,3.0,6.9,14.0,3.0,2.63,0.0
2017,1,8,8,15,0.0,5.0,6.8,14.0,5.0,4.38,0.0
2017,1,8,8,30,0.0,7.0,6.7,14.0,7.0,6.14,0.0
2017,1,8,8,45,0.0,9.0,6.65,14.0,9.0,7.9,1.39
2017,1,8,9,0,0.0,11.0,6.6,14.0,11.0,9.66,3.0
2017,1,8,9,15,0.0,13.0,6.5,14.0,13.0,11.42,4.61
2017,1,8,9,30,0.0,15.0,6.4,14.0,15.0,13.19,6.2
2017,1,8,9,45,0.0,17.0,6.35,14.0,17.0,14.95,7.78
2017,1,8,10,0,0.0,19.0,6.3,14.0,19.0,16.72,8.72
2017,1,8,10,15,0.0,14.0,6.35,14.0,14.0,12.32,4.92
2017,1,8,10,30,0.0,9.0,6.4,14.0,9.0,7.92,1.13
2017,1,8,10,45,0.0,9.5,6.5,14.0,9.5,8.36,1.5
2017,1,8,11,0,0.0,10.0,6.6,14.0,10.0,8.8,1.87
2017,1,8,11,15,0.0,21.0,6.6,14.0,21.0,18.51,10.15
2017,1,8,11,30,0.0,32.0,6.6,14.0,32.0,28.22,18.42
2017,1,8,11,45,0.0,43.0,6.6,14.0,43.0,37.96,26.68
2017,1,8,12,0,0.0,54.0,6.6,14.0,54.0,47.71,34.94
2017,1,8,12,15,0.0,47.5,6.45,14.0,47.5,41.95,30.05
2017,1,8,12,30,0.0,41.0,6.3,14.0,41.0,36.19,25.17
2017,1,8,12,45,0.0,34.5,6.15,14.0,34.5,30.44,20.29
2017,1,8,13,0,0.0,28.0,6.0,14.0,28.0,24.69,15.41
2017,1,8,13,15,0.0,30.0,5.8,14.0,30.0,26.45,16.93
2017,1,8,13,30,0.0,32.0,5.6,14.0,32.0,28.22,18.46
2017,1,8,13,45,0.0,30.5,5.45,14.0,30.5,26.89,17.35
2017,1,8,14,0,0.0,29.0,5.3,14.0,29.0,25.56,16.24
2017,1,8,14,15,0.0,50.5,5.2,14.0,50.5,44.57,32.54
2017,1,8,14,30,0.0,72.0,5.1,14.0,72.0,63.67,48.87
2017,1,8,14,45,0.0,65.5,5.0,14.0,65.5,57.89,43.99
2017,1,8,15,0,0.0,59.0,4.9,14.0,59.0,52.11,39.1
2017,1,8,15,15,0.0,51.0,4.8,14.0,51.0,45.01,33.02
2017,1,8,15,30,0.0,43.0,4.7,14.0,43.0,37.92,26.9
2017,1,8,15,45,0.0,35.5,4.65,14.0,35.5,31.28,21.1
2017,1,8,16,0,0.0,28.0,4.6,14.0,28.0,24.65,15.25
2017,1,8,16,15,0.0,20.0,4.55,14.0,20.0,17.59,9.01
2017,1,8,16,30,0.0,12.0,4.5,14.0,12.0,10.54,2.6
2017,1,8,16,45,0.0,6.0,4.45,14.0,6.0,5.26,0.0
2017,1,8,17,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,11.0,2.0,9.5,11.0,9.68,0.0
2017,1,9,8,0,0.0,22.0,2.1,10.0,22.0,19.39,9.95
2017,1,9,8,15,0.0,37.0,2.15,10.0,37.0,32.14,22.6
2017,1,9,8,30,0.0,52.0,2.2,10.0,52.0,44.58,34.27
2017,1,9,8,45,0.0,68.0,2.25,10.5,68.0,57.61,46.26
2017,1,9,9,0,0.0,84.0,2.3,11.0,84.0,70.47,57.95
2017,1,9,9,15,2.0,98.5,2.25,11.0,99.0,82.12,68.49
2017,1,9,9,30,4.0,113.0,2.2,11.0,114.0,93.62,78.76
2017,1,9,9,45,9.0,126.0,2.2,11.0,129.0,103.94,87.87
2017,1,9,10,0,14.0,139.0,2.2,11.0,144.0,114.5,92.65
2017,1,9,10,15,85.5,161.5,2.25,11.0,197.5,133.44,105.64
2017,1,9,10,30,157.0,184.0,2.3,11.0,251.0,161.53,125.05
2017,1,9,10,45,120.5,192.0,2.35,11.5,245.0,173.26,135.89
2017,1,9,11,0,84.0,200.0,2.4,12.0,239.0,182.98,145.47
2017,1,9,11,15,169.5,205.0,2.5,12.0,286.5,215.04,169.39
2017,1,9,11,30,255.0,210.0,2.6,12.0,334.0,256.31,201.81
2017,1,9,11,45,306.5,205.5,2.75,12.0,356.5,285.39,225.98
2017,1,9,12,0,358.0,201.0,2.9,12.0,379.0,317.52,253.1
2017,1,9,12,15,253.0,213.5,2.9,12.0,339.5,302.43,243.69
2017,1,9,12,30,148.0,226.0,2.9,12.0,300.0,275.47,223.56
2017,1,9,12,45,259.5,209.0,2.9,12.0,336.5,327.11,266.26
2017,1,9,13,0,371.0,192.0,2.9,12.0,373.0,379.28,309.47
2017,1,9,13,15,185.5,155.5,2.9,12.0,246.0,257.23,211.23
2017,1,9,13,30,0.0,119.0,2.9,12.0,119.0,106.69,85.19
2017,1,9,13,45,0.5,132.0,2.9,12.0,132.5,119.86,96.59
2017,1,9,14,0,1.0,145.0,2.9,12.0,146.0,133.89,108.51
2017,1,9,14,15,9.0,144.0,2.95,11.5,147.5,139.26,113.55
2017,1,9,14,30,17.0,143.0,3.0,11.0,149.0,145.24,119.15
2017,1,9,14,45,13.0,130.5,3.05,11.0,135.0,131.94,107.99
2017,1,9,15,0,9.0,118.0,3.1,11.0,121.0,118.53,96.64
2017,1,9,15,15,4.5,104.0,3.1,11.0,105.5,103.06,83.38
2017,1,9,15,30,0.0,90.0,3.1,11.0,90.0,87.53,69.9
2017,1,9,15,45,0.0,73.0,3.1,11.0,73.0,70.97,55.47
2017,1,9,16,0,0.0,56.0,3.1,11.0,56.0,53.97,40.54
2017,1,9,16,15,0.0,40.5,3.15,11.0,40.5,38.33,26.67
2017,1,9,16,30,0.0,25.0,3.2,11.0,25.0,22.05,11.96
2017,1,9,16,45,0.0,12.5,3.25,11.0,12.5,11.0,0.0
2017,1,9,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,3.5,4.1,11.5,3.5,3.07,0.0
2017,1,10,8,0,0.0,7.0,4.2,12.0,7.0,6.14,0.0
2017,1,10,8,15,0.0,11.5,4.3,12.0,11.5,10.09,3.17
2017,1,10,8,30,0.0,16.0,4.4,12.0,16.0,14.06,6.87
2017,1,10,8,45,0.0,21.0,4.55,12.0,21.0,18.46,10.95
2017,1,10,9,0,0.0,26.0,4.7,12.0,26.0,22.88,15.02
2017,1,10,9,15,0.0,30.5,4.8,12.0,30.5,26.85,18.65
2017,1,10,9,30,0.0,35.0,4.9,12.0,35.0,30.84,22.25
2017,1,10,9,45,0.0,39.0,5.05,12.0,39.0,34.38,25.42
2017,1,10,10,0,0.0,43.0,5.2,12.0,43.0,37.92,27.14
2017,1,10,10,15,0.0,57.0,5.3,12.0,57.0,50.34,37.76
2017,1,10,10,30,0.0,71.0,5.4,12.0,71.0,62.78,48.35
2017,1,10,10,45,0.0,50.0,5.55,12.5,50.0,44.14,32.26
2017,1,10,11,0,0.0,29.0,5.7,13.0,29.0,25.57,16.27
2017,1,10,11,15,0.0,56.0,5.75,13.0,56.0,49.47,36.66
2017,1,10,11,30,0.0,83.0,5.8,13.0,83.0,73.47,57.0
2017,1,10,11,45,0.0,55.0,5.9,13.0,55.0,48.59,35.84
2017,1,10,12,0,0.0,27.0,6.0,13.0,27.0,23.81,14.71
2017,1,10,12,15,0.0,40.0,6.05,13.0,40.0,35.31,24.52
2017,1,10,12,30,0.0,53.0,6.1,13.0,53.0,46.82,34.33
2017,1,10,12,45,0.0,52.0,6.2,13.0,52.0,45.94,33.58
2017,1,10,13,0,0.0,51.0,6.3,13.0,51.0,45.05,32.84
2017,1,10,13,15,0.0,30.0,6.35,13.0,30.0,26.46,17.0
2017,1,10,13,30,0.0,9.0,6.4,13.0,9.0,7.92,1.14
2017,1,10,13,45,0.0,21.5,6.45,13.0,21.5,18.94,10.61
2017,1,10,14,0,0.0,34.0,6.5,13.0,34.0,29.98,20.1
2017,1,10,14,15,0.0,28.5,6.5,13.0,28.5,25.11,15.95
2017,1,10,14,30,0.0,23.0,6.5,13.0,23.0,20.25,11.8
2017,1,10,14,45,0.0,21.0,6.55,13.0,21.0,18.48,10.3
2017,1,10,15,0,0.0,19.0,6.6,13.0,19.0,16.71,8.78
2017,1,10,15,15,0.0,16.5,6.6,13.0,16.5,14.5,6.88
2017,1,10,15,30,0.0,14.0,6.6,13.0,14.0,12.3,4.96
2017,1,10,15,45,0.0,11.5,6.6,13.0,11.5,10.1,3.02
2017,1,10,16,0,0.0,9.0,6.6,13.0,9.0,7.9,1.07
2017,1,10,16,15,0.0,6.5,6.6,13.0,6.5,5.7,0.0
2017,1,10,16,30,0.0,4.0,6.6,13.0,4.0,3.5,0.0
2017,1,10,16,45,0.0,2.0,6.6,13.0,2.0,1.75,0.0
2017,1,10,17,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,45,162.0,15.5,2.75,8.5,30.5,12.5,0.0
2017,1,11,8,0,324.0,31.0,2.8,9.0,61.0,25.62,15.18
2017,1,11,8,15,423.0,39.5,2.85,9.0,100.0,31.84,22.46
2017,1,11,8,30,522.0,48.0,2.9,9.0,139.0,37.98,28.52
2017,1,11,8,45,582.5,54.0,3.0,9.5,179.5,41.76,32.2
2017,1,11,9,0,643.0,60.0,3.1,10.0,220.0,45.55,35.73
2017,1,11,9,15,682.0,64.0,3.1,10.0,259.0,47.61,37.68
2017,1,11,9,30,721.0,68.0,3.1,10.0,298.0,54.49,43.91
2017,1,11,9,45,749.5,70.5,3.15,10.0,332.5,55.53,44.82
2017,1,11,10,0,778.0,73.0,3.2,10.0,367.0,64.63,44.2
2017,1,11,10,15,796.5,75.0,3.2,10.0,396.0,109.77,61.27
2017,1,11,10,30,815.0,77.0,3.2,10.0,425.0,155.98,91.92
2017,1,11,10,45,598.0,127.5,3.25,10.5,390.0,200.41,138.08
2017,1,11,11,0,381.0,178.0,3.3,11.0,355.0,226.22,170.13
2017,1,11,11,15,190.5,105.0,3.25,11.0,193.5,139.16,106.39
2017,1,11,11,30,0.0,32.0,3.2,11.0,32.0,28.23,18.67
2017,1,11,11,45,38.5,126.5,3.2,11.0,146.5,124.88,100.19
2017,1,11,12,0,77.0,221.0,3.2,11.0,261.0,223.66,181.89
2017,1,11,12,15,98.5,224.5,3.15,11.0,275.0,241.47,196.54
2017,1,11,12,30,120.0,228.0,3.1,11.0,289.0,264.77,216.0
2017,1,11,12,45,60.0,177.5,3.05,11.0,208.0,191.37,156.17
2017,1,11,13,0,0.0,127.0,3.0,11.0,127.0,113.27,90.96
2017,1,11,13,15,156.5,160.0,2.95,11.0,233.5,239.8,198.22
2017,1,11,13,30,313.0,193.0,2.9,11.0,340.0,374.91,309.63
2017,1,11,13,45,347.0,178.0,2.85,11.0,334.0,389.31,322.06
2017,1,11,14,0,381.0,163.0,2.8,11.0,328.0,403.12,334.55
2017,1,11,14,15,246.5,164.0,2.7,10.5,268.5,331.62,276.39
2017,1,11,14,30,112.0,165.0,2.6,10.0,209.0,246.63,205.66
2017,1,11,14,45,107.0,151.5,2.55,10.0,190.5,233.12,195.0
2017,1,11,15,0,102.0,138.0,2.5,10.0,172.0,219.02,183.44
2017,1,11,15,15,97.0,122.0,2.3,9.5,151.0,201.19,168.78
2017,1,11,15,30,92.0,106.0,2.1,9.0,130.0,182.75,153.27
2017,1,11,15,45,82.5,89.0,1.9,9.0,107.5,159.58,132.99
2017,1,11,16,0,73.0,72.0,1.7,9.0,85.0,135.86,111.83
2017,1,11,16,15,57.5,54.0,1.6,8.5,63.0,106.32,85.4
2017,1,11,16,30,42.0,36.0,1.5,8.0,41.0,75.59,56.7
2017,1,11,16,45,21.0,18.0,1.45,8.0,20.5,35.9,10.42
2017,1,11,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
