Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,12,7,45,10.0,16.0,2.05,6.0,16.5,14.04,0.0
2017,1,12,8,0,20.0,32.0,2.1,6.0,33.0,27.06,16.69
2017,1,12,8,15,41.0,49.5,2.1,6.0,55.5,40.89,30.84
2017,1,12,8,30,62.0,67.0,2.1,6.0,78.0,53.1,42.57
2017,1,12,8,45,82.5,84.5,2.15,6.0,103.0,65.95,54.7
2017,1,12,9,0,103.0,102.0,2.2,6.0,128.0,78.48,66.38
2017,1,12,9,15,110.0,118.5,2.15,6.0,150.0,90.02,76.99
2017,1,12,9,30,117.0,135.0,2.1,6.0,172.0,101.24,87.16
2017,1,12,9,45,129.5,148.5,2.1,6.5,194.0,110.43,95.19
2017,1,12,10,0,142.0,162.0,2.1,7.0,216.0,121.62,99.03
2017,1,12,10,15,125.5,174.0,2.05,7.0,224.5,140.39,111.65
2017,1,12,10,30,109.0,186.0,2.0,7.0,233.0,157.49,125.49
2017,1,12,10,45,139.5,196.5,1.95,7.5,260.0,179.77,142.38
2017,1,12,11,0,170.0,207.0,1.9,8.0,287.0,204.93,162.24
2017,1,12,11,15,170.0,214.5,1.85,8.0,296.5,222.7,177.79
2017,1,12,11,30,170.0,222.0,1.8,8.0,306.0,240.27,193.24
2017,1,12,11,45,171.5,225.5,1.8,8.5,311.0,254.91,205.86
2017,1,12,12,0,173.0,229.0,1.8,9.0,316.0,269.3,218.18
2017,1,12,12,15,544.0,147.0,1.8,9.0,422.5,369.04,296.76
2017,1,12,12,30,915.0,65.0,1.8,9.0,529.0,484.95,388.93
2017,1,12,12,45,910.5,65.5,1.8,9.5,522.0,513.73,413.52
2017,1,12,13,0,906.0,66.0,1.8,10.0,515.0,539.66,435.82
2017,1,12,13,15,900.0,65.0,1.8,10.0,500.5,560.28,454.32
2017,1,12,13,30,894.0,64.0,1.8,10.0,486.0,577.81,470.07
2017,1,12,13,45,882.5,63.5,1.8,10.0,464.5,589.6,481.11
2017,1,12,14,0,871.0,63.0,1.8,10.0,443.0,598.14,489.42
2017,1,12,14,15,855.5,61.5,1.75,10.0,415.0,599.88,492.02
2017,1,12,14,30,840.0,60.0,1.7,10.0,387.0,598.41,491.93
2017,1,12,14,45,817.0,58.0,1.7,10.0,353.5,593.16,488.83
2017,1,12,15,0,794.0,56.0,1.7,10.0,320.0,580.52,479.75
2017,1,12,15,15,761.5,53.0,1.6,9.5,281.5,557.85,462.62
2017,1,12,15,30,729.0,50.0,1.5,9.0,243.0,532.62,442.65
2017,1,12,15,45,675.0,46.5,1.45,8.5,202.0,491.36,409.04
2017,1,12,16,0,621.0,43.0,1.4,8.0,161.0,448.52,372.49
2017,1,12,16,15,539.5,36.5,1.4,8.0,120.0,385.2,316.94
2017,1,12,16,30,458.0,30.0,1.4,8.0,79.0,322.37,256.04
2017,1,12,16,45,229.0,22.0,1.45,8.0,46.5,179.11,87.22
2017,1,12,17,0,0.0,14.0,1.5,8.0,14.0,12.73,0.0
2017,1,12,17,15,0.0,7.0,1.45,7.5,7.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,13,7,45,236.5,12.5,2.35,4.5,34.5,10.7,0.0
2017,1,13,8,0,473.0,25.0,2.4,5.0,69.0,22.07,12.73
2017,1,13,8,15,559.5,31.5,2.4,5.0,110.0,27.24,18.8
2017,1,13,8,30,646.0,38.0,2.4,5.0,151.0,32.37,23.93
2017,1,13,8,45,699.5,42.0,2.45,5.5,193.5,35.11,26.66
2017,1,13,9,0,753.0,46.0,2.5,6.0,236.0,37.88,29.3
2017,1,13,9,15,536.5,81.5,2.5,6.5,228.0,61.09,50.57
2017,1,13,9,30,320.0,117.0,2.5,7.0,220.0,87.17,74.17
2017,1,13,9,45,323.0,131.0,2.5,7.5,245.0,96.25,82.13
2017,1,13,10,0,326.0,145.0,2.5,8.0,270.0,109.35,86.58
2017,1,13,10,15,611.0,101.5,2.55,8.5,357.0,113.91,71.41
2017,1,13,10,30,896.0,58.0,2.6,9.0,444.0,155.77,88.33
2017,1,13,10,45,906.0,59.5,2.65,9.5,467.0,204.14,127.92
2017,1,13,11,0,916.0,61.0,2.7,10.0,490.0,252.08,170.7
2017,1,13,11,15,922.0,62.0,2.65,10.0,506.0,297.92,213.55
2017,1,13,11,30,928.0,63.0,2.6,10.0,522.0,342.53,255.58
2017,1,13,11,45,930.5,63.5,2.6,10.5,530.0,384.07,294.28
2017,1,13,12,0,933.0,64.0,2.6,11.0,538.0,423.7,330.6
2017,1,13,12,15,933.0,64.0,2.5,11.0,539.0,459.73,363.61
2017,1,13,12,30,933.0,64.0,2.4,11.0,540.0,493.34,393.85
2017,1,13,12,45,928.5,64.0,2.3,11.5,532.5,522.23,418.88
2017,1,13,13,0,924.0,64.0,2.2,12.0,525.0,548.21,440.87
2017,1,13,13,15,917.5,63.5,2.1,12.0,510.5,569.59,459.52
2017,1,13,13,30,911.0,63.0,2.0,12.0,496.0,587.82,475.3
2017,1,13,13,45,900.5,62.5,1.9,12.0,474.5,600.57,486.5
2017,1,13,14,0,890.0,62.0,1.8,12.0,453.0,610.03,494.9
2017,1,13,14,15,875.0,60.5,1.65,12.0,424.5,612.34,497.3
2017,1,13,14,30,860.0,59.0,1.5,12.0,396.0,611.37,496.93
2017,1,13,14,45,837.5,57.0,1.4,12.0,362.0,601.95,490.18
2017,1,13,15,0,815.0,55.0,1.3,12.0,328.0,594.31,484.28
2017,1,13,15,15,783.0,52.0,1.25,11.5,289.5,571.91,467.94
2017,1,13,15,30,751.0,49.0,1.2,11.0,251.0,546.88,448.81
2017,1,13,15,45,702.5,45.0,1.15,10.5,209.0,508.17,417.84
2017,1,13,16,0,654.0,41.0,1.1,10.0,167.0,467.83,383.93
2017,1,13,16,15,575.5,35.0,1.2,9.5,125.5,406.36,331.78
2017,1,13,16,30,497.0,29.0,1.3,9.0,84.0,345.34,274.21
2017,1,13,16,45,349.5,20.0,1.4,8.5,50.0,239.08,132.02
2017,1,13,17,0,202.0,11.0,1.5,8.0,16.0,116.42,0.0
2017,1,13,17,15,101.0,5.5,1.55,7.5,8.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,14,7,45,200.5,14.5,1.75,4.5,33.0,11.56,0.0
2017,1,14,8,0,401.0,29.0,1.8,5.0,66.0,23.74,14.22
2017,1,14,8,15,492.5,36.5,1.75,5.5,106.5,29.18,20.52
2017,1,14,8,30,584.0,44.0,1.7,6.0,147.0,34.56,25.84
2017,1,14,8,45,641.0,49.0,1.7,6.5,189.0,41.14,32.08
2017,1,14,9,0,698.0,54.0,1.7,7.0,231.0,44.56,35.31
2017,1,14,9,15,734.5,57.5,1.65,7.5,270.5,46.59,37.16
2017,1,14,9,30,771.0,61.0,1.6,8.0,310.0,48.66,38.98
2017,1,14,9,45,795.5,63.5,1.6,8.5,345.0,49.88,39.97
2017,1,14,10,0,820.0,66.0,1.6,9.0,380.0,60.45,39.71
2017,1,14,10,15,837.5,68.0,1.55,9.0,410.0,107.82,57.94
2017,1,14,10,30,855.0,70.0,1.5,9.0,440.0,156.1,90.19
2017,1,14,10,45,866.5,71.5,1.45,9.5,463.0,203.62,128.8
2017,1,14,11,0,878.0,73.0,1.4,10.0,486.0,254.87,173.67
2017,1,14,11,15,885.5,73.5,1.3,10.5,502.0,299.33,214.08
2017,1,14,11,30,893.0,74.0,1.2,11.0,518.0,342.74,253.54
2017,1,14,11,45,897.0,74.5,1.2,11.5,527.0,383.69,290.69
2017,1,14,12,0,901.0,75.0,1.2,12.0,536.0,422.95,325.63
2017,1,14,12,15,901.0,75.0,1.15,12.0,536.5,458.16,356.98
2017,1,14,12,30,901.0,75.0,1.1,12.0,537.0,491.04,385.68
2017,1,14,12,45,897.5,75.0,1.05,12.0,530.0,519.76,410.47
2017,1,14,13,0,894.0,75.0,1.0,12.0,523.0,545.71,432.49
2017,1,14,13,15,887.5,74.0,1.0,12.0,509.0,566.14,450.27
2017,1,14,13,30,881.0,73.0,1.0,12.0,495.0,583.5,465.39
2017,1,14,13,45,870.0,72.0,1.0,12.0,473.0,598.27,478.22
2017,1,14,14,0,859.0,71.0,1.0,12.0,451.0,607.14,486.47
2017,1,14,14,15,843.0,69.5,1.0,12.0,423.0,609.11,489.43
2017,1,14,14,30,827.0,68.0,1.0,12.0,395.0,607.78,489.76
2017,1,14,14,45,803.5,65.5,1.0,12.0,361.0,597.39,483.06
2017,1,14,15,0,780.0,63.0,1.0,12.0,327.0,583.87,473.7
2017,1,14,15,15,747.0,59.5,1.0,11.5,288.5,560.3,457.01
2017,1,14,15,30,714.0,56.0,1.0,11.0,250.0,534.1,437.5
2017,1,14,15,45,662.5,51.5,1.05,10.5,208.5,493.01,405.5
2017,1,14,16,0,611.0,47.0,1.1,10.0,167.0,450.22,370.41
2017,1,14,16,15,530.0,40.0,1.2,9.5,125.5,392.62,321.27
2017,1,14,16,30,449.0,33.0,1.3,9.0,84.0,330.7,263.95
2017,1,14,16,45,224.5,24.5,1.45,8.5,50.0,183.31,109.48
2017,1,14,17,0,0.0,16.0,1.6,8.0,16.0,14.55,0.0
2017,1,14,17,15,0.0,8.0,1.65,7.5,8.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,15,7,45,29.5,16.5,2.3,3.5,19.5,14.15,0.0
2017,1,15,8,0,59.0,33.0,2.4,4.0,39.0,27.31,17.38
2017,1,15,8,15,81.0,51.0,2.4,4.5,63.0,41.17,31.37
2017,1,15,8,30,103.0,69.0,2.4,5.0,87.0,54.68,44.23
2017,1,15,8,45,118.0,86.0,2.4,5.5,112.0,67.2,55.98
2017,1,15,9,0,133.0,103.0,2.4,6.0,137.0,79.41,67.25
2017,1,15,9,15,140.0,119.5,2.35,6.0,160.5,90.96,77.85
2017,1,15,9,30,147.0,136.0,2.3,6.0,184.0,102.2,88.03
2017,1,15,9,45,157.5,149.5,2.3,6.5,206.0,111.38,96.04
2017,1,15,10,0,168.0,163.0,2.3,7.0,228.0,123.17,99.95
2017,1,15,10,15,167.5,177.0,2.25,7.5,246.0,145.63,114.32
2017,1,15,10,30,167.0,191.0,2.2,8.0,264.0,168.12,131.37
2017,1,15,10,45,526.5,130.5,2.15,8.5,376.5,190.71,133.83
2017,1,15,11,0,886.0,70.0,2.1,9.0,489.0,254.9,174.68
2017,1,15,11,15,893.5,71.0,2.0,9.0,505.5,300.17,216.7
2017,1,15,11,30,901.0,72.0,1.9,9.0,522.0,344.41,258.0
2017,1,15,11,45,905.5,72.0,1.85,9.5,531.0,385.46,295.83
2017,1,15,12,0,910.0,72.0,1.8,10.0,540.0,424.8,331.4
2017,1,15,12,15,911.0,72.0,1.8,10.0,541.0,460.79,364.2
2017,1,15,12,30,912.0,72.0,1.8,10.0,542.0,494.5,394.44
2017,1,15,12,45,911.5,71.0,1.85,10.5,536.0,524.03,420.23
2017,1,15,13,0,911.0,70.0,1.9,11.0,530.0,550.89,443.32
2017,1,15,13,15,905.5,69.5,1.9,11.0,516.0,572.79,462.69
2017,1,15,13,30,900.0,69.0,1.9,11.0,502.0,591.63,479.34
2017,1,15,13,45,890.5,67.5,1.95,11.0,480.5,603.91,491.0
2017,1,15,14,0,881.0,66.0,2.0,11.0,459.0,612.92,499.96
2017,1,15,14,15,866.5,64.5,1.9,10.5,431.0,615.62,503.97
2017,1,15,14,30,852.0,63.0,1.8,10.0,403.0,619.44,508.48
2017,1,15,14,45,830.5,61.0,1.75,10.0,369.0,611.0,502.8
2017,1,15,15,0,809.0,59.0,1.7,10.0,335.0,599.42,494.41
2017,1,15,15,15,777.0,55.5,1.6,9.5,296.0,576.41,477.26
2017,1,15,15,30,745.0,52.0,1.5,9.0,257.0,550.75,457.27
2017,1,15,15,45,698.0,48.0,1.4,9.0,215.5,512.83,425.69
2017,1,15,16,0,651.0,44.0,1.3,9.0,174.0,473.17,391.28
2017,1,15,16,15,573.5,37.5,1.3,8.5,131.5,411.28,338.36
2017,1,15,16,30,496.0,31.0,1.3,8.0,89.0,349.74,281.33
2017,1,15,16,45,356.5,22.0,1.3,7.5,54.0,249.24,160.56
2017,1,15,17,0,217.0,13.0,1.3,7.0,19.0,127.34,0.0
2017,1,15,17,15,108.5,6.5,1.25,7.0,9.5,0.0,0.0
2017,1,15,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,7,45,240.0,13.0,2.35,3.5,36.0,11.11,0.0
2017,1,16,8,0,480.0,26.0,2.4,4.0,72.0,22.95,13.81
2017,1,16,8,15,565.0,32.5,2.4,4.5,114.0,28.08,19.66
2017,1,16,8,30,650.0,39.0,2.4,5.0,156.0,33.18,24.71
2017,1,16,8,45,698.5,43.5,2.45,5.5,198.5,36.31,27.79
2017,1,16,9,0,747.0,48.0,2.5,6.0,241.0,39.45,30.75
2017,1,16,9,15,780.0,51.5,2.45,6.5,280.5,41.66,32.77
2017,1,16,9,30,813.0,55.0,2.4,7.0,320.0,43.88,34.74
2017,1,16,9,45,832.5,58.0,2.4,7.5,355.0,45.61,36.22
2017,1,16,10,0,852.0,61.0,2.4,8.0,390.0,64.09,41.94
2017,1,16,10,15,867.0,62.5,2.35,8.0,419.5,112.27,60.58
2017,1,16,10,30,882.0,64.0,2.3,8.0,449.0,160.93,93.44
2017,1,16,10,45,726.5,102.0,2.3,8.5,430.0,202.82,135.17
2017,1,16,11,0,571.0,140.0,2.3,9.0,411.0,237.47,172.84
2017,1,16,11,15,740.5,105.0,2.3,9.0,469.0,284.23,209.15
2017,1,16,11,30,910.0,70.0,2.3,9.0,527.0,346.49,260.21
2017,1,16,11,45,912.5,70.5,2.3,9.5,535.0,387.72,298.47
2017,1,16,12,0,915.0,71.0,2.3,10.0,543.0,427.1,334.45
2017,1,16,12,15,915.0,71.0,2.3,10.0,544.0,462.92,367.38
2017,1,16,12,30,915.0,71.0,2.3,10.0,545.0,496.37,397.67
2017,1,16,12,45,904.5,73.0,2.3,10.0,537.0,524.2,422.88
2017,1,16,13,0,894.0,75.0,2.3,10.0,529.0,548.9,445.05
2017,1,16,13,15,888.0,74.0,2.25,10.0,515.0,569.76,463.61
2017,1,16,13,30,882.0,73.0,2.2,10.0,501.0,587.56,479.4
2017,1,16,13,45,875.5,71.0,2.2,10.5,480.0,600.88,490.79
2017,1,16,14,0,869.0,69.0,2.2,11.0,459.0,611.04,499.5
2017,1,16,14,15,854.0,67.0,2.15,10.5,431.0,616.85,506.11
2017,1,16,14,30,839.0,65.0,2.1,10.0,403.0,615.72,507.27
2017,1,16,14,45,821.5,62.0,2.05,10.0,369.5,608.58,502.7
2017,1,16,15,0,804.0,59.0,2.0,10.0,336.0,598.33,495.39
2017,1,16,15,15,773.0,56.0,1.9,9.5,297.5,576.56,479.19
2017,1,16,15,30,742.0,53.0,1.8,9.0,259.0,552.12,460.15
2017,1,16,15,45,698.5,48.0,1.75,8.5,217.5,515.13,430.32
2017,1,16,16,0,655.0,43.0,1.7,8.0,176.0,476.39,397.5
2017,1,16,16,15,580.0,37.0,1.7,7.5,134.0,416.39,345.65
2017,1,16,16,30,505.0,31.0,1.7,7.0,92.0,356.65,289.99
2017,1,16,16,45,371.5,22.0,1.75,6.5,56.5,260.24,177.37
2017,1,16,17,0,238.0,13.0,1.8,6.0,21.0,139.21,0.0
2017,1,16,17,15,119.0,6.5,1.75,6.0,10.5,5.91,0.0
2017,1,16,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,7,45,90.5,17.0,2.2,2.5,26.0,13.33,0.0
2017,1,17,8,0,181.0,34.0,2.2,3.0,52.0,26.47,16.98
2017,1,17,8,15,223.0,49.5,2.15,3.5,83.0,38.0,28.72
2017,1,17,8,30,265.0,65.0,2.1,4.0,114.0,49.19,39.45
2017,1,17,8,45,296.5,79.0,2.05,4.5,146.0,58.87,48.62
2017,1,17,9,0,328.0,93.0,2.0,5.0,178.0,68.28,57.36
2017,1,17,9,15,343.5,106.5,2.1,5.0,208.0,76.98,65.4
2017,1,17,9,30,359.0,120.0,2.2,5.0,238.0,85.44,73.11
2017,1,17,9,45,354.5,133.0,2.3,5.5,260.0,93.22,79.96
2017,1,17,10,0,350.0,146.0,2.4,6.0,282.0,111.42,88.1
2017,1,17,10,15,427.0,143.5,2.5,6.0,322.0,133.2,94.81
2017,1,17,10,30,504.0,141.0,2.6,6.0,362.0,166.79,116.08
2017,1,17,10,45,478.0,155.5,2.75,6.5,374.0,202.69,147.26
2017,1,17,11,0,452.0,170.0,2.9,7.0,386.0,235.87,177.81
2017,1,17,11,15,481.5,169.5,2.85,7.0,406.5,268.91,206.97
2017,1,17,11,30,511.0,169.0,2.8,7.0,427.0,303.6,237.94
2017,1,17,11,45,527.5,167.5,2.8,7.0,437.5,334.29,266.04
2017,1,17,12,0,544.0,166.0,2.8,7.0,448.0,365.02,293.98
2017,1,17,12,15,685.5,134.0,2.65,7.0,490.5,424.32,343.43
2017,1,17,12,30,827.0,102.0,2.5,7.0,533.0,487.93,396.36
2017,1,17,12,45,847.5,94.0,2.45,7.0,531.0,519.72,424.43
2017,1,17,13,0,868.0,86.0,2.4,7.0,529.0,549.91,450.94
2017,1,17,13,15,709.0,118.5,2.2,7.0,474.0,522.1,430.07
2017,1,17,13,30,550.0,151.0,2.0,7.0,419.0,479.46,396.78
2017,1,17,13,45,486.0,157.5,1.8,7.5,387.0,463.32,383.85
2017,1,17,14,0,422.0,164.0,1.6,8.0,355.0,443.37,367.34
2017,1,17,14,15,377.5,160.0,1.5,7.5,323.5,421.33,350.89
2017,1,17,14,30,333.0,156.0,1.4,7.0,292.0,386.1,323.61
2017,1,17,14,45,314.0,147.5,1.3,7.0,267.0,370.75,311.7
2017,1,17,15,0,295.0,139.0,1.2,7.0,242.0,354.15,298.37
2017,1,17,15,15,283.0,124.0,1.2,6.5,213.5,332.88,281.93
2017,1,17,15,30,271.0,109.0,1.2,6.0,185.0,310.31,263.88
2017,1,17,15,45,246.0,94.0,1.25,6.0,155.0,278.51,236.92
2017,1,17,16,0,221.0,79.0,1.3,6.0,125.0,246.11,208.58
2017,1,17,16,15,189.5,62.0,1.35,5.5,95.0,206.38,173.35
2017,1,17,16,30,158.0,45.0,1.4,5.0,65.0,166.32,136.24
2017,1,17,16,45,79.0,30.0,1.45,5.0,40.0,101.8,69.93
2017,1,17,17,0,0.0,15.0,1.5,5.0,15.0,13.64,0.0
2017,1,17,17,15,0.0,7.5,1.55,5.0,7.5,6.82,0.0
2017,1,17,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,2.5,3.05,8.5,2.5,2.19,0.0
2017,1,18,8,0,0.0,5.0,3.1,9.0,5.0,4.38,0.0
2017,1,18,8,15,0.0,8.0,3.3,9.0,8.0,7.02,0.58
2017,1,18,8,30,0.0,11.0,3.5,9.0,11.0,9.66,3.08
2017,1,18,8,45,0.0,14.0,3.75,9.5,14.0,12.3,5.54
2017,1,18,9,0,0.0,17.0,4.0,10.0,17.0,14.94,7.97
2017,1,18,9,15,0.0,20.0,4.15,10.0,20.0,17.59,10.4
2017,1,18,9,30,0.0,23.0,4.3,10.0,23.0,20.24,12.81
2017,1,18,9,45,0.0,26.0,4.5,10.0,26.0,22.89,15.2
2017,1,18,10,0,0.0,29.0,4.7,10.0,29.0,25.55,16.6
2017,1,18,10,15,0.0,43.0,4.85,10.0,43.0,37.93,27.31
2017,1,18,10,30,0.0,57.0,5.0,10.0,57.0,50.35,37.98
2017,1,18,10,45,0.0,46.5,5.15,10.5,46.5,41.05,29.83
2017,1,18,11,0,0.0,36.0,5.3,11.0,36.0,31.76,21.74
2017,1,18,11,15,0.0,28.5,5.4,11.0,28.5,25.13,16.01
2017,1,18,11,30,0.0,21.0,5.5,11.0,21.0,18.51,10.3
2017,1,18,11,45,0.0,44.5,5.65,11.0,44.5,39.3,28.13
2017,1,18,12,0,0.0,68.0,5.8,11.0,68.0,60.15,45.94
2017,1,18,12,15,0.0,60.0,5.95,11.0,60.0,53.04,39.86
2017,1,18,12,30,0.0,52.0,6.1,11.0,52.0,45.95,33.79
2017,1,18,12,45,0.0,31.5,6.35,11.0,31.5,27.8,18.25
2017,1,18,13,0,0.0,11.0,6.6,11.0,11.0,9.69,2.69
2017,1,18,13,15,0.0,15.5,6.7,11.0,15.5,13.66,6.11
2017,1,18,13,30,0.0,20.0,6.8,11.0,20.0,17.63,9.54
2017,1,18,13,45,0.0,16.5,6.9,11.0,16.5,14.54,6.89
2017,1,18,14,0,0.0,13.0,7.0,11.0,13.0,11.45,4.24
2017,1,18,14,15,0.0,20.5,6.95,11.0,20.5,18.06,9.97
2017,1,18,14,30,0.0,28.0,6.9,11.0,28.0,24.67,15.72
2017,1,18,14,45,0.0,25.5,6.9,11.0,25.5,22.46,13.84
2017,1,18,15,0,0.0,23.0,6.9,11.0,23.0,20.24,11.94
2017,1,18,15,15,0.0,20.5,6.85,11.0,20.5,18.03,10.03
2017,1,18,15,30,0.0,18.0,6.8,11.0,18.0,15.83,8.11
2017,1,18,15,45,0.0,15.0,6.75,11.0,15.0,13.18,5.79
2017,1,18,16,0,0.0,12.0,6.7,11.0,12.0,10.54,3.44
2017,1,18,16,15,0.0,9.0,6.65,11.0,9.0,7.9,1.09
2017,1,18,16,30,0.0,6.0,6.6,11.0,6.0,5.26,0.0
2017,1,18,16,45,0.0,3.5,6.55,11.0,3.5,3.07,0.0
2017,1,18,17,0,0.0,1.0,6.5,11.0,1.0,0.91,0.0
2017,1,18,17,15,0.0,0.5,6.25,11.0,0.5,0.45,0.0
2017,1,18,17,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,7,45,13.5,19.5,2.6,9.0,21.0,16.9,0.0
2017,1,19,8,0,27.0,39.0,2.7,9.0,42.0,32.3,21.61
2017,1,19,8,15,62.0,59.5,2.7,9.0,70.0,47.0,36.07
2017,1,19,8,30,97.0,80.0,2.7,9.0,98.0,61.98,50.14
2017,1,19,8,45,124.5,99.0,2.75,9.5,128.0,75.64,62.75
2017,1,19,9,0,152.0,118.0,2.8,10.0,158.0,88.95,74.81
2017,1,19,9,15,204.5,124.0,2.75,10.0,187.0,91.13,76.84
2017,1,19,9,30,257.0,130.0,2.7,10.0,216.0,95.27,80.53
2017,1,19,9,45,192.5,149.5,2.7,10.5,218.0,111.88,95.07
2017,1,19,10,0,128.0,169.0,2.7,11.0,220.0,126.97,101.71
2017,1,19,10,15,150.5,182.0,2.75,11.0,246.0,148.6,115.77
2017,1,19,10,30,173.0,195.0,2.8,11.0,272.0,172.56,133.35
2017,1,19,10,45,469.5,150.5,2.85,11.0,374.0,198.45,141.73
2017,1,19,11,0,766.0,106.0,2.9,11.0,476.0,255.64,179.4
2017,1,19,11,15,774.5,107.0,2.9,11.0,492.0,297.85,218.27
2017,1,19,11,30,783.0,108.0,2.9,11.0,508.0,339.41,256.8
2017,1,19,11,45,801.5,104.0,2.95,11.0,519.5,381.53,295.3
2017,1,19,12,0,820.0,100.0,3.0,11.0,531.0,420.25,330.64
2017,1,19,12,15,606.0,154.5,2.95,11.0,473.5,411.18,329.02
2017,1,19,12,30,392.0,209.0,2.9,11.0,416.0,379.17,306.84
2017,1,19,12,45,618.5,149.0,2.85,11.0,471.5,462.06,374.82
2017,1,19,13,0,845.0,89.0,2.8,11.0,527.0,544.47,442.06
2017,1,19,13,15,422.5,123.5,2.75,11.0,342.5,366.83,302.05
2017,1,19,13,30,0.0,158.0,2.7,11.0,158.0,142.94,115.49
2017,1,19,13,45,0.0,151.5,2.65,11.0,151.5,137.66,111.61
2017,1,19,14,0,0.0,145.0,2.6,11.0,145.0,132.37,107.32
2017,1,19,14,15,263.0,135.0,2.55,11.0,243.5,313.21,262.46
2017,1,19,14,30,526.0,125.0,2.5,11.0,342.0,487.37,405.61
2017,1,19,14,45,634.5,98.5,2.45,11.0,339.0,539.99,448.21
2017,1,19,15,0,743.0,72.0,2.4,11.0,336.0,580.91,482.02
2017,1,19,15,15,709.5,68.0,2.3,10.5,298.0,559.87,465.99
2017,1,19,15,30,676.0,64.0,2.2,10.0,260.0,533.4,445.47
2017,1,19,15,45,628.5,59.0,2.15,10.0,219.0,494.74,413.64
2017,1,19,16,0,581.0,54.0,2.1,10.0,178.0,454.64,379.3
2017,1,19,16,15,504.0,46.5,2.05,9.5,136.5,392.67,326.19
2017,1,19,16,30,427.0,39.0,2.0,9.0,95.0,331.39,270.87
2017,1,19,16,45,213.5,31.5,2.0,9.0,59.5,194.51,143.39
2017,1,19,17,0,0.0,24.0,2.0,9.0,24.0,29.76,0.0
2017,1,19,17,15,0.0,12.0,2.05,9.0,12.0,10.91,0.0
2017,1,19,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,16.0,3.55,9.5,16.0,14.1,0.0
2017,1,20,8,0,0.0,32.0,3.4,10.0,32.0,27.61,17.69
2017,1,20,8,15,7.5,50.0,3.35,10.0,51.5,42.31,31.82
2017,1,20,8,30,15.0,68.0,3.3,10.0,71.0,56.82,45.37
2017,1,20,8,45,22.5,85.5,3.3,10.0,91.5,68.85,56.57
2017,1,20,9,0,30.0,103.0,3.3,10.0,112.0,81.87,68.49
2017,1,20,9,15,39.0,118.5,3.5,10.0,131.0,93.39,78.9
2017,1,20,9,30,48.0,134.0,3.7,10.0,150.0,104.65,88.95
2017,1,20,9,45,76.5,152.0,3.9,10.5,181.0,117.28,99.91
2017,1,20,10,0,105.0,170.0,4.1,11.0,212.0,127.35,102.3
2017,1,20,10,15,63.0,170.0,4.25,10.5,196.0,139.03,111.24
2017,1,20,10,30,21.0,170.0,4.4,10.0,180.0,144.64,117.41
2017,1,20,10,45,45.0,190.5,4.6,10.0,212.0,163.4,132.0
2017,1,20,11,0,69.0,211.0,4.8,10.0,244.0,189.2,152.76
2017,1,20,11,15,34.5,137.5,4.85,10.0,154.0,128.14,102.86
2017,1,20,11,30,0.0,64.0,4.9,10.0,64.0,56.59,43.07
2017,1,20,11,45,0.0,109.0,4.95,10.0,109.0,96.19,76.86
2017,1,20,12,0,0.0,154.0,5.0,10.0,154.0,135.48,110.06
2017,1,20,12,15,143.5,193.0,4.95,10.0,269.5,237.22,194.36
2017,1,20,12,30,287.0,232.0,4.9,10.0,385.0,351.81,288.76
2017,1,20,12,45,143.5,188.0,4.9,10.0,264.5,248.22,204.59
2017,1,20,13,0,0.0,144.0,4.9,10.0,144.0,128.59,104.15
2017,1,20,13,15,0.0,143.0,4.85,10.0,143.0,128.18,104.0
2017,1,20,13,30,0.0,142.0,4.8,10.0,142.0,127.82,103.8
2017,1,20,13,45,247.0,148.5,4.75,10.0,262.5,304.31,255.74
2017,1,20,14,0,494.0,155.0,4.7,10.0,383.0,481.41,403.53
2017,1,20,14,15,452.5,152.5,4.7,9.5,352.0,463.41,389.83
2017,1,20,14,30,411.0,150.0,4.7,9.0,321.0,442.78,374.34
2017,1,20,14,45,205.5,83.5,4.7,9.0,169.0,228.42,194.9
2017,1,20,15,0,0.0,17.0,4.7,9.0,17.0,14.95,7.42
2017,1,20,15,15,0.0,15.0,4.7,9.0,15.0,13.19,5.91
2017,1,20,15,30,0.0,13.0,4.7,9.0,13.0,11.42,4.36
2017,1,20,15,45,0.0,11.0,4.75,9.0,11.0,9.66,2.8
2017,1,20,16,0,0.0,9.0,4.8,9.0,9.0,7.9,1.23
2017,1,20,16,15,0.0,7.0,4.7,8.5,7.0,6.14,0.0
2017,1,20,16,30,0.0,5.0,4.6,8.0,5.0,4.38,0.0
2017,1,20,16,45,0.0,3.0,4.55,8.0,3.0,2.63,0.0
2017,1,20,17,0,0.0,1.0,4.5,8.0,1.0,0.87,0.0
2017,1,20,17,15,0.0,0.5,4.4,8.0,0.5,0.45,0.0
2017,1,20,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,21,7,45,48.5,24.5,2.95,8.5,29.5,20.27,2.48
2017,1,21,8,0,97.0,49.0,2.9,9.0,59.0,38.51,27.13
2017,1,21,8,15,178.0,66.5,2.85,9.0,96.0,51.2,39.86
2017,1,21,8,30,259.0,84.0,2.8,9.0,133.0,64.02,52.02
2017,1,21,8,45,355.0,91.0,2.8,9.5,175.5,67.92,55.85
2017,1,21,9,0,451.0,98.0,2.8,10.0,218.0,72.28,59.88
2017,1,21,9,15,496.5,105.0,2.8,10.0,257.0,76.4,63.65
2017,1,21,9,30,542.0,112.0,2.8,10.0,296.0,80.47,67.27
2017,1,21,9,45,579.0,116.5,2.85,10.5,331.5,84.99,71.1
2017,1,21,10,0,616.0,121.0,2.9,11.0,367.0,98.46,70.79
2017,1,21,10,15,423.0,157.5,2.9,11.0,332.0,144.87,102.47
2017,1,21,10,30,230.0,194.0,2.9,11.0,297.0,179.78,136.78
2017,1,21,10,45,269.5,199.0,2.9,11.0,326.5,203.4,154.55
2017,1,21,11,0,309.0,204.0,2.9,11.0,356.0,233.95,179.28
2017,1,21,11,15,315.0,210.5,2.95,11.0,369.5,259.85,202.12
2017,1,21,11,30,321.0,217.0,3.0,11.0,383.0,285.84,225.17
2017,1,21,11,45,293.5,226.0,3.05,11.0,380.0,302.0,240.79
2017,1,21,12,0,266.0,235.0,3.1,11.0,377.0,315.58,253.81
2017,1,21,12,15,209.0,240.5,3.1,11.0,352.0,307.61,249.15
2017,1,21,12,30,152.0,246.0,3.1,11.0,327.0,297.35,241.98
2017,1,21,12,45,123.0,241.0,3.15,11.0,306.0,287.47,234.69
2017,1,21,13,0,94.0,236.0,3.2,11.0,285.0,269.25,220.33
2017,1,21,13,15,61.5,217.0,3.2,11.0,249.0,238.26,195.2
2017,1,21,13,30,29.0,198.0,3.2,11.0,213.0,204.74,167.57
2017,1,21,13,45,43.5,197.5,3.2,11.0,218.5,216.38,177.81
2017,1,21,14,0,58.0,197.0,3.2,11.0,224.0,228.82,188.68
2017,1,21,14,15,40.0,179.0,3.2,10.5,197.0,202.21,166.95
2017,1,21,14,30,22.0,161.0,3.2,10.0,170.0,165.62,136.58
2017,1,21,14,45,11.0,134.5,3.2,10.0,139.0,133.0,109.06
2017,1,21,15,0,0.0,108.0,3.2,10.0,108.0,99.91,80.78
2017,1,21,15,15,0.0,95.0,3.2,9.5,95.0,87.87,70.71
2017,1,21,15,30,0.0,82.0,3.2,9.0,82.0,75.72,60.37
2017,1,21,15,45,0.0,69.0,3.25,9.0,69.0,63.45,49.68
2017,1,21,16,0,0.0,56.0,3.3,9.0,56.0,51.04,38.73
2017,1,21,16,15,0.0,43.0,3.35,9.0,43.0,38.43,27.52
2017,1,21,16,30,0.0,30.0,3.4,9.0,30.0,26.45,16.8
2017,1,21,16,45,0.0,19.0,3.5,9.0,19.0,16.73,7.63
2017,1,21,17,0,0.0,8.0,3.6,9.0,8.0,7.02,0.0
2017,1,21,17,15,0.0,4.0,3.7,9.0,4.0,3.64,0.0
2017,1,21,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.65,8.5,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.2,8.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.15,9.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,22,7,45,127.5,21.0,2.25,9.5,34.5,16.48,1.89
2017,1,22,8,0,255.0,42.0,2.1,10.0,69.0,32.8,22.32
2017,1,22,8,15,351.0,53.0,2.0,10.0,109.0,40.89,30.66
