Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,8,30,447.0,64.0,1.9,10.0,149.0,51.29,40.51
2017,1,22,8,45,524.5,68.5,1.85,10.5,192.5,53.17,42.44
2017,1,22,9,0,602.0,73.0,1.8,11.0,236.0,55.27,44.41
2017,1,22,9,15,642.0,78.0,1.8,11.0,276.0,57.73,46.66
2017,1,22,9,30,682.0,83.0,1.8,11.0,316.0,60.23,48.88
2017,1,22,9,45,716.5,85.0,1.8,11.0,352.5,60.42,48.99
2017,1,22,10,0,751.0,87.0,1.8,11.0,389.0,75.76,48.88
2017,1,22,10,15,769.5,89.5,1.9,11.0,419.0,121.53,69.58
2017,1,22,10,30,788.0,92.0,2.0,11.0,449.0,173.24,106.29
2017,1,22,10,45,424.0,151.0,2.1,11.5,344.5,192.75,138.53
2017,1,22,11,0,60.0,210.0,2.2,12.0,240.0,186.85,149.26
2017,1,22,11,15,442.5,154.0,2.3,12.0,384.0,249.27,188.69
2017,1,22,11,30,825.0,98.0,2.4,12.0,528.0,350.7,264.0
2017,1,22,11,45,824.5,100.5,2.55,12.0,536.0,390.91,301.12
2017,1,22,12,0,824.0,103.0,2.7,12.0,544.0,429.32,336.41
2017,1,22,12,15,599.5,160.5,2.8,12.0,482.0,417.35,332.67
2017,1,22,12,30,375.0,218.0,2.9,12.0,420.0,381.73,307.79
2017,1,22,12,45,219.0,223.5,3.05,12.0,341.5,319.84,260.0
2017,1,22,13,0,63.0,229.0,3.2,12.0,263.0,246.11,200.33
2017,1,22,13,15,101.5,229.0,3.2,11.5,281.5,272.52,223.27
2017,1,22,13,30,140.0,229.0,3.2,11.0,300.0,308.58,253.95
2017,1,22,13,45,70.0,174.0,3.2,11.0,209.5,208.21,171.33
2017,1,22,14,0,0.0,119.0,3.2,11.0,119.0,107.13,85.94
2017,1,22,14,15,0.0,66.5,3.1,10.5,66.5,58.78,45.1
2017,1,22,14,30,0.0,14.0,3.0,10.0,14.0,12.32,5.07
2017,1,22,14,45,0.0,10.0,2.9,10.0,10.0,8.8,2.02
2017,1,22,15,0,0.0,6.0,2.8,10.0,6.0,5.27,0.0
2017,1,22,15,15,0.0,5.0,2.75,10.0,5.0,4.39,0.0
2017,1,22,15,30,0.0,4.0,2.7,10.0,4.0,3.51,0.0
2017,1,22,15,45,0.0,3.5,2.65,10.0,3.5,3.07,0.0
2017,1,22,16,0,0.0,3.0,2.6,10.0,3.0,2.63,0.0
2017,1,22,16,15,0.0,2.0,2.65,9.5,2.0,1.75,0.0
2017,1,22,16,30,0.0,1.0,2.7,9.0,1.0,0.88,0.0
2017,1,22,16,45,0.0,0.5,2.8,9.0,0.5,0.44,0.0
2017,1,22,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,7,45,0.0,0.5,1.6,6.5,0.5,0.44,0.0
2017,1,23,8,0,0.0,1.0,1.6,7.0,1.0,0.88,0.0
2017,1,23,8,15,0.0,2.5,1.65,7.0,2.5,2.19,0.0
2017,1,23,8,30,0.0,4.0,1.7,7.0,4.0,3.51,0.0
2017,1,23,8,45,0.0,5.0,1.8,7.5,5.0,4.39,0.0
2017,1,23,9,0,0.0,6.0,1.9,8.0,6.0,5.27,0.0
2017,1,23,9,15,0.0,7.5,1.95,8.0,7.5,6.59,0.41
2017,1,23,9,30,0.0,9.0,2.0,8.0,9.0,7.91,1.63
2017,1,23,9,45,367.0,42.0,2.05,8.5,190.5,27.6,19.65
2017,1,23,10,0,734.0,75.0,2.1,9.0,372.0,72.36,45.95
2017,1,23,10,15,657.0,102.0,2.1,9.0,383.0,123.51,75.8
2017,1,23,10,30,580.0,129.0,2.1,9.0,394.0,172.52,115.76
2017,1,23,10,45,307.5,164.5,2.15,9.0,305.5,185.73,139.09
2017,1,23,11,0,35.0,200.0,2.2,9.0,217.0,173.96,141.15
2017,1,23,11,15,77.0,219.0,2.25,9.0,259.0,204.65,165.46
2017,1,23,11,30,119.0,238.0,2.3,9.0,301.0,239.49,193.5
2017,1,23,11,45,457.5,176.5,2.35,9.0,422.0,322.17,255.85
2017,1,23,12,0,796.0,115.0,2.4,9.0,543.0,429.0,340.08
2017,1,23,12,15,797.0,115.0,2.4,9.0,545.0,463.54,371.02
2017,1,23,12,30,798.0,115.0,2.4,9.0,547.0,496.07,400.07
2017,1,23,12,45,399.0,63.0,2.4,9.0,279.0,270.97,223.79
2017,1,23,13,0,0.0,11.0,2.4,9.0,11.0,9.69,2.73
2017,1,23,13,15,0.5,87.5,2.35,9.0,88.0,77.78,61.47
2017,1,23,13,30,1.0,164.0,2.3,9.0,165.0,148.96,121.78
2017,1,23,13,45,0.5,96.5,2.3,9.0,97.0,86.1,68.56
2017,1,23,14,0,0.0,29.0,2.3,9.0,29.0,25.57,16.59
2017,1,23,14,15,308.0,69.5,2.25,9.0,201.0,288.87,246.0
2017,1,23,14,30,616.0,110.0,2.2,9.0,373.0,540.94,451.45
2017,1,23,14,45,664.0,97.0,2.2,9.0,360.5,565.26,470.44
2017,1,23,15,0,712.0,84.0,2.2,9.0,348.0,586.93,488.82
2017,1,23,15,15,677.5,80.0,2.15,8.5,309.5,562.16,470.35
2017,1,23,15,30,643.0,76.0,2.1,8.0,271.0,534.9,449.55
2017,1,23,15,45,583.5,71.5,2.05,8.0,228.5,488.75,411.77
2017,1,23,16,0,524.0,67.0,2.0,8.0,186.0,441.11,371.54
2017,1,23,16,15,445.5,58.5,2.0,7.5,144.5,376.49,316.57
2017,1,23,16,30,367.0,50.0,2.0,7.0,103.0,312.09,259.53
2017,1,23,16,45,234.5,37.0,2.05,7.0,66.5,216.01,170.56
2017,1,23,17,0,102.0,24.0,2.1,7.0,30.0,101.98,24.61
2017,1,23,17,15,51.0,12.0,2.1,7.0,15.0,38.12,0.0
2017,1,23,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,5.5,2.45,5.0,5.5,0.0,0.0
2017,1,24,7,30,0.0,11.0,2.5,5.0,11.0,10.01,0.0
2017,1,24,7,45,123.0,27.5,2.65,5.5,41.0,21.64,6.62
2017,1,24,8,0,246.0,44.0,2.8,6.0,71.0,34.3,24.22
2017,1,24,8,15,337.5,55.5,2.85,6.0,111.0,42.7,32.86
2017,1,24,8,30,429.0,67.0,2.9,6.0,151.0,50.94,40.88
2017,1,24,8,45,493.0,74.5,2.95,6.5,193.0,58.08,47.62
2017,1,24,9,0,557.0,82.0,3.0,7.0,235.0,62.46,51.67
2017,1,24,9,15,598.5,87.5,3.05,7.0,275.0,65.04,54.06
2017,1,24,9,30,640.0,93.0,3.1,7.0,315.0,67.67,56.42
2017,1,24,9,45,465.0,128.0,3.15,7.5,298.5,89.62,76.1
2017,1,24,10,0,290.0,163.0,3.2,8.0,282.0,124.15,97.22
2017,1,24,10,15,448.0,143.0,3.15,8.0,341.5,138.22,96.44
2017,1,24,10,30,606.0,123.0,3.1,8.0,401.0,171.9,114.59
2017,1,24,10,45,728.0,104.0,3.05,8.5,455.0,212.51,143.7
2017,1,24,11,0,850.0,85.0,3.0,9.0,509.0,266.93,187.48
2017,1,24,11,15,858.0,86.5,2.9,9.0,526.5,312.91,230.36
2017,1,24,11,30,866.0,88.0,2.8,9.0,544.0,358.07,272.51
2017,1,24,11,45,879.0,85.5,2.75,9.5,555.0,400.32,311.17
2017,1,24,12,0,892.0,83.0,2.7,10.0,566.0,442.78,349.14
2017,1,24,12,15,893.5,83.0,2.6,10.0,568.0,479.39,382.22
2017,1,24,12,30,895.0,83.0,2.5,10.0,570.0,513.78,412.73
2017,1,24,12,45,903.5,79.0,2.4,10.5,566.5,545.43,439.57
2017,1,24,13,0,912.0,75.0,2.3,11.0,563.0,574.79,463.93
2017,1,24,13,15,907.0,74.0,2.2,11.0,549.5,597.24,483.19
2017,1,24,13,30,902.0,73.0,2.1,11.0,536.0,616.59,499.66
2017,1,24,13,45,896.5,71.0,2.05,11.0,515.5,631.39,512.63
2017,1,24,14,0,891.0,69.0,2.0,11.0,495.0,642.98,522.93
2017,1,24,14,15,878.0,67.5,1.9,11.0,467.0,647.13,527.07
2017,1,24,14,30,865.0,66.0,1.8,11.0,439.0,647.95,528.52
2017,1,24,14,45,847.5,63.5,1.75,11.0,405.5,646.3,528.11
2017,1,24,15,0,830.0,61.0,1.7,11.0,372.0,636.82,521.65
2017,1,24,15,15,803.0,58.0,1.6,10.5,333.0,617.38,507.83
2017,1,24,15,30,776.0,55.0,1.5,10.0,294.0,595.12,491.27
2017,1,24,15,45,737.5,51.0,1.4,9.5,251.5,561.62,465.06
2017,1,24,16,0,699.0,47.0,1.3,9.0,209.0,526.09,435.96
2017,1,24,16,15,635.0,41.5,1.35,8.5,165.0,471.22,390.55
2017,1,24,16,30,571.0,36.0,1.4,8.0,121.0,415.94,342.03
2017,1,24,16,45,462.5,27.5,1.5,8.0,81.0,332.05,263.05
2017,1,24,17,0,354.0,19.0,1.6,8.0,41.0,242.79,94.36
2017,1,24,17,15,177.0,9.5,1.65,7.5,20.5,103.6,0.0
2017,1,24,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,7.0,0.45,6.0,7.0,0.0,0.0
2017,1,25,7,30,0.0,14.0,0.4,6.0,14.0,12.73,0.0
2017,1,25,7,45,196.5,25.0,0.4,6.5,47.0,19.7,6.4
2017,1,25,8,0,393.0,36.0,0.4,7.0,80.0,29.43,20.1
2017,1,25,8,15,478.5,44.0,0.35,7.0,122.0,35.03,26.01
2017,1,25,8,30,564.0,52.0,0.3,7.0,164.0,40.57,31.46
2017,1,25,8,45,624.0,56.5,0.3,7.5,207.5,43.01,33.85
2017,1,25,9,0,684.0,61.0,0.3,8.0,251.0,45.53,36.18
2017,1,25,9,15,719.0,65.0,0.3,8.5,291.5,52.07,42.07
2017,1,25,9,30,754.0,69.0,0.3,9.0,332.0,54.33,43.99
2017,1,25,9,45,783.0,70.5,0.35,9.5,369.0,54.56,44.03
2017,1,25,10,0,812.0,72.0,0.4,10.0,406.0,74.44,44.75
2017,1,25,10,15,829.5,74.0,0.45,10.0,436.5,122.5,67.19
2017,1,25,10,30,847.0,76.0,0.5,10.0,467.0,171.54,101.77
2017,1,25,10,45,858.5,77.5,0.55,10.5,491.5,219.82,141.63
2017,1,25,11,0,870.0,79.0,0.6,11.0,516.0,268.01,183.95
2017,1,25,11,15,878.0,80.0,0.65,11.0,533.0,314.47,226.13
2017,1,25,11,30,886.0,81.0,0.7,11.0,550.0,362.73,269.57
2017,1,25,11,45,895.0,80.0,0.75,11.5,561.0,405.05,307.19
2017,1,25,12,0,904.0,79.0,0.8,12.0,572.0,446.03,342.94
2017,1,25,12,15,905.0,79.0,0.8,12.0,574.0,482.85,375.06
2017,1,25,12,30,906.0,79.0,0.8,12.0,576.0,517.41,404.64
2017,1,25,12,45,567.5,160.5,0.8,12.0,471.0,451.79,357.64
2017,1,25,13,0,229.0,242.0,0.8,12.0,366.0,354.66,283.44
2017,1,25,13,15,551.5,162.0,0.85,12.0,450.0,485.09,388.49
2017,1,25,13,30,874.0,82.0,0.9,12.0,534.0,615.06,489.15
2017,1,25,13,45,867.5,80.0,0.95,12.0,513.0,629.51,500.79
2017,1,25,14,0,861.0,78.0,1.0,12.0,492.0,640.73,511.22
2017,1,25,14,15,846.5,76.0,1.05,11.5,464.0,643.6,516.28
2017,1,25,14,30,832.0,74.0,1.1,11.0,436.0,643.09,518.78
2017,1,25,14,45,813.0,71.5,1.15,11.0,402.5,635.77,515.08
2017,1,25,15,0,794.0,69.0,1.2,11.0,369.0,625.26,508.76
2017,1,25,15,15,764.5,65.5,1.2,10.5,330.0,603.6,494.08
2017,1,25,15,30,735.0,62.0,1.2,10.0,291.0,579.17,476.68
2017,1,25,15,45,692.5,57.5,1.25,10.0,248.5,542.6,448.46
2017,1,25,16,0,650.0,53.0,1.3,10.0,206.0,504.06,417.33
2017,1,25,16,15,582.0,47.0,1.4,9.5,162.5,452.12,374.46
2017,1,25,16,30,514.0,41.0,1.5,9.0,119.0,395.49,325.31
2017,1,25,16,45,399.5,31.5,1.65,8.5,79.5,308.35,245.95
2017,1,25,17,0,285.0,22.0,1.8,8.0,40.0,215.85,103.64
2017,1,25,17,15,142.5,11.0,1.8,7.5,20.0,86.91,0.0
2017,1,25,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,7.0,1.95,4.0,7.0,0.0,0.0
2017,1,26,7,30,0.0,14.0,2.0,4.0,14.0,12.73,0.0
2017,1,26,7,45,200.5,24.5,2.15,4.5,47.5,20.14,7.5
2017,1,26,8,0,401.0,35.0,2.3,5.0,81.0,28.41,19.38
2017,1,26,8,15,485.5,43.0,2.25,5.5,123.0,34.06,25.23
2017,1,26,8,30,570.0,51.0,2.2,6.0,165.0,39.63,30.65
2017,1,26,8,45,626.0,56.0,2.2,6.5,208.5,42.51,33.45
2017,1,26,9,0,682.0,61.0,2.2,7.0,252.0,45.42,36.14
2017,1,26,9,15,718.0,65.0,2.15,7.5,293.0,51.95,42.05
2017,1,26,9,30,754.0,69.0,2.1,8.0,334.0,54.22,43.99
2017,1,26,9,45,788.5,69.5,2.1,8.5,372.0,53.69,43.35
2017,1,26,10,0,823.0,70.0,2.1,9.0,410.0,74.55,43.98
2017,1,26,10,15,840.0,72.0,2.05,9.0,441.0,123.21,67.5
2017,1,26,10,30,857.0,74.0,2.0,9.0,472.0,172.8,103.3
2017,1,26,10,45,870.0,75.0,2.0,9.5,497.0,221.5,144.31
2017,1,26,11,0,883.0,76.0,2.0,10.0,522.0,274.36,191.35
2017,1,26,11,15,891.0,77.0,1.95,10.0,539.5,320.8,234.38
2017,1,26,11,30,899.0,78.0,1.9,10.0,557.0,366.3,276.5
2017,1,26,11,45,904.5,78.0,1.9,10.5,567.5,408.82,315.17
2017,1,26,12,0,910.0,78.0,1.9,11.0,578.0,449.73,351.62
2017,1,26,12,15,911.5,78.0,1.85,11.0,580.5,487.07,384.86
2017,1,26,12,30,913.0,78.0,1.8,11.0,583.0,522.15,415.49
2017,1,26,12,45,914.0,77.0,1.8,11.5,578.0,553.58,442.0
2017,1,26,13,0,915.0,76.0,1.8,12.0,573.0,582.41,465.86
2017,1,26,13,15,910.5,75.5,1.8,12.0,559.5,605.89,486.01
2017,1,26,13,30,906.0,75.0,1.8,12.0,546.0,626.31,503.5
2017,1,26,13,45,899.0,73.0,1.8,12.0,525.5,640.43,516.04
2017,1,26,14,0,892.0,71.0,1.8,12.0,505.0,651.26,525.95
2017,1,26,14,15,879.0,69.5,1.75,11.5,477.0,655.51,531.36
2017,1,26,14,30,866.0,68.0,1.7,11.0,449.0,656.42,534.15
2017,1,26,14,45,849.5,65.5,1.65,11.0,415.0,655.53,534.33
2017,1,26,15,0,833.0,63.0,1.6,11.0,381.0,646.74,528.44
2017,1,26,15,15,806.0,60.0,1.45,10.5,341.5,627.23,514.29
2017,1,26,15,30,779.0,57.0,1.3,10.0,302.0,604.87,497.42
2017,1,26,15,45,741.5,53.0,1.2,10.0,259.5,571.8,470.99
2017,1,26,16,0,704.0,49.0,1.1,10.0,217.0,536.64,441.78
2017,1,26,16,15,641.0,43.5,1.15,9.5,172.5,481.88,397.3
2017,1,26,16,30,578.0,38.0,1.2,9.0,128.0,426.59,349.72
2017,1,26,16,45,472.0,29.5,1.3,8.5,87.0,343.11,274.34
2017,1,26,17,0,366.0,21.0,1.4,8.0,46.0,256.59,142.05
2017,1,26,17,15,183.0,10.5,1.45,7.5,23.0,108.92,0.0
2017,1,26,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,27,7,15,102.0,6.5,2.5,3.5,9.0,0.0,0.0
2017,1,27,7,30,204.0,13.0,2.5,4.0,18.0,11.82,0.0
2017,1,27,7,45,360.0,22.5,2.5,4.5,55.5,20.07,8.16
2017,1,27,8,0,516.0,32.0,2.5,5.0,93.0,28.21,19.28
2017,1,27,8,15,595.0,38.5,2.5,5.5,137.5,33.14,24.42
2017,1,27,8,30,674.0,45.0,2.5,6.0,182.0,38.04,29.22
2017,1,27,8,45,724.0,49.0,2.5,6.5,227.5,40.58,31.68
2017,1,27,9,0,774.0,53.0,2.5,7.0,273.0,43.15,34.07
2017,1,27,9,15,806.0,56.0,2.5,7.5,315.0,44.83,35.54
2017,1,27,9,30,838.0,59.0,2.5,8.0,357.0,46.53,36.99
2017,1,27,9,45,858.0,62.0,2.55,8.5,394.0,48.18,38.34
2017,1,27,10,0,878.0,65.0,2.6,9.0,431.0,80.22,46.95
2017,1,27,10,15,893.0,66.5,2.6,9.0,462.5,130.84,71.57
2017,1,27,10,30,908.0,68.0,2.6,9.0,494.0,181.99,108.78
2017,1,27,10,45,919.5,69.0,2.6,9.5,519.0,232.39,151.56
2017,1,27,11,0,931.0,70.0,2.6,10.0,544.0,282.52,196.84
2017,1,27,11,15,937.0,71.0,2.55,10.5,561.0,330.6,241.35
2017,1,27,11,30,943.0,72.0,2.5,11.0,578.0,377.47,284.52
2017,1,27,11,45,946.5,72.0,2.45,11.5,587.5,421.08,324.29
2017,1,27,12,0,950.0,72.0,2.4,12.0,597.0,462.82,361.52
2017,1,27,12,15,950.0,72.5,2.25,12.0,599.0,501.44,395.69
2017,1,27,12,30,950.0,73.0,2.1,12.0,601.0,537.61,426.93
2017,1,27,12,45,941.5,74.5,1.95,12.0,593.5,567.82,452.69
2017,1,27,13,0,933.0,76.0,1.8,12.0,586.0,594.86,475.22
2017,1,27,13,15,927.0,75.5,1.65,12.0,571.5,618.03,494.19
2017,1,27,13,30,921.0,75.0,1.5,12.0,557.0,638.0,510.18
2017,1,27,13,45,910.5,74.0,1.35,12.5,535.0,651.4,519.88
2017,1,27,14,0,900.0,73.0,1.2,13.0,513.0,661.39,526.67
2017,1,27,14,15,886.0,71.5,1.1,12.5,484.5,665.17,531.0
2017,1,27,14,30,872.0,70.0,1.0,12.0,456.0,670.24,535.98
2017,1,27,14,45,851.0,68.0,0.9,12.0,421.0,662.37,530.35
2017,1,27,15,0,830.0,66.0,0.8,12.0,386.0,651.19,522.15
2017,1,27,15,15,802.0,63.0,0.75,11.5,346.5,630.99,508.49
2017,1,27,15,30,774.0,60.0,0.7,11.0,307.0,607.91,492.17
2017,1,27,15,45,732.0,56.0,0.65,11.0,263.5,571.8,464.34
2017,1,27,16,0,690.0,52.0,0.6,11.0,220.0,533.63,433.81
2017,1,27,16,15,625.5,46.5,0.6,10.5,175.0,477.78,389.19
2017,1,27,16,30,561.0,41.0,0.6,10.0,130.0,421.27,341.6
2017,1,27,16,45,449.0,32.5,0.65,10.0,88.5,341.75,270.75
2017,1,27,17,0,337.0,24.0,0.7,10.0,47.0,253.12,151.9
2017,1,27,17,15,168.5,12.0,0.7,9.5,23.5,102.97,0.0
2017,1,27,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,7.5,2.9,3.5,7.5,0.0,0.0
2017,1,28,7,30,0.0,15.0,3.0,4.0,15.0,13.64,0.0
2017,1,28,7,45,163.5,27.0,3.15,4.5,47.0,21.17,9.55
2017,1,28,8,0,327.0,39.0,3.3,5.0,79.0,31.74,22.46
2017,1,28,8,15,391.5,50.0,3.35,5.5,117.5,39.83,30.49
2017,1,28,8,30,456.0,61.0,3.4,6.0,156.0,47.67,38.0
2017,1,28,8,45,499.5,69.5,3.5,6.5,194.5,53.04,43.08
2017,1,28,9,0,543.0,78.0,3.6,7.0,233.0,58.29,47.89
2017,1,28,9,15,581.0,81.5,3.6,7.5,269.5,59.34,48.76
2017,1,28,9,30,619.0,85.0,3.6,8.0,306.0,60.51,49.68
2017,1,28,9,45,532.5,114.0,3.6,8.5,318.0,79.9,67.02
2017,1,28,10,0,446.0,143.0,3.6,9.0,330.0,113.3,83.16
2017,1,28,10,15,666.0,109.5,3.5,9.5,411.5,135.78,84.31
2017,1,28,10,30,886.0,76.0,3.4,10.0,493.0,181.87,109.31
2017,1,28,10,45,896.0,77.5,3.35,10.5,518.0,236.84,156.05
2017,1,28,11,0,906.0,79.0,3.3,11.0,543.0,286.2,200.64
2017,1,28,11,15,913.0,80.0,3.15,11.0,561.0,333.7,244.89
2017,1,28,11,30,920.0,81.0,3.0,11.0,579.0,380.12,288.03
2017,1,28,11,45,924.0,81.5,2.95,11.5,589.0,423.69,327.76
2017,1,28,12,0,928.0,82.0,2.9,12.0,599.0,465.51,365.08
2017,1,28,12,15,928.5,82.0,2.75,12.0,600.5,503.34,398.77
2017,1,28,12,30,929.0,82.0,2.6,12.0,602.0,538.8,429.67
2017,1,28,12,45,925.0,82.5,2.5,12.0,595.5,569.91,456.53
2017,1,28,13,0,921.0,83.0,2.4,12.0,589.0,598.12,480.5
2017,1,28,13,15,915.5,82.0,2.3,12.0,575.0,620.95,499.85
2017,1,28,13,30,910.0,81.0,2.2,12.0,561.0,640.62,516.37
2017,1,28,13,45,902.5,79.0,2.1,12.0,540.0,654.76,528.42
2017,1,28,14,0,895.0,77.0,2.0,12.0,519.0,665.56,537.72
2017,1,28,14,15,881.5,75.5,1.9,12.0,490.5,674.08,544.93
2017,1,28,14,30,868.0,74.0,1.8,12.0,462.0,675.2,546.52
2017,1,28,14,45,721.5,89.0,1.75,12.0,395.5,605.58,493.69
2017,1,28,15,0,575.0,104.0,1.7,12.0,329.0,529.35,434.98
2017,1,28,15,15,675.5,83.0,1.6,11.5,321.0,575.91,473.93
2017,1,28,15,30,776.0,62.0,1.5,11.0,313.0,614.41,504.98
2017,1,28,15,45,736.0,58.0,1.4,10.5,269.5,579.47,477.61
2017,1,28,16,0,696.0,54.0,1.3,10.0,226.0,542.37,447.97
2017,1,28,16,15,632.5,48.0,1.4,9.5,180.5,486.25,402.78
2017,1,28,16,30,569.0,42.0,1.5,9.0,135.0,436.27,359.58
2017,1,28,16,45,461.5,33.5,1.65,8.5,93.0,352.04,284.75
2017,1,28,17,0,354.0,25.0,1.8,8.0,51.0,266.99,174.7
2017,1,28,17,15,177.0,12.5,1.9,7.5,25.5,108.67,0.0
2017,1,28,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,8.5,2.7,3.5,8.5,0.0,0.0
2017,1,29,7,30,0.0,17.0,2.8,4.0,17.0,15.46,0.0
2017,1,29,7,45,175.0,28.0,2.9,4.5,49.5,21.95,10.7
2017,1,29,8,0,350.0,39.0,3.0,5.0,82.0,31.66,22.47
2017,1,29,8,15,417.5,48.5,3.0,5.5,120.5,38.41,29.25
2017,1,29,8,30,485.0,58.0,3.0,6.0,159.0,44.99,35.58
2017,1,29,8,45,527.5,65.0,3.0,6.5,198.0,49.18,39.57
2017,1,29,9,0,570.0,72.0,3.0,7.0,237.0,53.31,43.35
2017,1,29,9,15,593.0,79.0,3.0,7.5,273.0,57.25,46.86
2017,1,29,9,30,616.0,86.0,3.0,8.0,309.0,61.1,50.21
2017,1,29,9,45,508.5,119.5,3.0,9.0,316.0,83.39,70.01
2017,1,29,10,0,401.0,153.0,3.0,10.0,323.0,119.57,88.6
2017,1,29,10,15,496.0,142.5,2.85,10.5,368.5,146.41,99.43
2017,1,29,10,30,591.0,132.0,2.7,11.0,414.0,182.74,122.65
2017,1,29,10,45,602.0,136.5,2.6,11.5,435.5,222.29,155.73
2017,1,29,11,0,613.0,141.0,2.5,12.0,457.0,262.26,190.79
2017,1,29,11,15,612.0,146.5,2.4,12.0,471.0,299.87,225.14
2017,1,29,11,30,611.0,152.0,2.3,12.0,485.0,336.46,258.42
2017,1,29,11,45,655.0,141.5,2.2,12.5,504.0,374.74,291.29
2017,1,29,12,0,699.0,131.0,2.1,13.0,523.0,414.84,325.25
2017,1,29,12,15,638.0,151.5,2.05,13.0,510.0,437.1,345.99
2017,1,29,12,30,577.0,172.0,2.0,13.0,497.0,450.24,358.71
2017,1,29,12,45,574.0,171.0,1.95,13.0,491.5,471.48,377.19
2017,1,29,13,0,571.0,170.0,1.9,13.0,486.0,490.8,393.74
2017,1,29,13,15,507.5,183.5,1.85,13.0,459.5,487.2,391.87
2017,1,29,13,30,444.0,197.0,1.8,13.0,433.0,479.04,386.17
2017,1,29,13,45,507.5,172.0,1.8,13.5,432.0,507.75,409.8
2017,1,29,14,0,571.0,147.0,1.8,14.0,431.0,535.66,432.49
2017,1,29,14,15,598.0,131.0,1.7,13.5,413.5,553.77,448.14
2017,1,29,14,30,625.0,115.0,1.6,13.0,396.0,564.66,458.43
2017,1,29,14,45,440.5,137.5,1.55,13.0,328.5,467.23,382.04
2017,1,29,15,0,256.0,160.0,1.5,13.0,261.0,361.37,297.21
2017,1,29,15,15,245.5,145.5,1.4,12.5,234.5,341.89,283.11
2017,1,29,15,30,235.0,131.0,1.3,12.0,208.0,321.28,267.2
2017,1,29,15,45,224.5,114.0,1.2,11.5,179.5,296.39,247.38
2017,1,29,16,0,214.0,97.0,1.1,11.0,151.0,270.46,226.05
2017,1,29,16,15,189.5,80.5,1.1,10.5,121.0,235.41,196.3
2017,1,29,16,30,165.0,64.0,1.1,10.0,91.0,200.21,165.37
2017,1,29,16,45,131.0,46.0,1.15,9.5,63.5,156.66,125.9
2017,1,29,17,0,97.0,28.0,1.2,9.0,36.0,110.38,73.46
2017,1,29,17,15,48.5,14.0,1.2,9.0,18.0,39.56,0.0
2017,1,29,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,9.5,2.25,4.5,9.5,8.64,0.0
2017,1,30,7,30,0.0,19.0,2.3,5.0,19.0,17.28,0.0
2017,1,30,7,45,169.5,30.0,2.4,5.5,51.5,23.51,12.34
2017,1,30,8,0,339.0,41.0,2.5,6.0,84.0,33.37,23.96
2017,1,30,8,15,404.5,51.0,2.5,6.5,122.5,40.48,31.04
2017,1,30,8,30,470.0,61.0,2.5,7.0,161.0,47.41,37.67
2017,1,30,8,45,512.0,69.0,2.5,7.5,200.0,52.34,42.31
2017,1,30,9,0,554.0,77.0,2.5,8.0,239.0,57.17,46.7
2017,1,30,9,15,582.0,83.0,2.5,8.5,275.0,60.21,49.36
2017,1,30,9,30,610.0,89.0,2.5,9.0,311.0,63.22,51.92
2017,1,30,9,45,545.5,114.0,2.55,9.5,327.5,80.46,67.23
2017,1,30,10,0,481.0,139.0,2.6,10.0,344.0,113.74,81.36
2017,1,30,10,15,455.5,156.5,2.55,10.5,362.0,153.91,107.11
2017,1,30,10,30,430.0,174.0,2.5,11.0,380.0,191.56,137.07
2017,1,30,10,45,677.0,126.0,2.5,11.5,469.0,229.52,158.55
2017,1,30,11,0,924.0,78.0,2.5,12.0,558.0,294.07,205.62
2017,1,30,11,15,930.5,79.0,2.4,12.0,576.0,342.44,250.27
2017,1,30,11,30,937.0,80.0,2.3,12.0,594.0,389.65,293.68
2017,1,30,11,45,809.5,109.0,2.25,12.5,559.0,408.39,315.48
2017,1,30,12,0,682.0,138.0,2.2,13.0,524.0,415.97,326.45
2017,1,30,12,15,812.5,110.0,2.15,13.0,571.0,481.65,380.16
2017,1,30,12,30,943.0,82.0,2.1,13.0,618.0,551.08,436.16
2017,1,30,12,45,804.0,111.5,2.05,13.0,565.5,541.4,431.28
2017,1,30,13,0,665.0,141.0,2.0,13.0,513.0,521.12,417.57
2017,1,30,13,15,790.5,112.5,1.95,13.0,544.0,588.1,471.34
2017,1,30,13,30,916.0,84.0,1.9,13.0,575.0,653.24,522.55
2017,1,30,13,45,908.0,82.5,1.85,13.0,553.5,667.87,534.59
2017,1,30,14,0,900.0,81.0,1.8,13.0,532.0,683.2,547.23
2017,1,30,14,15,768.5,97.0,1.7,13.0,467.5,631.61,508.53
2017,1,30,14,30,637.0,113.0,1.6,13.0,403.0,572.78,464.07
2017,1,30,14,45,556.5,120.0,1.55,13.0,360.0,533.35,434.49
2017,1,30,15,0,476.0,127.0,1.5,13.0,317.0,486.41,398.41
2017,1,30,15,15,458.0,117.5,1.4,12.5,285.5,466.88,384.53
2017,1,30,15,30,440.0,108.0,1.3,12.0,254.0,445.52,368.56
2017,1,30,15,45,577.5,82.0,1.2,11.5,246.0,511.52,422.25
2017,1,30,16,0,715.0,56.0,1.1,11.0,238.0,562.43,461.68
2017,1,30,16,15,654.0,50.0,1.15,10.5,192.0,507.19,416.96
2017,1,30,16,30,593.0,44.0,1.2,10.0,146.0,451.07,369.93
2017,1,30,16,45,491.0,35.5,1.25,9.5,102.5,375.69,303.48
2017,1,30,17,0,389.0,27.0,1.3,9.0,59.0,295.86,210.08
2017,1,30,17,15,194.5,13.5,1.35,8.5,29.5,120.54,0.0
2017,1,30,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,7,15,90.0,8.0,2.4,5.0,11.5,7.28,0.0
2017,1,31,7,30,180.0,16.0,2.4,5.0,23.0,14.55,0.0
2017,1,31,7,45,318.0,28.0,2.45,5.5,60.5,23.08,12.48
2017,1,31,8,0,456.0,40.0,2.5,6.0,98.0,32.56,23.32
2017,1,31,8,15,537.0,47.5,2.45,6.0,143.0,37.62,28.55
2017,1,31,8,30,618.0,55.0,2.4,6.0,188.0,42.65,33.5
2017,1,31,8,45,462.5,83.5,2.4,6.5,195.5,61.97,51.28
2017,1,31,9,0,307.0,112.0,2.4,7.0,203.0,83.8,71.11
2017,1,31,9,15,330.5,123.0,2.4,7.5,233.5,91.16,77.58
2017,1,31,9,30,354.0,134.0,2.4,8.0,264.0,93.56,79.5
2017,1,31,9,45,384.5,144.0,2.4,8.5,298.5,99.09,84.15
2017,1,31,10,0,415.0,154.0,2.4,9.0,333.0,122.63,90.2
2017,1,31,10,15,598.5,119.0,2.4,9.5,397.0,141.15,90.61
2017,1,31,10,30,782.0,84.0,2.4,10.0,461.0,179.26,111.49
2017,1,31,10,45,726.0,105.5,2.4,10.5,469.5,224.09,152.73
2017,1,31,11,0,670.0,127.0,2.4,11.0,478.0,267.48,193.98
2017,1,31,11,15,788.5,108.0,2.35,11.0,534.0,325.29,241.78
2017,1,31,11,30,907.0,89.0,2.3,11.0,590.0,387.33,293.93
2017,1,31,11,45,760.5,125.5,2.25,11.5,550.5,404.29,314.33
2017,1,31,12,0,614.0,162.0,2.2,12.0,511.0,410.68,324.18
2017,1,31,12,15,521.0,192.0,2.1,12.0,489.0,420.3,334.82
2017,1,31,12,30,428.0,222.0,2.0,12.0,467.0,425.0,340.31
2017,1,31,12,45,360.5,234.5,1.9,12.5,439.5,415.29,333.31
2017,1,31,13,0,293.0,247.0,1.8,13.0,412.0,405.36,325.54
2017,1,31,13,15,245.0,246.5,1.7,13.0,382.5,382.6,308.26
2017,1,31,13,30,197.0,246.0,1.6,13.0,353.0,363.18,293.2
2017,1,31,13,45,171.0,237.5,1.55,13.5,327.5,346.8,280.22
2017,1,31,14,0,145.0,229.0,1.5,14.0,302.0,328.69,265.72
2017,1,31,14,15,211.5,210.5,1.45,13.5,311.0,359.53,292.56
2017,1,31,14,30,278.0,192.0,1.4,13.0,320.0,401.88,328.02
2017,1,31,14,45,406.0,155.0,1.35,13.0,326.5,466.17,380.78
2017,1,31,15,0,534.0,118.0,1.3,13.0,333.0,517.37,422.71
2017,1,31,15,15,511.0,111.0,1.2,12.5,300.0,497.07,407.47
2017,1,31,15,30,488.0,104.0,1.1,12.0,267.0,474.9,390.96
2017,1,31,15,45,460.5,93.0,1.0,12.0,230.5,443.16,365.77
2017,1,31,16,0,433.0,82.0,0.9,12.0,194.0,410.09,338.74
2017,1,31,16,15,387.0,71.0,0.9,11.5,156.5,364.11,301.17
2017,1,31,16,30,341.0,60.0,0.9,11.0,119.0,318.41,262.13
2017,1,31,16,45,278.5,45.0,0.95,10.5,83.5,257.79,208.84
2017,1,31,17,0,216.0,30.0,1.0,10.0,48.0,199.37,144.83
2017,1,31,17,15,108.0,15.0,1.0,10.0,24.0,96.15,0.0
2017,1,31,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,3.5,2.3,7.0,3.5,3.18,0.0
2017,2,1,7,30,0.0,7.0,2.3,7.0,7.0,6.37,0.0
2017,2,1,7,45,0.0,20.0,2.3,7.5,20.0,17.62,8.4
2017,2,1,8,0,0.0,33.0,2.3,8.0,33.0,29.01,20.05
2017,2,1,8,15,0.0,47.5,2.15,8.0,47.5,41.24,31.61
2017,2,1,8,30,0.0,62.0,2.0,8.0,62.0,53.34,42.94
2017,2,1,8,45,0.0,77.0,1.95,8.5,77.0,65.7,54.26
2017,2,1,9,0,0.0,92.0,1.9,9.0,92.0,77.92,65.26
2017,2,1,9,15,0.0,106.0,1.85,9.0,106.0,89.27,75.43
2017,2,1,9,30,0.0,120.0,1.8,9.0,120.0,100.5,85.36
2017,2,1,9,45,57.5,154.5,1.75,9.5,179.5,120.37,102.67
2017,2,1,10,0,115.0,189.0,1.7,10.0,239.0,144.02,114.69
2017,2,1,10,15,57.5,142.0,1.65,10.5,167.0,122.32,96.48
2017,2,1,10,30,0.0,95.0,1.6,11.0,95.0,83.61,65.95
2017,2,1,10,45,81.5,168.0,1.6,11.5,211.0,156.44,123.26
2017,2,1,11,0,163.0,241.0,1.6,12.0,327.0,235.4,184.75
2017,2,1,11,15,81.5,130.0,1.7,12.0,173.0,136.25,106.84
2017,2,1,11,30,0.0,19.0,1.8,12.0,19.0,16.76,8.69
2017,2,1,11,45,0.0,21.5,1.95,12.5,21.5,18.97,10.57
2017,2,1,12,0,0.0,24.0,2.1,13.0,24.0,21.18,12.41
2017,2,1,12,15,0.0,19.0,2.15,13.0,19.0,16.77,8.65
2017,2,1,12,30,0.0,14.0,2.2,13.0,14.0,12.35,4.88
2017,2,1,12,45,0.0,13.5,2.25,13.0,13.5,11.91,4.51
2017,2,1,13,0,0.0,13.0,2.3,13.0,13.0,11.47,4.13
2017,2,1,13,15,0.0,57.0,2.3,13.0,57.0,50.4,37.25
2017,2,1,13,30,0.0,101.0,2.3,13.0,101.0,89.73,70.39
2017,2,1,13,45,0.0,62.0,2.35,13.0,62.0,54.82,41.02
2017,2,1,14,0,0.0,23.0,2.4,13.0,23.0,20.28,11.71
2017,2,1,14,15,63.5,114.0,2.35,13.0,143.5,158.08,129.6
2017,2,1,14,30,127.0,205.0,2.3,13.0,264.0,303.78,249.82
2017,2,1,14,45,66.5,174.0,2.3,13.5,205.0,221.38,181.27
2017,2,1,15,0,6.0,143.0,2.3,14.0,146.0,139.02,112.02
2017,2,1,15,15,3.0,130.0,2.15,13.5,131.5,125.46,101.14
2017,2,1,15,30,0.0,117.0,2.0,13.0,117.0,111.89,89.98
2017,2,1,15,45,0.0,101.0,1.85,12.5,101.0,96.93,77.54
2017,2,1,16,0,0.0,85.0,1.7,12.0,85.0,81.8,64.74
2017,2,1,16,15,0.0,68.5,1.75,11.5,68.5,65.81,50.98
2017,2,1,16,30,0.0,52.0,1.8,11.0,52.0,49.44,36.67
2017,2,1,16,45,0.0,36.5,1.85,11.0,36.5,33.78,22.77
2017,2,1,17,0,0.0,21.0,1.9,11.0,21.0,18.5,8.63
2017,2,1,17,15,0.0,10.5,1.9,10.5,10.5,9.23,0.0
2017,2,1,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
