Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,1.5,3.4,11.0,1.5,1.36,0.0
2017,2,2,7,30,0.0,3.0,3.4,11.0,3.0,2.63,0.0
2017,2,2,7,45,0.0,8.0,3.4,11.0,8.0,7.02,0.0
2017,2,2,8,0,0.0,13.0,3.4,11.0,13.0,11.42,4.38
2017,2,2,8,15,0.0,19.0,3.3,11.0,19.0,16.7,9.32
2017,2,2,8,30,0.0,25.0,3.2,11.0,25.0,22.0,14.24
2017,2,2,8,45,0.0,31.5,3.15,11.5,31.5,27.74,19.49
2017,2,2,9,0,0.0,38.0,3.1,12.0,38.0,33.49,24.67
2017,2,2,9,15,0.0,43.5,3.0,12.0,43.5,38.36,29.05
2017,2,2,9,30,0.0,49.0,2.9,12.0,49.0,43.24,33.39
2017,2,2,9,45,16.0,111.0,2.85,12.5,118.0,94.89,79.22
2017,2,2,10,0,32.0,173.0,2.8,13.0,187.0,136.37,109.24
2017,2,2,10,15,16.0,164.5,2.75,13.0,171.5,139.15,111.44
2017,2,2,10,30,0.0,156.0,2.7,13.0,156.0,132.76,106.58
2017,2,2,10,45,44.0,196.5,2.65,13.0,220.0,170.42,135.73
2017,2,2,11,0,88.0,237.0,2.6,13.0,284.0,216.7,172.04
2017,2,2,11,15,44.0,188.5,2.6,13.0,212.0,173.66,138.47
2017,2,2,11,30,0.0,140.0,2.6,13.0,140.0,122.73,97.64
2017,2,2,11,45,0.0,142.5,2.65,13.5,142.5,125.27,99.57
2017,2,2,12,0,0.0,145.0,2.7,14.0,145.0,127.82,101.44
2017,2,2,12,15,38.0,203.0,2.7,14.0,225.0,198.58,159.35
2017,2,2,12,30,76.0,261.0,2.7,14.0,305.0,273.23,219.6
2017,2,2,12,45,41.5,225.5,2.7,14.5,249.5,227.87,182.75
2017,2,2,13,0,7.0,190.0,2.7,15.0,194.0,174.23,138.96
2017,2,2,13,15,11.0,195.5,2.6,15.0,201.5,182.89,146.28
2017,2,2,13,30,15.0,201.0,2.5,15.0,209.0,192.04,153.91
2017,2,2,13,45,97.5,217.0,2.45,15.0,267.0,270.6,219.15
2017,2,2,14,0,180.0,233.0,2.4,15.0,325.0,356.59,289.09
2017,2,2,14,15,146.5,220.0,2.35,14.5,292.5,327.48,266.24
2017,2,2,14,30,113.0,207.0,2.3,14.0,260.0,296.72,242.18
2017,2,2,14,45,82.0,187.5,2.3,14.0,224.5,247.57,202.57
2017,2,2,15,0,51.0,168.0,2.3,14.0,189.0,208.22,170.29
2017,2,2,15,15,45.5,152.5,2.25,14.0,170.0,190.68,156.15
2017,2,2,15,30,40.0,137.0,2.2,14.0,151.0,172.85,141.54
2017,2,2,15,45,32.5,119.0,2.15,14.0,129.5,150.17,122.59
2017,2,2,16,0,25.0,101.0,2.1,14.0,108.0,127.15,103.07
2017,2,2,16,15,16.0,83.0,2.1,13.5,87.0,94.37,75.13
2017,2,2,16,30,7.0,65.0,2.1,13.0,66.0,70.81,54.6
2017,2,2,16,45,3.5,46.0,2.1,13.0,46.5,48.79,35.21
2017,2,2,17,0,0.0,27.0,2.1,13.0,27.0,25.38,14.12
2017,2,2,17,15,0.0,13.5,2.05,13.0,13.5,11.89,0.0
2017,2,2,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,7,15,77.5,9.5,2.95,12.0,13.0,8.64,0.0
2017,2,3,7,30,155.0,19.0,3.1,12.0,26.0,15.05,0.0
2017,2,3,7,45,271.5,31.0,3.3,12.0,61.5,25.45,14.98
2017,2,3,8,0,388.0,43.0,3.5,12.0,97.0,34.73,24.78
2017,2,3,8,15,466.5,51.0,3.6,12.0,139.5,40.07,30.09
2017,2,3,8,30,545.0,59.0,3.7,12.0,182.0,45.35,35.13
2017,2,3,8,45,582.0,67.5,3.85,12.5,223.5,50.76,40.07
2017,2,3,9,0,619.0,76.0,4.0,13.0,265.0,56.01,44.74
2017,2,3,9,15,309.5,69.0,4.1,13.0,163.5,48.73,38.2
2017,2,3,9,30,0.0,62.0,4.2,13.0,62.0,54.77,43.54
2017,2,3,9,45,16.0,118.0,4.3,13.5,125.5,100.23,83.62
2017,2,3,10,0,32.0,174.0,4.4,14.0,189.0,137.35,109.71
2017,2,3,10,15,17.0,168.0,4.45,14.0,176.0,142.03,113.52
2017,2,3,10,30,2.0,162.0,4.5,14.0,163.0,137.82,110.44
2017,2,3,10,45,158.5,194.5,4.6,14.0,279.5,189.48,146.57
2017,2,3,11,0,315.0,227.0,4.7,14.0,396.0,262.47,201.55
2017,2,3,11,15,552.0,170.5,4.7,14.0,477.5,308.11,234.18
2017,2,3,11,30,789.0,114.0,4.7,14.0,559.0,376.52,288.23
2017,2,3,11,45,440.5,189.5,4.7,14.0,439.0,339.6,268.12
2017,2,3,12,0,92.0,265.0,4.7,14.0,319.0,271.26,217.89
2017,2,3,12,15,66.5,254.5,4.6,14.0,294.0,257.21,207.14
2017,2,3,12,30,41.0,244.0,4.5,14.0,269.0,240.47,193.78
2017,2,3,12,45,73.0,254.5,4.45,14.0,297.5,271.75,219.6
2017,2,3,13,0,105.0,265.0,4.4,14.0,326.0,305.51,247.41
2017,2,3,13,15,146.5,259.5,4.3,13.5,342.0,338.75,275.48
2017,2,3,13,30,188.0,254.0,4.2,13.0,358.0,367.34,300.0
2017,2,3,13,45,94.0,175.5,4.15,13.0,227.5,235.12,192.48
2017,2,3,14,0,0.0,97.0,4.1,13.0,97.0,86.23,67.47
2017,2,3,14,15,42.5,151.5,3.95,13.0,171.5,174.15,142.36
2017,2,3,14,30,85.0,206.0,3.8,13.0,246.0,265.61,218.7
2017,2,3,14,45,42.5,110.5,3.65,13.0,130.5,135.36,110.37
2017,2,3,15,0,0.0,15.0,3.5,13.0,15.0,13.2,5.71
2017,2,3,15,15,0.0,13.5,3.35,13.0,13.5,11.88,4.6
2017,2,3,15,30,0.0,12.0,3.2,13.0,12.0,10.55,3.47
2017,2,3,15,45,0.0,10.5,3.1,13.0,10.5,9.23,2.33
2017,2,3,16,0,0.0,9.0,3.0,13.0,9.0,7.9,1.18
2017,2,3,16,15,0.0,7.0,2.9,12.5,7.0,6.14,0.0
2017,2,3,16,30,0.0,5.0,2.8,12.0,5.0,4.38,0.0
2017,2,3,16,45,0.0,3.5,2.75,12.0,3.5,3.07,0.0
2017,2,3,17,0,0.0,2.0,2.7,12.0,2.0,1.75,0.0
2017,2,3,17,15,0.0,1.0,2.65,11.5,1.0,0.87,0.0
2017,2,3,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,8.5,2.15,10.5,8.5,7.73,0.0
2017,2,4,7,30,0.0,17.0,2.2,11.0,17.0,14.85,0.0
2017,2,4,7,45,40.5,34.0,2.3,11.5,40.0,28.01,17.41
2017,2,4,8,0,81.0,51.0,2.4,12.0,63.0,41.29,30.58
2017,2,4,8,15,98.5,70.5,2.4,12.0,90.0,55.9,44.18
2017,2,4,8,30,116.0,90.0,2.4,12.0,117.0,70.13,57.28
2017,2,4,8,45,128.0,108.5,2.45,12.5,144.0,83.33,69.13
2017,2,4,9,0,140.0,127.0,2.5,13.0,171.0,96.17,80.43
2017,2,4,9,15,148.0,144.5,2.5,13.0,196.5,108.03,90.82
2017,2,4,9,30,156.0,162.0,2.5,13.0,222.0,119.55,100.79
2017,2,4,9,45,90.5,167.0,2.5,13.0,203.0,128.67,108.56
2017,2,4,10,0,25.0,172.0,2.5,13.0,184.0,142.21,114.09
2017,2,4,10,15,12.5,159.0,2.45,13.0,165.0,135.07,108.07
2017,2,4,10,30,0.0,146.0,2.4,13.0,146.0,125.12,100.14
2017,2,4,10,45,15.5,180.5,2.4,13.5,189.0,156.67,125.24
2017,2,4,11,0,31.0,215.0,2.4,14.0,232.0,186.61,148.81
2017,2,4,11,15,15.5,180.0,2.35,14.0,188.5,160.28,127.71
2017,2,4,11,30,0.0,145.0,2.3,14.0,145.0,127.03,100.74
2017,2,4,11,45,3.5,170.0,2.3,14.0,172.0,150.25,119.77
2017,2,4,12,0,7.0,195.0,2.3,14.0,199.0,174.15,139.19
2017,2,4,12,15,15.5,212.0,2.25,14.0,221.0,194.23,155.43
2017,2,4,12,30,24.0,229.0,2.2,14.0,243.0,215.36,172.55
2017,2,4,12,45,17.5,216.5,2.2,14.0,227.0,202.74,162.4
2017,2,4,13,0,11.0,204.0,2.2,14.0,211.0,189.34,151.63
2017,2,4,13,15,45.0,226.5,2.15,14.0,252.0,238.75,192.29
2017,2,4,13,30,79.0,249.0,2.1,14.0,293.0,286.53,231.18
2017,2,4,13,45,58.0,231.0,2.1,14.0,263.0,259.85,209.76
2017,2,4,14,0,37.0,213.0,2.1,14.0,233.0,231.6,187.08
2017,2,4,14,15,198.5,200.0,2.0,13.5,295.5,341.61,279.79
2017,2,4,14,30,360.0,187.0,1.9,13.0,358.0,456.29,373.49
2017,2,4,14,45,429.0,159.5,1.8,13.0,349.0,493.18,403.3
2017,2,4,15,0,498.0,132.0,1.7,13.0,340.0,516.27,422.92
2017,2,4,15,15,585.0,107.0,1.6,13.0,329.0,557.71,456.41
2017,2,4,15,30,672.0,82.0,1.5,13.0,318.0,590.41,482.54
2017,2,4,15,45,631.0,76.5,1.4,13.0,275.5,553.43,453.38
2017,2,4,16,0,590.0,71.0,1.3,13.0,233.0,514.65,422.5
2017,2,4,16,15,529.0,64.0,1.25,12.5,189.5,459.44,378.4
2017,2,4,16,30,468.0,57.0,1.2,12.0,146.0,403.83,332.08
2017,2,4,16,45,372.0,46.5,1.2,11.5,104.5,322.95,263.26
2017,2,4,17,0,276.0,36.0,1.2,11.0,63.0,246.1,190.98
2017,2,4,17,15,138.0,18.0,1.2,10.5,31.5,123.41,17.22
2017,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,9.0,1.55,9.0,9.0,8.19,0.0
2017,2,5,7,30,0.0,18.0,1.6,9.0,18.0,15.7,0.0
2017,2,5,7,45,39.0,36.0,1.65,9.5,42.0,29.51,19.11
2017,2,5,8,0,78.0,54.0,1.7,10.0,66.0,43.43,32.82
2017,2,5,8,15,100.0,74.0,1.8,10.0,94.0,58.32,46.75
2017,2,5,8,30,122.0,94.0,1.9,10.0,122.0,72.82,60.17
2017,2,5,8,45,141.0,112.5,2.05,10.5,151.5,86.0,72.06
2017,2,5,9,0,160.0,131.0,2.2,11.0,181.0,98.83,83.4
2017,2,5,9,15,174.0,146.5,2.3,11.5,208.0,109.51,92.63
2017,2,5,9,30,188.0,162.0,2.4,12.0,235.0,119.89,101.44
2017,2,5,9,45,261.0,170.0,2.55,12.5,281.5,119.9,101.06
2017,2,5,10,0,334.0,178.0,2.7,13.0,328.0,145.31,107.68
2017,2,5,10,15,359.0,187.0,2.85,13.0,358.5,176.92,128.03
2017,2,5,10,30,384.0,196.0,3.0,13.0,389.0,210.89,153.89
2017,2,5,10,45,353.5,213.0,3.15,13.0,397.5,241.35,181.2
2017,2,5,11,0,323.0,230.0,3.3,13.0,406.0,268.83,206.54
2017,2,5,11,15,269.5,247.0,3.4,13.0,396.5,286.37,224.2
2017,2,5,11,30,216.0,264.0,3.5,13.0,387.0,299.17,237.25
2017,2,5,11,45,164.0,269.0,3.6,13.5,363.5,296.96,237.0
2017,2,5,12,0,112.0,274.0,3.7,14.0,340.0,288.31,230.89
2017,2,5,12,15,122.5,276.0,3.75,13.5,348.5,305.99,246.09
2017,2,5,12,30,133.0,278.0,3.8,13.0,357.0,322.45,260.34
2017,2,5,12,45,126.5,277.0,3.85,13.0,351.5,327.33,264.78
2017,2,5,13,0,120.0,276.0,3.9,13.0,346.0,331.42,268.56
2017,2,5,13,15,119.0,270.0,3.9,13.0,338.0,326.03,264.83
2017,2,5,13,30,118.0,264.0,3.9,13.0,330.0,326.34,265.66
2017,2,5,13,45,59.0,182.5,3.95,13.0,215.5,211.33,172.17
2017,2,5,14,0,0.0,101.0,4.0,13.0,101.0,89.9,70.52
2017,2,5,14,15,0.0,95.5,4.05,12.5,95.5,84.94,66.7
2017,2,5,14,30,0.0,90.0,4.1,12.0,90.0,79.96,62.74
2017,2,5,14,45,0.0,70.5,4.2,12.0,70.5,62.34,47.87
2017,2,5,15,0,0.0,51.0,4.3,12.0,51.0,45.02,33.15
2017,2,5,15,15,0.0,46.0,4.4,12.0,46.0,40.58,29.41
2017,2,5,15,30,0.0,41.0,4.5,12.0,41.0,36.15,25.64
2017,2,5,15,45,0.0,35.5,4.65,12.0,35.5,31.28,21.46
2017,2,5,16,0,0.0,30.0,4.8,12.0,30.0,26.41,17.24
2017,2,5,16,15,0.0,24.5,4.95,12.0,24.5,21.55,12.98
2017,2,5,16,30,0.0,19.0,5.1,12.0,19.0,16.7,8.68
2017,2,5,16,45,0.0,13.5,5.25,12.0,13.5,11.85,4.37
2017,2,5,17,0,0.0,8.0,5.4,12.0,8.0,7.02,0.01
2017,2,5,17,15,0.0,4.0,5.5,11.5,4.0,3.5,0.0
2017,2,5,17,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,8.0,2.8,11.0,8.0,7.28,0.0
2017,2,6,7,30,0.0,16.0,2.9,11.0,16.0,14.1,0.0
2017,2,6,7,45,9.0,34.0,3.0,11.5,35.5,29.13,18.82
2017,2,6,8,0,18.0,52.0,3.1,12.0,55.0,43.12,32.31
2017,2,6,8,15,28.5,71.0,3.15,12.0,77.0,57.81,45.96
2017,2,6,8,30,39.0,90.0,3.2,12.0,99.0,72.21,59.19
2017,2,6,8,45,45.0,108.5,3.25,12.5,121.0,85.98,71.52
2017,2,6,9,0,51.0,127.0,3.3,13.0,143.0,99.45,83.35
2017,2,6,9,15,56.5,144.0,3.3,13.0,164.0,111.7,94.08
2017,2,6,9,30,62.0,161.0,3.3,13.0,185.0,123.67,104.43
2017,2,6,9,45,96.5,180.5,3.3,13.0,222.0,137.01,115.86
2017,2,6,10,0,131.0,200.0,3.3,13.0,259.0,154.52,121.09
2017,2,6,10,15,129.5,214.0,3.25,13.0,276.5,175.85,136.85
2017,2,6,10,30,128.0,228.0,3.2,13.0,294.0,197.11,153.9
2017,2,6,10,45,83.5,226.5,3.2,13.0,270.5,201.67,159.68
2017,2,6,11,0,39.0,225.0,3.2,13.0,247.0,196.7,157.42
2017,2,6,11,15,32.0,224.5,3.2,13.0,243.0,199.2,159.76
2017,2,6,11,30,25.0,224.0,3.2,13.0,239.0,202.05,162.31
2017,2,6,11,45,12.5,167.0,3.25,13.0,174.5,151.37,121.01
2017,2,6,12,0,0.0,110.0,3.3,13.0,110.0,97.33,76.38
2017,2,6,12,15,0.5,141.5,3.25,13.0,142.0,125.39,99.75
2017,2,6,12,30,1.0,173.0,3.2,13.0,174.0,153.93,123.27
2017,2,6,12,45,0.5,138.0,3.15,13.0,138.5,122.9,97.62
2017,2,6,13,0,0.0,103.0,3.1,13.0,103.0,91.4,71.48
2017,2,6,13,15,0.0,127.5,3.0,13.0,127.5,113.65,90.13
2017,2,6,13,30,0.0,152.0,2.9,13.0,152.0,136.52,109.16
2017,2,6,13,45,0.0,152.5,2.85,13.0,152.5,137.58,110.13
2017,2,6,14,0,0.0,153.0,2.8,13.0,153.0,138.76,111.26
2017,2,6,14,15,19.0,174.5,2.75,13.0,184.0,173.85,141.01
2017,2,6,14,30,38.0,196.0,2.7,13.0,215.0,221.79,181.1
2017,2,6,14,45,19.0,150.0,2.65,13.0,159.5,152.65,123.85
2017,2,6,15,0,0.0,104.0,2.6,13.0,104.0,94.14,74.63
2017,2,6,15,15,0.0,79.5,2.6,12.5,79.5,70.71,55.1
2017,2,6,15,30,0.0,55.0,2.6,12.0,55.0,48.56,36.33
2017,2,6,15,45,0.0,48.0,2.6,12.0,48.0,42.35,31.03
2017,2,6,16,0,0.0,41.0,2.6,12.0,41.0,36.15,25.67
2017,2,6,16,15,0.0,33.5,2.65,12.0,33.5,29.51,19.87
2017,2,6,16,30,0.0,26.0,2.7,12.0,26.0,22.88,14.02
2017,2,6,16,45,0.0,19.0,2.8,12.0,19.0,16.7,8.51
2017,2,6,17,0,0.0,12.0,2.9,12.0,12.0,10.54,2.94
2017,2,6,17,15,0.0,6.0,3.0,12.0,6.0,5.26,0.0
2017,2,6,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,2.0,5.65,14.0,2.0,1.82,0.0
2017,2,7,7,30,0.0,4.0,5.4,14.0,4.0,3.5,0.0
2017,2,7,7,45,0.0,10.0,5.2,14.0,10.0,8.78,1.71
2017,2,7,8,0,0.0,16.0,5.0,14.0,16.0,14.06,6.68
2017,2,7,8,15,0.0,23.0,4.85,14.0,23.0,20.23,12.35
2017,2,7,8,30,0.0,30.0,4.7,14.0,30.0,26.41,18.01
2017,2,7,8,45,0.0,36.5,4.55,14.0,36.5,32.16,23.23
2017,2,7,9,0,0.0,43.0,4.4,14.0,43.0,37.92,28.4
2017,2,7,9,15,0.0,49.5,4.35,14.0,49.5,43.68,33.51
2017,2,7,9,30,0.0,56.0,4.3,14.0,56.0,49.45,38.58
2017,2,7,9,45,13.5,117.0,4.25,14.0,123.0,99.81,83.01
2017,2,7,10,0,27.0,178.0,4.2,14.0,190.0,147.42,117.99
2017,2,7,10,15,13.5,113.0,4.0,14.0,119.0,99.76,78.2
2017,2,7,10,30,0.0,48.0,3.8,14.0,48.0,42.4,30.4
2017,2,7,10,45,15.5,134.5,3.6,14.0,143.0,120.2,95.02
2017,2,7,11,0,31.0,221.0,3.4,14.0,238.0,191.86,153.32
2017,2,7,11,15,69.5,245.0,3.35,14.0,285.0,227.04,180.84
2017,2,7,11,30,108.0,269.0,3.3,14.0,332.0,266.5,212.2
2017,2,7,11,45,91.0,269.0,3.25,14.0,323.0,268.23,214.23
2017,2,7,12,0,74.0,269.0,3.2,14.0,314.0,268.09,214.63
2017,2,7,12,15,136.0,275.5,3.15,14.0,357.5,313.02,250.86
2017,2,7,12,30,198.0,282.0,3.1,14.0,401.0,360.78,289.35
2017,2,7,12,45,181.5,280.0,3.1,14.0,388.5,361.42,290.4
2017,2,7,13,0,165.0,278.0,3.1,14.0,376.0,360.4,290.15
2017,2,7,13,15,95.5,250.5,2.9,14.0,306.5,293.22,236.51
2017,2,7,13,30,26.0,223.0,2.7,14.0,237.0,219.87,176.84
2017,2,7,13,45,28.5,218.0,2.5,14.0,233.5,227.34,183.32
2017,2,7,14,0,31.0,213.0,2.3,14.0,230.0,227.43,183.66
2017,2,7,14,15,33.0,204.5,2.25,13.5,222.0,223.53,181.23
2017,2,7,14,30,35.0,196.0,2.2,13.0,214.0,219.58,178.78
2017,2,7,14,45,17.5,170.0,2.15,13.0,179.5,172.19,139.79
2017,2,7,15,0,0.0,144.0,2.1,13.0,145.0,134.75,108.57
2017,2,7,15,15,10.5,140.5,1.95,13.0,145.0,140.84,114.28
2017,2,7,15,30,21.0,137.0,1.8,13.0,145.0,147.57,120.4
2017,2,7,15,45,16.0,121.0,1.7,13.0,126.5,129.42,105.16
2017,2,7,16,0,11.0,105.0,1.6,13.0,108.0,111.24,89.74
2017,2,7,16,15,5.5,87.0,1.45,12.5,88.5,90.19,71.76
2017,2,7,16,30,0.0,69.0,1.3,12.0,69.0,68.94,53.33
2017,2,7,16,45,0.0,50.5,1.2,12.0,50.5,50.13,36.8
2017,2,7,17,0,0.0,32.0,1.1,12.0,32.0,30.21,19.14
2017,2,7,17,15,0.0,16.0,1.05,11.5,16.0,14.09,1.85
2017,2,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,2.5,3.3,14.0,2.5,2.27,0.0
2017,2,8,7,30,0.0,5.0,3.2,14.0,5.0,4.38,0.0
2017,2,8,7,45,0.0,10.5,3.1,14.0,10.5,9.22,2.14
2017,2,8,8,0,0.0,16.0,3.0,14.0,16.0,14.06,6.71
2017,2,8,8,15,0.0,23.0,2.95,14.0,23.0,20.23,12.38
2017,2,8,8,30,0.0,30.0,2.9,14.0,30.0,26.41,18.04
2017,2,8,8,45,0.0,36.5,2.85,14.0,36.5,32.16,23.26
2017,2,8,9,0,0.0,43.0,2.8,14.0,43.0,37.92,28.41
2017,2,8,9,15,0.0,49.0,2.8,14.0,49.0,43.24,33.13
2017,2,8,9,30,0.0,55.0,2.8,14.0,55.0,48.56,37.8
2017,2,8,9,45,0.0,53.0,2.85,14.5,53.0,46.8,36.06
2017,2,8,10,0,0.0,51.0,2.9,15.0,51.0,45.03,32.66
2017,2,8,10,15,0.0,42.5,2.85,15.0,42.5,37.52,26.23
2017,2,8,10,30,0.0,34.0,2.8,15.0,34.0,30.0,19.82
2017,2,8,10,45,0.0,55.5,2.8,15.0,55.5,49.06,35.85
2017,2,8,11,0,0.0,77.0,2.8,15.0,77.0,68.17,51.8
2017,2,8,11,15,0.0,81.0,2.85,15.0,81.0,71.73,54.69
2017,2,8,11,30,0.0,85.0,2.9,15.0,85.0,75.3,57.61
2017,2,8,11,45,0.0,93.0,2.95,15.0,93.0,82.42,63.48
2017,2,8,12,0,0.0,101.0,3.0,15.0,101.0,89.46,69.28
2017,2,8,12,15,0.0,114.0,3.0,15.0,114.0,100.96,78.77
2017,2,8,12,30,0.0,127.0,3.0,15.0,127.0,112.6,88.36
2017,2,8,12,45,0.0,115.0,3.0,15.5,115.0,102.06,79.52
2017,2,8,13,0,0.0,103.0,3.0,16.0,103.0,91.4,70.62
2017,2,8,13,15,0.0,86.0,2.95,15.5,86.0,76.19,58.21
2017,2,8,13,30,0.0,69.0,2.9,15.0,69.0,61.06,45.76
2017,2,8,13,45,0.0,78.5,2.85,15.0,78.5,69.5,52.89
2017,2,8,14,0,0.0,88.0,2.8,15.0,88.0,77.95,60.03
2017,2,8,14,15,0.0,80.0,2.7,15.0,80.0,70.81,54.15
2017,2,8,14,30,0.0,72.0,2.6,15.0,72.0,63.69,48.28
2017,2,8,14,45,0.0,75.0,2.55,15.0,75.0,66.35,50.63
2017,2,8,15,0,0.0,78.0,2.5,15.0,78.0,69.01,52.99
2017,2,8,15,15,0.0,85.5,2.45,15.0,85.5,76.45,59.38
2017,2,8,15,30,0.0,93.0,2.4,15.0,93.0,84.77,66.51
2017,2,8,15,45,0.0,81.5,2.35,15.0,81.5,74.11,57.58
2017,2,8,16,0,0.0,70.0,2.3,15.0,70.0,63.39,48.52
2017,2,8,16,15,0.0,57.5,2.25,14.5,57.5,51.53,38.44
2017,2,8,16,30,0.0,45.0,2.2,14.0,45.0,39.72,28.25
2017,2,8,16,45,0.0,33.0,2.15,14.0,33.0,29.09,18.9
2017,2,8,17,0,0.0,21.0,2.1,14.0,21.0,18.48,9.49
2017,2,8,17,15,0.0,12.0,2.0,14.0,12.0,10.55,0.59
2017,2,8,17,30,0.0,3.0,1.9,14.0,3.0,2.73,0.0
2017,2,8,17,45,0.0,1.5,1.85,14.0,1.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,1.0,5.3,14.0,1.0,0.91,0.0
2017,2,9,7,30,0.0,2.0,5.4,14.0,2.0,1.75,0.0
2017,2,9,7,45,0.0,4.0,5.5,14.0,4.0,3.5,0.0
2017,2,9,8,0,0.0,6.0,5.6,14.0,6.0,5.26,0.0
2017,2,9,8,15,0.0,8.5,5.55,14.0,8.5,7.46,0.99
2017,2,9,8,30,0.0,11.0,5.5,14.0,11.0,9.66,3.01
2017,2,9,8,45,0.0,13.5,5.45,14.0,13.5,11.86,5.01
2017,2,9,9,0,0.0,16.0,5.4,14.0,16.0,14.07,7.0
2017,2,9,9,15,0.0,18.0,5.25,14.0,18.0,15.84,8.57
2017,2,9,9,30,0.0,20.0,5.1,14.0,20.0,17.61,10.13
2017,2,9,9,45,0.0,62.0,5.0,14.0,62.0,54.78,43.22
2017,2,9,10,0,0.0,104.0,4.9,14.0,104.0,90.57,71.29
2017,2,9,10,15,0.0,74.5,4.8,14.0,74.5,65.91,50.34
2017,2,9,10,30,0.0,45.0,4.7,14.0,45.0,39.74,28.14
2017,2,9,10,45,0.0,58.0,4.65,14.0,58.0,51.28,37.84
2017,2,9,11,0,0.0,71.0,4.6,14.0,71.0,62.83,47.5
2017,2,9,11,15,0.0,57.0,4.45,14.0,57.0,50.41,36.99
2017,2,9,11,30,0.0,43.0,4.3,14.0,43.0,38.0,26.51
2017,2,9,11,45,0.0,44.0,4.2,14.0,44.0,38.9,27.24
2017,2,9,12,0,0.0,45.0,4.1,14.0,45.0,39.78,27.97
2017,2,9,12,15,0.0,53.0,4.05,14.0,53.0,46.88,33.94
2017,2,9,12,30,0.0,61.0,4.0,14.0,61.0,53.98,39.9
2017,2,9,12,45,0.0,52.0,3.95,14.0,52.0,45.99,33.19
2017,2,9,13,0,0.0,43.0,3.9,14.0,43.0,38.01,26.49
2017,2,9,13,15,0.0,59.0,3.8,14.0,59.0,52.19,38.46
2017,2,9,13,30,0.0,75.0,3.7,14.0,75.0,66.4,50.43
2017,2,9,13,45,0.0,72.0,3.6,14.0,72.0,63.72,48.23
2017,2,9,14,0,0.0,69.0,3.5,14.0,69.0,61.05,46.06
2017,2,9,14,15,0.0,64.0,3.4,14.0,64.0,56.59,42.39
2017,2,9,14,30,0.0,59.0,3.3,14.0,59.0,52.14,38.71
2017,2,9,14,45,0.0,36.0,3.2,14.0,36.0,31.76,21.48
2017,2,9,15,0,0.0,13.0,3.1,14.0,13.0,11.44,4.16
2017,2,9,15,15,0.0,18.5,2.95,13.5,18.5,16.29,8.37
2017,2,9,15,30,0.0,24.0,2.8,13.0,24.0,21.13,12.6
2017,2,9,15,45,0.0,21.0,2.7,13.0,21.0,18.48,10.33
2017,2,9,16,0,0.0,18.0,2.6,13.0,18.0,15.83,8.05
2017,2,9,16,15,0.0,15.0,2.5,13.0,15.0,13.18,5.74
2017,2,9,16,30,0.0,12.0,2.4,13.0,12.0,10.54,3.4
2017,2,9,16,45,0.0,8.5,2.35,13.0,8.5,7.46,0.68
2017,2,9,17,0,0.0,5.0,2.3,13.0,5.0,4.38,0.0
2017,2,9,17,15,0.0,3.0,2.25,13.0,3.0,2.63,0.0
2017,2,9,17,30,0.0,1.0,2.2,13.0,1.0,0.91,0.0
2017,2,9,17,45,0.0,0.5,2.2,13.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,10.0,1.2,10.0,10.0,9.1,0.0
2017,2,10,7,30,0.0,20.0,1.2,10.0,20.0,17.59,5.32
2017,2,10,7,45,9.5,39.0,1.3,10.5,41.0,33.28,23.17
2017,2,10,8,0,19.0,58.0,1.4,11.0,62.0,47.8,36.87
2017,2,10,8,15,30.0,78.0,1.45,11.0,85.0,63.09,51.04
2017,2,10,8,30,41.0,98.0,1.5,11.0,108.0,78.06,64.73
2017,2,10,8,45,49.5,117.0,1.6,11.5,131.5,92.07,77.2
2017,2,10,9,0,58.0,136.0,1.7,12.0,155.0,105.77,89.15
2017,2,10,9,15,64.5,153.0,1.75,12.0,177.0,117.96,99.75
2017,2,10,9,30,71.0,170.0,1.8,12.0,199.0,129.85,109.97
2017,2,10,9,45,58.0,181.5,1.85,12.5,206.5,138.81,117.3
2017,2,10,10,0,45.0,193.0,1.9,13.0,214.0,152.96,121.79
2017,2,10,10,15,447.0,139.5,1.9,13.0,372.0,154.81,104.96
2017,2,10,10,30,849.0,86.0,1.9,13.0,530.0,214.69,136.58
2017,2,10,10,45,675.0,142.0,1.95,13.5,505.5,263.24,186.06
2017,2,10,11,0,501.0,198.0,2.0,14.0,481.0,296.94,222.21
2017,2,10,11,15,695.5,143.5,2.05,14.0,549.5,345.98,260.0
2017,2,10,11,30,890.0,89.0,2.1,14.0,618.0,412.26,313.34
2017,2,10,11,45,898.0,87.5,2.15,14.0,629.0,455.59,351.99
2017,2,10,12,0,906.0,86.0,2.2,14.0,640.0,497.47,388.77
2017,2,10,12,15,907.0,86.5,2.3,14.0,642.5,536.1,422.44
2017,2,10,12,30,908.0,87.0,2.4,14.0,645.0,572.46,453.65
2017,2,10,12,45,672.0,162.0,2.5,14.0,573.5,546.01,434.96
2017,2,10,13,0,436.0,237.0,2.6,14.0,502.0,498.01,398.23
2017,2,10,13,15,310.0,254.5,2.65,14.0,440.5,446.91,359.11
2017,2,10,13,30,184.0,272.0,2.7,14.0,379.0,387.11,311.82
2017,2,10,13,45,523.5,180.0,2.75,14.0,470.0,549.2,444.66
2017,2,10,14,0,863.0,88.0,2.8,14.0,561.0,702.55,566.3
2017,2,10,14,15,850.5,86.0,2.8,14.0,533.0,706.87,569.72
2017,2,10,14,30,838.0,84.0,2.8,14.0,505.0,707.76,571.38
2017,2,10,14,45,825.5,80.5,2.8,14.0,471.0,703.56,569.35
2017,2,10,15,0,813.0,77.0,2.8,14.0,437.0,696.07,564.93
2017,2,10,15,15,603.0,104.5,2.75,13.5,358.0,582.55,478.83
2017,2,10,15,30,393.0,132.0,2.7,13.0,279.0,458.38,380.4
2017,2,10,15,45,374.5,118.5,2.65,13.0,245.5,430.27,358.97
2017,2,10,16,0,356.0,105.0,2.6,13.0,212.0,400.78,335.27
2017,2,10,16,15,328.5,90.0,2.45,12.5,176.0,362.1,303.59
2017,2,10,16,30,301.0,75.0,2.3,12.0,140.0,322.83,270.21
2017,2,10,16,45,266.0,58.5,2.2,11.5,105.0,276.44,229.5
2017,2,10,17,0,231.0,42.0,2.1,11.0,70.0,230.44,186.7
2017,2,10,17,15,115.5,27.5,2.1,10.5,41.5,123.22,80.3
2017,2,10,17,30,0.0,13.0,2.1,10.0,13.0,11.82,0.0
2017,2,10,17,45,0.0,6.5,2.1,10.0,6.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,7,15,178.5,11.5,2.35,7.0,24.5,10.46,0.0
2017,2,11,7,30,357.0,23.0,2.4,7.0,49.0,18.84,7.26
2017,2,11,7,45,466.5,31.0,2.5,7.5,92.0,27.02,18.09
2017,2,11,8,0,576.0,39.0,2.6,8.0,135.0,33.38,24.43
2017,2,11,8,15,639.0,44.5,2.6,8.5,182.5,37.21,28.21
2017,2,11,8,30,702.0,50.0,2.6,9.0,230.0,41.04,31.81
2017,2,11,8,45,743.5,54.0,2.6,9.5,276.0,43.46,34.0
2017,2,11,9,0,785.0,58.0,2.6,10.0,322.0,45.88,36.12
2017,2,11,9,15,812.5,60.5,2.6,10.0,365.0,47.02,37.09
2017,2,11,9,30,840.0,63.0,2.6,10.0,408.0,48.2,38.07
2017,2,11,9,45,857.5,66.0,2.6,10.5,446.0,64.74,52.74
2017,2,11,10,0,875.0,69.0,2.6,11.0,484.0,117.12,63.36
2017,2,11,10,15,888.5,70.5,2.55,11.5,516.0,168.99,97.91
2017,2,11,10,30,902.0,72.0,2.5,12.0,548.0,221.3,140.57
2017,2,11,10,45,912.0,73.5,2.5,12.5,574.0,273.03,186.42
2017,2,11,11,0,922.0,75.0,2.5,13.0,600.0,324.41,233.08
2017,2,11,11,15,928.5,75.5,2.45,13.0,618.0,373.2,278.03
2017,2,11,11,30,935.0,76.0,2.4,13.0,636.0,420.83,321.33
2017,2,11,11,45,939.5,76.5,2.35,13.5,647.0,466.25,361.27
2017,2,11,12,0,944.0,77.0,2.3,14.0,658.0,509.92,398.63
2017,2,11,12,15,945.0,77.0,2.3,14.0,660.5,549.42,432.68
2017,2,11,12,30,946.0,77.0,2.3,14.0,663.0,586.52,464.08
2017,2,11,12,45,943.5,77.5,2.35,14.0,657.5,619.56,491.95
2017,2,11,13,0,941.0,78.0,2.4,14.0,652.0,649.72,517.14
2017,2,11,13,15,937.0,77.0,2.4,14.0,638.5,674.37,537.61
2017,2,11,13,30,933.0,76.0,2.4,14.0,625.0,695.8,555.41
2017,2,11,13,45,928.0,74.5,2.4,14.0,604.0,712.73,569.7
2017,2,11,14,0,923.0,73.0,2.4,14.0,583.0,726.29,580.72
2017,2,11,14,15,912.5,71.5,2.3,14.0,554.5,732.59,585.54
2017,2,11,14,30,902.0,70.0,2.2,14.0,526.0,735.39,587.92
2017,2,11,14,45,888.5,67.5,2.15,14.0,491.5,731.39,585.78
2017,2,11,15,0,875.0,65.0,2.1,14.0,457.0,724.02,581.25
2017,2,11,15,15,853.0,62.5,2.0,13.5,416.5,707.24,570.47
2017,2,11,15,30,831.0,60.0,1.9,13.0,376.0,693.67,561.96
2017,2,11,15,45,800.5,56.5,1.8,13.0,331.5,663.79,539.8
2017,2,11,16,0,770.0,53.0,1.7,13.0,287.0,631.49,515.26
2017,2,11,16,15,722.0,49.0,1.7,12.5,239.5,584.36,479.82
2017,2,11,16,30,674.0,45.0,1.7,12.0,192.0,536.04,441.57
2017,2,11,16,45,594.0,39.0,1.7,11.5,145.0,463.67,381.15
2017,2,11,17,0,514.0,33.0,1.7,11.0,98.0,392.46,317.37
2017,2,11,17,15,368.5,23.0,1.8,10.5,59.0,279.11,194.97
2017,2,11,17,30,223.0,13.0,1.9,10.0,20.0,139.44,0.0
2017,2,11,17,45,111.5,6.5,2.0,10.0,10.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,12,7,15,184.0,12.0,1.65,6.5,26.5,10.91,0.0
2017,2,12,7,30,368.0,24.0,1.6,7.0,53.0,19.66,8.69
2017,2,12,7,45,478.5,33.0,1.6,8.0,97.5,28.87,19.78
2017,2,12,8,0,589.0,42.0,1.6,9.0,142.0,36.13,26.85
2017,2,12,8,15,652.0,47.5,1.6,9.5,190.0,39.85,30.52
2017,2,12,8,30,715.0,53.0,1.6,10.0,238.0,43.59,34.02
2017,2,12,8,45,756.0,57.0,1.65,10.5,285.5,45.92,36.11
2017,2,12,9,0,797.0,61.0,1.7,11.0,333.0,48.27,38.13
2017,2,12,9,15,824.0,64.0,1.65,11.5,376.5,49.73,39.3
2017,2,12,9,30,851.0,67.0,1.6,12.0,420.0,51.21,40.45
2017,2,12,9,45,867.5,70.0,1.55,12.5,458.0,63.46,40.24
