Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,10,0,884.0,73.0,1.5,13.0,496.0,123.62,67.08
2017,2,12,10,15,702.0,124.5,1.45,13.0,474.5,178.85,113.21
2017,2,12,10,30,520.0,176.0,1.4,13.0,453.0,226.04,159.71
2017,2,12,10,45,596.0,160.0,1.35,13.5,491.0,264.18,189.55
2017,2,12,11,0,672.0,144.0,1.3,14.0,529.0,306.69,224.39
2017,2,12,11,15,804.5,113.0,1.3,14.0,588.5,364.55,271.26
2017,2,12,11,30,937.0,82.0,1.3,14.0,648.0,430.28,324.92
2017,2,12,11,45,939.5,83.0,1.3,14.5,658.0,475.6,363.78
2017,2,12,12,0,942.0,84.0,1.3,15.0,668.0,519.01,400.1
2017,2,12,12,15,775.5,134.5,1.3,15.0,616.5,520.6,404.91
2017,2,12,12,30,609.0,185.0,1.3,15.0,565.0,510.61,399.57
2017,2,12,12,45,615.5,181.0,1.35,15.0,562.0,536.64,421.46
2017,2,12,13,0,622.0,177.0,1.4,15.0,559.0,561.07,441.58
2017,2,12,13,15,540.0,200.5,1.4,15.0,527.0,550.39,434.12
2017,2,12,13,30,458.0,224.0,1.4,15.0,495.0,538.06,425.15
2017,2,12,13,45,681.5,153.5,1.45,15.0,541.0,638.78,504.7
2017,2,12,14,0,905.0,83.0,1.5,15.0,587.0,728.62,574.07
2017,2,12,14,15,893.0,81.5,1.45,15.0,558.5,733.82,577.28
2017,2,12,14,30,881.0,80.0,1.4,15.0,530.0,740.96,582.89
2017,2,12,14,45,862.0,78.5,1.4,15.0,494.0,734.53,579.36
2017,2,12,15,0,843.0,77.0,1.4,15.0,458.0,724.68,573.55
2017,2,12,15,15,819.0,74.0,1.4,14.5,417.0,706.11,562.45
2017,2,12,15,30,795.0,71.0,1.4,14.0,376.0,684.48,548.94
2017,2,12,15,45,762.0,67.0,1.4,14.0,331.5,652.35,526.22
2017,2,12,16,0,729.0,63.0,1.4,14.0,287.0,617.82,501.03
2017,2,12,16,15,678.5,57.5,1.45,13.0,239.5,567.29,464.55
2017,2,12,16,30,628.0,52.0,1.5,12.0,192.0,521.55,429.31
2017,2,12,16,45,546.5,45.0,1.6,11.5,145.0,448.32,368.78
2017,2,12,17,0,465.0,38.0,1.7,11.0,98.0,376.93,305.76
2017,2,12,17,15,319.5,26.5,1.75,10.5,59.5,264.78,190.95
2017,2,12,17,30,174.0,15.0,1.8,10.0,21.0,113.84,0.0
2017,2,12,17,45,87.0,7.5,1.9,10.0,10.5,6.82,0.0
2017,2,12,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,7,15,48.5,14.5,1.05,8.0,18.5,13.19,0.0
2017,2,13,7,30,97.0,29.0,1.2,8.0,37.0,23.4,12.16
2017,2,13,7,45,146.0,47.0,1.35,8.5,68.0,37.18,27.14
2017,2,13,8,0,195.0,65.0,1.5,9.0,99.0,50.59,39.83
2017,2,13,8,15,223.5,83.0,1.5,9.0,133.5,63.55,51.97
2017,2,13,8,30,252.0,101.0,1.5,9.0,168.0,76.11,63.54
2017,2,13,8,45,282.0,114.5,1.5,9.5,202.0,85.32,71.76
2017,2,13,9,0,312.0,128.0,1.5,10.0,236.0,94.26,79.55
2017,2,13,9,15,205.0,153.5,1.5,10.5,228.0,114.89,97.54
2017,2,13,9,30,98.0,179.0,1.5,11.0,220.0,135.95,115.58
2017,2,13,9,45,167.5,194.0,1.55,11.5,271.5,144.01,114.6
2017,2,13,10,0,237.0,209.0,1.6,12.0,323.0,167.65,126.93
2017,2,13,10,15,326.5,207.0,1.5,12.0,376.0,196.57,144.56
2017,2,13,10,30,416.0,205.0,1.4,12.0,429.0,230.26,168.14
2017,2,13,10,45,463.0,202.5,1.35,12.5,462.0,266.43,197.04
2017,2,13,11,0,510.0,200.0,1.3,13.0,495.0,306.54,229.97
2017,2,13,11,15,462.5,222.0,1.2,13.0,495.5,338.3,258.99
2017,2,13,11,30,415.0,244.0,1.1,13.0,496.0,365.32,283.15
2017,2,13,11,45,405.0,251.0,1.05,13.0,500.5,390.49,304.68
2017,2,13,12,0,395.0,258.0,1.0,13.0,505.0,414.13,324.47
2017,2,13,12,15,416.0,253.5,0.95,13.0,514.5,441.82,346.91
2017,2,13,12,30,437.0,249.0,0.9,13.0,524.0,474.28,372.56
2017,2,13,12,45,399.5,256.0,0.9,13.5,506.0,474.66,373.15
2017,2,13,13,0,362.0,263.0,0.9,14.0,488.0,476.28,374.53
2017,2,13,13,15,325.0,264.5,0.9,14.0,463.0,469.9,370.4
2017,2,13,13,30,288.0,266.0,0.9,14.0,438.0,460.65,363.96
2017,2,13,13,45,345.5,244.0,0.9,14.0,443.0,489.2,387.5
2017,2,13,14,0,403.0,222.0,0.9,14.0,448.0,517.79,410.74
2017,2,13,14,15,450.0,198.5,0.9,14.0,439.5,548.77,435.39
2017,2,13,14,30,497.0,175.0,0.9,14.0,431.0,567.57,451.2
2017,2,13,14,45,495.5,162.0,0.9,14.0,403.0,560.26,447.0
2017,2,13,15,0,494.0,149.0,0.9,14.0,375.0,550.57,441.25
2017,2,13,15,15,348.5,155.5,0.85,13.5,308.0,440.88,357.63
2017,2,13,15,30,203.0,162.0,0.8,13.0,241.0,333.09,272.79
2017,2,13,15,45,189.0,145.5,0.8,13.0,212.0,306.68,252.88
2017,2,13,16,0,175.0,129.0,0.8,13.0,183.0,279.71,231.41
2017,2,13,16,15,372.5,94.0,0.85,12.5,185.5,401.56,332.73
2017,2,13,16,30,570.0,59.0,0.9,12.0,188.0,493.36,405.21
2017,2,13,16,45,492.0,50.0,0.95,12.0,142.5,420.62,343.81
2017,2,13,17,0,414.0,41.0,1.0,12.0,97.0,349.64,281.95
2017,2,13,17,15,207.0,31.5,1.0,11.5,59.5,202.92,148.28
2017,2,13,17,30,0.0,22.0,1.0,11.0,22.0,26.94,0.0
2017,2,13,17,45,0.0,11.0,1.0,11.0,11.0,10.01,0.0
2017,2,13,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,7,15,167.0,13.5,1.6,8.0,27.5,12.28,0.0
2017,2,14,7,30,334.0,27.0,1.7,8.0,55.0,22.11,11.76
2017,2,14,7,45,441.0,36.0,1.8,8.5,99.0,28.75,19.8
2017,2,14,8,0,548.0,45.0,1.9,9.0,143.0,35.25,26.14
2017,2,14,8,15,610.5,51.0,1.9,9.5,190.0,38.97,29.76
2017,2,14,8,30,673.0,57.0,1.9,10.0,237.0,46.63,36.78
2017,2,14,8,45,716.0,61.0,1.9,10.5,283.5,48.81,38.72
2017,2,14,9,0,759.0,65.0,1.9,11.0,330.0,51.03,40.6
2017,2,14,9,15,787.0,68.0,1.9,11.5,373.0,52.36,41.63
2017,2,14,9,30,815.0,71.0,1.9,12.0,416.0,53.72,42.67
2017,2,14,9,45,837.5,72.5,1.9,12.5,454.5,70.3,42.28
2017,2,14,10,0,860.0,74.0,1.9,13.0,493.0,121.7,64.77
2017,2,14,10,15,874.0,75.5,1.8,13.0,525.5,180.01,106.43
2017,2,14,10,30,888.0,77.0,1.7,13.0,558.0,232.06,149.54
2017,2,14,10,45,648.0,154.5,1.65,13.5,514.0,276.31,198.08
2017,2,14,11,0,408.0,232.0,1.6,14.0,470.0,305.74,231.94
2017,2,14,11,15,664.0,157.0,1.55,14.0,558.0,356.76,269.33
2017,2,14,11,30,920.0,82.0,1.5,14.0,646.0,430.76,327.08
2017,2,14,11,45,922.5,83.0,1.5,14.5,656.0,475.43,365.38
2017,2,14,12,0,925.0,84.0,1.5,15.0,666.0,518.24,401.25
2017,2,14,12,15,926.0,84.0,1.45,15.0,668.5,557.29,433.77
2017,2,14,12,30,927.0,84.0,1.4,15.0,671.0,593.98,463.63
2017,2,14,12,45,924.5,84.0,1.35,15.5,665.0,626.12,488.47
2017,2,14,13,0,922.0,84.0,1.3,16.0,659.0,655.39,510.52
2017,2,14,13,15,917.5,83.5,1.25,16.0,645.5,679.89,529.57
2017,2,14,13,30,913.0,83.0,1.2,16.0,632.0,701.22,546.0
2017,2,14,13,45,907.0,81.0,1.2,16.0,611.0,716.68,558.59
2017,2,14,14,0,901.0,79.0,1.2,16.0,590.0,728.75,567.8
2017,2,14,14,15,890.0,77.5,1.15,16.0,561.5,734.42,572.03
2017,2,14,14,30,879.0,76.0,1.1,16.0,533.0,736.64,574.0
2017,2,14,14,45,864.5,74.0,1.1,16.0,498.5,732.34,572.07
2017,2,14,15,0,850.0,72.0,1.1,16.0,464.0,730.8,572.26
2017,2,14,15,15,828.0,69.0,1.0,16.0,423.5,713.44,559.96
2017,2,14,15,30,806.0,66.0,0.9,16.0,383.0,693.02,545.5
2017,2,14,15,45,774.0,62.5,0.8,16.0,338.0,661.86,523.01
2017,2,14,16,0,742.0,59.0,0.7,16.0,293.0,628.33,498.32
2017,2,14,16,15,694.0,54.5,0.65,15.5,246.0,580.25,463.4
2017,2,14,16,30,646.0,50.0,0.6,15.0,199.0,530.99,425.97
2017,2,14,16,45,570.0,43.5,0.6,15.0,152.0,466.1,373.39
2017,2,14,17,0,494.0,37.0,0.6,15.0,105.0,397.88,314.94
2017,2,14,17,15,360.0,26.5,0.7,14.5,65.5,292.02,215.17
2017,2,14,17,30,226.0,16.0,0.8,14.0,26.0,173.61,0.0
2017,2,14,17,45,113.0,8.0,0.95,13.5,13.0,69.89,0.0
2017,2,14,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,8.5,1.1,10.5,8.5,7.47,0.0
2017,2,15,7,30,0.0,17.0,1.2,11.0,17.0,14.96,6.34
2017,2,15,7,45,0.0,31.0,1.35,11.5,31.0,27.34,18.38
2017,2,15,8,0,0.0,45.0,1.5,12.0,45.0,39.42,29.56
2017,2,15,8,15,0.0,59.5,1.5,12.0,59.5,51.63,40.8
2017,2,15,8,30,0.0,74.0,1.5,12.0,74.0,63.72,51.8
2017,2,15,8,45,0.0,88.5,1.55,12.5,88.5,75.69,62.4
2017,2,15,9,0,0.0,103.0,1.6,13.0,103.0,87.54,72.7
2017,2,15,9,15,153.0,136.5,1.6,13.5,202.0,104.23,87.07
2017,2,15,9,30,306.0,170.0,1.6,14.0,301.0,120.12,100.53
2017,2,15,9,45,153.0,97.0,1.65,14.5,162.5,75.39,55.71
2017,2,15,10,0,0.0,24.0,1.7,15.0,24.0,21.16,12.36
2017,2,15,10,15,172.0,125.0,1.7,15.0,219.0,119.88,87.31
2017,2,15,10,30,344.0,226.0,1.7,15.0,414.0,238.52,176.47
2017,2,15,10,45,207.5,243.5,1.7,15.5,359.0,245.02,187.49
2017,2,15,11,0,71.0,261.0,1.7,16.0,304.0,235.85,184.92
2017,2,15,11,15,36.0,219.0,1.65,16.0,241.0,198.34,156.16
2017,2,15,11,30,1.0,177.0,1.6,16.0,178.0,154.94,121.98
2017,2,15,11,45,8.5,203.0,1.6,16.0,208.5,181.1,143.01
2017,2,15,12,0,16.0,229.0,1.6,16.0,239.0,208.35,164.66
2017,2,15,12,15,12.0,219.0,1.6,16.0,227.0,199.41,157.49
2017,2,15,12,30,8.0,209.0,1.6,16.0,215.0,189.83,149.89
2017,2,15,12,45,22.0,234.0,1.65,16.0,248.5,221.77,175.65
2017,2,15,13,0,36.0,259.0,1.7,16.0,282.0,261.41,207.27
2017,2,15,13,15,33.0,250.5,1.75,16.0,271.0,255.4,202.64
2017,2,15,13,30,30.0,242.0,1.8,16.0,260.0,248.9,197.8
2017,2,15,13,45,65.5,251.0,1.85,16.5,289.0,286.38,228.17
2017,2,15,14,0,101.0,260.0,1.9,17.0,318.0,326.0,259.87
2017,2,15,14,15,100.5,247.5,1.85,16.5,302.5,318.09,254.53
2017,2,15,14,30,100.0,235.0,1.8,16.0,287.0,309.67,248.99
2017,2,15,14,45,215.5,210.5,1.8,16.0,313.5,385.18,311.8
2017,2,15,15,0,331.0,186.0,1.8,16.0,340.0,461.67,373.92
2017,2,15,15,15,174.0,166.5,1.7,15.5,247.0,313.34,255.79
2017,2,15,15,30,17.0,147.0,1.6,15.0,154.0,154.06,124.03
2017,2,15,15,45,13.0,131.0,1.5,15.0,136.0,136.53,110.03
2017,2,15,16,0,9.0,115.0,1.4,15.0,118.0,118.97,95.42
2017,2,15,16,15,4.5,97.5,1.4,14.5,99.0,99.21,78.91
2017,2,15,16,30,0.0,80.0,1.4,14.0,80.0,79.37,62.0
2017,2,15,16,45,0.0,61.5,1.4,13.5,61.5,61.02,46.18
2017,2,15,17,0,0.0,43.0,1.4,13.0,43.0,41.91,29.49
2017,2,15,17,15,0.0,27.0,1.55,12.5,27.0,25.17,14.15
2017,2,15,17,30,0.0,11.0,1.7,12.0,11.0,9.67,0.0
2017,2,15,17,45,0.0,5.5,1.85,12.0,5.5,5.0,0.0
2017,2,15,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,16,7,15,161.5,16.0,3.0,12.0,31.0,13.03,0.0
2017,2,16,7,30,323.0,32.0,3.0,12.0,62.0,26.47,15.86
2017,2,16,7,45,431.5,41.0,3.0,12.5,106.5,32.89,23.17
2017,2,16,8,0,540.0,50.0,3.0,13.0,151.0,39.23,29.27
2017,2,16,8,15,603.5,56.0,3.05,13.0,198.5,42.77,32.73
2017,2,16,8,30,667.0,62.0,3.1,13.0,246.0,46.29,36.02
2017,2,16,8,45,715.0,65.0,3.15,13.5,293.5,51.9,40.98
2017,2,16,9,0,763.0,68.0,3.2,14.0,341.0,53.21,42.01
2017,2,16,9,15,791.0,71.0,3.1,14.0,384.5,54.46,43.04
2017,2,16,9,30,819.0,74.0,3.0,14.0,428.0,55.75,44.08
2017,2,16,9,45,409.5,65.0,2.95,14.5,242.0,52.51,31.34
2017,2,16,10,0,0.0,56.0,2.9,15.0,56.0,49.48,36.32
2017,2,16,10,15,438.0,70.5,2.8,15.0,312.0,110.78,67.87
2017,2,16,10,30,876.0,85.0,2.7,15.0,568.0,236.94,153.93
2017,2,16,10,45,890.5,85.0,2.65,15.0,594.5,293.51,203.65
2017,2,16,11,0,905.0,85.0,2.6,15.0,621.0,344.59,249.87
2017,2,16,11,15,911.0,86.0,2.5,15.0,639.0,393.4,294.15
2017,2,16,11,30,917.0,87.0,2.4,15.0,657.0,441.05,336.61
2017,2,16,11,45,921.0,87.0,2.35,15.0,667.5,485.56,375.72
2017,2,16,12,0,925.0,87.0,2.3,15.0,678.0,528.28,412.4
2017,2,16,12,15,925.5,87.0,2.25,15.0,680.0,567.23,445.26
2017,2,16,12,30,926.0,87.0,2.2,15.0,682.0,603.76,475.46
2017,2,16,12,45,914.0,91.0,2.15,15.0,674.0,634.3,500.37
2017,2,16,13,0,902.0,95.0,2.1,15.0,666.0,661.51,522.25
2017,2,16,13,15,897.0,94.0,2.1,15.0,652.0,684.89,541.32
2017,2,16,13,30,892.0,93.0,2.1,15.0,638.0,705.09,557.81
2017,2,16,13,45,884.0,92.0,2.1,15.0,616.5,720.01,570.26
2017,2,16,14,0,876.0,91.0,2.1,15.0,595.0,736.45,583.0
2017,2,16,14,15,864.0,89.5,2.0,14.5,566.5,741.7,587.95
2017,2,16,14,30,852.0,88.0,1.9,14.0,538.0,743.47,590.58
2017,2,16,14,45,835.5,85.5,1.85,14.0,503.0,737.33,586.88
2017,2,16,15,0,819.0,83.0,1.8,14.0,468.0,727.82,580.86
2017,2,16,15,15,795.5,80.0,1.7,13.5,427.5,709.26,568.86
2017,2,16,15,30,772.0,77.0,1.6,13.0,387.0,687.68,554.53
2017,2,16,15,45,740.5,72.5,1.5,13.0,342.0,655.64,531.09
2017,2,16,16,0,709.0,68.0,1.4,13.0,297.0,625.83,508.83
2017,2,16,16,15,660.0,63.0,1.3,12.5,250.0,577.1,472.15
2017,2,16,16,30,611.0,58.0,1.2,12.0,203.0,527.47,433.12
2017,2,16,16,45,535.5,50.0,1.1,11.5,156.5,455.84,374.19
2017,2,16,17,0,460.0,42.0,1.0,11.0,110.0,385.76,313.59
2017,2,16,17,15,327.0,31.0,1.0,11.0,69.5,279.35,215.46
2017,2,16,17,30,194.0,20.0,1.0,11.0,29.0,163.47,0.0
2017,2,16,17,45,97.0,10.0,1.0,11.0,14.5,63.48,0.0
2017,2,16,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,2.5,5.25,10.0,2.5,2.19,0.0
2017,2,17,7,30,0.0,5.0,5.4,10.0,5.0,4.38,0.0
2017,2,17,7,45,0.0,9.0,5.6,10.0,9.0,7.9,1.34
2017,2,17,8,0,0.0,13.0,5.8,10.0,13.0,11.41,4.64
2017,2,17,8,15,0.0,17.0,5.8,10.0,17.0,14.94,7.92
2017,2,17,8,30,0.0,21.0,5.8,10.0,21.0,18.47,11.18
2017,2,17,8,45,0.0,25.0,5.85,10.5,25.0,22.0,14.37
2017,2,17,9,0,0.0,29.0,5.9,11.0,29.0,25.54,17.52
2017,2,17,9,15,0.0,37.5,5.9,11.5,37.5,33.06,24.21
2017,2,17,9,30,0.0,46.0,5.9,12.0,46.0,40.6,30.85
2017,2,17,9,45,0.0,39.0,5.9,12.5,39.0,34.41,23.87
2017,2,17,10,0,0.0,32.0,5.9,13.0,32.0,28.23,18.49
2017,2,17,10,15,0.0,32.0,5.85,13.0,32.0,28.24,18.45
2017,2,17,10,30,0.0,32.0,5.8,13.0,32.0,28.25,18.41
2017,2,17,10,45,0.0,23.5,5.75,13.0,23.5,20.74,11.99
2017,2,17,11,0,0.0,15.0,5.7,13.0,15.0,13.24,5.6
2017,2,17,11,15,0.0,63.5,5.8,13.0,63.5,56.2,41.92
2017,2,17,11,30,0.0,112.0,5.9,13.0,112.0,98.98,77.73
2017,2,17,11,45,0.0,88.5,6.0,13.0,88.5,78.46,60.49
2017,2,17,12,0,0.0,65.0,6.1,13.0,65.0,57.56,42.94
2017,2,17,12,15,14.5,162.0,6.1,13.0,171.5,150.87,120.83
2017,2,17,12,30,29.0,259.0,6.1,13.0,278.0,249.48,201.8
2017,2,17,12,45,32.5,261.5,6.1,13.0,282.5,257.77,208.62
2017,2,17,13,0,36.0,264.0,6.1,13.0,287.0,266.37,215.87
2017,2,17,13,15,18.0,208.0,5.85,13.0,219.5,199.11,160.8
2017,2,17,13,30,0.0,152.0,5.6,13.0,152.0,136.28,108.73
2017,2,17,13,45,0.0,158.0,5.4,13.0,158.0,142.34,113.93
2017,2,17,14,0,0.0,164.0,5.2,13.0,164.0,148.66,119.31
2017,2,17,14,15,0.0,113.5,4.95,13.0,113.5,101.49,80.15
2017,2,17,14,30,0.0,63.0,4.7,13.0,63.0,55.71,41.75
2017,2,17,14,45,0.0,46.0,4.5,13.0,46.0,40.62,29.05
2017,2,17,15,0,0.0,29.0,4.3,13.0,29.0,25.57,16.27
2017,2,17,15,15,0.0,23.0,4.0,13.0,23.0,20.26,11.77
2017,2,17,15,30,0.0,17.0,3.7,13.0,17.0,14.96,7.25
2017,2,17,15,45,0.0,15.0,3.4,13.0,15.0,13.19,5.75
2017,2,17,16,0,0.0,13.0,3.1,13.0,13.0,11.43,4.24
2017,2,17,16,15,0.0,11.0,2.9,12.5,11.0,9.66,2.72
2017,2,17,16,30,0.0,9.0,2.7,12.0,9.0,7.9,1.19
2017,2,17,16,45,0.0,6.5,2.55,12.0,6.5,5.7,0.0
2017,2,17,17,0,0.0,4.0,2.4,12.0,4.0,3.51,0.0
2017,2,17,17,15,0.0,2.5,2.35,11.5,2.5,2.19,0.0
2017,2,17,17,30,0.0,1.0,2.3,11.0,1.0,0.87,0.0
2017,2,17,17,45,0.0,0.5,2.25,11.0,0.5,0.45,0.0
2017,2,17,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,18,7,15,129.5,18.5,3.75,10.0,31.5,14.57,0.0
2017,2,18,7,30,259.0,37.0,4.0,10.0,63.0,28.93,18.71
2017,2,18,7,45,360.0,48.0,4.3,10.5,106.0,38.72,28.64
2017,2,18,8,0,461.0,59.0,4.6,11.0,149.0,46.51,36.08
2017,2,18,8,15,526.0,66.5,4.7,11.0,196.0,50.91,40.35
2017,2,18,8,30,591.0,74.0,4.8,11.0,243.0,55.27,44.41
2017,2,18,8,45,303.0,105.0,4.95,11.0,192.0,74.45,61.67
2017,2,18,9,0,15.0,136.0,5.1,11.0,141.0,111.75,94.91
2017,2,18,9,15,169.5,155.5,5.1,11.0,229.5,116.4,98.81
2017,2,18,9,30,324.0,175.0,5.1,11.0,318.0,123.14,104.54
2017,2,18,9,45,290.5,197.5,5.1,11.5,334.0,149.08,114.62
2017,2,18,10,0,257.0,220.0,5.1,12.0,350.0,182.18,137.77
2017,2,18,10,15,152.0,228.0,5.1,12.0,306.0,197.2,153.57
2017,2,18,10,30,47.0,236.0,5.1,12.0,262.0,199.15,159.73
2017,2,18,10,45,28.5,219.5,5.15,12.5,236.0,188.56,151.42
2017,2,18,11,0,10.0,203.0,5.2,13.0,210.0,177.36,142.47
2017,2,18,11,15,20.5,229.0,5.2,13.0,242.5,204.07,164.11
2017,2,18,11,30,31.0,255.0,5.2,13.0,275.0,230.47,185.48
2017,2,18,11,45,84.5,283.0,5.2,13.0,337.5,281.85,226.93
2017,2,18,12,0,138.0,311.0,5.2,13.0,400.0,340.4,274.26
2017,2,18,12,15,233.5,301.0,5.2,13.0,453.0,392.95,317.23
2017,2,18,12,30,329.0,291.0,5.2,13.0,506.0,455.98,368.77
2017,2,18,12,45,272.5,298.0,5.2,13.0,475.0,446.08,361.31
2017,2,18,13,0,216.0,305.0,5.2,13.0,444.0,425.08,344.88
2017,2,18,13,15,164.5,298.0,5.2,12.5,402.5,395.93,322.32
2017,2,18,13,30,113.0,291.0,5.2,12.0,361.0,354.43,289.4
2017,2,18,13,45,112.0,282.0,5.25,12.0,349.5,351.31,287.61
2017,2,18,14,0,111.0,273.0,5.3,12.0,338.0,347.68,285.34
2017,2,18,14,15,110.5,260.0,5.2,11.5,322.5,339.61,279.93
2017,2,18,14,30,110.0,247.0,5.1,11.0,307.0,330.98,274.06
2017,2,18,14,45,110.5,231.0,5.1,11.0,288.0,319.15,265.17
2017,2,18,15,0,111.0,215.0,5.1,11.0,269.0,306.72,255.75
2017,2,18,15,15,436.0,149.5,4.95,10.5,332.5,521.6,440.21
2017,2,18,15,30,761.0,84.0,4.8,10.0,396.0,693.95,582.54
2017,2,18,15,45,735.0,78.5,4.7,10.0,352.0,669.27,562.85
2017,2,18,16,0,709.0,73.0,4.6,10.0,308.0,638.04,538.48
2017,2,18,16,15,659.5,67.5,4.45,9.5,260.0,587.84,498.79
2017,2,18,16,30,610.0,62.0,4.3,9.0,212.0,536.7,456.72
2017,2,18,16,45,538.0,54.0,4.2,9.0,164.5,466.71,395.86
2017,2,18,17,0,466.0,46.0,4.1,9.0,117.0,397.92,333.44
2017,2,18,17,15,334.5,34.5,4.0,9.0,76.0,290.25,233.1
2017,2,18,17,30,203.0,23.0,3.9,9.0,35.0,176.35,53.23
2017,2,18,17,45,101.5,11.5,3.85,9.0,17.5,68.03,0.0
2017,2,18,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,19,7,15,144.0,18.5,3.45,9.0,34.0,14.55,0.0
2017,2,19,7,30,288.0,37.0,3.5,9.0,68.0,30.54,20.43
2017,2,19,7,45,387.0,47.5,3.6,9.0,111.5,38.09,28.34
2017,2,19,8,0,486.0,58.0,3.7,9.0,155.0,45.46,35.49
2017,2,19,8,15,318.5,88.0,3.8,9.0,158.5,64.97,53.43
2017,2,19,8,30,151.0,118.0,3.9,9.0,162.0,90.02,76.18
2017,2,19,8,45,166.0,136.5,4.0,9.5,192.0,102.84,87.51
2017,2,19,9,0,181.0,155.0,4.1,10.0,222.0,115.29,98.33
2017,2,19,9,15,104.0,164.0,4.2,10.0,203.5,121.13,103.3
2017,2,19,9,30,27.0,173.0,4.3,10.0,185.0,140.43,120.12
2017,2,19,9,45,13.5,162.0,4.45,10.5,168.0,135.34,109.68
2017,2,19,10,0,0.0,151.0,4.6,11.0,151.0,128.29,103.66
2017,2,19,10,15,11.5,183.5,4.6,11.0,190.5,156.37,126.43
2017,2,19,10,30,23.0,216.0,4.6,11.0,230.0,185.98,150.33
2017,2,19,10,45,74.5,250.0,4.6,11.0,295.5,223.15,179.07
2017,2,19,11,0,126.0,284.0,4.6,11.0,361.0,269.02,215.47
2017,2,19,11,15,92.0,282.5,4.55,11.0,339.5,269.15,216.83
2017,2,19,11,30,58.0,281.0,4.5,11.0,318.0,262.51,212.26
2017,2,19,11,45,56.0,284.0,4.45,11.5,320.0,270.37,218.47
2017,2,19,12,0,54.0,287.0,4.4,12.0,322.0,277.9,224.32
2017,2,19,12,15,45.5,280.0,4.4,12.0,310.0,272.97,220.51
2017,2,19,12,30,37.0,273.0,4.4,12.0,298.0,266.89,215.73
2017,2,19,12,45,18.5,207.0,4.45,12.0,219.5,195.68,157.84
2017,2,19,13,0,0.0,141.0,4.5,12.0,141.0,125.58,99.9
2017,2,19,13,15,2.0,164.5,4.45,12.0,166.0,148.6,119.19
2017,2,19,13,30,4.0,188.0,4.4,12.0,191.0,172.37,138.95
2017,2,19,13,45,11.0,203.5,4.35,12.0,210.5,193.01,156.28
2017,2,19,14,0,18.0,219.0,4.3,12.0,230.0,214.7,174.49
2017,2,19,14,15,9.0,169.0,4.25,11.5,174.5,160.87,130.35
2017,2,19,14,30,0.0,119.0,4.2,11.0,119.0,106.91,85.39
2017,2,19,14,45,9.5,150.0,4.2,11.0,155.0,144.9,117.95
2017,2,19,15,0,19.0,181.0,4.2,11.0,191.0,185.84,152.75
2017,2,19,15,15,9.5,108.0,4.15,11.0,113.0,105.13,84.82
2017,2,19,15,30,0.0,35.0,4.1,11.0,35.0,30.86,21.07
2017,2,19,15,45,0.0,30.5,4.1,11.0,30.5,26.87,17.69
2017,2,19,16,0,0.0,26.0,4.1,11.0,26.0,22.89,14.27
2017,2,19,16,15,0.0,22.0,4.0,11.0,22.0,19.35,11.2
2017,2,19,16,30,0.0,18.0,3.9,11.0,18.0,15.82,8.1
2017,2,19,16,45,0.0,14.0,3.8,11.0,14.0,12.3,4.97
2017,2,19,17,0,0.0,10.0,3.7,11.0,10.0,8.77,1.82
2017,2,19,17,15,0.0,6.5,3.7,11.0,6.5,5.7,0.0
2017,2,19,17,30,0.0,3.0,3.7,11.0,3.0,2.63,0.0
2017,2,19,17,45,0.0,1.5,3.75,11.0,1.5,1.36,0.0
2017,2,19,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.5,2.5,13.0,0.5,0.44,0.0
2017,2,20,7,30,0.0,1.0,2.4,13.0,1.0,0.88,0.0
2017,2,20,7,45,0.0,2.5,2.35,13.0,2.5,2.19,0.0
2017,2,20,8,0,0.0,4.0,2.3,13.0,4.0,3.51,0.0
2017,2,20,8,15,0.0,5.0,2.2,13.0,5.0,4.39,0.0
2017,2,20,8,30,0.0,6.0,2.1,13.0,6.0,5.27,0.0
2017,2,20,8,45,0.0,7.0,2.05,13.0,7.0,6.15,0.0
2017,2,20,9,0,0.0,8.0,2.0,13.0,8.0,7.03,0.7
2017,2,20,9,15,0.0,12.0,2.0,13.0,12.0,10.56,3.86
2017,2,20,9,30,0.0,16.0,2.0,13.0,16.0,14.09,7.01
2017,2,20,9,45,0.0,28.0,2.05,13.5,28.0,24.69,15.5
2017,2,20,10,0,0.0,40.0,2.1,14.0,40.0,35.31,24.44
2017,2,20,10,15,0.0,65.0,2.0,13.5,65.0,57.49,43.19
2017,2,20,10,30,0.0,90.0,1.9,13.0,90.0,79.75,61.87
2017,2,20,10,45,0.0,55.5,1.8,13.0,55.5,49.09,35.99
2017,2,20,11,0,0.0,21.0,1.7,13.0,21.0,18.54,10.12
2017,2,20,11,15,0.0,77.5,1.45,13.0,77.5,68.66,52.38
2017,2,20,11,30,0.0,134.0,1.2,13.0,134.0,118.03,93.19
2017,2,20,11,45,0.0,76.0,1.0,13.0,76.0,67.34,51.04
2017,2,20,12,0,0.0,18.0,0.8,13.0,18.0,15.9,7.84
2017,2,20,12,15,0.0,41.0,0.8,13.0,41.0,36.27,25.09
2017,2,20,12,30,0.0,64.0,0.8,13.0,64.0,56.68,42.22
2017,2,20,12,45,0.0,39.0,0.8,13.0,39.0,34.5,23.57
2017,2,20,13,0,0.0,14.0,0.8,13.0,14.0,12.37,4.86
2017,2,20,13,15,0.0,59.5,0.9,13.0,59.5,52.67,38.95
2017,2,20,13,30,0.0,105.0,1.0,13.0,105.0,93.3,72.85
2017,2,20,13,45,0.0,58.5,1.1,13.0,58.5,51.76,38.17
2017,2,20,14,0,0.0,12.0,1.2,13.0,12.0,10.59,3.37
2017,2,20,14,15,0.0,65.0,1.1,13.0,65.0,57.51,43.24
2017,2,20,14,30,0.0,118.0,1.0,13.0,118.0,105.93,83.83
2017,2,20,14,45,0.0,96.5,0.95,13.0,96.5,85.92,67.19
2017,2,20,15,0,0.0,75.0,0.9,13.0,75.0,66.35,50.92
2017,2,20,15,15,0.0,45.0,0.9,12.5,45.0,39.72,28.5
2017,2,20,15,30,0.0,15.0,0.9,12.0,15.0,13.2,5.79
2017,2,20,15,45,0.0,13.0,0.9,12.0,13.0,11.43,4.29
2017,2,20,16,0,0.0,11.0,0.9,12.0,11.0,9.67,2.77
2017,2,20,16,15,0.0,9.5,0.95,12.0,9.5,8.34,1.62
2017,2,20,16,30,0.0,8.0,1.0,12.0,8.0,7.02,0.45
2017,2,20,16,45,0.0,6.0,1.1,12.0,6.0,5.26,0.0
2017,2,20,17,0,0.0,4.0,1.2,12.0,4.0,3.51,0.0
2017,2,20,17,15,0.0,2.5,1.2,11.5,2.5,2.19,0.0
2017,2,20,17,30,0.0,1.0,1.2,11.0,1.0,0.87,0.0
2017,2,20,17,45,0.0,0.5,1.3,11.0,0.5,0.45,0.0
2017,2,20,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,21,7,15,28.5,20.5,2.6,10.0,24.0,17.44,3.96
2017,2,21,7,30,57.0,41.0,2.6,10.0,48.0,33.5,23.29
2017,2,21,7,45,87.0,61.5,2.6,10.5,77.5,49.09,38.05
2017,2,21,8,0,117.0,82.0,2.6,11.0,107.0,64.3,52.12
2017,2,21,8,15,133.0,102.5,2.55,11.0,137.5,79.05,65.65
2017,2,21,8,30,149.0,123.0,2.5,11.0,168.0,93.4,78.58
2017,2,21,8,45,164.5,141.0,2.5,11.5,198.0,105.85,89.43
2017,2,21,9,0,180.0,159.0,2.5,12.0,228.0,117.94,99.76
2017,2,21,9,15,200.0,177.0,2.4,12.0,261.5,129.71,109.84
2017,2,21,9,30,220.0,195.0,2.3,12.0,295.0,141.14,119.5
2017,2,21,9,45,153.5,212.0,2.2,12.0,285.0,162.01,126.89
2017,2,21,10,0,87.0,229.0,2.1,12.0,275.0,185.99,146.85
2017,2,21,10,15,43.5,190.5,2.0,12.0,213.5,161.87,128.41
2017,2,21,10,30,0.0,152.0,1.9,12.0,152.0,131.33,104.96
2017,2,21,10,45,87.0,221.0,1.8,12.5,275.0,206.15,162.96
2017,2,21,11,0,174.0,290.0,1.7,13.0,398.0,290.14,227.68
2017,2,21,11,15,256.5,286.5,1.65,13.0,450.0,330.04,258.32
2017,2,21,11,30,339.0,283.0,1.6,13.0,502.0,379.5,297.22
2017,2,21,11,45,169.5,195.5,1.6,13.0,305.0,249.76,198.38
2017,2,21,12,0,0.0,108.0,1.6,13.0,108.0,95.7,74.35
2017,2,21,12,15,0.0,71.5,1.65,13.0,71.5,63.36,47.7
2017,2,21,12,30,0.0,35.0,1.7,13.0,35.0,30.96,20.54
2017,2,21,12,45,0.0,25.5,1.75,13.5,25.5,22.54,13.42
2017,2,21,13,0,0.0,16.0,1.8,14.0,16.0,14.13,6.3
2017,2,21,13,15,63.5,157.5,1.8,13.5,198.0,194.29,157.11
2017,2,21,13,30,127.0,299.0,1.8,13.0,380.0,382.32,307.06
2017,2,21,13,45,161.0,288.5,1.85,13.0,387.5,404.07,324.39
2017,2,21,14,0,195.0,278.0,1.9,13.0,395.0,426.31,343.13
2017,2,21,14,15,144.0,262.5,1.9,13.0,346.5,379.77,306.53
2017,2,21,14,30,93.0,247.0,1.9,13.0,298.0,318.64,258.17
2017,2,21,14,45,90.5,230.5,1.9,13.0,278.0,303.68,247.19
2017,2,21,15,0,88.0,214.0,1.9,13.0,258.0,288.11,235.43
2017,2,21,15,15,136.5,197.0,1.9,12.5,258.0,323.98,266.81
2017,2,21,15,30,185.0,180.0,1.9,12.0,258.0,345.7,286.69
2017,2,21,15,45,174.5,162.0,1.95,12.0,229.0,319.96,266.41
2017,2,21,16,0,164.0,144.0,2.0,12.0,200.0,293.52,245.38
2017,2,21,16,15,154.0,123.0,1.95,11.5,170.0,262.67,220.54
2017,2,21,16,30,144.0,102.0,1.9,11.0,140.0,231.01,194.27
2017,2,21,16,45,125.5,82.0,1.9,10.5,109.5,194.23,162.63
2017,2,21,17,0,107.0,62.0,1.9,10.0,79.0,157.09,129.72
2017,2,21,17,15,67.5,43.0,1.95,10.0,52.5,107.74,84.71
2017,2,21,17,30,28.0,24.0,2.0,10.0,26.0,54.16,26.88
2017,2,21,17,45,14.0,12.0,2.15,10.0,13.0,19.0,0.0
2017,2,21,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,6,45,77.5,5.5,2.5,6.5,7.0,0.0,0.0
2017,2,22,7,0,155.0,11.0,2.5,7.0,14.0,10.01,0.0
2017,2,22,7,15,321.5,22.0,2.6,7.0,52.5,17.97,5.88
2017,2,22,7,30,488.0,33.0,2.7,7.0,91.0,29.1,19.91
2017,2,22,7,45,570.5,40.5,2.8,7.5,139.5,34.77,25.74
2017,2,22,8,0,653.0,48.0,2.9,8.0,188.0,40.38,31.15
2017,2,22,8,15,705.0,53.0,3.05,8.5,238.0,43.54,34.15
2017,2,22,8,30,757.0,58.0,3.2,9.0,288.0,46.7,37.01
2017,2,22,8,45,453.0,110.5,3.4,9.5,254.0,78.57,65.71
2017,2,22,9,0,149.0,163.0,3.6,10.0,220.0,120.21,102.63
2017,2,22,9,15,324.0,155.5,3.65,10.0,299.0,111.25,94.39
2017,2,22,9,30,499.0,148.0,3.7,10.0,378.0,99.52,83.75
2017,2,22,9,45,524.5,155.0,3.75,10.5,414.5,132.64,91.95
2017,2,22,10,0,550.0,162.0,3.8,11.0,451.0,174.01,117.86
2017,2,22,10,15,534.0,179.0,3.85,11.0,473.5,218.29,154.16
2017,2,22,10,30,518.0,196.0,3.9,11.0,496.0,260.9,191.83
2017,2,22,10,45,555.0,192.0,3.95,11.0,525.5,300.09,225.87
2017,2,22,11,0,592.0,188.0,4.0,11.0,555.0,342.03,262.85
2017,2,22,11,15,505.5,226.0,4.05,11.0,546.0,374.56,294.38
2017,2,22,11,30,419.0,264.0,4.1,11.0,537.0,399.01,317.76
2017,2,22,11,45,423.0,267.5,4.2,11.0,546.5,429.14,344.05
2017,2,22,12,0,427.0,271.0,4.3,11.0,556.0,458.77,369.57
2017,2,22,12,15,395.5,281.0,4.35,11.0,545.5,470.89,380.75
2017,2,22,12,30,364.0,291.0,4.4,11.0,535.0,482.16,390.82
2017,2,22,12,45,383.0,283.0,4.5,11.0,538.0,504.96,410.45
2017,2,22,13,0,402.0,275.0,4.6,11.0,541.0,527.46,429.77
2017,2,22,13,15,394.5,270.5,4.6,10.5,527.0,535.02,437.53
2017,2,22,13,30,387.0,266.0,4.6,10.0,513.0,540.72,443.84
2017,2,22,13,45,645.5,178.5,4.65,10.0,574.5,667.5,549.09
2017,2,22,14,0,904.0,91.0,4.7,10.0,636.0,774.39,635.49
2017,2,22,14,15,893.5,89.5,4.65,10.0,607.0,780.35,640.15
2017,2,22,14,30,883.0,88.0,4.6,10.0,578.0,788.86,647.49
2017,2,22,14,45,876.5,83.5,4.6,10.0,543.5,787.79,647.96
2017,2,22,15,0,870.0,79.0,4.6,10.0,509.0,783.23,645.92
2017,2,22,15,15,849.5,76.0,4.55,9.5,467.5,766.25,635.31
2017,2,22,15,30,829.0,73.0,4.5,9.0,426.0,746.07,622.18
2017,2,22,15,45,803.5,69.0,4.45,9.0,380.5,717.88,601.39
2017,2,22,16,0,778.0,65.0,4.4,9.0,335.0,687.05,578.08
2017,2,22,16,15,735.0,60.5,4.25,8.5,286.0,640.37,541.91
2017,2,22,16,30,692.0,56.0,4.1,8.0,237.0,592.19,503.15
2017,2,22,16,45,625.0,49.5,4.0,8.0,187.5,523.88,445.35
2017,2,22,17,0,558.0,43.0,3.9,8.0,138.0,463.47,390.86
2017,2,22,17,15,439.0,34.0,3.85,7.5,93.0,362.28,298.79
