Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,17,30,320.0,25.0,3.8,7.0,48.0,260.97,165.74
2017,2,22,17,45,160.0,12.5,3.75,7.0,24.0,104.26,0.0
2017,2,22,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,23,6,45,70.5,6.0,2.8,4.5,8.0,0.0,0.0
2017,2,23,7,0,141.0,12.0,2.8,5.0,16.0,10.91,0.0
2017,2,23,7,15,300.5,24.0,2.9,5.5,54.5,19.64,8.24
2017,2,23,7,30,460.0,36.0,3.0,6.0,93.0,29.13,20.14
2017,2,23,7,45,548.0,43.5,3.1,6.5,141.5,34.22,25.39
2017,2,23,8,0,636.0,51.0,3.2,7.0,190.0,42.9,33.6
2017,2,23,8,15,689.0,56.5,3.15,7.0,240.5,46.39,36.98
2017,2,23,8,30,742.0,62.0,3.1,7.0,291.0,49.85,40.21
2017,2,23,8,45,778.0,65.5,3.1,7.5,339.5,51.53,41.61
2017,2,23,9,0,814.0,69.0,3.1,8.0,388.0,53.23,42.99
2017,2,23,9,15,838.5,72.0,3.0,8.0,432.5,54.47,44.01
2017,2,23,9,30,863.0,75.0,2.9,8.0,477.0,55.73,45.02
2017,2,23,9,45,877.5,78.5,2.8,8.5,515.5,105.18,57.28
2017,2,23,10,0,892.0,82.0,2.7,9.0,554.0,167.5,97.95
2017,2,23,10,15,904.5,83.5,2.6,9.0,587.5,221.51,141.34
2017,2,23,10,30,917.0,85.0,2.5,9.0,621.0,275.84,189.54
2017,2,23,10,45,927.0,86.0,2.45,9.5,647.0,329.18,238.26
2017,2,23,11,0,937.0,87.0,2.4,10.0,673.0,382.11,286.53
2017,2,23,11,15,942.5,88.0,2.35,10.0,691.5,432.73,332.74
2017,2,23,11,30,948.0,89.0,2.3,10.0,710.0,482.07,376.81
2017,2,23,11,45,952.5,88.5,2.3,10.0,720.5,528.1,417.32
2017,2,23,12,0,957.0,88.0,2.3,10.0,731.0,572.27,455.32
2017,2,23,12,15,957.0,88.0,2.3,10.0,733.0,612.41,489.29
2017,2,23,12,30,957.0,88.0,2.3,10.0,735.0,649.99,520.52
2017,2,23,12,45,952.5,89.0,2.35,10.0,728.0,683.06,547.95
2017,2,23,13,0,948.0,90.0,2.4,10.0,721.0,713.05,572.62
2017,2,23,13,15,943.5,89.0,2.4,10.0,706.5,737.84,592.84
2017,2,23,13,30,939.0,88.0,2.4,10.0,692.0,759.3,609.76
2017,2,23,13,45,932.5,87.0,2.45,10.0,670.0,775.94,622.86
2017,2,23,14,0,926.0,86.0,2.5,10.0,648.0,789.1,633.59
2017,2,23,14,15,915.0,84.5,2.5,10.0,618.0,794.81,638.68
2017,2,23,14,30,904.0,83.0,2.5,10.0,588.0,796.94,641.37
2017,2,23,14,45,889.0,80.5,2.55,10.0,551.5,791.31,638.87
2017,2,23,15,0,874.0,78.0,2.6,10.0,515.0,788.79,638.84
2017,2,23,15,15,853.0,75.5,2.6,9.5,473.0,771.9,628.94
2017,2,23,15,30,832.0,73.0,2.6,9.0,431.0,751.82,616.64
2017,2,23,15,45,803.0,69.5,2.6,9.0,384.5,721.41,595.12
2017,2,23,16,0,774.0,66.0,2.6,9.0,338.0,688.42,571.16
2017,2,23,16,15,731.0,61.5,2.55,8.5,288.5,641.59,536.3
2017,2,23,16,30,688.0,57.0,2.5,8.0,239.0,593.26,498.8
2017,2,23,16,45,623.0,50.5,2.45,7.5,189.5,532.17,448.98
2017,2,23,17,0,558.0,44.0,2.4,7.0,140.0,466.85,392.41
2017,2,23,17,15,443.5,34.5,2.4,6.5,95.0,367.4,303.33
2017,2,23,17,30,329.0,25.0,2.4,6.0,50.0,269.71,182.17
2017,2,23,17,45,164.5,12.5,2.45,6.0,25.0,107.42,0.0
2017,2,23,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,24,6,45,64.0,6.5,0.9,4.5,8.5,0.0,0.0
2017,2,24,7,0,128.0,13.0,0.9,5.0,17.0,11.82,0.0
2017,2,24,7,15,277.0,26.0,0.85,5.5,55.0,21.31,10.44
2017,2,24,7,30,426.0,39.0,0.8,6.0,93.0,31.6,22.51
2017,2,24,7,45,504.5,48.5,0.8,6.5,140.5,38.26,29.17
2017,2,24,8,0,583.0,58.0,0.8,7.0,188.0,44.74,35.37
2017,2,24,8,15,637.0,64.0,0.8,7.5,237.5,48.04,38.49
2017,2,24,8,30,691.0,70.0,0.8,8.0,287.0,51.32,41.43
2017,2,24,8,45,723.0,76.0,0.8,8.5,334.0,54.4,44.09
2017,2,24,9,0,755.0,82.0,0.8,9.0,381.0,57.39,46.6
2017,2,24,9,15,781.0,86.0,0.85,9.0,425.0,64.77,53.12
2017,2,24,9,30,807.0,90.0,0.9,9.0,469.0,66.43,54.44
2017,2,24,9,45,823.5,93.5,0.95,9.5,507.5,116.8,67.26
2017,2,24,10,0,840.0,97.0,1.0,10.0,546.0,169.84,101.01
2017,2,24,10,15,853.5,99.5,1.1,10.0,579.0,222.8,143.44
2017,2,24,10,30,867.0,102.0,1.2,10.0,612.0,276.41,190.37
2017,2,24,10,45,872.0,105.0,1.3,10.0,637.0,328.47,237.77
2017,2,24,11,0,877.0,108.0,1.4,10.0,662.0,379.85,284.6
2017,2,24,11,15,883.0,109.5,1.5,10.0,680.0,429.42,329.31
2017,2,24,11,30,889.0,111.0,1.6,10.0,698.0,477.94,372.26
2017,2,24,11,45,888.5,113.0,1.75,10.5,707.5,522.59,410.77
2017,2,24,12,0,888.0,115.0,1.9,11.0,717.0,565.21,446.72
2017,2,24,12,15,658.0,197.5,2.0,11.0,644.0,551.79,438.61
2017,2,24,12,30,428.0,280.0,2.1,11.0,571.0,517.67,412.97
2017,2,24,12,45,497.0,249.5,2.25,11.0,584.5,554.63,444.32
2017,2,24,13,0,566.0,219.0,2.4,11.0,598.0,592.85,476.23
2017,2,24,13,15,512.0,234.5,2.5,10.5,572.5,592.45,477.42
2017,2,24,13,30,458.0,250.0,2.6,10.0,547.0,587.81,475.35
2017,2,24,13,45,500.0,225.5,2.75,10.0,539.5,609.89,495.02
2017,2,24,14,0,542.0,201.0,2.9,10.0,532.0,630.52,513.52
2017,2,24,14,15,491.5,206.0,2.9,10.0,496.0,610.08,498.1
2017,2,24,14,30,441.0,211.0,2.9,10.0,460.0,586.54,480.36
2017,2,24,14,45,390.0,207.0,2.95,10.0,417.0,537.06,442.86
2017,2,24,15,0,339.0,203.0,3.0,10.0,374.0,499.01,413.54
2017,2,24,15,15,323.0,187.5,2.95,9.5,339.5,473.42,395.07
2017,2,24,15,30,307.0,172.0,2.9,9.0,305.0,446.3,374.96
2017,2,24,15,45,289.0,157.5,2.85,9.0,272.5,417.62,352.49
2017,2,24,16,0,271.0,143.0,2.8,9.0,240.0,388.07,328.85
2017,2,24,16,15,256.0,123.5,2.65,8.5,204.5,353.36,300.98
2017,2,24,16,30,241.0,104.0,2.5,8.0,169.0,317.71,271.44
2017,2,24,16,45,216.0,85.0,2.4,7.5,134.0,275.0,234.71
2017,2,24,17,0,191.0,66.0,2.3,7.0,99.0,232.2,196.55
2017,2,24,17,15,143.0,47.0,2.3,6.5,67.5,174.39,143.75
2017,2,24,17,30,95.0,28.0,2.3,6.0,36.0,115.35,79.24
2017,2,24,17,45,47.5,14.0,2.35,6.0,18.0,40.63,0.0
2017,2,24,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,6,45,80.5,7.0,0.85,5.5,10.0,0.0,0.0
2017,2,25,7,0,161.0,14.0,0.8,6.0,20.0,12.73,0.0
2017,2,25,7,15,305.0,26.0,0.8,6.0,58.5,21.17,11.05
2017,2,25,7,30,449.0,38.0,0.8,6.0,97.0,30.54,21.67
2017,2,25,7,45,530.5,46.0,0.85,6.5,145.0,35.98,27.14
2017,2,25,8,0,612.0,54.0,0.9,7.0,193.0,41.31,32.26
2017,2,25,8,15,663.5,59.5,1.0,7.0,242.5,44.38,35.21
2017,2,25,8,30,715.0,65.0,1.1,7.0,292.0,51.91,42.13
2017,2,25,8,45,751.5,68.5,1.2,7.5,340.0,53.48,43.4
2017,2,25,9,0,788.0,72.0,1.3,8.0,388.0,55.08,44.67
2017,2,25,9,15,812.5,75.0,1.4,8.0,432.0,56.23,45.58
2017,2,25,9,30,837.0,78.0,1.5,8.0,476.0,59.71,48.6
2017,2,25,9,45,854.0,80.5,1.6,8.5,514.5,112.24,61.48
2017,2,25,10,0,871.0,83.0,1.7,9.0,553.0,166.2,96.9
2017,2,25,10,15,883.5,84.5,1.75,9.0,585.5,226.08,146.0
2017,2,25,10,30,896.0,86.0,1.8,9.0,618.0,279.46,193.55
2017,2,25,10,45,615.5,181.5,1.85,9.5,554.0,317.19,238.12
2017,2,25,11,0,335.0,277.0,1.9,10.0,490.0,335.2,262.43
2017,2,25,11,15,353.5,281.0,1.9,10.0,511.5,367.82,290.08
2017,2,25,11,30,372.0,285.0,1.9,10.0,533.0,401.59,318.36
2017,2,25,11,45,299.5,305.0,1.95,10.0,506.5,406.48,324.2
2017,2,25,12,0,227.0,325.0,2.0,10.0,480.0,403.17,322.82
2017,2,25,12,15,205.5,328.0,1.85,10.0,468.5,408.5,327.4
2017,2,25,12,30,184.0,331.0,1.7,10.0,457.0,411.72,329.99
2017,2,25,12,45,558.5,210.0,1.6,10.5,588.0,558.99,447.66
2017,2,25,13,0,933.0,89.0,1.5,11.0,719.0,710.38,563.52
2017,2,25,13,15,928.5,88.0,1.35,11.0,704.0,734.67,579.98
2017,2,25,13,30,924.0,87.0,1.2,11.0,689.0,755.68,593.9
2017,2,25,13,45,715.5,151.5,1.1,11.0,608.5,700.31,551.74
2017,2,25,14,0,507.0,216.0,1.0,11.0,528.0,622.12,492.05
2017,2,25,14,15,330.0,239.0,0.95,10.5,438.5,511.02,408.93
2017,2,25,14,30,153.0,262.0,0.9,10.0,349.0,395.08,318.62
2017,2,25,14,45,122.5,243.0,0.85,10.0,310.0,356.51,289.42
2017,2,25,15,0,92.0,224.0,0.8,10.0,271.0,303.12,247.45
2017,2,25,15,15,64.5,199.0,0.75,10.0,231.0,257.23,210.84
2017,2,25,15,30,37.0,174.0,0.7,10.0,191.0,210.56,172.82
2017,2,25,15,45,33.5,156.5,0.7,10.0,170.5,191.41,157.68
2017,2,25,16,0,30.0,139.0,0.7,10.0,150.0,172.02,141.94
2017,2,25,16,15,25.5,120.0,0.65,9.5,128.5,149.67,123.57
2017,2,25,16,30,21.0,101.0,0.6,9.0,107.0,116.9,95.96
2017,2,25,16,45,13.0,82.0,0.6,9.0,85.5,92.6,74.79
2017,2,25,17,0,5.0,63.0,0.6,9.0,64.0,68.2,53.14
2017,2,25,17,15,2.5,43.5,0.65,8.5,44.0,46.17,33.51
2017,2,25,17,30,0.0,24.0,0.7,8.0,24.0,22.3,11.04
2017,2,25,17,45,0.0,12.0,0.8,8.0,12.0,10.91,0.0
2017,2,25,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,26,6,45,95.5,7.5,0.55,4.5,11.5,6.82,0.0
2017,2,26,7,0,191.0,15.0,0.6,5.0,23.0,13.64,0.0
2017,2,26,7,15,333.0,27.0,0.7,5.5,63.5,21.97,12.28
2017,2,26,7,30,475.0,39.0,0.8,6.0,104.0,31.32,22.46
2017,2,26,7,45,550.0,47.0,0.95,6.5,152.5,36.72,27.86
2017,2,26,8,0,625.0,55.0,1.1,7.0,201.0,42.01,32.92
2017,2,26,8,15,675.5,60.5,1.3,7.5,251.0,45.06,35.76
2017,2,26,8,30,726.0,66.0,1.5,8.0,301.0,52.64,42.61
2017,2,26,8,45,760.0,70.5,1.7,9.0,349.0,54.99,44.49
2017,2,26,9,0,794.0,75.0,1.9,10.0,397.0,57.32,46.31
2017,2,26,9,15,817.5,78.0,1.95,10.0,441.0,58.38,47.13
2017,2,26,9,30,841.0,81.0,2.0,10.0,485.0,65.44,53.31
2017,2,26,9,45,859.0,83.0,2.15,10.5,524.0,118.02,64.6
2017,2,26,10,0,877.0,85.0,2.3,11.0,563.0,172.14,100.69
2017,2,26,10,15,888.5,86.5,2.35,11.0,595.0,232.25,150.21
2017,2,26,10,30,900.0,88.0,2.4,11.0,627.0,285.78,197.96
2017,2,26,10,45,907.0,90.0,2.5,11.5,652.5,338.43,246.0
2017,2,26,11,0,914.0,92.0,2.6,12.0,678.0,390.44,293.26
2017,2,26,11,15,919.0,93.0,2.65,12.0,695.5,439.97,338.25
2017,2,26,11,30,924.0,94.0,2.7,12.0,713.0,488.21,381.21
2017,2,26,11,45,925.5,94.5,2.8,12.0,722.5,532.84,420.5
2017,2,26,12,0,927.0,95.0,2.9,12.0,732.0,575.45,457.31
2017,2,26,12,15,927.0,95.5,2.95,12.0,733.5,615.03,490.81
2017,2,26,12,30,927.0,96.0,3.0,12.0,735.0,652.15,521.74
2017,2,26,12,45,463.5,102.5,3.15,12.0,422.0,401.55,328.51
2017,2,26,13,0,0.0,109.0,3.3,12.0,109.0,96.83,75.51
2017,2,26,13,15,0.0,107.0,3.35,11.5,107.0,95.08,74.57
2017,2,26,13,30,0.0,105.0,3.4,11.0,105.0,93.31,73.31
2017,2,26,13,45,0.0,101.5,3.5,11.0,101.5,90.17,70.77
2017,2,26,14,0,0.0,98.0,3.6,11.0,98.0,87.01,68.22
2017,2,26,14,15,0.0,93.5,3.65,10.5,93.5,82.92,65.02
2017,2,26,14,30,0.0,89.0,3.7,10.0,89.0,78.86,61.83
2017,2,26,14,45,0.0,54.5,3.75,10.0,54.5,48.17,35.79
2017,2,26,15,0,0.0,20.0,3.8,10.0,20.0,17.63,9.6
2017,2,26,15,15,0.0,18.5,3.7,9.5,18.5,16.3,8.51
2017,2,26,15,30,0.0,17.0,3.6,9.0,17.0,14.97,7.41
2017,2,26,15,45,164.5,75.5,3.55,9.0,135.5,220.19,189.39
2017,2,26,16,0,329.0,134.0,3.5,9.0,254.0,422.35,360.28
2017,2,26,16,15,299.0,120.0,3.35,8.5,217.0,382.22,326.69
2017,2,26,16,30,269.0,106.0,3.2,8.0,180.0,342.1,293.17
2017,2,26,16,45,378.5,79.5,3.05,8.0,161.0,398.19,340.26
2017,2,26,17,0,488.0,53.0,2.9,8.0,142.0,436.06,368.84
2017,2,26,17,15,378.5,42.0,2.8,7.5,98.0,338.14,281.45
2017,2,26,17,30,269.0,31.0,2.7,7.0,54.0,245.95,184.09
2017,2,26,17,45,134.5,15.5,2.65,7.0,27.0,93.97,0.0
2017,2,26,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,27,6,45,109.5,8.5,1.85,5.5,13.0,7.73,0.0
2017,2,27,7,0,219.0,17.0,1.8,6.0,26.0,14.05,0.0
2017,2,27,7,15,363.0,27.5,1.85,6.0,68.0,22.31,12.92
2017,2,27,7,30,507.0,38.0,1.9,6.0,110.0,30.33,21.6
2017,2,27,7,45,582.0,45.5,1.95,6.5,159.5,35.39,26.65
2017,2,27,8,0,657.0,53.0,2.0,7.0,209.0,44.09,34.81
2017,2,27,8,15,706.0,58.0,1.95,7.0,259.5,47.1,37.68
2017,2,27,8,30,755.0,63.0,1.9,7.0,310.0,50.1,40.44
2017,2,27,8,45,783.5,67.5,1.9,7.5,358.0,52.53,42.5
2017,2,27,9,0,812.0,72.0,1.9,8.0,406.0,54.91,44.48
2017,2,27,9,15,835.5,75.0,1.85,8.5,450.5,56.06,45.3
2017,2,27,9,30,859.0,78.0,1.8,9.0,495.0,67.06,44.46
2017,2,27,9,45,876.0,80.0,1.75,9.5,534.0,120.65,65.35
2017,2,27,10,0,893.0,82.0,1.7,10.0,573.0,182.57,108.69
2017,2,27,10,15,905.0,84.0,1.65,10.0,606.0,237.22,153.95
2017,2,27,10,30,917.0,86.0,1.6,10.0,639.0,292.15,202.88
2017,2,27,10,45,925.5,87.0,1.55,10.0,665.0,345.33,251.45
2017,2,27,11,0,934.0,88.0,1.5,10.0,691.0,397.94,299.19
2017,2,27,11,15,939.0,88.5,1.55,10.0,709.0,447.98,344.32
2017,2,27,11,30,944.0,89.0,1.6,10.0,727.0,496.66,387.3
2017,2,27,11,45,950.0,88.5,1.65,10.5,737.5,543.37,426.88
2017,2,27,12,0,956.0,88.0,1.7,11.0,748.0,588.34,464.0
2017,2,27,12,15,956.0,88.0,1.75,11.0,750.0,628.46,497.37
2017,2,27,12,30,956.0,88.0,1.8,11.0,752.0,666.02,528.12
2017,2,27,12,45,959.0,85.0,1.9,11.0,746.5,699.81,555.97
2017,2,27,13,0,962.0,82.0,2.0,11.0,741.0,730.78,581.39
2017,2,27,13,15,958.0,81.5,2.1,11.0,726.5,756.52,602.14
2017,2,27,13,30,954.0,81.0,2.2,11.0,712.0,778.92,619.51
2017,2,27,13,45,947.0,80.0,2.3,11.0,689.0,795.16,632.56
2017,2,27,14,0,940.0,79.0,2.4,11.0,666.0,807.83,643.23
2017,2,27,14,15,930.0,78.0,2.45,11.0,636.5,814.62,649.45
2017,2,27,14,30,920.0,77.0,2.5,11.0,607.0,817.8,653.28
2017,2,27,14,45,903.0,76.0,2.55,11.0,570.0,811.92,650.67
2017,2,27,15,0,886.0,75.0,2.6,11.0,533.0,802.57,645.7
2017,2,27,15,15,866.5,72.5,2.6,10.5,491.0,786.1,636.35
2017,2,27,15,30,847.0,70.0,2.6,10.0,449.0,773.57,629.91
2017,2,27,15,45,818.0,67.5,2.65,10.0,402.0,743.66,609.39
2017,2,27,16,0,789.0,65.0,2.7,10.0,355.0,711.18,586.52
2017,2,27,16,15,749.0,60.5,2.65,9.5,305.0,665.6,553.24
2017,2,27,16,30,709.0,56.0,2.6,9.0,255.0,618.48,517.43
2017,2,27,16,45,648.5,50.0,2.55,8.5,205.0,553.73,465.67
2017,2,27,17,0,588.0,44.0,2.5,8.0,155.0,489.23,411.37
2017,2,27,17,15,482.5,35.5,2.55,7.5,108.0,400.63,333.17
2017,2,27,17,30,377.0,27.0,2.6,7.0,61.0,311.39,238.2
2017,2,27,17,45,188.5,13.5,2.65,7.0,30.5,150.9,0.0
2017,2,27,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,28,6,45,119.5,8.5,2.35,4.5,14.5,7.73,0.0
2017,2,28,7,0,239.0,17.0,2.3,5.0,29.0,13.92,0.0
2017,2,28,7,15,374.5,27.5,2.3,5.5,71.0,22.17,13.16
2017,2,28,7,30,510.0,38.0,2.3,6.0,113.0,30.17,21.52
2017,2,28,7,45,587.0,44.5,2.3,6.5,162.5,37.56,28.65
2017,2,28,8,0,664.0,51.0,2.3,7.0,212.0,42.14,33.05
2017,2,28,8,15,711.0,56.0,2.25,7.5,262.5,45.23,35.91
2017,2,28,8,30,758.0,61.0,2.2,8.0,313.0,48.29,38.62
2017,2,28,8,45,791.5,64.5,2.2,8.5,362.0,50.02,40.04
2017,2,28,9,0,825.0,68.0,2.2,9.0,411.0,51.75,41.42
2017,2,28,9,15,847.5,70.5,2.1,9.5,455.0,52.64,42.02
2017,2,28,9,30,870.0,73.0,2.0,10.0,499.0,75.24,48.49
2017,2,28,9,45,885.5,75.0,1.95,10.5,538.0,128.96,70.75
2017,2,28,10,0,901.0,77.0,1.9,11.0,577.0,183.77,108.77
2017,2,28,10,15,912.5,79.0,1.85,11.0,610.0,238.71,154.67
2017,2,28,10,30,924.0,81.0,1.8,11.0,643.0,293.89,203.96
2017,2,28,10,45,931.0,82.5,1.8,11.5,668.5,347.34,252.47
2017,2,28,11,0,938.0,84.0,1.8,12.0,694.0,400.08,299.86
2017,2,28,11,15,943.0,84.5,1.8,12.0,712.0,450.26,344.79
2017,2,28,11,30,948.0,85.0,1.8,12.0,730.0,499.07,387.51
2017,2,28,11,45,951.0,85.5,1.85,12.0,740.0,545.34,427.32
2017,2,28,12,0,954.0,86.0,1.9,12.0,750.0,589.65,464.64
2017,2,28,12,15,954.5,86.0,1.95,12.0,752.0,629.93,498.07
2017,2,28,12,30,955.0,86.0,2.0,12.0,754.0,667.68,528.91
2017,2,28,12,45,952.5,86.0,2.05,12.5,747.0,700.84,554.76
2017,2,28,13,0,950.0,86.0,2.1,13.0,740.0,730.98,577.91
2017,2,28,13,15,946.0,85.0,2.15,13.0,725.5,755.93,597.5
2017,2,28,13,30,942.0,84.0,2.2,13.0,711.0,777.55,613.81
2017,2,28,13,45,935.0,83.0,2.25,13.0,688.5,793.55,626.21
2017,2,28,14,0,928.0,82.0,2.3,13.0,666.0,806.02,636.28
2017,2,28,14,15,917.5,81.0,2.3,12.5,636.0,812.24,642.84
2017,2,28,14,30,907.0,80.0,2.3,12.0,606.0,814.9,647.06
2017,2,28,14,45,894.0,77.5,2.35,12.0,570.0,810.29,645.44
2017,2,28,15,0,881.0,75.0,2.4,12.0,534.0,802.21,641.45
2017,2,28,15,15,861.5,72.5,2.4,12.0,492.0,785.62,630.93
2017,2,28,15,30,842.0,70.0,2.4,12.0,450.0,773.03,623.4
2017,2,28,15,45,817.0,66.5,2.4,12.0,403.5,744.87,604.13
2017,2,28,16,0,792.0,63.0,2.4,12.0,357.0,714.07,582.58
2017,2,28,16,15,753.5,59.0,2.3,11.0,307.5,670.03,551.7
2017,2,28,16,30,715.0,55.0,2.2,10.0,258.0,624.42,518.28
2017,2,28,16,45,659.0,49.0,2.15,9.5,208.0,562.56,469.5
2017,2,28,17,0,603.0,43.0,2.1,9.0,158.0,500.84,418.16
2017,2,28,17,15,502.5,35.0,2.1,8.5,111.0,407.96,337.96
2017,2,28,17,30,402.0,27.0,2.1,8.0,64.0,328.39,253.73
2017,2,28,17,45,201.0,13.5,2.15,8.0,32.0,160.1,0.0
2017,2,28,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,6,45,132.0,9.5,1.5,4.5,16.0,8.64,0.0
2017,3,1,7,0,264.0,19.0,1.5,5.0,32.0,15.67,0.0
2017,3,1,7,15,396.0,29.0,1.45,5.5,75.5,23.4,14.5
2017,3,1,7,30,528.0,39.0,1.4,6.0,119.0,30.93,22.29
2017,3,1,7,45,604.0,45.5,1.35,6.5,170.0,38.37,29.46
2017,3,1,8,0,680.0,52.0,1.3,7.0,221.0,42.94,33.82
2017,3,1,8,15,726.5,57.0,1.25,7.5,272.0,46.01,36.65
2017,3,1,8,30,773.0,62.0,1.2,8.0,323.0,49.05,39.33
2017,3,1,8,45,806.5,65.0,1.15,8.5,372.0,50.37,40.37
2017,3,1,9,0,840.0,68.0,1.1,9.0,421.0,51.71,41.4
2017,3,1,9,15,862.0,70.5,1.05,9.5,466.0,52.61,42.0
2017,3,1,9,30,884.0,73.0,1.0,10.0,511.0,79.38,49.16
2017,3,1,9,45,895.5,76.5,1.0,11.0,549.5,134.72,73.97
2017,3,1,10,0,907.0,80.0,1.0,12.0,588.0,190.76,113.32
2017,3,1,10,15,918.5,82.0,0.95,12.0,621.0,246.17,159.34
2017,3,1,10,30,930.0,84.0,0.9,12.0,654.0,301.79,208.34
2017,3,1,10,45,937.5,85.5,0.9,12.5,680.0,355.81,256.4
2017,3,1,11,0,945.0,87.0,0.9,13.0,706.0,409.16,303.22
2017,3,1,11,15,950.0,87.5,0.9,13.0,724.0,459.78,347.39
2017,3,1,11,30,955.0,88.0,0.9,13.0,742.0,509.01,389.26
2017,3,1,11,45,957.5,88.5,0.9,13.5,752.0,555.42,427.02
2017,3,1,12,0,960.0,89.0,0.9,14.0,762.0,599.82,462.04
2017,3,1,12,15,960.5,89.0,0.9,14.0,764.0,640.4,494.11
2017,3,1,12,30,961.0,89.0,0.9,14.0,766.0,678.44,523.58
2017,3,1,12,45,960.0,88.5,0.9,14.5,759.5,712.32,548.45
2017,3,1,13,0,959.0,88.0,0.9,15.0,753.0,743.24,570.69
2017,3,1,13,15,955.0,87.0,0.95,15.0,738.0,768.45,589.64
2017,3,1,13,30,951.0,86.0,1.0,15.0,723.0,790.3,605.64
2017,3,1,13,45,943.5,85.0,1.1,15.0,700.5,806.11,618.33
2017,3,1,14,0,936.0,84.0,1.2,15.0,678.0,818.34,628.75
2017,3,1,14,15,926.0,82.5,1.25,15.0,647.5,824.47,634.51
2017,3,1,14,30,916.0,81.0,1.3,15.0,617.0,826.98,637.99
2017,3,1,14,45,902.0,79.0,1.4,15.0,580.5,822.17,637.19
2017,3,1,15,0,888.0,77.0,1.5,15.0,544.0,813.85,634.06
2017,3,1,15,15,868.5,74.5,1.5,14.5,501.5,797.18,625.09
2017,3,1,15,30,849.0,72.0,1.5,14.0,459.0,784.54,619.02
2017,3,1,15,45,822.0,69.0,1.55,14.0,411.5,755.25,600.15
2017,3,1,16,0,795.0,66.0,1.6,14.0,364.0,723.33,579.02
2017,3,1,16,15,756.0,61.5,1.6,13.0,314.0,678.03,548.79
2017,3,1,16,30,717.0,57.0,1.6,12.0,264.0,631.13,515.93
2017,3,1,16,45,657.0,51.5,1.6,11.5,213.0,566.63,466.56
2017,3,1,17,0,597.0,46.0,1.6,11.0,162.0,502.26,414.51
2017,3,1,17,15,496.0,37.5,1.7,10.5,114.5,415.62,340.88
2017,3,1,17,30,395.0,29.0,1.8,10.0,67.0,327.66,254.1
2017,3,1,17,45,197.5,14.5,1.95,10.0,33.5,161.34,0.0
2017,3,1,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,6,45,147.0,10.0,1.7,6.5,18.0,9.1,0.0
2017,3,2,7,0,294.0,20.0,1.7,7.0,36.0,16.48,0.0
2017,3,2,7,15,423.5,30.0,1.7,7.5,81.0,24.2,15.24
2017,3,2,7,30,553.0,40.0,1.7,8.0,126.0,34.63,25.46
2017,3,2,7,45,625.5,46.5,1.75,8.5,177.5,39.2,29.98
2017,3,2,8,0,698.0,53.0,1.8,9.0,229.0,43.74,34.27
2017,3,2,8,15,743.0,57.5,1.7,9.5,280.5,46.36,36.66
2017,3,2,8,30,788.0,62.0,1.6,10.0,332.0,48.99,38.94
2017,3,2,8,45,819.5,65.5,1.55,10.5,381.5,50.7,40.32
2017,3,2,9,0,851.0,69.0,1.5,11.0,431.0,52.4,41.66
2017,3,2,9,15,872.5,71.5,1.45,11.5,476.0,60.94,49.06
2017,3,2,9,30,894.0,74.0,1.4,12.0,521.0,84.25,50.36
2017,3,2,9,45,909.0,76.5,1.35,12.5,560.5,139.82,76.42
2017,3,2,10,0,924.0,79.0,1.3,13.0,600.0,196.44,116.81
2017,3,2,10,15,934.5,80.5,1.25,13.5,633.5,252.23,163.25
2017,3,2,10,30,945.0,82.0,1.2,14.0,667.0,308.09,212.24
2017,3,2,10,45,952.0,83.5,1.2,14.5,692.5,362.74,260.8
2017,3,2,11,0,959.0,85.0,1.2,15.0,718.0,416.65,308.0
2017,3,2,11,15,964.0,85.5,1.2,15.0,736.0,467.94,352.63
2017,3,2,11,30,969.0,86.0,1.2,15.0,754.0,517.81,394.93
2017,3,2,11,45,971.0,86.5,1.2,15.0,764.0,564.57,433.7
2017,3,2,12,0,973.0,87.0,1.2,15.0,774.0,609.23,469.8
2017,3,2,12,15,973.0,87.0,1.2,15.0,775.5,650.0,502.12
2017,3,2,12,30,973.0,87.0,1.2,15.0,777.0,688.14,531.76
2017,3,2,12,45,968.5,88.0,1.2,15.5,769.5,721.57,556.35
2017,3,2,13,0,964.0,89.0,1.2,16.0,762.0,751.85,578.17
2017,3,2,13,15,960.0,88.5,1.2,16.0,747.0,777.7,596.78
2017,3,2,13,30,956.0,88.0,1.2,16.0,732.0,800.19,612.56
2017,3,2,13,45,950.5,86.0,1.2,16.0,709.5,816.53,624.22
2017,3,2,14,0,945.0,84.0,1.2,16.0,687.0,829.28,633.61
2017,3,2,14,15,935.0,82.5,1.15,16.0,656.5,835.46,638.01
2017,3,2,14,30,925.0,81.0,1.1,16.0,626.0,837.99,640.11
2017,3,2,14,45,913.0,79.0,1.1,16.0,589.5,834.73,639.17
2017,3,2,15,0,901.0,77.0,1.1,16.0,553.0,827.96,636.02
2017,3,2,15,15,882.0,74.5,1.1,16.0,510.0,811.55,626.33
2017,3,2,15,30,863.0,72.0,1.1,16.0,467.0,799.18,619.55
2017,3,2,15,45,838.5,68.5,1.15,16.0,420.0,770.97,602.13
2017,3,2,16,0,814.0,65.0,1.2,16.0,373.0,740.04,582.44
2017,3,2,16,15,776.5,60.5,1.25,15.0,322.5,695.4,554.12
2017,3,2,16,30,739.0,56.0,1.3,14.0,272.0,649.09,523.08
2017,3,2,16,45,682.0,50.5,1.4,13.5,220.5,586.08,476.7
2017,3,2,17,0,625.0,45.0,1.5,13.0,169.0,523.11,427.3
2017,3,2,17,15,527.0,37.0,1.6,12.5,120.5,430.37,350.58
2017,3,2,17,30,429.0,29.0,1.7,12.0,72.0,350.72,272.41
2017,3,2,17,45,214.5,14.5,1.8,11.5,36.0,173.4,0.0
2017,3,2,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,3,6,45,30.0,11.0,1.55,7.5,13.0,10.01,0.0
2017,3,3,7,0,60.0,22.0,1.5,8.0,26.0,17.92,2.96
2017,3,3,7,15,114.5,41.0,1.5,8.5,56.5,32.6,22.61
2017,3,3,7,30,169.0,60.0,1.5,9.0,87.0,46.86,36.32
2017,3,3,7,45,193.5,80.0,1.5,9.5,122.0,61.3,49.77
2017,3,3,8,0,218.0,100.0,1.5,10.0,157.0,75.26,62.51
2017,3,3,8,15,244.0,116.5,1.4,10.5,192.0,86.44,72.48
2017,3,3,8,30,270.0,133.0,1.3,11.0,227.0,97.24,81.86
2017,3,3,8,45,321.0,146.0,1.2,11.5,273.0,105.61,88.91
2017,3,3,9,0,372.0,159.0,1.1,12.0,319.0,113.74,95.6
2017,3,3,9,15,604.0,126.0,1.05,12.0,417.0,84.56,69.73
2017,3,3,9,30,836.0,93.0,1.0,12.0,515.0,92.2,55.91
2017,3,3,9,45,747.5,118.0,0.95,12.5,517.0,146.28,87.27
2017,3,3,10,0,659.0,143.0,0.9,13.0,519.0,197.28,128.83
2017,3,3,10,15,602.5,173.5,0.85,13.0,531.5,249.8,174.8
2017,3,3,10,30,546.0,204.0,0.8,13.0,544.0,294.99,215.61
2017,3,3,10,45,491.0,235.0,0.8,13.5,550.0,335.57,251.66
2017,3,3,11,0,436.0,266.0,0.8,14.0,556.0,370.77,282.16
2017,3,3,11,15,475.0,257.5,0.85,14.0,581.0,407.99,312.71
2017,3,3,11,30,514.0,249.0,0.9,14.0,606.0,447.68,345.0
2017,3,3,11,45,532.5,246.0,0.95,14.0,620.0,483.83,374.39
2017,3,3,12,0,551.0,243.0,1.0,14.0,634.0,520.21,403.57
2017,3,3,12,15,563.0,239.5,1.05,14.0,640.0,552.34,429.22
2017,3,3,12,30,575.0,236.0,1.1,14.0,646.0,583.68,453.99
2017,3,3,12,45,544.5,244.0,1.2,14.0,630.0,596.88,465.17
2017,3,3,13,0,514.0,252.0,1.3,14.0,614.0,606.65,473.73
2017,3,3,13,15,455.5,268.5,1.35,14.0,584.5,601.24,470.17
2017,3,3,13,30,397.0,285.0,1.4,14.0,555.0,582.62,456.97
2017,3,3,13,45,501.5,238.0,1.5,14.5,567.5,639.6,501.85
2017,3,3,14,0,606.0,191.0,1.6,15.0,580.0,691.94,542.5
2017,3,3,14,15,576.5,190.5,1.7,14.5,547.5,676.26,533.39
2017,3,3,14,30,547.0,190.0,1.8,14.0,515.0,662.84,526.24
2017,3,3,14,45,678.5,150.0,1.95,14.0,528.5,740.14,587.75
2017,3,3,15,0,810.0,110.0,2.1,14.0,542.0,803.09,635.12
2017,3,3,15,15,500.0,155.0,2.15,13.5,415.5,603.54,488.07
2017,3,3,15,30,190.0,200.0,2.2,13.0,289.0,378.83,310.63
2017,3,3,15,45,240.0,174.0,2.25,13.0,274.0,405.8,335.55
2017,3,3,16,0,290.0,148.0,2.3,13.0,259.0,415.04,345.18
2017,3,3,16,15,463.5,112.0,2.3,12.5,261.5,519.39,432.55
2017,3,3,16,30,637.0,76.0,2.3,12.0,264.0,605.5,501.71
2017,3,3,16,45,583.0,67.0,2.35,11.5,214.0,542.7,451.99
2017,3,3,17,0,529.0,58.0,2.4,11.0,164.0,480.15,400.51
2017,3,3,17,15,423.0,47.0,2.45,10.5,116.5,381.09,315.79
2017,3,3,17,30,317.0,36.0,2.5,10.0,69.0,287.04,227.88
2017,3,3,17,45,158.5,18.0,2.55,10.0,34.5,146.32,21.87
2017,3,3,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,6,45,119.5,12.0,2.55,9.5,20.0,10.91,0.0
2017,3,4,7,0,239.0,24.0,2.6,10.0,40.0,19.84,6.02
2017,3,4,7,15,360.0,35.0,2.7,10.0,83.0,28.24,18.85
2017,3,4,7,30,481.0,46.0,2.8,10.0,126.0,36.38,26.89
2017,3,4,7,45,558.5,52.0,2.9,10.5,175.5,39.9,30.4
2017,3,4,8,0,636.0,58.0,3.0,11.0,225.0,43.44,33.72
2017,3,4,8,15,318.0,44.5,3.05,11.0,128.0,30.33,21.91
2017,3,4,8,30,0.0,31.0,3.1,11.0,31.0,27.31,19.15
2017,3,4,8,45,68.0,109.5,3.2,11.5,139.0,85.87,71.58
2017,3,4,9,0,136.0,188.0,3.3,12.0,247.0,135.96,115.34
2017,3,4,9,15,70.5,179.0,3.35,12.0,210.0,138.2,116.91
2017,3,4,9,30,5.0,170.0,3.4,12.0,173.0,141.46,114.03
2017,3,4,9,45,58.0,216.0,3.5,12.5,249.5,173.79,138.0
2017,3,4,10,0,111.0,262.0,3.6,13.0,326.0,219.49,172.15
2017,3,4,10,15,229.0,265.5,3.65,13.0,407.0,251.68,193.41
2017,3,4,10,30,347.0,269.0,3.7,13.0,488.0,297.49,227.48
2017,3,4,10,45,362.0,277.5,3.8,13.0,513.0,332.61,257.46
2017,3,4,11,0,377.0,286.0,3.9,13.0,538.0,368.95,288.47
2017,3,4,11,15,240.0,309.5,4.0,13.0,471.5,357.28,283.03
2017,3,4,11,30,103.0,333.0,4.1,13.0,405.0,330.48,263.68
2017,3,4,11,45,147.0,341.0,4.2,13.5,445.5,368.87,294.19
2017,3,4,12,0,191.0,349.0,4.3,14.0,486.0,411.86,328.16
2017,3,4,12,15,165.5,349.5,4.35,14.0,468.5,411.0,327.89
2017,3,4,12,30,140.0,350.0,4.4,14.0,451.0,407.71,325.61
2017,3,4,12,45,97.0,331.5,4.45,14.0,401.5,367.22,293.84
2017,3,4,13,0,54.0,313.0,4.5,14.0,352.0,327.31,262.03
2017,3,4,13,15,54.5,306.5,4.5,13.5,345.0,326.81,262.58
2017,3,4,13,30,55.0,300.0,4.5,13.0,338.0,326.03,262.84
2017,3,4,13,45,49.5,286.5,4.55,13.0,320.0,313.29,253.01
2017,3,4,14,0,44.0,273.0,4.6,13.0,302.0,299.82,242.59
2017,3,4,14,15,43.5,261.0,4.55,13.0,288.5,291.3,236.21
2017,3,4,14,30,43.0,249.0,4.5,13.0,275.0,282.45,229.56
2017,3,4,14,45,203.5,233.0,4.5,13.0,344.0,413.3,340.3
2017,3,4,15,0,364.0,217.0,4.5,13.0,413.0,546.03,449.53
2017,3,4,15,15,364.5,197.5,4.45,12.5,381.0,528.61,437.5
2017,3,4,15,30,365.0,178.0,4.4,12.0,349.0,509.18,424.38
2017,3,4,15,45,367.0,158.5,4.35,12.0,315.0,488.95,409.67
2017,3,4,16,0,369.0,139.0,4.3,12.0,281.0,482.71,405.59
2017,3,4,16,15,347.0,123.5,4.25,11.5,243.0,445.02,376.16
2017,3,4,16,30,325.0,108.0,4.2,11.0,205.0,406.46,345.2
2017,3,4,16,45,297.0,90.0,4.2,11.0,166.5,359.72,305.73
2017,3,4,17,0,269.0,72.0,4.2,11.0,128.0,312.85,264.71
2017,3,4,17,15,222.0,54.5,4.15,11.0,92.0,254.06,211.78
2017,3,4,17,30,175.0,37.0,4.1,11.0,56.0,197.24,156.92
2017,3,4,17,45,87.5,18.5,4.1,11.0,28.0,101.31,27.67
2017,3,4,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
