Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,6,45,67.5,15.0,3.85,7.0,20.0,13.64,0.0
2017,3,5,7,0,135.0,30.0,3.9,7.0,40.0,23.57,10.26
2017,3,5,7,15,255.5,45.0,3.95,7.0,82.5,34.89,25.08
2017,3,5,7,30,376.0,60.0,4.0,7.0,125.0,45.93,35.89
2017,3,5,7,45,447.5,71.5,4.05,7.5,173.5,53.88,43.5
2017,3,5,8,0,519.0,83.0,4.1,8.0,222.0,63.66,52.54
2017,3,5,8,15,573.0,90.5,4.3,8.0,272.5,67.3,55.9
2017,3,5,8,30,627.0,98.0,4.5,8.0,323.0,70.9,59.11
2017,3,5,8,45,668.0,103.0,4.7,8.0,372.0,72.39,60.31
2017,3,5,9,0,709.0,108.0,4.9,8.0,421.0,73.91,61.52
2017,3,5,9,15,735.5,112.5,5.0,8.0,465.0,74.96,62.3
2017,3,5,9,30,762.0,117.0,5.1,8.0,509.0,107.15,67.64
2017,3,5,9,45,509.5,188.0,5.25,8.5,458.5,179.66,126.15
2017,3,5,10,0,257.0,259.0,5.4,9.0,408.0,228.15,175.83
2017,3,5,10,15,143.0,254.5,5.35,8.5,338.5,227.46,180.89
2017,3,5,10,30,29.0,250.0,5.3,8.0,269.0,211.46,172.47
2017,3,5,10,45,14.5,205.0,5.3,8.0,214.5,180.88,147.42
2017,3,5,11,0,0.0,160.0,5.3,8.0,160.0,139.86,113.3
2017,3,5,11,15,435.0,145.5,5.2,8.0,451.5,305.08,246.65
2017,3,5,11,30,870.0,131.0,5.1,8.0,743.0,522.06,421.82
2017,3,5,11,45,875.0,131.0,5.1,8.0,754.0,567.29,461.3
2017,3,5,12,0,880.0,131.0,5.1,8.0,765.0,610.92,499.22
2017,3,5,12,15,440.0,76.5,5.05,8.0,393.5,337.74,282.17
2017,3,5,12,30,0.0,22.0,5.0,8.0,22.0,19.46,11.0
2017,3,5,12,45,457.5,67.0,5.0,8.5,393.0,376.04,317.79
2017,3,5,13,0,915.0,112.0,5.0,9.0,764.0,753.23,619.15
2017,3,5,13,15,910.5,111.5,4.95,9.0,749.0,777.73,636.92
2017,3,5,13,30,906.0,111.0,4.9,9.0,734.0,799.01,653.31
2017,3,5,13,45,897.5,110.0,4.85,9.0,711.0,819.13,668.91
2017,3,5,14,0,889.0,109.0,4.8,9.0,688.0,830.61,678.09
2017,3,5,14,15,633.5,178.0,4.7,9.0,581.5,719.55,592.1
2017,3,5,14,30,378.0,247.0,4.6,9.0,475.0,578.38,478.11
2017,3,5,14,45,404.0,224.5,4.55,9.0,455.0,582.35,483.88
2017,3,5,15,0,430.0,202.0,4.5,9.0,435.0,599.22,498.91
2017,3,5,15,15,227.5,191.0,4.4,8.5,313.5,410.12,344.94
2017,3,5,15,30,25.0,180.0,4.3,8.0,192.0,193.51,160.97
2017,3,5,15,45,371.5,135.0,4.2,8.0,281.0,481.88,411.4
2017,3,5,16,0,718.0,90.0,4.1,8.0,370.0,709.02,596.39
2017,3,5,16,15,674.0,84.0,3.9,7.5,319.5,658.84,556.66
2017,3,5,16,30,630.0,78.0,3.7,7.0,269.0,607.43,516.62
2017,3,5,16,45,564.5,70.5,3.55,7.0,218.5,537.56,459.18
2017,3,5,17,0,499.0,63.0,3.4,7.0,168.0,468.29,399.45
2017,3,5,17,15,395.0,52.0,3.25,6.5,120.5,370.23,313.49
2017,3,5,17,30,291.0,41.0,3.1,6.0,73.0,279.6,228.55
2017,3,5,17,45,145.5,20.5,3.0,6.0,36.5,142.26,57.96
2017,3,5,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,6,6,45,48.0,16.5,2.2,6.5,20.5,15.01,0.0
2017,3,6,7,0,96.0,33.0,2.2,7.0,41.0,26.29,13.62
2017,3,6,7,15,202.0,51.0,2.25,7.0,82.0,39.39,29.22
2017,3,6,7,30,308.0,69.0,2.3,7.0,123.0,52.53,41.92
2017,3,6,7,45,413.5,76.0,2.4,7.5,173.5,56.99,46.37
2017,3,6,8,0,519.0,83.0,2.5,8.0,224.0,63.31,52.24
2017,3,6,8,15,570.0,90.0,2.5,8.0,273.5,66.53,55.2
2017,3,6,8,30,621.0,97.0,2.5,8.0,323.0,69.72,58.02
2017,3,6,8,45,670.5,98.5,2.55,8.5,372.5,68.62,56.78
2017,3,6,9,0,720.0,100.0,2.6,9.0,422.0,67.79,55.76
2017,3,6,9,15,744.5,104.0,2.6,9.0,465.5,68.69,56.41
2017,3,6,9,30,769.0,108.0,2.6,9.0,509.0,104.55,63.28
2017,3,6,9,45,482.5,188.0,2.65,9.5,446.0,179.25,125.69
2017,3,6,10,0,196.0,268.0,2.7,10.0,383.0,232.19,180.25
2017,3,6,10,15,109.0,254.5,2.7,10.0,319.0,221.08,175.05
2017,3,6,10,30,22.0,241.0,2.7,10.0,255.0,209.27,168.79
2017,3,6,10,45,13.0,216.0,2.75,10.0,224.5,189.46,152.78
2017,3,6,11,0,4.0,191.0,2.8,10.0,194.0,167.35,134.74
2017,3,6,11,15,13.5,230.5,2.8,10.0,240.5,205.39,165.74
2017,3,6,11,30,23.0,270.0,2.8,10.0,287.0,244.8,197.55
2017,3,6,11,45,463.0,189.0,2.8,10.5,524.5,407.22,328.5
2017,3,6,12,0,903.0,108.0,2.8,11.0,762.0,606.67,485.05
2017,3,6,12,15,903.5,108.0,2.8,11.0,763.5,645.34,515.99
2017,3,6,12,30,904.0,108.0,2.8,11.0,765.0,681.62,545.49
2017,3,6,12,45,907.0,105.0,2.85,11.0,759.5,714.15,572.0
2017,3,6,13,0,910.0,102.0,2.9,11.0,754.0,744.0,596.18
2017,3,6,13,15,905.5,101.0,2.9,11.0,739.0,767.59,614.08
2017,3,6,13,30,901.0,100.0,2.9,11.0,724.0,787.95,629.4
2017,3,6,13,45,607.5,195.5,2.95,11.0,610.5,690.21,554.78
2017,3,6,14,0,314.0,291.0,3.0,11.0,497.0,555.95,448.53
2017,3,6,14,15,594.0,191.0,2.95,11.0,558.5,703.69,568.97
2017,3,6,14,30,874.0,91.0,2.9,11.0,620.0,823.26,659.63
2017,3,6,14,45,862.5,87.5,2.85,11.0,584.0,825.22,661.06
2017,3,6,15,0,851.0,84.0,2.8,11.0,548.0,816.96,656.17
2017,3,6,15,15,831.5,81.5,2.7,10.5,506.0,799.98,645.87
2017,3,6,15,30,812.0,79.0,2.6,10.0,464.0,779.87,633.27
2017,3,6,15,45,786.0,75.5,2.55,10.0,418.0,750.33,612.69
2017,3,6,16,0,760.0,72.0,2.5,10.0,372.0,718.24,589.9
2017,3,6,16,15,721.5,67.5,2.35,9.5,322.5,672.87,556.81
2017,3,6,16,30,683.0,63.0,2.2,9.0,273.0,625.96,521.51
2017,3,6,16,45,626.0,57.0,2.05,9.0,222.5,568.08,475.13
2017,3,6,17,0,569.0,51.0,1.9,9.0,172.0,505.86,423.25
2017,3,6,17,15,476.0,42.5,1.8,8.5,125.0,416.8,347.45
2017,3,6,17,30,383.0,34.0,1.7,8.0,78.0,332.13,269.25
2017,3,6,17,45,191.5,17.0,1.65,7.5,39.0,170.71,84.34
2017,3,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,7,6,45,91.5,15.0,0.8,8.5,22.5,13.64,0.0
2017,3,7,7,0,183.0,30.0,0.8,9.0,45.0,23.5,12.47
2017,3,7,7,15,268.0,44.5,0.8,9.0,84.0,34.36,24.74
2017,3,7,7,30,353.0,59.0,0.8,9.0,123.0,44.89,34.87
2017,3,7,7,45,406.5,71.5,0.8,9.5,167.5,53.48,42.92
2017,3,7,8,0,460.0,84.0,0.8,10.0,212.0,61.76,50.48
2017,3,7,8,15,506.5,91.0,0.8,10.0,256.5,66.66,54.89
2017,3,7,8,30,553.0,98.0,0.8,10.0,301.0,69.74,57.57
2017,3,7,8,45,559.0,112.0,0.8,10.5,341.0,77.93,64.6
2017,3,7,9,0,565.0,126.0,0.8,11.0,381.0,85.72,71.18
2017,3,7,9,15,367.0,180.5,0.8,11.0,352.5,125.97,106.22
2017,3,7,9,30,169.0,235.0,0.8,11.0,324.0,177.04,138.28
2017,3,7,9,45,195.5,251.5,0.85,11.5,362.0,205.88,157.37
2017,3,7,10,0,222.0,268.0,0.9,12.0,400.0,237.83,180.79
2017,3,7,10,15,233.5,282.5,0.9,12.0,427.0,268.21,204.94
2017,3,7,10,30,245.0,297.0,0.9,12.0,454.0,299.85,230.58
2017,3,7,10,45,316.0,293.0,0.9,12.5,504.5,334.58,256.93
2017,3,7,11,0,387.0,289.0,0.9,13.0,555.0,380.73,292.62
2017,3,7,11,15,204.0,277.5,0.85,13.0,418.0,320.91,250.42
2017,3,7,11,30,21.0,266.0,0.8,13.0,281.0,240.72,189.65
2017,3,7,11,45,21.5,269.5,0.8,13.0,285.0,246.44,194.58
2017,3,7,12,0,22.0,273.0,0.8,13.0,289.0,252.15,199.06
2017,3,7,12,15,57.5,308.5,0.8,13.0,350.5,309.57,244.12
2017,3,7,12,30,93.0,344.0,0.8,13.0,412.0,369.94,290.53
2017,3,7,12,45,87.5,340.0,0.8,13.0,404.0,370.13,290.45
2017,3,7,13,0,82.0,336.0,0.8,13.0,396.0,369.57,290.29
2017,3,7,13,15,142.0,335.0,0.8,13.0,435.5,427.86,335.98
2017,3,7,13,30,202.0,334.0,0.8,13.0,475.0,481.43,377.23
2017,3,7,13,45,283.0,307.5,0.85,13.0,498.5,538.56,421.78
2017,3,7,14,0,364.0,281.0,0.9,13.0,522.0,586.49,459.47
2017,3,7,14,15,378.5,263.5,0.95,13.0,504.0,590.44,463.85
2017,3,7,14,30,393.0,246.0,1.0,13.0,486.0,592.63,467.52
2017,3,7,14,45,586.0,175.5,1.05,13.0,509.5,696.55,549.02
2017,3,7,15,0,779.0,105.0,1.1,13.0,533.0,785.33,614.14
2017,3,7,15,15,656.5,125.5,1.15,12.5,467.0,714.82,565.89
2017,3,7,15,30,534.0,146.0,1.2,12.0,401.0,630.67,507.05
2017,3,7,15,45,398.5,152.0,1.25,12.0,332.0,526.95,429.09
2017,3,7,16,0,263.0,158.0,1.3,12.0,263.0,409.73,337.64
2017,3,7,16,15,243.5,140.5,1.35,11.5,227.5,373.56,310.95
2017,3,7,16,30,224.0,123.0,1.4,11.0,192.0,336.95,282.35
2017,3,7,16,45,355.0,92.0,1.45,11.0,179.0,408.3,342.42
2017,3,7,17,0,486.0,61.0,1.5,11.0,166.0,460.55,383.78
2017,3,7,17,15,393.5,50.0,1.6,10.5,120.5,370.39,307.18
2017,3,7,17,30,301.0,39.0,1.7,10.0,75.0,284.52,230.25
2017,3,7,17,45,150.5,19.5,1.8,9.5,37.5,145.6,80.27
2017,3,7,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,8,6,45,133.0,15.0,1.65,7.5,26.5,13.64,0.0
2017,3,8,7,0,266.0,30.0,1.6,8.0,53.0,24.72,14.18
2017,3,8,7,15,375.0,41.0,1.5,8.5,97.5,32.88,23.55
2017,3,8,7,30,484.0,52.0,1.4,9.0,142.0,40.8,31.22
2017,3,8,7,45,548.0,60.0,1.35,9.5,191.5,45.75,35.96
2017,3,8,8,0,612.0,68.0,1.3,10.0,241.0,50.57,40.39
2017,3,8,8,15,656.5,73.5,1.35,10.5,290.5,53.19,42.67
2017,3,8,8,30,701.0,79.0,1.4,11.0,340.0,55.77,44.82
2017,3,8,8,45,732.0,83.0,1.5,12.0,387.5,57.11,45.72
2017,3,8,9,0,763.0,87.0,1.6,13.0,435.0,64.4,51.85
2017,3,8,9,15,785.0,90.0,1.6,13.0,478.5,65.1,52.31
2017,3,8,9,30,807.0,93.0,1.6,13.0,522.0,109.19,62.06
2017,3,8,9,45,830.5,93.0,1.6,13.5,561.5,160.11,92.35
2017,3,8,10,0,854.0,93.0,1.6,14.0,601.0,213.15,133.31
2017,3,8,10,15,865.0,94.5,1.55,14.5,632.5,272.59,184.01
2017,3,8,10,30,876.0,96.0,1.5,15.0,664.0,325.44,230.63
2017,3,8,10,45,885.0,97.0,1.5,15.5,689.5,377.21,276.36
2017,3,8,11,0,894.0,98.0,1.5,16.0,715.0,428.52,320.79
2017,3,8,11,15,899.0,98.5,1.45,16.0,732.0,477.0,362.37
2017,3,8,11,30,904.0,99.0,1.4,16.0,749.0,524.17,401.7
2017,3,8,11,45,701.5,185.5,1.4,16.5,694.0,534.62,411.47
2017,3,8,12,0,499.0,272.0,1.4,17.0,639.0,528.76,407.21
2017,3,8,12,15,534.0,260.0,1.4,17.0,653.0,566.16,436.56
2017,3,8,12,30,569.0,248.0,1.4,17.0,667.0,604.19,465.71
2017,3,8,12,45,740.0,172.0,1.45,17.0,712.0,677.7,522.63
2017,3,8,13,0,911.0,96.0,1.5,17.0,757.0,746.72,575.59
2017,3,8,13,15,906.5,95.5,1.5,17.0,742.0,770.6,591.95
2017,3,8,13,30,902.0,95.0,1.5,17.0,727.0,791.26,606.6
2017,3,8,13,45,896.0,93.0,1.55,17.5,704.5,805.87,616.56
2017,3,8,14,0,890.0,91.0,1.6,18.0,682.0,817.06,624.33
2017,3,8,14,15,880.0,89.5,1.65,17.5,652.0,822.11,630.41
2017,3,8,14,30,870.0,88.0,1.7,17.0,622.0,823.7,634.32
2017,3,8,14,45,857.5,85.5,1.75,17.0,586.0,818.65,632.61
2017,3,8,15,0,845.0,83.0,1.8,17.0,550.0,817.59,633.87
2017,3,8,15,15,826.0,80.5,1.85,16.5,508.5,800.75,625.24
2017,3,8,15,30,807.0,78.0,1.9,16.0,467.0,780.81,614.46
2017,3,8,15,45,783.5,74.0,1.95,16.0,421.0,752.42,596.26
2017,3,8,16,0,760.0,70.0,2.0,16.0,375.0,721.45,575.84
2017,3,8,16,15,723.5,65.5,1.95,15.5,326.0,677.29,545.36
2017,3,8,16,30,687.0,61.0,1.9,15.0,277.0,631.6,512.71
2017,3,8,16,45,635.0,55.5,1.9,14.5,227.5,576.96,471.92
2017,3,8,17,0,583.0,50.0,1.9,14.0,178.0,518.37,425.76
2017,3,8,17,15,494.5,42.0,1.9,13.5,130.5,431.99,354.54
2017,3,8,17,30,406.0,34.0,1.9,13.0,83.0,349.78,280.98
2017,3,8,17,45,250.5,22.0,1.95,12.5,47.5,219.21,132.53
2017,3,8,18,0,95.0,10.0,2.0,12.0,12.0,65.23,0.0
2017,3,8,18,15,47.5,5.0,2.0,12.0,6.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,6,45,158.5,14.5,1.1,10.5,29.0,11.71,0.0
2017,3,9,7,0,317.0,29.0,1.0,11.0,58.0,23.64,13.65
2017,3,9,7,15,422.0,38.5,0.9,11.5,103.5,30.54,21.3
2017,3,9,7,30,527.0,48.0,0.8,12.0,149.0,37.26,27.75
2017,3,9,7,45,586.0,55.0,0.7,12.5,198.5,41.56,31.82
2017,3,9,8,0,645.0,62.0,0.6,13.0,248.0,45.75,35.62
2017,3,9,8,15,687.0,67.0,0.6,13.5,298.0,48.21,37.73
2017,3,9,8,30,729.0,72.0,0.6,14.0,348.0,55.51,44.06
2017,3,9,8,45,758.0,76.0,0.6,14.5,395.5,57.26,45.39
2017,3,9,9,0,787.0,80.0,0.6,15.0,443.0,58.99,46.68
2017,3,9,9,15,808.0,83.0,0.6,15.5,486.5,59.89,47.22
2017,3,9,9,30,829.0,86.0,0.6,16.0,530.0,109.04,59.03
2017,3,9,9,45,837.5,91.0,0.65,17.0,566.5,163.24,92.63
2017,3,9,10,0,846.0,96.0,0.7,18.0,603.0,218.0,134.92
2017,3,9,10,15,857.0,98.0,0.7,18.0,635.0,271.32,180.07
2017,3,9,10,30,868.0,100.0,0.7,18.0,667.0,330.31,230.68
2017,3,9,10,45,737.0,157.0,0.75,18.5,651.0,371.44,270.06
2017,3,9,11,0,606.0,214.0,0.8,19.0,635.0,409.37,304.3
2017,3,9,11,15,596.0,225.0,0.85,19.0,647.0,448.41,336.66
2017,3,9,11,30,586.0,236.0,0.9,19.0,659.0,486.5,367.43
2017,3,9,11,45,587.5,237.5,0.95,19.0,666.5,520.88,394.86
2017,3,9,12,0,589.0,239.0,1.0,19.0,674.0,554.06,420.9
2017,3,9,12,15,560.0,251.5,1.05,19.0,665.5,577.06,438.87
2017,3,9,12,30,531.0,264.0,1.1,19.0,657.0,596.72,454.09
2017,3,9,12,45,518.5,266.0,1.2,19.0,647.0,614.79,468.61
2017,3,9,13,0,506.0,268.0,1.3,19.0,637.0,630.45,481.26
2017,3,9,13,15,485.5,270.5,1.35,19.0,618.5,638.28,487.78
2017,3,9,13,30,465.0,273.0,1.4,19.0,600.0,643.36,492.33
2017,3,9,13,45,509.0,246.5,1.45,19.0,594.5,667.74,512.13
2017,3,9,14,0,553.0,220.0,1.5,19.0,589.0,690.54,530.71
2017,3,9,14,15,509.5,225.0,1.55,18.5,554.0,673.17,519.92
2017,3,9,14,30,466.0,230.0,1.6,18.0,519.0,652.81,507.18
2017,3,9,14,45,430.0,224.0,1.7,18.0,478.0,624.45,488.22
2017,3,9,15,0,394.0,218.0,1.8,18.0,437.0,579.14,456.82
2017,3,9,15,15,404.5,197.5,1.8,17.5,407.5,584.16,463.26
2017,3,9,15,30,415.0,177.0,1.8,17.0,378.0,572.07,456.96
2017,3,9,15,45,407.0,159.0,1.85,17.0,340.5,545.17,438.52
2017,3,9,16,0,399.0,141.0,1.9,17.0,303.0,516.26,418.25
2017,3,9,16,15,365.5,129.5,1.85,16.5,263.0,473.22,386.26
2017,3,9,16,30,332.0,118.0,1.8,16.0,223.0,414.5,341.37
2017,3,9,16,45,299.5,100.5,1.8,15.5,182.5,364.82,302.16
2017,3,9,17,0,267.0,83.0,1.8,15.0,142.0,315.48,261.53
2017,3,9,17,15,214.5,64.5,1.75,14.5,104.0,251.31,206.72
2017,3,9,17,30,162.0,46.0,1.7,14.0,66.0,189.22,151.47
2017,3,9,17,45,81.0,28.0,1.7,13.5,38.0,108.1,66.95
2017,3,9,18,0,0.0,10.0,1.7,13.0,10.0,9.1,0.0
2017,3,9,18,15,0.0,5.0,1.7,12.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,10,6,45,53.0,18.0,1.55,10.5,23.0,14.74,0.0
2017,3,10,7,0,106.0,36.0,1.5,11.0,46.0,28.77,18.27
2017,3,10,7,15,155.0,55.5,1.5,11.0,81.0,43.49,32.8
2017,3,10,7,30,204.0,75.0,1.5,11.0,116.0,57.79,46.2
2017,3,10,7,45,233.5,94.5,1.5,11.5,154.0,71.57,58.8
2017,3,10,8,0,263.0,114.0,1.5,12.0,192.0,84.89,70.68
2017,3,10,8,15,295.5,128.0,1.45,12.0,230.0,94.19,78.89
2017,3,10,8,30,328.0,142.0,1.4,12.0,268.0,103.17,86.65
2017,3,10,8,45,245.0,172.5,1.4,12.5,273.5,121.23,102.05
2017,3,10,9,0,162.0,203.0,1.4,13.0,279.0,145.42,122.48
2017,3,10,9,15,175.0,223.0,1.3,13.0,312.0,157.82,132.67
2017,3,10,9,30,188.0,243.0,1.2,13.0,345.0,186.85,143.72
2017,3,10,9,45,185.5,261.5,1.2,13.5,368.5,214.85,163.7
2017,3,10,10,0,183.0,280.0,1.2,14.0,392.0,242.83,185.36
2017,3,10,10,15,133.5,291.0,1.2,14.0,374.5,254.82,197.19
2017,3,10,10,30,84.0,302.0,1.2,14.0,357.0,266.67,208.56
2017,3,10,10,45,83.5,314.0,1.25,14.5,370.5,284.44,222.43
2017,3,10,11,0,83.0,326.0,1.3,15.0,384.0,302.23,236.15
2017,3,10,11,15,102.0,339.0,1.3,15.5,412.5,329.42,256.74
2017,3,10,11,30,121.0,352.0,1.3,16.0,441.0,357.68,278.02
2017,3,10,11,45,115.0,355.5,1.3,16.5,440.5,368.51,285.95
2017,3,10,12,0,109.0,359.0,1.3,17.0,440.0,377.64,292.56
2017,3,10,12,15,166.0,361.0,1.3,17.5,484.5,426.7,329.68
2017,3,10,12,30,223.0,363.0,1.3,18.0,529.0,477.88,367.78
2017,3,10,12,45,313.0,339.5,1.3,18.5,570.5,537.92,412.59
2017,3,10,13,0,403.0,316.0,1.3,19.0,612.0,596.72,455.94
2017,3,10,13,15,342.0,323.0,1.25,19.0,571.0,575.85,440.0
2017,3,10,13,30,281.0,330.0,1.2,19.0,530.0,550.99,421.62
2017,3,10,13,45,212.5,325.5,1.2,19.0,474.0,493.74,379.95
2017,3,10,14,0,144.0,321.0,1.2,19.0,418.0,443.39,342.53
2017,3,10,14,15,314.5,273.0,1.15,19.0,472.5,552.89,427.98
2017,3,10,14,30,485.0,225.0,1.1,19.0,527.0,665.33,511.64
2017,3,10,14,45,658.0,158.0,1.1,19.5,542.0,751.86,574.87
2017,3,10,15,0,831.0,91.0,1.1,20.0,557.0,822.14,622.2
2017,3,10,15,15,811.5,88.0,1.05,19.5,515.0,804.15,611.09
2017,3,10,15,30,792.0,85.0,1.0,19.0,473.0,783.05,598.92
2017,3,10,15,45,770.0,80.0,0.95,19.0,427.0,754.59,580.43
2017,3,10,16,0,748.0,75.0,0.9,19.0,381.0,723.51,559.92
2017,3,10,16,15,711.5,70.5,0.9,18.5,332.0,679.15,531.12
2017,3,10,16,30,675.0,66.0,0.9,18.0,283.0,638.25,503.81
2017,3,10,16,45,625.0,59.5,0.95,17.5,233.5,579.22,462.05
2017,3,10,17,0,575.0,53.0,1.0,17.0,184.0,520.44,418.1
2017,3,10,17,15,488.5,44.5,1.1,16.5,136.0,434.27,350.12
2017,3,10,17,30,402.0,36.0,1.2,16.0,88.0,352.08,279.75
2017,3,10,17,45,258.0,23.5,1.3,15.5,51.0,230.66,153.71
2017,3,10,18,0,114.0,11.0,1.4,15.0,14.0,78.01,0.0
2017,3,10,18,15,57.0,5.5,1.45,14.5,7.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,6,45,56.5,18.0,0.9,11.5,23.5,14.78,0.0
2017,3,11,7,0,113.0,36.0,1.0,12.0,47.0,28.84,18.61
2017,3,11,7,15,152.0,55.5,1.1,12.0,80.5,43.54,32.81
2017,3,11,7,30,191.0,75.0,1.2,12.0,114.0,57.79,46.08
2017,3,11,7,45,210.5,95.5,1.35,12.5,149.5,72.17,59.13
2017,3,11,8,0,230.0,116.0,1.5,13.0,185.0,86.03,71.43
2017,3,11,8,15,248.5,134.5,1.45,13.5,221.0,98.09,81.85
2017,3,11,8,30,267.0,153.0,1.4,14.0,257.0,109.69,91.65
2017,3,11,8,45,362.0,156.5,1.4,14.5,316.5,112.09,93.29
2017,3,11,9,0,457.0,160.0,1.4,15.0,376.0,106.54,88.03
2017,3,11,9,15,441.5,182.0,1.35,15.5,406.0,121.67,100.63
2017,3,11,9,30,426.0,204.0,1.3,16.0,436.0,165.52,116.55
2017,3,11,9,45,486.0,200.0,1.3,16.5,482.5,199.83,136.97
2017,3,11,10,0,546.0,196.0,1.3,17.0,529.0,240.38,166.42
2017,3,11,10,15,536.0,211.5,1.4,17.0,552.5,284.36,204.02
2017,3,11,10,30,526.0,227.0,1.5,17.0,576.0,327.22,241.18
2017,3,11,10,45,529.5,235.5,1.6,17.5,598.0,368.22,275.8
2017,3,11,11,0,533.0,244.0,1.7,18.0,620.0,409.11,309.74
2017,3,11,11,15,490.5,268.5,1.75,18.0,621.0,442.04,337.7
2017,3,11,11,30,448.0,293.0,1.8,18.0,622.0,470.77,361.47
2017,3,11,11,45,441.5,300.0,1.9,18.0,627.5,500.37,385.44
2017,3,11,12,0,435.0,307.0,2.0,18.0,633.0,528.62,407.96
2017,3,11,12,15,682.5,203.0,2.05,18.0,714.5,617.04,477.29
2017,3,11,12,30,930.0,99.0,2.1,18.0,796.0,710.21,549.47
2017,3,11,12,45,930.0,98.0,2.2,18.5,789.5,743.16,573.74
2017,3,11,13,0,930.0,97.0,2.3,19.0,783.0,773.25,595.15
2017,3,11,13,15,926.0,96.0,2.35,18.5,768.0,797.36,613.74
2017,3,11,13,30,922.0,95.0,2.4,18.0,753.0,818.18,630.23
2017,3,11,13,45,917.0,93.5,2.5,18.0,730.5,834.33,642.81
2017,3,11,14,0,912.0,92.0,2.6,18.0,708.0,847.01,653.17
2017,3,11,14,15,903.0,90.0,2.65,18.0,678.0,852.39,658.23
2017,3,11,14,30,894.0,88.0,2.7,18.0,648.0,854.19,661.01
2017,3,11,14,45,882.0,85.5,2.75,18.0,611.5,849.4,659.34
2017,3,11,15,0,870.0,83.0,2.8,18.0,575.0,841.15,655.41
2017,3,11,15,15,852.5,80.5,2.75,17.5,532.5,832.64,651.95
2017,3,11,15,30,835.0,78.0,2.7,17.0,490.0,813.44,640.88
2017,3,11,15,45,812.0,74.5,2.7,16.5,443.5,785.41,623.7
2017,3,11,16,0,789.0,71.0,2.7,16.0,397.0,754.72,604.25
2017,3,11,16,15,754.0,67.0,2.65,15.5,346.5,711.39,574.51
2017,3,11,16,30,719.0,63.0,2.6,15.0,296.0,666.37,542.53
2017,3,11,16,45,669.0,57.0,2.6,14.5,245.0,606.19,497.62
2017,3,11,17,0,619.0,51.0,2.6,14.0,194.0,551.74,454.88
2017,3,11,17,15,534.5,43.5,2.6,13.5,144.5,466.76,385.1
2017,3,11,17,30,450.0,36.0,2.6,13.0,95.0,385.52,313.24
2017,3,11,17,45,296.5,24.5,2.65,12.5,56.0,258.93,182.43
2017,3,11,18,0,143.0,13.0,2.7,12.0,17.0,97.54,0.0
2017,3,11,18,15,71.5,6.5,2.7,11.5,8.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,12,6,45,167.5,17.5,1.45,10.5,35.5,14.05,0.0
2017,3,12,7,0,335.0,35.0,1.4,11.0,71.0,28.61,18.76
2017,3,12,7,15,437.0,45.0,1.3,11.5,119.0,35.74,26.08
2017,3,12,7,30,539.0,55.0,1.2,12.0,167.0,42.68,32.68
2017,3,12,7,45,603.0,62.0,1.15,12.5,219.5,46.77,36.52
2017,3,12,8,0,667.0,69.0,1.1,13.0,272.0,50.79,40.11
2017,3,12,8,15,709.0,74.0,1.05,13.5,323.5,53.04,42.0
2017,3,12,8,30,751.0,79.0,1.0,14.0,375.0,60.74,48.64
2017,3,12,8,45,783.5,82.0,0.95,14.5,424.5,61.54,49.1
2017,3,12,9,0,816.0,85.0,0.9,15.0,474.0,62.39,49.59
2017,3,12,9,15,837.0,88.5,0.95,15.5,519.0,72.81,48.38
2017,3,12,9,30,858.0,92.0,1.0,16.0,564.0,127.27,69.38
2017,3,12,9,45,869.5,95.5,1.05,17.0,602.5,182.58,106.15
2017,3,12,10,0,881.0,99.0,1.1,18.0,641.0,238.71,150.77
2017,3,12,10,15,892.0,101.0,1.05,18.0,673.5,300.13,202.93
2017,3,12,10,30,903.0,103.0,1.0,18.0,706.0,355.1,250.72
2017,3,12,10,45,913.5,103.5,0.95,18.5,732.0,408.65,296.39
2017,3,12,11,0,924.0,104.0,0.9,19.0,758.0,461.82,340.49
2017,3,12,11,15,928.5,104.5,0.95,19.0,776.0,511.67,382.07
2017,3,12,11,30,933.0,105.0,1.0,19.0,794.0,560.11,421.49
2017,3,12,11,45,937.0,105.0,1.05,19.5,803.5,606.21,457.32
2017,3,12,12,0,941.0,105.0,1.1,20.0,813.0,650.44,490.78
2017,3,12,12,15,941.5,104.5,1.2,20.0,814.0,689.95,521.54
2017,3,12,12,30,942.0,104.0,1.3,20.0,815.0,726.91,550.01
2017,3,12,12,45,949.0,99.5,1.4,20.0,810.0,761.83,576.8
2017,3,12,13,0,956.0,95.0,1.5,20.0,805.0,794.09,600.2
2017,3,12,13,15,952.5,94.0,1.55,20.0,789.5,819.19,617.9
2017,3,12,13,30,949.0,93.0,1.6,20.0,774.0,840.93,633.48
2017,3,12,13,45,943.0,92.0,1.65,20.0,751.0,857.25,645.56
2017,3,12,14,0,937.0,91.0,1.7,20.0,728.0,870.01,655.43
2017,3,12,14,15,928.0,89.5,1.75,19.5,697.5,876.16,662.31
2017,3,12,14,30,919.0,88.0,1.8,19.0,667.0,878.68,666.97
2017,3,12,14,45,906.5,86.0,1.85,19.0,629.5,874.09,665.73
2017,3,12,15,0,894.0,84.0,1.9,19.0,592.0,865.98,662.27
2017,3,12,15,15,876.5,81.5,1.9,18.5,549.0,849.66,653.98
2017,3,12,15,30,859.0,79.0,1.9,18.0,506.0,837.97,648.99
2017,3,12,15,45,834.0,76.0,1.9,18.0,458.0,808.58,630.23
2017,3,12,16,0,809.0,73.0,1.9,18.0,410.0,776.47,609.38
2017,3,12,16,15,774.0,68.5,1.85,17.5,358.5,732.01,579.78
2017,3,12,16,30,739.0,64.0,1.8,17.0,307.0,685.79,547.93
2017,3,12,16,45,686.0,59.0,1.8,16.5,254.5,623.84,503.14
2017,3,12,17,0,633.0,54.0,1.8,16.0,202.0,568.16,460.79
2017,3,12,17,15,547.5,46.0,1.85,15.0,151.0,480.99,392.04
2017,3,12,17,30,462.0,38.0,1.9,14.0,100.0,397.46,320.76
2017,3,12,17,45,305.0,26.0,1.95,13.5,59.5,268.75,193.4
2017,3,12,18,0,148.0,14.0,2.0,13.0,19.0,101.86,0.0
2017,3,12,18,15,74.0,7.0,2.05,12.5,9.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,6,45,209.0,16.5,1.45,11.5,40.0,13.07,0.47
2017,3,13,7,0,418.0,33.0,1.4,12.0,80.0,26.71,17.26
2017,3,13,7,15,514.0,41.5,1.4,12.5,130.0,32.67,23.32
2017,3,13,7,30,610.0,50.0,1.4,13.0,180.0,38.51,28.86
2017,3,13,7,45,668.0,56.0,1.4,13.5,233.0,45.95,35.64
2017,3,13,8,0,726.0,62.0,1.4,14.0,286.0,49.75,39.01
2017,3,13,8,15,764.0,66.0,1.3,14.0,338.0,51.71,40.71
2017,3,13,8,30,802.0,70.0,1.2,14.0,390.0,53.67,42.36
2017,3,13,8,45,828.5,73.5,1.2,14.5,439.5,55.14,43.44
2017,3,13,9,0,855.0,77.0,1.2,15.0,489.0,56.58,44.48
2017,3,13,9,15,873.5,79.5,1.25,15.5,533.5,71.08,43.67
2017,3,13,9,30,892.0,82.0,1.3,16.0,578.0,134.75,73.27
2017,3,13,9,45,913.5,80.5,1.4,17.0,618.5,189.09,109.46
2017,3,13,10,0,935.0,79.0,1.5,18.0,659.0,245.0,154.15
2017,3,13,10,15,944.0,80.5,1.5,18.0,691.5,301.51,203.41
2017,3,13,10,30,953.0,82.0,1.5,18.0,724.0,357.9,253.32
2017,3,13,10,45,959.0,83.0,1.55,18.5,748.5,412.48,300.99
2017,3,13,11,0,965.0,84.0,1.6,19.0,773.0,466.16,346.77
2017,3,13,11,15,969.0,85.0,1.55,19.0,790.5,517.81,389.99
2017,3,13,11,30,973.0,86.0,1.5,19.0,808.0,567.93,430.68
2017,3,13,11,45,974.5,86.0,1.5,19.5,816.5,614.05,466.64
2017,3,13,12,0,976.0,86.0,1.5,20.0,825.0,657.96,499.88
2017,3,13,12,15,975.5,86.5,1.45,20.0,826.0,698.72,530.46
2017,3,13,12,30,975.0,87.0,1.4,20.0,827.0,736.79,558.38
2017,3,13,12,45,971.0,87.5,1.35,20.5,818.5,769.58,580.58
2017,3,13,13,0,967.0,88.0,1.3,21.0,810.0,799.2,598.93
2017,3,13,13,15,963.0,87.0,1.25,21.0,794.5,823.99,615.07
2017,3,13,13,30,959.0,86.0,1.2,21.0,779.0,845.35,628.94
2017,3,13,13,45,952.5,85.0,1.2,21.5,755.0,861.23,638.7
2017,3,13,14,0,946.0,84.0,1.2,22.0,731.0,873.49,646.23
2017,3,13,14,15,936.5,82.5,1.2,21.5,700.0,879.08,652.03
2017,3,13,14,30,927.0,81.0,1.2,21.0,669.0,880.98,655.66
2017,3,13,14,45,914.0,79.5,1.2,21.0,631.5,876.32,653.89
2017,3,13,15,0,901.0,78.0,1.2,21.0,594.0,868.12,650.0
2017,3,13,15,15,884.0,75.5,1.2,21.0,550.5,851.92,640.87
2017,3,13,15,30,867.0,73.0,1.2,21.0,507.0,832.5,629.68
2017,3,13,15,45,843.0,70.0,1.25,21.0,459.0,811.45,617.97
2017,3,13,16,0,819.0,67.0,1.3,21.0,411.0,779.88,598.73
2017,3,13,16,15,785.5,63.5,1.25,20.5,360.0,737.58,571.47
2017,3,13,16,30,752.0,60.0,1.2,20.0,309.0,693.5,542.08
2017,3,13,16,45,703.0,54.5,1.2,19.5,257.0,633.6,500.24
2017,3,13,17,0,654.0,49.0,1.2,19.0,205.0,573.49,456.0
2017,3,13,17,15,574.5,42.0,1.2,18.5,154.5,490.21,391.29
2017,3,13,17,30,495.0,35.0,1.2,18.0,104.0,417.19,329.85
2017,3,13,17,45,352.5,24.5,1.3,17.5,62.5,297.91,215.0
2017,3,13,18,0,210.0,14.0,1.4,17.0,21.0,139.76,0.0
2017,3,13,18,15,105.0,7.0,1.4,16.5,10.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,45,180.5,18.5,0.4,13.0,39.5,14.69,2.95
2017,3,14,7,0,361.0,37.0,0.4,13.0,79.0,30.05,20.26
2017,3,14,7,15,453.0,47.0,0.4,13.5,127.5,37.11,27.24
2017,3,14,7,30,545.0,57.0,0.4,14.0,176.0,43.96,33.66
2017,3,14,7,45,603.0,64.0,0.45,14.5,227.0,47.98,37.34
2017,3,14,8,0,661.0,71.0,0.5,15.0,278.0,51.9,40.78
2017,3,14,8,15,700.5,76.0,0.45,15.5,329.0,54.08,42.57
2017,3,14,8,30,740.0,81.0,0.4,16.0,380.0,61.83,49.18
2017,3,14,8,45,767.0,85.0,0.4,16.5,428.0,63.31,50.2
2017,3,14,9,0,794.0,89.0,0.4,17.0,476.0,64.78,51.21
2017,3,14,9,15,814.5,92.5,0.4,17.5,520.0,82.98,51.19
2017,3,14,9,30,835.0,96.0,0.4,18.0,564.0,136.34,74.85
2017,3,14,9,45,860.5,94.0,0.4,18.5,605.0,188.32,109.69
2017,3,14,10,0,886.0,92.0,0.4,19.0,646.0,249.45,157.88
2017,3,14,10,15,896.5,93.5,0.4,19.5,678.0,303.93,203.81
2017,3,14,10,30,907.0,95.0,0.4,20.0,710.0,358.51,250.13
2017,3,14,10,45,915.5,95.5,0.45,20.5,735.5,411.44,294.78
2017,3,14,11,0,924.0,96.0,0.5,21.0,761.0,463.77,337.83
2017,3,14,11,15,929.0,97.0,0.55,21.5,778.0,514.09,378.15
2017,3,14,11,30,934.0,98.0,0.6,22.0,795.0,563.06,416.21
2017,3,14,11,45,937.5,97.5,0.7,22.5,804.5,608.32,451.03
2017,3,14,12,0,941.0,97.0,0.8,23.0,814.0,651.63,483.6
2017,3,14,12,15,941.5,97.5,0.8,23.0,815.5,691.82,513.07
2017,3,14,12,30,942.0,98.0,0.8,23.0,817.0,729.49,540.17
2017,3,14,12,45,935.5,100.0,0.85,23.0,808.5,761.04,563.24
2017,3,14,13,0,929.0,102.0,0.9,23.0,800.0,789.41,582.67
2017,3,14,13,15,924.5,101.0,0.85,23.0,784.5,813.04,597.58
2017,3,14,13,30,920.0,100.0,0.8,23.0,769.0,833.34,610.33
2017,3,14,13,45,913.5,99.0,0.75,23.0,745.5,848.66,619.88
2017,3,14,14,0,907.0,98.0,0.7,23.0,722.0,860.5,627.3
2017,3,14,14,15,897.5,96.0,0.7,23.0,691.5,865.25,631.19
2017,3,14,14,30,888.0,94.0,0.7,23.0,661.0,866.44,633.04
2017,3,14,14,45,874.0,92.0,0.7,23.0,623.5,860.3,630.35
2017,3,14,15,0,860.0,90.0,0.7,23.0,586.0,858.56,630.76
2017,3,14,15,15,842.0,87.5,0.8,22.5,543.0,841.87,624.36
2017,3,14,15,30,824.0,85.0,0.9,22.0,500.0,821.99,615.84
2017,3,14,15,45,798.5,81.5,1.0,22.0,452.5,791.59,598.76
2017,3,14,16,0,773.0,78.0,1.1,22.0,405.0,758.59,579.44
2017,3,14,16,15,737.5,73.5,1.25,21.0,354.5,713.92,553.83
2017,3,14,16,30,702.0,69.0,1.4,20.0,304.0,672.71,529.2
2017,3,14,16,45,648.5,63.0,1.55,19.0,252.5,610.16,486.87
2017,3,14,17,0,595.0,57.0,1.7,18.0,201.0,547.95,441.99
2017,3,14,17,15,513.5,49.0,1.85,17.0,151.5,464.02,376.83
2017,3,14,17,30,432.0,41.0,2.0,16.0,102.0,383.43,308.96
2017,3,14,17,45,292.5,28.5,2.15,15.5,62.0,265.09,197.28
2017,3,14,18,0,153.0,16.0,2.3,15.0,22.0,134.94,0.0
2017,3,14,18,15,76.5,8.0,2.3,14.5,11.0,7.28,0.0
2017,3,14,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,3.5,1.95,10.5,3.5,0.0,0.0
2017,3,15,6,30,0.0,7.0,2.0,11.0,7.0,6.37,0.0
2017,3,15,6,45,19.5,25.0,2.15,11.5,27.5,21.41,8.67
2017,3,15,7,0,39.0,43.0,2.3,12.0,48.0,36.0,25.55
2017,3,15,7,15,57.0,64.5,2.3,12.0,75.5,51.38,40.02
2017,3,15,7,30,75.0,86.0,2.3,12.0,103.0,67.2,54.63
2017,3,15,7,45,88.0,108.0,2.3,12.5,133.0,82.88,68.73
2017,3,15,8,0,101.0,130.0,2.3,13.0,163.0,98.09,82.12
2017,3,15,8,15,109.5,151.5,2.25,13.0,192.0,112.52,94.69
2017,3,15,8,30,118.0,173.0,2.2,13.0,221.0,126.48,106.66
2017,3,15,8,45,338.0,158.0,2.15,13.5,319.5,112.52,93.95
2017,3,15,9,0,558.0,143.0,2.1,14.0,418.0,95.14,78.38
2017,3,15,9,15,439.0,190.5,2.05,14.0,418.5,136.22,100.69
