Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,9,30,320.0,238.0,2.0,14.0,419.0,194.18,143.0
2017,3,15,9,45,261.5,265.5,1.95,14.5,420.0,227.45,169.88
2017,3,15,10,0,203.0,293.0,1.9,15.0,421.0,261.7,199.41
2017,3,15,10,15,124.0,291.5,1.85,15.0,371.0,257.74,199.79
2017,3,15,10,30,45.0,290.0,1.8,15.0,321.0,249.56,196.0
2017,3,15,10,45,46.5,302.0,1.8,15.5,335.0,265.53,208.24
2017,3,15,11,0,48.0,314.0,1.8,16.0,349.0,281.81,220.54
2017,3,15,11,15,234.5,314.5,1.8,16.0,490.0,370.93,288.77
2017,3,15,11,30,421.0,315.0,1.8,16.0,631.0,483.57,374.5
2017,3,15,11,45,376.5,333.5,1.85,16.0,618.5,499.93,387.47
2017,3,15,12,0,332.0,352.0,1.9,16.0,606.0,511.97,397.24
2017,3,15,12,15,236.0,365.0,1.85,16.0,546.0,479.24,372.48
2017,3,15,12,30,140.0,378.0,1.8,16.0,486.0,441.11,343.05
2017,3,15,12,45,206.5,368.5,1.8,16.0,526.0,490.52,381.95
2017,3,15,13,0,273.0,359.0,1.8,16.0,566.0,551.01,428.12
2017,3,15,13,15,355.5,327.5,1.8,16.0,591.0,598.35,464.97
2017,3,15,13,30,438.0,296.0,1.8,16.0,616.0,657.08,509.73
2017,3,15,13,45,288.0,314.0,1.8,16.0,521.5,559.21,436.05
2017,3,15,14,0,138.0,332.0,1.8,16.0,427.0,452.75,354.66
2017,3,15,14,15,125.0,315.5,1.75,15.5,399.0,432.09,340.7
2017,3,15,14,30,112.0,299.0,1.7,15.0,371.0,396.0,314.39
2017,3,15,14,45,71.5,264.0,1.7,15.0,309.0,327.99,261.69
2017,3,15,15,0,31.0,229.0,1.7,15.0,247.0,258.44,206.64
2017,3,15,15,15,153.5,221.5,1.7,14.5,300.5,374.53,303.65
2017,3,15,15,30,276.0,214.0,1.7,14.0,354.0,490.6,397.42
2017,3,15,15,45,178.5,196.5,1.75,14.0,284.0,374.43,305.56
2017,3,15,16,0,81.0,179.0,1.8,14.0,214.0,260.38,213.25
2017,3,15,16,15,75.0,158.0,1.75,13.5,187.0,233.94,192.95
2017,3,15,16,30,69.0,137.0,1.7,13.0,160.0,207.15,171.53
2017,3,15,16,45,62.5,115.0,1.65,13.0,133.5,178.17,147.45
2017,3,15,17,0,56.0,93.0,1.6,13.0,107.0,148.71,122.39
2017,3,15,17,15,41.0,71.5,1.55,12.5,80.5,113.28,91.65
2017,3,15,17,30,26.0,50.0,1.5,12.0,54.0,77.28,59.91
2017,3,15,17,45,13.0,31.0,1.45,12.0,33.0,45.79,30.59
2017,3,15,18,0,0.0,12.0,1.4,12.0,12.0,10.56,0.0
2017,3,15,18,15,0.0,6.0,1.35,11.5,6.0,5.46,0.0
2017,3,15,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,4.0,1.85,11.0,4.0,0.0,0.0
2017,3,16,6,30,0.0,8.0,1.9,11.0,8.0,7.28,0.0
2017,3,16,6,45,40.5,27.5,2.0,11.5,32.5,22.89,10.98
2017,3,16,7,0,81.0,47.0,2.1,12.0,57.0,38.15,27.56
2017,3,16,7,15,113.0,68.5,2.1,12.0,90.0,54.39,42.76
2017,3,16,7,30,145.0,90.0,2.1,12.0,123.0,70.24,57.37
2017,3,16,7,45,170.0,111.5,2.15,12.5,159.5,85.65,71.21
2017,3,16,8,0,195.0,133.0,2.2,13.0,196.0,100.64,84.35
2017,3,16,8,15,215.0,151.0,2.1,13.5,231.0,108.23,90.71
2017,3,16,8,30,235.0,169.0,2.0,14.0,266.0,119.15,99.82
2017,3,16,8,45,257.0,188.0,1.95,14.5,306.0,130.26,108.93
2017,3,16,9,0,279.0,207.0,1.9,15.0,346.0,140.92,117.53
2017,3,16,9,15,246.0,232.0,1.95,15.0,362.5,165.04,126.56
2017,3,16,9,30,213.0,257.0,2.0,15.0,379.0,205.83,155.72
2017,3,16,9,45,321.5,252.5,2.05,15.5,450.0,229.69,168.39
2017,3,16,10,0,430.0,248.0,2.1,16.0,521.0,266.76,193.84
2017,3,16,10,15,448.0,255.0,2.15,16.0,551.5,306.15,226.7
2017,3,16,10,30,466.0,262.0,2.2,16.0,582.0,347.26,261.35
2017,3,16,10,45,550.0,240.5,2.25,16.5,631.0,392.55,297.57
2017,3,16,11,0,634.0,219.0,2.3,17.0,680.0,444.95,339.58
2017,3,16,11,15,573.0,248.0,2.25,17.0,672.0,476.19,366.43
2017,3,16,11,30,512.0,277.0,2.2,17.0,664.0,501.71,387.7
2017,3,16,11,45,516.5,278.5,2.2,17.0,673.0,535.25,414.53
2017,3,16,12,0,521.0,280.0,2.2,17.0,682.0,568.01,440.24
2017,3,16,12,15,551.5,271.0,2.25,17.0,696.5,607.28,470.89
2017,3,16,12,30,582.0,262.0,2.3,17.0,711.0,646.91,501.48
2017,3,16,12,45,562.0,265.0,2.35,17.5,695.5,661.74,512.2
2017,3,16,13,0,542.0,268.0,2.4,18.0,680.0,673.58,520.71
2017,3,16,13,15,552.0,258.0,2.45,18.0,670.5,693.06,536.27
2017,3,16,13,30,562.0,248.0,2.5,18.0,661.0,710.66,550.41
2017,3,16,13,45,517.5,255.5,2.55,18.0,626.5,699.5,542.74
2017,3,16,14,0,473.0,263.0,2.6,18.0,592.0,684.84,532.64
2017,3,16,14,15,447.5,259.5,2.65,17.5,560.5,671.85,525.25
2017,3,16,14,30,422.0,256.0,2.7,17.0,529.0,656.29,515.87
2017,3,16,14,45,420.0,240.5,2.75,17.0,499.0,645.99,510.09
2017,3,16,15,0,418.0,225.0,2.8,17.0,469.0,633.39,502.57
2017,3,16,15,15,367.0,217.0,2.8,16.5,420.0,569.31,456.29
2017,3,16,15,30,316.0,209.0,2.8,16.0,371.0,519.62,419.88
2017,3,16,15,45,379.0,176.5,2.85,15.5,353.0,535.75,436.75
2017,3,16,16,0,442.0,144.0,2.9,15.0,335.0,565.5,463.33
2017,3,16,16,15,402.0,135.5,2.9,14.5,293.0,518.99,428.26
2017,3,16,16,30,362.0,127.0,2.9,14.0,251.0,472.34,392.48
2017,3,16,16,45,335.5,108.5,2.95,14.0,209.0,424.04,354.1
2017,3,16,17,0,309.0,90.0,3.0,14.0,167.0,375.48,314.04
2017,3,16,17,15,331.0,69.5,2.9,13.5,134.5,359.1,299.49
2017,3,16,17,30,353.0,49.0,2.8,13.0,102.0,340.11,279.98
2017,3,16,17,45,230.5,34.0,2.75,12.5,63.0,231.77,179.09
2017,3,16,18,0,108.0,19.0,2.7,12.0,24.0,113.09,0.0
2017,3,16,18,15,54.0,9.5,2.6,11.5,12.0,39.79,0.0
2017,3,16,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,17,6,15,64.5,6.5,0.7,10.0,8.5,0.0,0.0
2017,3,17,6,30,129.0,13.0,0.6,10.0,17.0,11.82,0.0
2017,3,17,6,45,278.0,25.0,0.5,10.5,56.0,20.23,9.98
2017,3,17,7,0,427.0,37.0,0.4,11.0,95.0,29.55,20.38
2017,3,17,7,15,512.5,45.0,0.4,11.5,144.0,34.94,25.71
2017,3,17,7,30,598.0,53.0,0.4,12.0,193.0,40.22,30.69
2017,3,17,7,45,653.5,58.5,0.45,12.5,245.5,43.26,33.46
2017,3,17,8,0,709.0,64.0,0.5,13.0,298.0,50.6,39.96
2017,3,17,8,15,744.5,68.0,0.45,13.5,348.5,52.49,41.48
2017,3,17,8,30,780.0,72.0,0.4,14.0,399.0,54.36,42.94
2017,3,17,8,45,804.5,75.5,0.4,14.5,447.0,55.74,43.92
2017,3,17,9,0,829.0,79.0,0.4,15.0,495.0,57.08,44.86
2017,3,17,9,15,847.0,81.5,0.35,15.5,539.0,87.94,48.53
2017,3,17,9,30,865.0,84.0,0.3,16.0,583.0,150.42,83.3
2017,3,17,9,45,874.0,88.0,0.25,17.0,620.0,205.66,123.15
2017,3,17,10,0,883.0,92.0,0.2,18.0,657.0,261.33,168.22
2017,3,17,10,15,892.5,93.5,0.15,18.0,688.5,315.45,214.31
2017,3,17,10,30,902.0,95.0,0.1,18.0,720.0,369.56,260.4
2017,3,17,10,45,907.0,97.5,0.1,18.5,744.0,422.55,304.51
2017,3,17,11,0,912.0,100.0,0.1,19.0,768.0,474.67,346.55
2017,3,17,11,15,916.5,101.0,0.15,19.0,785.0,524.21,386.39
2017,3,17,11,30,921.0,102.0,0.2,19.0,802.0,572.37,424.15
2017,3,17,11,45,919.5,104.0,0.25,19.5,810.0,616.44,457.2
2017,3,17,12,0,918.0,106.0,0.3,20.0,818.0,658.26,487.76
2017,3,17,12,15,918.5,106.5,0.3,20.0,819.0,697.6,516.15
2017,3,17,12,30,919.0,107.0,0.3,20.0,820.0,734.49,542.25
2017,3,17,12,45,915.0,107.5,0.35,20.5,812.0,765.55,563.45
2017,3,17,13,0,911.0,108.0,0.4,21.0,804.0,793.6,581.43
2017,3,17,13,15,906.5,107.0,0.45,21.0,788.0,816.66,597.34
2017,3,17,13,30,902.0,106.0,0.5,21.0,772.0,836.45,611.3
2017,3,17,13,45,894.0,105.5,0.55,21.0,748.5,850.58,621.77
2017,3,17,14,0,886.0,105.0,0.6,21.0,725.0,861.26,630.25
2017,3,17,14,15,876.0,103.0,0.7,21.0,694.0,865.17,635.47
2017,3,17,14,30,866.0,101.0,0.8,21.0,663.0,873.22,643.61
2017,3,17,14,45,603.5,173.0,0.9,21.0,554.5,739.45,556.62
2017,3,17,15,0,341.0,245.0,1.0,21.0,446.0,575.78,440.66
2017,3,17,15,15,334.5,227.0,1.1,20.5,412.0,554.22,429.71
2017,3,17,15,30,328.0,209.0,1.2,20.0,378.0,530.9,415.75
2017,3,17,15,45,398.5,174.5,1.3,20.0,361.0,567.82,446.66
2017,3,17,16,0,469.0,140.0,1.4,20.0,344.0,584.73,462.66
2017,3,17,16,15,441.0,128.5,1.5,19.0,301.5,543.7,435.18
2017,3,17,16,30,413.0,117.0,1.6,18.0,259.0,501.88,406.37
2017,3,17,16,45,496.0,88.5,1.7,17.0,232.5,528.73,431.03
2017,3,17,17,0,579.0,60.0,1.8,16.0,206.0,545.33,444.87
2017,3,17,17,15,500.0,51.5,1.9,15.5,156.5,462.09,378.49
2017,3,17,17,30,421.0,43.0,2.0,15.0,107.0,382.11,310.75
2017,3,17,17,45,210.5,34.5,2.15,14.5,66.5,219.48,169.32
2017,3,17,18,0,0.0,26.0,2.3,14.0,26.0,33.38,0.0
2017,3,17,18,15,0.0,13.0,2.15,13.5,13.0,11.82,0.0
2017,3,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,3.0,1.05,11.0,3.0,0.0,0.0
2017,3,18,6,30,0.0,6.0,1.0,11.0,6.0,5.46,0.0
2017,3,18,6,45,0.0,19.5,1.0,11.5,19.5,17.17,8.05
2017,3,18,7,0,0.0,33.0,1.0,12.0,33.0,29.11,19.95
2017,3,18,7,15,0.0,49.5,1.1,12.0,49.5,43.07,32.88
2017,3,18,7,30,0.0,66.0,1.2,12.0,66.0,56.86,45.55
2017,3,18,7,45,0.0,84.0,1.3,12.5,84.0,71.66,58.8
2017,3,18,8,0,0.0,102.0,1.4,13.0,102.0,86.29,71.63
2017,3,18,8,15,0.0,119.5,1.4,13.0,119.5,100.41,83.92
2017,3,18,8,30,0.0,137.0,1.4,13.0,137.0,114.38,95.9
2017,3,18,8,45,69.0,181.0,1.45,13.5,216.0,139.12,116.84
2017,3,18,9,0,138.0,225.0,1.5,14.0,295.0,158.29,132.65
2017,3,18,9,15,69.0,192.5,1.45,14.0,227.5,153.31,120.53
2017,3,18,9,30,0.0,160.0,1.4,14.0,160.0,136.28,108.07
2017,3,18,9,45,6.5,191.5,1.4,14.5,196.0,162.94,129.01
2017,3,18,10,0,13.0,223.0,1.4,15.0,232.0,190.57,150.35
2017,3,18,10,15,6.5,189.5,1.4,15.0,194.0,164.64,129.52
2017,3,18,10,30,0.0,156.0,1.4,15.0,156.0,136.12,106.59
2017,3,18,10,45,16.0,227.5,1.4,15.5,239.0,201.95,158.72
2017,3,18,11,0,32.0,299.0,1.4,16.0,322.0,264.66,207.05
2017,3,18,11,15,18.5,246.5,1.4,16.0,260.5,222.9,174.3
2017,3,18,11,30,5.0,194.0,1.4,16.0,199.0,173.02,135.04
2017,3,18,11,45,8.0,217.5,1.4,16.0,224.5,195.89,153.28
2017,3,18,12,0,11.0,241.0,1.4,16.0,250.0,219.34,171.67
2017,3,18,12,15,6.5,203.0,1.35,16.0,208.5,184.25,143.87
2017,3,18,12,30,2.0,165.0,1.3,16.0,167.0,148.11,115.17
2017,3,18,12,45,39.0,262.5,1.3,16.0,293.0,268.16,210.78
2017,3,18,13,0,76.0,360.0,1.3,16.0,419.0,392.05,305.49
2017,3,18,13,15,48.0,316.0,1.35,16.0,353.0,334.11,260.8
2017,3,18,13,30,20.0,272.0,1.4,16.0,287.0,263.78,206.67
2017,3,18,13,45,466.5,180.0,1.45,16.5,509.0,584.38,461.05
2017,3,18,14,0,913.0,88.0,1.5,17.0,731.0,868.95,662.04
2017,3,18,14,15,905.0,86.5,1.55,17.0,701.0,874.96,664.37
2017,3,18,14,30,897.0,85.0,1.6,17.0,671.0,877.44,667.8
2017,3,18,14,45,885.0,83.5,1.65,17.0,634.5,872.97,666.68
2017,3,18,15,0,873.0,82.0,1.7,17.0,598.0,865.09,663.43
2017,3,18,15,15,857.0,79.5,1.55,17.0,556.0,849.23,652.51
2017,3,18,15,30,841.0,77.0,1.4,17.0,514.0,838.36,645.12
2017,3,18,15,45,713.5,96.0,1.25,17.0,442.5,752.38,585.16
2017,3,18,16,0,586.0,115.0,1.1,17.0,371.0,661.89,521.4
2017,3,18,16,15,558.0,106.5,1.0,16.5,327.0,621.35,494.14
2017,3,18,16,30,530.0,98.0,0.9,16.0,283.0,579.38,464.47
2017,3,18,16,45,493.0,86.0,0.85,15.5,236.5,525.34,425.03
2017,3,18,17,0,456.0,74.0,0.8,15.0,190.0,471.09,383.37
2017,3,18,17,15,400.0,61.0,0.85,14.5,146.0,402.24,328.48
2017,3,18,17,30,344.0,48.0,0.9,14.0,102.0,335.52,272.21
2017,3,18,17,45,238.5,33.5,0.95,13.5,64.0,235.87,183.33
2017,3,18,18,0,133.0,19.0,1.0,13.0,26.0,130.55,12.7
2017,3,18,18,15,66.5,9.5,1.0,12.5,13.0,47.3,0.0
2017,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,8.5,0.2,12.0,8.5,7.73,0.0
2017,3,19,6,30,0.0,17.0,0.2,12.0,17.0,14.72,0.0
2017,3,19,6,45,94.0,34.0,0.25,12.0,47.5,27.23,16.65
2017,3,19,7,0,188.0,51.0,0.3,12.0,78.0,40.33,29.92
2017,3,19,7,15,225.5,70.0,0.4,12.0,116.0,54.37,43.0
2017,3,19,7,30,263.0,89.0,0.5,12.0,154.0,67.96,55.47
2017,3,19,7,45,295.5,105.0,0.65,12.5,193.5,79.07,65.35
2017,3,19,8,0,328.0,121.0,0.8,13.0,233.0,89.8,74.66
2017,3,19,8,15,513.5,102.0,0.8,13.5,308.5,71.48,58.2
2017,3,19,8,30,699.0,83.0,0.8,14.0,384.0,56.26,44.53
2017,3,19,8,45,447.0,154.0,0.85,14.5,354.5,102.44,84.7
2017,3,19,9,0,195.0,225.0,0.9,15.0,325.0,158.93,132.49
2017,3,19,9,15,250.5,238.0,0.8,15.0,378.0,173.61,130.97
2017,3,19,9,30,306.0,251.0,0.7,15.0,431.0,208.28,152.15
2017,3,19,9,45,333.0,263.0,0.6,15.5,470.0,243.95,177.52
2017,3,19,10,0,360.0,275.0,0.5,16.0,509.0,282.64,206.79
2017,3,19,10,15,365.0,288.5,0.5,16.0,535.5,319.26,236.54
2017,3,19,10,30,370.0,302.0,0.5,16.0,562.0,356.42,266.66
2017,3,19,10,45,259.0,332.0,0.5,16.0,517.5,361.98,274.55
2017,3,19,11,0,148.0,362.0,0.5,16.0,473.0,360.07,275.29
2017,3,19,11,15,223.0,362.0,0.5,16.0,532.5,409.9,312.77
2017,3,19,11,30,298.0,362.0,0.5,16.0,592.0,465.38,353.97
2017,3,19,11,45,151.0,273.5,0.55,16.0,390.0,327.42,252.77
2017,3,19,12,0,4.0,185.0,0.6,16.0,188.0,166.13,128.38
2017,3,19,12,15,39.0,276.5,0.6,16.0,307.0,273.17,212.92
2017,3,19,12,30,74.0,368.0,0.6,16.0,426.0,384.44,296.45
2017,3,19,12,45,91.5,371.5,0.65,16.5,443.0,407.48,312.82
2017,3,19,13,0,109.0,375.0,0.7,17.0,460.0,431.61,330.72
2017,3,19,13,15,90.0,359.5,0.7,17.0,428.5,409.56,314.38
2017,3,19,13,30,71.0,344.0,0.7,17.0,397.0,385.69,296.93
2017,3,19,13,45,63.0,328.0,0.75,17.0,374.0,368.82,285.09
2017,3,19,14,0,55.0,312.0,0.8,17.0,351.0,350.99,272.35
2017,3,19,14,15,137.0,309.5,0.85,16.5,401.0,437.57,340.94
2017,3,19,14,30,219.0,307.0,0.9,16.0,451.0,512.84,399.55
2017,3,19,14,45,387.0,246.0,0.95,16.0,483.0,613.25,477.73
2017,3,19,15,0,555.0,185.0,1.0,16.0,515.0,713.58,553.81
2017,3,19,15,15,318.0,206.0,1.0,16.0,392.0,517.33,407.89
2017,3,19,15,30,81.0,227.0,1.0,16.0,269.0,308.79,245.8
2017,3,19,15,45,40.5,171.0,1.05,16.0,192.0,211.0,169.42
2017,3,19,16,0,0.0,115.0,1.1,16.0,115.0,105.87,83.13
2017,3,19,16,15,0.0,101.0,1.05,15.5,101.0,92.78,72.86
2017,3,19,16,30,0.0,87.0,1.0,15.0,87.0,79.61,62.13
2017,3,19,16,45,0.0,72.5,1.0,14.5,72.5,65.81,50.67
2017,3,19,17,0,0.0,58.0,1.0,14.0,58.0,51.89,38.86
2017,3,19,17,15,0.0,44.5,1.05,13.5,44.5,39.28,27.97
2017,3,19,17,30,0.0,31.0,1.1,13.0,31.0,27.32,17.49
2017,3,19,17,45,0.0,19.5,1.15,13.0,19.5,17.16,8.29
2017,3,19,18,0,0.0,8.0,1.2,13.0,8.0,7.02,0.0
2017,3,19,18,15,0.0,4.0,1.15,12.5,4.0,3.64,0.0
2017,3,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,5.0,2.9,11.5,5.0,4.55,0.0
2017,3,20,6,30,0.0,10.0,3.0,12.0,10.0,8.79,0.0
2017,3,20,6,45,0.0,25.5,3.15,12.5,25.5,22.47,12.99
2017,3,20,7,0,0.0,41.0,3.3,13.0,41.0,35.63,25.65
2017,3,20,7,15,0.0,60.5,3.3,13.0,60.5,51.72,40.46
2017,3,20,7,30,0.0,80.0,3.3,13.0,80.0,67.61,54.96
2017,3,20,7,45,1.5,99.5,3.35,13.0,100.0,83.35,69.09
2017,3,20,8,0,3.0,119.0,3.4,13.0,120.0,98.92,82.84
2017,3,20,8,15,17.0,143.5,3.4,13.0,150.5,117.89,99.37
2017,3,20,8,30,31.0,168.0,3.4,13.0,181.0,129.68,109.39
2017,3,20,8,45,21.0,174.5,3.45,13.5,184.0,142.69,120.14
2017,3,20,9,0,11.0,181.0,3.5,14.0,187.0,148.56,124.61
2017,3,20,9,15,8.5,185.5,3.55,14.0,190.5,154.46,123.36
2017,3,20,9,30,6.0,190.0,3.6,14.0,194.0,160.06,127.62
2017,3,20,9,45,3.0,158.0,3.65,14.0,160.0,136.47,108.1
2017,3,20,10,0,0.0,126.0,3.7,14.0,126.0,110.4,86.57
2017,3,20,10,15,0.0,117.5,3.7,14.0,117.5,103.48,80.72
2017,3,20,10,30,0.0,109.0,3.7,14.0,109.0,96.36,74.72
2017,3,20,10,45,0.0,65.5,3.75,14.5,65.5,58.08,42.83
2017,3,20,11,0,0.0,22.0,3.8,15.0,22.0,19.47,10.62
2017,3,20,11,15,0.0,72.5,3.7,15.0,72.5,64.34,47.86
2017,3,20,11,30,0.0,123.0,3.6,15.0,123.0,108.91,84.39
2017,3,20,11,45,2.0,153.5,3.55,15.0,155.5,136.91,107.1
2017,3,20,12,0,4.0,184.0,3.5,15.0,188.0,165.3,130.0
2017,3,20,12,15,2.0,157.5,3.4,15.0,159.5,141.13,110.39
2017,3,20,12,30,0.0,131.0,3.3,15.0,131.0,116.47,90.37
2017,3,20,12,45,0.0,130.5,3.25,15.0,130.5,116.15,90.16
2017,3,20,13,0,0.0,130.0,3.2,15.0,130.0,115.82,89.94
2017,3,20,13,15,10.0,203.5,3.1,15.0,211.5,190.77,150.92
2017,3,20,13,30,20.0,277.0,3.0,15.0,293.0,268.62,213.07
2017,3,20,13,45,23.5,277.5,2.95,15.5,295.0,274.09,217.12
2017,3,20,14,0,27.0,278.0,2.9,16.0,297.0,292.13,231.27
2017,3,20,14,15,13.5,209.0,2.8,15.5,218.5,202.93,160.89
2017,3,20,14,30,0.0,140.0,2.7,15.0,140.0,126.1,98.9
2017,3,20,14,45,0.0,148.5,2.6,15.0,148.5,134.62,106.2
2017,3,20,15,0,0.0,157.0,2.5,15.0,157.0,143.59,113.77
2017,3,20,15,15,0.0,116.0,2.45,15.0,116.0,104.36,81.75
2017,3,20,15,30,0.0,75.0,2.4,15.0,75.0,66.37,50.37
2017,3,20,15,45,0.0,40.5,2.35,15.0,40.5,35.74,24.73
2017,3,20,16,0,0.0,6.0,2.3,15.0,6.0,5.28,0.0
2017,3,20,16,15,0.0,5.5,2.35,14.5,5.5,4.84,0.0
2017,3,20,16,30,0.0,5.0,2.4,14.0,5.0,4.39,0.0
2017,3,20,16,45,0.0,4.0,2.45,14.0,4.0,3.51,0.0
2017,3,20,17,0,0.0,3.0,2.5,14.0,3.0,2.63,0.0
2017,3,20,17,15,0.0,2.0,2.65,14.0,2.0,1.75,0.0
2017,3,20,17,30,0.0,1.0,2.8,14.0,1.0,0.88,0.0
2017,3,20,17,45,0.0,0.5,3.0,14.0,0.5,0.44,0.0
2017,3,20,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,20,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,20,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,14.0,2.3,13.0,14.0,12.73,0.0
2017,3,21,6,30,0.0,28.0,2.2,13.0,28.0,22.97,0.0
2017,3,21,6,45,193.5,37.5,2.15,13.5,67.5,29.16,18.78
2017,3,21,7,0,387.0,47.0,2.1,14.0,107.0,37.57,27.32
2017,3,21,7,15,466.5,56.0,2.05,14.0,155.5,43.39,32.99
2017,3,21,7,30,546.0,65.0,2.0,14.0,204.0,49.07,38.31
2017,3,21,7,45,594.0,72.5,2.0,14.0,254.5,53.2,42.06
2017,3,21,8,0,642.0,80.0,2.0,14.0,305.0,57.17,45.57
2017,3,21,8,15,679.0,85.0,2.2,14.0,355.0,59.05,47.12
2017,3,21,8,30,716.0,90.0,2.4,14.0,405.0,60.89,48.6
2017,3,21,8,45,739.5,95.5,2.6,14.0,452.0,62.88,50.2
2017,3,21,9,0,763.0,101.0,2.8,14.0,499.0,71.76,57.84
2017,3,21,9,15,524.0,181.0,2.85,14.0,465.0,148.86,102.58
2017,3,21,9,30,285.0,261.0,2.9,14.0,431.0,215.7,160.61
2017,3,21,9,45,559.0,188.0,3.0,14.0,547.5,228.75,158.77
2017,3,21,10,0,833.0,115.0,3.1,14.0,664.0,277.3,190.28
2017,3,21,10,15,542.5,225.0,3.05,14.0,589.5,322.54,240.54
2017,3,21,10,30,252.0,335.0,3.0,14.0,515.0,344.07,267.25
2017,3,21,10,45,573.5,224.5,3.0,14.5,650.5,402.81,310.08
2017,3,21,11,0,895.0,114.0,3.0,15.0,786.0,495.07,381.81
2017,3,21,11,15,901.0,115.0,3.0,15.0,804.0,544.69,423.82
2017,3,21,11,30,907.0,116.0,3.0,15.0,822.0,593.09,464.0
2017,3,21,11,45,919.5,112.0,3.05,15.0,834.5,639.54,501.98
2017,3,21,12,0,932.0,108.0,3.1,15.0,847.0,684.68,538.2
2017,3,21,12,15,933.0,108.0,3.15,15.0,847.5,724.29,569.56
2017,3,21,12,30,934.0,108.0,3.2,15.0,848.0,761.41,598.58
2017,3,21,12,45,731.0,193.5,3.25,15.0,769.5,734.2,576.54
2017,3,21,13,0,528.0,279.0,3.3,15.0,691.0,685.33,538.17
2017,3,21,13,15,523.5,276.0,3.35,15.0,678.0,699.98,550.42
2017,3,21,13,30,519.0,273.0,3.4,15.0,665.0,712.37,560.57
2017,3,21,13,45,522.5,261.0,3.45,15.0,645.5,720.15,567.74
2017,3,21,14,0,526.0,249.0,3.5,15.0,626.0,725.56,573.25
2017,3,21,14,15,403.5,275.5,3.55,15.0,557.5,646.12,513.16
2017,3,21,14,30,281.0,302.0,3.6,15.0,489.0,577.71,460.11
2017,3,21,14,45,281.0,283.5,3.65,15.0,462.0,564.99,452.29
2017,3,21,15,0,281.0,265.0,3.7,15.0,435.0,550.54,442.87
2017,3,21,15,15,276.0,247.0,3.65,14.5,404.0,530.64,429.66
2017,3,21,15,30,271.0,229.0,3.6,14.0,373.0,509.21,415.17
2017,3,21,15,45,526.5,154.5,3.6,14.0,402.0,660.23,539.82
2017,3,21,16,0,782.0,80.0,3.6,14.0,431.0,786.79,636.95
2017,3,21,16,15,748.0,76.0,3.45,13.5,379.5,742.67,605.07
2017,3,21,16,30,714.0,72.0,3.3,13.0,328.0,696.84,572.3
2017,3,21,16,45,658.5,67.5,3.2,13.0,275.0,637.89,527.39
2017,3,21,17,0,603.0,63.0,3.1,13.0,222.0,574.33,477.18
2017,3,21,17,15,526.5,55.0,2.95,12.5,171.5,491.71,410.11
2017,3,21,17,30,450.0,47.0,2.8,12.0,121.0,412.01,341.67
2017,3,21,17,45,319.5,35.0,2.7,12.0,78.0,295.78,237.61
2017,3,21,18,0,189.0,23.0,2.6,12.0,35.0,177.89,80.2
2017,3,21,18,15,94.5,11.5,2.5,12.0,17.5,66.05,0.0
2017,3,21,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,6,15,72.5,11.5,2.25,10.0,15.5,10.46,0.0
2017,3,22,6,30,145.0,23.0,2.3,10.0,31.0,18.14,0.38
2017,3,22,6,45,273.0,36.5,2.4,10.5,72.5,28.46,18.71
2017,3,22,7,0,401.0,50.0,2.5,11.0,114.0,40.08,29.98
2017,3,22,7,15,480.5,59.5,2.55,11.0,164.0,46.25,36.0
2017,3,22,7,30,560.0,69.0,2.6,11.0,214.0,52.24,41.65
2017,3,22,7,45,619.0,74.0,2.7,11.0,267.0,54.3,43.56
2017,3,22,8,0,678.0,79.0,2.8,11.0,320.0,56.4,45.41
2017,3,22,8,15,674.0,87.0,2.85,11.0,356.5,60.25,48.75
2017,3,22,8,30,670.0,95.0,2.9,11.0,393.0,63.83,51.8
2017,3,22,8,45,335.0,113.5,2.95,11.5,262.5,74.29,60.82
2017,3,22,9,0,0.0,132.0,3.0,12.0,132.0,112.92,94.46
2017,3,22,9,15,211.5,181.5,3.05,12.0,308.5,140.56,105.86
2017,3,22,9,30,423.0,231.0,3.1,12.0,485.0,207.62,149.11
2017,3,22,9,45,646.0,168.5,3.2,12.5,584.0,231.91,158.7
2017,3,22,10,0,869.0,106.0,3.3,13.0,683.0,282.7,194.52
2017,3,22,10,15,633.5,203.5,3.35,13.0,635.0,335.32,249.48
2017,3,22,10,30,398.0,301.0,3.4,13.0,587.0,371.15,287.0
2017,3,22,10,45,439.0,294.5,3.5,13.0,619.0,405.81,316.34
2017,3,22,11,0,480.0,288.0,3.6,13.0,651.0,448.26,351.79
2017,3,22,11,15,477.0,296.0,3.65,13.0,663.5,483.48,381.4
2017,3,22,11,30,474.0,304.0,3.7,13.0,676.0,517.82,409.74
2017,3,22,11,45,400.5,337.0,3.8,13.5,653.5,529.78,419.09
2017,3,22,12,0,327.0,370.0,3.9,14.0,631.0,535.65,423.05
2017,3,22,12,15,325.0,371.0,3.95,13.5,630.5,555.67,439.99
2017,3,22,12,30,323.0,372.0,4.0,13.0,630.0,574.66,455.99
2017,3,22,12,45,421.5,330.0,4.05,13.0,663.0,632.74,502.79
2017,3,22,13,0,520.0,288.0,4.1,13.0,696.0,689.95,548.66
2017,3,22,13,15,522.5,280.0,4.1,13.0,683.0,705.27,560.94
2017,3,22,13,30,525.0,272.0,4.1,13.0,670.0,718.48,571.88
2017,3,22,13,45,710.0,191.0,4.2,13.0,712.0,813.58,648.14
2017,3,22,14,0,895.0,110.0,4.3,13.0,754.0,891.1,705.87
2017,3,22,14,15,885.5,108.5,4.3,13.0,723.0,895.71,709.74
2017,3,22,14,30,876.0,107.0,4.3,13.0,692.0,904.93,717.66
2017,3,22,14,45,864.5,103.5,4.35,13.0,654.5,898.81,715.02
2017,3,22,15,0,853.0,100.0,4.4,13.0,617.0,889.16,710.05
2017,3,22,15,15,835.0,97.5,4.4,12.5,573.5,871.57,700.32
2017,3,22,15,30,817.0,95.0,4.4,12.0,530.0,850.8,688.27
2017,3,22,15,45,795.0,90.5,4.4,12.0,482.5,821.18,668.22
2017,3,22,16,0,773.0,86.0,4.4,12.0,435.0,788.87,645.96
2017,3,22,16,15,739.0,81.5,4.3,11.5,384.0,744.08,614.3
2017,3,22,16,30,705.0,77.0,4.2,11.0,333.0,703.29,584.99
2017,3,22,16,45,657.5,71.0,4.15,11.0,280.5,643.66,538.96
2017,3,22,17,0,610.0,65.0,4.1,11.0,228.0,583.99,491.22
2017,3,22,17,15,534.5,57.0,4.0,10.5,177.0,501.58,423.48
2017,3,22,17,30,459.0,49.0,3.9,10.0,126.0,421.9,354.31
2017,3,22,17,45,335.5,37.0,3.85,10.0,82.5,309.44,252.37
2017,3,22,18,0,212.0,25.0,3.8,10.0,39.0,196.19,103.58
2017,3,22,18,15,106.0,12.5,3.75,9.5,19.5,73.97,0.0
2017,3,22,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,6,15,94.0,12.0,1.8,7.5,18.0,10.91,0.0
2017,3,23,6,30,188.0,24.0,1.8,8.0,36.0,18.94,3.84
2017,3,23,6,45,310.5,37.5,1.85,8.5,79.5,30.6,20.95
2017,3,23,7,0,433.0,51.0,1.9,9.0,123.0,40.82,30.97
2017,3,23,7,15,510.0,60.5,1.85,9.5,174.0,46.97,36.93
2017,3,23,7,30,587.0,70.0,1.8,10.0,225.0,52.95,42.48
2017,3,23,7,45,631.0,78.0,1.8,10.5,277.5,57.33,46.39
2017,3,23,8,0,675.0,86.0,1.8,11.0,330.0,61.53,50.01
2017,3,23,8,15,711.0,91.5,1.8,11.0,381.5,63.61,51.75
2017,3,23,8,30,747.0,97.0,1.8,11.0,433.0,65.63,53.38
2017,3,23,8,45,629.0,134.5,1.8,11.5,439.0,89.27,74.02
2017,3,23,9,0,511.0,172.0,1.8,12.0,445.0,113.5,94.81
2017,3,23,9,15,458.0,205.0,1.9,12.0,464.0,165.43,117.35
2017,3,23,9,30,405.0,238.0,2.0,12.0,483.0,219.78,159.17
2017,3,23,9,45,505.0,218.0,2.1,12.5,543.0,245.26,175.05
2017,3,23,10,0,605.0,198.0,2.2,13.0,603.0,287.88,207.79
2017,3,23,10,15,580.0,219.5,2.25,13.0,622.0,334.88,249.89
2017,3,23,10,30,555.0,241.0,2.3,13.0,641.0,378.78,288.86
2017,3,23,10,45,714.0,189.5,2.35,13.5,721.5,436.36,334.76
2017,3,23,11,0,873.0,138.0,2.4,14.0,802.0,510.2,393.8
2017,3,23,11,15,877.5,139.5,2.45,13.5,818.5,559.8,436.22
2017,3,23,11,30,882.0,141.0,2.5,13.0,835.0,608.14,476.92
2017,3,23,11,45,875.0,146.5,2.6,13.0,841.5,651.79,512.47
2017,3,23,12,0,868.0,152.0,2.7,13.0,848.0,692.93,545.41
2017,3,23,12,15,695.5,224.0,2.8,13.0,782.0,681.32,536.5
2017,3,23,12,30,523.0,296.0,2.9,13.0,716.0,654.22,515.37
2017,3,23,12,45,533.0,289.0,3.05,13.0,713.0,679.96,536.52
2017,3,23,13,0,543.0,282.0,3.2,13.0,710.0,704.28,556.18
2017,3,23,13,15,547.5,273.0,3.15,13.0,697.5,720.69,569.11
2017,3,23,13,30,552.0,264.0,3.1,13.0,685.0,734.95,580.48
2017,3,23,13,45,524.5,264.0,3.1,13.0,654.0,729.12,576.68
2017,3,23,14,0,497.0,264.0,3.1,13.0,623.0,720.21,570.76
2017,3,23,14,15,499.5,250.5,3.0,13.0,599.0,720.62,572.11
2017,3,23,14,30,502.0,237.0,2.9,13.0,575.0,718.54,571.64
2017,3,23,14,45,432.0,244.0,2.85,13.0,523.0,671.83,536.57
2017,3,23,15,0,362.0,251.0,2.8,13.0,471.0,608.11,488.84
2017,3,23,15,15,354.5,233.0,2.65,12.5,436.0,585.31,473.77
2017,3,23,15,30,347.0,215.0,2.5,12.0,401.0,560.69,456.88
2017,3,23,15,45,295.0,201.5,2.45,12.0,350.0,501.23,411.18
2017,3,23,16,0,243.0,188.0,2.4,12.0,299.0,441.72,364.71
2017,3,23,16,15,239.0,166.0,2.3,11.5,264.5,412.08,343.09
2017,3,23,16,30,235.0,144.0,2.2,11.0,230.0,381.11,319.68
2017,3,23,16,45,199.5,126.5,2.1,11.0,192.0,330.1,277.79
2017,3,23,17,0,164.0,109.0,2.0,11.0,154.0,265.84,224.15
2017,3,23,17,15,139.5,87.0,1.95,10.5,119.5,219.14,184.36
2017,3,23,17,30,115.0,65.0,1.9,10.0,85.0,172.59,143.37
2017,3,23,17,45,68.5,44.5,1.9,10.0,55.5,113.88,90.22
2017,3,23,18,0,22.0,24.0,1.9,10.0,26.0,42.65,20.48
2017,3,23,18,15,11.0,12.0,1.8,10.0,13.0,17.44,0.0
2017,3,23,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,6.0,5.0,10.0,6.0,5.46,0.0
2017,3,24,6,30,0.0,12.0,5.1,10.0,12.0,10.55,0.75
2017,3,24,6,45,0.0,26.5,5.2,10.5,26.5,23.36,14.61
2017,3,24,7,0,0.0,41.0,5.3,11.0,41.0,36.03,26.48
2017,3,24,7,15,0.0,58.0,5.3,11.0,58.0,50.31,39.69
2017,3,24,7,30,0.0,75.0,5.3,11.0,75.0,64.44,52.63
2017,3,24,7,45,0.0,92.0,5.3,11.0,92.0,78.43,65.25
2017,3,24,8,0,0.0,109.0,5.3,11.0,109.0,92.29,77.56
2017,3,24,8,15,0.0,96.5,5.2,11.0,96.5,83.68,69.66
2017,3,24,8,30,0.0,84.0,5.1,11.0,84.0,74.16,60.97
2017,3,24,8,45,0.0,99.0,5.0,11.0,99.0,86.67,71.9
2017,3,24,9,0,0.0,114.0,4.9,11.0,114.0,99.06,82.61
2017,3,24,9,15,0.0,94.0,4.7,11.0,94.0,83.14,65.2
2017,3,24,9,30,0.0,74.0,4.5,11.0,74.0,65.53,50.16
2017,3,24,9,45,0.0,56.0,4.35,11.5,56.0,49.56,36.46
2017,3,24,10,0,0.0,38.0,4.2,12.0,38.0,33.62,22.85
2017,3,24,10,15,0.0,80.0,4.05,12.0,80.0,70.95,54.18
2017,3,24,10,30,0.0,122.0,3.9,12.0,122.0,107.55,84.52
2017,3,24,10,45,16.5,217.5,3.75,12.5,230.5,194.91,155.5
2017,3,24,11,0,33.0,313.0,3.6,13.0,339.0,278.14,221.45
2017,3,24,11,15,23.5,288.0,3.45,13.0,307.0,261.11,207.66
2017,3,24,11,30,14.0,263.0,3.3,13.0,275.0,237.41,188.69
2017,3,24,11,45,28.0,305.0,3.15,13.0,328.0,283.65,225.51
2017,3,24,12,0,42.0,347.0,3.0,13.0,381.0,333.39,264.5
2017,3,24,12,15,21.0,212.0,2.85,13.0,229.0,204.64,162.43
2017,3,24,12,30,0.0,77.0,2.7,13.0,77.0,68.4,51.33
2017,3,24,12,45,0.0,63.0,2.55,13.0,63.0,55.93,41.11
2017,3,24,13,0,0.0,49.0,2.4,13.0,49.0,43.47,30.77
2017,3,24,13,15,3.0,124.5,2.25,13.0,127.0,113.4,88.78
2017,3,24,13,30,6.0,200.0,2.1,13.0,205.0,185.26,147.23
2017,3,24,13,45,3.0,127.0,2.0,13.0,129.5,115.99,90.85
2017,3,24,14,0,0.0,54.0,1.9,13.0,54.0,47.85,34.55
2017,3,24,14,15,67.0,186.5,1.75,13.0,232.0,248.65,201.4
2017,3,24,14,30,134.0,319.0,1.6,13.0,410.0,454.5,362.21
2017,3,24,14,45,111.0,297.5,1.5,13.0,370.0,401.36,320.26
2017,3,24,15,0,88.0,276.0,1.4,13.0,330.0,362.02,290.09
2017,3,24,15,15,44.0,202.0,1.25,13.0,229.0,242.7,195.64
2017,3,24,15,30,0.0,128.0,1.1,13.0,128.0,116.48,92.18
2017,3,24,15,45,0.0,103.5,0.95,13.0,103.5,93.05,73.23
2017,3,24,16,0,0.0,79.0,0.8,13.0,79.0,69.9,54.02
2017,3,24,16,15,0.0,69.0,0.7,12.5,69.0,61.0,46.77
2017,3,24,16,30,0.0,59.0,0.6,12.0,59.0,52.11,39.4
2017,3,24,16,45,0.0,50.0,0.5,12.0,50.0,44.12,32.62
2017,3,24,17,0,0.0,41.0,0.4,12.0,41.0,36.15,25.74
2017,3,24,17,15,0.0,31.5,0.45,11.5,31.5,27.74,18.41
2017,3,24,17,30,0.0,22.0,0.5,11.0,22.0,19.35,11.0
2017,3,24,17,45,0.0,14.5,0.6,11.0,14.5,12.74,5.02
2017,3,24,18,0,0.0,7.0,0.7,11.0,7.0,6.14,0.0
2017,3,24,18,15,0.0,3.5,0.7,11.0,3.5,3.18,0.0
2017,3,24,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,6,15,106.0,13.5,1.6,9.0,21.0,12.28,0.0
2017,3,25,6,30,212.0,27.0,1.6,9.0,42.0,21.26,8.99
2017,3,25,6,45,325.5,39.5,1.6,9.5,85.5,31.99,22.39
2017,3,25,7,0,439.0,52.0,1.6,10.0,129.0,41.2,31.32
2017,3,25,7,15,511.5,60.5,1.65,10.0,179.5,46.47,36.47
2017,3,25,7,30,584.0,69.0,1.7,10.0,230.0,51.6,41.29
2017,3,25,7,45,636.5,74.5,1.75,10.5,282.5,54.09,43.47
2017,3,25,8,0,689.0,80.0,1.8,11.0,335.0,56.55,45.52
2017,3,25,8,15,722.5,84.5,1.8,11.5,386.0,58.09,46.68
2017,3,25,8,30,756.0,89.0,1.8,12.0,437.0,65.72,53.22
2017,3,25,8,45,785.0,91.5,1.8,12.5,486.0,65.87,53.06
2017,3,25,9,0,814.0,94.0,1.8,13.0,535.0,77.69,51.3
2017,3,25,9,15,605.0,169.5,1.75,13.0,511.5,157.84,103.99
2017,3,25,9,30,396.0,245.0,1.7,13.0,488.0,227.47,164.75
2017,3,25,9,45,356.0,272.5,1.65,13.5,501.5,265.9,196.83
2017,3,25,10,0,316.0,300.0,1.6,14.0,515.0,300.48,226.66
2017,3,25,10,15,598.0,208.0,1.65,14.0,636.5,336.88,249.81
2017,3,25,10,30,880.0,116.0,1.7,14.0,758.0,411.1,306.44
2017,3,25,10,45,889.5,116.0,1.75,14.5,782.5,463.03,351.07
2017,3,25,11,0,899.0,116.0,1.8,15.0,807.0,514.45,394.16
2017,3,25,11,15,903.0,117.0,1.85,15.0,823.5,563.19,434.77
2017,3,25,11,30,907.0,118.0,1.9,15.0,840.0,610.5,473.25
2017,3,25,11,45,913.0,116.0,1.95,15.0,849.0,654.82,508.67
2017,3,25,12,0,919.0,114.0,2.0,15.0,858.0,697.38,542.05
