Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,12,15,478.5,227.0,2.05,15.0,614.5,540.87,424.23
2017,3,25,12,30,38.0,340.0,2.1,15.0,371.0,335.61,262.25
2017,3,25,12,45,37.0,336.5,2.15,15.5,366.5,336.72,263.76
2017,3,25,13,0,36.0,333.0,2.2,16.0,362.0,337.56,264.17
2017,3,25,13,15,129.5,353.5,2.3,15.5,454.0,447.49,351.46
2017,3,25,13,30,223.0,374.0,2.4,15.0,546.0,554.23,434.37
2017,3,25,13,45,263.5,354.0,2.55,15.0,551.5,591.26,463.41
2017,3,25,14,0,304.0,334.0,2.7,15.0,557.0,616.82,484.69
2017,3,25,14,15,201.5,324.5,2.8,15.0,470.0,512.97,405.98
2017,3,25,14,30,99.0,315.0,2.9,15.0,383.0,404.48,321.78
2017,3,25,14,45,98.0,298.5,3.0,15.0,362.5,391.07,312.82
2017,3,25,15,0,97.0,282.0,3.1,15.0,342.0,377.07,302.93
2017,3,25,15,15,186.0,257.0,3.1,14.5,361.5,448.85,363.47
2017,3,25,15,30,275.0,232.0,3.1,14.0,381.0,519.3,422.11
2017,3,25,15,45,518.0,160.5,3.15,14.0,410.5,666.53,542.33
2017,3,25,16,0,761.0,89.0,3.2,14.0,440.0,789.24,636.18
2017,3,25,16,15,728.0,84.5,3.1,13.5,389.0,750.25,608.59
2017,3,25,16,30,695.0,80.0,3.0,13.0,338.0,705.04,576.83
2017,3,25,16,45,651.0,73.0,2.95,12.5,286.5,646.56,533.98
2017,3,25,17,0,607.0,66.0,2.9,12.0,235.0,587.95,489.24
2017,3,25,17,15,534.5,58.5,2.7,11.5,184.0,507.77,424.52
2017,3,25,17,30,462.0,51.0,2.5,11.0,133.0,430.14,358.52
2017,3,25,17,45,349.0,39.0,2.4,10.5,89.0,323.5,264.54
2017,3,25,18,0,236.0,27.0,2.3,10.0,45.0,220.38,145.82
2017,3,25,18,15,118.0,13.5,2.25,10.0,22.5,82.76,0.0
2017,3,25,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,4.5,1.65,9.0,4.5,4.09,0.0
2017,3,26,6,30,0.0,9.0,1.7,9.0,9.0,7.9,0.22
2017,3,26,6,45,0.0,17.5,1.75,9.5,17.5,15.38,7.92
2017,3,26,7,0,0.0,26.0,1.8,10.0,26.0,22.88,14.96
2017,3,26,7,15,0.0,36.0,1.85,10.0,36.0,31.72,23.18
2017,3,26,7,30,0.0,46.0,1.9,10.0,46.0,40.58,31.33
2017,3,26,7,45,0.0,56.5,1.95,10.5,56.5,49.89,39.69
2017,3,26,8,0,0.0,67.0,2.0,11.0,67.0,59.22,47.91
2017,3,26,8,15,71.0,134.0,2.05,11.0,167.0,107.91,91.09
2017,3,26,8,30,142.0,201.0,2.1,11.0,267.0,144.1,122.47
2017,3,26,8,45,169.5,222.0,2.2,11.5,309.0,156.94,132.93
2017,3,26,9,0,197.0,243.0,2.3,12.0,351.0,174.86,138.32
2017,3,26,9,15,187.5,265.0,2.35,12.0,374.0,204.72,157.96
2017,3,26,9,30,178.0,287.0,2.4,12.0,397.0,233.92,180.35
2017,3,26,9,45,352.0,259.5,2.45,12.0,494.5,258.42,192.84
2017,3,26,10,0,526.0,232.0,2.5,12.0,592.0,301.53,223.24
2017,3,26,10,15,418.0,283.5,2.55,12.0,577.5,340.07,260.25
2017,3,26,10,30,310.0,335.0,2.6,12.0,563.0,372.18,290.15
2017,3,26,10,45,316.0,345.5,2.65,12.5,584.0,405.53,317.32
2017,3,26,11,0,322.0,356.0,2.7,13.0,605.0,439.36,344.41
2017,3,26,11,15,200.0,367.0,2.75,13.0,522.5,410.75,323.71
2017,3,26,11,30,78.0,378.0,2.8,13.0,440.0,367.75,290.48
2017,3,26,11,45,87.0,386.0,2.9,13.0,456.5,388.17,306.89
2017,3,26,12,0,96.0,394.0,3.0,13.0,473.0,409.41,323.68
2017,3,26,12,15,54.0,323.0,3.05,13.0,367.5,326.45,259.1
2017,3,26,12,30,12.0,252.0,3.1,13.0,262.0,233.22,185.07
2017,3,26,12,45,107.5,324.0,3.15,13.0,410.5,385.47,307.71
2017,3,26,13,0,203.0,396.0,3.2,13.0,559.0,536.81,425.08
2017,3,26,13,15,205.0,386.5,3.25,13.0,548.0,541.29,428.5
2017,3,26,13,30,207.0,377.0,3.3,13.0,537.0,544.8,432.03
2017,3,26,13,45,255.5,357.0,3.35,13.5,548.5,588.55,466.29
2017,3,26,14,0,304.0,337.0,3.4,14.0,560.0,621.1,491.96
2017,3,26,14,15,173.5,311.5,3.4,13.5,438.0,475.01,379.97
2017,3,26,14,30,43.0,286.0,3.4,13.0,316.0,323.05,259.25
2017,3,26,14,45,100.5,286.5,3.45,13.0,350.5,379.91,307.43
2017,3,26,15,0,158.0,287.0,3.5,13.0,385.0,453.63,367.57
2017,3,26,15,15,209.0,261.5,3.4,13.0,381.5,475.15,386.73
2017,3,26,15,30,260.0,236.0,3.3,13.0,378.0,511.5,417.38
2017,3,26,15,45,241.0,220.0,3.25,13.0,343.0,478.78,392.42
2017,3,26,16,0,222.0,204.0,3.2,13.0,308.0,428.97,354.22
2017,3,26,16,15,111.0,159.5,3.15,12.5,211.5,279.87,232.75
2017,3,26,16,30,0.0,115.0,3.1,12.0,115.0,109.24,87.84
2017,3,26,16,45,0.0,97.0,3.1,12.0,97.0,91.99,73.54
2017,3,26,17,0,0.0,79.0,3.1,12.0,79.0,74.51,58.61
2017,3,26,17,15,166.0,72.0,3.05,12.0,102.0,228.86,193.73
2017,3,26,17,30,332.0,65.0,3.0,12.0,125.0,354.51,296.79
2017,3,26,17,45,228.0,48.0,3.0,12.0,83.0,253.61,206.8
2017,3,26,18,0,124.0,31.0,3.0,12.0,41.0,143.83,97.08
2017,3,26,18,15,62.0,15.5,2.95,12.0,20.5,51.27,0.0
2017,3,26,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,27,6,15,125.5,14.5,2.65,9.0,25.0,13.19,0.0
2017,3,27,6,30,251.0,29.0,2.7,9.0,50.0,23.89,12.99
2017,3,27,6,45,366.5,40.5,2.8,9.5,96.0,32.51,23.05
2017,3,27,7,0,482.0,52.0,2.9,10.0,142.0,40.84,31.08
2017,3,27,7,15,552.5,60.0,2.95,10.5,194.0,45.74,35.77
2017,3,27,7,30,623.0,68.0,3.0,11.0,246.0,50.52,40.15
2017,3,27,7,45,673.5,72.5,3.1,11.5,299.5,52.32,41.68
2017,3,27,8,0,724.0,77.0,3.2,12.0,353.0,54.14,43.14
2017,3,27,8,15,756.0,81.5,3.2,12.0,404.5,61.37,49.47
2017,3,27,8,30,788.0,86.0,3.2,12.0,456.0,63.21,50.94
2017,3,27,8,45,815.0,88.0,3.25,12.5,505.0,63.11,50.58
2017,3,27,9,0,842.0,90.0,3.3,13.0,554.0,83.47,50.48
2017,3,27,9,15,858.0,92.5,3.3,13.0,597.5,137.27,75.86
2017,3,27,9,30,874.0,95.0,3.3,13.0,641.0,200.65,122.4
2017,3,27,9,45,881.0,99.5,3.35,13.5,677.5,256.61,169.53
2017,3,27,10,0,888.0,104.0,3.4,14.0,714.0,312.76,219.46
2017,3,27,10,15,896.5,106.0,3.5,14.0,745.0,367.46,269.25
2017,3,27,10,30,905.0,108.0,3.6,14.0,776.0,422.02,318.54
2017,3,27,10,45,742.5,185.0,3.7,14.5,745.0,457.68,353.09
2017,3,27,11,0,580.0,262.0,3.8,15.0,714.0,486.18,378.9
2017,3,27,11,15,749.5,188.5,3.75,15.0,784.0,547.85,429.23
2017,3,27,11,30,919.0,115.0,3.7,15.0,854.0,622.42,489.43
2017,3,27,11,45,718.0,210.5,3.7,15.0,791.5,626.51,492.74
2017,3,27,12,0,517.0,306.0,3.7,15.0,729.0,614.06,482.25
2017,3,27,12,15,515.0,306.5,3.6,15.0,728.0,640.83,503.18
2017,3,27,12,30,513.0,307.0,3.5,15.0,727.0,665.99,522.36
2017,3,27,12,45,511.5,303.5,3.4,15.0,718.5,686.15,537.72
2017,3,27,13,0,510.0,300.0,3.3,15.0,710.0,704.37,551.52
2017,3,27,13,15,496.5,298.0,3.3,15.0,690.5,712.25,557.88
2017,3,27,13,30,483.0,296.0,3.3,15.0,671.0,717.51,562.39
2017,3,27,13,45,679.5,207.0,3.35,15.0,717.5,817.3,640.91
2017,3,27,14,0,876.0,118.0,3.4,15.0,764.0,898.97,700.25
2017,3,27,14,15,663.5,191.0,3.4,15.0,668.5,816.67,641.85
2017,3,27,14,30,451.0,264.0,3.4,15.0,573.0,708.77,559.87
2017,3,27,14,45,438.5,254.5,3.45,15.0,542.0,695.07,551.84
2017,3,27,15,0,426.0,245.0,3.5,15.0,511.0,679.13,541.51
2017,3,27,15,15,607.0,174.5,3.5,15.0,524.0,772.99,617.52
2017,3,27,15,30,788.0,104.0,3.5,15.0,537.0,848.48,673.83
2017,3,27,15,45,761.0,100.5,3.5,15.0,489.0,815.3,650.95
2017,3,27,16,0,734.0,97.0,3.5,15.0,441.0,785.24,630.97
2017,3,27,16,15,699.5,92.0,3.45,14.5,390.0,739.82,599.99
2017,3,27,16,30,665.0,87.0,3.4,14.0,339.0,692.96,567.18
2017,3,27,16,45,618.0,80.0,3.35,13.5,287.0,632.42,522.62
2017,3,27,17,0,571.0,73.0,3.3,13.0,235.0,571.89,476.31
2017,3,27,17,15,497.5,64.5,3.35,12.5,184.5,490.09,410.88
2017,3,27,17,30,424.0,56.0,3.4,12.0,134.0,410.85,343.64
2017,3,27,17,45,308.0,43.0,3.45,11.5,90.0,299.97,246.65
2017,3,27,18,0,192.0,30.0,3.5,11.0,46.0,200.51,142.28
2017,3,27,18,15,96.0,15.0,3.5,10.5,23.0,71.41,0.0
2017,3,27,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,6,15,105.5,16.0,2.45,9.5,25.5,14.55,0.0
2017,3,28,6,30,211.0,32.0,2.5,10.0,51.0,25.05,14.5
2017,3,28,6,45,328.5,44.5,2.65,10.5,96.5,35.85,25.98
2017,3,28,7,0,446.0,57.0,2.8,11.0,142.0,44.91,34.64
2017,3,28,7,15,516.5,65.0,2.85,11.5,193.0,49.59,39.1
2017,3,28,7,30,587.0,73.0,2.9,12.0,244.0,54.16,43.26
2017,3,28,7,45,636.0,79.0,3.0,12.5,296.5,56.9,45.61
2017,3,28,8,0,685.0,85.0,3.1,13.0,349.0,59.58,47.81
2017,3,28,8,15,718.0,90.0,3.25,13.5,400.0,61.32,49.12
2017,3,28,8,30,751.0,95.0,3.4,14.0,451.0,63.0,50.33
2017,3,28,8,45,772.5,99.5,3.55,14.5,498.5,71.03,57.11
2017,3,28,9,0,794.0,104.0,3.7,15.0,546.0,95.92,59.13
2017,3,28,9,15,812.0,107.0,3.75,15.0,589.0,147.66,84.87
2017,3,28,9,30,830.0,110.0,3.8,15.0,632.0,201.37,124.01
2017,3,28,9,45,840.5,114.0,3.9,15.5,669.0,256.03,169.93
2017,3,28,10,0,851.0,118.0,4.0,16.0,706.0,311.4,218.78
2017,3,28,10,15,860.5,119.5,3.95,16.0,737.0,364.97,267.08
2017,3,28,10,30,870.0,121.0,3.9,16.0,768.0,418.65,314.99
2017,3,28,10,45,878.0,122.0,3.9,16.5,792.0,474.63,363.06
2017,3,28,11,0,886.0,123.0,3.9,17.0,816.0,525.63,406.03
2017,3,28,11,15,890.0,124.0,3.85,17.0,832.0,573.73,446.32
2017,3,28,11,30,894.0,125.0,3.8,17.0,848.0,620.44,484.48
2017,3,28,11,45,896.0,125.5,3.8,17.0,855.5,663.91,519.44
2017,3,28,12,0,898.0,126.0,3.8,17.0,863.0,705.43,552.19
2017,3,28,12,15,897.5,125.5,3.7,17.0,862.5,742.21,580.47
2017,3,28,12,30,897.0,125.0,3.6,17.0,862.0,776.46,606.19
2017,3,28,12,45,904.0,119.5,3.55,17.5,855.5,809.08,628.14
2017,3,28,13,0,911.0,114.0,3.5,18.0,849.0,839.09,648.09
2017,3,28,13,15,906.5,113.0,3.4,18.0,832.5,861.4,663.49
2017,3,28,13,30,902.0,112.0,3.3,18.0,816.0,880.42,676.65
2017,3,28,13,45,894.5,111.0,3.2,18.0,791.5,893.53,685.75
2017,3,28,14,0,887.0,110.0,3.1,18.0,767.0,903.18,692.58
2017,3,28,14,15,877.0,108.5,3.0,18.0,735.5,906.62,695.25
2017,3,28,14,30,867.0,107.0,2.9,18.0,704.0,906.58,695.69
2017,3,28,14,45,854.5,104.5,2.8,18.0,666.5,908.44,697.61
2017,3,28,15,0,842.0,102.0,2.7,18.0,629.0,898.43,691.43
2017,3,28,15,15,825.0,99.0,2.6,17.5,585.5,880.45,681.2
2017,3,28,15,30,808.0,96.0,2.5,17.0,542.0,859.34,668.85
2017,3,28,15,45,784.5,92.5,2.4,17.0,494.5,828.92,648.63
2017,3,28,16,0,761.0,89.0,2.3,17.0,447.0,795.93,626.49
2017,3,28,16,15,728.5,84.5,2.2,16.5,396.0,756.76,600.7
2017,3,28,16,30,696.0,80.0,2.1,16.0,345.0,711.52,569.83
2017,3,28,16,45,648.0,74.5,2.05,16.0,293.0,651.26,526.05
2017,3,28,17,0,600.0,69.0,2.0,16.0,241.0,591.05,480.75
2017,3,28,17,15,530.5,61.0,2.05,15.5,190.0,511.99,419.91
2017,3,28,17,30,461.0,53.0,2.1,15.0,139.0,435.36,357.44
2017,3,28,17,45,344.5,41.5,2.15,14.5,94.0,325.87,264.06
2017,3,28,18,0,228.0,30.0,2.2,14.0,49.0,224.84,161.79
2017,3,28,18,15,114.0,15.0,2.25,13.5,24.5,82.48,0.0
2017,3,28,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,6,15,110.5,16.5,2.15,10.5,27.0,13.02,0.0
2017,3,29,6,30,221.0,33.0,2.2,11.0,54.0,25.79,15.54
2017,3,29,6,45,318.5,46.5,2.3,11.5,98.0,35.84,25.95
2017,3,29,7,0,416.0,60.0,2.4,12.0,142.0,47.23,36.61
2017,3,29,7,15,485.0,69.0,2.4,12.5,192.0,52.61,41.67
2017,3,29,7,30,554.0,78.0,2.4,13.0,242.0,57.84,46.38
2017,3,29,7,45,595.0,86.5,2.4,13.5,293.0,62.31,50.24
2017,3,29,8,0,636.0,95.0,2.4,14.0,344.0,66.57,53.79
2017,3,29,8,15,670.5,100.5,2.35,14.5,394.0,68.33,55.08
2017,3,29,8,30,705.0,106.0,2.3,15.0,444.0,70.03,56.27
2017,3,29,8,45,722.5,113.5,2.25,15.5,490.0,72.86,58.44
2017,3,29,9,0,740.0,121.0,2.2,16.0,536.0,102.12,63.16
2017,3,29,9,15,759.0,125.0,2.2,16.0,578.5,152.39,89.68
2017,3,29,9,30,778.0,129.0,2.2,16.0,621.0,211.63,133.68
2017,3,29,9,45,801.0,127.5,2.25,16.0,660.5,261.91,175.43
2017,3,29,10,0,824.0,126.0,2.3,16.0,700.0,314.28,221.18
2017,3,29,10,15,834.0,128.5,2.4,16.0,730.5,367.43,268.52
2017,3,29,10,30,844.0,131.0,2.5,16.0,761.0,420.79,315.55
2017,3,29,10,45,850.5,132.5,2.6,16.0,784.5,471.85,359.97
2017,3,29,11,0,857.0,134.0,2.7,16.0,808.0,522.29,402.87
2017,3,29,11,15,861.0,135.0,2.75,16.0,823.5,570.17,442.66
2017,3,29,11,30,865.0,136.0,2.8,16.0,839.0,616.76,480.5
2017,3,29,11,45,677.0,227.5,2.9,16.5,781.0,621.95,483.85
2017,3,29,12,0,489.0,319.0,3.0,17.0,723.0,611.31,474.15
2017,3,29,12,15,518.5,310.0,3.05,17.0,738.5,650.77,504.89
2017,3,29,12,30,548.0,301.0,3.1,17.0,754.0,690.55,535.32
2017,3,29,12,45,543.5,298.5,3.15,17.5,743.5,710.27,549.48
2017,3,29,13,0,539.0,296.0,3.2,18.0,733.0,727.81,562.05
2017,3,29,13,15,502.5,301.0,3.2,18.0,702.0,724.02,559.46
2017,3,29,13,30,466.0,306.0,3.2,18.0,671.0,716.69,554.38
2017,3,29,13,45,657.0,215.0,3.2,18.0,712.5,810.88,627.75
2017,3,29,14,0,848.0,124.0,3.2,18.0,754.0,894.85,688.01
2017,3,29,14,15,561.0,220.5,3.1,18.0,630.5,754.78,586.71
2017,3,29,14,30,274.0,317.0,3.0,18.0,507.0,595.51,464.76
2017,3,29,14,45,519.5,223.0,2.95,18.0,559.0,737.5,577.34
2017,3,29,15,0,765.0,129.0,2.9,18.0,611.0,867.27,672.5
2017,3,29,15,15,745.5,125.0,2.9,17.5,568.0,846.59,659.68
2017,3,29,15,30,726.0,121.0,2.9,17.0,525.0,823.02,646.05
2017,3,29,15,45,642.0,127.5,2.95,16.5,461.5,751.97,597.98
2017,3,29,16,0,558.0,134.0,3.0,16.0,398.0,679.43,547.71
2017,3,29,16,15,543.0,120.0,3.05,15.5,353.5,643.03,523.46
2017,3,29,16,30,528.0,106.0,3.1,15.0,309.0,604.74,496.77
2017,3,29,16,45,477.5,99.0,3.2,15.0,262.5,538.04,446.08
2017,3,29,17,0,427.0,92.0,3.3,15.0,216.0,479.95,399.87
2017,3,29,17,15,372.0,78.0,3.15,14.5,170.5,410.63,343.03
2017,3,29,17,30,317.0,64.0,3.0,14.0,125.0,343.74,285.91
2017,3,29,17,45,225.5,48.5,2.9,13.5,84.5,252.86,206.45
2017,3,29,18,0,134.0,33.0,2.8,13.0,44.0,154.48,112.94
2017,3,29,18,15,67.0,16.5,2.9,12.5,22.0,55.61,0.0
2017,3,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,161.5,17.0,3.6,10.0,33.0,13.84,0.0
2017,3,30,6,30,323.0,34.0,3.8,10.0,66.0,28.05,17.86
2017,3,30,6,45,433.0,44.0,4.0,10.5,115.0,35.17,25.53
2017,3,30,7,0,543.0,54.0,4.2,11.0,164.0,42.11,32.21
2017,3,30,7,15,609.0,61.0,4.3,11.0,217.5,46.18,36.14
2017,3,30,7,30,675.0,68.0,4.4,11.0,271.0,50.16,39.82
2017,3,30,7,45,720.5,73.0,4.5,11.5,326.0,52.39,41.72
2017,3,30,8,0,766.0,78.0,4.6,12.0,381.0,59.95,48.3
2017,3,30,8,15,796.0,82.0,4.55,12.0,433.5,61.44,49.48
2017,3,30,8,30,826.0,86.0,4.5,12.0,486.0,62.9,50.61
2017,3,30,8,45,847.0,89.5,4.5,12.5,535.0,63.87,51.19
2017,3,30,9,0,868.0,93.0,4.5,13.0,584.0,98.8,56.3
2017,3,30,9,15,883.5,95.5,4.3,13.5,628.0,154.18,86.5
2017,3,30,9,30,899.0,98.0,4.1,14.0,672.0,219.0,135.93
2017,3,30,9,45,911.5,99.5,3.9,14.5,710.0,275.38,183.99
2017,3,30,10,0,924.0,101.0,3.7,15.0,748.0,332.41,234.67
2017,3,30,10,15,931.5,103.0,3.5,15.0,779.0,388.65,285.46
2017,3,30,10,30,939.0,105.0,3.3,15.0,810.0,444.58,335.19
2017,3,30,10,45,943.5,106.5,3.15,15.5,833.5,498.3,381.34
2017,3,30,11,0,948.0,108.0,3.0,16.0,857.0,550.97,425.07
2017,3,30,11,15,950.5,108.5,2.95,16.0,872.5,600.49,466.06
2017,3,30,11,30,953.0,109.0,2.9,16.0,888.0,648.31,504.61
2017,3,30,11,45,955.5,108.5,2.85,16.0,895.5,693.39,540.11
2017,3,30,12,0,958.0,108.0,2.8,16.0,903.0,736.35,573.19
2017,3,30,12,15,957.0,108.0,2.85,16.0,901.5,775.03,602.98
2017,3,30,12,30,956.0,108.0,2.9,16.0,900.0,810.99,629.08
2017,3,30,12,45,944.5,112.0,3.0,16.0,888.5,839.85,650.02
2017,3,30,13,0,933.0,116.0,3.1,16.0,877.0,865.24,668.64
2017,3,30,13,15,928.0,115.0,3.2,16.0,859.0,887.59,685.23
2017,3,30,13,30,923.0,114.0,3.3,16.0,841.0,906.55,699.6
2017,3,30,13,45,911.0,115.0,3.4,16.0,814.5,918.09,708.95
2017,3,30,14,0,899.0,116.0,3.5,16.0,788.0,926.04,716.0
2017,3,30,14,15,888.5,114.0,3.6,16.0,755.5,928.57,719.46
2017,3,30,14,30,878.0,112.0,3.7,16.0,723.0,936.26,726.75
2017,3,30,14,45,856.0,113.0,3.8,16.0,682.5,925.0,720.81
2017,3,30,15,0,834.0,114.0,3.9,16.0,642.0,910.26,712.63
2017,3,30,15,15,815.5,111.0,3.95,15.5,597.5,890.83,702.2
2017,3,30,15,30,797.0,108.0,4.0,15.0,553.0,868.26,689.47
2017,3,30,15,45,765.5,105.5,4.05,15.0,503.5,837.19,669.15
2017,3,30,16,0,734.0,103.0,4.1,15.0,454.0,798.98,643.32
2017,3,30,16,15,699.5,98.0,4.05,14.5,402.5,753.12,612.06
2017,3,30,16,30,665.0,93.0,4.0,14.0,351.0,705.79,578.89
2017,3,30,16,45,608.5,87.5,3.95,13.5,297.5,638.76,529.28
2017,3,30,17,0,552.0,82.0,3.9,13.0,244.0,572.01,478.06
2017,3,30,17,15,480.0,72.5,3.85,12.5,193.0,489.74,411.93
2017,3,30,17,30,408.0,63.0,3.8,12.0,142.0,408.63,343.02
2017,3,30,17,45,297.0,49.0,3.75,11.5,97.0,302.91,250.54
2017,3,30,18,0,186.0,35.0,3.7,11.0,52.0,206.22,155.86
2017,3,30,18,15,93.0,17.5,3.7,11.0,26.0,99.17,0.0
2017,3,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,6,15,185.0,16.5,4.0,8.5,36.0,13.26,0.0
2017,3,31,6,30,370.0,33.0,4.1,9.0,72.0,26.95,17.32
2017,3,31,6,45,470.5,42.5,4.25,9.5,121.0,33.71,24.41
2017,3,31,7,0,571.0,52.0,4.4,10.0,170.0,40.29,30.73
2017,3,31,7,15,633.0,59.0,4.55,10.5,224.0,44.45,34.67
2017,3,31,7,30,695.0,66.0,4.7,11.0,278.0,48.51,38.33
2017,3,31,7,45,735.5,71.0,4.85,11.5,332.0,55.7,44.68
2017,3,31,8,0,776.0,76.0,5.0,12.0,386.0,58.2,46.72
2017,3,31,8,15,804.0,80.0,5.0,12.0,438.5,59.75,47.95
2017,3,31,8,30,832.0,84.0,5.0,12.0,491.0,61.26,49.13
2017,3,31,8,45,851.0,87.5,5.05,12.5,539.0,62.27,49.76
2017,3,31,9,0,870.0,91.0,5.1,13.0,587.0,101.55,56.68
2017,3,31,9,15,885.0,93.5,5.05,13.0,630.5,165.41,95.42
2017,3,31,9,30,900.0,96.0,5.0,13.0,674.0,221.9,139.08
2017,3,31,9,45,908.5,99.0,4.95,13.5,711.5,278.5,188.25
2017,3,31,10,0,917.0,102.0,4.9,14.0,749.0,335.37,239.56
2017,3,31,10,15,925.0,103.5,4.85,14.5,780.0,391.0,290.0
2017,3,31,10,30,933.0,105.0,4.8,15.0,811.0,446.36,339.38
2017,3,31,10,45,937.5,107.0,4.75,15.5,834.0,500.13,386.25
2017,3,31,11,0,942.0,109.0,4.7,16.0,857.0,552.86,430.88
2017,3,31,11,15,945.0,109.5,4.6,16.0,872.5,602.31,472.37
2017,3,31,11,30,948.0,110.0,4.5,16.0,888.0,650.13,511.44
2017,3,31,11,45,761.0,203.5,4.4,16.0,832.0,659.3,518.05
2017,3,31,12,0,574.0,297.0,4.3,16.0,776.0,653.16,511.81
2017,3,31,12,15,761.0,204.0,4.2,16.0,838.5,732.57,574.92
2017,3,31,12,30,948.0,111.0,4.1,16.0,901.0,811.46,635.6
2017,3,31,12,45,949.5,108.5,4.05,16.5,892.5,843.84,657.11
2017,3,31,13,0,951.0,106.0,4.0,17.0,884.0,873.28,676.69
2017,3,31,13,15,946.5,105.0,3.95,17.0,866.5,896.19,692.89
2017,3,31,13,30,942.0,104.0,3.9,17.0,849.0,915.68,706.78
2017,3,31,13,45,935.5,102.5,3.85,17.0,824.0,929.44,716.77
2017,3,31,14,0,929.0,101.0,3.8,17.0,799.0,939.61,724.42
2017,3,31,14,15,920.0,99.5,3.7,17.0,766.5,943.94,727.86
2017,3,31,14,30,911.0,98.0,3.6,17.0,734.0,944.66,728.97
2017,3,31,14,45,900.0,95.5,3.55,17.0,696.0,938.87,726.06
2017,3,31,15,0,889.0,93.0,3.5,17.0,658.0,929.58,720.89
2017,3,31,15,15,872.5,90.5,3.4,17.0,613.5,911.92,709.67
2017,3,31,15,30,856.0,88.0,3.3,17.0,569.0,899.98,702.63
2017,3,31,15,45,836.5,84.0,3.2,17.0,520.5,871.6,683.92
2017,3,31,16,0,817.0,80.0,3.1,17.0,472.0,840.43,663.21
2017,3,31,16,15,787.5,76.0,2.95,16.5,420.0,798.1,635.03
2017,3,31,16,30,758.0,72.0,2.8,16.0,368.0,753.91,604.9
2017,3,31,16,45,711.0,68.0,2.7,15.5,314.0,693.82,562.17
2017,3,31,17,0,664.0,64.0,2.6,15.0,260.0,639.35,522.13
2017,3,31,17,15,598.5,57.0,2.55,14.5,207.5,562.21,462.58
2017,3,31,17,30,533.0,50.0,2.5,14.0,155.0,487.31,401.73
2017,3,31,17,45,424.5,40.0,2.5,13.5,107.5,381.85,312.3
2017,3,31,18,0,316.0,30.0,2.5,13.0,60.0,284.04,216.7
2017,3,31,18,15,158.0,15.0,2.45,12.5,30.0,138.32,0.0
2017,3,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,1,6,15,135.5,19.5,1.7,10.5,34.0,15.33,0.0
2017,4,1,6,30,271.0,39.0,1.7,11.0,68.0,30.41,20.37
2017,4,1,6,45,366.5,51.5,1.7,11.5,114.5,41.33,31.04
2017,4,1,7,0,462.0,64.0,1.7,12.0,161.0,50.11,39.32
2017,4,1,7,15,525.5,72.5,1.75,12.5,212.5,54.96,43.84
2017,4,1,7,30,589.0,81.0,1.8,13.0,264.0,59.68,48.03
2017,4,1,7,45,638.0,85.5,1.85,13.5,316.5,61.0,49.04
2017,4,1,8,0,687.0,90.0,1.9,14.0,369.0,62.36,50.02
2017,4,1,8,15,717.5,94.5,1.85,14.5,419.0,63.58,50.84
2017,4,1,8,30,748.0,99.0,1.8,15.0,469.0,64.75,51.59
2017,4,1,8,45,779.0,99.5,1.8,15.5,517.5,70.07,55.95
2017,4,1,9,0,810.0,100.0,1.8,16.0,566.0,108.81,61.89
2017,4,1,9,15,826.0,103.0,1.75,16.0,608.5,161.43,92.61
2017,4,1,9,30,842.0,106.0,1.7,16.0,651.0,215.74,134.2
2017,4,1,9,45,855.5,107.5,1.65,16.5,688.0,269.83,179.89
2017,4,1,10,0,869.0,109.0,1.6,17.0,725.0,331.18,232.6
2017,4,1,10,15,877.5,110.5,1.55,17.5,755.0,384.45,278.92
2017,4,1,10,30,886.0,112.0,1.5,18.0,785.0,437.58,324.11
2017,4,1,10,45,890.5,114.0,1.5,18.5,807.5,488.98,366.84
2017,4,1,11,0,895.0,116.0,1.5,19.0,830.0,539.43,407.43
2017,4,1,11,15,898.5,116.5,1.5,19.0,845.5,586.96,445.4
2017,4,1,11,30,902.0,117.0,1.5,19.0,861.0,633.01,481.22
2017,4,1,11,45,903.5,117.5,1.5,19.5,868.0,676.13,513.04
2017,4,1,12,0,905.0,118.0,1.5,20.0,875.0,717.22,542.54
2017,4,1,12,15,904.5,118.0,1.5,20.0,874.5,754.26,569.57
2017,4,1,12,30,904.0,118.0,1.5,20.0,874.0,788.78,593.37
2017,4,1,12,45,903.5,116.5,1.55,20.5,865.5,819.23,613.2
2017,4,1,13,0,903.0,115.0,1.6,21.0,857.0,846.81,631.07
2017,4,1,13,15,898.5,114.0,1.55,21.0,840.5,868.57,645.16
2017,4,1,13,30,894.0,113.0,1.5,21.0,824.0,887.08,657.15
2017,4,1,13,45,887.5,111.5,1.5,21.0,799.5,900.03,666.2
2017,4,1,14,0,881.0,110.0,1.5,21.0,775.0,909.55,673.2
2017,4,1,14,15,872.0,108.5,1.5,21.0,743.5,913.4,676.65
2017,4,1,14,30,863.0,107.0,1.5,21.0,712.0,913.81,678.07
2017,4,1,14,45,849.0,105.0,1.5,21.0,674.5,914.61,679.96
2017,4,1,15,0,835.0,103.0,1.5,21.0,637.0,903.4,674.05
2017,4,1,15,15,818.0,100.5,1.5,20.5,594.0,885.58,665.24
2017,4,1,15,30,801.0,98.0,1.5,20.0,551.0,864.68,654.41
2017,4,1,15,45,769.5,97.0,1.55,20.0,502.0,829.67,633.24
2017,4,1,16,0,738.0,96.0,1.6,20.0,453.0,797.5,613.8
2017,4,1,16,15,706.0,91.5,1.6,19.5,402.5,754.08,586.6
2017,4,1,16,30,674.0,87.0,1.6,19.0,352.0,709.18,557.61
2017,4,1,16,45,612.0,84.0,1.65,18.5,298.5,640.38,510.34
2017,4,1,17,0,550.0,81.0,1.7,18.0,245.0,572.08,461.41
2017,4,1,17,15,483.0,71.5,1.75,17.0,195.0,493.44,402.65
2017,4,1,17,30,416.0,62.0,1.8,16.0,145.0,416.99,341.47
2017,4,1,17,45,310.0,49.0,1.85,15.5,100.5,312.34,253.45
2017,4,1,18,0,204.0,36.0,1.9,15.0,56.0,219.02,166.64
2017,4,1,18,15,102.0,18.0,1.95,14.5,28.0,107.27,0.0
2017,4,1,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,2,6,15,125.0,20.5,1.45,11.5,35.0,16.07,2.45
2017,4,2,6,30,250.0,41.0,1.5,12.0,70.0,31.87,21.73
2017,4,2,6,45,349.5,53.5,1.6,12.5,116.5,40.98,30.67
2017,4,2,7,0,449.0,66.0,1.7,13.0,163.0,51.55,40.48
2017,4,2,7,15,512.5,74.5,1.65,13.5,214.0,56.33,44.89
2017,4,2,7,30,576.0,83.0,1.6,14.0,265.0,60.97,48.98
2017,4,2,7,45,623.5,89.0,1.6,14.5,317.5,63.37,50.93
2017,4,2,8,0,671.0,95.0,1.6,15.0,370.0,65.72,52.76
2017,4,2,8,15,702.0,100.0,1.6,15.0,420.0,67.13,53.83
2017,4,2,8,30,733.0,105.0,1.6,15.0,470.0,68.48,54.83
2017,4,2,8,45,758.5,108.0,1.65,15.5,517.5,68.37,54.44
2017,4,2,9,0,784.0,111.0,1.7,16.0,565.0,119.15,69.7
2017,4,2,9,15,801.0,114.0,1.65,16.5,607.5,170.49,100.37
2017,4,2,9,30,818.0,117.0,1.6,17.0,650.0,223.67,141.07
2017,4,2,9,45,838.5,116.0,1.6,17.5,688.5,276.23,185.14
2017,4,2,10,0,859.0,115.0,1.6,18.0,727.0,330.49,231.95
2017,4,2,10,15,868.0,116.5,1.6,18.0,757.5,389.55,283.02
2017,4,2,10,30,877.0,118.0,1.6,18.0,788.0,442.44,328.54
2017,4,2,10,45,884.0,119.0,1.6,18.5,811.5,493.75,371.09
2017,4,2,11,0,891.0,120.0,1.6,19.0,835.0,544.34,411.71
2017,4,2,11,15,895.0,121.0,1.55,19.0,850.5,592.38,449.7
2017,4,2,11,30,899.0,122.0,1.5,19.0,866.0,639.0,485.5
2017,4,2,11,45,902.0,121.5,1.5,19.5,874.0,682.11,517.21
2017,4,2,12,0,905.0,121.0,1.5,20.0,882.0,723.29,546.7
2017,4,2,12,15,905.0,121.0,1.55,20.0,881.5,760.68,574.35
2017,4,2,12,30,905.0,121.0,1.6,20.0,881.0,795.58,598.82
2017,4,2,12,45,905.5,119.0,1.65,20.5,873.0,826.36,618.86
2017,4,2,13,0,906.0,117.0,1.7,21.0,865.0,854.31,636.97
2017,4,2,13,15,902.0,116.0,1.8,21.0,848.0,876.52,653.05
2017,4,2,13,30,898.0,115.0,1.9,21.0,831.0,895.5,667.14
2017,4,2,13,45,893.0,113.0,2.0,21.0,807.5,909.28,677.92
2017,4,2,14,0,888.0,111.0,2.1,21.0,784.0,919.63,686.61
2017,4,2,14,15,880.0,109.5,2.15,21.0,753.0,924.39,691.25
2017,4,2,14,30,872.0,108.0,2.2,21.0,722.0,925.71,693.81
2017,4,2,14,45,861.5,105.0,2.25,21.0,685.0,928.6,697.62
2017,4,2,15,0,851.0,102.0,2.3,21.0,648.0,919.32,693.39
2017,4,2,15,15,836.0,99.0,2.25,20.5,605.5,902.57,684.67
2017,4,2,15,30,821.0,96.0,2.2,20.0,563.0,882.66,673.88
2017,4,2,15,45,802.0,92.0,2.2,20.0,516.0,854.95,656.88
2017,4,2,16,0,783.0,88.0,2.2,20.0,469.0,824.53,637.88
2017,4,2,16,15,755.0,84.0,2.15,19.5,419.0,783.82,612.07
2017,4,2,16,30,727.0,80.0,2.1,19.0,369.0,746.5,588.13
2017,4,2,16,45,688.5,74.0,2.1,18.5,316.5,691.81,550.9
2017,4,2,17,0,650.0,68.0,2.1,18.0,264.0,636.66,511.82
2017,4,2,17,15,587.5,61.0,2.05,17.0,212.0,561.79,456.19
2017,4,2,17,30,525.0,54.0,2.0,16.0,160.0,488.88,398.92
2017,4,2,17,45,422.5,43.5,1.95,15.5,112.5,386.5,313.43
2017,4,2,18,0,320.0,33.0,1.9,15.0,65.0,291.01,224.19
2017,4,2,18,15,160.0,16.5,1.9,14.5,32.5,144.46,0.0
2017,4,2,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,3,6,15,200.0,19.0,2.4,8.5,43.0,15.12,3.67
2017,4,3,6,30,400.0,38.0,2.4,9.0,86.0,30.99,21.41
2017,4,3,6,45,509.5,46.0,2.4,9.5,138.5,36.3,26.93
2017,4,3,7,0,619.0,54.0,2.4,10.0,191.0,41.58,32.03
2017,4,3,7,15,678.0,60.0,2.4,10.5,246.5,44.93,35.17
2017,4,3,7,30,737.0,66.0,2.4,11.0,302.0,52.8,42.22
2017,4,3,7,45,781.0,69.5,2.45,11.5,358.5,54.2,43.32
2017,4,3,8,0,825.0,73.0,2.5,12.0,415.0,55.64,44.4
2017,4,3,8,15,851.0,76.0,2.5,12.5,468.0,56.57,44.98
2017,4,3,8,30,877.0,79.0,2.5,13.0,521.0,57.48,45.54
2017,4,3,8,45,894.5,82.5,2.5,13.5,570.0,67.88,54.45
2017,4,3,9,0,912.0,86.0,2.5,14.0,619.0,121.86,67.13
2017,4,3,9,15,925.5,88.0,2.45,14.5,662.5,178.74,102.35
2017,4,3,9,30,939.0,90.0,2.4,15.0,706.0,236.82,148.08
2017,4,3,9,45,944.0,94.0,2.4,15.5,742.5,295.36,198.81
2017,4,3,10,0,949.0,98.0,2.4,16.0,779.0,353.77,250.64
2017,4,3,10,15,956.0,99.5,2.35,16.0,810.0,410.63,301.31
2017,4,3,10,30,963.0,101.0,2.3,16.0,841.0,467.08,350.65
2017,4,3,10,45,968.0,102.0,2.3,16.5,864.0,521.59,396.61
2017,4,3,11,0,973.0,103.0,2.3,17.0,887.0,575.04,440.22
2017,4,3,11,15,975.5,103.5,2.25,17.0,902.5,625.41,480.81
2017,4,3,11,30,978.0,104.0,2.2,17.0,918.0,674.03,518.88
2017,4,3,11,45,980.0,104.0,2.15,17.5,925.0,719.95,552.89
2017,4,3,12,0,982.0,104.0,2.1,18.0,932.0,763.67,584.28
2017,4,3,12,15,981.0,103.5,2.05,18.0,931.0,802.41,611.93
2017,4,3,12,30,980.0,103.0,2.0,18.0,930.0,838.34,635.97
2017,4,3,12,45,979.0,102.0,1.95,18.0,920.5,870.83,657.5
2017,4,3,13,0,978.0,101.0,1.9,18.0,911.0,900.22,676.83
2017,4,3,13,15,973.5,100.5,1.9,18.0,893.5,923.94,692.89
2017,4,3,13,30,969.0,100.0,1.9,18.0,876.0,944.18,706.76
2017,4,3,13,45,962.5,98.5,1.95,18.0,850.5,958.07,717.14
2017,4,3,14,0,956.0,97.0,2.0,18.0,825.0,968.27,725.3
2017,4,3,14,15,947.5,95.5,2.0,18.0,792.0,972.97,729.42
2017,4,3,14,30,939.0,94.0,2.0,18.0,759.0,973.98,731.32
2017,4,3,14,45,928.0,92.0,2.05,18.0,720.0,968.48,729.69
2017,4,3,15,0,917.0,90.0,2.1,18.0,681.0,959.41,725.87
2017,4,3,15,15,901.5,87.5,2.15,17.5,636.5,942.16,718.01
2017,4,3,15,30,886.0,85.0,2.2,17.0,592.0,921.66,707.97
2017,4,3,15,45,864.0,82.5,2.3,17.0,542.0,901.15,697.03
2017,4,3,16,0,842.0,80.0,2.4,17.0,492.0,868.95,677.7
2017,4,3,16,15,813.5,76.5,2.4,16.5,439.5,827.32,651.71
2017,4,3,16,30,785.0,73.0,2.4,16.0,387.0,783.71,623.62
2017,4,3,16,45,736.0,69.5,2.45,15.5,331.0,721.48,581.03
2017,4,3,17,0,687.0,66.0,2.5,15.0,275.0,664.93,540.92
2017,4,3,17,15,623.5,59.5,2.5,14.0,221.5,588.7,483.99
2017,4,3,17,30,560.0,53.0,2.5,13.0,168.0,514.46,425.25
2017,4,3,17,45,446.0,43.5,2.5,12.5,118.5,403.82,332.43
2017,4,3,18,0,332.0,34.0,2.5,12.0,69.0,300.62,236.68
2017,4,3,18,15,166.0,17.0,2.5,11.5,34.5,150.35,8.81
2017,4,3,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,5.5,1.5,8.5,5.5,0.0,0.0
2017,4,4,6,0,0.0,11.0,1.5,9.0,11.0,10.01,0.0
2017,4,4,6,15,152.0,26.5,1.5,9.5,45.5,20.78,8.65
2017,4,4,6,30,304.0,42.0,1.5,10.0,80.0,32.62,22.89
2017,4,4,6,45,390.0,54.0,1.5,10.5,127.0,42.85,32.73
2017,4,4,7,0,476.0,66.0,1.5,11.0,174.0,51.08,40.47
2017,4,4,7,15,536.0,74.0,1.5,11.5,225.0,55.47,44.52
2017,4,4,7,30,596.0,82.0,1.5,12.0,276.0,59.73,48.27
2017,4,4,7,45,641.0,87.0,1.55,12.5,328.0,61.42,49.59
2017,4,4,8,0,686.0,92.0,1.6,13.0,380.0,63.1,50.84
2017,4,4,8,15,715.5,97.0,1.6,13.0,430.0,64.61,52.0
2017,4,4,8,30,745.0,102.0,1.6,13.0,480.0,66.03,53.07
2017,4,4,8,45,577.0,164.0,1.6,13.5,473.5,106.86,88.41
2017,4,4,9,0,409.0,226.0,1.6,14.0,467.0,172.85,124.21
2017,4,4,9,15,618.5,169.0,1.5,14.5,563.0,187.48,122.0
2017,4,4,9,30,828.0,112.0,1.4,15.0,659.0,229.1,146.24
2017,4,4,9,45,840.5,114.0,1.35,15.5,695.5,282.64,192.03
2017,4,4,10,0,853.0,116.0,1.3,16.0,732.0,337.04,239.33
2017,4,4,10,15,862.0,118.0,1.25,16.0,762.0,396.04,290.2
2017,4,4,10,30,871.0,120.0,1.2,16.0,792.0,448.95,335.35
2017,4,4,10,45,874.0,123.0,1.2,16.5,814.0,499.66,377.17
2017,4,4,11,0,877.0,126.0,1.2,17.0,836.0,549.31,416.77
2017,4,4,11,15,880.5,127.0,1.2,17.0,851.5,596.39,454.03
2017,4,4,11,30,884.0,128.0,1.2,17.0,867.0,642.05,489.21
2017,4,4,11,45,699.5,226.5,1.3,17.5,814.5,651.98,495.4
2017,4,4,12,0,515.0,325.0,1.4,18.0,762.0,646.47,489.56
2017,4,4,12,15,492.0,331.0,1.5,17.5,748.5,662.9,503.57
2017,4,4,12,30,469.0,337.0,1.6,17.0,735.0,676.43,515.15
2017,4,4,12,45,481.5,329.0,1.7,17.0,733.5,702.33,535.14
2017,4,4,13,0,494.0,321.0,1.8,17.0,732.0,727.02,554.12
2017,4,4,13,15,483.5,316.5,1.9,16.5,712.5,734.28,561.52
2017,4,4,13,30,473.0,312.0,2.0,16.0,693.0,739.02,567.33
2017,4,4,13,45,352.5,339.5,2.1,16.0,619.0,664.65,513.21
2017,4,4,14,0,232.0,367.0,2.2,16.0,545.0,583.36,453.03
2017,4,4,14,15,309.0,333.0,2.25,15.5,559.5,641.03,499.94
2017,4,4,14,30,386.0,299.0,2.3,15.0,574.0,683.65,535.11
2017,4,4,14,45,318.0,296.5,2.35,15.0,515.0,625.77,492.33
