Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,15,0,250.0,294.0,2.4,15.0,456.0,566.43,448.33
2017,4,4,15,15,359.5,248.5,2.35,15.0,464.5,619.73,493.08
2017,4,4,15,30,469.0,203.0,2.3,15.0,473.0,687.11,546.56
2017,4,4,15,45,455.0,186.5,2.25,15.0,430.0,654.5,523.3
2017,4,4,16,0,441.0,170.0,2.2,15.0,387.0,619.98,499.17
2017,4,4,16,15,465.5,145.0,2.1,14.5,352.0,607.05,492.61
2017,4,4,16,30,490.0,120.0,2.0,14.0,317.0,590.35,482.73
2017,4,4,16,45,447.0,111.5,1.9,14.0,272.0,535.46,440.5
2017,4,4,17,0,404.0,103.0,1.8,14.0,227.0,481.32,397.89
2017,4,4,17,15,360.0,87.5,1.75,13.5,182.5,418.39,347.79
2017,4,4,17,30,316.0,72.0,1.7,13.0,138.0,357.1,296.81
2017,4,4,17,45,248.0,55.0,1.65,12.5,98.0,279.09,229.64
2017,4,4,18,0,180.0,38.0,1.6,12.0,58.0,205.82,161.85
2017,4,4,18,15,90.0,19.0,1.65,12.0,29.0,104.27,19.52
2017,4,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,4.5,1.0,10.0,4.5,0.0,0.0
2017,4,5,6,0,0.0,9.0,1.0,10.0,9.0,8.19,0.0
2017,4,5,6,15,31.5,28.0,1.0,10.5,32.0,23.26,11.52
2017,4,5,6,30,63.0,47.0,1.0,11.0,55.0,38.14,27.74
2017,4,5,6,45,88.5,69.0,1.0,11.5,86.5,54.7,43.17
2017,4,5,7,0,114.0,91.0,1.0,12.0,118.0,70.84,57.93
2017,4,5,7,15,129.0,114.0,0.95,12.0,151.5,87.13,72.62
2017,4,5,7,30,144.0,137.0,0.9,12.0,185.0,102.94,86.57
2017,4,5,7,45,160.5,157.0,0.9,12.5,218.5,116.51,98.1
2017,4,5,8,0,177.0,177.0,0.9,13.0,252.0,129.65,109.03
2017,4,5,8,15,342.5,170.0,0.85,13.5,337.5,119.72,99.84
2017,4,5,8,30,508.0,163.0,0.8,14.0,423.0,106.52,87.95
2017,4,5,8,45,438.5,200.5,0.75,14.5,440.0,130.64,108.18
2017,4,5,9,0,369.0,238.0,0.7,15.0,457.0,188.35,136.44
2017,4,5,9,15,382.0,254.0,0.7,15.5,495.0,226.65,161.98
2017,4,5,9,30,395.0,270.0,0.7,16.0,533.0,266.68,192.15
2017,4,5,9,45,338.5,302.5,0.7,16.5,536.5,302.6,222.99
2017,4,5,10,0,282.0,335.0,0.7,17.0,540.0,333.03,249.06
2017,4,5,10,15,346.5,330.5,0.75,17.0,592.5,374.65,280.85
2017,4,5,10,30,411.0,326.0,0.8,17.0,645.0,422.34,317.55
2017,4,5,10,45,357.5,355.0,0.85,17.5,638.0,447.38,337.67
2017,4,5,11,0,304.0,384.0,0.9,18.0,631.0,467.53,353.27
2017,4,5,11,15,318.0,387.5,0.9,18.0,650.5,500.34,378.01
2017,4,5,11,30,332.0,391.0,0.9,18.0,670.0,533.96,402.9
2017,4,5,11,45,335.0,394.0,0.95,18.0,677.5,560.76,422.92
2017,4,5,12,0,338.0,397.0,1.0,18.0,685.0,587.14,442.49
2017,4,5,12,15,315.5,403.0,1.0,18.0,672.0,597.26,449.65
2017,4,5,12,30,293.0,409.0,1.0,18.0,659.0,605.09,455.19
2017,4,5,12,45,298.0,403.0,1.05,18.0,655.0,621.31,467.65
2017,4,5,13,0,303.0,397.0,1.1,18.0,651.0,636.57,479.34
2017,4,5,13,15,367.0,364.5,1.15,18.0,666.0,674.66,508.61
2017,4,5,13,30,431.0,332.0,1.2,18.0,681.0,723.58,544.84
2017,4,5,13,45,388.0,338.0,1.25,18.0,644.5,695.71,525.66
2017,4,5,14,0,345.0,344.0,1.3,18.0,608.0,675.81,512.36
2017,4,5,14,15,312.5,336.0,1.3,17.5,568.0,648.37,494.55
2017,4,5,14,30,280.0,328.0,1.3,17.0,528.0,618.84,475.07
2017,4,5,14,45,338.5,295.0,1.35,17.0,524.5,643.92,496.68
2017,4,5,15,0,397.0,262.0,1.4,17.0,521.0,666.69,516.22
2017,4,5,15,15,329.0,257.0,1.4,16.5,461.5,602.34,470.46
2017,4,5,15,30,261.0,252.0,1.4,16.0,402.0,537.55,423.93
2017,4,5,15,45,305.0,221.5,1.45,15.5,383.0,543.59,432.97
2017,4,5,16,0,349.0,191.0,1.5,15.0,364.0,546.32,438.99
2017,4,5,16,15,241.0,180.0,1.45,14.5,293.5,437.19,355.02
2017,4,5,16,30,133.0,169.0,1.4,14.0,223.0,315.2,258.43
2017,4,5,16,45,117.0,148.5,1.4,14.0,191.0,278.4,229.72
2017,4,5,17,0,101.0,128.0,1.4,14.0,159.0,241.8,199.98
2017,4,5,17,15,86.5,104.5,1.3,13.5,128.0,202.03,167.11
2017,4,5,17,30,72.0,81.0,1.2,13.0,97.0,161.98,133.06
2017,4,5,17,45,50.0,59.5,1.2,12.5,69.0,107.77,86.23
2017,4,5,18,0,28.0,38.0,1.2,12.0,41.0,65.63,48.44
2017,4,5,18,15,14.0,19.0,1.15,12.0,20.5,29.29,4.8
2017,4,5,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,6,15,0.0,1.5,1.2,12.0,1.5,1.31,0.0
2017,4,6,6,30,0.0,3.0,1.3,12.0,3.0,2.63,0.0
2017,4,6,6,45,0.0,4.5,1.45,12.5,4.5,3.95,0.0
2017,4,6,7,0,0.0,6.0,1.6,13.0,6.0,5.26,0.0
2017,4,6,7,15,0.0,8.0,1.7,13.0,8.0,7.03,0.7
2017,4,6,7,30,0.0,10.0,1.8,13.0,10.0,8.79,2.3
2017,4,6,7,45,0.0,11.5,1.95,13.5,11.5,10.11,3.46
2017,4,6,8,0,0.0,13.0,2.1,14.0,13.0,11.44,4.61
2017,4,6,8,15,1.0,87.0,2.15,14.0,87.5,76.76,62.51
2017,4,6,8,30,2.0,161.0,2.2,14.0,162.0,134.3,112.26
2017,4,6,8,45,5.0,177.5,2.3,14.5,180.5,147.57,117.48
2017,4,6,9,0,8.0,194.0,2.4,15.0,199.0,162.24,128.61
2017,4,6,9,15,52.0,251.0,2.5,15.0,285.5,201.42,157.86
2017,4,6,9,30,96.0,308.0,2.6,15.0,372.0,254.3,197.79
2017,4,6,9,45,48.0,226.5,2.75,15.5,258.5,196.26,153.18
2017,4,6,10,0,0.0,145.0,2.9,16.0,145.0,126.79,98.63
2017,4,6,10,15,3.0,169.0,2.95,16.0,171.0,148.33,115.92
2017,4,6,10,30,6.0,193.0,3.0,16.0,197.0,170.33,133.37
2017,4,6,10,45,18.5,262.0,3.15,16.0,277.0,234.52,184.19
2017,4,6,11,0,31.0,331.0,3.3,16.0,357.0,295.52,231.78
2017,4,6,11,15,45.0,358.5,3.4,15.5,396.5,330.89,259.65
2017,4,6,11,30,59.0,386.0,3.5,15.0,436.0,368.39,289.26
2017,4,6,11,45,60.0,388.0,3.65,15.0,439.5,377.99,296.81
2017,4,6,12,0,61.0,390.0,3.8,15.0,443.0,387.55,304.42
2017,4,6,12,15,43.0,358.5,3.9,15.0,396.0,353.37,277.98
2017,4,6,12,30,25.0,327.0,4.0,15.0,349.0,316.43,249.21
2017,4,6,12,45,32.0,342.0,4.1,15.0,370.0,340.17,268.17
2017,4,6,13,0,39.0,357.0,4.2,15.0,391.0,364.88,287.77
2017,4,6,13,15,25.0,298.0,4.2,14.5,320.0,300.81,238.2
2017,4,6,13,30,11.0,239.0,4.2,14.0,249.0,226.11,179.38
2017,4,6,13,45,12.5,246.5,4.25,14.0,257.0,235.69,187.48
2017,4,6,14,0,14.0,254.0,4.3,14.0,265.0,245.58,195.71
2017,4,6,14,15,7.0,176.5,4.4,13.5,182.0,166.31,132.18
2017,4,6,14,30,0.0,99.0,4.5,13.0,99.0,88.01,68.01
2017,4,6,14,45,2.0,142.0,4.6,13.0,143.5,129.96,103.08
2017,4,6,15,0,4.0,185.0,4.7,13.0,188.0,174.05,139.69
2017,4,6,15,15,12.5,200.0,4.75,13.0,208.0,198.43,160.39
2017,4,6,15,30,21.0,215.0,4.8,13.0,228.0,224.15,182.26
2017,4,6,15,45,10.5,114.5,4.85,13.0,121.0,112.91,90.26
2017,4,6,16,0,0.0,14.0,4.9,13.0,14.0,12.33,4.9
2017,4,6,16,15,0.0,12.0,4.95,12.5,12.0,10.56,3.44
2017,4,6,16,30,0.0,10.0,5.0,12.0,10.0,8.8,1.95
2017,4,6,16,45,0.0,8.5,5.05,12.0,8.5,7.47,0.82
2017,4,6,17,0,0.0,7.0,5.1,12.0,7.0,6.15,0.0
2017,4,6,17,15,0.0,5.5,5.25,11.5,5.5,4.83,0.0
2017,4,6,17,30,0.0,4.0,5.4,11.0,4.0,3.51,0.0
2017,4,6,17,45,0.0,2.5,5.6,11.0,2.5,2.19,0.0
2017,4,6,18,0,0.0,1.0,5.8,11.0,1.0,0.88,0.0
2017,4,6,18,15,0.0,0.5,6.05,11.0,0.5,0.44,0.0
2017,4,6,18,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.0,2.0,11.0,1.0,0.91,0.0
2017,4,7,6,0,0.0,2.0,2.0,11.0,2.0,1.82,0.0
2017,4,7,6,15,0.0,8.5,2.0,11.0,8.5,7.46,0.31
2017,4,7,6,30,0.0,15.0,2.0,11.0,15.0,13.18,5.98
2017,4,7,6,45,0.0,24.0,2.05,11.5,24.0,21.11,13.31
2017,4,7,7,0,0.0,33.0,2.1,12.0,33.0,29.07,20.61
2017,4,7,7,15,0.0,42.5,2.1,12.0,42.5,37.47,28.27
2017,4,7,7,30,0.0,52.0,2.1,12.0,52.0,45.9,35.84
2017,4,7,7,45,0.0,64.0,2.1,12.5,64.0,56.55,45.21
2017,4,7,8,0,0.0,76.0,2.1,13.0,76.0,67.23,54.45
2017,4,7,8,15,0.0,104.5,2.15,13.0,104.5,90.86,75.08
2017,4,7,8,30,0.0,133.0,2.2,13.0,133.0,113.59,94.64
2017,4,7,8,45,14.5,183.5,2.25,13.0,192.5,152.34,121.94
2017,4,7,9,0,29.0,234.0,2.3,13.0,252.0,181.82,144.67
2017,4,7,9,15,26.0,244.0,2.35,13.0,261.0,204.18,162.3
2017,4,7,9,30,23.0,254.0,2.4,13.0,270.0,215.13,170.86
2017,4,7,9,45,29.0,277.0,2.45,13.5,298.0,227.92,180.32
2017,4,7,10,0,35.0,300.0,2.5,14.0,326.0,251.6,198.5
2017,4,7,10,15,49.0,328.0,2.55,14.0,366.0,282.95,222.86
2017,4,7,10,30,63.0,356.0,2.6,14.0,406.0,316.49,248.91
2017,4,7,10,45,141.5,380.5,2.65,14.0,496.0,374.6,293.72
2017,4,7,11,0,220.0,405.0,2.7,14.0,586.0,447.07,349.58
2017,4,7,11,15,145.5,401.5,2.75,14.0,522.5,419.95,329.05
2017,4,7,11,30,71.0,398.0,2.8,14.0,459.0,385.97,302.78
2017,4,7,11,45,78.0,406.5,2.85,14.5,473.5,405.75,317.78
2017,4,7,12,0,85.0,415.0,2.9,15.0,488.0,426.21,333.01
2017,4,7,12,15,125.5,423.5,2.95,15.0,531.0,475.7,371.43
2017,4,7,12,30,166.0,432.0,3.0,15.0,574.0,525.79,409.97
2017,4,7,12,45,242.0,414.5,3.05,15.0,619.5,582.59,454.39
2017,4,7,13,0,318.0,397.0,3.1,15.0,665.0,651.18,507.0
2017,4,7,13,15,230.0,400.0,3.1,14.5,592.0,585.14,457.58
2017,4,7,13,30,142.0,403.0,3.1,14.0,519.0,523.07,410.58
2017,4,7,13,45,159.0,390.5,3.15,14.0,516.5,534.82,421.08
2017,4,7,14,0,176.0,378.0,3.2,14.0,514.0,546.16,430.97
2017,4,7,14,15,138.5,358.5,3.2,14.0,463.0,499.33,395.34
2017,4,7,14,30,101.0,339.0,3.2,14.0,412.0,434.78,346.02
2017,4,7,14,45,127.0,323.5,3.25,14.0,410.5,464.05,370.56
2017,4,7,15,0,153.0,308.0,3.3,14.0,409.0,476.84,382.25
2017,4,7,15,15,151.5,286.5,3.3,14.0,381.0,456.13,367.34
2017,4,7,15,30,150.0,265.0,3.3,14.0,353.0,434.35,351.68
2017,4,7,15,45,226.0,234.0,3.35,14.0,353.5,470.49,383.95
2017,4,7,16,0,302.0,203.0,3.4,14.0,354.0,520.42,426.28
2017,4,7,16,15,151.0,131.5,3.35,13.5,207.0,280.75,233.91
2017,4,7,16,30,0.0,60.0,3.3,13.0,60.0,53.0,39.74
2017,4,7,16,45,0.0,51.0,3.25,13.0,51.0,45.01,33.13
2017,4,7,17,0,0.0,42.0,3.2,13.0,42.0,37.03,26.33
2017,4,7,17,15,0.0,34.0,3.15,12.5,34.0,29.95,20.25
2017,4,7,17,30,0.0,26.0,3.1,12.0,26.0,22.88,14.08
2017,4,7,17,45,0.0,18.5,3.05,12.0,18.5,16.26,8.2
2017,4,7,18,0,0.0,11.0,3.0,12.0,11.0,9.66,2.31
2017,4,7,18,15,0.0,5.5,3.0,11.5,5.5,4.82,0.0
2017,4,7,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,5,45,40.0,8.5,2.55,7.5,10.5,7.73,0.0
2017,4,8,6,0,80.0,17.0,2.6,8.0,21.0,13.4,0.0
2017,4,8,6,15,203.0,33.5,2.7,8.0,59.0,26.17,15.99
2017,4,8,6,30,326.0,50.0,2.8,8.0,97.0,38.58,28.76
2017,4,8,6,45,298.5,72.0,2.95,8.5,128.5,54.31,43.49
2017,4,8,7,0,271.0,94.0,3.1,9.0,160.0,71.4,59.23
2017,4,8,7,15,333.0,103.0,3.15,9.0,204.0,74.38,62.07
2017,4,8,7,30,395.0,112.0,3.2,9.0,248.0,79.34,66.51
2017,4,8,7,45,197.5,94.0,3.25,9.0,162.0,70.26,58.18
2017,4,8,8,0,0.0,76.0,3.3,9.0,76.0,67.23,55.29
2017,4,8,8,15,0.0,61.5,3.25,9.0,61.5,54.36,43.54
2017,4,8,8,30,0.0,47.0,3.2,9.0,47.0,41.52,31.86
2017,4,8,8,45,42.5,158.0,3.2,9.0,184.0,127.89,102.97
2017,4,8,9,0,85.0,269.0,3.2,9.0,321.0,208.39,166.82
2017,4,8,9,15,418.0,215.5,3.2,9.0,495.5,203.59,146.74
2017,4,8,9,30,751.0,162.0,3.2,9.0,670.0,258.56,178.67
2017,4,8,9,45,378.5,183.5,3.2,9.0,440.0,227.7,171.28
2017,4,8,10,0,6.0,205.0,3.2,9.0,210.0,178.06,143.43
2017,4,8,10,15,38.5,284.5,3.2,9.0,315.0,247.58,199.38
2017,4,8,10,30,71.0,364.0,3.2,9.0,420.0,326.24,261.83
2017,4,8,10,45,110.0,387.0,3.25,9.5,476.5,370.47,296.11
2017,4,8,11,0,149.0,410.0,3.3,10.0,533.0,415.26,330.91
2017,4,8,11,15,517.0,277.5,3.35,10.0,715.0,527.43,421.63
2017,4,8,11,30,885.0,145.0,3.4,10.0,897.0,670.8,535.95
2017,4,8,11,45,891.5,142.5,3.5,10.0,905.0,712.93,569.58
2017,4,8,12,0,898.0,140.0,3.6,10.0,913.0,754.45,602.78
2017,4,8,12,15,690.5,240.0,3.6,10.0,834.0,736.02,586.25
2017,4,8,12,30,483.0,340.0,3.6,10.0,755.0,696.98,553.75
2017,4,8,12,45,247.0,294.0,3.6,10.0,506.5,481.74,388.15
2017,4,8,13,0,11.0,248.0,3.6,10.0,258.0,232.2,185.91
2017,4,8,13,15,261.5,276.5,3.55,10.0,490.5,501.7,407.49
2017,4,8,13,30,512.0,305.0,3.5,10.0,723.0,772.84,615.7
2017,4,8,13,45,677.0,227.0,3.5,10.5,762.5,862.85,683.67
2017,4,8,14,0,842.0,149.0,3.5,11.0,802.0,942.56,740.38
2017,4,8,14,15,584.5,235.0,3.45,11.0,680.0,809.68,643.02
2017,4,8,14,30,327.0,321.0,3.4,11.0,558.0,657.14,524.97
2017,4,8,14,45,571.0,225.0,3.4,11.0,612.0,803.29,642.82
2017,4,8,15,0,815.0,129.0,3.4,11.0,666.0,930.38,737.02
2017,4,8,15,15,797.0,125.0,3.35,11.0,622.0,909.46,722.34
2017,4,8,15,30,779.0,121.0,3.3,11.0,578.0,891.4,711.06
2017,4,8,15,45,762.0,114.5,3.25,11.0,531.0,862.8,692.1
2017,4,8,16,0,745.0,108.0,3.2,11.0,484.0,831.55,671.15
2017,4,8,16,15,713.5,103.0,3.05,10.5,432.0,786.98,640.63
2017,4,8,16,30,682.0,98.0,2.9,10.0,380.0,740.84,608.37
2017,4,8,16,45,641.0,90.5,2.8,10.0,327.5,682.43,565.02
2017,4,8,17,0,600.0,83.0,2.7,10.0,275.0,623.7,520.16
2017,4,8,17,15,536.0,74.5,2.55,9.5,222.5,545.93,459.1
2017,4,8,17,30,472.0,66.0,2.4,9.0,170.0,470.09,396.8
2017,4,8,17,45,375.0,54.0,2.3,8.5,122.5,369.74,310.66
2017,4,8,18,0,278.0,42.0,2.2,8.0,75.0,277.08,226.52
2017,4,8,18,15,139.0,21.0,2.2,7.5,37.5,142.29,78.34
2017,4,8,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,9,5,45,27.0,8.5,1.55,6.0,10.0,7.73,0.0
2017,4,9,6,0,54.0,17.0,1.5,6.0,20.0,13.98,0.0
2017,4,9,6,15,150.5,37.5,1.5,6.5,57.5,29.95,19.72
2017,4,9,6,30,247.0,58.0,1.5,7.0,95.0,44.5,34.28
2017,4,9,6,45,331.0,73.0,1.55,7.5,143.5,55.06,44.42
2017,4,9,7,0,415.0,88.0,1.6,8.0,192.0,65.26,53.93
2017,4,9,7,15,473.0,99.5,1.5,8.5,244.0,72.43,60.43
2017,4,9,7,30,531.0,111.0,1.4,9.0,296.0,79.32,66.45
2017,4,9,7,45,574.5,119.5,1.3,9.5,348.5,85.22,71.43
2017,4,9,8,0,618.0,128.0,1.2,10.0,401.0,88.45,73.93
2017,4,9,8,15,650.0,135.0,1.05,10.5,452.0,90.27,75.14
2017,4,9,8,30,682.0,142.0,0.9,11.0,503.0,91.97,76.22
2017,4,9,8,45,707.0,147.0,0.75,11.5,550.5,111.81,75.91
2017,4,9,9,0,732.0,152.0,0.6,12.0,598.0,160.94,99.71
2017,4,9,9,15,750.0,156.0,0.7,12.0,641.0,211.37,135.53
2017,4,9,9,30,768.0,160.0,0.8,12.0,684.0,263.83,178.48
2017,4,9,9,45,777.0,166.0,0.9,12.5,719.5,317.26,224.48
2017,4,9,10,0,786.0,172.0,1.0,13.0,755.0,371.38,271.33
2017,4,9,10,15,796.5,174.5,1.15,13.0,785.0,423.86,317.1
2017,4,9,10,30,807.0,177.0,1.3,13.0,815.0,481.08,365.6
2017,4,9,10,45,821.5,174.5,1.45,13.5,840.0,530.95,406.94
2017,4,9,11,0,836.0,172.0,1.6,14.0,865.0,581.02,447.45
2017,4,9,11,15,840.5,173.0,1.7,14.0,880.0,628.24,485.41
2017,4,9,11,30,845.0,174.0,1.8,14.0,895.0,674.27,521.68
2017,4,9,11,45,855.0,169.5,1.95,14.0,904.0,717.79,555.94
2017,4,9,12,0,865.0,165.0,2.1,14.0,913.0,759.95,588.73
2017,4,9,12,15,865.0,165.0,2.15,14.0,912.5,797.23,616.7
2017,4,9,12,30,865.0,165.0,2.2,14.0,912.0,832.11,642.31
2017,4,9,12,45,851.5,170.5,2.3,14.0,899.5,858.76,661.63
2017,4,9,13,0,838.0,176.0,2.4,14.0,887.0,882.05,678.77
2017,4,9,13,15,833.5,174.5,2.4,14.0,869.5,902.94,693.49
2017,4,9,13,30,829.0,173.0,2.4,14.0,852.0,920.65,706.12
2017,4,9,13,45,825.5,168.5,2.45,14.0,828.5,933.04,715.71
2017,4,9,14,0,822.0,164.0,2.5,14.0,805.0,942.07,723.19
2017,4,9,14,15,811.5,161.5,2.55,14.0,772.5,943.28,725.5
2017,4,9,14,30,801.0,159.0,2.6,14.0,740.0,947.53,730.15
2017,4,9,14,45,793.5,152.5,2.65,14.0,703.0,940.69,727.26
2017,4,9,15,0,786.0,146.0,2.7,14.0,666.0,930.47,722.25
2017,4,9,15,15,767.5,141.5,2.75,13.5,622.0,909.02,710.81
2017,4,9,15,30,749.0,137.0,2.8,13.0,578.0,884.59,697.26
2017,4,9,15,45,733.0,129.0,2.85,13.0,531.0,855.55,679.01
2017,4,9,16,0,717.0,121.0,2.9,13.0,484.0,823.85,658.64
2017,4,9,16,15,684.5,115.0,2.85,12.5,432.5,777.52,627.69
2017,4,9,16,30,652.0,109.0,2.8,12.0,381.0,729.65,594.93
2017,4,9,16,45,610.5,100.5,2.75,11.5,328.0,670.11,552.26
2017,4,9,17,0,569.0,92.0,2.7,11.0,275.0,610.23,507.84
2017,4,9,17,15,506.5,82.0,2.55,10.5,223.0,532.36,446.8
2017,4,9,17,30,444.0,72.0,2.4,10.0,171.0,454.56,382.74
2017,4,9,17,45,353.5,57.5,2.3,9.5,123.0,358.35,300.37
2017,4,9,18,0,263.0,43.0,2.2,9.0,75.0,268.64,219.52
2017,4,9,18,15,148.0,25.5,2.15,8.5,41.5,158.02,94.51
2017,4,9,18,30,33.0,8.0,2.1,8.0,8.0,26.64,0.0
2017,4,9,18,45,16.5,4.0,2.05,8.0,4.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,10,5,45,45.0,10.0,1.55,8.5,12.5,9.1,0.0
2017,4,10,6,0,90.0,20.0,1.5,9.0,25.0,15.73,0.0
2017,4,10,6,15,206.5,36.5,1.55,9.5,64.0,28.41,18.47
2017,4,10,6,30,323.0,53.0,1.6,10.0,103.0,40.73,30.61
2017,4,10,6,45,412.0,63.0,1.65,10.5,152.0,47.68,37.33
2017,4,10,7,0,501.0,73.0,1.7,11.0,201.0,55.64,44.7
2017,4,10,7,15,251.0,96.0,1.65,11.0,160.0,72.71,60.1
2017,4,10,7,30,1.0,119.0,1.6,11.0,119.0,99.19,83.64
2017,4,10,7,45,64.5,154.0,1.55,11.5,183.0,119.98,101.54
2017,4,10,8,0,128.0,189.0,1.5,12.0,247.0,136.75,115.61
2017,4,10,8,15,126.5,212.5,1.35,12.0,275.0,150.99,127.46
2017,4,10,8,30,125.0,236.0,1.2,12.0,303.0,164.66,138.67
2017,4,10,8,45,118.5,257.5,1.1,12.5,325.5,183.41,144.54
2017,4,10,9,0,112.0,279.0,1.0,13.0,348.0,218.55,169.86
2017,4,10,9,15,331.5,249.5,0.9,13.5,473.0,225.93,164.58
2017,4,10,9,30,551.0,220.0,0.8,14.0,598.0,266.68,188.14
2017,4,10,9,45,442.0,276.0,0.75,14.5,589.5,312.95,230.13
2017,4,10,10,0,333.0,332.0,0.7,15.0,581.0,354.49,266.41
2017,4,10,10,15,361.5,338.5,0.75,15.0,618.0,394.22,297.84
2017,4,10,10,30,390.0,345.0,0.8,15.0,655.0,436.72,331.23
2017,4,10,10,45,410.5,344.0,0.9,15.5,678.5,468.28,356.1
2017,4,10,11,0,431.0,343.0,1.0,16.0,702.0,506.31,385.39
2017,4,10,11,15,405.5,363.0,1.05,16.0,705.5,537.84,409.46
2017,4,10,11,30,380.0,383.0,1.1,16.0,709.0,564.09,429.2
2017,4,10,11,45,415.5,368.5,1.2,16.0,727.5,599.91,456.85
2017,4,10,12,0,451.0,354.0,1.3,16.0,746.0,638.21,486.03
2017,4,10,12,15,377.0,384.0,1.4,16.0,711.5,632.04,481.45
2017,4,10,12,30,303.0,414.0,1.5,16.0,677.0,623.02,474.74
2017,4,10,12,45,582.0,281.5,1.65,16.0,779.0,749.88,572.9
2017,4,10,13,0,861.0,149.0,1.8,16.0,881.0,877.85,666.16
2017,4,10,13,15,589.5,266.0,1.9,16.0,763.0,788.91,601.8
2017,4,10,13,30,318.0,383.0,2.0,16.0,645.0,671.4,514.31
2017,4,10,13,45,581.0,261.5,2.1,16.0,722.0,810.77,622.56
2017,4,10,14,0,844.0,140.0,2.2,16.0,799.0,939.66,714.41
2017,4,10,14,15,834.5,137.5,2.25,15.5,767.5,941.65,717.31
2017,4,10,14,30,825.0,135.0,2.3,15.0,736.0,940.18,719.38
2017,4,10,14,45,668.0,180.5,2.4,15.0,651.0,855.94,663.31
2017,4,10,15,0,511.0,226.0,2.5,15.0,566.0,755.82,592.58
2017,4,10,15,15,506.5,211.5,2.55,14.5,530.0,738.03,583.67
2017,4,10,15,30,502.0,197.0,2.6,14.0,494.0,717.81,572.2
2017,4,10,15,45,555.5,163.0,2.65,14.0,466.5,725.45,581.6
2017,4,10,16,0,609.0,129.0,2.7,14.0,439.0,737.17,592.3
2017,4,10,16,15,539.0,129.5,2.6,13.5,383.5,658.79,535.74
2017,4,10,16,30,469.0,130.0,2.5,13.0,328.0,590.8,485.81
2017,4,10,16,45,430.5,121.0,2.45,12.5,283.5,538.88,447.12
2017,4,10,17,0,392.0,112.0,2.4,12.0,239.0,487.51,407.42
2017,4,10,17,15,353.5,95.5,2.3,11.5,194.5,427.37,359.23
2017,4,10,17,30,315.0,79.0,2.2,11.0,150.0,368.44,310.09
2017,4,10,17,45,260.0,61.5,2.1,11.0,109.5,298.08,248.73
2017,4,10,18,0,205.0,44.0,2.0,11.0,69.0,231.21,187.71
2017,4,10,18,15,102.5,27.0,1.95,10.5,39.5,119.55,74.32
2017,4,10,18,30,0.0,10.0,1.9,10.0,10.0,9.1,0.0
2017,4,10,18,45,0.0,5.0,1.85,10.0,5.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,2.0,1.8,10.0,2.0,1.82,0.0
2017,4,11,6,0,0.0,4.0,1.9,10.0,4.0,3.5,0.0
2017,4,11,6,15,0.0,9.5,2.05,10.5,9.5,8.34,1.48
2017,4,11,6,30,0.0,15.0,2.2,11.0,15.0,13.18,6.09
2017,4,11,6,45,0.0,22.0,2.4,11.5,22.0,19.35,11.8
2017,4,11,7,0,0.0,29.0,2.6,12.0,29.0,25.53,17.45
2017,4,11,7,15,0.0,37.0,2.6,12.0,37.0,32.6,23.88
2017,4,11,7,30,0.0,45.0,2.6,12.0,45.0,39.69,30.23
2017,4,11,7,45,0.0,66.5,2.65,12.5,66.5,58.78,47.15
2017,4,11,8,0,0.0,88.0,2.7,13.0,88.0,77.38,63.36
2017,4,11,8,15,0.5,126.0,2.8,13.5,126.0,107.83,89.69
2017,4,11,8,30,1.0,164.0,2.9,14.0,164.0,137.02,114.44
2017,4,11,8,45,1.0,167.5,3.0,14.5,168.0,141.06,112.08
2017,4,11,9,0,1.0,171.0,3.1,15.0,172.0,145.24,114.96
2017,4,11,9,15,23.0,230.5,3.15,15.0,247.0,195.23,154.18
2017,4,11,9,30,45.0,290.0,3.2,15.0,322.0,235.84,185.39
2017,4,11,9,45,32.5,281.5,3.3,15.0,305.0,233.54,183.86
2017,4,11,10,0,20.0,273.0,3.4,15.0,288.0,236.85,186.8
2017,4,11,10,15,14.5,246.0,3.5,15.0,257.0,216.17,170.36
2017,4,11,10,30,9.0,219.0,3.6,15.0,226.0,193.61,152.37
2017,4,11,10,45,10.0,232.5,3.75,15.5,241.0,206.7,162.47
2017,4,11,11,0,11.0,246.0,3.9,16.0,256.0,220.04,172.65
2017,4,11,11,15,14.5,271.5,4.0,16.0,284.5,245.24,192.51
2017,4,11,11,30,18.0,297.0,4.1,16.0,313.0,271.11,212.8
2017,4,11,11,45,20.0,309.5,4.2,16.0,327.0,285.46,224.04
2017,4,11,12,0,22.0,322.0,4.3,16.0,341.0,300.14,235.59
2017,4,11,12,15,20.5,314.0,4.35,16.0,332.0,294.38,231.14
2017,4,11,12,30,19.0,306.0,4.4,16.0,323.0,288.26,226.47
2017,4,11,12,45,14.0,262.5,4.5,16.0,275.0,246.72,193.95
2017,4,11,13,0,9.0,219.0,4.6,16.0,227.0,204.17,160.34
2017,4,11,13,15,58.0,310.5,4.6,16.0,359.0,341.82,270.59
2017,4,11,13,30,107.0,402.0,4.6,16.0,491.0,480.95,378.67
2017,4,11,13,45,57.0,306.0,4.6,16.0,353.5,345.16,273.12
2017,4,11,14,0,7.0,210.0,4.6,16.0,216.0,197.3,155.34
2017,4,11,14,15,9.0,221.5,4.55,15.5,228.5,211.03,167.18
2017,4,11,14,30,11.0,233.0,4.5,15.0,241.0,225.27,179.27
2017,4,11,14,45,97.5,273.0,4.5,15.0,338.0,380.81,306.46
2017,4,11,15,0,184.0,313.0,4.5,15.0,435.0,512.69,411.7
2017,4,11,15,15,104.0,268.0,4.45,14.5,336.5,373.41,302.07
2017,4,11,15,30,24.0,223.0,4.4,14.0,238.0,235.0,189.84
2017,4,11,15,45,12.0,125.5,4.35,14.0,133.0,125.04,99.92
2017,4,11,16,0,0.0,28.0,4.3,14.0,28.0,24.7,15.37
2017,4,11,16,15,3.0,86.0,4.2,13.5,87.5,79.06,61.85
2017,4,11,16,30,6.0,144.0,4.1,13.0,147.0,144.1,117.13
2017,4,11,16,45,3.0,124.0,4.0,13.0,125.5,122.28,98.86
2017,4,11,17,0,0.0,104.0,3.9,13.0,104.0,100.36,80.37
2017,4,11,17,15,161.0,96.0,3.75,13.0,133.0,260.64,220.31
2017,4,11,17,30,322.0,88.0,3.6,13.0,162.0,386.21,324.89
2017,4,11,17,45,232.0,71.0,3.5,13.0,117.0,278.91,232.21
2017,4,11,18,0,142.0,54.0,3.4,13.0,72.0,192.9,155.5
2017,4,11,18,15,72.5,31.0,3.35,13.0,40.5,110.03,70.5
2017,4,11,18,30,3.0,8.0,3.3,13.0,9.0,9.05,0.0
2017,4,11,18,45,1.5,4.0,3.25,13.0,4.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,12,5,45,37.5,12.0,1.65,12.0,14.5,10.91,0.0
2017,4,12,6,0,75.0,24.0,1.7,12.0,29.0,19.44,3.22
2017,4,12,6,15,179.5,41.5,1.75,12.0,67.5,32.15,21.88
2017,4,12,6,30,284.0,59.0,1.8,12.0,106.0,45.06,34.3
2017,4,12,6,45,364.0,71.5,1.9,12.0,153.5,53.69,42.53
2017,4,12,7,0,444.0,84.0,2.0,12.0,201.0,62.05,50.27
2017,4,12,7,15,222.0,93.0,2.05,12.0,151.5,70.44,57.84
2017,4,12,7,30,0.0,102.0,2.1,12.0,102.0,86.99,72.49
2017,4,12,7,45,0.0,71.5,2.15,12.0,71.5,63.22,51.16
2017,4,12,8,0,0.0,41.0,2.2,12.0,41.0,36.18,26.87
2017,4,12,8,15,0.0,56.5,2.3,12.0,56.5,49.93,39.04
2017,4,12,8,30,0.0,72.0,2.4,12.0,72.0,63.71,51.1
2017,4,12,8,45,0.0,89.5,2.5,12.5,89.5,79.31,61.56
2017,4,12,9,0,0.0,107.0,2.6,13.0,107.0,94.16,73.62
2017,4,12,9,15,0.0,128.0,2.65,13.0,128.0,111.79,88.02
2017,4,12,9,30,0.0,149.0,2.7,13.0,149.0,129.46,102.32
2017,4,12,9,45,5.5,191.5,2.8,13.0,196.0,166.14,131.85
2017,4,12,10,0,11.0,234.0,2.9,13.0,243.0,203.41,161.57
2017,4,12,10,15,36.5,299.5,2.95,13.0,329.5,259.39,205.59
2017,4,12,10,30,62.0,365.0,3.0,13.0,416.0,325.25,257.02
2017,4,12,10,45,72.0,382.5,3.05,13.0,442.5,351.37,277.29
2017,4,12,11,0,82.0,400.0,3.1,13.0,469.0,378.89,298.73
2017,4,12,11,15,475.0,271.0,3.15,13.0,680.0,505.85,400.7
2017,4,12,11,30,868.0,142.0,3.2,13.0,891.0,669.08,528.87
2017,4,12,11,45,676.5,245.5,3.25,13.5,832.0,673.43,529.07
2017,4,12,12,0,485.0,349.0,3.3,14.0,773.0,661.34,516.83
2017,4,12,12,15,499.5,336.0,3.35,14.0,772.0,687.55,537.71
2017,4,12,12,30,514.0,323.0,3.4,14.0,771.0,712.78,557.51
2017,4,12,12,45,283.0,353.5,3.5,14.0,600.0,570.48,448.86
2017,4,12,13,0,52.0,384.0,3.6,14.0,429.0,402.56,316.52
2017,4,12,13,15,31.0,308.0,3.7,14.0,335.0,316.22,250.23
2017,4,12,13,30,10.0,232.0,3.8,14.0,241.0,218.88,173.22
2017,4,12,13,45,211.5,280.5,3.9,14.5,447.5,484.82,388.08
2017,4,12,14,0,413.0,329.0,4.0,15.0,654.0,742.39,583.38
2017,4,12,14,15,269.0,340.0,4.05,15.0,548.5,618.11,487.72
2017,4,12,14,30,125.0,351.0,4.1,15.0,443.0,487.22,386.08
2017,4,12,14,45,105.0,327.5,4.15,15.0,402.5,432.11,344.79
2017,4,12,15,0,85.0,304.0,4.2,15.0,362.0,392.07,314.16
2017,4,12,15,15,201.5,277.5,4.2,14.5,401.5,493.5,398.95
2017,4,12,15,30,318.0,251.0,4.2,14.0,441.0,592.98,480.55
2017,4,12,15,45,321.5,228.0,4.25,14.0,406.5,570.57,464.87
2017,4,12,16,0,325.0,205.0,4.3,14.0,372.0,546.21,448.11
2017,4,12,16,15,307.0,188.0,4.25,13.5,333.0,508.39,420.35
2017,4,12,16,30,289.0,171.0,4.2,13.0,294.0,469.96,391.58
2017,4,12,16,45,276.5,149.0,4.2,13.0,254.0,429.08,359.82
2017,4,12,17,0,264.0,127.0,4.2,13.0,214.0,387.38,326.57
2017,4,12,17,15,237.0,106.5,4.15,12.5,174.5,335.75,284.2
2017,4,12,17,30,210.0,86.0,4.1,12.0,135.0,284.65,240.82
2017,4,12,17,45,167.5,66.5,4.05,12.0,99.0,224.77,187.88
2017,4,12,18,0,125.0,47.0,4.0,12.0,63.0,166.93,135.32
2017,4,12,18,15,62.5,28.5,4.0,12.0,36.5,86.18,56.7
2017,4,12,18,30,0.0,10.0,4.0,12.0,10.0,9.1,0.0
2017,4,12,18,45,0.0,5.0,4.05,12.0,5.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,11.0,2.2,9.5,11.0,10.01,0.0
2017,4,13,6,0,0.0,22.0,2.3,10.0,22.0,19.1,5.3
2017,4,13,6,15,32.5,41.5,2.4,10.5,47.0,34.71,24.39
2017,4,13,6,30,65.0,61.0,2.5,11.0,72.0,48.88,37.88
2017,4,13,6,45,83.0,83.0,2.7,11.5,102.5,65.13,52.85
2017,4,13,7,0,101.0,105.0,2.9,12.0,133.0,80.95,67.15
2017,4,13,7,15,114.0,127.0,3.05,12.0,164.5,96.3,80.87
2017,4,13,7,30,127.0,149.0,3.2,12.0,196.0,111.19,93.94
2017,4,13,7,45,119.0,172.0,3.35,12.0,221.0,126.03,106.76
2017,4,13,8,0,111.0,195.0,3.5,12.0,246.0,140.33,118.93
2017,4,13,8,15,459.5,144.0,3.6,12.0,390.5,94.28,78.19
2017,4,13,8,30,808.0,93.0,3.7,12.0,535.0,65.07,52.25
2017,4,13,8,45,438.0,183.0,3.85,12.5,425.5,136.69,97.55
2017,4,13,9,0,68.0,273.0,4.0,13.0,316.0,213.11,168.53
2017,4,13,9,15,34.0,203.5,4.1,12.5,225.0,169.57,134.19
2017,4,13,9,30,0.0,134.0,4.2,12.0,134.0,117.13,92.55
2017,4,13,9,45,0.0,87.5,4.3,12.0,87.5,77.66,59.63
2017,4,13,10,0,0.0,41.0,4.4,12.0,41.0,36.33,24.96
2017,4,13,10,15,168.5,204.0,4.45,12.0,340.0,225.94,178.77
2017,4,13,10,30,337.0,367.0,4.5,12.0,639.0,434.84,343.49
2017,4,13,10,45,222.0,389.5,4.6,12.0,571.0,425.27,337.35
2017,4,13,11,0,107.0,412.0,4.7,12.0,503.0,402.16,319.73
2017,4,13,11,15,165.0,422.0,4.7,12.0,564.5,451.97,359.45
2017,4,13,11,30,223.0,432.0,4.7,12.0,626.0,511.01,406.02
2017,4,13,11,45,226.0,433.0,4.75,12.0,631.0,530.64,421.63
2017,4,13,12,0,229.0,434.0,4.8,12.0,636.0,549.96,437.06
2017,4,13,12,15,140.0,413.0,4.85,12.0,536.5,480.64,382.68
2017,4,13,12,30,51.0,392.0,4.9,12.0,437.0,397.29,316.32
2017,4,13,12,45,156.0,406.0,4.95,12.5,541.0,509.82,406.38
2017,4,13,13,0,261.0,420.0,5.0,13.0,645.0,631.55,500.82
2017,4,13,13,15,150.0,386.0,5.05,12.5,515.0,506.45,404.09
2017,4,13,13,30,39.0,352.0,5.1,12.0,385.0,370.83,296.58
2017,4,13,13,45,178.5,357.5,5.15,12.0,499.5,521.42,419.85
2017,4,13,14,0,318.0,363.0,5.2,12.0,614.0,678.68,544.2
2017,4,13,14,15,313.0,348.0,5.2,12.0,587.5,668.46,536.8
2017,4,13,14,30,308.0,333.0,5.2,12.0,561.0,656.38,528.78
2017,4,13,14,45,184.5,313.5,5.2,12.0,448.5,508.45,412.58
2017,4,13,15,0,61.0,294.0,5.2,12.0,336.0,357.94,290.71
2017,4,13,15,15,301.0,240.0,5.15,12.0,423.0,561.74,461.84
2017,4,13,15,30,541.0,186.0,5.1,12.0,510.0,744.85,610.21
2017,4,13,15,45,654.5,145.0,5.05,12.0,505.5,807.95,659.6
2017,4,13,16,0,768.0,104.0,5.0,12.0,501.0,855.32,696.81
2017,4,13,16,15,738.5,99.5,4.85,11.5,449.5,812.22,666.44
2017,4,13,16,30,709.0,95.0,4.7,11.0,398.0,767.48,634.81
2017,4,13,16,45,668.5,89.0,4.6,11.0,345.0,710.19,591.77
2017,4,13,17,0,628.0,83.0,4.5,11.0,292.0,652.53,547.33
2017,4,13,17,15,568.0,75.0,4.25,10.5,239.0,577.05,487.42
2017,4,13,17,30,508.0,67.0,4.0,10.0,186.0,503.28,426.61
2017,4,13,17,45,412.5,56.5,3.75,10.0,137.5,403.45,340.45
2017,4,13,18,0,317.0,46.0,3.5,10.0,89.0,309.98,256.19
2017,4,13,18,15,184.0,30.0,3.35,9.5,52.5,194.1,139.14
2017,4,13,18,30,51.0,14.0,3.2,9.0,16.0,43.01,0.0
2017,4,13,18,45,25.5,7.0,3.05,9.0,8.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,45,73.5,14.0,2.65,6.5,19.0,12.73,0.0
2017,4,14,6,0,147.0,28.0,2.7,7.0,38.0,22.0,8.89
2017,4,14,6,15,264.5,42.5,2.85,7.5,80.5,32.96,23.33
2017,4,14,6,30,382.0,57.0,3.0,8.0,123.0,43.63,33.7
2017,4,14,6,45,446.0,69.5,3.15,8.5,172.5,54.26,43.71
2017,4,14,7,0,510.0,82.0,3.3,9.0,222.0,62.36,51.18
2017,4,14,7,15,564.0,90.5,3.3,9.5,275.0,66.66,55.0
2017,4,14,7,30,618.0,99.0,3.3,10.0,328.0,70.79,58.51
2017,4,14,7,45,654.0,106.0,3.35,10.5,380.5,73.45,60.61
2017,4,14,8,0,690.0,113.0,3.4,11.0,433.0,75.95,62.52
2017,4,14,8,15,718.5,118.0,3.35,11.0,483.5,76.81,63.06
2017,4,14,8,30,747.0,123.0,3.3,11.0,534.0,77.6,63.55
2017,4,14,8,45,767.5,127.5,3.25,11.5,581.0,117.28,71.33
2017,4,14,9,0,788.0,132.0,3.2,12.0,628.0,169.17,102.17
2017,4,14,9,15,804.0,135.0,3.1,12.5,670.0,228.71,148.39
2017,4,14,9,30,820.0,138.0,3.0,13.0,712.0,282.2,193.9
2017,4,14,9,45,841.0,136.0,2.95,13.5,750.5,334.73,240.19
2017,4,14,10,0,862.0,134.0,2.9,14.0,789.0,389.0,288.0
2017,4,14,10,15,870.0,136.0,2.8,14.0,818.5,442.82,335.45
2017,4,14,10,30,878.0,138.0,2.7,14.0,848.0,496.53,381.63
2017,4,14,10,45,881.0,140.5,2.6,14.0,869.5,547.88,424.69
2017,4,14,11,0,884.0,143.0,2.5,14.0,891.0,599.15,466.3
2017,4,14,11,15,887.5,144.0,2.45,14.0,905.5,646.18,503.78
2017,4,14,11,30,891.0,145.0,2.4,14.0,920.0,691.78,539.2
2017,4,14,11,45,888.0,148.0,2.35,14.5,925.5,733.02,569.44
2017,4,14,12,0,885.0,151.0,2.3,15.0,931.0,772.01,597.22
2017,4,14,12,15,884.5,151.0,2.35,15.0,929.0,807.95,623.81
2017,4,14,12,30,884.0,151.0,2.4,15.0,927.0,847.53,651.68
2017,4,14,12,45,879.0,151.5,2.45,15.0,916.5,876.21,671.86
2017,4,14,13,0,874.0,152.0,2.5,15.0,906.0,901.86,690.08
2017,4,14,13,15,869.0,151.0,2.6,15.0,888.0,922.88,705.65
2017,4,14,13,30,864.0,150.0,2.7,15.0,870.0,940.64,719.14
2017,4,14,13,45,850.5,151.5,2.8,15.0,843.5,949.9,726.97
2017,4,14,14,0,837.0,153.0,2.9,15.0,817.0,955.61,732.58
2017,4,14,14,15,826.5,150.5,2.95,15.0,784.5,956.42,734.6
2017,4,14,14,30,816.0,148.0,3.0,15.0,752.0,953.77,734.42
2017,4,14,14,45,800.0,145.5,3.1,15.0,713.0,942.49,728.83
2017,4,14,15,0,784.0,143.0,3.2,15.0,674.0,934.32,725.55
2017,4,14,15,15,765.5,139.5,3.25,14.5,630.0,913.54,714.43
2017,4,14,15,30,747.0,136.0,3.3,14.0,586.0,889.85,701.27
2017,4,14,15,45,726.5,129.5,3.4,14.0,538.0,858.02,681.16
2017,4,14,16,0,706.0,123.0,3.5,14.0,490.0,823.73,659.01
2017,4,14,16,15,673.5,117.0,3.5,13.5,439.0,777.1,627.98
2017,4,14,16,30,641.0,111.0,3.5,13.0,388.0,729.01,595.17
2017,4,14,16,45,598.0,103.5,3.5,13.0,335.5,669.13,551.27
2017,4,14,17,0,555.0,96.0,3.5,13.0,283.0,609.02,505.9
2017,4,14,17,15,493.0,86.5,3.45,12.5,231.0,527.31,442.31
2017,4,14,17,30,431.0,77.0,3.4,12.0,179.0,454.73,382.87
2017,4,14,17,45,341.5,64.0,3.35,11.5,132.0,360.93,302.88
2017,4,14,18,0,252.0,51.0,3.3,11.0,85.0,273.72,225.36
2017,4,14,18,15,141.5,32.5,3.25,10.5,50.0,172.27,125.21
2017,4,14,18,30,31.0,14.0,3.2,10.0,15.0,31.19,0.0
2017,4,14,18,45,15.5,7.0,3.2,10.0,7.5,0.0,0.0
