Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,15,5,45,48.0,14.0,1.25,7.5,17.5,12.73,0.0
2017,4,15,6,0,96.0,28.0,1.2,8.0,35.0,22.6,10.56
2017,4,15,6,15,177.5,46.0,1.2,8.5,72.5,36.51,26.52
2017,4,15,6,30,259.0,64.0,1.2,9.0,110.0,48.51,38.03
2017,4,15,6,45,311.0,81.0,1.2,9.5,154.0,60.26,48.99
2017,4,15,7,0,363.0,98.0,1.2,10.0,198.0,71.52,59.23
2017,4,15,7,15,426.5,103.0,1.2,10.5,244.5,73.77,61.14
2017,4,15,7,30,490.0,108.0,1.2,11.0,291.0,76.01,62.91
2017,4,15,7,45,458.0,134.0,1.2,12.0,325.5,91.69,76.35
2017,4,15,8,0,426.0,160.0,1.2,13.0,360.0,106.48,88.7
2017,4,15,8,15,409.5,185.0,1.1,13.0,394.5,119.89,99.99
2017,4,15,8,30,393.0,210.0,1.0,13.0,429.0,142.14,118.71
2017,4,15,8,45,335.5,244.5,0.95,13.5,442.0,183.06,135.84
2017,4,15,9,0,278.0,279.0,0.9,14.0,455.0,222.17,164.36
2017,4,15,9,15,402.0,258.5,0.8,14.5,531.5,243.36,174.46
2017,4,15,9,30,526.0,238.0,0.7,15.0,608.0,285.4,203.54
2017,4,15,9,45,550.0,245.0,0.65,15.5,649.5,331.43,240.76
2017,4,15,10,0,574.0,252.0,0.6,16.0,691.0,379.94,279.7
2017,4,15,10,15,549.5,274.5,0.55,16.0,707.0,423.22,315.28
2017,4,15,10,30,525.0,297.0,0.5,16.0,723.0,464.06,347.75
2017,4,15,10,45,530.0,307.0,0.45,16.5,747.0,507.48,380.1
2017,4,15,11,0,535.0,317.0,0.4,17.0,771.0,551.0,411.39
2017,4,15,11,15,572.5,308.0,0.35,17.0,801.5,598.46,445.58
2017,4,15,11,30,610.0,299.0,0.3,17.0,832.0,647.91,480.36
2017,4,15,11,45,581.0,316.0,0.25,17.0,826.5,675.92,498.93
2017,4,15,12,0,552.0,333.0,0.2,17.0,821.0,700.76,515.09
2017,4,15,12,15,546.5,334.5,0.25,17.0,817.0,726.71,533.55
2017,4,15,12,30,541.0,336.0,0.3,17.0,813.0,750.74,550.57
2017,4,15,12,45,516.0,338.0,0.35,17.5,789.0,757.22,554.63
2017,4,15,13,0,491.0,340.0,0.4,18.0,765.0,760.49,556.76
2017,4,15,13,15,429.5,358.5,0.5,18.0,725.0,744.33,546.9
2017,4,15,13,30,368.0,377.0,0.6,18.0,685.0,714.81,528.23
2017,4,15,13,45,316.0,378.0,0.75,18.0,637.0,682.28,508.18
2017,4,15,14,0,264.0,379.0,0.9,18.0,589.0,646.9,485.45
2017,4,15,14,15,206.5,368.0,1.0,17.5,528.5,575.82,437.5
2017,4,15,14,30,149.0,357.0,1.1,17.0,468.0,517.15,396.85
2017,4,15,14,45,121.0,334.0,1.2,17.0,421.0,471.66,364.88
2017,4,15,15,0,93.0,311.0,1.3,17.0,374.0,407.68,318.31
2017,4,15,15,15,269.0,266.5,1.4,16.5,433.0,563.32,442.03
2017,4,15,15,30,445.0,222.0,1.5,16.0,492.0,697.98,545.64
2017,4,15,15,45,429.0,205.5,1.6,16.0,449.0,663.31,521.66
2017,4,15,16,0,413.0,189.0,1.7,16.0,406.0,626.91,497.64
2017,4,15,16,15,365.0,176.5,1.75,15.5,354.0,546.99,440.62
2017,4,15,16,30,317.0,164.0,1.8,15.0,302.0,486.24,396.2
2017,4,15,16,45,293.5,148.0,1.85,15.0,263.0,442.88,363.75
2017,4,15,17,0,270.0,132.0,1.9,15.0,224.0,399.75,330.38
2017,4,15,17,15,247.0,111.5,1.9,14.5,184.5,351.07,292.0
2017,4,15,17,30,224.0,91.0,1.9,14.0,145.0,302.67,252.33
2017,4,15,17,45,185.0,70.5,1.9,13.5,108.0,243.14,201.56
2017,4,15,18,0,146.0,50.0,1.9,13.0,71.0,185.13,150.35
2017,4,15,18,15,73.0,32.0,1.95,12.5,42.5,111.64,80.22
2017,4,15,18,30,0.0,14.0,2.0,12.0,14.0,12.73,0.0
2017,4,15,18,45,0.0,7.0,2.05,12.0,7.0,6.37,0.0
2017,4,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,12.0,1.5,10.5,12.0,10.91,0.0
2017,4,16,6,0,0.0,24.0,1.5,11.0,24.0,20.95,10.07
2017,4,16,6,15,13.5,44.5,1.6,11.0,47.0,37.27,26.99
2017,4,16,6,30,27.0,65.0,1.7,11.0,70.0,53.33,42.04
2017,4,16,6,45,38.5,87.0,1.85,11.5,96.5,70.1,57.39
2017,4,16,7,0,50.0,109.0,2.0,12.0,123.0,86.54,72.15
2017,4,16,7,15,60.0,130.5,2.1,12.0,150.5,102.34,86.17
2017,4,16,7,30,70.0,152.0,2.2,12.0,178.0,117.83,99.66
2017,4,16,7,45,35.0,120.0,2.3,12.5,133.0,98.2,81.92
2017,4,16,8,0,0.0,88.0,2.4,13.0,88.0,77.56,63.37
2017,4,16,8,15,0.0,69.5,2.55,13.0,69.5,61.48,49.01
2017,4,16,8,30,0.0,51.0,2.7,13.0,51.0,45.08,34.39
2017,4,16,8,45,0.0,100.0,2.85,13.5,100.0,88.21,68.7
2017,4,16,9,0,0.0,149.0,3.0,14.0,149.0,128.4,101.53
2017,4,16,9,15,0.0,120.5,3.1,13.5,120.5,105.7,82.71
2017,4,16,9,30,0.0,92.0,3.2,13.0,92.0,81.65,62.78
2017,4,16,9,45,70.5,232.0,3.3,13.0,286.5,210.25,165.69
2017,4,16,10,0,141.0,372.0,3.4,13.0,481.0,333.79,262.21
2017,4,16,10,15,78.0,320.5,3.45,12.5,381.5,292.7,231.67
2017,4,16,10,30,15.0,269.0,3.5,12.0,282.0,237.92,189.32
2017,4,16,10,45,11.5,240.5,3.55,12.0,250.5,214.59,170.68
2017,4,16,11,0,8.0,212.0,3.6,12.0,219.0,189.99,150.85
2017,4,16,11,15,7.5,204.5,3.6,11.5,211.5,184.26,146.47
2017,4,16,11,30,7.0,197.0,3.6,11.0,204.0,178.32,141.89
2017,4,16,11,45,3.5,143.5,3.65,11.0,147.0,129.71,102.18
2017,4,16,12,0,0.0,90.0,3.7,11.0,90.0,80.09,61.25
2017,4,16,12,15,1.5,123.0,3.7,11.0,124.5,110.61,86.56
2017,4,16,12,30,3.0,156.0,3.7,11.0,159.0,141.44,111.9
2017,4,16,12,45,8.5,215.0,3.7,11.0,223.0,199.47,159.27
2017,4,16,13,0,14.0,274.0,3.7,11.0,287.0,258.93,207.17
2017,4,16,13,15,19.0,295.5,3.65,11.0,312.0,284.77,227.92
2017,4,16,13,30,24.0,317.0,3.6,11.0,337.0,311.44,249.35
2017,4,16,13,45,16.0,267.0,3.6,11.5,280.5,258.53,206.88
2017,4,16,14,0,8.0,217.0,3.6,12.0,224.0,204.88,163.57
2017,4,16,14,15,16.0,249.5,3.55,12.0,262.5,244.63,196.26
2017,4,16,14,30,24.0,282.0,3.5,12.0,301.0,286.02,229.89
2017,4,16,14,45,22.5,266.0,3.45,12.0,282.5,270.69,217.94
2017,4,16,15,0,21.0,250.0,3.4,12.0,264.0,255.15,205.94
2017,4,16,15,15,11.5,212.0,3.35,12.0,219.5,209.18,168.85
2017,4,16,15,30,2.0,174.0,3.3,12.0,175.0,163.08,131.17
2017,4,16,15,45,1.0,148.5,3.25,12.0,149.0,137.62,110.5
2017,4,16,16,0,0.0,123.0,3.2,12.0,123.0,112.08,89.49
2017,4,16,16,15,0.0,103.5,3.1,12.0,103.5,93.44,74.1
2017,4,16,16,30,0.0,84.0,3.0,12.0,84.0,74.77,58.51
2017,4,16,16,45,0.0,73.0,2.9,12.0,73.0,64.56,49.98
2017,4,16,17,0,0.0,62.0,2.8,12.0,62.0,54.78,41.7
2017,4,16,17,15,0.0,51.0,2.75,11.5,51.0,45.01,33.39
2017,4,16,17,30,0.0,40.0,2.7,11.0,40.0,35.27,24.94
2017,4,16,17,45,0.0,29.5,2.7,11.0,29.5,25.98,16.72
2017,4,16,18,0,0.0,19.0,2.7,11.0,19.0,16.71,8.48
2017,4,16,18,15,0.0,11.5,2.65,11.0,11.5,10.1,2.21
2017,4,16,18,30,0.0,4.0,2.6,11.0,4.0,3.5,0.0
2017,4,16,18,45,0.0,2.0,2.55,11.0,2.0,1.82,0.0
2017,4,16,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,2.5,0.8,11.5,2.5,2.27,0.0
2017,4,17,6,0,0.0,5.0,0.8,12.0,5.0,4.38,0.0
2017,4,17,6,15,0.0,9.5,0.75,12.0,9.5,8.34,1.68
2017,4,17,6,30,0.0,14.0,0.7,12.0,14.0,12.3,5.4
2017,4,17,6,45,0.0,19.5,0.7,12.0,19.5,17.14,9.89
2017,4,17,7,0,0.0,25.0,0.7,12.0,25.0,22.0,14.34
2017,4,17,7,15,0.0,31.0,0.6,12.0,31.0,27.3,19.15
2017,4,17,7,30,0.0,37.0,0.5,12.0,37.0,32.62,23.91
2017,4,17,7,45,0.0,57.0,0.4,12.5,57.0,50.34,39.64
2017,4,17,8,0,0.0,77.0,0.3,13.0,77.0,68.13,55.1
2017,4,17,8,15,0.0,93.0,0.4,13.0,93.0,81.99,66.98
2017,4,17,8,30,0.0,109.0,0.5,13.0,109.0,95.26,78.25
2017,4,17,8,45,20.5,186.0,0.65,13.5,199.5,157.0,124.16
2017,4,17,9,0,41.0,263.0,0.8,14.0,290.0,206.31,161.75
2017,4,17,9,15,27.0,250.5,0.9,14.0,268.5,202.25,158.62
2017,4,17,9,30,13.0,238.0,1.0,14.0,247.0,203.42,160.01
2017,4,17,9,45,47.5,298.5,1.15,14.5,334.5,252.06,196.82
2017,4,17,10,0,82.0,359.0,1.3,15.0,422.0,313.52,243.22
2017,4,17,10,15,116.0,381.5,1.35,15.0,474.5,345.48,267.22
2017,4,17,10,30,150.0,404.0,1.4,15.0,527.0,389.62,300.78
2017,4,17,10,45,164.0,416.0,1.5,15.0,553.5,420.03,324.17
2017,4,17,11,0,178.0,428.0,1.6,15.0,580.0,451.94,348.67
2017,4,17,11,15,116.5,413.5,1.6,15.0,514.0,419.37,324.22
2017,4,17,11,30,55.0,399.0,1.6,15.0,448.0,380.53,294.66
2017,4,17,11,45,44.5,384.0,1.65,15.0,424.0,367.6,285.2
2017,4,17,12,0,34.0,369.0,1.7,15.0,400.0,353.01,274.21
2017,4,17,12,15,36.0,373.0,1.7,15.0,405.5,363.44,282.32
2017,4,17,12,30,38.0,377.0,1.7,15.0,411.0,374.05,290.45
2017,4,17,12,45,57.5,395.5,1.75,15.0,446.5,412.9,320.43
2017,4,17,13,0,77.0,414.0,1.8,15.0,482.0,453.58,351.45
2017,4,17,13,15,65.0,395.0,1.8,15.0,451.5,431.39,334.73
2017,4,17,13,30,53.0,376.0,1.8,15.0,421.0,407.76,317.21
2017,4,17,13,45,35.5,328.5,1.8,15.0,358.5,348.86,272.71
2017,4,17,14,0,18.0,281.0,1.8,15.0,296.0,275.42,216.27
2017,4,17,14,15,13.5,251.5,1.75,15.0,262.5,244.21,192.33
2017,4,17,14,30,9.0,222.0,1.7,15.0,229.0,212.55,167.62
2017,4,17,14,45,4.5,188.0,1.7,15.0,191.5,176.22,138.92
2017,4,17,15,0,0.0,154.0,1.7,15.0,154.0,139.77,109.72
2017,4,17,15,15,0.0,113.5,1.65,14.5,113.5,101.57,79.02
2017,4,17,15,30,0.0,73.0,1.6,14.0,73.0,64.64,48.78
2017,4,17,15,45,0.0,77.5,1.55,14.0,77.5,68.62,52.31
2017,4,17,16,0,0.0,82.0,1.5,14.0,82.0,72.6,55.82
2017,4,17,16,15,12.0,122.5,1.4,14.0,127.5,123.42,99.02
2017,4,17,16,30,24.0,163.0,1.3,14.0,173.0,180.5,146.78
2017,4,17,16,45,18.0,143.0,1.25,14.0,150.5,156.0,126.56
2017,4,17,17,0,12.0,123.0,1.2,14.0,128.0,131.57,106.36
2017,4,17,17,15,6.0,102.5,1.1,13.5,105.0,106.61,85.5
2017,4,17,17,30,0.0,82.0,1.0,13.0,82.0,81.62,64.2
2017,4,17,17,45,0.0,61.0,0.95,12.5,61.0,60.14,45.7
2017,4,17,18,0,0.0,40.0,0.9,12.0,40.0,37.68,26.13
2017,4,17,18,15,0.0,24.0,0.9,12.0,24.0,21.16,11.0
2017,4,17,18,30,0.0,8.0,0.9,12.0,8.0,7.03,0.0
2017,4,17,18,45,0.0,4.0,0.9,12.0,4.0,3.64,0.0
2017,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,11.0,1.55,11.5,11.0,10.01,0.0
2017,4,18,6,0,0.0,22.0,1.6,12.0,22.0,19.39,9.87
2017,4,18,6,15,0.0,41.5,1.6,12.0,41.5,35.79,25.78
2017,4,18,6,30,0.0,61.0,1.6,12.0,61.0,51.81,40.64
2017,4,18,6,45,6.5,82.0,1.65,12.0,84.5,68.8,56.18
2017,4,18,7,0,13.0,103.0,1.7,12.0,108.0,85.62,71.34
2017,4,18,7,15,20.5,124.0,1.7,12.0,132.0,102.31,86.1
2017,4,18,7,30,28.0,145.0,1.7,12.0,156.0,113.61,95.84
2017,4,18,7,45,90.5,175.5,1.7,12.5,217.5,134.62,113.7
2017,4,18,8,0,153.0,206.0,1.7,13.0,279.0,147.35,124.07
2017,4,18,8,15,128.0,228.0,1.65,13.0,293.5,160.17,134.62
2017,4,18,8,30,103.0,250.0,1.6,13.0,308.0,184.04,154.46
2017,4,18,8,45,170.0,271.0,1.55,13.5,376.0,202.51,155.89
2017,4,18,9,0,237.0,292.0,1.5,14.0,444.0,239.41,179.97
2017,4,18,9,15,234.0,313.0,1.4,14.0,471.5,271.36,204.75
2017,4,18,9,30,231.0,334.0,1.3,14.0,499.0,303.35,230.36
2017,4,18,9,45,295.0,337.0,1.2,14.5,558.5,334.29,252.93
2017,4,18,10,0,359.0,340.0,1.1,15.0,618.0,381.24,288.32
2017,4,18,10,15,179.5,228.5,1.05,15.0,367.5,252.48,194.65
2017,4,18,10,30,0.0,117.0,1.0,15.0,117.0,103.48,79.13
2017,4,18,10,45,1.5,139.0,1.0,15.5,140.5,123.4,95.27
2017,4,18,11,0,3.0,161.0,1.0,16.0,164.0,143.55,111.04
2017,4,18,11,15,16.5,258.0,1.05,16.0,272.5,235.66,183.38
2017,4,18,11,30,30.0,355.0,1.1,16.0,381.0,327.89,253.53
2017,4,18,11,45,168.0,391.5,1.15,16.5,541.0,460.3,353.49
2017,4,18,12,0,306.0,428.0,1.2,17.0,701.0,607.03,459.69
2017,4,18,12,15,586.0,291.5,1.3,17.0,813.0,723.43,547.39
2017,4,18,12,30,866.0,155.0,1.4,17.0,925.0,846.93,637.21
2017,4,18,12,45,851.5,162.0,1.5,17.0,912.5,873.11,654.78
2017,4,18,13,0,837.0,169.0,1.6,17.0,900.0,895.95,671.35
2017,4,18,13,15,833.0,167.5,1.7,17.0,883.0,916.44,686.47
2017,4,18,13,30,829.0,166.0,1.8,17.0,866.0,933.8,699.64
2017,4,18,13,45,827.0,161.5,1.95,17.0,842.5,946.76,710.64
2017,4,18,14,0,825.0,157.0,2.1,17.0,819.0,956.45,719.59
2017,4,18,14,15,815.5,154.5,2.25,17.0,787.5,957.8,723.09
2017,4,18,14,30,806.0,152.0,2.4,17.0,756.0,955.74,724.46
2017,4,18,14,45,799.5,146.0,2.55,17.0,720.0,949.48,723.06
2017,4,18,15,0,793.0,140.0,2.7,17.0,684.0,939.88,719.46
2017,4,18,15,15,776.5,136.0,2.75,16.5,641.0,926.08,713.51
2017,4,18,15,30,760.0,132.0,2.8,16.0,598.0,903.25,701.33
2017,4,18,15,45,744.5,125.5,2.85,16.0,551.5,875.59,684.4
2017,4,18,16,0,729.0,119.0,2.9,16.0,505.0,845.33,665.48
2017,4,18,16,15,699.5,113.5,2.9,15.5,454.5,801.27,637.17
2017,4,18,16,30,670.0,108.0,2.9,15.0,404.0,755.62,607.11
2017,4,18,16,45,636.5,100.0,2.9,14.5,352.5,702.27,570.37
2017,4,18,17,0,603.0,92.0,2.9,14.0,301.0,648.23,531.86
2017,4,18,17,15,546.0,83.5,2.75,13.5,248.5,574.52,475.77
2017,4,18,17,30,489.0,75.0,2.6,13.0,196.0,502.26,418.58
2017,4,18,17,45,409.5,63.0,2.5,12.5,148.0,409.92,341.8
2017,4,18,18,0,330.0,51.0,2.4,12.0,100.0,327.22,269.53
2017,4,18,18,15,207.5,35.0,2.3,11.5,61.5,217.12,167.55
2017,4,18,18,30,85.0,19.0,2.2,11.0,23.0,97.46,0.0
2017,4,18,18,45,42.5,9.5,2.15,10.5,11.5,32.44,0.0
2017,4,18,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,5,45,104.5,17.0,1.45,9.5,27.0,13.41,0.0
2017,4,19,6,0,209.0,34.0,1.5,10.0,54.0,26.57,16.22
2017,4,19,6,15,312.0,48.0,1.55,10.5,98.5,37.0,27.09
2017,4,19,6,30,415.0,62.0,1.6,11.0,143.0,49.14,38.46
2017,4,19,6,45,480.0,72.5,1.7,11.5,193.5,55.72,44.63
2017,4,19,7,0,545.0,83.0,1.8,12.0,244.0,62.03,50.32
2017,4,19,7,15,593.0,90.5,1.8,12.5,296.5,65.52,53.3
2017,4,19,7,30,641.0,98.0,1.8,13.0,349.0,68.86,56.04
2017,4,19,7,45,666.0,107.5,1.8,13.5,400.0,73.35,59.72
2017,4,19,8,0,691.0,117.0,1.8,14.0,451.0,77.53,63.05
2017,4,19,8,15,717.5,122.0,1.75,14.0,501.0,78.25,63.46
2017,4,19,8,30,744.0,127.0,1.7,14.0,551.0,86.48,61.25
2017,4,19,8,45,757.5,134.0,1.65,14.5,596.0,136.95,81.46
2017,4,19,9,0,771.0,141.0,1.6,15.0,641.0,189.25,116.28
2017,4,19,9,15,786.0,145.0,1.6,15.0,682.5,241.4,157.87
2017,4,19,9,30,801.0,149.0,1.6,15.0,724.0,301.76,209.02
2017,4,19,9,45,805.5,155.5,1.65,15.5,758.0,354.98,255.35
2017,4,19,10,0,810.0,162.0,1.7,16.0,792.0,408.28,301.31
2017,4,19,10,15,819.0,164.0,1.7,16.0,820.5,459.77,345.31
2017,4,19,10,30,828.0,166.0,1.7,16.0,849.0,511.36,388.29
2017,4,19,10,45,827.0,172.0,1.75,16.0,869.0,560.99,428.87
2017,4,19,11,0,826.0,178.0,1.8,16.0,889.0,609.42,467.44
2017,4,19,11,15,659.0,264.0,1.8,16.0,837.0,621.23,476.47
2017,4,19,11,30,492.0,350.0,1.8,16.0,785.0,621.42,475.71
2017,4,19,11,45,534.0,338.5,1.85,16.0,814.0,669.89,512.41
2017,4,19,12,0,576.0,327.0,1.9,16.0,843.0,720.06,549.53
2017,4,19,12,15,562.5,332.0,1.95,16.0,835.0,743.48,566.57
2017,4,19,12,30,549.0,337.0,2.0,16.0,827.0,764.51,581.98
2017,4,19,12,45,542.5,334.5,2.1,16.5,814.0,782.06,594.41
2017,4,19,13,0,536.0,332.0,2.2,17.0,801.0,797.26,605.14
2017,4,19,13,15,684.5,248.0,2.25,17.0,835.5,871.07,661.23
2017,4,19,13,30,833.0,164.0,2.3,17.0,870.0,937.38,707.9
2017,4,19,13,45,659.0,233.5,2.35,17.0,782.0,872.82,663.82
2017,4,19,14,0,485.0,303.0,2.4,17.0,694.0,791.38,604.79
2017,4,19,14,15,638.0,230.5,2.45,16.5,723.5,877.37,672.32
2017,4,19,14,30,791.0,158.0,2.5,16.0,753.0,949.38,724.53
2017,4,19,14,45,774.5,155.5,2.55,16.0,714.0,943.99,721.97
2017,4,19,15,0,758.0,153.0,2.6,16.0,675.0,929.06,713.76
2017,4,19,15,15,581.5,195.0,2.6,15.5,581.0,800.39,626.24
2017,4,19,15,30,405.0,237.0,2.6,15.0,487.0,680.18,538.24
2017,4,19,15,45,398.5,217.5,2.6,15.0,447.0,651.47,519.71
2017,4,19,16,0,392.0,198.0,2.6,15.0,407.0,620.81,498.8
2017,4,19,16,15,297.5,191.0,2.6,14.5,340.5,506.15,412.19
2017,4,19,16,30,203.0,184.0,2.6,14.0,274.0,395.76,325.94
2017,4,19,16,45,186.5,164.0,2.6,14.0,238.5,356.91,295.99
2017,4,19,17,0,170.0,144.0,2.6,14.0,203.0,318.12,265.05
2017,4,19,17,15,312.0,110.5,2.45,13.5,197.0,401.68,336.9
2017,4,19,17,30,454.0,77.0,2.3,13.0,191.0,474.81,396.83
2017,4,19,17,45,382.0,64.0,2.15,13.0,144.5,391.73,325.88
2017,4,19,18,0,310.0,51.0,2.0,13.0,98.0,313.54,257.27
2017,4,19,18,15,155.0,37.5,1.95,12.5,61.0,187.14,144.25
2017,4,19,18,30,0.0,24.0,1.9,12.0,24.0,28.72,0.0
2017,4,19,18,45,0.0,12.0,1.9,12.0,12.0,10.91,0.0
2017,4,19,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,20,5,45,134.5,17.0,1.95,10.5,30.0,13.41,0.0
2017,4,20,6,0,269.0,34.0,2.0,11.0,60.0,28.02,17.68
2017,4,20,6,15,375.5,45.0,2.1,11.5,106.0,36.02,26.16
2017,4,20,6,30,482.0,56.0,2.2,12.0,152.0,43.75,33.54
2017,4,20,6,45,551.5,63.5,2.3,12.5,204.5,48.1,37.65
2017,4,20,7,0,621.0,71.0,2.4,13.0,257.0,52.34,41.47
2017,4,20,7,15,666.5,77.0,2.45,13.0,311.0,55.14,43.94
2017,4,20,7,30,712.0,83.0,2.5,13.0,365.0,57.84,46.23
2017,4,20,7,45,747.0,87.0,2.55,13.5,418.5,64.93,52.27
2017,4,20,8,0,782.0,91.0,2.6,14.0,472.0,66.15,53.06
2017,4,20,8,15,805.5,94.5,2.55,14.0,522.5,66.86,53.49
2017,4,20,8,30,829.0,98.0,2.5,14.0,573.0,79.09,52.09
2017,4,20,8,45,847.0,100.5,2.45,14.5,620.0,130.84,72.47
2017,4,20,9,0,865.0,103.0,2.4,15.0,667.0,184.8,108.69
2017,4,20,9,15,878.0,105.5,2.3,15.0,709.0,247.84,159.86
2017,4,20,9,30,891.0,108.0,2.2,15.0,751.0,303.44,208.22
2017,4,20,9,45,892.5,114.0,2.1,15.5,784.5,359.0,257.32
2017,4,20,10,0,894.0,120.0,2.0,16.0,818.0,414.1,305.31
2017,4,20,10,15,901.0,121.5,1.95,16.0,847.0,467.43,351.35
2017,4,20,10,30,908.0,123.0,1.9,16.0,876.0,520.38,395.79
2017,4,20,10,45,914.0,123.5,1.85,16.5,897.5,571.46,436.68
2017,4,20,11,0,920.0,124.0,1.8,17.0,919.0,621.62,475.45
2017,4,20,11,15,922.5,125.0,1.75,17.0,933.0,668.96,511.78
2017,4,20,11,30,925.0,126.0,1.7,17.0,947.0,714.7,545.91
2017,4,20,11,45,926.0,126.0,1.65,17.0,952.5,756.76,576.57
2017,4,20,12,0,927.0,126.0,1.6,17.0,958.0,796.71,604.58
2017,4,20,12,15,925.5,126.0,1.65,17.0,955.0,832.46,629.11
2017,4,20,12,30,924.0,126.0,1.7,17.0,952.0,865.59,651.83
2017,4,20,12,45,921.0,125.5,1.75,17.5,941.5,894.24,670.29
2017,4,20,13,0,918.0,125.0,1.8,18.0,931.0,919.9,686.75
2017,4,20,13,15,913.0,124.0,1.85,18.0,912.5,940.19,701.02
2017,4,20,13,30,908.0,123.0,1.9,18.0,894.0,957.19,713.26
2017,4,20,13,45,901.0,121.5,2.0,18.0,868.0,968.48,722.51
2017,4,20,14,0,894.0,120.0,2.1,18.0,842.0,976.32,729.66
2017,4,20,14,15,884.5,118.0,2.1,18.0,809.5,977.81,731.64
2017,4,20,14,30,875.0,116.0,2.1,18.0,777.0,975.84,731.54
2017,4,20,14,45,863.5,113.5,2.15,18.0,738.5,968.0,728.3
2017,4,20,15,0,852.0,111.0,2.2,18.0,700.0,966.92,729.79
2017,4,20,15,15,835.5,108.5,2.2,17.5,655.5,947.82,720.01
2017,4,20,15,30,819.0,106.0,2.2,17.0,611.0,925.64,708.33
2017,4,20,15,45,799.0,102.0,2.25,17.0,563.0,895.51,690.29
2017,4,20,16,0,779.0,98.0,2.3,17.0,515.0,862.78,670.29
2017,4,20,16,15,751.0,94.0,2.35,16.5,464.0,820.45,644.37
2017,4,20,16,30,723.0,90.0,2.4,16.0,413.0,781.91,620.57
2017,4,20,16,45,685.0,84.5,2.5,16.0,360.0,726.45,582.67
2017,4,20,17,0,647.0,79.0,2.6,16.0,307.0,670.58,543.2
2017,4,20,17,15,593.5,72.5,2.65,15.5,255.0,600.98,492.21
2017,4,20,17,30,540.0,66.0,2.7,15.0,203.0,532.78,439.83
2017,4,20,17,45,456.0,57.0,2.75,14.5,154.0,441.11,365.59
2017,4,20,18,0,372.0,48.0,2.8,14.0,105.0,354.12,290.8
2017,4,20,18,15,248.0,34.0,2.85,13.5,66.0,240.79,188.33
2017,4,20,18,30,124.0,20.0,2.9,13.0,27.0,124.47,10.12
2017,4,20,18,45,62.0,10.0,2.95,12.5,13.5,43.98,0.0
2017,4,20,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,21,5,45,121.0,18.0,1.65,10.5,30.0,14.16,0.0
2017,4,21,6,0,242.0,36.0,1.6,11.0,60.0,28.09,18.03
2017,4,21,6,15,343.5,48.5,1.6,11.5,105.5,37.34,27.4
2017,4,21,6,30,445.0,61.0,1.6,12.0,151.0,47.84,37.23
2017,4,21,6,45,513.5,69.5,1.65,12.5,202.5,52.8,41.88
2017,4,21,7,0,582.0,78.0,1.7,13.0,254.0,57.61,46.18
2017,4,21,7,15,628.0,85.0,1.7,13.5,307.5,60.91,48.99
2017,4,21,7,30,674.0,92.0,1.7,14.0,361.0,64.07,51.56
2017,4,21,7,45,711.0,96.0,1.7,14.5,414.0,64.83,51.95
2017,4,21,8,0,748.0,100.0,1.7,15.0,467.0,65.57,52.32
2017,4,21,8,15,772.0,104.0,1.7,15.5,517.5,73.37,58.82
2017,4,21,8,30,796.0,108.0,1.7,16.0,568.0,88.65,57.68
2017,4,21,8,45,817.5,110.0,1.7,16.5,615.0,138.51,78.34
2017,4,21,9,0,839.0,112.0,1.7,17.0,662.0,190.98,113.62
2017,4,21,9,15,852.5,114.5,1.65,17.0,703.0,244.67,156.99
2017,4,21,9,30,866.0,117.0,1.6,17.0,744.0,299.68,204.33
2017,4,21,9,45,887.0,113.5,1.6,17.5,782.5,360.09,255.97
2017,4,21,10,0,908.0,110.0,1.6,18.0,821.0,414.78,302.76
2017,4,21,10,15,915.0,111.5,1.55,18.0,850.0,468.64,348.58
2017,4,21,10,30,922.0,113.0,1.5,18.0,879.0,522.1,392.73
2017,4,21,10,45,926.5,114.0,1.45,18.5,900.5,573.28,432.98
2017,4,21,11,0,931.0,115.0,1.4,19.0,922.0,623.38,470.95
2017,4,21,11,15,934.0,115.5,1.35,19.0,936.0,670.9,506.67
2017,4,21,11,30,937.0,116.0,1.3,19.0,950.0,716.81,540.18
2017,4,21,11,45,937.5,116.5,1.3,19.5,956.0,759.19,569.77
2017,4,21,12,0,938.0,117.0,1.3,20.0,962.0,799.4,596.27
2017,4,21,12,15,937.5,117.0,1.3,20.0,960.0,836.06,620.32
2017,4,21,12,30,937.0,117.0,1.3,20.0,958.0,870.13,642.54
2017,4,21,12,45,934.0,117.0,1.35,20.5,947.5,899.37,660.97
2017,4,21,13,0,931.0,117.0,1.4,21.0,937.0,925.6,677.44
2017,4,21,13,15,927.0,116.0,1.45,21.0,919.5,946.84,692.04
2017,4,21,13,30,923.0,115.0,1.5,21.0,902.0,964.79,704.69
2017,4,21,13,45,911.5,117.0,1.55,21.0,875.5,975.51,712.85
2017,4,21,14,0,900.0,119.0,1.6,21.0,849.0,982.75,719.0
2017,4,21,14,15,891.5,117.5,1.65,20.5,817.0,985.69,723.96
2017,4,21,14,30,883.0,116.0,1.7,20.0,785.0,985.18,726.9
2017,4,21,14,45,866.0,116.5,1.75,20.0,745.0,985.45,729.16
2017,4,21,15,0,849.0,117.0,1.8,20.0,705.0,972.57,722.93
2017,4,21,15,15,833.5,114.0,1.85,19.5,661.5,953.84,714.41
2017,4,21,15,30,818.0,111.0,1.9,19.0,618.0,932.01,703.84
2017,4,21,15,45,799.5,106.5,1.95,19.0,570.0,902.68,686.77
2017,4,21,16,0,781.0,102.0,2.0,19.0,522.0,870.69,667.74
2017,4,21,16,15,565.5,133.5,2.0,18.5,422.5,706.68,555.24
2017,4,21,16,30,350.0,165.0,2.0,18.0,323.0,518.72,416.56
2017,4,21,16,45,327.0,149.5,2.05,18.0,282.5,475.13,385.51
2017,4,21,17,0,304.0,134.0,2.1,18.0,242.0,431.62,352.59
2017,4,21,17,15,282.0,114.5,2.1,17.0,201.5,383.63,316.27
2017,4,21,17,30,260.0,95.0,2.1,16.0,161.0,335.86,278.52
2017,4,21,17,45,325.5,71.5,2.1,15.5,135.0,361.85,299.09
2017,4,21,18,0,391.0,48.0,2.1,15.0,109.0,367.98,300.6
2017,4,21,18,15,267.0,34.5,2.2,14.5,69.0,255.6,200.05
2017,4,21,18,30,143.0,21.0,2.3,14.0,29.0,138.74,30.36
2017,4,21,18,45,71.5,10.5,2.4,13.5,14.5,49.88,0.0
2017,4,21,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,5,45,59.5,19.0,1.7,10.5,25.5,15.59,0.0
2017,4,22,6,0,119.0,38.0,1.7,11.0,51.0,30.35,20.17
2017,4,22,6,15,173.5,56.5,1.75,11.0,86.5,44.35,33.71
2017,4,22,6,30,228.0,75.0,1.8,11.0,122.0,57.96,46.45
2017,4,22,6,45,257.5,94.5,1.85,11.5,162.0,71.73,59.0
2017,4,22,7,0,287.0,114.0,1.9,12.0,202.0,85.02,70.82
2017,4,22,7,15,322.0,128.0,1.9,12.0,244.0,94.27,78.95
2017,4,22,7,30,357.0,142.0,1.9,12.0,286.0,97.37,81.47
2017,4,22,7,45,178.5,126.5,1.9,12.5,198.5,91.03,75.48
2017,4,22,8,0,0.0,111.0,1.9,13.0,111.0,96.19,79.61
2017,4,22,8,15,27.0,176.5,1.85,13.5,192.5,138.05,115.42
2017,4,22,8,30,54.0,242.0,1.8,14.0,274.0,181.51,144.17
2017,4,22,8,45,172.0,266.0,1.8,14.5,377.5,204.13,155.84
2017,4,22,9,0,290.0,290.0,1.8,15.0,481.0,240.46,177.74
2017,4,22,9,15,233.0,318.5,1.85,15.0,478.0,279.49,210.97
2017,4,22,9,30,176.0,347.0,1.9,15.0,475.0,302.4,231.71
2017,4,22,9,45,246.5,353.0,1.95,15.5,541.5,335.3,255.79
2017,4,22,10,0,317.0,359.0,2.0,16.0,608.0,385.09,293.56
2017,4,22,10,15,352.5,361.0,2.15,16.0,647.5,424.81,325.27
2017,4,22,10,30,388.0,363.0,2.3,16.0,687.0,467.83,359.51
2017,4,22,10,45,356.5,385.0,2.5,16.5,688.5,494.54,380.69
2017,4,22,11,0,325.0,407.0,2.7,17.0,690.0,518.47,399.13
2017,4,22,11,15,335.5,412.5,2.85,17.0,708.5,552.31,425.47
2017,4,22,11,30,346.0,418.0,3.0,17.0,727.0,586.71,451.93
2017,4,22,11,45,352.5,417.0,3.2,17.0,733.5,613.29,472.67
2017,4,22,12,0,359.0,416.0,3.4,17.0,740.0,639.54,493.09
2017,4,22,12,15,316.5,428.0,3.45,17.0,713.5,638.93,492.36
2017,4,22,12,30,274.0,440.0,3.5,17.0,687.0,634.94,489.11
2017,4,22,12,45,292.5,430.0,3.55,17.0,691.0,658.51,507.47
2017,4,22,13,0,311.0,420.0,3.6,17.0,695.0,681.69,525.39
2017,4,22,13,15,325.5,406.5,3.55,16.5,689.0,697.26,538.5
2017,4,22,13,30,340.0,393.0,3.5,16.0,683.0,711.69,550.9
2017,4,22,13,45,336.5,381.5,3.5,16.0,662.0,710.13,550.55
2017,4,22,14,0,333.0,370.0,3.5,16.0,641.0,706.7,549.01
2017,4,22,14,15,256.5,368.0,3.5,15.5,572.0,641.94,501.63
2017,4,22,14,30,180.0,366.0,3.5,15.0,503.0,558.32,439.62
2017,4,22,14,45,141.0,344.0,3.5,15.0,448.0,503.01,398.18
2017,4,22,15,0,102.0,322.0,3.5,15.0,393.0,428.87,341.56
2017,4,22,15,15,83.5,295.5,3.4,14.5,351.5,385.68,309.16
2017,4,22,15,30,65.0,269.0,3.3,14.0,310.0,341.83,275.57
2017,4,22,15,45,38.5,227.5,3.25,14.0,251.0,272.14,220.05
2017,4,22,16,0,12.0,186.0,3.2,14.0,192.0,188.22,151.77
2017,4,22,16,15,62.5,188.0,3.1,13.5,216.5,254.9,209.39
2017,4,22,16,30,113.0,190.0,3.0,13.0,241.0,323.74,267.84
2017,4,22,16,45,102.5,169.0,2.9,13.0,211.0,290.97,241.39
2017,4,22,17,0,92.0,148.0,2.8,13.0,181.0,242.98,202.41
2017,4,22,17,15,311.0,111.0,2.75,12.5,196.0,402.02,339.37
2017,4,22,17,30,530.0,74.0,2.7,12.0,211.0,536.18,448.87
2017,4,22,17,45,459.5,62.5,2.65,12.0,162.0,451.3,377.23
2017,4,22,18,0,389.0,51.0,2.6,12.0,113.0,370.25,306.49
2017,4,22,18,15,266.0,37.0,2.55,11.5,72.5,257.36,205.07
2017,4,22,18,30,143.0,23.0,2.5,11.0,32.0,143.41,47.65
2017,4,22,18,45,71.5,11.5,2.45,11.0,16.0,50.89,0.0
2017,4,22,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,5,45,157.5,18.0,3.3,10.5,35.5,14.39,0.42
2017,4,23,6,0,315.0,36.0,3.4,11.0,71.0,29.38,19.5
2017,4,23,6,15,414.5,46.5,3.55,11.0,118.0,36.89,27.15
2017,4,23,6,30,514.0,57.0,3.7,11.0,165.0,44.16,34.12
2017,4,23,6,45,572.5,65.0,3.85,11.5,217.0,48.9,38.55
2017,4,23,7,0,631.0,73.0,4.0,12.0,269.0,53.46,42.63
2017,4,23,7,15,674.5,78.5,4.0,12.5,322.5,55.83,44.61
2017,4,23,7,30,718.0,84.0,4.0,13.0,376.0,58.11,46.43
2017,4,23,7,45,745.0,89.5,4.0,13.5,428.0,60.15,47.99
2017,4,23,8,0,772.0,95.0,4.0,14.0,480.0,68.57,55.14
2017,4,23,8,15,795.0,99.0,3.95,14.0,530.0,69.51,55.77
2017,4,23,8,30,818.0,103.0,3.9,14.0,580.0,91.93,56.73
2017,4,23,8,45,829.0,108.5,3.9,14.5,625.0,144.62,82.32
2017,4,23,9,0,840.0,114.0,3.9,15.0,670.0,198.77,121.1
2017,4,23,9,15,853.0,117.0,3.85,15.0,711.0,252.75,166.08
2017,4,23,9,30,866.0,120.0,3.8,15.0,752.0,307.99,214.86
2017,4,23,9,45,671.5,209.0,3.75,15.5,713.0,358.14,265.01
2017,4,23,10,0,477.0,298.0,3.7,16.0,674.0,394.83,300.85
2017,4,23,10,15,672.5,221.5,3.7,16.0,772.5,448.88,343.77
2017,4,23,10,30,868.0,145.0,3.7,16.0,871.0,524.05,404.23
2017,4,23,10,45,870.5,148.0,3.7,16.0,891.5,574.49,446.18
2017,4,23,11,0,873.0,151.0,3.7,16.0,912.0,623.92,486.34
2017,4,23,11,15,875.5,152.0,3.75,16.0,925.5,670.45,523.56
2017,4,23,11,30,878.0,153.0,3.8,16.0,939.0,713.26,557.29
2017,4,23,11,45,882.5,150.5,3.85,16.0,945.5,754.03,588.97
2017,4,23,12,0,887.0,148.0,3.9,16.0,952.0,793.01,618.82
2017,4,23,12,15,724.0,243.5,3.95,16.0,898.5,796.53,618.54
2017,4,23,12,30,561.0,339.0,4.0,16.0,845.0,781.92,604.93
2017,4,23,12,45,733.5,234.5,4.05,16.0,889.0,856.88,664.42
2017,4,23,13,0,906.0,130.0,4.1,16.0,933.0,920.41,710.42
2017,4,23,13,15,901.5,129.0,4.05,15.5,915.0,940.73,725.77
2017,4,23,13,30,897.0,128.0,4.0,15.0,897.0,957.84,739.29
2017,4,23,13,45,891.0,126.5,4.0,15.0,871.5,969.75,748.27
2017,4,23,14,0,885.0,125.0,4.0,15.0,846.0,978.29,755.07
2017,4,23,14,15,876.5,123.0,4.15,15.0,814.0,980.53,758.59
2017,4,23,14,30,868.0,121.0,4.3,15.0,782.0,979.36,759.94
2017,4,23,14,45,852.0,120.5,4.5,15.0,742.5,979.62,763.41
2017,4,23,15,0,836.0,120.0,4.7,15.0,703.0,966.42,757.39
2017,4,23,15,15,820.0,117.0,4.65,14.5,659.5,947.17,746.53
2017,4,23,15,30,804.0,114.0,4.6,14.0,616.0,924.87,733.53
2017,4,23,15,45,774.0,113.5,4.6,14.0,566.5,889.37,709.89
2017,4,23,16,0,744.0,113.0,4.6,14.0,517.0,857.81,689.04
2017,4,23,16,15,715.0,108.5,4.5,13.5,466.0,814.82,660.02
2017,4,23,16,30,686.0,104.0,4.4,13.0,415.0,770.26,629.36
2017,4,23,16,45,641.5,99.0,4.35,13.0,362.0,710.4,585.4
2017,4,23,17,0,597.0,94.0,4.3,13.0,309.0,650.4,540.26
2017,4,23,17,15,541.5,86.0,4.15,12.5,257.0,578.23,484.55
2017,4,23,17,30,486.0,78.0,4.0,12.0,205.0,507.46,427.98
2017,4,23,17,45,412.0,66.5,3.85,12.0,157.5,418.66,352.76
2017,4,23,18,0,338.0,55.0,3.7,12.0,110.0,339.49,282.73
2017,4,23,18,15,223.0,39.5,3.65,11.5,70.5,233.34,187.04
2017,4,23,18,30,108.0,24.0,3.6,11.0,31.0,124.83,51.55
2017,4,23,18,45,54.0,12.0,3.55,11.0,15.5,41.52,0.0
2017,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,11.0,2.5,10.5,11.0,9.67,0.0
2017,4,24,6,0,0.0,22.0,2.6,11.0,22.0,19.37,11.05
2017,4,24,6,15,0.0,36.0,2.75,11.0,36.0,31.75,22.65
2017,4,24,6,30,0.0,50.0,2.9,11.0,50.0,43.92,33.95
2017,4,24,6,45,0.0,66.5,3.1,11.5,66.5,57.79,46.55
2017,4,24,7,0,0.0,83.0,3.3,12.0,83.0,71.51,58.81
2017,4,24,7,15,0.0,100.0,3.35,12.0,100.0,85.49,71.18
2017,4,24,7,30,0.0,117.0,3.4,12.0,117.0,99.34,83.26
2017,4,24,7,45,16.5,155.5,3.45,12.5,163.5,128.71,108.61
2017,4,24,8,0,33.0,194.0,3.5,13.0,210.0,147.92,124.69
2017,4,24,8,15,125.0,227.0,3.5,13.0,299.0,159.91,134.59
2017,4,24,8,30,217.0,260.0,3.5,13.0,388.0,188.45,147.18
2017,4,24,8,45,208.5,283.5,3.5,13.5,414.0,219.64,167.81
2017,4,24,9,0,200.0,307.0,3.5,14.0,440.0,250.4,191.06
2017,4,24,9,15,164.0,327.5,3.5,14.0,441.0,273.22,210.79
2017,4,24,9,30,128.0,348.0,3.5,14.0,442.0,292.43,227.8
2017,4,24,9,45,189.0,362.5,3.5,14.0,509.0,334.68,260.0
2017,4,24,10,0,250.0,377.0,3.5,14.0,576.0,375.37,291.62
2017,4,24,10,15,197.5,396.0,3.55,14.0,556.5,394.57,308.29
2017,4,24,10,30,145.0,415.0,3.6,14.0,537.0,400.36,313.77
2017,4,24,10,45,102.5,408.5,3.65,14.5,496.0,392.54,307.63
2017,4,24,11,0,60.0,402.0,3.7,15.0,455.0,373.25,292.21
2017,4,24,11,15,107.5,427.5,3.75,15.0,523.5,430.91,337.09
2017,4,24,11,30,155.0,453.0,3.8,15.0,592.0,492.45,384.41
2017,4,24,11,45,137.5,453.5,3.9,15.0,578.0,494.6,385.92
2017,4,24,12,0,120.0,454.0,4.0,15.0,564.0,494.99,386.25
2017,4,24,12,15,97.0,442.5,4.0,15.0,531.0,474.47,370.56
2017,4,24,12,30,74.0,431.0,4.0,15.0,498.0,453.95,354.78
2017,4,24,12,45,48.0,378.5,4.0,15.5,422.0,390.19,305.4
2017,4,24,13,0,22.0,326.0,4.0,16.0,346.0,314.14,246.01
2017,4,24,13,15,49.0,365.5,4.0,15.5,408.0,389.23,305.75
2017,4,24,13,30,76.0,405.0,4.0,15.0,470.0,458.58,360.14
2017,4,24,13,45,63.5,382.0,4.05,15.0,435.5,429.71,338.07
2017,4,24,14,0,51.0,359.0,4.1,15.0,401.0,399.53,315.18
2017,4,24,14,15,31.0,298.0,4.05,15.0,323.5,321.14,254.35
2017,4,24,14,30,11.0,237.0,4.0,15.0,246.0,228.97,181.44
2017,4,24,14,45,24.0,261.0,4.0,15.0,279.0,266.85,212.71
2017,4,24,15,0,37.0,285.0,4.0,15.0,312.0,324.14,258.87
2017,4,24,15,15,81.0,285.5,4.0,14.5,338.0,371.57,299.01
2017,4,24,15,30,125.0,286.0,4.0,14.0,364.0,437.08,353.08
2017,4,24,15,45,222.0,253.0,4.05,14.0,379.0,493.59,401.7
2017,4,24,16,0,319.0,220.0,4.1,14.0,394.0,564.01,460.43
2017,4,24,16,15,294.0,201.0,4.1,13.5,349.5,516.93,425.25
2017,4,24,16,30,269.0,182.0,4.1,13.0,305.0,469.44,389.58
2017,4,24,16,45,158.5,161.0,4.15,13.0,231.0,328.26,274.32
2017,4,24,17,0,48.0,140.0,4.2,13.0,157.0,194.28,160.9
2017,4,24,17,15,38.0,119.0,4.05,12.5,131.0,163.41,135.29
2017,4,24,17,30,28.0,98.0,3.9,12.0,105.0,132.63,109.02
2017,4,24,17,45,16.0,76.5,3.8,12.0,80.5,90.4,72.27
2017,4,24,18,0,4.0,55.0,3.7,12.0,56.0,59.01,44.5
2017,4,24,18,15,2.0,35.5,3.7,11.5,36.0,36.67,24.59
2017,4,24,18,30,0.0,16.0,3.7,11.0,16.0,14.09,1.69
