Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,18,45,0.0,8.0,3.7,11.0,8.0,7.28,0.0
2017,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,4.5,2.1,9.0,4.5,0.0,0.0
2017,4,25,5,30,0.0,9.0,2.1,9.0,9.0,8.19,0.0
2017,4,25,5,45,120.5,24.5,2.1,9.5,39.0,19.19,6.18
2017,4,25,6,0,241.0,40.0,2.1,10.0,69.0,31.0,21.29
2017,4,25,6,15,319.0,53.5,2.15,10.0,111.5,40.83,30.89
2017,4,25,6,30,397.0,67.0,2.2,10.0,154.0,50.34,39.9
2017,4,25,6,45,453.5,77.0,2.3,10.5,201.5,56.86,45.92
2017,4,25,7,0,510.0,87.0,2.4,11.0,249.0,63.73,52.05
2017,4,25,7,15,554.5,92.5,2.45,11.0,297.5,65.49,53.54
2017,4,25,7,30,599.0,98.0,2.5,11.0,346.0,67.21,54.93
2017,4,25,7,45,326.5,152.0,2.65,11.5,289.5,108.48,91.19
2017,4,25,8,0,54.0,206.0,2.8,12.0,233.0,155.3,131.47
2017,4,25,8,15,65.0,231.0,2.85,12.5,267.0,171.47,144.63
2017,4,25,8,30,76.0,256.0,2.9,13.0,301.0,192.22,152.78
2017,4,25,8,45,86.0,280.0,3.0,14.0,335.0,217.41,170.3
2017,4,25,9,0,96.0,304.0,3.1,15.0,369.0,244.15,189.74
2017,4,25,9,15,84.0,318.5,3.05,15.0,377.5,261.84,204.02
2017,4,25,9,30,72.0,333.0,3.0,15.0,386.0,278.21,217.39
2017,4,25,9,45,83.5,355.0,3.0,15.5,419.5,305.95,238.48
2017,4,25,10,0,95.0,377.0,3.0,16.0,453.0,335.36,260.78
2017,4,25,10,15,187.5,389.5,3.0,16.0,545.5,386.59,299.56
2017,4,25,10,30,280.0,402.0,3.0,16.0,638.0,449.21,347.53
2017,4,25,10,45,280.5,412.5,3.0,16.5,654.5,479.0,370.14
2017,4,25,11,0,281.0,423.0,3.0,17.0,671.0,508.84,392.49
2017,4,25,11,15,357.0,399.0,3.05,17.0,718.5,557.99,430.68
2017,4,25,11,30,433.0,375.0,3.1,17.0,766.0,611.34,471.84
2017,4,25,11,45,446.5,374.0,3.2,17.0,779.0,646.92,498.9
2017,4,25,12,0,460.0,373.0,3.3,17.0,792.0,682.55,525.87
2017,4,25,12,15,470.5,370.0,3.4,17.0,798.0,713.91,549.57
2017,4,25,12,30,481.0,367.0,3.5,17.0,804.0,744.51,572.61
2017,4,25,12,45,490.5,359.5,3.6,17.0,800.5,769.19,591.43
2017,4,25,13,0,500.0,352.0,3.7,17.0,797.0,792.4,609.23
2017,4,25,13,15,479.5,347.5,3.75,16.5,767.5,789.89,609.11
2017,4,25,13,30,459.0,343.0,3.8,16.0,738.0,784.41,607.02
2017,4,25,13,45,414.5,353.5,3.85,16.0,702.5,768.29,595.35
2017,4,25,14,0,370.0,364.0,3.9,16.0,667.0,737.42,573.23
2017,4,25,14,15,293.5,365.0,3.85,16.0,600.0,675.57,527.17
2017,4,25,14,30,217.0,366.0,3.8,16.0,533.0,594.75,466.68
2017,4,25,14,45,305.5,326.5,3.8,16.0,548.5,660.83,519.98
2017,4,25,15,0,394.0,287.0,3.8,16.0,564.0,707.81,558.39
2017,4,25,15,15,445.0,250.0,3.75,15.5,544.5,736.25,582.83
2017,4,25,15,30,496.0,213.0,3.7,15.0,525.0,744.33,592.99
2017,4,25,15,45,451.5,207.5,3.7,15.0,474.5,693.97,556.34
2017,4,25,16,0,407.0,202.0,3.7,15.0,424.0,642.87,518.91
2017,4,25,16,15,423.5,177.0,3.6,14.5,389.0,624.52,508.37
2017,4,25,16,30,440.0,152.0,3.5,14.0,354.0,603.1,495.08
2017,4,25,16,45,265.0,149.0,3.45,14.0,266.5,421.64,350.25
2017,4,25,17,0,90.0,146.0,3.4,14.0,179.0,237.5,197.04
2017,4,25,17,15,299.0,108.5,3.2,13.5,192.5,389.19,328.26
2017,4,25,17,30,508.0,71.0,3.0,13.0,206.0,518.08,433.93
2017,4,25,17,45,438.5,61.0,2.8,13.0,159.0,436.36,364.79
2017,4,25,18,0,369.0,51.0,2.6,13.0,112.0,358.45,296.82
2017,4,25,18,15,257.5,38.0,2.5,12.5,73.0,252.87,203.33
2017,4,25,18,30,146.0,25.0,2.4,12.0,34.0,151.82,82.45
2017,4,25,18,45,73.0,12.5,2.3,12.0,17.0,52.95,0.0
2017,4,25,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,2.5,1.95,12.0,2.5,0.0,0.0
2017,4,26,5,30,0.0,5.0,2.1,12.0,5.0,4.55,0.0
2017,4,26,5,45,0.0,19.5,2.25,12.5,19.5,17.19,5.84
2017,4,26,6,0,0.0,34.0,2.4,13.0,34.0,29.62,19.92
2017,4,26,6,15,0.5,54.5,2.45,13.0,54.5,46.47,35.51
2017,4,26,6,30,1.0,75.0,2.5,13.0,75.0,63.1,50.77
2017,4,26,6,45,9.0,95.0,2.65,13.5,98.0,79.26,65.27
2017,4,26,7,0,17.0,115.0,2.8,14.0,121.0,95.3,79.36
2017,4,26,7,15,22.5,135.5,2.8,14.0,144.5,111.55,93.5
2017,4,26,7,30,28.0,156.0,2.8,14.0,168.0,121.62,102.02
2017,4,26,7,45,14.0,152.0,2.85,14.5,158.0,126.43,105.67
2017,4,26,8,0,0.0,148.0,2.9,15.0,148.0,124.6,103.53
2017,4,26,8,15,12.5,185.5,2.9,15.0,193.0,152.86,127.43
2017,4,26,8,30,25.0,223.0,2.9,15.0,238.0,182.27,144.7
2017,4,26,8,45,23.0,234.5,2.95,15.0,249.5,194.59,153.84
2017,4,26,9,0,21.0,246.0,3.0,15.0,261.0,206.59,163.06
2017,4,26,9,15,16.0,240.0,3.05,15.0,252.0,204.52,161.29
2017,4,26,9,30,11.0,234.0,3.1,15.0,243.0,201.22,158.6
2017,4,26,9,45,41.5,300.5,3.15,15.0,333.5,254.89,200.25
2017,4,26,10,0,72.0,367.0,3.2,15.0,424.0,320.24,250.75
2017,4,26,10,15,81.0,385.5,3.2,15.0,452.0,346.32,270.84
2017,4,26,10,30,90.0,404.0,3.2,15.0,480.0,373.7,291.99
2017,4,26,10,45,80.0,408.5,3.25,15.5,477.5,381.59,297.62
2017,4,26,11,0,70.0,413.0,3.3,16.0,475.0,388.35,302.28
2017,4,26,11,15,47.0,378.0,3.3,16.0,420.0,353.7,275.69
2017,4,26,11,30,24.0,343.0,3.3,16.0,365.0,316.18,246.65
2017,4,26,11,45,19.5,313.5,3.35,16.0,331.0,290.18,226.66
2017,4,26,12,0,15.0,284.0,3.4,16.0,297.0,263.03,205.6
2017,4,26,12,15,18.0,307.5,3.45,16.0,324.0,287.99,225.22
2017,4,26,12,30,21.0,331.0,3.5,16.0,351.0,313.57,245.13
2017,4,26,12,45,14.0,258.5,3.55,16.0,271.5,243.86,190.86
2017,4,26,13,0,7.0,186.0,3.6,16.0,192.0,172.89,134.84
2017,4,26,13,15,115.5,306.0,3.65,16.0,406.0,402.25,318.04
2017,4,26,13,30,224.0,426.0,3.7,16.0,620.0,628.6,489.28
2017,4,26,13,45,116.0,316.5,3.75,16.0,417.0,426.13,335.41
2017,4,26,14,0,8.0,207.0,3.8,16.0,214.0,195.52,153.22
2017,4,26,14,15,15.0,245.0,3.8,15.5,257.0,239.33,189.32
2017,4,26,14,30,22.0,283.0,3.8,15.0,300.0,284.89,226.22
2017,4,26,14,45,12.0,228.0,3.8,15.0,237.5,222.34,176.52
2017,4,26,15,0,2.0,173.0,3.8,15.0,175.0,159.83,126.22
2017,4,26,15,15,24.0,217.0,3.8,15.0,233.0,239.63,192.08
2017,4,26,15,30,46.0,261.0,3.8,15.0,291.0,313.76,252.34
2017,4,26,15,45,35.0,233.0,3.8,15.0,254.5,274.73,221.37
2017,4,26,16,0,24.0,205.0,3.8,15.0,218.0,219.56,177.24
2017,4,26,16,15,20.0,185.0,3.8,14.5,195.0,196.83,159.54
2017,4,26,16,30,16.0,165.0,3.8,14.0,172.0,174.05,141.45
2017,4,26,16,45,8.0,141.0,3.85,14.0,144.5,143.16,115.9
2017,4,26,17,0,0.0,117.0,3.9,14.0,117.0,112.35,90.04
2017,4,26,17,15,0.0,98.0,3.8,13.5,98.0,93.98,74.83
2017,4,26,17,30,0.0,79.0,3.7,13.0,79.0,75.32,59.05
2017,4,26,17,45,189.0,67.0,3.6,13.0,99.0,238.27,201.29
2017,4,26,18,0,378.0,55.0,3.5,13.0,119.0,367.87,306.66
2017,4,26,18,15,265.0,41.0,3.45,12.5,78.5,262.76,212.51
2017,4,26,18,30,152.0,27.0,3.4,12.0,38.0,160.24,94.62
2017,4,26,18,45,76.0,13.5,3.35,12.0,19.0,55.68,0.0
2017,4,26,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,5,15,27.5,6.0,2.15,8.5,6.5,0.0,0.0
2017,4,27,5,30,55.0,12.0,2.1,9.0,13.0,10.91,0.0
2017,4,27,5,45,182.5,27.0,2.1,9.5,47.0,21.18,9.62
2017,4,27,6,0,310.0,42.0,2.1,10.0,81.0,32.61,22.91
2017,4,27,6,15,399.0,52.5,2.0,10.5,127.0,41.48,31.5
2017,4,27,6,30,488.0,63.0,1.9,11.0,173.0,48.5,38.14
2017,4,27,6,45,445.5,85.5,1.85,11.5,206.0,62.83,51.11
2017,4,27,7,0,403.0,108.0,1.8,12.0,239.0,77.26,63.92
2017,4,27,7,15,443.0,117.0,1.8,12.5,284.0,82.0,67.87
2017,4,27,7,30,483.0,126.0,1.8,13.0,329.0,86.51,71.52
2017,4,27,7,45,489.5,144.0,1.85,13.5,373.0,96.45,79.85
2017,4,27,8,0,496.0,162.0,1.9,14.0,417.0,105.79,87.53
2017,4,27,8,15,436.0,198.0,1.9,14.5,438.0,125.26,103.84
2017,4,27,8,30,376.0,234.0,1.9,15.0,459.0,173.58,128.41
2017,4,27,8,45,409.0,244.5,1.9,15.5,506.0,199.82,141.41
2017,4,27,9,0,442.0,255.0,1.9,16.0,553.0,239.66,169.79
2017,4,27,9,15,645.0,189.0,1.9,16.0,652.5,265.12,183.25
2017,4,27,9,30,848.0,123.0,1.9,16.0,752.0,316.8,221.42
2017,4,27,9,45,867.0,119.5,1.9,16.5,788.5,375.26,271.75
2017,4,27,10,0,886.0,116.0,1.9,17.0,825.0,428.1,317.11
2017,4,27,10,15,892.0,117.5,1.95,17.0,853.0,480.06,361.69
2017,4,27,10,30,898.0,119.0,2.0,17.0,881.0,531.53,404.75
2017,4,27,10,45,901.0,121.0,2.1,17.5,901.0,581.13,444.63
2017,4,27,11,0,904.0,123.0,2.2,18.0,921.0,629.58,482.51
2017,4,27,11,15,907.0,123.5,2.3,18.0,934.5,675.51,518.52
2017,4,27,11,30,910.0,124.0,2.4,18.0,948.0,719.9,552.7
2017,4,27,11,45,907.5,126.5,2.5,18.5,952.5,760.37,582.29
2017,4,27,12,0,905.0,129.0,2.6,19.0,957.0,798.59,608.76
2017,4,27,12,15,904.0,129.0,2.7,19.0,954.5,833.43,633.29
2017,4,27,12,30,903.0,129.0,2.8,19.0,952.0,865.77,656.1
2017,4,27,12,45,902.0,127.5,2.9,19.0,942.0,894.09,676.19
2017,4,27,13,0,901.0,126.0,3.0,19.0,932.0,919.56,694.41
2017,4,27,13,15,896.5,125.0,3.1,19.0,914.0,939.4,708.91
2017,4,27,13,30,892.0,124.0,3.2,19.0,896.0,956.03,721.39
2017,4,27,13,45,883.0,124.5,3.3,19.0,870.5,966.71,730.0
2017,4,27,14,0,874.0,125.0,3.4,19.0,845.0,974.05,736.53
2017,4,27,14,15,865.5,123.0,3.5,18.5,813.5,975.92,740.93
2017,4,27,14,30,857.0,121.0,3.6,18.0,782.0,974.43,743.22
2017,4,27,14,45,841.5,121.0,3.75,18.0,743.5,975.55,746.41
2017,4,27,15,0,826.0,121.0,3.9,18.0,705.0,963.17,740.35
2017,4,27,15,15,632.0,179.5,4.0,17.5,610.0,847.56,662.35
2017,4,27,15,30,438.0,238.0,4.1,17.0,515.0,718.1,568.07
2017,4,27,15,45,498.5,198.0,4.25,17.0,491.0,728.89,581.14
2017,4,27,16,0,559.0,158.0,4.4,17.0,467.0,733.99,588.99
2017,4,27,16,15,631.0,128.5,4.45,16.5,446.0,766.1,616.3
2017,4,27,16,30,703.0,99.0,4.5,16.0,425.0,782.98,632.21
2017,4,27,16,45,643.0,93.0,4.6,15.5,364.0,707.72,578.65
2017,4,27,17,0,583.0,87.0,4.7,15.0,303.0,633.33,524.29
2017,4,27,17,15,563.0,79.0,4.65,14.5,261.5,590.34,492.29
2017,4,27,17,30,543.0,71.0,4.6,14.0,220.0,546.71,458.11
2017,4,27,17,45,476.0,61.5,4.6,13.5,171.5,466.01,391.98
2017,4,27,18,0,409.0,52.0,4.6,13.0,123.0,388.8,324.87
2017,4,27,18,15,299.0,39.5,4.55,12.5,82.0,284.4,231.65
2017,4,27,18,30,189.0,27.0,4.5,12.0,41.0,184.08,116.47
2017,4,27,18,45,94.5,13.5,4.45,12.0,20.5,66.37,0.0
2017,4,27,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,5,15,34.5,6.5,2.8,8.5,8.0,0.0,0.0
2017,4,28,5,30,69.0,13.0,2.9,9.0,16.0,11.82,0.0
2017,4,28,5,45,215.0,27.5,3.0,9.5,52.5,21.59,10.63
2017,4,28,6,0,361.0,42.0,3.1,10.0,89.0,34.13,24.31
2017,4,28,6,15,453.5,52.0,3.1,10.5,138.0,41.02,31.11
2017,4,28,6,30,546.0,62.0,3.1,11.0,187.0,47.7,37.42
2017,4,28,6,45,610.5,68.0,3.15,11.5,241.5,50.71,40.23
2017,4,28,7,0,675.0,74.0,3.2,12.0,296.0,53.7,42.84
2017,4,28,7,15,715.5,79.5,3.3,12.5,351.0,56.08,44.8
2017,4,28,7,30,756.0,85.0,3.4,13.0,406.0,64.25,51.84
2017,4,28,7,45,786.5,88.5,3.55,13.5,459.5,65.09,52.3
2017,4,28,8,0,817.0,92.0,3.7,14.0,513.0,65.91,52.73
2017,4,28,8,15,838.0,95.5,3.7,14.0,564.0,66.6,53.14
2017,4,28,8,30,859.0,99.0,3.7,14.0,615.0,106.02,59.93
2017,4,28,8,45,875.0,102.0,3.7,14.5,661.5,159.54,90.11
2017,4,28,9,0,891.0,105.0,3.7,15.0,708.0,223.48,138.88
2017,4,28,9,15,902.5,107.0,3.65,15.0,749.5,278.45,185.85
2017,4,28,9,30,914.0,109.0,3.6,15.0,791.0,334.3,235.68
2017,4,28,9,45,821.0,154.0,3.6,15.5,787.0,382.82,282.01
2017,4,28,10,0,728.0,199.0,3.6,16.0,783.0,423.23,319.87
2017,4,28,10,15,825.0,163.5,3.55,16.0,847.5,484.91,370.85
2017,4,28,10,30,922.0,128.0,3.5,16.0,912.0,552.42,426.0
2017,4,28,10,45,931.0,126.5,3.45,16.5,934.5,603.75,467.4
2017,4,28,11,0,940.0,125.0,3.4,17.0,957.0,654.36,507.03
2017,4,28,11,15,942.0,125.5,3.35,17.0,970.0,701.26,543.72
2017,4,28,11,30,944.0,126.0,3.3,17.0,983.0,746.47,578.26
2017,4,28,11,45,949.5,123.5,3.3,17.0,989.5,789.77,610.97
2017,4,28,12,0,955.0,121.0,3.3,17.0,996.0,831.18,640.18
2017,4,28,12,15,954.0,120.5,3.25,17.0,993.0,867.15,664.81
2017,4,28,12,30,953.0,120.0,3.2,17.0,990.0,900.46,687.48
2017,4,28,12,45,955.5,116.5,3.2,17.5,981.0,931.13,707.25
2017,4,28,13,0,958.0,113.0,3.2,18.0,972.0,958.89,724.95
2017,4,28,13,15,954.0,112.0,3.2,18.0,953.5,980.18,739.65
2017,4,28,13,30,950.0,111.0,3.2,18.0,935.0,998.11,752.22
2017,4,28,13,45,944.5,109.5,3.2,18.0,909.5,1010.69,761.32
2017,4,28,14,0,939.0,108.0,3.2,18.0,884.0,1019.74,768.25
2017,4,28,14,15,931.0,106.5,3.15,18.0,851.0,1022.85,770.94
2017,4,28,14,30,923.0,105.0,3.1,18.0,818.0,1022.42,771.45
2017,4,28,14,45,912.0,103.0,3.05,18.0,779.0,1015.01,767.47
2017,4,28,15,0,901.0,101.0,3.0,18.0,740.0,1004.19,761.39
2017,4,28,15,15,887.0,98.5,2.9,17.5,695.5,986.57,751.85
2017,4,28,15,30,873.0,96.0,2.8,17.0,651.0,965.83,740.27
2017,4,28,15,45,857.0,92.0,2.7,17.0,603.0,948.23,729.53
2017,4,28,16,0,841.0,88.0,2.6,17.0,555.0,917.91,709.97
2017,4,28,16,15,817.0,84.5,2.5,16.5,503.0,878.29,685.18
2017,4,28,16,30,793.0,81.0,2.4,16.0,451.0,836.67,658.6
2017,4,28,16,45,763.5,76.0,2.3,16.0,398.0,786.64,624.18
2017,4,28,17,0,734.0,71.0,2.2,16.0,345.0,735.5,588.16
2017,4,28,17,15,687.5,65.5,2.1,15.5,291.0,669.12,540.63
2017,4,28,17,30,641.0,60.0,2.0,15.0,237.0,609.43,496.23
2017,4,28,17,45,572.5,53.0,1.9,14.5,186.0,527.52,432.18
2017,4,28,18,0,504.0,46.0,1.8,14.0,135.0,449.21,367.7
2017,4,28,18,15,389.5,35.5,1.8,13.5,90.5,340.43,273.87
2017,4,28,18,30,275.0,25.0,1.8,13.0,46.0,237.26,156.64
2017,4,28,18,45,137.5,12.5,1.85,12.5,23.0,90.27,0.0
2017,4,28,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,5,15,59.0,7.5,2.3,10.5,9.5,0.0,0.0
2017,4,29,5,30,118.0,15.0,2.3,11.0,19.0,13.64,0.0
2017,4,29,5,45,260.0,27.5,2.3,11.5,56.5,22.48,11.77
2017,4,29,6,0,402.0,40.0,2.3,12.0,94.0,32.2,22.51
2017,4,29,6,15,489.0,48.5,2.25,12.5,143.0,37.89,28.13
2017,4,29,6,30,576.0,57.0,2.2,13.0,192.0,43.44,33.35
2017,4,29,6,45,634.0,63.0,2.2,13.5,245.5,46.67,36.3
2017,4,29,7,0,692.0,69.0,2.2,14.0,299.0,49.82,39.04
2017,4,29,7,15,730.0,74.0,2.15,14.5,353.0,57.07,45.32
2017,4,29,7,30,768.0,79.0,2.1,15.0,407.0,59.43,47.16
2017,4,29,7,45,797.5,82.0,2.1,15.5,460.0,60.1,47.49
2017,4,29,8,0,827.0,85.0,2.1,16.0,513.0,60.76,47.8
2017,4,29,8,15,847.0,88.0,2.1,16.0,563.0,61.3,48.1
2017,4,29,8,30,867.0,91.0,2.1,16.0,613.0,113.29,63.97
2017,4,29,8,45,883.0,93.0,2.1,16.5,659.5,166.14,93.88
2017,4,29,9,0,899.0,95.0,2.1,17.0,706.0,220.76,134.9
2017,4,29,9,15,910.0,97.0,2.1,17.5,747.0,275.85,181.23
2017,4,29,9,30,921.0,99.0,2.1,18.0,788.0,331.78,229.94
2017,4,29,9,45,931.0,99.5,2.1,18.5,823.0,386.9,278.09
2017,4,29,10,0,941.0,100.0,2.1,19.0,858.0,442.29,325.56
2017,4,29,10,15,946.5,101.5,2.1,19.0,886.0,496.54,371.61
2017,4,29,10,30,952.0,103.0,2.1,19.0,914.0,550.18,415.89
2017,4,29,10,45,956.0,104.0,2.1,19.5,935.0,601.81,456.54
2017,4,29,11,0,960.0,105.0,2.1,20.0,956.0,652.26,494.97
2017,4,29,11,15,962.0,105.5,2.05,20.0,969.5,699.68,530.73
2017,4,29,11,30,964.0,106.0,2.0,20.0,983.0,745.34,564.27
2017,4,29,11,45,964.0,106.5,2.0,20.5,988.0,787.64,593.54
2017,4,29,12,0,964.0,107.0,2.0,21.0,993.0,827.68,619.18
2017,4,29,12,15,963.5,107.0,2.0,21.0,990.5,864.45,643.56
2017,4,29,12,30,963.0,107.0,2.0,21.0,988.0,898.58,666.07
2017,4,29,12,45,959.0,107.5,2.0,21.0,977.0,927.41,685.02
2017,4,29,13,0,955.0,108.0,2.0,21.0,966.0,953.14,701.97
2017,4,29,13,15,951.0,107.0,2.05,21.0,947.5,974.17,716.49
2017,4,29,13,30,947.0,106.0,2.1,21.0,929.0,991.86,728.98
2017,4,29,13,45,940.0,105.5,2.15,21.0,903.0,1003.83,737.92
2017,4,29,14,0,933.0,105.0,2.2,21.0,877.0,1012.3,744.79
2017,4,29,14,15,925.0,103.5,2.25,21.0,844.5,1015.22,748.25
2017,4,29,14,30,917.0,102.0,2.3,21.0,812.0,1014.62,749.63
2017,4,29,14,45,906.0,100.0,2.35,21.0,773.5,1007.07,746.64
2017,4,29,15,0,895.0,98.0,2.4,21.0,735.0,996.13,741.61
2017,4,29,15,15,881.0,95.5,2.45,20.5,691.0,978.42,733.6
2017,4,29,15,30,867.0,93.0,2.5,20.0,647.0,957.61,723.56
2017,4,29,15,45,848.5,90.5,2.55,19.5,598.5,939.39,715.24
2017,4,29,16,0,830.0,88.0,2.6,19.0,550.0,908.69,698.23
2017,4,29,16,15,806.0,84.5,2.55,18.5,499.0,869.23,674.07
2017,4,29,16,30,782.0,81.0,2.5,18.0,448.0,827.81,648.13
2017,4,29,16,45,748.0,77.0,2.5,18.0,394.5,775.34,612.77
2017,4,29,17,0,714.0,73.0,2.5,18.0,341.0,722.02,575.85
2017,4,29,17,15,667.5,67.5,2.45,17.0,288.0,661.67,534.11
2017,4,29,17,30,621.0,62.0,2.4,16.0,235.0,597.34,487.25
2017,4,29,17,45,549.0,55.0,2.4,15.5,184.0,513.42,421.78
2017,4,29,18,0,477.0,48.0,2.4,15.0,133.0,433.33,355.73
2017,4,29,18,15,365.0,37.5,2.4,14.5,90.0,327.03,263.8
2017,4,29,18,30,253.0,27.0,2.4,14.0,47.0,227.46,155.31
2017,4,29,18,45,126.5,13.5,2.4,13.5,23.5,85.04,0.0
2017,4,29,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,30,5,15,56.0,7.5,1.85,9.5,9.5,6.82,0.0
2017,4,30,5,30,112.0,15.0,1.9,10.0,19.0,13.64,0.0
2017,4,30,5,45,242.0,28.0,1.95,11.0,55.5,22.76,12.48
2017,4,30,6,0,372.0,41.0,2.0,12.0,92.0,32.87,23.17
2017,4,30,6,15,455.5,50.0,1.95,12.5,139.5,38.93,29.09
2017,4,30,6,30,539.0,59.0,1.9,13.0,187.0,44.8,34.59
2017,4,30,6,45,593.5,65.5,1.9,13.5,238.5,48.31,37.78
2017,4,30,7,0,648.0,72.0,1.9,14.0,290.0,51.71,40.73
2017,4,30,7,15,686.5,77.0,1.9,14.5,342.0,53.76,42.37
2017,4,30,7,30,725.0,82.0,1.9,15.0,394.0,61.32,48.82
2017,4,30,7,45,753.5,86.0,1.9,15.5,446.0,62.61,49.68
2017,4,30,8,0,782.0,90.0,1.9,16.0,498.0,63.83,50.46
2017,4,30,8,15,802.5,93.0,1.85,16.5,546.5,64.19,50.5
2017,4,30,8,30,823.0,96.0,1.8,17.0,595.0,107.6,59.15
2017,4,30,8,45,840.0,98.0,1.8,17.5,640.0,158.48,88.73
2017,4,30,9,0,857.0,100.0,1.8,18.0,685.0,219.97,135.52
2017,4,30,9,15,868.5,102.0,1.75,18.5,725.0,272.88,179.78
2017,4,30,9,30,880.0,104.0,1.7,19.0,765.0,326.69,226.25
2017,4,30,9,45,892.5,104.0,1.7,19.5,800.0,380.07,272.37
2017,4,30,10,0,905.0,104.0,1.7,20.0,835.0,434.0,318.07
2017,4,30,10,15,911.0,105.5,1.7,20.0,863.0,486.57,362.25
2017,4,30,10,30,917.0,107.0,1.7,20.0,891.0,538.63,404.78
2017,4,30,10,45,922.0,107.5,1.7,20.5,912.0,588.65,443.74
2017,4,30,11,0,927.0,108.0,1.7,21.0,933.0,637.64,480.67
2017,4,30,11,15,929.5,108.5,1.7,21.0,946.0,683.82,515.44
2017,4,30,11,30,932.0,109.0,1.7,21.0,959.0,728.38,548.19
2017,4,30,11,45,934.0,108.5,1.7,21.5,965.0,769.9,576.76
2017,4,30,12,0,936.0,108.0,1.7,22.0,971.0,809.37,601.85
2017,4,30,12,15,936.0,108.0,1.7,22.0,969.0,845.47,625.6
2017,4,30,12,30,936.0,108.0,1.7,22.0,967.0,879.05,647.58
2017,4,30,12,45,931.5,109.5,1.75,22.5,956.5,907.53,665.45
2017,4,30,13,0,927.0,111.0,1.8,23.0,946.0,933.01,681.36
2017,4,30,13,15,924.0,110.0,1.85,22.5,928.5,954.28,697.28
2017,4,30,13,30,921.0,109.0,1.9,22.0,911.0,972.35,711.31
2017,4,30,13,45,915.0,108.5,2.0,22.0,886.5,984.82,721.14
2017,4,30,14,0,909.0,108.0,2.1,22.0,862.0,993.91,728.97
2017,4,30,14,15,902.0,106.5,2.2,22.0,831.0,997.56,733.45
2017,4,30,14,30,895.0,105.0,2.3,22.0,800.0,997.8,735.88
2017,4,30,14,45,884.0,103.5,2.45,22.0,762.0,990.77,734.21
2017,4,30,15,0,873.0,102.0,2.6,22.0,724.0,980.44,730.45
2017,4,30,15,15,859.5,99.5,2.65,21.5,681.5,963.35,722.69
2017,4,30,15,30,846.0,97.0,2.7,21.0,639.0,953.22,719.71
2017,4,30,15,45,827.0,94.5,2.8,20.5,591.5,924.94,704.73
2017,4,30,16,0,808.0,92.0,2.9,20.0,544.0,894.08,687.85
2017,4,30,16,15,783.5,88.5,2.85,19.5,493.5,854.54,663.46
2017,4,30,16,30,759.0,85.0,2.8,19.0,443.0,813.1,637.33
2017,4,30,16,45,726.0,80.5,2.8,18.5,390.5,761.38,603.39
2017,4,30,17,0,693.0,76.0,2.8,18.0,338.0,714.15,571.74
2017,4,30,17,15,646.5,70.5,2.75,17.5,285.5,649.45,525.38
2017,4,30,17,30,600.0,65.0,2.7,17.0,233.0,585.7,477.85
2017,4,30,17,45,530.5,57.5,2.7,16.5,183.0,503.57,413.65
2017,4,30,18,0,461.0,50.0,2.7,16.0,133.0,425.08,348.71
2017,4,30,18,15,349.5,39.0,2.65,15.5,90.5,318.89,257.16
2017,4,30,18,30,238.0,28.0,2.6,15.0,48.0,221.0,154.68
2017,4,30,18,45,119.0,14.0,2.6,14.5,24.0,81.35,0.0
2017,4,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,5,15,91.0,8.0,1.8,12.5,11.5,7.28,0.0
2017,5,1,5,30,182.0,16.0,1.8,13.0,23.0,13.1,0.0
2017,5,1,5,45,314.0,27.0,1.85,13.5,62.0,21.82,11.91
2017,5,1,6,0,446.0,38.0,1.9,14.0,101.0,30.21,20.72
2017,5,1,6,15,525.5,45.5,1.95,14.5,149.5,35.18,25.56
2017,5,1,6,30,605.0,53.0,2.0,15.0,198.0,40.03,30.07
2017,5,1,6,45,654.5,58.5,2.1,15.5,250.5,47.04,36.34
2017,5,1,7,0,704.0,64.0,2.2,16.0,303.0,50.24,39.09
2017,5,1,7,15,739.0,68.5,2.25,16.0,355.5,52.46,40.95
2017,5,1,7,30,774.0,73.0,2.3,16.0,408.0,54.59,42.69
2017,5,1,7,45,801.5,75.5,2.4,16.5,460.5,55.09,42.89
2017,5,1,8,0,829.0,78.0,2.5,17.0,513.0,55.59,43.08
2017,5,1,8,15,847.5,80.5,2.55,17.5,562.0,65.8,51.67
2017,5,1,8,30,866.0,83.0,2.6,18.0,611.0,113.58,61.56
2017,5,1,8,45,880.5,85.5,2.7,18.5,656.0,166.34,92.89
2017,5,1,9,0,895.0,88.0,2.8,19.0,701.0,220.72,134.45
2017,5,1,9,15,905.5,89.5,2.8,19.5,741.0,274.91,180.31
2017,5,1,9,30,916.0,91.0,2.8,20.0,781.0,329.87,228.31
2017,5,1,9,45,928.0,90.5,2.8,20.5,816.5,384.39,275.92
2017,5,1,10,0,940.0,90.0,2.8,21.0,852.0,439.37,323.04
2017,5,1,10,15,946.0,91.0,2.75,21.0,880.0,493.11,368.63
2017,5,1,10,30,952.0,92.0,2.7,21.0,908.0,546.28,412.47
2017,5,1,10,45,956.0,92.5,2.7,21.5,928.5,597.18,452.66
2017,5,1,11,0,960.0,93.0,2.7,22.0,949.0,646.89,490.69
2017,5,1,11,15,961.5,93.5,2.7,22.0,961.5,693.63,526.43
2017,5,1,11,30,963.0,94.0,2.7,22.0,974.0,738.56,560.04
2017,5,1,11,45,964.0,93.5,2.7,22.5,979.0,780.28,588.65
2017,5,1,12,0,965.0,93.0,2.7,23.0,984.0,819.78,614.22
2017,5,1,12,15,963.5,93.0,2.7,23.0,981.0,855.36,638.1
2017,5,1,12,30,962.0,93.0,2.7,23.0,978.0,888.22,660.07
2017,5,1,12,45,945.5,101.5,2.75,23.0,963.0,913.55,677.35
2017,5,1,13,0,929.0,110.0,2.8,23.0,948.0,935.37,692.41
2017,5,1,13,15,924.0,109.0,2.75,23.0,929.5,954.79,705.17
2017,5,1,13,30,919.0,108.0,2.7,23.0,911.0,970.92,715.82
2017,5,1,13,45,912.5,107.0,2.7,23.0,885.5,982.28,723.89
2017,5,1,14,0,906.0,106.0,2.7,23.0,860.0,990.24,729.91
2017,5,1,14,15,897.5,104.5,2.7,23.0,827.5,992.31,732.24
2017,5,1,14,30,889.0,103.0,2.7,23.0,795.0,990.96,732.53
2017,5,1,14,45,878.5,100.5,2.7,23.0,757.5,983.17,728.75
2017,5,1,15,0,868.0,98.0,2.7,23.0,720.0,972.08,722.98
2017,5,1,15,15,854.5,96.0,2.65,22.5,677.0,955.46,714.61
2017,5,1,15,30,841.0,94.0,2.6,22.0,634.0,935.87,704.34
2017,5,1,15,45,824.5,90.5,2.6,22.0,587.5,918.59,694.76
2017,5,1,16,0,808.0,87.0,2.6,22.0,541.0,888.8,676.6
2017,5,1,16,15,784.5,84.0,2.55,21.5,491.0,850.76,653.53
2017,5,1,16,30,761.0,81.0,2.5,21.0,441.0,810.82,628.76
2017,5,1,16,45,730.5,76.5,2.5,20.5,389.5,761.24,596.82
2017,5,1,17,0,700.0,72.0,2.5,20.0,338.0,710.71,563.22
2017,5,1,17,15,655.5,66.5,2.45,19.5,286.0,652.02,521.95
2017,5,1,17,30,611.0,61.0,2.4,19.0,234.0,589.58,476.05
2017,5,1,17,45,544.0,54.0,2.35,18.5,184.5,509.61,414.29
2017,5,1,18,0,477.0,47.0,2.3,18.0,135.0,433.23,352.12
2017,5,1,18,15,369.5,37.0,2.35,17.5,92.5,330.29,264.55
2017,5,1,18,30,262.0,27.0,2.4,17.0,50.0,236.68,168.38
2017,5,1,18,45,131.0,13.5,2.45,16.5,25.0,87.99,0.0
2017,5,1,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,5,15,66.5,8.5,1.65,14.5,11.5,7.73,0.0
2017,5,2,5,30,133.0,17.0,1.6,15.0,23.0,13.42,0.0
2017,5,2,5,45,261.0,29.0,1.6,15.5,60.0,23.44,13.36
2017,5,2,6,0,389.0,41.0,1.6,16.0,97.0,32.61,22.65
2017,5,2,6,15,469.0,49.0,1.65,16.5,144.0,37.83,27.69
2017,5,2,6,30,549.0,57.0,1.7,17.0,191.0,42.92,32.38
2017,5,2,6,45,605.0,62.5,1.8,17.5,242.5,45.75,34.9
2017,5,2,7,0,661.0,68.0,1.9,18.0,294.0,48.52,37.24
2017,5,2,7,15,697.5,72.5,1.95,18.0,346.0,55.24,43.05
2017,5,2,7,30,734.0,77.0,2.0,18.0,398.0,57.23,44.64
2017,5,2,7,45,763.0,79.5,2.05,18.5,449.0,57.58,44.69
2017,5,2,8,0,792.0,82.0,2.1,19.0,500.0,57.94,44.74
2017,5,2,8,15,811.5,85.0,2.2,19.5,548.5,58.53,45.0
2017,5,2,8,30,831.0,88.0,2.3,20.0,597.0,117.44,64.31
2017,5,2,8,45,848.0,89.5,2.4,20.5,642.0,167.93,94.49
2017,5,2,9,0,865.0,91.0,2.5,21.0,687.0,220.27,134.32
2017,5,2,9,15,876.5,93.0,2.5,21.0,726.5,273.39,179.26
2017,5,2,9,30,888.0,95.0,2.5,21.0,766.0,327.41,226.43
2017,5,2,9,45,897.0,96.5,2.55,21.5,800.0,380.91,272.91
2017,5,2,10,0,906.0,98.0,2.6,22.0,834.0,434.63,318.7
2017,5,2,10,15,912.0,99.0,2.6,22.5,861.5,486.63,361.94
2017,5,2,10,30,918.0,100.0,2.6,23.0,889.0,538.12,403.42
2017,5,2,10,45,922.5,101.0,2.6,23.5,909.5,588.06,442.45
2017,5,2,11,0,927.0,102.0,2.6,24.0,930.0,636.94,479.46
2017,5,2,11,15,929.5,102.5,2.55,24.0,943.5,682.88,514.03
2017,5,2,11,30,932.0,103.0,2.5,24.0,957.0,727.18,546.56
2017,5,2,11,45,934.0,102.5,2.5,24.0,962.5,768.44,575.93
2017,5,2,12,0,936.0,102.0,2.5,24.0,968.0,807.65,602.31
2017,5,2,12,15,935.5,102.0,2.45,24.0,965.5,843.09,625.62
2017,5,2,12,30,935.0,102.0,2.4,24.0,963.0,875.98,647.06
2017,5,2,12,45,921.5,108.5,2.4,24.5,950.0,901.19,662.44
2017,5,2,13,0,908.0,115.0,2.4,25.0,937.0,923.09,675.66
2017,5,2,13,15,904.5,114.5,2.4,25.0,919.5,943.92,689.55
2017,5,2,13,30,901.0,114.0,2.4,25.0,902.0,961.62,701.48
2017,5,2,13,45,895.0,113.0,2.4,25.0,877.0,973.23,709.58
2017,5,2,14,0,889.0,112.0,2.4,25.0,852.0,981.51,715.71
2017,5,2,14,15,881.0,110.0,2.4,24.5,821.0,983.45,719.31
2017,5,2,14,30,873.0,108.0,2.4,24.0,790.0,982.01,720.94
2017,5,2,14,45,862.5,106.0,2.4,24.0,752.5,974.81,717.57
2017,5,2,15,0,852.0,104.0,2.4,24.0,715.0,964.38,712.27
2017,5,2,15,15,838.0,101.5,2.4,23.5,673.0,946.85,703.79
2017,5,2,15,30,824.0,99.0,2.4,23.0,631.0,936.47,700.19
2017,5,2,15,45,806.0,96.0,2.45,23.0,584.0,908.73,684.0
2017,5,2,16,0,788.0,93.0,2.5,23.0,537.0,878.43,666.08
2017,5,2,16,15,764.0,89.5,2.45,22.5,487.5,839.65,642.53
2017,5,2,16,30,740.0,86.0,2.4,22.0,438.0,799.03,617.33
2017,5,2,16,45,707.5,81.5,2.4,21.5,386.5,752.97,587.98
2017,5,2,17,0,675.0,77.0,2.4,21.0,335.0,701.81,554.01
2017,5,2,17,15,629.0,71.5,2.3,20.0,283.5,637.96,509.77
2017,5,2,17,30,583.0,66.0,2.2,19.0,232.0,575.09,464.33
2017,5,2,17,45,515.5,58.5,2.15,18.5,183.0,494.9,402.46
2017,5,2,18,0,448.0,51.0,2.1,18.0,134.0,418.24,339.91
2017,5,2,18,15,341.5,40.0,2.1,17.5,92.0,315.6,252.92
2017,5,2,18,30,235.0,29.0,2.1,17.0,50.0,222.1,160.65
2017,5,2,18,45,117.5,14.5,2.1,16.5,25.0,81.27,0.0
2017,5,2,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,3,5,15,79.5,9.0,1.2,16.5,12.5,8.19,0.0
2017,5,3,5,30,159.0,18.0,1.1,17.0,25.0,14.73,0.0
2017,5,3,5,45,287.5,29.0,1.0,17.5,63.5,23.35,13.39
2017,5,3,6,0,416.0,40.0,0.9,18.0,102.0,31.65,21.69
2017,5,3,6,15,495.0,48.0,0.8,18.5,149.5,36.95,26.73
2017,5,3,6,30,574.0,56.0,0.7,19.0,197.0,42.09,31.42
2017,5,3,6,45,625.5,61.5,0.65,19.5,249.0,44.97,33.95
2017,5,3,7,0,677.0,67.0,0.6,20.0,301.0,52.34,40.28
2017,5,3,7,15,712.5,71.5,0.55,20.0,353.0,54.43,41.99
2017,5,3,7,30,748.0,76.0,0.5,20.0,405.0,56.46,43.6
2017,5,3,7,45,773.5,79.5,0.5,20.5,456.0,57.56,44.3
2017,5,3,8,0,799.0,83.0,0.5,21.0,507.0,58.6,44.93
2017,5,3,8,15,818.5,86.0,0.55,21.0,555.5,61.5,47.24
2017,5,3,8,30,838.0,89.0,0.6,21.0,604.0,121.16,65.78
2017,5,3,8,45,852.5,91.5,0.7,21.5,648.5,172.41,96.71
2017,5,3,9,0,867.0,94.0,0.8,22.0,693.0,225.25,136.65
2017,5,3,9,15,878.0,96.0,0.85,22.5,732.5,278.35,180.49
2017,5,3,9,30,889.0,98.0,0.9,23.0,772.0,332.3,226.12
2017,5,3,9,45,898.5,99.0,0.95,23.5,806.5,385.63,271.12
2017,5,3,10,0,908.0,100.0,1.0,24.0,841.0,439.22,315.36
2017,5,3,10,15,914.5,101.5,1.0,24.0,868.5,491.9,358.13
2017,5,3,10,30,921.0,103.0,1.0,24.0,896.0,544.11,399.27
2017,5,3,10,45,925.0,103.5,1.05,24.5,916.5,593.5,436.71
2017,5,3,11,0,929.0,104.0,1.1,25.0,937.0,641.76,472.2
2017,5,3,11,15,931.5,104.5,1.1,25.0,950.0,687.74,505.58
2017,5,3,11,30,934.0,105.0,1.1,25.0,963.0,732.08,537.0
2017,5,3,11,45,935.0,105.5,1.15,25.5,968.5,773.54,564.62
2017,5,3,12,0,936.0,106.0,1.2,26.0,974.0,812.9,589.32
2017,5,3,12,15,935.5,106.0,1.2,26.0,971.5,848.36,611.84
2017,5,3,12,30,935.0,106.0,1.2,26.0,969.0,881.27,632.64
2017,5,3,12,45,930.5,107.0,1.3,26.0,958.0,909.0,651.51
2017,5,3,13,0,926.0,108.0,1.4,26.0,947.0,933.72,668.6
2017,5,3,13,15,922.0,107.5,1.45,26.0,929.5,954.31,682.48
2017,5,3,13,30,918.0,107.0,1.5,26.0,912.0,971.68,694.48
2017,5,3,13,45,913.5,105.5,1.6,26.0,887.5,984.28,704.33
2017,5,3,14,0,909.0,104.0,1.7,26.0,863.0,993.5,712.24
2017,5,3,14,15,901.5,102.5,1.75,25.5,832.0,996.43,717.08
2017,5,3,14,30,894.0,101.0,1.8,25.0,801.0,995.95,719.98
2017,5,3,14,45,885.0,98.5,1.9,25.0,763.5,989.52,718.48
2017,5,3,15,0,876.0,96.0,2.0,25.0,726.0,979.76,714.97
2017,5,3,15,15,863.0,94.0,2.05,24.5,683.5,963.48,708.1
2017,5,3,15,30,850.0,92.0,2.1,24.0,641.0,944.2,699.32
2017,5,3,15,45,833.5,89.0,2.15,23.5,594.5,927.28,692.1
2017,5,3,16,0,817.0,86.0,2.2,23.0,548.0,897.92,676.4
2017,5,3,16,15,794.5,82.5,2.15,22.5,498.0,859.93,653.72
2017,5,3,16,30,772.0,79.0,2.1,22.0,448.0,820.0,629.36
2017,5,3,16,45,742.5,75.0,2.1,21.5,396.5,771.6,598.85
2017,5,3,17,0,713.0,71.0,2.1,21.0,345.0,722.2,566.68
2017,5,3,17,15,670.0,65.5,2.05,20.0,293.0,659.15,523.9
2017,5,3,17,30,627.0,60.0,2.0,19.0,241.0,602.11,483.65
2017,5,3,17,45,564.0,53.5,1.95,18.5,191.5,525.11,424.89
2017,5,3,18,0,501.0,47.0,1.9,18.0,142.0,451.36,365.7
2017,5,3,18,15,398.0,37.5,1.8,17.5,98.5,350.78,280.77
2017,5,3,18,30,295.0,28.0,1.7,17.0,55.0,258.89,190.22
2017,5,3,18,45,147.5,14.0,1.65,16.5,27.5,124.28,0.0
2017,5,3,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,5,15,70.5,9.5,1.4,12.5,13.0,8.64,0.0
2017,5,4,5,30,141.0,19.0,1.4,13.0,26.0,14.98,0.0
2017,5,4,5,45,265.5,31.0,1.45,13.5,64.0,25.01,15.23
2017,5,4,6,0,390.0,43.0,1.5,14.0,102.0,34.11,24.27
2017,5,4,6,15,468.0,51.5,1.45,14.0,149.5,39.7,29.7
2017,5,4,6,30,546.0,60.0,1.4,14.0,197.0,45.11,34.78
2017,5,4,6,45,601.0,65.5,1.4,14.5,248.5,47.84,37.22
2017,5,4,7,0,656.0,71.0,1.4,15.0,300.0,50.51,39.48
2017,5,4,7,15,524.0,112.0,1.4,15.5,313.5,78.27,63.75
2017,5,4,7,30,392.0,153.0,1.4,16.0,327.0,102.98,84.86
2017,5,4,7,45,587.0,120.5,1.45,16.5,416.0,78.83,63.48
2017,5,4,8,0,782.0,88.0,1.5,17.0,505.0,61.88,48.5
2017,5,4,8,15,801.5,91.5,1.5,17.0,553.0,67.56,53.26
2017,5,4,8,30,821.0,95.0,1.5,17.0,601.0,117.14,63.42
2017,5,4,8,45,834.5,98.0,1.55,17.5,644.5,168.07,95.7
2017,5,4,9,0,848.0,101.0,1.6,18.0,688.0,229.17,143.48
2017,5,4,9,15,859.0,103.0,1.6,18.0,727.5,281.28,187.89
2017,5,4,9,30,870.0,105.0,1.6,18.0,767.0,334.23,234.25
2017,5,4,9,45,877.5,107.5,1.65,18.5,800.0,387.0,280.04
2017,5,4,10,0,885.0,110.0,1.7,19.0,833.0,439.86,324.96
2017,5,4,10,15,891.0,111.0,1.75,19.0,860.0,490.8,367.94
2017,5,4,10,30,897.0,112.0,1.8,19.0,887.0,541.25,409.42
2017,5,4,10,45,904.0,111.5,1.85,19.0,908.0,590.37,448.82
2017,5,4,11,0,911.0,111.0,1.9,19.0,929.0,638.66,486.61
2017,5,4,11,15,914.0,111.5,1.9,19.0,942.0,684.17,521.18
2017,5,4,11,30,917.0,112.0,1.9,19.0,955.0,728.15,553.83
2017,5,4,11,45,921.0,110.5,1.95,19.0,961.5,769.42,583.81
2017,5,4,12,0,925.0,109.0,2.0,19.0,968.0,808.8,610.86
2017,5,4,12,15,924.5,109.0,2.05,19.0,966.0,843.86,634.86
2017,5,4,12,30,924.0,109.0,2.1,19.0,964.0,876.41,657.13
2017,5,4,12,45,719.5,234.5,2.15,19.0,896.0,860.6,646.14
2017,5,4,13,0,515.0,360.0,2.2,19.0,828.0,821.79,615.12
2017,5,4,13,15,685.5,251.0,2.25,19.0,861.0,895.12,671.57
2017,5,4,13,30,856.0,142.0,2.3,19.0,894.0,949.78,709.38
2017,5,4,13,45,699.0,222.5,2.35,19.0,825.5,917.98,688.73
2017,5,4,14,0,542.0,303.0,2.4,19.0,757.0,859.41,646.77
2017,5,4,14,15,520.0,294.0,2.35,18.5,716.5,840.09,635.73
2017,5,4,14,30,498.0,285.0,2.3,18.0,676.0,817.98,622.35
2017,5,4,14,45,526.5,259.0,2.3,18.0,654.5,824.73,629.6
2017,5,4,15,0,555.0,233.0,2.3,18.0,633.0,828.4,634.6
2017,5,4,15,15,650.5,185.0,2.3,17.5,627.0,877.49,672.84
2017,5,4,15,30,746.0,137.0,2.3,17.0,621.0,913.5,700.2
2017,5,4,15,45,628.5,158.0,2.3,17.0,545.0,819.65,636.29
2017,5,4,16,0,511.0,179.0,2.3,17.0,469.0,718.34,565.62
2017,5,4,16,15,485.5,167.5,2.35,16.5,423.0,674.79,537.41
2017,5,4,16,30,460.0,156.0,2.4,16.0,377.0,630.31,507.25
2017,5,4,16,45,508.5,126.5,2.5,15.5,345.0,627.78,509.77
2017,5,4,17,0,557.0,97.0,2.6,15.0,313.0,628.48,513.15
2017,5,4,17,15,516.5,92.5,2.7,14.5,270.0,573.34,472.88
2017,5,4,17,30,476.0,88.0,2.8,14.0,227.0,513.94,427.82
2017,5,4,17,45,409.5,77.0,2.95,13.5,179.5,435.22,364.14
2017,5,4,18,0,343.0,66.0,3.1,13.0,132.0,360.77,301.07
2017,5,4,18,15,246.5,50.5,3.15,12.5,90.5,264.64,217.31
