Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,18,30,150.0,35.0,3.2,12.0,49.0,176.94,133.54
2017,5,4,18,45,75.0,17.5,3.3,12.0,24.5,76.43,0.0
2017,5,4,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,15.5,10.0,3.35,11.0,10.5,9.1,0.0
2017,5,5,5,30,31.0,20.0,3.4,11.0,21.0,16.9,0.0
2017,5,5,5,45,95.0,37.5,3.5,11.5,50.5,29.93,19.66
2017,5,5,6,0,159.0,55.0,3.6,12.0,80.0,43.22,32.51
2017,5,5,6,15,194.5,74.5,3.75,12.0,116.0,57.46,45.78
2017,5,5,6,30,230.0,94.0,3.9,12.0,152.0,71.25,58.45
2017,5,5,6,45,262.0,110.0,4.05,12.5,191.0,82.23,68.24
2017,5,5,7,0,294.0,126.0,4.2,13.0,230.0,92.81,77.44
2017,5,5,7,15,309.5,146.5,4.25,13.5,271.0,105.76,88.52
2017,5,5,7,30,325.0,167.0,4.3,14.0,312.0,118.14,98.91
2017,5,5,7,45,277.0,197.5,4.4,14.5,331.5,135.41,113.38
2017,5,5,8,0,229.0,228.0,4.5,15.0,351.0,161.33,135.08
2017,5,5,8,15,261.5,246.0,4.5,15.0,398.5,164.08,136.96
2017,5,5,8,30,294.0,264.0,4.5,15.0,446.0,197.01,147.02
2017,5,5,8,45,560.0,190.5,4.5,15.5,568.5,195.33,130.73
2017,5,5,9,0,826.0,117.0,4.5,16.0,691.0,230.52,147.69
2017,5,5,9,15,839.0,119.5,4.45,16.0,731.0,282.95,193.37
2017,5,5,9,30,852.0,122.0,4.4,16.0,771.0,336.59,241.32
2017,5,5,9,45,869.5,119.5,4.4,16.5,807.5,395.14,292.51
2017,5,5,10,0,887.0,117.0,4.4,17.0,844.0,447.96,338.5
2017,5,5,10,15,894.5,118.5,4.35,17.0,872.5,500.08,383.59
2017,5,5,10,30,902.0,120.0,4.3,17.0,901.0,551.87,427.23
2017,5,5,10,45,905.0,122.5,4.3,17.0,921.5,601.44,468.18
2017,5,5,11,0,908.0,125.0,4.3,17.0,942.0,649.87,507.23
2017,5,5,11,15,912.0,125.5,4.3,17.0,956.5,696.04,543.72
2017,5,5,11,30,916.0,126.0,4.3,17.0,971.0,740.78,578.36
2017,5,5,11,45,913.0,130.0,4.3,17.0,976.0,781.75,609.43
2017,5,5,12,0,910.0,134.0,4.3,17.0,981.0,820.52,636.94
2017,5,5,12,15,911.0,134.0,4.35,17.0,980.0,856.68,662.81
2017,5,5,12,30,912.0,134.0,4.4,17.0,979.0,890.51,686.99
2017,5,5,12,45,910.0,134.5,4.45,17.0,970.5,919.69,707.91
2017,5,5,13,0,908.0,135.0,4.5,17.0,962.0,946.07,726.94
2017,5,5,13,15,905.5,134.5,4.5,17.0,945.5,968.1,742.6
2017,5,5,13,30,903.0,134.0,4.5,17.0,929.0,987.05,756.23
2017,5,5,13,45,891.0,137.0,4.55,17.0,903.5,997.27,764.4
2017,5,5,14,0,879.0,140.0,4.6,17.0,878.0,1004.14,770.47
2017,5,5,14,15,871.5,138.5,4.6,16.5,847.0,1018.52,782.99
2017,5,5,14,30,864.0,137.0,4.6,16.0,816.0,1018.74,785.83
2017,5,5,14,45,840.0,141.0,4.65,16.0,775.5,1005.4,778.4
2017,5,5,15,0,816.0,145.0,4.7,16.0,735.0,988.73,768.82
2017,5,5,15,15,800.5,142.0,4.75,15.5,692.5,969.66,759.07
2017,5,5,15,30,785.0,139.0,4.8,15.0,650.0,954.62,752.21
2017,5,5,15,45,747.5,141.5,4.85,14.5,599.5,915.61,727.93
2017,5,5,16,0,710.0,144.0,4.9,14.0,549.0,874.48,701.84
2017,5,5,16,15,681.0,138.0,4.9,13.5,498.0,829.69,672.2
2017,5,5,16,30,652.0,132.0,4.9,13.0,447.0,783.3,640.76
2017,5,5,16,45,596.5,129.0,4.9,13.0,392.0,715.47,590.85
2017,5,5,17,0,541.0,126.0,4.9,13.0,337.0,644.15,537.01
2017,5,5,17,15,487.0,116.0,4.85,12.5,285.0,573.21,482.22
2017,5,5,17,30,433.0,106.0,4.8,12.0,233.0,504.31,426.75
2017,5,5,17,45,341.0,94.5,4.8,11.5,182.5,407.52,345.75
2017,5,5,18,0,249.0,83.0,4.8,11.0,132.0,306.18,258.54
2017,5,5,18,15,165.5,62.0,4.8,10.5,90.5,216.36,179.0
2017,5,5,18,30,82.0,41.0,4.8,10.0,49.0,120.98,91.55
2017,5,5,18,45,41.0,20.5,4.8,10.0,24.5,55.64,0.0
2017,5,5,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,6,5,15,31.0,12.0,4.1,8.0,13.5,10.91,0.0
2017,5,6,5,30,62.0,24.0,4.1,8.0,27.0,19.4,2.01
2017,5,6,5,45,165.0,42.0,4.15,8.5,64.5,33.37,23.04
2017,5,6,6,0,268.0,60.0,4.2,9.0,102.0,45.92,35.36
2017,5,6,6,15,349.0,73.0,4.1,9.5,149.0,54.94,44.0
2017,5,6,6,30,430.0,86.0,4.0,10.0,196.0,63.67,52.1
2017,5,6,6,45,487.5,95.5,3.95,10.5,247.0,69.45,57.29
2017,5,6,7,0,545.0,105.0,3.9,11.0,298.0,76.42,63.38
2017,5,6,7,15,586.5,112.5,3.75,11.0,350.0,79.2,65.7
2017,5,6,7,30,628.0,120.0,3.6,11.0,402.0,81.83,67.82
2017,5,6,7,45,654.0,128.0,3.45,11.5,452.0,84.51,69.83
2017,5,6,8,0,680.0,136.0,3.3,12.0,502.0,86.95,71.59
2017,5,6,8,15,703.5,141.5,3.15,12.0,550.5,96.78,69.34
2017,5,6,8,30,727.0,147.0,3.0,12.0,599.0,143.39,88.53
2017,5,6,8,45,736.0,155.5,2.85,12.5,641.5,193.21,122.39
2017,5,6,9,0,745.0,164.0,2.7,13.0,684.0,244.35,163.48
2017,5,6,9,15,759.5,167.5,2.6,13.0,723.5,294.42,206.71
2017,5,6,9,30,774.0,171.0,2.5,13.0,763.0,346.0,252.17
2017,5,6,9,45,780.0,177.0,2.4,13.5,796.0,397.78,297.27
2017,5,6,10,0,786.0,183.0,2.3,14.0,829.0,449.86,341.53
2017,5,6,10,15,794.0,185.0,2.3,14.0,856.5,504.05,386.98
2017,5,6,10,30,802.0,187.0,2.3,14.0,884.0,553.17,427.54
2017,5,6,10,45,619.0,280.5,2.3,14.0,825.5,566.5,439.27
2017,5,6,11,0,436.0,374.0,2.3,14.0,767.0,568.31,440.45
2017,5,6,11,15,625.5,285.0,2.3,14.0,858.0,644.5,500.41
2017,5,6,11,30,815.0,196.0,2.3,14.0,949.0,733.8,568.89
2017,5,6,11,45,817.5,195.5,2.35,14.0,954.5,773.23,598.11
2017,5,6,12,0,820.0,195.0,2.4,14.0,960.0,811.02,626.13
2017,5,6,12,15,819.5,194.5,2.45,14.0,957.5,844.55,650.58
2017,5,6,12,30,819.0,194.0,2.5,14.0,955.0,875.84,672.57
2017,5,6,12,45,818.5,192.0,2.6,14.5,945.5,903.32,691.08
2017,5,6,13,0,818.0,190.0,2.7,15.0,936.0,928.15,707.79
2017,5,6,13,15,654.0,269.5,2.75,15.0,859.0,885.71,677.45
2017,5,6,13,30,490.0,349.0,2.8,15.0,782.0,827.81,633.97
2017,5,6,13,45,647.0,263.0,2.85,15.0,817.5,910.24,697.84
2017,5,6,14,0,804.0,177.0,2.9,15.0,853.0,981.79,748.86
2017,5,6,14,15,794.0,174.0,2.9,15.0,821.0,981.14,748.77
2017,5,6,14,30,784.0,171.0,2.9,15.0,789.0,977.18,747.27
2017,5,6,14,45,773.5,166.5,2.9,15.0,752.0,975.52,747.54
2017,5,6,15,0,763.0,162.0,2.9,15.0,715.0,963.37,740.72
2017,5,6,15,15,745.5,158.0,2.85,15.0,672.0,941.89,727.22
2017,5,6,15,30,728.0,154.0,2.8,15.0,629.0,917.61,711.9
2017,5,6,15,45,705.5,149.0,2.75,15.0,582.0,884.76,690.57
2017,5,6,16,0,683.0,144.0,2.7,15.0,535.0,849.65,667.56
2017,5,6,16,15,654.5,138.0,2.65,14.5,485.0,805.8,639.22
2017,5,6,16,30,626.0,132.0,2.6,14.0,435.0,760.43,609.28
2017,5,6,16,45,589.0,124.0,2.6,14.0,384.0,704.07,569.66
2017,5,6,17,0,552.0,116.0,2.6,14.0,333.0,641.22,524.1
2017,5,6,17,15,501.0,106.5,2.6,13.5,282.0,572.84,473.72
2017,5,6,17,30,450.0,97.0,2.6,13.0,231.0,506.32,422.18
2017,5,6,17,45,385.0,84.5,2.65,13.0,183.0,427.66,357.8
2017,5,6,18,0,320.0,72.0,2.7,13.0,135.0,353.1,294.28
2017,5,6,18,15,228.0,55.5,2.75,12.5,93.5,259.54,213.2
2017,5,6,18,30,136.0,39.0,2.8,12.0,52.0,160.92,123.56
2017,5,6,18,45,68.0,19.5,2.9,11.5,26.0,76.71,0.0
2017,5,6,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,15,63.0,11.5,3.4,9.5,15.5,10.46,0.0
2017,5,7,5,30,126.0,23.0,3.4,10.0,31.0,18.07,3.14
2017,5,7,5,45,240.5,37.0,3.4,10.5,69.5,28.75,19.04
2017,5,7,6,0,355.0,51.0,3.4,11.0,108.0,39.16,29.16
2017,5,7,6,15,431.5,61.0,3.3,11.0,155.5,47.39,37.02
2017,5,7,6,30,508.0,71.0,3.2,11.0,203.0,53.71,42.96
2017,5,7,6,45,558.0,79.0,3.15,11.5,253.5,57.99,46.79
2017,5,7,7,0,608.0,87.0,3.1,12.0,304.0,62.08,50.3
2017,5,7,7,15,645.5,93.0,3.0,12.5,355.5,64.35,52.1
2017,5,7,7,30,683.0,99.0,2.9,13.0,407.0,66.49,53.72
2017,5,7,7,45,705.0,106.0,2.85,13.5,456.5,69.05,55.67
2017,5,7,8,0,727.0,113.0,2.8,14.0,506.0,71.36,57.4
2017,5,7,8,15,748.5,117.0,2.65,14.5,554.0,83.59,55.72
2017,5,7,8,30,770.0,121.0,2.5,15.0,602.0,138.82,81.64
2017,5,7,8,45,781.5,127.0,2.45,15.5,645.0,188.9,115.37
2017,5,7,9,0,793.0,133.0,2.4,16.0,688.0,240.46,156.58
2017,5,7,9,15,805.5,135.5,2.25,16.0,727.0,290.97,200.08
2017,5,7,9,30,818.0,138.0,2.1,16.0,766.0,342.68,245.45
2017,5,7,9,45,832.0,138.0,2.0,16.5,800.5,394.01,289.78
2017,5,7,10,0,846.0,138.0,1.9,17.0,835.0,446.24,333.78
2017,5,7,10,15,853.0,140.0,1.75,17.5,862.0,497.51,375.58
2017,5,7,10,30,860.0,142.0,1.6,18.0,889.0,550.96,417.27
2017,5,7,10,45,864.0,143.5,1.5,18.5,909.0,598.39,453.29
2017,5,7,11,0,868.0,145.0,1.4,19.0,929.0,644.84,487.24
2017,5,7,11,15,871.0,145.5,1.25,19.0,942.0,688.73,518.64
2017,5,7,11,30,874.0,146.0,1.1,19.0,955.0,731.21,547.84
2017,5,7,11,45,875.5,146.5,1.0,19.5,960.5,771.02,573.64
2017,5,7,12,0,877.0,147.0,0.9,20.0,966.0,808.98,596.26
2017,5,7,12,15,876.5,146.5,0.8,20.0,964.0,842.47,616.18
2017,5,7,12,30,876.0,146.0,0.7,20.0,962.0,873.62,634.23
2017,5,7,12,45,875.5,144.5,0.65,20.0,952.5,901.38,650.79
2017,5,7,13,0,875.0,143.0,0.6,20.0,943.0,926.43,665.55
2017,5,7,13,15,871.0,142.0,0.65,20.0,925.5,945.93,678.9
2017,5,7,13,30,867.0,141.0,0.7,20.0,908.0,962.36,690.52
2017,5,7,13,45,862.5,139.0,0.75,20.0,884.0,974.2,699.44
2017,5,7,14,0,858.0,137.0,0.8,20.0,860.0,982.83,706.56
2017,5,7,14,15,849.5,135.0,0.95,20.0,828.5,995.21,718.25
2017,5,7,14,30,841.0,133.0,1.1,20.0,797.0,993.64,721.12
2017,5,7,14,45,827.5,131.5,1.25,20.0,759.5,984.39,719.24
2017,5,7,15,0,814.0,130.0,1.4,20.0,722.0,971.94,715.25
2017,5,7,15,15,644.5,180.0,1.55,19.5,632.0,868.25,651.93
2017,5,7,15,30,475.0,230.0,1.7,19.0,542.0,750.11,573.56
2017,5,7,15,45,603.5,175.5,1.9,19.0,542.0,816.93,627.52
2017,5,7,16,0,732.0,121.0,2.1,19.0,542.0,869.29,666.89
2017,5,7,16,15,542.0,151.5,2.2,18.5,447.5,709.18,556.95
2017,5,7,16,30,352.0,182.0,2.3,18.0,353.0,546.4,437.37
2017,5,7,16,45,475.5,142.0,2.45,17.5,345.5,619.5,499.28
2017,5,7,17,0,599.0,102.0,2.6,17.0,338.0,672.26,542.22
2017,5,7,17,15,551.0,94.0,2.6,16.0,287.0,605.35,494.12
2017,5,7,17,30,503.0,86.0,2.6,15.0,236.0,539.45,445.54
2017,5,7,17,45,432.5,76.0,2.6,14.5,187.5,452.01,376.01
2017,5,7,18,0,362.0,66.0,2.6,14.0,139.0,374.8,311.41
2017,5,7,18,15,269.0,52.0,2.55,13.5,97.5,281.84,231.21
2017,5,7,18,30,176.0,38.0,2.5,13.0,56.0,197.08,152.63
2017,5,7,18,45,88.0,19.0,2.45,12.5,28.0,98.06,6.17
2017,5,7,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,5,15,48.5,12.5,1.2,9.5,16.0,11.37,0.0
2017,5,8,5,30,97.0,25.0,1.2,10.0,32.0,20.26,5.73
2017,5,8,5,45,197.5,41.5,1.3,10.5,69.5,32.15,22.12
2017,5,8,6,0,298.0,58.0,1.4,11.0,107.0,44.32,33.81
2017,5,8,6,15,374.0,70.0,1.3,11.5,153.5,52.63,41.67
2017,5,8,6,30,450.0,82.0,1.2,12.0,200.0,60.66,49.04
2017,5,8,6,45,505.5,90.5,1.2,12.5,250.5,67.09,54.74
2017,5,8,7,0,561.0,99.0,1.2,13.0,301.0,71.19,58.19
2017,5,8,7,15,601.0,106.0,1.1,13.5,352.5,73.8,60.23
2017,5,8,7,30,641.0,113.0,1.0,14.0,404.0,76.26,62.06
2017,5,8,7,45,669.0,119.5,0.9,14.5,454.0,78.08,63.3
2017,5,8,8,0,697.0,126.0,0.8,15.0,504.0,79.73,64.38
2017,5,8,8,15,720.0,130.5,0.75,15.5,552.0,93.85,62.79
2017,5,8,8,30,743.0,135.0,0.7,16.0,600.0,140.6,82.87
2017,5,8,8,45,762.0,138.0,0.7,16.5,644.5,188.7,114.76
2017,5,8,9,0,781.0,141.0,0.7,17.0,689.0,246.14,159.64
2017,5,8,9,15,794.5,144.0,0.65,17.5,728.5,296.6,201.55
2017,5,8,9,30,808.0,147.0,0.6,18.0,768.0,348.38,245.03
2017,5,8,9,45,819.5,149.0,0.6,18.5,802.5,399.84,287.97
2017,5,8,10,0,831.0,151.0,0.6,19.0,837.0,451.99,330.36
2017,5,8,10,15,838.5,152.5,0.6,19.5,864.5,502.4,370.24
2017,5,8,10,30,846.0,154.0,0.6,20.0,892.0,552.68,408.65
2017,5,8,10,45,852.5,154.5,0.65,20.5,912.5,601.26,445.08
2017,5,8,11,0,859.0,155.0,0.7,21.0,933.0,649.17,479.96
2017,5,8,11,15,862.5,156.0,0.85,21.0,946.0,694.7,514.39
2017,5,8,11,30,866.0,157.0,1.0,21.0,959.0,735.8,545.34
2017,5,8,11,45,868.5,156.5,1.15,21.0,965.0,775.34,574.79
2017,5,8,12,0,871.0,156.0,1.3,21.0,971.0,813.1,601.88
2017,5,8,12,15,870.5,155.5,1.45,21.0,968.5,846.51,625.43
2017,5,8,12,30,870.0,155.0,1.6,21.0,966.0,877.6,647.48
2017,5,8,12,45,877.0,148.5,1.8,21.0,958.0,907.39,669.29
2017,5,8,13,0,884.0,142.0,2.0,21.0,950.0,934.64,689.46
2017,5,8,13,15,879.5,140.5,2.1,21.0,932.5,953.35,703.01
2017,5,8,13,30,875.0,139.0,2.2,21.0,915.0,968.92,714.7
2017,5,8,13,45,868.0,138.5,2.35,21.0,890.0,979.92,724.07
2017,5,8,14,0,861.0,138.0,2.5,21.0,865.0,987.67,731.45
2017,5,8,14,15,852.5,136.0,2.5,20.5,833.5,1000.15,742.04
2017,5,8,14,30,844.0,134.0,2.5,20.0,802.0,998.58,743.49
2017,5,8,14,45,826.5,134.5,2.55,20.0,763.5,987.6,738.06
2017,5,8,15,0,809.0,135.0,2.6,20.0,725.0,973.42,730.68
2017,5,8,15,15,793.5,132.0,2.6,19.5,682.5,954.25,720.94
2017,5,8,15,30,778.0,129.0,2.6,19.0,640.0,932.16,709.26
2017,5,8,15,45,752.5,127.5,2.6,19.0,592.5,905.84,693.32
2017,5,8,16,0,727.0,126.0,2.6,19.0,545.0,871.39,671.68
2017,5,8,16,15,700.5,121.0,2.55,18.5,495.5,829.81,645.68
2017,5,8,16,30,674.0,116.0,2.5,18.0,446.0,786.61,618.11
2017,5,8,16,45,644.0,108.5,2.5,17.5,395.5,735.98,584.79
2017,5,8,17,0,614.0,101.0,2.5,17.0,345.0,684.56,549.93
2017,5,8,17,15,567.0,93.5,2.4,16.5,293.5,618.61,502.3
2017,5,8,17,30,520.0,86.0,2.3,16.0,242.0,553.54,453.67
2017,5,8,17,45,472.0,73.5,2.2,15.5,194.5,483.58,398.85
2017,5,8,18,0,424.0,61.0,2.1,15.0,147.0,415.79,342.77
2017,5,8,18,15,326.5,49.0,2.1,14.5,104.0,316.01,258.18
2017,5,8,18,30,229.0,37.0,2.1,14.0,61.0,228.53,177.95
2017,5,8,18,45,114.5,18.5,2.15,13.5,30.5,113.28,22.3
2017,5,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,5,15,56.0,13.0,1.45,10.5,16.5,11.82,0.0
2017,5,9,5,30,112.0,26.0,1.5,11.0,33.0,20.38,6.91
2017,5,9,5,45,212.5,41.0,1.55,11.5,71.0,31.74,21.77
2017,5,9,6,0,313.0,56.0,1.6,12.0,109.0,42.77,32.33
2017,5,9,6,15,380.0,69.0,1.5,12.5,154.5,51.83,40.81
2017,5,9,6,30,447.0,82.0,1.4,13.0,200.0,60.57,48.77
2017,5,9,6,45,527.0,80.5,1.3,13.5,249.0,58.74,47.09
2017,5,9,7,0,607.0,79.0,1.2,14.0,298.0,55.64,44.18
2017,5,9,7,15,648.0,90.5,1.15,14.5,357.0,62.23,49.81
2017,5,9,7,30,689.0,102.0,1.1,15.0,416.0,68.42,54.96
2017,5,9,7,45,719.0,106.0,1.1,15.5,467.0,68.89,55.06
2017,5,9,8,0,749.0,110.0,1.1,16.0,518.0,69.3,55.11
2017,5,9,8,15,770.0,114.0,1.1,16.5,566.5,94.19,60.87
2017,5,9,8,30,791.0,118.0,1.1,17.0,615.0,142.51,81.96
2017,5,9,8,45,808.5,120.5,1.15,18.0,659.5,191.91,114.86
2017,5,9,9,0,826.0,123.0,1.2,19.0,704.0,243.41,155.22
2017,5,9,9,15,838.0,125.5,1.2,19.0,743.5,295.46,199.41
2017,5,9,9,30,850.0,128.0,1.2,19.0,783.0,348.61,245.25
2017,5,9,9,45,860.5,129.5,1.25,19.5,817.5,407.03,294.27
2017,5,9,10,0,871.0,131.0,1.3,20.0,852.0,459.43,337.76
2017,5,9,10,15,878.0,132.5,1.3,20.5,879.0,510.41,378.84
2017,5,9,10,30,885.0,134.0,1.3,21.0,906.0,561.03,418.28
2017,5,9,10,45,889.0,135.5,1.3,21.5,926.5,609.43,454.83
2017,5,9,11,0,893.0,137.0,1.3,22.0,947.0,656.81,489.45
2017,5,9,11,15,895.5,137.5,1.3,22.0,959.5,701.24,521.97
2017,5,9,11,30,898.0,138.0,1.3,22.0,972.0,744.15,552.67
2017,5,9,11,45,898.5,139.0,1.3,22.5,977.0,784.35,579.7
2017,5,9,12,0,899.0,140.0,1.3,23.0,982.0,822.58,603.39
2017,5,9,12,15,898.0,139.5,1.4,23.0,979.5,856.2,626.25
2017,5,9,12,30,897.0,139.0,1.5,23.0,977.0,887.38,647.56
2017,5,9,12,45,890.5,141.5,1.6,23.0,965.5,913.91,665.89
2017,5,9,13,0,884.0,144.0,1.7,23.0,954.0,937.53,682.45
2017,5,9,13,15,879.5,143.0,1.85,22.5,936.5,956.71,698.21
2017,5,9,13,30,875.0,142.0,2.0,22.0,919.0,972.79,712.15
2017,5,9,13,45,867.5,141.5,2.15,22.0,894.0,983.33,721.26
2017,5,9,14,0,860.0,141.0,2.3,22.0,869.0,1001.5,735.51
2017,5,9,14,15,851.5,139.0,2.4,21.5,837.5,1003.31,740.02
2017,5,9,14,30,843.0,137.0,2.5,21.0,806.0,1001.74,742.62
2017,5,9,14,45,832.0,134.5,2.6,21.0,769.0,993.85,739.76
2017,5,9,15,0,821.0,132.0,2.7,21.0,732.0,982.72,734.88
2017,5,9,15,15,806.5,129.0,2.7,20.5,689.5,964.44,725.78
2017,5,9,15,30,792.0,126.0,2.7,20.0,647.0,943.2,714.75
2017,5,9,15,45,772.5,122.5,2.75,19.5,600.5,913.75,698.49
2017,5,9,16,0,753.0,119.0,2.8,19.0,554.0,888.16,684.74
2017,5,9,16,15,728.0,114.0,2.75,18.5,504.5,847.45,659.38
2017,5,9,16,30,703.0,109.0,2.7,18.0,455.0,805.05,632.46
2017,5,9,16,45,667.0,104.0,2.65,17.5,403.0,751.49,596.8
2017,5,9,17,0,631.0,99.0,2.6,17.0,351.0,697.38,559.81
2017,5,9,17,15,584.5,92.0,2.5,16.0,299.5,631.94,513.72
2017,5,9,17,30,538.0,85.0,2.4,15.0,248.0,567.33,466.37
2017,5,9,17,45,471.5,75.5,2.35,14.5,198.5,485.96,402.63
2017,5,9,18,0,405.0,66.0,2.3,14.0,149.0,406.04,336.63
2017,5,9,18,15,309.5,52.5,2.25,13.5,105.5,309.96,254.55
2017,5,9,18,30,214.0,39.0,2.2,13.0,62.0,222.11,174.48
2017,5,9,18,45,107.0,19.5,2.15,12.5,31.0,111.49,33.46
2017,5,9,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,5,15,25.0,13.0,2.6,10.0,15.0,11.82,0.0
2017,5,10,5,30,50.0,26.0,2.7,10.0,30.0,21.68,8.73
2017,5,10,5,45,112.0,45.0,2.8,10.5,61.5,35.57,25.25
2017,5,10,6,0,174.0,64.0,2.9,11.0,93.0,49.77,38.68
2017,5,10,6,15,217.0,82.5,2.9,11.5,132.0,63.17,51.1
2017,5,10,6,30,260.0,101.0,2.9,12.0,171.0,76.16,62.88
2017,5,10,6,45,310.0,112.0,2.9,12.5,212.5,83.81,69.62
2017,5,10,7,0,360.0,123.0,2.9,13.0,254.0,86.02,71.35
2017,5,10,7,15,351.0,146.0,2.85,13.0,290.0,105.59,88.42
2017,5,10,7,30,342.0,169.0,2.8,13.0,326.0,119.3,100.11
2017,5,10,7,45,335.0,198.0,2.8,13.5,366.5,135.92,113.99
2017,5,10,8,0,328.0,227.0,2.8,14.0,407.0,151.61,126.85
2017,5,10,8,15,208.5,253.0,2.8,14.0,371.5,182.49,142.45
2017,5,10,8,30,89.0,279.0,2.8,14.0,336.0,215.18,168.51
2017,5,10,8,45,116.0,305.0,2.8,14.5,384.0,234.41,181.28
2017,5,10,9,0,143.0,331.0,2.8,15.0,432.0,268.02,206.19
2017,5,10,9,15,259.5,330.0,2.85,15.0,526.0,300.04,227.66
2017,5,10,9,30,376.0,329.0,2.9,15.0,620.0,354.73,268.63
2017,5,10,9,45,445.0,317.0,2.95,15.5,675.5,389.01,295.74
2017,5,10,10,0,514.0,305.0,3.0,16.0,731.0,438.08,334.72
2017,5,10,10,15,531.0,313.5,3.05,16.0,766.5,484.7,372.68
2017,5,10,10,30,548.0,322.0,3.1,16.0,802.0,532.82,411.15
2017,5,10,10,45,538.5,337.0,3.15,16.0,817.5,572.44,442.53
2017,5,10,11,0,529.0,352.0,3.2,16.0,833.0,610.95,472.41
2017,5,10,11,15,506.5,367.0,3.25,16.0,832.5,639.86,494.56
2017,5,10,11,30,484.0,382.0,3.3,16.0,832.0,666.47,514.6
2017,5,10,11,45,687.0,262.0,3.35,16.0,905.0,741.2,574.19
2017,5,10,12,0,890.0,142.0,3.4,16.0,978.0,818.51,633.8
2017,5,10,12,15,889.5,142.0,3.4,16.0,976.0,852.63,657.36
2017,5,10,12,30,889.0,142.0,3.4,16.0,974.0,884.4,679.5
2017,5,10,12,45,695.0,255.5,3.45,16.0,901.5,864.71,664.6
2017,5,10,13,0,501.0,369.0,3.5,16.0,829.0,821.85,629.86
2017,5,10,13,15,488.0,361.0,3.45,16.0,802.5,822.27,630.84
2017,5,10,13,30,475.0,353.0,3.4,16.0,776.0,819.92,629.56
2017,5,10,13,45,659.0,251.5,3.4,16.0,820.5,913.52,701.69
2017,5,10,14,0,843.0,150.0,3.4,16.0,865.0,995.39,759.02
2017,5,10,14,15,834.0,148.0,3.4,15.5,833.5,996.65,761.64
2017,5,10,14,30,825.0,146.0,3.4,15.0,802.0,994.58,762.84
2017,5,10,14,45,680.0,194.5,3.4,15.0,718.5,916.99,710.26
2017,5,10,15,0,535.0,243.0,3.4,15.0,635.0,822.94,643.38
2017,5,10,15,15,496.0,241.0,3.4,14.5,588.0,784.17,617.99
2017,5,10,15,30,457.0,239.0,3.4,14.0,541.0,743.82,590.61
2017,5,10,15,45,588.5,184.5,3.45,14.0,544.5,813.86,647.64
2017,5,10,16,0,720.0,130.0,3.5,14.0,548.0,870.94,690.83
2017,5,10,16,15,674.5,121.5,3.45,13.5,485.5,807.46,647.07
2017,5,10,16,30,629.0,113.0,3.4,13.0,423.0,743.19,602.64
2017,5,10,16,45,613.5,102.5,3.4,13.0,377.5,702.79,574.42
2017,5,10,17,0,598.0,92.0,3.4,13.0,332.0,660.94,544.26
2017,5,10,17,15,520.5,95.0,3.2,12.5,283.0,583.05,485.28
2017,5,10,17,30,443.0,98.0,3.0,12.0,234.0,503.45,422.51
2017,5,10,17,45,404.0,84.0,2.85,12.0,190.0,442.37,372.11
2017,5,10,18,0,365.0,70.0,2.7,12.0,146.0,383.19,321.2
2017,5,10,18,15,273.5,55.5,2.45,11.5,103.5,290.08,240.37
2017,5,10,18,30,182.0,41.0,2.2,11.0,61.0,204.77,162.5
2017,5,10,18,45,91.0,20.5,2.0,10.5,30.5,104.65,40.14
2017,5,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,5,15,82.0,13.5,1.85,9.5,19.5,12.28,0.0
2017,5,11,5,30,164.0,27.0,2.0,10.0,39.0,21.18,9.17
2017,5,11,5,45,278.0,39.5,2.15,10.5,79.0,30.63,21.05
2017,5,11,6,0,392.0,52.0,2.3,11.0,119.0,41.23,31.16
2017,5,11,6,15,464.5,61.0,2.35,11.5,167.0,46.93,36.62
2017,5,11,6,30,537.0,70.0,2.4,12.0,215.0,52.44,41.69
2017,5,11,6,45,268.5,75.5,2.5,12.5,148.0,53.59,42.67
2017,5,11,7,0,0.0,81.0,2.6,13.0,81.0,70.82,57.88
2017,5,11,7,15,17.0,128.5,2.5,13.0,136.0,108.05,90.57
2017,5,11,7,30,34.0,176.0,2.4,13.0,191.0,135.56,114.23
2017,5,11,7,45,119.0,207.0,2.35,13.5,270.5,148.1,124.39
2017,5,11,8,0,204.0,238.0,2.3,14.0,350.0,166.77,139.68
2017,5,11,8,15,245.0,255.0,2.25,14.0,401.5,174.49,134.73
2017,5,11,8,30,286.0,272.0,2.2,14.0,453.0,207.11,154.1
2017,5,11,8,45,443.5,240.0,2.2,14.5,543.0,220.42,155.47
2017,5,11,9,0,601.0,208.0,2.2,15.0,633.0,256.86,178.35
2017,5,11,9,15,730.0,162.5,2.2,15.0,707.5,292.57,205.44
2017,5,11,9,30,859.0,117.0,2.2,15.0,782.0,353.67,254.94
2017,5,11,9,45,871.0,117.0,2.25,15.5,816.5,405.35,300.19
2017,5,11,10,0,883.0,117.0,2.3,16.0,851.0,457.53,344.93
2017,5,11,10,15,889.5,118.0,2.3,16.0,878.0,508.21,387.98
2017,5,11,10,30,896.0,119.0,2.3,16.0,905.0,558.45,429.5
2017,5,11,10,45,901.5,119.0,2.35,16.0,925.0,606.71,468.66
2017,5,11,11,0,907.0,119.0,2.4,16.0,945.0,654.04,506.14
2017,5,11,11,15,909.5,120.0,2.45,16.0,958.0,699.09,541.09
2017,5,11,11,30,912.0,121.0,2.5,16.0,971.0,742.6,574.19
2017,5,11,11,45,913.5,120.5,2.55,16.0,976.0,782.42,603.38
2017,5,11,12,0,915.0,120.0,2.6,16.0,981.0,820.26,629.89
2017,5,11,12,15,564.5,295.5,2.7,16.0,826.5,737.04,566.67
2017,5,11,12,30,214.0,471.0,2.8,16.0,672.0,617.37,472.96
2017,5,11,12,45,249.0,458.0,2.9,16.0,689.5,657.05,504.11
2017,5,11,13,0,284.0,445.0,3.0,16.0,707.0,691.69,530.63
2017,5,11,13,15,293.5,428.0,3.05,16.0,694.0,699.01,536.9
2017,5,11,13,30,303.0,411.0,3.1,16.0,681.0,704.87,542.39
2017,5,11,13,45,411.5,363.0,3.2,16.0,719.0,784.51,603.57
2017,5,11,14,0,520.0,315.0,3.3,16.0,757.0,854.46,656.99
2017,5,11,14,15,374.0,347.5,3.35,15.5,659.5,741.28,574.86
2017,5,11,14,30,228.0,380.0,3.4,15.0,562.0,623.64,487.71
2017,5,11,14,45,243.5,358.0,3.45,15.0,544.5,638.88,501.27
2017,5,11,15,0,259.0,336.0,3.5,15.0,527.0,635.55,500.72
2017,5,11,15,15,531.0,225.0,3.5,15.0,586.5,801.18,632.12
2017,5,11,15,30,803.0,114.0,3.5,15.0,646.0,941.55,734.61
2017,5,11,15,45,477.5,186.5,3.5,15.0,496.5,702.2,560.51
2017,5,11,16,0,152.0,259.0,3.5,15.0,347.0,437.51,352.45
2017,5,11,16,15,146.0,237.5,3.5,14.5,316.5,408.5,332.56
2017,5,11,16,30,140.0,216.0,3.5,14.0,286.0,378.9,310.82
2017,5,11,16,45,179.5,187.5,3.55,14.0,267.0,379.95,314.39
2017,5,11,17,0,219.0,159.0,3.6,14.0,248.0,394.29,328.09
2017,5,11,17,15,198.5,140.0,3.5,13.5,212.0,350.66,293.42
2017,5,11,17,30,178.0,121.0,3.4,13.0,176.0,292.41,246.17
2017,5,11,17,45,302.5,92.0,3.35,12.5,164.5,376.23,317.68
2017,5,11,18,0,427.0,63.0,3.3,12.0,153.0,421.81,354.87
2017,5,11,18,15,333.0,51.0,3.15,11.5,109.5,323.66,269.47
2017,5,11,18,30,239.0,39.0,3.0,11.0,66.0,237.44,190.43
2017,5,11,18,45,119.5,19.5,2.85,11.0,33.0,120.14,55.07
2017,5,11,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,12,5,15,89.0,14.5,2.55,9.0,21.5,13.19,0.0
2017,5,12,5,30,178.0,29.0,2.7,9.0,43.0,22.76,10.98
2017,5,12,5,45,294.0,41.5,2.9,9.5,84.5,32.18,22.56
2017,5,12,6,0,410.0,54.0,3.1,10.0,126.0,42.96,32.85
2017,5,12,6,15,484.5,63.0,3.35,10.5,175.0,48.62,38.29
2017,5,12,6,30,559.0,72.0,3.6,11.0,224.0,54.09,43.34
2017,5,12,6,45,612.5,78.0,3.85,11.5,277.0,56.82,45.74
2017,5,12,7,0,666.0,84.0,4.1,12.0,330.0,59.48,47.95
2017,5,12,7,15,702.5,89.0,4.1,12.0,383.0,61.18,49.33
2017,5,12,7,30,739.0,94.0,4.1,12.0,436.0,62.79,50.59
2017,5,12,7,45,769.5,97.0,4.2,12.5,488.5,69.57,56.32
2017,5,12,8,0,800.0,100.0,4.3,13.0,541.0,69.78,56.19
2017,5,12,8,15,820.0,103.0,4.2,13.0,590.0,94.04,57.27
2017,5,12,8,30,840.0,106.0,4.1,13.0,639.0,144.19,81.75
2017,5,12,8,45,859.0,107.0,4.1,13.5,685.5,195.29,118.04
2017,5,12,9,0,878.0,108.0,4.1,14.0,732.0,256.86,168.76
2017,5,12,9,15,889.0,110.5,4.05,14.0,772.0,310.6,216.47
2017,5,12,9,30,900.0,113.0,4.0,14.0,812.0,365.17,265.72
2017,5,12,9,45,912.0,113.0,4.0,14.5,847.0,418.91,313.53
2017,5,12,10,0,924.0,113.0,4.0,15.0,882.0,473.12,360.72
2017,5,12,10,15,929.5,114.0,4.0,15.0,909.5,525.32,405.92
2017,5,12,10,30,935.0,115.0,4.0,15.0,937.0,576.92,449.48
2017,5,12,10,45,937.5,117.0,4.0,15.0,956.5,626.83,490.6
2017,5,12,11,0,940.0,119.0,4.0,15.0,976.0,675.51,529.73
2017,5,12,11,15,942.0,120.0,4.05,15.0,989.0,721.64,566.23
2017,5,12,11,30,944.0,121.0,4.1,15.0,1002.0,766.13,600.77
2017,5,12,11,45,941.5,123.0,4.15,15.5,1006.0,806.34,629.51
2017,5,12,12,0,939.0,125.0,4.2,16.0,1010.0,844.28,655.38
2017,5,12,12,15,938.5,125.0,4.3,16.0,1007.5,879.68,680.82
2017,5,12,12,30,938.0,125.0,4.4,16.0,1005.0,912.59,704.7
2017,5,12,12,45,934.5,125.0,4.5,16.0,994.0,940.24,724.94
2017,5,12,13,0,931.0,125.0,4.6,16.0,983.0,964.93,743.23
2017,5,12,13,15,927.5,124.0,4.65,15.5,965.0,985.58,759.86
2017,5,12,13,30,924.0,123.0,4.7,15.0,947.0,1003.03,774.46
2017,5,12,13,45,917.0,122.0,4.8,15.0,921.5,1013.85,783.55
2017,5,12,14,0,910.0,121.0,4.9,15.0,896.0,1021.28,790.47
2017,5,12,14,15,902.5,119.5,4.95,15.0,864.5,1024.29,794.06
2017,5,12,14,30,895.0,118.0,5.0,15.0,833.0,1023.91,795.45
2017,5,12,14,45,884.5,116.0,5.05,15.0,795.0,1016.69,792.2
2017,5,12,15,0,874.0,114.0,5.1,15.0,757.0,1006.19,786.8
2017,5,12,15,15,860.5,111.5,5.1,14.5,714.0,999.66,785.49
2017,5,12,15,30,847.0,109.0,5.1,14.0,671.0,979.41,774.42
2017,5,12,15,45,830.5,105.0,5.1,14.0,624.0,951.54,756.44
2017,5,12,16,0,814.0,101.0,5.1,14.0,577.0,920.99,736.48
2017,5,12,16,15,791.0,97.5,5.05,13.5,526.5,882.51,711.54
2017,5,12,16,30,768.0,94.0,5.0,13.0,476.0,842.06,684.79
2017,5,12,16,45,739.0,89.0,5.0,13.0,424.0,798.09,653.86
2017,5,12,17,0,710.0,84.0,5.0,13.0,372.0,748.16,617.69
2017,5,12,17,15,667.0,78.5,4.85,12.5,319.0,685.31,570.87
2017,5,12,17,30,624.0,73.0,4.7,12.0,266.0,623.09,523.04
2017,5,12,17,45,564.5,65.5,4.6,12.0,215.5,546.76,461.16
2017,5,12,18,0,505.0,58.0,4.5,12.0,165.0,473.14,399.03
2017,5,12,18,15,408.5,48.0,4.4,11.5,119.5,374.58,313.3
2017,5,12,18,30,312.0,38.0,4.3,11.0,74.0,283.14,229.2
2017,5,12,18,45,173.5,24.0,4.2,11.0,42.5,161.8,85.0
2017,5,12,19,0,35.0,10.0,4.1,11.0,11.0,28.31,0.0
2017,5,12,19,15,17.5,5.0,4.1,10.5,5.5,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,5,15,112.0,14.5,2.8,7.5,23.5,13.19,0.0
2017,5,13,5,30,224.0,29.0,2.9,8.0,47.0,22.79,11.59
2017,5,13,5,45,341.0,39.5,3.05,8.5,89.5,31.83,22.41
2017,5,13,6,0,458.0,50.0,3.2,9.0,132.0,39.38,29.81
2017,5,13,6,15,529.5,58.0,3.25,9.5,181.5,44.39,34.64
2017,5,13,6,30,601.0,66.0,3.3,10.0,231.0,49.23,39.13
2017,5,13,6,45,652.0,71.0,3.35,10.5,284.0,51.45,41.07
2017,5,13,7,0,703.0,76.0,3.4,11.0,337.0,53.62,42.87
2017,5,13,7,15,737.0,80.5,3.3,11.0,390.0,60.75,49.14
2017,5,13,7,30,771.0,85.0,3.2,11.0,443.0,62.52,50.55
2017,5,13,7,45,795.5,89.0,3.1,11.5,495.0,63.74,51.35
2017,5,13,8,0,820.0,93.0,3.0,12.0,547.0,64.87,52.06
2017,5,13,8,15,838.5,96.0,2.85,12.5,595.5,91.81,54.05
2017,5,13,8,30,857.0,99.0,2.7,13.0,644.0,142.77,79.41
2017,5,13,8,45,870.5,102.0,2.55,13.5,689.0,204.18,124.46
2017,5,13,9,0,884.0,105.0,2.4,14.0,734.0,257.85,168.76
2017,5,13,9,15,895.0,107.0,2.35,14.0,773.5,311.46,216.04
2017,5,13,9,30,906.0,109.0,2.3,14.0,813.0,365.89,264.66
2017,5,13,9,45,913.5,111.0,2.25,14.5,847.0,419.67,311.84
2017,5,13,10,0,921.0,113.0,2.2,15.0,881.0,473.5,357.84
2017,5,13,10,15,926.5,114.5,2.25,15.0,908.5,525.85,402.38
2017,5,13,10,30,932.0,116.0,2.3,15.0,936.0,577.63,445.29
2017,5,13,10,45,935.5,117.0,2.4,15.0,956.0,627.11,485.59
2017,5,13,11,0,939.0,118.0,2.5,15.0,976.0,675.44,524.08
2017,5,13,11,15,941.0,119.0,2.6,15.0,988.5,721.45,560.03
2017,5,13,11,30,943.0,120.0,2.7,15.0,1001.0,765.81,594.1
2017,5,13,11,45,942.0,121.0,2.85,15.5,1005.5,806.17,622.9
2017,5,13,12,0,941.0,122.0,3.0,16.0,1010.0,844.33,649.1
2017,5,13,12,15,940.5,122.0,3.1,16.0,1007.5,879.69,674.14
2017,5,13,12,30,940.0,122.0,3.2,16.0,1005.0,912.56,697.44
2017,5,13,12,45,935.0,123.0,3.35,16.0,993.5,939.77,717.21
2017,5,13,13,0,930.0,124.0,3.5,16.0,982.0,963.99,735.04
2017,5,13,13,15,926.0,123.0,3.6,15.5,964.0,984.09,751.23
2017,5,13,13,30,922.0,122.0,3.7,15.0,946.0,1000.99,765.41
2017,5,13,13,45,917.0,120.5,3.8,15.0,921.0,1013.14,775.09
2017,5,13,14,0,912.0,119.0,3.9,15.0,896.0,1021.93,782.65
2017,5,13,14,15,904.0,117.5,3.95,15.0,864.0,1024.4,785.7
2017,5,13,14,30,896.0,116.0,4.0,15.0,832.0,1023.48,786.62
2017,5,13,14,45,885.5,113.5,4.1,15.0,794.5,1015.64,783.27
2017,5,13,15,0,875.0,111.0,4.2,15.0,757.0,1004.52,777.78
2017,5,13,15,15,861.0,108.5,4.25,14.5,714.0,986.76,768.89
2017,5,13,15,30,847.0,106.0,4.3,14.0,671.0,976.51,765.51
2017,5,13,15,45,829.0,103.5,4.35,14.0,623.5,948.96,748.45
2017,5,13,16,0,811.0,101.0,4.4,14.0,576.0,918.82,729.53
2017,5,13,16,15,788.0,97.5,4.4,13.5,526.0,880.39,705.32
2017,5,13,16,30,765.0,94.0,4.4,13.0,476.0,840.01,679.26
2017,5,13,16,45,733.5,89.5,4.4,13.0,423.5,794.5,647.54
2017,5,13,17,0,702.0,85.0,4.4,13.0,371.0,743.22,610.73
2017,5,13,17,15,659.5,79.5,4.25,12.5,318.5,681.01,564.75
2017,5,13,17,30,617.0,74.0,4.1,12.0,266.0,619.4,517.76
2017,5,13,17,45,555.0,66.5,4.0,12.0,215.5,541.36,455.11
2017,5,13,18,0,493.0,59.0,3.9,12.0,165.0,466.21,392.21
2017,5,13,18,15,398.5,49.0,3.8,11.5,120.0,369.37,308.49
2017,5,13,18,30,304.0,39.0,3.7,11.0,75.0,279.41,226.5
2017,5,13,18,45,170.5,25.0,3.6,10.5,43.0,162.75,92.98
2017,5,13,19,0,37.0,11.0,3.5,10.0,11.0,30.36,0.0
2017,5,13,19,15,18.5,5.5,3.45,10.0,5.5,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,5,15,103.5,15.0,2.25,7.5,23.5,13.64,0.0
2017,5,14,5,30,207.0,30.0,2.3,8.0,47.0,23.53,12.61
2017,5,14,5,45,317.5,41.5,2.35,8.5,88.5,33.51,23.96
2017,5,14,6,0,428.0,53.0,2.4,9.0,130.0,41.85,32.06
2017,5,14,6,15,499.0,61.0,2.35,9.5,178.5,46.71,36.76
2017,5,14,6,30,570.0,69.0,2.3,10.0,227.0,51.42,41.12
2017,5,14,6,45,620.5,75.0,2.25,10.5,279.0,54.28,43.64
2017,5,14,7,0,671.0,81.0,2.2,11.0,331.0,57.04,45.95
2017,5,14,7,15,419.5,138.5,2.1,11.5,303.0,94.52,79.09
2017,5,14,7,30,168.0,196.0,2.0,12.0,275.0,141.55,119.78
2017,5,14,7,45,479.0,147.5,1.95,12.5,406.5,96.29,79.67
2017,5,14,8,0,790.0,99.0,1.9,13.0,538.0,68.75,55.23
2017,5,14,8,15,809.0,102.0,1.85,13.0,586.0,96.71,57.67
2017,5,14,8,30,828.0,105.0,1.8,13.0,634.0,146.13,82.88
2017,5,14,8,45,842.5,108.0,1.75,13.5,678.5,197.26,119.79
2017,5,14,9,0,857.0,111.0,1.7,14.0,723.0,250.12,163.42
2017,5,14,9,15,868.5,113.5,1.65,14.0,762.5,310.94,216.0
2017,5,14,9,30,880.0,116.0,1.6,14.0,802.0,364.49,263.29
2017,5,14,9,45,880.0,122.5,1.6,14.5,833.5,417.42,309.4
2017,5,14,10,0,880.0,129.0,1.6,15.0,865.0,469.72,353.74
2017,5,14,10,15,886.5,130.5,1.6,15.0,892.0,520.58,396.3
2017,5,14,10,30,893.0,132.0,1.6,15.0,919.0,571.02,437.33
2017,5,14,10,45,896.5,134.0,1.65,15.5,939.0,619.53,475.19
2017,5,14,11,0,900.0,136.0,1.7,16.0,959.0,666.98,511.15
2017,5,14,11,15,902.5,136.5,1.75,16.0,972.0,711.38,545.0
2017,5,14,11,30,905.0,137.0,1.8,16.0,985.0,754.26,577.07
2017,5,14,11,45,905.5,138.0,1.85,16.0,990.0,794.41,606.26
2017,5,14,12,0,906.0,139.0,1.9,16.0,995.0,832.61,632.58
2017,5,14,12,15,905.5,139.0,1.95,16.0,992.5,867.03,656.22
2017,5,14,12,30,905.0,139.0,2.0,16.0,990.0,899.07,678.23
2017,5,14,12,45,901.0,139.5,2.1,16.0,979.0,925.98,697.31
2017,5,14,13,0,897.0,140.0,2.2,16.0,968.0,950.03,714.59
2017,5,14,13,15,892.5,139.0,2.3,16.0,950.5,969.24,728.74
2017,5,14,13,30,888.0,138.0,2.4,16.0,933.0,985.32,740.95
2017,5,14,13,45,883.0,136.0,2.55,16.0,908.5,996.75,750.72
2017,5,14,14,0,878.0,134.0,2.7,16.0,884.0,1004.91,758.46
2017,5,14,14,15,869.5,132.0,2.8,15.5,852.0,1006.34,762.77
2017,5,14,14,30,861.0,130.0,2.9,15.0,820.0,1015.52,772.53
2017,5,14,14,45,850.5,127.5,3.0,15.0,783.0,1007.97,769.6
2017,5,14,15,0,840.0,125.0,3.1,15.0,746.0,997.17,764.68
2017,5,14,15,15,825.5,122.0,3.15,15.0,703.0,978.68,754.15
2017,5,14,15,30,811.0,119.0,3.2,15.0,660.0,957.21,741.64
2017,5,14,15,45,794.0,115.0,3.3,15.0,613.5,929.34,724.98
2017,5,14,16,0,777.0,111.0,3.4,15.0,567.0,898.9,706.37
2017,5,14,16,15,753.0,107.0,3.4,14.5,517.5,865.14,685.8
2017,5,14,16,30,729.0,103.0,3.4,14.0,468.0,824.35,659.76
2017,5,14,16,45,698.0,97.5,3.4,14.0,416.5,773.92,624.84
2017,5,14,17,0,667.0,92.0,3.4,14.0,365.0,722.71,588.57
2017,5,14,17,15,623.5,85.5,3.3,13.5,313.5,659.35,542.56
2017,5,14,17,30,580.0,79.0,3.2,13.0,262.0,596.7,495.52
2017,5,14,17,45,519.0,71.0,3.15,12.5,212.5,519.93,435.36
