Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,18,0,458.0,63.0,3.1,12.0,163.0,445.94,374.26
2017,5,14,18,15,366.0,52.0,3.0,11.5,118.5,350.78,292.44
2017,5,14,18,30,274.0,41.0,2.9,11.0,74.0,262.57,212.88
2017,5,14,18,45,152.0,26.0,2.85,11.0,43.0,154.44,93.4
2017,5,14,19,0,30.0,11.0,2.8,11.0,12.0,26.55,0.0
2017,5,14,19,15,15.0,5.5,2.8,10.5,6.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,15,5,15,89.5,16.0,1.95,8.5,23.5,14.55,0.0
2017,5,15,5,30,179.0,32.0,2.0,9.0,47.0,25.05,14.1
2017,5,15,5,45,289.5,44.5,2.05,9.5,88.5,34.4,24.69
2017,5,15,6,0,400.0,57.0,2.1,10.0,130.0,45.25,35.0
2017,5,15,6,15,471.0,66.0,2.1,10.0,178.0,50.79,40.39
2017,5,15,6,30,542.0,75.0,2.1,10.0,226.0,56.14,45.39
2017,5,15,6,45,593.5,81.0,2.1,10.5,278.0,58.76,47.67
2017,5,15,7,0,645.0,87.0,2.1,11.0,330.0,61.3,49.77
2017,5,15,7,15,680.5,92.5,2.05,11.5,382.0,63.25,51.26
2017,5,15,7,30,716.0,98.0,2.0,12.0,434.0,65.08,52.61
2017,5,15,7,45,742.5,102.0,2.0,12.5,484.5,65.68,52.84
2017,5,15,8,0,769.0,106.0,2.0,13.0,535.0,73.52,59.44
2017,5,15,8,15,789.0,110.0,1.95,13.5,583.0,103.34,62.63
2017,5,15,8,30,809.0,114.0,1.9,14.0,631.0,152.47,88.22
2017,5,15,8,45,825.0,116.5,1.9,14.5,675.5,202.44,124.31
2017,5,15,9,0,841.0,119.0,1.9,15.0,720.0,254.31,167.02
2017,5,15,9,15,852.5,121.5,1.95,15.0,759.5,306.72,212.97
2017,5,15,9,30,864.0,124.0,2.0,15.0,799.0,366.69,265.33
2017,5,15,9,45,872.5,126.0,2.1,15.5,832.5,418.67,310.68
2017,5,15,10,0,881.0,128.0,2.2,16.0,866.0,470.82,355.21
2017,5,15,10,15,887.5,129.5,2.3,16.0,893.0,521.65,398.33
2017,5,15,10,30,894.0,131.0,2.4,16.0,920.0,572.06,440.07
2017,5,15,10,45,899.5,131.5,2.55,16.5,940.0,620.54,478.69
2017,5,15,11,0,905.0,132.0,2.7,17.0,960.0,668.09,515.63
2017,5,15,11,15,907.5,132.5,2.8,17.0,973.0,712.58,550.26
2017,5,15,11,30,910.0,133.0,2.9,17.0,986.0,755.56,583.14
2017,5,15,11,45,911.5,133.0,3.05,17.0,991.0,795.7,613.18
2017,5,15,12,0,913.0,133.0,3.2,17.0,996.0,833.92,640.56
2017,5,15,12,15,912.0,132.5,3.3,17.0,993.5,867.58,664.42
2017,5,15,12,30,911.0,132.0,3.4,17.0,991.0,898.79,686.6
2017,5,15,12,45,912.0,129.5,3.5,17.0,981.5,927.33,706.95
2017,5,15,13,0,913.0,127.0,3.6,17.0,972.0,953.12,725.49
2017,5,15,13,15,909.5,126.0,3.7,17.0,955.0,973.3,740.27
2017,5,15,13,30,906.0,125.0,3.8,17.0,938.0,990.35,753.07
2017,5,15,13,45,903.0,122.5,3.9,17.0,914.0,1003.17,763.12
2017,5,15,14,0,900.0,120.0,4.0,17.0,890.0,1012.69,771.1
2017,5,15,14,15,892.5,118.5,4.1,16.5,859.0,1015.52,776.13
2017,5,15,14,30,885.0,117.0,4.2,16.0,828.0,1015.02,779.07
2017,5,15,14,45,877.0,113.5,4.3,16.0,791.5,1008.53,776.58
2017,5,15,15,0,869.0,110.0,4.4,16.0,755.0,998.75,772.24
2017,5,15,15,15,856.5,107.5,4.45,15.5,713.0,982.46,764.55
2017,5,15,15,30,844.0,105.0,4.5,15.0,671.0,973.67,762.24
2017,5,15,15,45,829.0,101.5,4.55,15.0,625.0,947.84,746.34
2017,5,15,16,0,814.0,98.0,4.6,15.0,579.0,919.34,728.53
2017,5,15,16,15,792.5,94.5,4.6,14.5,529.5,882.27,705.29
2017,5,15,16,30,771.0,91.0,4.6,14.0,480.0,843.19,680.21
2017,5,15,16,45,742.5,87.0,4.6,14.0,428.5,795.51,646.88
2017,5,15,17,0,714.0,83.0,4.6,14.0,377.0,752.15,616.17
2017,5,15,17,15,673.0,77.5,4.5,13.5,324.5,690.81,571.27
2017,5,15,17,30,632.0,72.0,4.4,13.0,272.0,629.98,525.33
2017,5,15,17,45,571.0,65.5,4.35,12.5,221.5,553.44,465.07
2017,5,15,18,0,510.0,59.0,4.3,12.0,171.0,479.66,404.39
2017,5,15,18,15,419.0,49.5,4.2,11.5,125.5,384.98,322.46
2017,5,15,18,30,328.0,40.0,4.1,11.0,80.0,296.75,242.26
2017,5,15,18,45,190.0,26.5,4.05,10.5,47.0,178.97,114.97
2017,5,15,19,0,52.0,13.0,4.0,10.0,14.0,40.57,0.0
2017,5,15,19,15,26.0,6.5,3.95,10.0,7.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,16,5,15,102.5,15.5,3.2,9.0,24.5,12.23,0.0
2017,5,16,5,30,205.0,31.0,3.3,9.0,49.0,24.26,13.78
2017,5,16,5,45,304.0,42.5,3.45,9.5,89.0,32.84,23.35
2017,5,16,6,0,403.0,54.0,3.6,10.0,129.0,42.42,32.47
2017,5,16,6,15,470.5,62.5,3.7,10.5,176.0,47.65,37.47
2017,5,16,6,30,538.0,71.0,3.8,11.0,223.0,52.69,42.09
2017,5,16,6,45,573.0,76.5,3.9,11.5,267.5,54.97,44.07
2017,5,16,7,0,608.0,82.0,4.0,12.0,312.0,57.17,45.86
2017,5,16,7,15,493.0,125.0,4.0,12.0,329.0,85.74,71.17
2017,5,16,7,30,378.0,168.0,4.0,12.0,346.0,111.22,93.4
2017,5,16,7,45,347.5,196.5,4.05,12.5,374.0,134.83,113.5
2017,5,16,8,0,317.0,225.0,4.1,13.0,402.0,149.95,125.96
2017,5,16,8,15,316.0,247.5,4.1,13.0,437.0,177.26,134.67
2017,5,16,8,30,315.0,270.0,4.1,13.0,472.0,212.9,158.09
2017,5,16,8,45,382.5,268.5,4.1,13.5,531.0,244.59,178.78
2017,5,16,9,0,450.0,267.0,4.1,14.0,590.0,273.59,199.71
2017,5,16,9,15,375.5,311.0,4.1,14.0,590.5,321.89,242.97
2017,5,16,9,30,301.0,355.0,4.1,14.0,591.0,353.59,272.05
2017,5,16,9,45,322.0,366.0,4.15,14.0,628.0,391.02,302.74
2017,5,16,10,0,343.0,377.0,4.2,14.0,665.0,430.71,335.11
2017,5,16,10,15,384.0,370.5,4.15,14.0,702.5,469.31,366.26
2017,5,16,10,30,425.0,364.0,4.1,14.0,740.0,505.61,395.65
2017,5,16,10,45,300.5,412.5,4.1,14.0,681.5,504.54,395.22
2017,5,16,11,0,176.0,461.0,4.1,14.0,623.0,491.93,384.81
2017,5,16,11,15,109.0,434.0,4.1,14.0,535.0,441.36,345.99
2017,5,16,11,30,42.0,407.0,4.1,14.0,447.0,383.69,300.88
2017,5,16,11,45,136.5,441.0,4.1,14.0,570.5,490.26,384.53
2017,5,16,12,0,231.0,475.0,4.1,14.0,694.0,605.5,472.47
2017,5,16,12,15,277.0,461.5,4.1,14.0,723.5,650.42,506.63
2017,5,16,12,30,323.0,448.0,4.1,14.0,753.0,695.36,541.0
2017,5,16,12,45,321.0,443.5,4.1,14.0,743.5,707.79,550.33
2017,5,16,13,0,319.0,439.0,4.1,14.0,734.0,718.77,558.8
2017,5,16,13,15,327.5,427.0,4.15,14.0,725.5,730.69,568.54
2017,5,16,13,30,336.0,415.0,4.2,14.0,717.0,741.2,577.35
2017,5,16,13,45,268.0,418.0,4.3,14.0,655.0,691.85,540.59
2017,5,16,14,0,200.0,421.0,4.4,14.0,593.0,624.55,490.38
2017,5,16,14,15,281.0,386.0,4.4,13.5,617.5,691.63,544.98
2017,5,16,14,30,362.0,351.0,4.4,13.0,642.0,742.56,587.05
2017,5,16,14,45,215.0,341.0,4.45,13.0,511.5,574.46,458.52
2017,5,16,15,0,68.0,331.0,4.5,13.0,381.0,404.05,323.68
2017,5,16,15,15,42.0,282.0,4.45,13.0,312.5,327.5,263.68
2017,5,16,15,30,16.0,233.0,4.4,13.0,244.0,235.01,189.27
2017,5,16,15,45,76.5,248.0,4.35,13.0,294.5,329.65,268.81
2017,5,16,16,0,137.0,263.0,4.3,13.0,345.0,427.53,349.15
2017,5,16,16,15,141.5,240.0,4.2,12.5,318.0,406.76,334.2
2017,5,16,16,30,146.0,217.0,4.1,12.0,291.0,384.9,318.62
2017,5,16,16,45,147.0,193.0,4.05,12.0,261.0,357.49,297.7
2017,5,16,17,0,148.0,169.0,4.0,12.0,231.0,329.06,275.61
2017,5,16,17,15,136.5,147.5,3.9,12.0,198.5,292.58,246.0
2017,5,16,17,30,125.0,126.0,3.8,12.0,166.0,256.05,215.72
2017,5,16,17,45,108.5,104.5,3.7,12.0,134.5,215.64,181.32
2017,5,16,18,0,92.0,83.0,3.6,12.0,103.0,175.5,146.37
2017,5,16,18,15,68.0,63.0,3.55,11.5,75.5,132.8,108.61
2017,5,16,18,30,44.0,43.0,3.5,11.0,48.0,90.56,70.58
2017,5,16,18,45,22.0,25.5,3.5,11.0,28.0,43.1,24.5
2017,5,16,19,0,0.0,8.0,3.5,11.0,8.0,7.28,0.0
2017,5,16,19,15,0.0,4.0,3.55,11.0,4.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,17,5,15,101.5,16.5,2.35,8.5,26.0,13.02,0.0
2017,5,17,5,30,203.0,33.0,2.4,9.0,52.0,25.82,15.3
2017,5,17,5,45,305.5,46.0,2.5,9.5,93.5,35.53,25.77
2017,5,17,6,0,408.0,59.0,2.6,10.0,135.0,46.84,36.46
2017,5,17,6,15,478.5,68.0,2.55,10.5,184.0,52.33,41.7
2017,5,17,6,30,549.0,77.0,2.5,11.0,233.0,57.62,46.54
2017,5,17,6,45,602.5,83.0,2.45,11.5,285.5,60.19,48.76
2017,5,17,7,0,656.0,89.0,2.4,12.0,338.0,62.7,50.81
2017,5,17,7,15,691.0,94.0,2.25,12.0,390.5,64.23,52.02
2017,5,17,7,30,726.0,99.0,2.1,12.0,443.0,65.67,53.11
2017,5,17,7,45,753.0,103.0,1.95,12.5,494.0,66.25,53.33
2017,5,17,8,0,780.0,107.0,1.8,13.0,545.0,74.16,59.98
2017,5,17,8,15,800.0,111.0,1.75,13.5,593.5,107.87,64.54
2017,5,17,8,30,820.0,115.0,1.7,14.0,642.0,157.54,91.33
2017,5,17,8,45,833.5,118.5,1.65,14.5,686.0,208.36,128.59
2017,5,17,9,0,847.0,122.0,1.6,15.0,730.0,260.83,171.95
2017,5,17,9,15,858.5,124.0,1.6,15.0,769.0,313.11,217.65
2017,5,17,9,30,870.0,126.0,1.6,15.0,808.0,372.85,269.5
2017,5,17,9,45,892.5,120.0,1.6,15.5,845.5,424.47,313.83
2017,5,17,10,0,915.0,114.0,1.6,16.0,883.0,477.46,358.3
2017,5,17,10,15,921.5,115.0,1.65,16.0,910.0,529.35,401.74
2017,5,17,10,30,928.0,116.0,1.7,16.0,937.0,580.76,443.64
2017,5,17,10,45,935.0,115.0,1.75,16.5,958.5,630.22,482.14
2017,5,17,11,0,942.0,114.0,1.8,17.0,980.0,678.8,518.87
2017,5,17,11,15,945.0,115.0,1.85,17.0,993.0,725.28,554.08
2017,5,17,11,30,948.0,116.0,1.9,17.0,1006.0,770.22,587.46
2017,5,17,11,45,947.0,117.5,1.95,17.5,1011.0,810.9,614.82
2017,5,17,12,0,946.0,119.0,2.0,18.0,1016.0,849.41,639.93
2017,5,17,12,15,945.5,119.0,2.05,18.0,1014.0,884.7,663.92
2017,5,17,12,30,945.0,119.0,2.1,18.0,1012.0,917.5,686.21
2017,5,17,12,45,939.5,121.0,2.15,18.0,1001.0,945.12,705.05
2017,5,17,13,0,934.0,123.0,2.2,18.0,990.0,969.76,721.99
2017,5,17,13,15,930.0,122.0,2.25,18.0,972.0,989.82,736.0
2017,5,17,13,30,926.0,121.0,2.3,18.0,954.0,1006.67,748.05
2017,5,17,13,45,924.5,117.5,2.35,18.0,930.5,1020.11,758.02
2017,5,17,14,0,923.0,114.0,2.4,18.0,907.0,1030.2,765.96
2017,5,17,14,15,915.5,112.5,2.45,18.0,875.0,1033.09,769.35
2017,5,17,14,30,908.0,111.0,2.5,18.0,843.0,1032.58,770.73
2017,5,17,14,45,898.5,109.0,2.55,18.0,805.5,1026.17,768.39
2017,5,17,15,0,889.0,107.0,2.6,18.0,768.0,1016.47,764.03
2017,5,17,15,15,876.0,104.5,2.7,17.5,725.0,999.54,756.88
2017,5,17,15,30,863.0,102.0,2.8,17.0,682.0,979.58,747.69
2017,5,17,15,45,848.0,98.5,2.9,17.0,635.5,963.86,739.96
2017,5,17,16,0,833.0,95.0,3.0,17.0,589.0,935.07,723.08
2017,5,17,16,15,810.5,91.5,3.05,16.5,538.5,896.72,700.3
2017,5,17,16,30,788.0,88.0,3.1,16.0,488.0,856.37,675.69
2017,5,17,16,45,759.5,83.5,3.2,16.0,436.0,807.69,643.46
2017,5,17,17,0,731.0,79.0,3.3,16.0,384.0,757.9,609.57
2017,5,17,17,15,691.0,74.0,3.35,15.0,331.5,702.28,572.08
2017,5,17,17,30,651.0,69.0,3.4,14.0,279.0,642.37,529.56
2017,5,17,17,45,591.5,63.0,3.45,13.5,227.5,566.98,471.74
2017,5,17,18,0,532.0,57.0,3.5,13.0,176.0,494.29,413.29
2017,5,17,18,15,444.0,48.0,3.35,12.5,130.0,401.4,334.26
2017,5,17,18,30,356.0,39.0,3.2,12.0,84.0,314.84,256.62
2017,5,17,18,45,222.5,26.5,3.05,11.5,50.0,202.4,139.27
2017,5,17,19,0,89.0,14.0,2.9,11.0,16.0,62.15,0.0
2017,5,17,19,15,44.5,7.0,2.8,10.5,8.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,18,5,15,137.0,15.0,1.55,9.5,27.5,12.07,0.0
2017,5,18,5,30,274.0,30.0,1.5,10.0,55.0,24.5,14.4
2017,5,18,5,45,371.0,40.5,1.5,10.5,97.0,32.29,22.87
2017,5,18,6,0,468.0,51.0,1.5,11.0,139.0,39.78,30.06
2017,5,18,6,15,534.5,58.5,1.4,11.5,188.0,44.35,34.41
2017,5,18,6,30,601.0,66.0,1.3,12.0,237.0,48.78,38.45
2017,5,18,6,45,642.0,72.5,1.25,12.5,288.5,52.11,41.35
2017,5,18,7,0,683.0,79.0,1.2,13.0,340.0,55.28,44.01
2017,5,18,7,15,716.5,83.5,1.25,13.5,392.0,56.8,45.12
2017,5,18,7,30,750.0,88.0,1.3,14.0,444.0,64.21,51.41
2017,5,18,7,45,773.5,92.5,1.4,15.0,495.0,65.68,52.3
2017,5,18,8,0,797.0,97.0,1.5,16.0,546.0,67.04,53.08
2017,5,18,8,15,816.5,100.5,1.6,16.5,594.0,102.77,58.46
2017,5,18,8,30,836.0,104.0,1.7,17.0,642.0,152.86,85.6
2017,5,18,8,45,852.0,106.0,1.85,17.5,687.0,203.77,122.78
2017,5,18,9,0,868.0,108.0,2.0,18.0,732.0,264.76,172.73
2017,5,18,9,15,879.0,110.0,2.0,18.5,771.5,317.27,218.0
2017,5,18,9,30,890.0,112.0,2.0,19.0,811.0,370.6,264.22
2017,5,18,9,45,901.0,112.5,2.05,19.5,845.5,423.46,309.56
2017,5,18,10,0,912.0,113.0,2.1,20.0,880.0,476.7,354.13
2017,5,18,10,15,918.0,114.5,2.1,20.0,907.0,528.5,396.99
2017,5,18,10,30,924.0,116.0,2.1,20.0,934.0,579.8,438.26
2017,5,18,10,45,930.0,115.5,2.15,20.5,955.0,628.83,476.1
2017,5,18,11,0,936.0,115.0,2.2,21.0,976.0,676.91,512.16
2017,5,18,11,15,938.5,115.5,2.2,21.0,988.5,722.35,546.08
2017,5,18,11,30,941.0,116.0,2.2,21.0,1001.0,766.2,578.11
2017,5,18,11,45,944.0,114.5,2.25,21.0,1007.0,806.97,606.44
2017,5,18,12,0,947.0,113.0,2.3,21.0,1013.0,845.8,632.8
2017,5,18,12,15,946.5,113.0,2.3,21.0,1010.5,880.96,656.16
2017,5,18,12,30,946.0,113.0,2.3,21.0,1008.0,913.63,677.78
2017,5,18,12,45,935.5,118.0,2.35,21.0,995.5,939.52,695.33
2017,5,18,13,0,925.0,123.0,2.4,21.0,983.0,962.27,710.93
2017,5,18,13,15,921.5,122.5,2.4,21.0,965.5,983.05,724.82
2017,5,18,13,30,918.0,122.0,2.4,21.0,948.0,1000.69,736.75
2017,5,18,13,45,913.5,120.0,2.45,21.0,924.0,1012.64,745.63
2017,5,18,14,0,909.0,118.0,2.5,21.0,900.0,1021.26,752.53
2017,5,18,14,15,901.5,116.5,2.5,21.0,868.5,1024.09,755.31
2017,5,18,14,30,894.0,115.0,2.5,21.0,837.0,1023.57,756.11
2017,5,18,14,45,886.5,112.0,2.55,21.0,800.5,1018.1,754.37
2017,5,18,15,0,879.0,109.0,2.6,21.0,764.0,1009.33,750.64
2017,5,18,15,15,865.5,106.5,2.6,20.5,721.5,991.99,742.29
2017,5,18,15,30,852.0,104.0,2.6,20.0,679.0,982.11,739.07
2017,5,18,15,45,836.0,100.5,2.6,20.0,632.5,955.22,722.97
2017,5,18,16,0,820.0,97.0,2.6,20.0,586.0,925.68,705.16
2017,5,18,16,15,798.0,93.5,2.55,19.5,536.0,888.04,682.52
2017,5,18,16,30,776.0,90.0,2.5,19.0,486.0,848.43,658.2
2017,5,18,16,45,604.5,111.5,2.5,19.0,400.0,709.98,561.21
2017,5,18,17,0,433.0,133.0,2.5,19.0,314.0,564.84,454.52
2017,5,18,17,15,399.5,121.5,2.45,18.0,271.0,511.81,416.88
2017,5,18,17,30,366.0,110.0,2.4,17.0,228.0,459.66,377.84
2017,5,18,17,45,448.5,83.5,2.35,16.5,203.0,477.84,394.24
2017,5,18,18,0,531.0,57.0,2.3,16.0,178.0,494.09,406.23
2017,5,18,18,15,445.5,48.0,2.25,15.5,132.0,402.91,330.13
2017,5,18,18,30,360.0,39.0,2.2,15.0,86.0,317.87,255.66
2017,5,18,18,45,229.5,26.5,2.15,14.5,52.0,208.19,144.99
2017,5,18,19,0,99.0,14.0,2.1,14.0,18.0,67.83,0.0
2017,5,18,19,15,49.5,7.0,2.1,13.5,9.0,6.37,0.0
2017,5,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,19,5,15,142.0,15.0,0.85,12.5,28.5,12.02,0.0
2017,5,19,5,30,284.0,30.0,0.9,13.0,57.0,24.43,14.33
2017,5,19,5,45,385.0,39.5,0.95,13.5,99.5,31.34,21.79
2017,5,19,6,0,486.0,49.0,1.0,14.0,142.0,38.02,28.16
2017,5,19,6,15,550.0,56.5,1.0,14.5,191.0,42.68,32.52
2017,5,19,6,30,614.0,64.0,1.0,15.0,240.0,47.18,36.56
2017,5,19,6,45,658.5,69.0,1.0,15.5,292.0,49.47,38.51
2017,5,19,7,0,703.0,74.0,1.0,16.0,344.0,56.75,44.77
2017,5,19,7,15,734.5,78.5,1.05,16.5,396.0,58.66,46.2
2017,5,19,7,30,766.0,83.0,1.1,17.0,448.0,60.48,47.52
2017,5,19,7,45,790.0,86.0,1.15,17.5,498.5,61.03,47.73
2017,5,19,8,0,814.0,89.0,1.2,18.0,549.0,61.54,47.9
2017,5,19,8,15,832.0,92.0,1.15,18.5,597.0,99.17,53.96
2017,5,19,8,30,850.0,95.0,1.1,19.0,645.0,158.83,88.82
2017,5,19,8,45,863.5,97.5,1.1,19.5,689.0,209.93,125.82
2017,5,19,9,0,877.0,100.0,1.1,20.0,733.0,262.49,168.58
2017,5,19,9,15,888.0,102.0,1.05,20.5,772.0,315.33,213.34
2017,5,19,9,30,899.0,104.0,1.0,21.0,811.0,368.98,258.79
2017,5,19,9,45,907.0,105.5,1.0,21.5,844.5,421.77,302.98
2017,5,19,10,0,915.0,107.0,1.0,22.0,878.0,474.65,346.0
2017,5,19,10,15,921.0,108.5,0.95,22.5,905.5,526.48,386.54
2017,5,19,10,30,927.0,110.0,0.9,23.0,933.0,577.79,425.13
2017,5,19,10,45,930.5,111.0,0.9,23.5,953.0,626.58,460.95
2017,5,19,11,0,934.0,112.0,0.9,24.0,973.0,674.22,494.77
2017,5,19,11,15,937.0,113.0,0.85,24.0,986.0,720.21,526.81
2017,5,19,11,30,940.0,114.0,0.8,24.0,999.0,764.67,556.86
2017,5,19,11,45,940.5,114.0,0.75,24.5,1004.5,804.73,580.77
2017,5,19,12,0,941.0,114.0,0.7,25.0,1010.0,842.72,602.52
2017,5,19,12,15,941.0,114.0,0.7,25.0,1007.5,878.06,624.33
2017,5,19,12,30,941.0,114.0,0.7,25.0,1005.0,910.97,644.51
2017,5,19,12,45,938.0,114.5,0.75,25.0,995.0,939.11,662.65
2017,5,19,13,0,935.0,115.0,0.8,25.0,985.0,964.35,679.11
2017,5,19,13,15,931.5,114.0,0.9,25.0,967.5,984.67,693.63
2017,5,19,13,30,928.0,113.0,1.0,25.0,950.0,1001.79,706.35
2017,5,19,13,45,922.5,112.0,1.15,25.0,925.5,1013.74,716.95
2017,5,19,14,0,917.0,111.0,1.3,25.0,901.0,1022.35,725.59
2017,5,19,14,15,910.0,109.5,1.45,24.5,869.5,1025.59,732.4
2017,5,19,14,30,903.0,108.0,1.6,24.0,838.0,1025.46,737.19
2017,5,19,14,45,893.5,105.5,1.75,24.0,801.0,1018.41,736.21
2017,5,19,15,0,884.0,103.0,1.9,24.0,764.0,1008.06,733.16
2017,5,19,15,15,871.5,101.0,1.95,23.5,722.0,992.14,726.68
2017,5,19,15,30,859.0,99.0,2.0,23.0,680.0,973.24,718.3
2017,5,19,15,45,844.0,95.5,2.15,23.0,633.5,957.42,711.68
2017,5,19,16,0,829.0,92.0,2.3,23.0,587.0,928.67,696.24
2017,5,19,16,15,808.0,89.0,2.3,22.5,537.5,892.43,675.44
2017,5,19,16,30,787.0,86.0,2.3,22.0,488.0,854.16,652.93
2017,5,19,16,45,760.0,82.0,2.3,21.5,436.5,807.5,624.02
2017,5,19,17,0,733.0,78.0,2.3,21.0,385.0,759.66,593.51
2017,5,19,17,15,694.5,73.0,2.25,20.0,333.5,704.98,557.74
2017,5,19,17,30,656.0,68.0,2.2,19.0,282.0,646.15,517.36
2017,5,19,17,45,603.0,61.5,2.15,18.5,231.5,574.88,464.64
2017,5,19,18,0,550.0,55.0,2.1,18.0,181.0,505.89,411.17
2017,5,19,18,15,467.0,46.5,2.0,17.0,135.0,416.32,338.63
2017,5,19,18,30,384.0,38.0,1.9,16.0,89.0,332.72,266.53
2017,5,19,18,45,253.5,26.5,1.85,15.5,54.0,224.22,158.87
2017,5,19,19,0,123.0,15.0,1.8,15.0,19.0,82.25,0.0
2017,5,19,19,15,61.5,7.5,1.75,14.5,9.5,6.82,0.0
2017,5,19,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,20,5,15,141.0,15.5,0.8,11.5,29.0,12.42,0.0
2017,5,20,5,30,282.0,31.0,0.7,12.0,58.0,25.27,15.26
2017,5,20,5,45,377.0,41.5,0.65,12.5,100.5,33.03,23.42
2017,5,20,6,0,472.0,52.0,0.6,13.0,143.0,40.49,30.51
2017,5,20,6,15,536.0,59.5,0.5,13.5,192.0,45.03,34.79
2017,5,20,6,30,600.0,67.0,0.4,14.0,241.0,49.42,38.75
2017,5,20,6,45,643.0,73.0,0.35,14.5,292.0,52.35,41.26
2017,5,20,7,0,686.0,79.0,0.3,15.0,343.0,55.16,43.56
2017,5,20,7,15,717.5,83.5,0.3,15.5,394.5,56.66,44.65
2017,5,20,7,30,749.0,88.0,0.3,16.0,446.0,64.05,50.85
2017,5,20,7,45,773.0,91.5,0.3,17.0,496.0,64.8,51.08
2017,5,20,8,0,797.0,95.0,0.3,18.0,546.0,65.48,51.27
2017,5,20,8,15,815.0,98.0,0.3,18.5,593.5,103.91,57.54
2017,5,20,8,30,833.0,101.0,0.3,19.0,641.0,153.32,84.5
2017,5,20,8,45,847.0,103.5,0.35,19.5,684.0,212.78,128.0
2017,5,20,9,0,861.0,106.0,0.4,20.0,727.0,264.59,169.66
2017,5,20,9,15,871.0,108.0,0.35,20.5,765.5,316.33,212.79
2017,5,20,9,30,881.0,110.0,0.3,21.0,804.0,368.77,256.35
2017,5,20,9,45,885.5,113.5,0.3,22.0,836.0,420.79,298.46
2017,5,20,10,0,890.0,117.0,0.3,23.0,868.0,472.59,338.94
2017,5,20,10,15,896.0,118.5,0.3,23.0,894.5,523.21,378.47
2017,5,20,10,30,902.0,120.0,0.3,23.0,921.0,573.35,416.4
2017,5,20,10,45,906.0,120.5,0.3,23.5,941.0,620.91,450.54
2017,5,20,11,0,910.0,121.0,0.3,24.0,961.0,667.4,482.79
2017,5,20,11,15,912.0,122.0,0.35,24.5,973.0,711.74,513.28
2017,5,20,11,30,914.0,123.0,0.4,25.0,985.0,754.52,541.98
2017,5,20,11,45,914.0,123.0,0.5,25.5,989.5,793.28,567.29
2017,5,20,12,0,914.0,123.0,0.6,26.0,994.0,830.01,590.57
2017,5,20,12,15,913.5,123.0,0.7,26.0,991.5,864.15,613.32
2017,5,20,12,30,913.0,123.0,0.8,26.0,989.0,895.9,634.6
2017,5,20,12,45,906.5,125.0,0.95,26.0,977.5,921.69,653.07
2017,5,20,13,0,900.0,127.0,1.1,26.0,966.0,944.54,669.83
2017,5,20,13,15,896.5,126.5,1.25,25.5,949.0,964.79,686.36
2017,5,20,13,30,893.0,126.0,1.4,25.0,932.0,981.99,701.13
2017,5,20,13,45,888.5,124.0,1.55,25.0,908.0,993.6,711.14
2017,5,20,14,0,884.0,122.0,1.7,25.0,884.0,1001.96,719.22
2017,5,20,14,15,876.5,120.0,1.8,24.5,853.5,1004.1,724.21
2017,5,20,14,30,869.0,118.0,1.9,24.0,823.0,1002.95,727.29
2017,5,20,14,45,862.0,114.5,2.0,24.0,787.0,997.43,726.28
2017,5,20,15,0,855.0,111.0,2.1,24.0,751.0,988.69,723.3
2017,5,20,15,15,842.5,108.5,2.15,23.5,710.0,972.49,716.37
2017,5,20,15,30,830.0,106.0,2.2,23.0,669.0,963.92,714.56
2017,5,20,15,45,817.0,101.5,2.3,22.5,624.0,939.02,702.38
2017,5,20,16,0,804.0,97.0,2.4,22.0,579.0,911.43,688.32
2017,5,20,16,15,783.0,93.5,2.35,21.5,530.0,875.05,666.66
2017,5,20,16,30,762.0,90.0,2.3,21.0,481.0,836.7,643.37
2017,5,20,16,45,738.0,85.0,2.25,20.5,431.0,792.1,615.21
2017,5,20,17,0,714.0,80.0,2.2,20.0,381.0,746.22,585.48
2017,5,20,17,15,676.5,75.0,2.1,19.5,330.0,693.18,549.27
2017,5,20,17,30,639.0,70.0,2.0,19.0,279.0,635.73,508.55
2017,5,20,17,45,590.5,62.5,1.9,18.5,230.0,567.14,457.7
2017,5,20,18,0,542.0,55.0,1.8,18.0,181.0,500.54,406.06
2017,5,20,18,15,461.5,46.5,1.7,17.0,135.5,412.97,335.41
2017,5,20,18,30,381.0,38.0,1.6,16.0,90.0,331.18,265.24
2017,5,20,18,45,258.0,26.5,1.55,15.5,55.0,227.25,163.65
2017,5,20,19,0,135.0,15.0,1.5,15.0,20.0,113.74,0.0
2017,5,20,19,15,67.5,7.5,1.5,15.0,10.0,41.62,0.0
2017,5,20,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,21,5,15,163.5,15.0,0.8,12.5,31.0,11.94,0.0
2017,5,21,5,30,327.0,30.0,0.8,13.0,62.0,24.34,14.54
2017,5,21,5,45,425.5,39.0,0.8,13.5,106.0,30.85,21.43
2017,5,21,6,0,524.0,48.0,0.8,14.0,150.0,37.16,27.43
2017,5,21,6,15,586.0,54.5,0.75,14.5,200.0,41.07,31.12
2017,5,21,6,30,648.0,61.0,0.7,15.0,250.0,44.87,34.53
2017,5,21,6,45,691.0,66.0,0.7,15.5,302.0,51.8,40.59
2017,5,21,7,0,734.0,71.0,0.7,16.0,354.0,54.41,42.7
2017,5,21,7,15,764.0,75.0,0.7,16.5,406.5,56.05,43.91
2017,5,21,7,30,794.0,79.0,0.7,17.0,459.0,57.62,45.03
2017,5,21,7,45,816.5,82.0,0.7,17.5,510.0,58.3,45.36
2017,5,21,8,0,839.0,85.0,0.7,18.0,561.0,58.93,45.65
2017,5,21,8,15,856.0,87.5,0.65,18.5,609.0,110.0,60.9
2017,5,21,8,30,873.0,90.0,0.6,19.0,657.0,160.72,88.77
2017,5,21,8,45,885.5,92.5,0.6,20.0,701.0,212.72,126.41
2017,5,21,9,0,898.0,95.0,0.6,21.0,745.0,266.08,169.3
2017,5,21,9,15,908.0,97.0,0.5,21.5,784.0,319.6,213.95
2017,5,21,9,30,918.0,99.0,0.4,22.0,823.0,373.82,258.83
2017,5,21,9,45,898.0,116.0,0.35,22.5,849.0,428.36,303.45
2017,5,21,10,0,878.0,133.0,0.3,23.0,875.0,480.18,344.25
2017,5,21,10,15,884.5,134.5,0.25,23.5,902.5,530.57,382.2
2017,5,21,10,30,891.0,136.0,0.2,24.0,930.0,580.54,418.38
2017,5,21,10,45,896.5,136.5,0.2,24.5,950.5,628.59,452.43
2017,5,21,11,0,902.0,137.0,0.2,25.0,971.0,675.74,484.72
2017,5,21,11,15,905.0,138.0,0.3,25.0,983.5,720.56,516.82
2017,5,21,11,30,908.0,139.0,0.4,25.0,996.0,763.95,547.52
2017,5,21,11,45,909.5,139.0,0.5,25.5,1001.5,803.82,573.85
2017,5,21,12,0,911.0,139.0,0.6,26.0,1007.0,841.81,597.85
2017,5,21,12,15,910.5,138.5,0.7,26.0,1004.5,875.7,620.37
2017,5,21,12,30,910.0,138.0,0.8,26.0,1002.0,907.22,641.47
2017,5,21,12,45,915.5,133.0,0.95,26.0,994.5,937.42,662.68
2017,5,21,13,0,921.0,128.0,1.1,26.0,987.0,965.01,682.31
2017,5,21,13,15,917.5,127.0,1.2,26.0,969.5,985.28,696.63
2017,5,21,13,30,914.0,126.0,1.3,26.0,952.0,1002.4,709.19
2017,5,21,13,45,908.0,125.0,1.4,26.0,927.5,1013.91,718.42
2017,5,21,14,0,902.0,124.0,1.5,26.0,903.0,1022.11,725.77
2017,5,21,14,15,895.0,122.5,1.6,25.5,872.5,1025.49,731.71
2017,5,21,14,30,888.0,121.0,1.7,25.0,842.0,1025.55,735.74
2017,5,21,14,45,877.0,119.0,1.8,25.0,804.5,1017.8,733.53
2017,5,21,15,0,866.0,117.0,1.9,25.0,767.0,1006.84,729.4
2017,5,21,15,15,853.5,114.5,1.9,24.5,725.0,1001.58,729.17
2017,5,21,15,30,841.0,112.0,1.9,24.0,683.0,982.42,720.02
2017,5,21,15,45,823.5,109.5,1.95,24.0,636.5,955.5,705.16
2017,5,21,16,0,806.0,107.0,2.0,24.0,590.0,925.99,688.53
2017,5,21,16,15,784.0,103.0,2.0,23.0,540.5,888.06,668.14
2017,5,21,16,30,762.0,99.0,2.0,22.0,491.0,848.15,645.96
2017,5,21,16,45,559.5,124.0,2.05,21.5,396.0,685.77,535.4
2017,5,21,17,0,357.0,149.0,2.1,21.0,301.0,519.24,413.45
2017,5,21,17,15,325.0,136.0,2.05,20.0,260.5,450.72,364.45
2017,5,21,17,30,293.0,123.0,2.0,19.0,220.0,401.76,327.82
2017,5,21,17,45,266.0,104.5,1.95,18.5,181.0,350.36,287.41
2017,5,21,18,0,239.0,86.0,1.9,18.0,142.0,299.97,246.3
2017,5,21,18,15,197.5,67.5,1.85,17.5,106.0,240.69,196.23
2017,5,21,18,30,156.0,49.0,1.8,17.0,70.0,183.79,146.57
2017,5,21,18,45,78.0,32.5,1.8,16.5,43.0,110.95,78.55
2017,5,21,19,0,0.0,16.0,1.8,16.0,16.0,15.11,0.0
2017,5,21,19,15,0.0,8.0,1.8,15.5,8.0,7.28,0.0
2017,5,21,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,5,15,132.5,17.0,1.5,11.5,30.0,13.37,0.0
2017,5,22,5,30,265.0,34.0,1.5,12.0,60.0,27.89,17.66
2017,5,22,5,45,366.5,44.0,1.5,12.5,103.0,35.09,25.25
2017,5,22,6,0,468.0,54.0,1.5,13.0,146.0,42.06,31.89
2017,5,22,6,15,236.0,76.5,1.45,13.5,123.0,59.19,47.36
2017,5,22,6,30,4.0,99.0,1.4,14.0,100.0,82.83,68.33
2017,5,22,6,45,9.5,118.0,1.35,14.5,121.5,98.1,81.55
2017,5,22,7,0,15.0,137.0,1.3,15.0,143.0,113.26,94.39
2017,5,22,7,15,37.0,165.5,1.25,15.5,182.5,128.21,106.78
2017,5,22,7,30,59.0,194.0,1.2,16.0,222.0,147.31,122.48
2017,5,22,7,45,186.0,212.0,1.15,16.5,315.0,151.84,125.59
2017,5,22,8,0,313.0,230.0,1.1,17.0,408.0,152.46,125.41
2017,5,22,8,15,319.5,251.0,1.1,17.5,446.0,183.85,135.14
2017,5,22,8,30,326.0,272.0,1.1,18.0,484.0,219.43,157.96
2017,5,22,8,45,595.0,190.0,1.1,18.5,609.5,219.58,145.15
2017,5,22,9,0,864.0,108.0,1.1,19.0,735.0,269.04,175.09
2017,5,22,9,15,875.0,110.5,1.1,19.0,773.5,321.47,220.15
2017,5,22,9,30,886.0,113.0,1.1,19.0,812.0,374.74,266.06
2017,5,22,9,45,887.5,118.5,1.1,19.5,843.5,427.25,310.33
2017,5,22,10,0,889.0,124.0,1.1,20.0,875.0,479.27,352.92
2017,5,22,10,15,895.0,125.0,1.1,20.5,902.0,529.44,392.75
2017,5,22,10,30,901.0,126.0,1.1,21.0,929.0,579.12,430.86
2017,5,22,10,45,904.5,127.5,1.1,21.5,949.0,627.08,466.46
2017,5,22,11,0,908.0,129.0,1.1,22.0,969.0,673.97,500.14
2017,5,22,11,15,910.5,130.0,1.15,22.0,981.5,718.56,532.75
2017,5,22,11,30,913.0,131.0,1.2,22.0,994.0,761.66,563.67
2017,5,22,11,45,913.0,131.5,1.25,22.5,998.5,800.85,589.43
2017,5,22,12,0,913.0,132.0,1.3,23.0,1003.0,838.04,612.86
2017,5,22,12,15,912.5,132.0,1.35,23.0,1000.5,872.26,635.4
2017,5,22,12,30,912.0,132.0,1.4,23.0,998.0,904.12,656.39
2017,5,22,12,45,902.0,136.0,1.45,23.0,986.0,928.72,672.73
2017,5,22,13,0,892.0,140.0,1.5,23.0,974.0,950.29,687.27
2017,5,22,13,15,888.0,139.5,1.55,23.0,956.5,970.15,700.82
2017,5,22,13,30,884.0,139.0,1.6,23.0,939.0,986.97,712.55
2017,5,22,13,45,877.5,138.0,1.65,23.0,914.5,997.78,720.62
2017,5,22,14,0,871.0,137.0,1.7,23.0,890.0,1005.37,726.85
2017,5,22,14,15,862.5,135.0,1.75,22.5,859.0,1006.72,730.7
2017,5,22,14,30,854.0,133.0,1.8,22.0,828.0,1016.12,739.92
2017,5,22,14,45,843.0,131.0,1.85,22.0,791.0,1008.64,736.96
2017,5,22,15,0,832.0,129.0,1.9,22.0,754.0,997.95,732.24
2017,5,22,15,15,818.0,126.0,1.9,21.5,712.5,980.06,723.69
2017,5,22,15,30,804.0,123.0,1.9,21.0,671.0,959.21,713.31
2017,5,22,15,45,786.0,119.5,1.9,21.0,625.0,931.11,696.74
2017,5,22,16,0,768.0,116.0,1.9,21.0,579.0,900.5,678.48
2017,5,22,16,15,745.0,112.0,1.85,20.5,530.0,868.21,659.67
2017,5,22,16,30,722.0,108.0,1.8,20.0,481.0,828.56,635.52
2017,5,22,16,45,692.0,102.5,1.8,19.5,430.0,779.23,604.6
2017,5,22,17,0,662.0,97.0,1.8,19.0,379.0,729.05,572.27
2017,5,22,17,15,621.0,90.5,1.75,18.5,328.0,667.83,530.4
2017,5,22,17,30,580.0,84.0,1.7,18.0,277.0,607.14,487.46
2017,5,22,17,45,523.5,76.0,1.7,17.5,227.5,533.54,433.07
2017,5,22,18,0,467.0,68.0,1.7,17.0,178.0,462.34,377.54
2017,5,22,18,15,384.0,57.5,1.6,16.0,133.0,369.82,302.2
2017,5,22,18,30,301.0,47.0,1.5,15.0,88.0,289.06,233.01
2017,5,22,18,45,188.0,32.0,1.4,14.5,54.0,190.52,140.78
2017,5,22,19,0,75.0,17.0,1.3,14.0,20.0,73.22,0.0
2017,5,22,19,15,37.5,8.5,1.3,14.0,10.0,27.15,0.0
2017,5,22,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,5,15,115.5,17.5,1.4,11.5,29.5,13.74,0.0
2017,5,23,5,30,231.0,35.0,1.4,12.0,59.0,27.29,17.27
2017,5,23,5,45,327.0,46.5,1.45,12.5,100.5,35.79,25.89
2017,5,23,6,0,423.0,58.0,1.5,13.0,142.0,45.35,34.82
2017,5,23,6,15,488.5,66.5,1.45,13.5,190.5,50.48,39.62
2017,5,23,6,30,554.0,75.0,1.4,14.0,239.0,55.42,44.05
2017,5,23,6,45,310.0,114.0,1.4,14.5,209.0,85.04,70.12
2017,5,23,7,0,66.0,153.0,1.4,15.0,179.0,118.89,99.32
2017,5,23,7,15,109.0,178.5,1.35,15.0,228.0,130.3,108.79
2017,5,23,7,30,152.0,204.0,1.3,15.0,277.0,146.26,122.07
2017,5,23,7,45,134.5,227.0,1.3,15.5,297.0,159.73,132.81
2017,5,23,8,0,117.0,250.0,1.3,16.0,317.0,172.61,142.92
2017,5,23,8,15,90.5,265.0,1.3,16.5,319.5,201.52,156.28
2017,5,23,8,30,64.0,280.0,1.3,17.0,322.0,217.82,168.23
2017,5,23,8,45,71.0,303.0,1.35,17.5,352.5,241.82,185.77
2017,5,23,9,0,78.0,326.0,1.4,18.0,383.0,266.96,204.38
2017,5,23,9,15,467.5,225.5,1.45,18.0,593.0,284.03,205.59
2017,5,23,9,30,857.0,125.0,1.5,18.0,803.0,374.85,269.16
2017,5,23,9,45,853.0,134.5,1.55,18.5,833.0,421.35,309.28
2017,5,23,10,0,849.0,144.0,1.6,19.0,863.0,473.46,352.56
2017,5,23,10,15,856.0,145.5,1.65,19.0,890.0,523.64,393.77
2017,5,23,10,30,863.0,147.0,1.7,19.0,917.0,575.47,435.06
2017,5,23,10,45,868.0,148.0,1.75,19.5,937.0,622.31,470.89
2017,5,23,11,0,873.0,149.0,1.8,20.0,957.0,668.28,505.09
2017,5,23,11,15,876.0,149.5,1.85,20.0,970.0,711.5,537.49
2017,5,23,11,30,879.0,150.0,1.9,20.0,983.0,753.35,568.3
2017,5,23,11,45,880.0,151.0,1.95,20.5,988.0,792.61,595.38
2017,5,23,12,0,881.0,152.0,2.0,21.0,993.0,830.07,619.63
2017,5,23,12,15,880.0,151.5,2.05,21.0,990.5,862.7,641.68
2017,5,23,12,30,879.0,151.0,2.1,21.0,988.0,893.05,662.2
2017,5,23,12,45,881.0,147.5,2.15,21.0,979.0,920.92,681.1
2017,5,23,13,0,883.0,144.0,2.2,21.0,970.0,946.19,698.32
2017,5,23,13,15,879.0,143.5,2.25,20.5,953.0,965.92,713.36
2017,5,23,13,30,875.0,143.0,2.3,20.0,936.0,982.64,726.62
2017,5,23,13,45,867.5,142.0,2.35,20.0,911.0,992.42,734.11
2017,5,23,14,0,860.0,141.0,2.4,20.0,886.0,998.97,739.68
2017,5,23,14,15,852.0,139.0,2.4,19.5,855.5,1012.17,750.7
2017,5,23,14,30,844.0,137.0,2.4,19.0,825.0,1010.96,752.34
2017,5,23,14,45,832.0,135.0,2.4,19.0,788.0,1002.5,748.06
2017,5,23,15,0,820.0,133.0,2.4,19.0,751.0,990.88,741.88
2017,5,23,15,15,806.0,130.0,2.4,18.5,709.5,973.08,733.09
2017,5,23,15,30,792.0,127.0,2.4,18.0,668.0,952.37,722.42
2017,5,23,15,45,773.5,123.5,2.4,18.0,622.0,923.94,705.12
2017,5,23,16,0,755.0,120.0,2.4,18.0,576.0,899.04,690.24
2017,5,23,16,15,731.5,116.0,2.35,17.5,527.5,860.95,666.88
2017,5,23,16,30,708.0,112.0,2.3,17.0,479.0,821.14,642.04
2017,5,23,16,45,677.5,106.5,2.3,17.0,428.5,771.7,609.0
2017,5,23,17,0,647.0,101.0,2.3,17.0,378.0,721.45,574.68
2017,5,23,17,15,605.5,94.5,2.25,16.5,327.0,660.22,531.93
2017,5,23,17,30,564.0,88.0,2.2,16.0,276.0,599.51,488.12
2017,5,23,17,45,508.0,79.5,2.2,15.5,227.0,526.12,432.82
2017,5,23,18,0,452.0,71.0,2.2,15.0,178.0,455.07,376.21
2017,5,23,18,15,370.0,59.5,2.2,14.5,133.5,363.24,299.98
2017,5,23,18,30,288.0,48.0,2.2,14.0,89.0,282.12,229.49
2017,5,23,18,45,180.5,33.0,2.2,13.5,55.0,187.38,140.8
2017,5,23,19,0,73.0,18.0,2.2,13.0,21.0,74.21,0.0
2017,5,23,19,15,36.5,9.0,2.2,12.5,10.5,27.13,0.0
2017,5,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,14.0,2.6,10.0,14.0,12.32,0.0
2017,5,24,5,30,0.0,28.0,2.6,10.0,28.0,24.55,15.18
2017,5,24,5,45,0.5,47.0,2.6,10.5,47.0,40.26,30.07
2017,5,24,6,0,1.0,66.0,2.6,11.0,66.0,55.78,44.43
2017,5,24,6,15,9.0,85.5,2.6,11.0,88.0,71.58,58.94
2017,5,24,6,30,17.0,105.0,2.6,11.0,110.0,87.28,73.12
2017,5,24,6,45,23.0,125.0,2.6,11.5,133.0,103.2,87.1
2017,5,24,7,0,29.0,145.0,2.6,12.0,156.0,113.75,96.04
2017,5,24,7,15,83.0,175.0,2.6,12.0,213.5,134.41,113.85
2017,5,24,7,30,137.0,205.0,2.6,12.0,271.0,146.72,124.16
2017,5,24,7,45,182.0,225.5,2.6,12.5,323.5,159.38,134.41
2017,5,24,8,0,227.0,246.0,2.6,13.0,376.0,171.62,144.18
2017,5,24,8,15,252.5,265.0,2.65,13.0,420.5,189.25,144.08
2017,5,24,8,30,278.0,284.0,2.7,13.0,465.0,222.4,166.22
2017,5,24,8,45,245.5,311.0,2.75,13.5,479.0,254.05,191.71
2017,5,24,9,0,213.0,338.0,2.8,14.0,493.0,293.63,224.45
2017,5,24,9,15,284.5,341.0,2.9,14.0,560.0,321.79,245.24
2017,5,24,9,30,356.0,344.0,3.0,14.0,627.0,368.03,281.34
2017,5,24,9,45,426.0,332.0,3.1,14.5,684.0,402.6,308.73
2017,5,24,10,0,496.0,320.0,3.2,15.0,741.0,452.07,348.0
2017,5,24,10,15,461.0,344.0,3.2,15.0,744.5,484.05,374.7
2017,5,24,10,30,426.0,368.0,3.2,15.0,748.0,512.81,398.07
2017,5,24,10,45,459.0,372.0,3.2,15.0,790.0,562.59,436.82
2017,5,24,11,0,492.0,376.0,3.2,15.0,832.0,615.1,476.97
2017,5,24,11,15,448.0,392.0,3.1,15.0,811.5,628.23,486.55
2017,5,24,11,30,404.0,408.0,3.0,15.0,791.0,637.44,492.99
2017,5,24,11,45,378.0,424.0,2.95,15.5,784.0,657.21,506.2
2017,5,24,12,0,352.0,440.0,2.9,16.0,777.0,673.11,516.25
2017,5,24,12,15,393.5,421.5,2.85,16.0,797.5,711.76,545.15
2017,5,24,12,30,435.0,403.0,2.8,16.0,818.0,755.76,577.36
2017,5,24,12,45,459.0,394.5,2.75,16.0,828.5,791.35,602.88
2017,5,24,13,0,483.0,386.0,2.7,16.0,839.0,826.29,627.81
2017,5,24,13,15,510.0,366.5,2.7,16.0,837.0,852.71,647.34
2017,5,24,13,30,537.0,347.0,2.7,16.0,835.0,877.49,665.83
2017,5,24,13,45,552.0,327.5,2.7,16.0,817.5,888.75,674.87
2017,5,24,14,0,567.0,308.0,2.7,16.0,800.0,897.5,682.42
2017,5,24,14,15,544.5,300.5,2.7,16.0,759.5,878.91,670.3
