Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,14,30,522.0,293.0,2.7,16.0,719.0,857.54,656.48
2017,5,24,14,45,446.5,306.0,2.75,16.0,659.0,802.24,617.54
2017,5,24,15,0,371.0,319.0,2.8,16.0,599.0,729.09,565.71
2017,5,24,15,15,454.0,268.0,2.8,15.5,592.0,776.02,604.96
2017,5,24,15,30,537.0,217.0,2.8,15.0,585.0,801.68,628.55
2017,5,24,15,45,469.0,223.0,2.85,15.0,528.5,739.61,583.81
2017,5,24,16,0,401.0,229.0,2.9,15.0,472.0,677.34,538.67
2017,5,24,16,15,429.5,201.0,2.95,14.5,441.5,668.12,536.29
2017,5,24,16,30,458.0,173.0,3.0,14.0,411.0,655.31,530.78
2017,5,24,16,45,459.5,152.5,3.05,14.0,370.5,623.51,508.96
2017,5,24,17,0,461.0,132.0,3.1,14.0,330.0,589.55,485.11
2017,5,24,17,15,415.5,125.0,3.1,13.5,286.0,531.13,440.85
2017,5,24,17,30,370.0,118.0,3.1,13.0,242.0,474.34,396.58
2017,5,24,17,45,336.0,101.5,3.15,13.0,200.0,416.42,349.75
2017,5,24,18,0,302.0,85.0,3.2,13.0,158.0,359.95,302.41
2017,5,24,18,15,249.5,68.5,3.15,12.5,119.0,292.42,244.35
2017,5,24,18,30,197.0,52.0,3.1,12.0,80.0,214.81,176.51
2017,5,24,18,45,98.5,36.0,3.05,11.5,50.0,128.66,96.97
2017,5,24,19,0,0.0,20.0,3.0,11.0,20.0,20.74,0.0
2017,5,24,19,15,0.0,10.0,3.05,11.0,10.0,9.1,0.0
2017,5,24,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,5,15,57.5,22.5,2.65,11.0,28.5,18.26,0.73
2017,5,25,5,30,115.0,45.0,2.7,11.0,57.0,35.37,24.33
2017,5,25,5,45,197.0,63.0,2.75,11.5,97.0,48.94,37.59
2017,5,25,6,0,279.0,81.0,2.8,12.0,137.0,62.22,49.97
2017,5,25,6,15,347.0,94.0,2.85,12.0,184.0,69.46,56.82
2017,5,25,6,30,415.0,107.0,2.9,12.0,231.0,77.65,64.27
2017,5,25,6,45,207.5,102.0,3.0,12.5,164.0,76.3,62.9
2017,5,25,7,0,0.0,97.0,3.1,13.0,97.0,83.77,69.26
2017,5,25,7,15,0.0,114.0,3.05,13.0,114.0,97.66,81.3
2017,5,25,7,30,0.0,131.0,3.0,13.0,131.0,111.42,93.06
2017,5,25,7,45,2.0,152.0,3.0,13.0,153.0,128.01,107.16
2017,5,25,8,0,4.0,173.0,3.0,13.0,175.0,144.38,120.92
2017,5,25,8,15,4.0,177.5,2.95,13.0,180.0,149.62,119.36
2017,5,25,8,30,4.0,182.0,2.9,13.0,185.0,154.68,123.1
2017,5,25,8,45,10.5,217.0,2.9,13.5,225.0,184.12,146.15
2017,5,25,9,0,17.0,252.0,2.9,14.0,265.0,214.41,169.58
2017,5,25,9,15,199.5,294.0,2.85,14.0,452.5,278.53,214.32
2017,5,25,9,30,382.0,336.0,2.8,14.0,640.0,371.51,283.42
2017,5,25,9,45,348.0,363.5,2.8,14.0,649.0,403.32,310.52
2017,5,25,10,0,314.0,391.0,2.8,14.0,658.0,432.2,334.69
2017,5,25,10,15,395.0,373.0,2.75,14.0,719.5,480.52,372.56
2017,5,25,10,30,476.0,355.0,2.7,14.0,781.0,529.95,411.38
2017,5,25,10,45,478.5,363.0,2.7,14.5,799.0,567.32,439.81
2017,5,25,11,0,481.0,371.0,2.7,15.0,817.0,604.67,467.62
2017,5,25,11,15,678.0,266.5,2.7,15.0,905.0,678.25,525.67
2017,5,25,11,30,875.0,162.0,2.7,15.0,993.0,760.82,589.71
2017,5,25,11,45,882.0,159.0,2.7,15.5,1000.0,801.36,618.21
2017,5,25,12,0,889.0,156.0,2.7,16.0,1007.0,840.43,644.01
2017,5,25,12,15,464.0,281.5,2.7,16.0,726.0,649.35,502.43
2017,5,25,12,30,39.0,407.0,2.7,16.0,445.0,405.24,312.39
2017,5,25,12,45,38.5,401.0,2.75,16.0,438.0,404.68,313.31
2017,5,25,13,0,38.0,395.0,2.8,16.0,431.0,403.72,312.88
2017,5,25,13,15,435.5,287.0,2.8,16.0,684.0,706.87,549.1
2017,5,25,13,30,833.0,179.0,2.8,16.0,937.0,989.66,749.82
2017,5,25,13,45,829.5,175.5,2.8,16.0,913.0,1001.23,755.55
2017,5,25,14,0,826.0,172.0,2.8,16.0,889.0,1009.6,761.92
2017,5,25,14,15,817.0,169.5,2.8,16.0,858.5,1010.32,763.33
2017,5,25,14,30,808.0,167.0,2.8,16.0,828.0,1007.77,762.76
2017,5,25,14,45,800.0,162.0,2.85,16.0,792.0,1000.39,759.57
2017,5,25,15,0,792.0,157.0,2.9,16.0,756.0,989.82,754.37
2017,5,25,15,15,777.0,153.5,2.9,15.5,714.0,978.11,749.49
2017,5,25,15,30,762.0,150.0,2.9,15.0,672.0,956.54,737.88
2017,5,25,15,45,743.5,145.0,2.95,15.0,626.5,927.11,719.89
2017,5,25,16,0,725.0,140.0,3.0,15.0,581.0,895.3,700.13
2017,5,25,16,15,700.0,135.0,3.0,14.5,532.0,855.17,675.12
2017,5,25,16,30,675.0,130.0,3.0,14.0,483.0,813.36,648.48
2017,5,25,16,45,642.0,124.0,3.05,14.0,432.0,761.74,613.14
2017,5,25,17,0,609.0,118.0,3.1,14.0,381.0,709.38,576.45
2017,5,25,17,15,565.0,110.5,3.05,13.5,330.0,645.6,530.53
2017,5,25,17,30,521.0,103.0,3.0,13.0,279.0,577.71,479.87
2017,5,25,17,45,461.5,93.0,2.95,13.0,230.0,502.8,420.31
2017,5,25,18,0,402.0,83.0,2.9,13.0,181.0,431.19,360.94
2017,5,25,18,15,320.5,70.0,2.7,12.5,136.5,344.09,286.99
2017,5,25,18,30,239.0,57.0,2.5,12.0,92.0,263.46,216.18
2017,5,25,18,45,144.0,39.0,2.35,12.0,57.5,162.12,124.05
2017,5,25,19,0,49.0,21.0,2.2,12.0,23.0,66.99,0.0
2017,5,25,19,15,24.5,10.5,2.15,11.5,11.5,22.32,0.0
2017,5,25,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,5,15,80.0,21.0,1.4,11.0,29.5,17.17,1.28
2017,5,26,5,30,160.0,42.0,1.4,11.0,59.0,33.34,22.74
2017,5,26,5,45,251.5,56.5,1.45,11.5,99.5,43.22,32.62
2017,5,26,6,0,343.0,71.0,1.5,12.0,140.0,53.52,42.28
2017,5,26,6,15,171.5,68.0,1.5,12.0,102.5,52.87,42.01
2017,5,26,6,30,0.0,65.0,1.5,12.0,65.0,57.14,45.95
2017,5,26,6,45,0.0,79.0,1.5,12.5,79.0,68.95,56.36
2017,5,26,7,0,0.0,93.0,1.5,13.0,93.0,80.67,66.49
2017,5,26,7,15,0.0,116.0,1.5,13.0,116.0,99.21,82.57
2017,5,26,7,30,0.0,139.0,1.5,13.0,139.0,117.42,98.14
2017,5,26,7,45,4.0,162.0,1.5,13.5,165.0,135.38,113.07
2017,5,26,8,0,8.0,185.0,1.5,14.0,191.0,153.06,127.55
2017,5,26,8,15,23.0,223.0,1.5,14.0,238.5,183.77,145.65
2017,5,26,8,30,38.0,261.0,1.5,14.0,286.0,203.75,160.21
2017,5,26,8,45,52.5,291.5,1.55,14.0,328.5,232.07,181.58
2017,5,26,9,0,67.0,322.0,1.6,14.0,371.0,262.52,204.71
2017,5,26,9,15,48.5,317.0,1.6,14.0,354.0,262.37,205.11
2017,5,26,9,30,30.0,312.0,1.6,14.0,337.0,259.38,203.21
2017,5,26,9,45,45.5,347.5,1.65,14.5,386.5,296.07,230.99
2017,5,26,10,0,61.0,383.0,1.7,15.0,436.0,335.09,260.2
2017,5,26,10,15,36.0,310.5,1.7,15.0,342.0,275.51,214.56
2017,5,26,10,30,11.0,238.0,1.7,15.0,248.0,212.85,165.95
2017,5,26,10,45,9.0,209.5,1.75,15.5,217.5,188.77,146.85
2017,5,26,11,0,7.0,181.0,1.8,16.0,187.0,163.89,126.94
2017,5,26,11,15,7.5,183.0,1.8,16.0,190.0,166.65,129.16
2017,5,26,11,30,8.0,185.0,1.8,16.0,193.0,169.47,131.36
2017,5,26,11,45,14.5,262.5,1.85,16.5,277.0,243.18,188.82
2017,5,26,12,0,21.0,340.0,1.9,17.0,361.0,318.16,245.7
2017,5,26,12,15,94.5,412.0,1.9,17.0,503.0,449.69,345.7
2017,5,26,12,30,168.0,484.0,1.9,17.0,645.0,591.98,449.63
2017,5,26,12,45,278.0,446.5,1.95,17.0,709.5,673.97,510.39
2017,5,26,13,0,388.0,409.0,2.0,17.0,774.0,754.1,569.49
2017,5,26,13,15,394.5,395.0,2.05,17.0,760.0,763.06,576.31
2017,5,26,13,30,401.0,381.0,2.1,17.0,746.0,780.94,589.79
2017,5,26,13,45,305.5,403.5,2.15,17.0,677.5,714.0,541.61
2017,5,26,14,0,210.0,426.0,2.2,17.0,609.0,639.63,487.74
2017,5,26,14,15,211.5,409.0,2.2,17.0,588.0,631.45,483.45
2017,5,26,14,30,213.0,392.0,2.2,17.0,567.0,622.0,477.79
2017,5,26,14,45,151.0,370.0,2.2,17.0,491.0,542.21,419.1
2017,5,26,15,0,89.0,348.0,2.2,17.0,415.0,442.97,345.04
2017,5,26,15,15,59.5,306.5,2.2,16.5,350.5,371.29,291.81
2017,5,26,15,30,30.0,265.0,2.2,16.0,286.0,298.98,236.42
2017,5,26,15,45,47.5,261.5,2.25,16.0,291.5,315.81,251.29
2017,5,26,16,0,65.0,258.0,2.3,16.0,297.0,332.67,265.9
2017,5,26,16,15,173.0,235.0,2.3,15.5,328.0,429.19,346.33
2017,5,26,16,30,281.0,212.0,2.3,15.0,359.0,520.48,420.97
2017,5,26,16,45,180.5,193.5,2.3,15.0,284.5,386.94,315.71
2017,5,26,17,0,80.0,175.0,2.3,15.0,210.0,259.77,212.57
2017,5,26,17,15,321.0,132.5,2.3,14.5,245.5,443.02,368.14
2017,5,26,17,30,562.0,90.0,2.3,14.0,281.0,601.73,495.54
2017,5,26,17,45,514.5,80.5,2.3,14.0,233.0,533.79,441.68
2017,5,26,18,0,467.0,71.0,2.3,14.0,185.0,467.68,388.33
2017,5,26,18,15,387.5,60.5,2.15,13.5,140.0,377.41,313.04
2017,5,26,18,30,308.0,50.0,2.0,13.0,95.0,298.33,244.15
2017,5,26,18,45,205.5,35.5,1.85,12.5,60.5,206.11,159.23
2017,5,26,19,0,103.0,21.0,1.7,12.0,26.0,107.56,10.99
2017,5,26,19,15,51.5,10.5,1.7,11.5,13.0,36.45,0.0
2017,5,26,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,5,15,133.5,18.0,1.45,9.5,32.5,14.11,0.73
2017,5,27,5,30,267.0,36.0,1.5,10.0,65.0,28.06,18.41
2017,5,27,5,45,356.0,47.5,1.55,10.5,107.5,37.87,28.04
2017,5,27,6,0,445.0,59.0,1.6,11.0,150.0,46.01,35.75
2017,5,27,6,15,507.5,67.0,1.6,11.5,198.0,50.7,40.17
2017,5,27,6,30,570.0,75.0,1.6,12.0,246.0,55.24,44.24
2017,5,27,6,45,285.5,101.0,1.6,12.5,187.0,70.77,57.98
2017,5,27,7,0,1.0,127.0,1.6,13.0,128.0,106.27,89.05
2017,5,27,7,15,56.0,166.0,1.6,13.0,193.5,128.9,108.46
2017,5,27,7,30,111.0,205.0,1.6,13.0,259.0,146.56,123.32
2017,5,27,7,45,185.5,223.5,1.65,13.5,325.0,158.36,132.75
2017,5,27,8,0,260.0,242.0,1.7,14.0,391.0,158.62,132.28
2017,5,27,8,15,528.5,179.5,1.7,14.0,515.0,144.66,98.01
2017,5,27,8,30,797.0,117.0,1.7,14.0,639.0,168.42,99.54
2017,5,27,8,45,810.5,120.5,1.75,14.5,682.0,217.59,137.25
2017,5,27,9,0,824.0,124.0,1.8,15.0,725.0,268.38,180.01
2017,5,27,9,15,835.5,126.5,1.85,15.0,763.0,319.33,224.87
2017,5,27,9,30,847.0,129.0,1.9,15.0,801.0,371.32,270.81
2017,5,27,9,45,840.5,139.5,1.95,15.5,830.0,423.34,315.9
2017,5,27,10,0,834.0,150.0,2.0,16.0,859.0,474.32,358.89
2017,5,27,10,15,841.0,151.5,2.05,16.0,885.5,523.62,400.03
2017,5,27,10,30,848.0,153.0,2.1,16.0,912.0,572.74,439.99
2017,5,27,10,45,852.5,154.5,2.2,16.5,932.0,620.04,476.97
2017,5,27,11,0,857.0,156.0,2.3,17.0,952.0,666.54,512.4
2017,5,27,11,15,859.5,156.5,2.35,17.0,964.5,707.67,543.94
2017,5,27,11,30,862.0,157.0,2.4,17.0,977.0,748.43,574.59
2017,5,27,11,45,863.0,157.5,2.45,17.0,982.0,786.58,602.81
2017,5,27,12,0,864.0,158.0,2.5,17.0,987.0,823.0,628.15
2017,5,27,12,15,863.5,158.0,2.5,17.0,984.5,855.89,650.59
2017,5,27,12,30,863.0,158.0,2.5,17.0,982.0,886.62,671.49
2017,5,27,12,45,858.5,159.0,2.55,17.0,972.0,912.36,689.38
2017,5,27,13,0,854.0,160.0,2.6,17.0,962.0,945.57,712.4
2017,5,27,13,15,849.5,159.0,2.6,17.0,945.0,964.68,725.39
2017,5,27,13,30,845.0,158.0,2.6,17.0,928.0,980.74,736.56
2017,5,27,13,45,840.5,155.5,2.65,17.0,904.5,992.15,745.23
2017,5,27,14,0,836.0,153.0,2.7,17.0,881.0,1000.38,751.94
2017,5,27,14,15,827.5,151.0,2.7,17.0,850.5,1001.96,753.9
2017,5,27,14,30,819.0,149.0,2.7,17.0,820.0,1000.3,753.91
2017,5,27,14,45,809.0,145.5,2.7,17.0,784.5,992.34,749.85
2017,5,27,15,0,799.0,142.0,2.7,17.0,749.0,981.24,743.87
2017,5,27,15,15,785.0,139.0,2.7,17.0,708.0,963.67,733.61
2017,5,27,15,30,771.0,136.0,2.7,17.0,667.0,943.24,721.52
2017,5,27,15,45,754.0,131.5,2.75,17.0,622.0,921.89,709.26
2017,5,27,16,0,737.0,127.0,2.8,17.0,577.0,891.94,690.95
2017,5,27,16,15,713.5,122.5,2.8,16.5,529.0,853.65,667.5
2017,5,27,16,30,690.0,118.0,2.8,16.0,481.0,813.65,642.47
2017,5,27,16,45,661.0,112.0,2.85,16.0,431.0,765.42,610.04
2017,5,27,17,0,632.0,106.0,2.9,16.0,381.0,716.32,576.24
2017,5,27,17,15,591.0,99.5,2.85,15.5,331.0,655.9,533.47
2017,5,27,17,30,550.0,93.0,2.8,15.0,281.0,595.94,489.68
2017,5,27,17,45,495.5,84.0,2.8,14.5,232.5,523.45,434.43
2017,5,27,18,0,441.0,75.0,2.8,14.0,184.0,449.48,374.94
2017,5,27,18,15,362.5,63.5,2.65,13.5,139.5,364.49,303.38
2017,5,27,18,30,284.0,52.0,2.5,13.0,95.0,285.63,234.49
2017,5,27,18,45,182.0,36.5,2.45,12.5,60.5,193.14,150.09
2017,5,27,19,0,80.0,21.0,2.4,12.0,26.0,84.75,15.85
2017,5,27,19,15,40.0,10.5,2.4,11.5,13.0,30.49,0.0
2017,5,27,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,5,15,103.5,20.0,2.4,10.5,31.5,15.65,1.99
2017,5,28,5,30,207.0,40.0,2.5,11.0,63.0,31.07,20.92
2017,5,28,5,45,298.0,53.0,2.6,11.5,104.5,40.6,30.32
2017,5,28,6,0,389.0,66.0,2.7,12.0,146.0,49.85,39.02
2017,5,28,6,15,454.5,75.5,2.7,12.0,193.5,56.13,44.93
2017,5,28,6,30,520.0,85.0,2.7,12.0,241.0,63.18,51.35
2017,5,28,6,45,260.0,88.0,2.75,12.5,166.0,61.48,49.68
2017,5,28,7,0,0.0,91.0,2.8,13.0,91.0,79.13,65.15
2017,5,28,7,15,0.0,113.0,2.8,13.5,113.0,96.96,80.5
2017,5,28,7,30,0.0,135.0,2.8,14.0,135.0,114.48,95.33
2017,5,28,7,45,1.5,153.5,2.85,14.5,155.0,129.18,107.51
2017,5,28,8,0,3.0,172.0,2.9,15.0,175.0,143.73,119.41
2017,5,28,8,15,7.0,191.5,2.85,15.0,196.5,160.31,127.03
2017,5,28,8,30,11.0,211.0,2.8,15.0,218.0,177.45,140.25
2017,5,28,8,45,16.0,238.0,2.8,15.5,249.5,200.95,158.19
2017,5,28,9,0,21.0,265.0,2.8,16.0,281.0,225.22,176.61
2017,5,28,9,15,25.5,288.0,2.75,16.0,308.0,236.22,184.81
2017,5,28,9,30,30.0,311.0,2.7,16.0,335.0,258.81,202.22
2017,5,28,9,45,414.0,243.0,2.65,16.5,594.5,336.24,256.29
2017,5,28,10,0,798.0,175.0,2.6,17.0,854.0,478.44,362.8
2017,5,28,10,15,629.0,266.0,2.6,17.0,811.5,505.62,386.72
2017,5,28,10,30,460.0,357.0,2.6,17.0,769.0,523.75,401.82
2017,5,28,10,45,456.5,369.0,2.6,17.5,785.5,559.85,429.03
2017,5,28,11,0,453.0,381.0,2.6,18.0,802.0,595.52,455.13
2017,5,28,11,15,480.0,383.5,2.6,18.0,835.0,643.65,490.9
2017,5,28,11,30,507.0,386.0,2.6,18.0,868.0,693.51,527.32
2017,5,28,11,45,674.0,282.0,2.65,18.0,926.5,757.9,577.5
2017,5,28,12,0,841.0,178.0,2.7,18.0,985.0,828.73,631.36
2017,5,28,12,15,840.0,178.0,2.7,18.0,982.5,861.92,653.7
2017,5,28,12,30,839.0,178.0,2.7,18.0,980.0,892.91,674.75
2017,5,28,12,45,846.0,171.0,2.75,18.5,973.0,922.05,693.59
2017,5,28,13,0,853.0,164.0,2.8,19.0,966.0,948.72,710.72
2017,5,28,13,15,848.5,162.5,2.85,19.0,948.5,967.4,723.88
2017,5,28,13,30,844.0,161.0,2.9,19.0,931.0,983.01,735.15
2017,5,28,13,45,840.5,157.5,2.95,19.0,907.5,994.42,743.76
2017,5,28,14,0,837.0,154.0,3.0,19.0,884.0,1002.63,750.41
2017,5,28,14,15,828.0,152.0,3.0,18.5,853.0,1003.75,753.5
2017,5,28,14,30,819.0,150.0,3.0,18.0,822.0,1001.63,754.63
2017,5,28,14,45,810.0,146.0,3.05,18.0,786.5,994.16,751.31
2017,5,28,15,0,801.0,142.0,3.1,18.0,751.0,983.53,746.02
2017,5,28,15,15,786.5,138.5,3.1,17.5,709.5,964.93,736.39
2017,5,28,15,30,772.0,135.0,3.1,17.0,668.0,943.46,724.87
2017,5,28,15,45,755.5,130.5,3.1,17.0,623.0,922.48,712.33
2017,5,28,16,0,739.0,126.0,3.1,17.0,578.0,893.0,693.81
2017,5,28,16,15,715.0,121.5,3.1,16.5,530.0,854.22,669.86
2017,5,28,16,30,691.0,117.0,3.1,16.0,482.0,813.75,644.34
2017,5,28,16,45,661.0,111.5,3.15,16.0,432.0,765.22,611.47
2017,5,28,17,0,631.0,106.0,3.2,16.0,382.0,715.88,577.28
2017,5,28,17,15,590.0,99.5,3.15,15.5,331.5,655.5,534.36
2017,5,28,17,30,549.0,93.0,3.1,15.0,281.0,595.6,490.45
2017,5,28,17,45,494.0,84.0,3.1,15.0,232.5,522.76,433.92
2017,5,28,18,0,439.0,75.0,3.1,15.0,184.0,448.25,373.26
2017,5,28,18,15,361.5,64.0,3.05,14.5,140.0,364.67,303.1
2017,5,28,18,30,284.0,53.0,3.0,14.0,96.0,287.15,235.5
2017,5,28,18,45,183.5,37.5,3.0,13.5,61.5,195.5,152.34
2017,5,28,19,0,83.0,22.0,3.0,13.0,27.0,88.65,23.96
2017,5,28,19,15,41.5,11.0,3.0,12.5,13.5,31.77,0.0
2017,5,28,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,5,15,113.5,20.0,3.1,11.0,32.5,15.65,2.48
2017,5,29,5,30,227.0,40.0,3.2,11.0,65.0,31.09,20.98
2017,5,29,5,45,320.5,52.0,3.35,11.0,107.0,39.87,29.75
2017,5,29,6,0,414.0,64.0,3.5,11.0,149.0,48.41,37.89
2017,5,29,6,15,477.0,72.5,3.55,11.5,196.5,55.15,44.14
2017,5,29,6,30,540.0,81.0,3.6,12.0,244.0,59.88,48.39
2017,5,29,6,45,270.0,88.0,3.65,12.5,169.5,61.51,49.71
2017,5,29,7,0,0.0,95.0,3.7,13.0,95.0,82.28,67.95
2017,5,29,7,15,0.0,118.0,3.6,13.0,118.0,100.78,84.04
2017,5,29,7,30,0.0,141.0,3.5,13.0,141.0,118.97,99.65
2017,5,29,7,45,0.5,151.5,3.45,13.5,152.0,127.71,106.69
2017,5,29,8,0,1.0,162.0,3.4,14.0,163.0,136.4,113.61
2017,5,29,8,15,32.0,221.5,3.3,14.5,242.5,172.74,136.65
2017,5,29,8,30,63.0,281.0,3.2,15.0,322.0,219.39,171.79
2017,5,29,8,45,67.0,302.5,3.1,15.5,349.0,241.87,188.53
2017,5,29,9,0,71.0,324.0,3.0,16.0,376.0,265.11,206.09
2017,5,29,9,15,98.0,352.0,3.0,16.0,428.0,299.79,232.33
2017,5,29,9,30,125.0,380.0,3.0,16.0,480.0,327.8,253.63
2017,5,29,9,45,268.5,365.0,3.05,16.0,590.5,375.17,288.54
2017,5,29,10,0,412.0,350.0,3.1,16.0,701.0,439.04,337.52
2017,5,29,10,15,447.0,352.0,3.15,16.0,744.0,484.62,373.78
2017,5,29,10,30,482.0,354.0,3.2,16.0,787.0,533.41,412.21
2017,5,29,10,45,417.0,389.0,3.25,16.5,769.5,552.22,426.35
2017,5,29,11,0,352.0,424.0,3.3,17.0,752.0,570.13,438.99
2017,5,29,11,15,399.0,411.5,3.3,17.0,788.0,614.77,473.17
2017,5,29,11,30,446.0,399.0,3.3,17.0,824.0,660.68,507.9
2017,5,29,11,45,457.0,402.5,3.35,17.0,840.0,698.59,535.95
2017,5,29,12,0,468.0,406.0,3.4,17.0,856.0,736.62,563.85
2017,5,29,12,15,453.0,405.0,3.45,17.0,840.0,749.24,573.17
2017,5,29,12,30,438.0,404.0,3.5,17.0,824.0,759.58,580.94
2017,5,29,12,45,447.0,397.5,3.55,17.0,822.0,783.84,599.09
2017,5,29,13,0,456.0,391.0,3.6,17.0,820.0,806.75,616.17
2017,5,29,13,15,456.5,380.5,3.65,17.0,804.0,816.44,623.89
2017,5,29,13,30,457.0,370.0,3.7,17.0,788.0,823.93,630.22
2017,5,29,13,45,463.5,355.5,3.75,17.0,769.5,831.11,636.63
2017,5,29,14,0,470.0,341.0,3.8,17.0,751.0,836.04,641.56
2017,5,29,14,15,646.0,244.5,3.85,17.0,787.5,927.01,712.13
2017,5,29,14,30,822.0,148.0,3.9,17.0,824.0,1002.71,765.64
2017,5,29,14,45,818.0,142.0,3.95,17.0,789.5,998.06,763.45
2017,5,29,15,0,814.0,136.0,4.0,17.0,755.0,990.19,759.82
2017,5,29,15,15,800.5,133.0,4.05,16.5,714.5,973.06,751.3
2017,5,29,15,30,787.0,130.0,4.1,16.0,674.0,953.03,740.84
2017,5,29,15,45,776.0,124.0,4.15,16.0,630.5,929.31,726.36
2017,5,29,16,0,765.0,118.0,4.2,16.0,587.0,902.92,709.94
2017,5,29,16,15,743.0,113.5,4.15,16.0,539.0,871.16,689.06
2017,5,29,16,30,721.0,109.0,4.1,16.0,491.0,831.98,662.61
2017,5,29,16,45,698.0,102.5,4.1,16.0,442.0,787.82,632.38
2017,5,29,17,0,675.0,96.0,4.1,16.0,393.0,742.45,600.68
2017,5,29,17,15,637.0,90.5,4.05,15.5,342.0,684.71,559.67
2017,5,29,17,30,599.0,85.0,4.0,15.0,291.0,627.24,517.58
2017,5,29,17,45,547.5,77.0,4.0,14.5,242.0,556.8,463.71
2017,5,29,18,0,496.0,69.0,4.0,14.0,193.0,488.4,409.11
2017,5,29,18,15,418.5,59.5,3.9,13.5,148.0,402.46,336.62
2017,5,29,18,30,341.0,50.0,3.8,13.0,103.0,320.23,264.7
2017,5,29,18,45,228.5,36.5,3.7,12.5,66.5,221.29,174.71
2017,5,29,19,0,116.0,23.0,3.6,12.0,30.0,120.37,42.87
2017,5,29,19,15,58.0,11.5,3.6,11.5,15.0,40.95,0.0
2017,5,29,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,4,45,13.5,5.0,3.85,10.0,5.0,0.0,0.0
2017,5,30,5,0,27.0,10.0,3.8,10.0,10.0,9.1,0.0
2017,5,30,5,15,148.0,25.0,3.85,10.0,40.0,19.67,5.14
2017,5,30,5,30,269.0,40.0,3.9,10.0,70.0,31.16,21.17
2017,5,30,5,45,362.5,51.0,4.0,10.5,113.0,40.92,30.75
2017,5,30,6,0,456.0,62.0,4.1,11.0,156.0,48.53,38.0
2017,5,30,6,15,320.0,91.0,4.2,11.5,166.0,66.9,54.68
2017,5,30,6,30,184.0,120.0,4.3,12.0,176.0,91.89,77.0
2017,5,30,6,45,208.0,137.0,4.4,12.5,211.0,99.41,83.45
2017,5,30,7,0,232.0,154.0,4.5,13.0,246.0,109.98,92.43
2017,5,30,7,15,295.5,166.5,4.45,13.0,300.5,117.63,98.86
2017,5,30,7,30,359.0,179.0,4.4,13.0,355.0,124.99,104.96
2017,5,30,7,45,364.5,200.0,4.35,13.5,394.5,136.6,114.47
2017,5,30,8,0,370.0,221.0,4.3,14.0,434.0,149.2,124.71
2017,5,30,8,15,368.5,242.5,4.2,14.0,470.0,185.88,136.8
2017,5,30,8,30,367.0,264.0,4.1,14.0,506.0,223.06,162.55
2017,5,30,8,45,478.5,242.5,4.1,14.5,579.0,242.37,172.2
2017,5,30,9,0,590.0,221.0,4.1,15.0,652.0,280.81,200.08
2017,5,30,9,15,554.5,250.5,4.1,15.0,673.0,328.48,242.48
2017,5,30,9,30,519.0,280.0,4.1,15.0,694.0,371.15,280.41
2017,5,30,9,45,427.0,332.5,4.1,15.5,682.5,405.3,310.93
2017,5,30,10,0,335.0,385.0,4.1,16.0,671.0,438.16,338.48
2017,5,30,10,15,400.5,371.0,4.05,16.0,723.5,476.14,368.87
2017,5,30,10,30,466.0,357.0,4.0,16.0,776.0,527.3,409.25
2017,5,30,10,45,508.5,354.5,3.95,16.0,820.5,579.3,449.76
2017,5,30,11,0,551.0,352.0,3.9,16.0,865.0,634.6,492.2
2017,5,30,11,15,507.0,375.5,3.9,15.5,852.5,655.62,508.89
2017,5,30,11,30,463.0,399.0,3.9,15.0,840.0,672.82,522.48
2017,5,30,11,45,449.5,403.0,3.95,15.0,833.0,693.41,538.11
2017,5,30,12,0,436.0,407.0,4.0,15.0,826.0,712.25,552.24
2017,5,30,12,15,275.0,442.5,4.05,15.0,707.0,633.27,491.5
2017,5,30,12,30,114.0,478.0,4.1,15.0,588.0,540.29,419.06
2017,5,30,12,45,250.5,444.5,4.2,15.0,682.0,647.75,503.65
2017,5,30,13,0,387.0,411.0,4.3,15.0,776.0,755.21,586.06
2017,5,30,13,15,306.5,431.0,4.35,15.0,717.0,716.13,555.65
2017,5,30,13,30,226.0,451.0,4.4,15.0,658.0,661.03,514.05
2017,5,30,13,45,185.0,441.0,4.5,15.0,607.5,621.5,485.03
2017,5,30,14,0,144.0,431.0,4.6,15.0,557.0,579.72,453.8
2017,5,30,14,15,143.5,415.0,4.6,15.0,537.0,570.04,447.53
2017,5,30,14,30,143.0,399.0,4.6,15.0,517.0,559.33,440.38
2017,5,30,14,45,239.0,365.5,4.7,15.5,552.5,642.87,506.68
2017,5,30,15,0,335.0,332.0,4.8,16.0,588.0,707.71,558.14
2017,5,30,15,15,311.5,318.0,4.7,16.0,545.5,672.5,532.04
2017,5,30,15,30,288.0,304.0,4.6,16.0,503.0,636.08,505.38
2017,5,30,15,45,361.0,263.5,4.5,16.0,496.5,662.26,528.89
2017,5,30,16,0,434.0,223.0,4.4,16.0,490.0,703.32,562.73
2017,5,30,16,15,408.5,208.5,4.35,15.5,443.5,657.89,530.45
2017,5,30,16,30,383.0,194.0,4.3,15.0,397.0,592.91,483.5
2017,5,30,16,45,339.5,180.5,4.3,14.5,347.0,531.73,437.74
2017,5,30,17,0,296.0,167.0,4.3,14.0,297.0,471.64,391.62
2017,5,30,17,15,274.5,149.5,4.25,13.5,258.5,426.47,356.86
2017,5,30,17,30,253.0,132.0,4.2,13.0,220.0,381.65,321.39
2017,5,30,17,45,228.5,112.5,4.2,13.0,182.5,332.23,280.57
2017,5,30,18,0,204.0,93.0,4.2,13.0,145.0,283.6,239.28
2017,5,30,18,15,168.5,74.5,4.05,12.5,111.0,229.71,192.47
2017,5,30,18,30,133.0,56.0,3.9,12.0,77.0,177.79,146.24
2017,5,30,18,45,76.0,38.5,3.8,12.0,50.0,104.5,80.5
2017,5,30,19,0,19.0,21.0,3.7,12.0,23.0,34.29,10.13
2017,5,30,19,15,9.5,10.5,3.7,11.5,11.5,14.56,0.0
2017,5,30,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,4.5,1.8,11.0,4.5,0.0,0.0
2017,5,31,5,0,0.0,9.0,1.8,11.0,9.0,8.19,0.0
2017,5,31,5,15,112.5,23.5,1.85,11.0,36.5,18.41,4.86
2017,5,31,5,30,225.0,38.0,1.9,11.0,64.0,29.48,19.71
2017,5,31,5,45,320.5,48.5,1.95,11.5,105.0,37.14,27.33
2017,5,31,6,0,416.0,59.0,2.0,12.0,146.0,45.67,35.33
2017,5,31,6,15,478.0,67.0,1.95,12.5,192.5,50.36,39.7
2017,5,31,6,30,540.0,75.0,1.9,13.0,239.0,54.87,43.73
2017,5,31,6,45,592.5,79.0,1.9,13.5,289.0,56.04,44.64
2017,5,31,7,0,645.0,83.0,1.9,14.0,339.0,57.23,45.5
2017,5,31,7,15,676.5,87.5,1.85,14.5,388.5,58.6,46.47
2017,5,31,7,30,708.0,92.0,1.8,15.0,438.0,59.86,47.32
2017,5,31,7,45,740.0,92.5,1.8,15.5,488.0,64.66,51.24
2017,5,31,8,0,772.0,93.0,1.8,16.0,538.0,66.78,52.79
2017,5,31,8,15,789.5,96.0,1.75,16.5,584.0,112.03,61.48
2017,5,31,8,30,807.0,99.0,1.7,17.0,630.0,159.61,90.66
2017,5,31,8,45,826.0,98.5,1.7,17.5,673.5,215.98,133.89
2017,5,31,9,0,845.0,98.0,1.7,18.0,717.0,265.13,174.88
2017,5,31,9,15,855.5,100.0,1.7,18.0,754.5,315.51,218.99
2017,5,31,9,30,866.0,102.0,1.7,18.0,792.0,366.69,263.86
2017,5,31,9,45,876.0,102.0,1.7,18.5,825.0,416.78,306.78
2017,5,31,10,0,886.0,102.0,1.7,19.0,858.0,467.19,348.81
2017,5,31,10,15,892.0,103.5,1.7,19.0,884.5,516.91,389.8
2017,5,31,10,30,898.0,105.0,1.7,19.0,911.0,566.18,429.29
2017,5,31,10,45,901.5,106.0,1.75,19.5,930.5,612.97,465.29
2017,5,31,11,0,905.0,107.0,1.8,20.0,950.0,658.68,499.48
2017,5,31,11,15,907.5,107.5,1.85,20.0,962.5,702.09,532.14
2017,5,31,11,30,910.0,108.0,1.9,20.0,975.0,744.01,563.1
2017,5,31,11,45,909.5,109.5,2.0,20.0,980.0,782.88,590.16
2017,5,31,12,0,909.0,111.0,2.1,20.0,985.0,819.79,615.76
2017,5,31,12,15,909.0,111.0,2.15,20.0,983.5,853.67,638.84
2017,5,31,12,30,909.0,111.0,2.2,20.0,982.0,885.27,660.34
2017,5,31,12,45,900.0,115.0,2.3,20.0,970.5,910.17,677.83
2017,5,31,13,0,891.0,119.0,2.4,20.0,959.0,932.16,693.49
2017,5,31,13,15,887.5,118.0,2.45,20.0,942.5,951.49,707.03
2017,5,31,13,30,884.0,117.0,2.5,20.0,926.0,967.81,718.7
2017,5,31,13,45,880.0,115.5,2.6,20.0,903.0,980.08,728.3
2017,5,31,14,0,876.0,114.0,2.7,20.0,880.0,989.21,735.99
2017,5,31,14,15,869.0,112.5,2.7,19.5,850.5,992.2,740.25
2017,5,31,14,30,862.0,111.0,2.7,19.0,821.0,992.0,742.6
2017,5,31,14,45,853.5,108.5,2.75,19.0,786.0,986.05,740.33
2017,5,31,15,0,845.0,106.0,2.8,19.0,751.0,976.99,736.14
2017,5,31,15,15,833.0,103.5,2.8,18.5,711.0,961.4,728.62
2017,5,31,15,30,821.0,101.0,2.8,18.0,671.0,942.97,719.24
2017,5,31,15,45,806.0,98.0,2.85,18.0,627.0,928.56,711.74
2017,5,31,16,0,791.0,95.0,2.9,18.0,583.0,901.28,695.27
2017,5,31,16,15,771.0,92.0,2.9,17.5,535.5,866.91,674.71
2017,5,31,16,30,751.0,89.0,2.9,17.0,488.0,830.61,652.49
2017,5,31,16,45,725.0,85.0,2.95,17.0,439.0,785.94,622.88
2017,5,31,17,0,699.0,81.0,3.0,17.0,390.0,740.15,591.83
2017,5,31,17,15,663.0,76.5,2.95,16.5,340.5,689.22,556.68
2017,5,31,17,30,627.0,72.0,2.9,16.0,291.0,634.13,517.22
2017,5,31,17,45,577.5,66.0,2.9,16.0,242.5,567.06,466.2
2017,5,31,18,0,528.0,60.0,2.9,16.0,194.0,501.98,414.77
2017,5,31,18,15,454.5,52.0,2.75,15.5,149.5,419.81,347.17
2017,5,31,18,30,381.0,44.0,2.6,15.0,105.0,342.57,280.44
2017,5,31,18,45,269.5,33.0,2.5,14.5,68.5,244.1,192.5
2017,5,31,19,0,158.0,22.0,2.4,14.0,32.0,143.74,66.71
2017,5,31,19,15,79.0,11.0,2.4,13.5,16.0,51.71,0.0
2017,5,31,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,1,4,45,12.5,4.5,2.3,11.0,4.5,0.0,0.0
2017,6,1,5,0,25.0,9.0,2.4,11.0,9.0,8.19,0.0
2017,6,1,5,15,138.0,23.5,2.45,11.5,37.5,18.43,5.21
2017,6,1,5,30,251.0,38.0,2.5,12.0,66.0,29.52,19.68
2017,6,1,5,45,332.5,49.5,2.6,12.5,107.0,37.93,27.91
2017,6,1,6,0,414.0,61.0,2.7,13.0,148.0,47.38,36.7
2017,6,1,6,15,477.0,69.5,2.8,13.5,195.5,52.42,41.37
2017,6,1,6,30,540.0,78.0,2.9,14.0,243.0,57.27,45.68
2017,6,1,6,45,316.0,119.0,3.0,14.5,220.0,88.34,73.04
2017,6,1,7,0,92.0,160.0,3.1,15.0,197.0,123.73,103.65
2017,6,1,7,15,177.0,178.5,3.1,15.0,261.5,131.03,109.62
2017,6,1,7,30,262.0,197.0,3.1,15.0,326.0,134.99,112.66
2017,6,1,7,45,240.5,223.5,3.15,15.5,351.0,149.15,124.21
2017,6,1,8,0,219.0,250.0,3.2,16.0,376.0,175.38,145.82
2017,6,1,8,15,236.0,270.5,3.15,16.5,416.5,205.4,155.06
2017,6,1,8,30,253.0,291.0,3.1,17.0,457.0,226.43,167.82
2017,6,1,8,45,535.0,206.5,3.05,17.5,589.0,228.99,156.93
2017,6,1,9,0,817.0,122.0,3.0,18.0,721.0,268.28,179.19
2017,6,1,9,15,829.0,124.5,2.95,18.0,759.5,318.78,223.54
2017,6,1,9,30,841.0,127.0,2.9,18.0,798.0,370.37,268.92
2017,6,1,9,45,836.5,136.5,2.85,18.5,827.5,421.81,313.27
2017,6,1,10,0,832.0,146.0,2.8,19.0,857.0,472.41,355.66
2017,6,1,10,15,839.5,148.0,2.7,19.0,883.5,522.01,396.54
2017,6,1,10,30,847.0,150.0,2.6,19.0,910.0,571.49,436.15
2017,6,1,10,45,855.5,148.5,2.55,19.5,931.5,619.08,472.59
2017,6,1,11,0,864.0,147.0,2.5,20.0,953.0,664.44,506.36
2017,6,1,11,15,867.0,148.0,2.5,20.0,966.0,707.3,538.59
2017,6,1,11,30,870.0,149.0,2.5,20.0,979.0,748.85,569.22
2017,6,1,11,45,874.5,147.0,2.55,20.0,985.5,787.68,597.32
2017,6,1,12,0,879.0,145.0,2.6,20.0,992.0,824.95,622.98
2017,6,1,12,15,879.0,145.0,2.6,20.0,990.0,858.45,645.61
2017,6,1,12,30,879.0,145.0,2.6,20.0,988.0,889.81,666.7
2017,6,1,12,45,880.0,142.5,2.65,20.0,980.0,917.5,685.7
2017,6,1,13,0,881.0,140.0,2.7,20.0,972.0,942.62,703.03
2017,6,1,13,15,878.0,139.0,2.75,20.0,955.5,962.68,717.06
2017,6,1,13,30,875.0,138.0,2.8,20.0,939.0,979.8,729.26
2017,6,1,13,45,869.5,137.0,2.9,20.0,916.0,991.46,738.42
2017,6,1,14,0,864.0,136.0,3.0,20.0,893.0,999.98,745.66
2017,6,1,14,15,856.5,134.0,3.05,19.5,863.0,1002.35,749.98
2017,6,1,14,30,849.0,132.0,3.1,19.0,833.0,1001.52,752.37
2017,6,1,14,45,837.0,131.0,3.2,19.0,797.0,1005.58,757.2
2017,6,1,15,0,825.0,130.0,3.3,19.0,761.0,995.22,752.38
2017,6,1,15,15,812.0,127.0,3.35,18.5,720.5,978.56,744.5
2017,6,1,15,30,799.0,124.0,3.4,18.0,680.0,958.99,734.69
2017,6,1,15,45,782.5,120.5,3.5,18.0,635.0,932.66,719.11
2017,6,1,16,0,766.0,117.0,3.6,18.0,590.0,903.81,701.67
2017,6,1,16,15,744.5,113.0,3.6,17.5,542.0,873.03,683.4
2017,6,1,16,30,723.0,109.0,3.6,17.0,494.0,834.99,659.64
2017,6,1,16,45,699.0,103.0,3.65,17.0,445.0,790.59,629.84
2017,6,1,17,0,675.0,97.0,3.7,17.0,396.0,745.02,598.58
2017,6,1,17,15,637.0,91.0,3.65,16.5,345.5,686.67,557.53
2017,6,1,17,30,599.0,85.0,3.6,16.0,295.0,628.61,515.45
2017,6,1,17,45,551.5,77.0,3.55,15.5,246.5,561.3,464.49
2017,6,1,18,0,504.0,69.0,3.5,15.0,198.0,495.75,412.83
2017,6,1,18,15,428.0,60.0,3.35,14.5,152.5,411.06,342.1
2017,6,1,18,30,352.0,51.0,3.2,14.0,107.0,329.34,271.38
2017,6,1,18,45,247.0,37.5,3.1,13.5,70.5,233.99,185.92
2017,6,1,19,0,142.0,24.0,3.0,13.0,34.0,138.9,70.19
2017,6,1,19,15,71.0,12.0,2.95,12.5,17.0,48.47,0.0
2017,6,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,45,26.5,5.0,2.15,10.5,6.0,0.0,0.0
2017,6,2,5,0,53.0,10.0,2.2,11.0,12.0,9.1,0.0
2017,6,2,5,15,185.0,23.0,2.25,11.5,42.5,18.09,5.32
2017,6,2,5,30,317.0,36.0,2.3,12.0,73.0,29.17,19.41
2017,6,2,5,45,405.0,45.5,2.35,12.5,116.0,35.9,26.14
2017,6,2,6,0,493.0,55.0,2.4,13.0,159.0,42.4,32.28
2017,6,2,6,15,553.0,62.0,2.25,13.5,207.5,46.48,36.08
2017,6,2,6,30,613.0,69.0,2.1,14.0,256.0,50.42,39.59
2017,6,2,6,45,655.0,74.0,2.0,14.5,306.5,52.57,41.38
2017,6,2,7,0,697.0,79.0,1.9,15.0,357.0,54.64,43.02
2017,6,2,7,15,727.5,83.0,1.8,15.5,408.0,61.46,48.8
2017,6,2,7,30,758.0,87.0,1.7,16.0,459.0,62.77,49.66
2017,6,2,7,45,782.0,90.0,1.6,16.5,509.0,63.21,49.77
2017,6,2,8,0,806.0,93.0,1.5,17.0,559.0,68.49,54.05
2017,6,2,8,15,823.5,96.0,1.4,17.5,606.0,115.43,62.51
2017,6,2,8,30,841.0,99.0,1.3,18.0,653.0,164.73,92.77
2017,6,2,8,45,855.0,101.0,1.25,18.5,696.5,223.68,137.94
2017,6,2,9,0,869.0,103.0,1.2,19.0,740.0,274.95,180.41
2017,6,2,9,15,879.5,105.0,1.2,19.0,778.5,326.58,225.07
2017,6,2,9,30,890.0,107.0,1.2,19.0,817.0,378.99,270.39
2017,6,2,9,45,901.0,106.5,1.25,19.5,851.0,430.34,313.83
2017,6,2,10,0,912.0,106.0,1.3,20.0,885.0,482.07,356.45
2017,6,2,10,15,918.0,107.0,1.35,20.0,912.0,532.69,397.8
2017,6,2,10,30,924.0,108.0,1.4,20.0,939.0,582.81,437.66
2017,6,2,10,45,927.5,109.5,1.5,20.5,959.0,631.2,474.65
2017,6,2,11,0,931.0,111.0,1.6,21.0,979.0,678.49,509.85
2017,6,2,11,15,934.0,111.5,1.7,21.0,992.0,723.38,543.54
2017,6,2,11,30,937.0,112.0,1.8,21.0,1005.0,766.78,575.59
2017,6,2,11,45,937.5,112.5,1.9,21.5,1010.5,806.66,601.87
2017,6,2,12,0,938.0,113.0,2.0,22.0,1016.0,844.55,626.62
2017,6,2,12,15,937.5,113.0,2.1,22.0,1014.5,879.06,650.19
2017,6,2,12,30,937.0,113.0,2.2,22.0,1013.0,911.18,672.2
2017,6,2,12,45,926.0,119.0,2.35,22.0,1001.0,937.0,690.55
2017,6,2,13,0,915.0,125.0,2.5,22.0,989.0,959.79,707.03
2017,6,2,13,15,912.0,124.5,2.55,21.5,973.0,980.78,722.89
2017,6,2,13,30,909.0,124.0,2.6,21.0,957.0,998.74,736.92
2017,6,2,13,45,905.5,122.0,2.7,21.0,934.0,1011.61,746.85
2017,6,2,14,0,902.0,120.0,2.8,21.0,911.0,1021.25,754.83
2017,6,2,14,15,895.5,118.5,2.8,21.0,881.5,1025.18,758.29
2017,6,2,14,30,889.0,117.0,2.8,21.0,852.0,1025.84,759.8
2017,6,2,14,45,882.0,114.5,2.85,21.0,817.0,1021.67,758.79
2017,6,2,15,0,875.0,112.0,2.9,21.0,782.0,1014.29,755.82
2017,6,2,15,15,863.5,109.5,2.85,20.5,741.5,999.28,748.46
2017,6,2,15,30,852.0,107.0,2.8,20.0,701.0,991.93,746.38
2017,6,2,15,45,838.5,104.0,2.8,20.0,656.0,968.45,732.5
2017,6,2,16,0,825.0,101.0,2.8,20.0,611.0,942.29,716.92
2017,6,2,16,15,805.5,97.5,2.75,19.5,562.5,907.28,696.11
2017,6,2,16,30,786.0,94.0,2.7,19.0,514.0,870.19,673.63
2017,6,2,16,45,761.0,90.0,2.7,18.5,464.0,825.64,645.82
2017,6,2,17,0,736.0,86.0,2.7,18.0,414.0,779.75,616.39
2017,6,2,17,15,700.5,81.5,2.65,17.5,362.5,728.77,582.03
2017,6,2,17,30,665.0,77.0,2.6,17.0,311.0,672.82,542.84
2017,6,2,17,45,615.5,70.5,2.6,16.5,260.5,603.68,492.23
2017,6,2,18,0,566.0,64.0,2.6,16.0,210.0,536.36,440.76
2017,6,2,18,15,491.5,56.0,2.6,15.5,162.5,451.73,372.47
2017,6,2,18,30,417.0,48.0,2.6,15.0,115.0,371.79,304.24
2017,6,2,18,45,303.5,36.5,2.65,14.5,76.5,269.43,213.83
2017,6,2,19,0,190.0,25.0,2.7,14.0,38.0,168.99,91.81
2017,6,2,19,15,95.0,12.5,2.75,13.5,19.0,61.73,0.0
2017,6,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,5.0,2.0,10.5,5.0,0.0,0.0
2017,6,3,5,0,0.0,10.0,2.0,11.0,10.0,9.1,0.0
2017,6,3,5,15,103.5,25.0,2.05,11.0,37.0,20.3,6.98
2017,6,3,5,30,207.0,40.0,2.1,11.0,64.0,30.97,21.08
2017,6,3,5,45,270.5,55.0,2.15,11.5,102.0,41.94,31.61
2017,6,3,6,0,334.0,70.0,2.2,12.0,140.0,52.53,41.46
2017,6,3,6,15,379.0,83.5,2.2,12.0,183.0,61.53,49.79
2017,6,3,6,30,424.0,97.0,2.2,12.0,226.0,70.16,57.59
2017,6,3,6,45,472.5,102.0,2.25,12.5,271.0,72.46,59.46
2017,6,3,7,0,521.0,107.0,2.3,13.0,316.0,74.46,60.98
2017,6,3,7,15,403.0,150.5,2.3,13.0,325.0,101.18,84.33
2017,6,3,7,30,285.0,194.0,2.3,13.0,334.0,133.37,112.06
2017,6,3,7,45,216.5,224.5,2.35,13.5,337.5,159.29,133.72
2017,6,3,8,0,148.0,255.0,2.4,14.0,341.0,177.33,148.36
2017,6,3,8,15,155.5,278.0,2.4,14.0,375.0,204.49,158.11
2017,6,3,8,30,163.0,301.0,2.4,14.0,409.0,232.92,178.49
2017,6,3,8,45,183.5,321.5,2.4,14.0,450.0,263.39,201.2
2017,6,3,9,0,204.0,342.0,2.4,14.0,491.0,296.41,226.69
2017,6,3,9,15,203.5,361.5,2.4,14.0,517.5,325.46,250.22
2017,6,3,9,30,203.0,381.0,2.4,14.0,544.0,354.8,273.94
2017,6,3,9,45,115.0,354.5,2.4,14.5,448.0,319.41,248.56
2017,6,3,10,0,27.0,328.0,2.4,15.0,352.0,280.19,218.98
2017,6,3,10,15,227.5,348.0,2.4,15.5,552.5,382.6,297.29
2017,6,3,10,30,428.0,368.0,2.4,16.0,753.0,515.53,397.29
2017,6,3,10,45,665.0,248.0,2.4,16.5,860.5,584.84,450.84
2017,6,3,11,0,902.0,128.0,2.4,17.0,968.0,673.83,519.13
2017,6,3,11,15,904.5,128.5,2.4,17.5,981.5,717.32,550.78
