Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,11,30,907.0,129.0,2.4,18.0,995.0,759.36,580.89
2017,6,3,11,45,913.5,126.0,2.4,18.5,1002.0,799.93,608.13
2017,6,3,12,0,920.0,123.0,2.4,19.0,1009.0,838.93,633.39
2017,6,3,12,15,919.5,122.5,2.45,19.0,1007.0,872.57,656.38
2017,6,3,12,30,919.0,122.0,2.5,19.0,1005.0,903.87,677.78
2017,6,3,12,45,916.5,122.5,2.55,19.5,995.5,931.82,695.61
2017,6,3,13,0,914.0,123.0,2.6,20.0,986.0,957.04,711.59
2017,6,3,13,15,910.5,122.0,2.6,20.0,969.5,977.03,725.05
2017,6,3,13,30,907.0,121.0,2.6,20.0,953.0,993.95,736.6
2017,6,3,13,45,905.5,118.0,2.65,20.0,930.5,1007.67,746.65
2017,6,3,14,0,904.0,115.0,2.7,20.0,908.0,1018.18,754.75
2017,6,3,14,15,896.5,113.5,2.75,20.0,878.0,1021.04,757.99
2017,6,3,14,30,889.0,112.0,2.8,20.0,848.0,1020.62,759.27
2017,6,3,14,45,881.0,109.5,2.85,20.0,812.5,1015.36,757.52
2017,6,3,15,0,873.0,107.0,2.9,20.0,777.0,1006.9,753.81
2017,6,3,15,15,861.0,104.5,2.95,19.5,736.0,991.32,746.89
2017,6,3,15,30,849.0,102.0,3.0,19.0,695.0,972.79,738.04
2017,6,3,15,45,833.5,99.5,3.05,19.0,649.5,958.36,730.62
2017,6,3,16,0,818.0,97.0,3.1,19.0,604.0,930.94,714.24
2017,6,3,16,15,798.0,94.0,3.1,18.5,555.5,896.21,693.69
2017,6,3,16,30,778.0,91.0,3.1,18.0,507.0,859.45,671.43
2017,6,3,16,45,751.0,87.0,3.15,18.0,457.0,813.31,641.07
2017,6,3,17,0,724.0,83.0,3.2,18.0,407.0,766.0,609.23
2017,6,3,17,15,688.0,78.5,3.2,17.5,356.0,714.53,574.31
2017,6,3,17,30,652.0,74.0,3.2,17.0,305.0,658.63,534.84
2017,6,3,17,45,599.5,68.5,3.25,16.5,255.0,588.96,483.3
2017,6,3,18,0,547.0,63.0,3.3,16.0,205.0,521.36,431.1
2017,6,3,18,15,473.5,55.0,3.25,15.5,159.0,438.22,363.16
2017,6,3,18,30,400.0,47.0,3.2,15.0,113.0,359.82,295.68
2017,6,3,18,45,283.5,36.0,3.2,14.5,75.0,256.86,204.68
2017,6,3,19,0,167.0,25.0,3.2,14.0,37.0,156.36,89.2
2017,6,3,19,15,83.5,12.5,3.25,13.5,18.5,55.72,0.0
2017,6,3,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,4,45,18.0,5.5,3.65,10.5,6.0,0.0,0.0
2017,6,4,5,0,36.0,11.0,3.7,11.0,12.0,10.01,0.0
2017,6,4,5,15,159.0,25.0,3.75,11.0,42.0,19.63,6.79
2017,6,4,5,30,282.0,39.0,3.8,11.0,72.0,30.34,20.53
2017,6,4,5,45,375.5,49.0,3.9,11.5,115.0,38.89,28.89
2017,6,4,6,0,469.0,59.0,4.0,12.0,158.0,45.71,35.37
2017,6,4,6,15,530.5,66.0,4.05,12.5,206.0,49.62,39.03
2017,6,4,6,30,592.0,73.0,4.1,13.0,254.0,53.42,42.42
2017,6,4,6,45,635.5,78.5,4.15,13.5,305.0,55.81,44.42
2017,6,4,7,0,679.0,84.0,4.2,14.0,356.0,58.1,46.25
2017,6,4,7,15,710.5,88.5,4.2,14.5,407.0,59.47,47.22
2017,6,4,7,30,742.0,93.0,4.2,15.0,458.0,67.11,53.68
2017,6,4,7,45,764.5,97.0,4.2,15.5,507.5,68.07,54.21
2017,6,4,8,0,787.0,101.0,4.2,16.0,557.0,74.71,59.68
2017,6,4,8,15,806.5,104.5,4.2,16.0,605.0,121.1,67.98
2017,6,4,8,30,826.0,108.0,4.2,16.0,653.0,170.06,98.86
2017,6,4,8,45,840.5,111.0,4.2,16.5,697.5,220.22,137.95
2017,6,4,9,0,855.0,114.0,4.2,17.0,742.0,280.06,188.39
2017,6,4,9,15,868.0,116.5,4.15,17.5,782.0,332.05,233.97
2017,6,4,9,30,881.0,119.0,4.1,18.0,822.0,385.11,280.5
2017,6,4,9,45,892.5,120.0,4.05,18.5,857.5,437.36,325.79
2017,6,4,10,0,904.0,121.0,4.0,19.0,893.0,490.09,370.36
2017,6,4,10,15,911.0,122.0,3.95,19.0,921.0,540.91,413.08
2017,6,4,10,30,918.0,123.0,3.9,19.0,949.0,591.34,454.37
2017,6,4,10,45,925.5,122.5,3.85,19.5,971.0,640.34,492.61
2017,6,4,11,0,933.0,122.0,3.8,20.0,993.0,688.59,529.16
2017,6,4,11,15,935.5,123.0,3.8,20.0,1006.0,733.74,563.66
2017,6,4,11,30,938.0,124.0,3.8,20.0,1019.0,777.39,596.36
2017,6,4,11,45,943.5,121.0,3.85,20.0,1026.0,818.32,625.36
2017,6,4,12,0,949.0,118.0,3.9,20.0,1033.0,857.53,652.68
2017,6,4,12,15,949.0,118.0,3.95,20.0,1031.5,892.92,677.22
2017,6,4,12,30,949.0,118.0,4.0,20.0,1030.0,925.95,700.11
2017,6,4,12,45,942.5,120.5,4.05,20.0,1019.0,952.99,718.88
2017,6,4,13,0,936.0,123.0,4.1,20.0,1008.0,977.08,735.72
2017,6,4,13,15,933.0,122.5,4.2,20.0,991.5,998.54,751.16
2017,6,4,13,30,930.0,122.0,4.3,20.0,975.0,1016.92,764.63
2017,6,4,13,45,926.0,120.0,4.4,20.0,952.0,1029.65,774.42
2017,6,4,14,0,922.0,118.0,4.5,20.0,929.0,1039.07,782.42
2017,6,4,14,15,915.5,117.0,4.55,19.5,899.0,1043.73,788.54
2017,6,4,14,30,909.0,116.0,4.6,19.0,869.0,1045.08,792.62
2017,6,4,14,45,900.5,114.0,4.7,18.5,833.0,1040.05,792.99
2017,6,4,15,0,892.0,112.0,4.8,18.0,797.0,1031.77,791.27
2017,6,4,15,15,880.5,110.0,4.8,17.5,756.0,1017.33,784.47
2017,6,4,15,30,869.0,108.0,4.8,17.0,715.0,999.89,775.67
2017,6,4,15,45,854.0,105.5,4.8,17.0,669.5,986.12,768.03
2017,6,4,16,0,839.0,103.0,4.8,17.0,624.0,958.97,750.93
2017,6,4,16,15,820.0,100.0,4.7,16.5,575.5,924.89,729.52
2017,6,4,16,30,801.0,97.0,4.6,16.0,527.0,888.64,706.35
2017,6,4,16,45,774.0,93.0,4.55,16.0,475.5,841.96,674.23
2017,6,4,17,0,747.0,89.0,4.5,16.0,424.0,799.33,644.65
2017,6,4,17,15,711.5,84.5,4.4,15.5,372.0,743.03,604.97
2017,6,4,17,30,676.0,80.0,4.3,15.0,320.0,686.7,564.17
2017,6,4,17,45,622.0,74.0,4.2,14.5,268.0,614.23,509.25
2017,6,4,18,0,568.0,68.0,4.1,14.0,216.0,543.76,453.83
2017,6,4,18,15,492.0,60.0,4.0,13.5,168.5,457.68,382.75
2017,6,4,18,30,416.0,52.0,3.9,13.0,121.0,376.13,311.96
2017,6,4,18,45,295.5,40.0,3.8,12.5,81.0,268.13,216.01
2017,6,4,19,0,175.0,28.0,3.7,12.0,41.0,167.05,100.54
2017,6,4,19,15,87.5,14.0,3.65,11.5,20.5,59.3,0.0
2017,6,4,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,45,12.5,6.0,2.15,9.5,6.0,0.0,0.0
2017,6,5,5,0,25.0,12.0,2.2,10.0,12.0,10.91,0.0
2017,6,5,5,15,137.5,28.0,2.25,10.5,42.5,21.99,8.55
2017,6,5,5,30,250.0,44.0,2.3,11.0,73.0,34.19,23.89
2017,6,5,5,45,342.5,55.5,2.4,11.5,116.0,42.52,32.12
2017,6,5,6,0,435.0,67.0,2.5,12.0,159.0,52.68,41.6
2017,6,5,6,15,499.0,75.5,2.35,12.5,207.5,57.53,46.12
2017,6,5,6,30,563.0,84.0,2.2,13.0,256.0,62.21,50.28
2017,6,5,6,45,613.5,89.0,2.1,13.5,308.0,63.82,51.56
2017,6,5,7,0,664.0,94.0,2.0,14.0,360.0,65.41,52.74
2017,6,5,7,15,696.5,99.0,1.85,14.5,411.5,66.81,53.7
2017,6,5,7,30,729.0,104.0,1.7,15.0,463.0,68.11,54.54
2017,6,5,7,45,758.0,106.0,1.6,15.5,513.5,67.27,53.5
2017,6,5,8,0,787.0,108.0,1.5,16.0,564.0,80.08,64.29
2017,6,5,8,15,805.0,111.5,1.4,16.5,611.0,126.32,71.88
2017,6,5,8,30,823.0,115.0,1.3,17.0,658.0,175.0,102.03
2017,6,5,8,45,839.5,116.5,1.2,18.0,702.0,224.25,139.26
2017,6,5,9,0,856.0,118.0,1.1,19.0,746.0,275.43,181.19
2017,6,5,9,15,866.5,120.0,1.0,19.5,784.5,334.26,230.42
2017,6,5,9,30,877.0,122.0,0.9,20.0,823.0,386.05,273.87
2017,6,5,9,45,882.0,125.5,0.85,20.5,855.0,437.41,316.27
2017,6,5,10,0,887.0,129.0,0.8,21.0,887.0,488.62,357.17
2017,6,5,10,15,892.5,130.5,0.8,21.0,913.5,538.3,396.6
2017,6,5,10,30,898.0,132.0,0.8,21.0,940.0,587.48,434.49
2017,6,5,10,45,902.5,133.0,0.8,21.5,960.0,635.03,469.22
2017,6,5,11,0,907.0,134.0,0.8,22.0,980.0,681.64,502.15
2017,6,5,11,15,909.5,134.5,0.9,22.0,993.0,725.4,534.4
2017,6,5,11,30,912.0,135.0,1.0,22.0,1006.0,767.7,565.12
2017,6,5,11,45,912.0,135.5,1.15,22.5,1011.0,806.55,591.63
2017,6,5,12,0,912.0,136.0,1.3,23.0,1016.0,843.48,616.05
2017,6,5,12,15,911.5,136.0,1.45,23.0,1014.0,877.52,639.7
2017,6,5,12,30,911.0,136.0,1.6,23.0,1012.0,909.31,661.89
2017,6,5,12,45,903.0,139.0,1.75,23.0,1000.5,934.7,679.99
2017,6,5,13,0,895.0,142.0,1.9,23.0,989.0,957.21,696.34
2017,6,5,13,15,891.0,141.0,1.95,22.5,972.0,976.77,711.08
2017,6,5,13,30,887.0,140.0,2.0,22.0,955.0,993.3,724.05
2017,6,5,13,45,881.0,139.0,2.15,22.0,931.5,1004.81,733.73
2017,6,5,14,0,875.0,138.0,2.3,22.0,908.0,1013.12,741.5
2017,6,5,14,15,867.5,136.0,2.35,22.0,878.0,1015.74,744.61
2017,6,5,14,30,860.0,134.0,2.4,22.0,848.0,1015.14,745.82
2017,6,5,14,45,849.0,132.5,2.5,22.0,812.0,1019.94,751.26
2017,6,5,15,0,838.0,131.0,2.6,22.0,776.0,1010.15,747.21
2017,6,5,15,15,825.0,128.5,2.65,21.5,735.0,994.15,740.22
2017,6,5,15,30,812.0,126.0,2.7,21.0,694.0,975.21,731.31
2017,6,5,15,45,793.0,123.5,2.75,21.0,648.5,947.57,715.14
2017,6,5,16,0,774.0,121.0,2.8,21.0,603.0,917.43,697.22
2017,6,5,16,15,752.0,117.0,2.8,20.5,555.0,886.51,679.52
2017,6,5,16,30,730.0,113.0,2.8,20.0,507.0,847.98,656.21
2017,6,5,16,45,699.5,109.0,2.8,19.5,456.5,800.13,625.84
2017,6,5,17,0,669.0,105.0,2.8,19.0,406.0,751.37,594.1
2017,6,5,17,15,630.5,99.0,2.75,18.0,355.0,692.74,554.89
2017,6,5,17,30,592.0,93.0,2.7,17.0,304.0,634.33,514.44
2017,6,5,17,45,539.0,85.0,2.7,16.5,254.5,562.73,461.32
2017,6,5,18,0,486.0,77.0,2.7,16.0,205.0,493.12,407.18
2017,6,5,18,15,410.5,67.0,2.6,15.5,159.0,405.06,334.99
2017,6,5,18,30,335.0,57.0,2.5,15.0,113.0,327.53,268.6
2017,6,5,18,45,231.5,43.0,2.45,14.5,75.5,233.05,185.61
2017,6,5,19,0,128.0,29.0,2.4,14.0,38.0,142.23,86.92
2017,6,5,19,15,64.0,14.5,2.4,13.5,19.0,47.32,0.0
2017,6,5,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,6,4,45,12.0,5.5,2.2,9.5,6.0,0.0,0.0
2017,6,6,5,0,24.0,11.0,2.3,10.0,12.0,10.01,0.0
2017,6,6,5,15,132.5,27.0,2.35,10.5,41.5,21.18,8.2
2017,6,6,5,30,241.0,43.0,2.4,11.0,71.0,33.37,23.21
2017,6,6,5,45,328.5,55.5,2.5,11.5,113.5,42.47,32.08
2017,6,6,6,0,416.0,68.0,2.6,12.0,156.0,51.3,40.37
2017,6,6,6,15,480.0,77.0,2.65,12.0,204.5,58.72,47.28
2017,6,6,6,30,544.0,86.0,2.7,12.0,253.0,63.75,51.86
2017,6,6,6,45,588.0,93.5,2.75,12.5,303.5,67.22,54.8
2017,6,6,7,0,632.0,101.0,2.8,13.0,354.0,70.51,57.47
2017,6,6,7,15,666.0,106.5,2.8,13.5,405.5,72.03,58.52
2017,6,6,7,30,700.0,112.0,2.8,14.0,457.0,73.44,59.44
2017,6,6,7,45,723.0,117.5,2.85,14.5,506.5,74.61,60.14
2017,6,6,8,0,746.0,123.0,2.9,15.0,556.0,81.99,66.22
2017,6,6,8,15,766.0,127.0,2.9,15.0,603.0,127.11,74.29
2017,6,6,8,30,786.0,131.0,2.9,15.0,650.0,182.39,110.78
2017,6,6,8,45,801.0,134.5,2.9,15.5,693.5,230.87,148.35
2017,6,6,9,0,816.0,138.0,2.9,16.0,737.0,281.16,190.82
2017,6,6,9,15,828.0,140.5,2.9,16.5,776.0,331.51,234.76
2017,6,6,9,30,840.0,143.0,2.9,17.0,815.0,382.99,279.63
2017,6,6,9,45,840.5,150.5,2.9,17.5,846.0,434.75,324.18
2017,6,6,10,0,841.0,158.0,2.9,18.0,877.0,486.15,367.25
2017,6,6,10,15,848.0,159.5,2.9,18.0,903.5,535.53,408.31
2017,6,6,10,30,855.0,161.0,2.9,18.0,930.0,584.75,448.2
2017,6,6,10,45,863.0,160.0,2.9,18.0,951.5,632.22,485.83
2017,6,6,11,0,871.0,159.0,2.9,18.0,973.0,677.98,521.36
2017,6,6,11,15,874.0,160.0,2.9,18.0,985.5,721.2,554.21
2017,6,6,11,30,877.0,161.0,2.9,18.0,998.0,763.12,585.45
2017,6,6,11,45,880.5,159.5,2.95,18.5,1004.0,802.03,613.0
2017,6,6,12,0,884.0,158.0,3.0,19.0,1010.0,839.35,637.71
2017,6,6,12,15,883.5,157.5,3.05,19.0,1008.0,872.43,660.56
2017,6,6,12,30,883.0,157.0,3.1,19.0,1006.0,903.34,681.91
2017,6,6,12,45,882.5,155.5,3.15,19.0,997.0,931.03,701.07
2017,6,6,13,0,882.0,154.0,3.2,19.0,988.0,956.13,718.52
2017,6,6,13,15,878.0,153.0,3.25,19.0,971.5,975.68,732.31
2017,6,6,13,30,874.0,152.0,3.3,19.0,955.0,992.24,744.22
2017,6,6,13,45,869.0,149.5,3.4,19.0,931.5,1003.34,752.99
2017,6,6,14,0,864.0,147.0,3.5,19.0,908.0,1011.25,759.79
2017,6,6,14,15,856.0,145.0,3.5,19.0,878.0,1025.29,770.13
2017,6,6,14,30,848.0,143.0,3.5,19.0,848.0,1024.47,770.58
2017,6,6,14,45,838.5,140.5,3.55,19.0,812.0,1018.37,768.12
2017,6,6,15,0,829.0,138.0,3.6,19.0,776.0,1009.09,763.68
2017,6,6,15,15,815.5,135.0,3.6,18.5,735.0,992.16,755.24
2017,6,6,15,30,802.0,132.0,3.6,18.0,694.0,972.29,744.87
2017,6,6,15,45,785.5,128.5,3.65,18.0,649.0,946.13,729.07
2017,6,6,16,0,769.0,125.0,3.7,18.0,604.0,917.41,711.44
2017,6,6,16,15,746.5,121.0,3.7,17.5,556.0,886.56,693.19
2017,6,6,16,30,724.0,117.0,3.7,17.0,508.0,847.7,668.93
2017,6,6,16,45,695.5,111.5,3.7,16.5,457.5,799.96,637.73
2017,6,6,17,0,667.0,106.0,3.7,16.0,407.0,751.22,605.1
2017,6,6,17,15,628.0,100.0,3.7,15.5,356.0,692.22,563.75
2017,6,6,17,30,589.0,94.0,3.7,15.0,305.0,633.47,521.27
2017,6,6,17,45,536.0,86.0,3.7,14.5,255.5,561.95,467.08
2017,6,6,18,0,483.0,78.0,3.7,14.0,206.0,492.39,411.89
2017,6,6,18,15,407.5,68.0,3.6,13.5,160.0,404.58,338.73
2017,6,6,18,30,332.0,58.0,3.5,13.0,114.0,327.11,271.43
2017,6,6,18,45,228.0,43.5,3.4,12.5,76.5,231.59,186.63
2017,6,6,19,0,124.0,29.0,3.3,12.0,39.0,140.53,89.21
2017,6,6,19,15,62.0,14.5,3.25,11.5,19.5,46.32,0.0
2017,6,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,7,4,45,8.5,5.0,2.9,10.0,5.5,0.0,0.0
2017,6,7,5,0,17.0,10.0,3.0,10.0,11.0,9.1,0.0
2017,6,7,5,15,112.0,27.0,3.05,10.0,39.5,21.84,8.81
2017,6,7,5,30,207.0,44.0,3.1,10.0,68.0,34.07,23.92
2017,6,7,5,45,295.0,56.5,3.15,10.5,109.0,43.13,32.8
2017,6,7,6,0,383.0,69.0,3.2,11.0,150.0,51.92,41.09
2017,6,7,6,15,248.5,96.0,3.25,11.0,154.0,72.72,60.02
2017,6,7,6,30,114.0,123.0,3.3,11.0,158.0,93.51,78.71
2017,6,7,6,45,132.0,142.5,3.35,11.5,190.0,106.97,90.43
2017,6,7,7,0,150.0,162.0,3.4,12.0,222.0,120.06,101.59
2017,6,7,7,15,160.0,185.0,3.4,12.5,257.0,134.73,113.92
2017,6,7,7,30,170.0,208.0,3.4,13.0,292.0,148.89,125.6
2017,6,7,7,45,235.0,222.5,3.45,13.5,351.5,148.45,124.54
2017,6,7,8,0,300.0,237.0,3.5,14.0,411.0,159.27,133.19
2017,6,7,8,15,357.0,244.5,3.5,14.5,468.0,188.16,138.09
2017,6,7,8,30,414.0,252.0,3.5,15.0,525.0,213.04,151.53
2017,6,7,8,45,375.5,283.0,3.5,15.5,543.5,262.31,191.66
2017,6,7,9,0,337.0,314.0,3.5,16.0,562.0,298.3,222.31
2017,6,7,9,15,371.0,319.5,3.5,16.0,605.5,334.5,251.39
2017,6,7,9,30,405.0,325.0,3.5,16.0,649.0,365.67,277.14
2017,6,7,9,45,357.5,359.0,3.5,16.5,654.0,405.86,310.55
2017,6,7,10,0,310.0,393.0,3.5,17.0,659.0,433.37,333.01
2017,6,7,10,15,315.5,405.5,3.4,17.0,683.0,467.11,359.64
2017,6,7,10,30,321.0,418.0,3.3,17.0,707.0,501.52,386.3
2017,6,7,10,45,381.5,402.0,3.25,17.5,753.0,546.85,420.53
2017,6,7,11,0,442.0,386.0,3.2,18.0,799.0,592.5,454.74
2017,6,7,11,15,373.5,421.5,3.1,18.0,774.0,605.48,463.42
2017,6,7,11,30,305.0,457.0,3.0,18.0,749.0,609.2,464.99
2017,6,7,11,45,349.0,438.5,2.9,18.0,774.5,647.62,493.78
2017,6,7,12,0,393.0,420.0,2.8,18.0,800.0,687.91,523.43
2017,6,7,12,15,413.0,414.0,2.8,18.0,812.5,723.3,549.12
2017,6,7,12,30,433.0,408.0,2.8,18.0,825.0,758.11,574.26
2017,6,7,12,45,463.5,398.0,2.8,18.0,841.0,798.26,603.2
2017,6,7,13,0,494.0,388.0,2.8,18.0,857.0,838.07,631.68
2017,6,7,13,15,293.5,416.5,2.85,17.5,694.0,689.23,524.65
2017,6,7,13,30,93.0,445.0,2.9,17.0,531.0,514.95,395.18
2017,6,7,13,45,209.0,425.0,2.95,17.0,611.5,627.94,483.04
2017,6,7,14,0,325.0,405.0,3.0,17.0,692.0,745.16,570.3
2017,6,7,14,15,238.0,404.0,3.0,17.0,610.5,667.6,512.53
2017,6,7,14,30,151.0,403.0,3.0,17.0,529.0,570.88,441.05
2017,6,7,14,45,144.5,384.5,3.0,17.0,500.5,550.52,427.37
2017,6,7,15,0,138.0,366.0,3.0,17.0,472.0,529.14,412.42
2017,6,7,15,15,257.5,325.5,2.9,16.5,511.0,626.67,490.24
2017,6,7,15,30,377.0,285.0,2.8,16.0,550.0,702.54,550.64
2017,6,7,15,45,323.5,276.5,2.75,16.0,493.5,640.76,504.8
2017,6,7,16,0,270.0,268.0,2.7,16.0,437.0,579.11,459.26
2017,6,7,16,15,135.0,141.0,2.65,15.5,225.5,297.19,242.0
2017,6,7,16,30,0.0,14.0,2.6,15.0,14.0,12.34,4.78
2017,6,7,16,45,0.0,41.5,2.55,15.0,41.5,36.63,25.48
2017,6,7,17,0,0.0,69.0,2.5,15.0,69.0,61.01,46.2
2017,6,7,17,15,148.0,98.5,2.45,14.5,152.0,251.82,211.03
2017,6,7,17,30,296.0,128.0,2.4,14.0,235.0,411.57,343.7
2017,6,7,17,45,263.5,113.5,2.35,14.0,197.5,360.94,301.62
2017,6,7,18,0,231.0,99.0,2.3,14.0,160.0,312.08,260.91
2017,6,7,18,15,193.5,80.5,2.1,13.5,124.5,255.63,213.02
2017,6,7,18,30,156.0,62.0,1.9,13.0,89.0,201.32,165.66
2017,6,7,18,45,107.0,44.5,1.75,13.0,60.0,143.71,113.88
2017,6,7,19,0,58.0,27.0,1.6,13.0,31.0,75.44,46.5
2017,6,7,19,15,29.0,13.5,1.5,12.5,15.5,27.8,0.0
2017,6,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.0,1.75,12.5,1.0,0.0,0.0
2017,6,8,5,0,0.0,2.0,1.8,13.0,2.0,1.82,0.0
2017,6,8,5,15,0.0,7.0,1.85,13.0,7.0,6.14,0.0
2017,6,8,5,30,0.0,12.0,1.9,13.0,12.0,10.54,3.42
2017,6,8,5,45,0.0,19.5,1.95,13.0,19.5,17.14,9.56
2017,6,8,6,0,0.0,27.0,2.0,13.0,27.0,23.76,15.67
2017,6,8,6,15,0.0,35.5,2.0,13.0,35.5,31.28,22.55
2017,6,8,6,30,0.0,44.0,2.0,13.0,44.0,38.8,29.35
2017,6,8,6,45,0.0,52.5,2.05,13.5,52.5,46.34,35.99
2017,6,8,7,0,0.0,61.0,2.1,14.0,61.0,53.89,42.53
2017,6,8,7,15,0.0,99.5,2.1,14.0,99.5,86.54,71.18
2017,6,8,7,30,0.0,138.0,2.1,14.0,138.0,116.84,97.3
2017,6,8,7,45,0.0,83.5,2.15,14.0,83.5,73.94,59.61
2017,6,8,8,0,0.0,29.0,2.2,14.0,29.0,25.61,17.02
2017,6,8,8,15,0.0,93.0,2.2,14.0,93.0,82.45,63.68
2017,6,8,8,30,0.0,157.0,2.2,14.0,157.0,134.94,106.65
2017,6,8,8,45,2.0,170.5,2.25,14.0,172.5,146.8,115.85
2017,6,8,9,0,4.0,184.0,2.3,14.0,188.0,158.95,125.33
2017,6,8,9,15,12.5,236.0,2.25,14.0,246.5,203.79,160.77
2017,6,8,9,30,21.0,288.0,2.2,14.0,305.0,249.4,196.32
2017,6,8,9,45,16.0,266.5,2.2,14.5,280.0,233.35,183.11
2017,6,8,10,0,11.0,245.0,2.2,15.0,255.0,215.81,168.92
2017,6,8,10,15,13.5,268.0,2.15,15.0,280.5,237.53,185.84
2017,6,8,10,30,16.0,291.0,2.1,15.0,306.0,259.73,202.92
2017,6,8,10,45,19.5,319.0,2.05,15.0,337.5,287.16,223.94
2017,6,8,11,0,23.0,347.0,2.0,15.0,369.0,315.27,245.3
2017,6,8,11,15,18.5,312.5,1.95,15.0,330.5,285.67,222.32
2017,6,8,11,30,14.0,278.0,1.9,15.0,292.0,254.77,198.43
2017,6,8,11,45,15.0,279.0,1.85,15.5,294.0,257.97,200.62
2017,6,8,12,0,16.0,280.0,1.8,16.0,296.0,261.22,202.73
2017,6,8,12,15,13.0,246.5,1.75,16.0,259.5,230.46,178.87
2017,6,8,12,30,10.0,213.0,1.7,16.0,223.0,198.97,154.38
2017,6,8,12,45,8.5,199.0,1.65,16.0,207.5,185.8,144.14
2017,6,8,13,0,7.0,185.0,1.6,16.0,192.0,172.35,133.59
2017,6,8,13,15,7.5,191.0,1.55,16.0,198.5,178.74,138.76
2017,6,8,13,30,8.0,197.0,1.5,16.0,205.0,185.19,143.93
2017,6,8,13,45,11.0,232.5,1.5,16.5,243.0,221.51,172.28
2017,6,8,14,0,14.0,268.0,1.5,17.0,281.0,258.71,200.88
2017,6,8,14,15,7.0,197.5,1.5,17.0,204.0,186.08,144.29
2017,6,8,14,30,0.0,127.0,1.5,17.0,127.0,113.84,87.04
2017,6,8,14,45,0.0,99.5,1.5,17.0,99.5,88.64,67.0
2017,6,8,15,0,0.0,72.0,1.5,17.0,72.0,63.91,47.03
2017,6,8,15,15,1.5,123.0,1.5,17.0,124.0,111.78,86.21
2017,6,8,15,30,3.0,174.0,1.5,17.0,176.0,162.16,126.92
2017,6,8,15,45,1.5,148.5,1.5,17.0,149.5,136.47,106.41
2017,6,8,16,0,0.0,123.0,1.5,17.0,123.0,110.81,85.89
2017,6,8,16,15,0.0,135.5,1.5,16.5,135.5,123.48,96.73
2017,6,8,16,30,0.0,148.0,1.5,16.0,148.0,137.08,108.34
2017,6,8,16,45,0.0,106.5,1.5,16.0,106.5,96.16,74.98
2017,6,8,17,0,0.0,65.0,1.5,16.0,65.0,57.45,42.97
2017,6,8,17,15,0.0,61.0,1.45,16.0,61.0,53.89,40.15
2017,6,8,17,30,0.0,57.0,1.4,16.0,57.0,50.33,37.25
2017,6,8,17,45,232.5,66.5,1.35,16.0,128.5,288.93,241.98
2017,6,8,18,0,465.0,76.0,1.3,16.0,200.0,477.53,392.11
2017,6,8,18,15,395.5,66.0,1.2,15.5,156.0,393.58,322.45
2017,6,8,18,30,326.0,56.0,1.1,15.0,112.0,320.37,260.83
2017,6,8,18,45,233.5,42.0,1.05,14.5,76.0,232.53,184.91
2017,6,8,19,0,141.0,28.0,1.0,14.0,40.0,149.74,98.52
2017,6,8,19,15,70.5,14.0,1.0,13.5,20.0,50.54,0.0
2017,6,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,7.0,1.85,11.0,7.0,0.0,0.0
2017,6,9,5,0,0.0,14.0,1.9,11.0,14.0,12.73,0.0
2017,6,9,5,15,179.5,24.0,2.0,11.5,45.5,18.84,6.95
2017,6,9,5,30,359.0,34.0,2.1,12.0,77.0,27.26,17.89
2017,6,9,5,45,443.5,42.0,2.25,12.5,120.0,32.8,23.44
2017,6,9,6,0,528.0,50.0,2.4,13.0,163.0,38.18,28.54
2017,6,9,6,15,584.5,56.0,2.45,13.0,211.5,41.66,31.85
2017,6,9,6,30,641.0,62.0,2.5,13.0,260.0,45.04,34.93
2017,6,9,6,45,320.5,86.0,2.65,13.5,185.0,60.28,48.42
2017,6,9,7,0,0.0,110.0,2.8,14.0,110.0,93.9,77.89
2017,6,9,7,15,12.5,145.5,2.8,14.0,152.0,121.28,101.55
2017,6,9,7,30,25.0,181.0,2.8,14.0,194.0,147.79,124.12
2017,6,9,7,45,12.5,141.0,2.85,14.5,147.5,120.05,99.54
2017,6,9,8,0,0.0,101.0,2.9,15.0,101.0,88.9,72.17
2017,6,9,8,15,6.5,160.0,2.9,15.0,164.5,136.8,107.91
2017,6,9,8,30,13.0,219.0,2.9,15.0,228.0,183.89,145.38
2017,6,9,8,45,60.5,279.0,2.95,15.5,323.5,226.39,176.52
2017,6,9,9,0,108.0,339.0,3.0,16.0,419.0,283.73,219.31
2017,6,9,9,15,212.5,348.5,3.0,16.0,515.0,319.83,244.38
2017,6,9,9,30,317.0,358.0,3.0,16.0,611.0,367.22,279.71
2017,6,9,9,45,619.5,230.0,3.05,16.5,750.5,403.53,304.95
2017,6,9,10,0,922.0,102.0,3.1,17.0,890.0,483.67,366.98
2017,6,9,10,15,727.0,221.0,3.1,17.0,854.5,519.94,398.66
2017,6,9,10,30,532.0,340.0,3.1,17.0,819.0,549.78,422.52
2017,6,9,10,45,482.5,363.5,3.15,17.5,806.0,570.78,438.64
2017,6,9,11,0,433.0,387.0,3.2,18.0,793.0,587.33,450.73
2017,6,9,11,15,316.5,434.0,3.25,18.0,733.0,577.0,442.29
2017,6,9,11,30,200.0,481.0,3.3,18.0,673.0,556.21,425.45
2017,6,9,11,45,578.5,292.5,3.35,18.0,850.5,694.19,535.1
2017,6,9,12,0,957.0,104.0,3.4,18.0,1028.0,851.16,651.5
2017,6,9,12,15,744.5,243.0,3.45,18.0,961.5,844.86,644.88
2017,6,9,12,30,532.0,382.0,3.5,18.0,895.0,819.63,622.14
2017,6,9,12,45,726.0,254.0,3.6,18.0,947.0,898.31,684.07
2017,6,9,13,0,920.0,126.0,3.7,18.0,999.0,964.87,730.86
2017,6,9,13,15,683.0,251.0,3.75,17.5,893.0,905.24,690.82
2017,6,9,13,30,446.0,376.0,3.8,17.0,787.0,818.53,625.68
2017,6,9,13,45,515.0,340.0,3.85,17.0,803.5,865.46,662.39
2017,6,9,14,0,584.0,304.0,3.9,17.0,820.0,910.76,696.95
2017,6,9,14,15,744.5,207.5,3.95,17.0,842.5,987.38,754.0
2017,6,9,14,30,905.0,111.0,4.0,17.0,865.0,1036.13,788.23
2017,6,9,14,45,899.5,107.5,4.1,17.0,830.0,1032.52,787.32
2017,6,9,15,0,894.0,104.0,4.2,17.0,795.0,1025.61,784.71
2017,6,9,15,15,882.5,102.0,4.25,16.5,754.0,1011.17,778.18
2017,6,9,15,30,871.0,100.0,4.3,16.0,713.0,993.74,769.59
2017,6,9,15,45,858.5,96.5,4.4,15.5,668.5,970.69,757.84
2017,6,9,16,0,846.0,93.0,4.5,15.0,624.0,944.92,744.02
2017,6,9,16,15,827.0,90.5,4.5,14.5,575.5,921.53,730.93
2017,6,9,16,30,808.0,88.0,4.5,14.0,527.0,885.95,708.78
2017,6,9,16,45,784.5,84.0,4.55,14.0,476.5,842.48,679.49
2017,6,9,17,0,761.0,80.0,4.6,14.0,426.0,797.57,648.59
2017,6,9,17,15,728.0,75.5,4.55,13.5,374.5,742.76,609.98
2017,6,9,17,30,695.0,71.0,4.5,13.0,323.0,687.67,570.02
2017,6,9,17,45,650.5,65.5,4.45,13.0,272.5,627.65,523.72
2017,6,9,18,0,606.0,60.0,4.4,13.0,222.0,564.26,473.01
2017,6,9,18,15,537.5,53.0,4.25,12.5,174.5,483.58,406.7
2017,6,9,18,30,469.0,46.0,4.1,12.0,127.0,407.16,340.08
2017,6,9,18,45,361.0,36.5,4.0,11.5,87.0,307.76,251.35
2017,6,9,19,0,253.0,27.0,3.9,11.0,47.0,215.42,149.05
2017,6,9,19,15,126.5,13.5,3.85,11.0,23.5,80.25,0.0
2017,6,9,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,45,33.0,6.0,2.6,10.5,7.0,0.0,0.0
2017,6,10,5,0,66.0,12.0,2.6,11.0,14.0,10.91,0.0
2017,6,10,5,15,194.0,24.5,2.75,11.5,45.0,19.25,7.28
2017,6,10,5,30,322.0,37.0,2.9,12.0,76.0,29.92,20.17
2017,6,10,5,45,413.5,46.0,3.1,12.5,119.0,36.21,26.44
2017,6,10,6,0,505.0,55.0,3.3,13.0,162.0,42.3,32.2
2017,6,10,6,15,563.0,61.5,3.4,13.0,210.5,45.99,35.71
2017,6,10,6,30,621.0,68.0,3.5,13.0,259.0,49.56,38.97
2017,6,10,6,45,664.0,72.0,3.65,13.5,309.5,51.03,40.15
2017,6,10,7,0,707.0,76.0,3.8,14.0,360.0,57.64,45.84
2017,6,10,7,15,736.0,80.0,3.8,14.0,411.0,59.11,47.0
2017,6,10,7,30,765.0,84.0,3.8,14.0,462.0,60.51,48.06
2017,6,10,7,45,787.5,87.5,3.8,14.5,511.0,61.4,48.57
2017,6,10,8,0,810.0,91.0,3.8,15.0,560.0,69.38,55.27
2017,6,10,8,15,827.0,93.5,3.75,15.0,606.5,115.85,62.88
2017,6,10,8,30,844.0,96.0,3.7,15.0,653.0,173.86,101.47
2017,6,10,8,45,856.5,98.5,3.65,15.5,696.0,223.54,140.38
2017,6,10,9,0,869.0,101.0,3.6,16.0,739.0,274.6,184.06
2017,6,10,9,15,879.5,103.0,3.55,16.0,778.0,325.94,229.88
2017,6,10,9,30,890.0,105.0,3.5,16.0,817.0,378.08,276.55
2017,6,10,9,45,892.0,110.0,3.5,16.5,848.5,429.77,321.89
2017,6,10,10,0,894.0,115.0,3.5,17.0,880.0,481.05,365.72
2017,6,10,10,15,462.0,235.5,3.5,17.0,631.5,405.96,314.39
2017,6,10,10,30,30.0,356.0,3.5,17.0,383.0,312.68,242.72
2017,6,10,10,45,474.5,236.5,3.55,17.0,679.5,464.62,363.96
2017,6,10,11,0,919.0,117.0,3.6,17.0,976.0,675.17,525.84
2017,6,10,11,15,922.0,118.0,3.65,17.0,989.5,719.91,559.62
2017,6,10,11,30,925.0,119.0,3.7,17.0,1003.0,763.22,592.69
2017,6,10,11,45,928.0,118.0,3.8,17.0,1009.5,803.31,621.64
2017,6,10,12,0,931.0,117.0,3.9,17.0,1016.0,841.63,648.94
2017,6,10,12,15,931.0,116.5,3.95,17.0,1015.0,875.96,673.12
2017,6,10,12,30,931.0,116.0,4.0,17.0,1014.0,908.0,695.65
2017,6,10,12,45,921.0,121.5,4.1,17.0,1002.5,934.19,714.4
2017,6,10,13,0,911.0,127.0,4.2,17.0,991.0,957.44,731.2
2017,6,10,13,15,907.5,126.5,4.2,17.0,975.0,978.08,745.72
2017,6,10,13,30,904.0,126.0,4.2,17.0,959.0,995.7,758.25
2017,6,10,13,45,904.5,121.0,4.25,17.0,937.5,1009.64,768.68
2017,6,10,14,0,905.0,116.0,4.3,17.0,916.0,1020.33,777.04
2017,6,10,14,15,898.5,114.5,4.3,17.0,886.5,1024.44,780.75
2017,6,10,14,30,892.0,113.0,4.3,17.0,857.0,1025.28,782.42
2017,6,10,14,45,888.0,108.5,4.35,17.0,822.5,1022.12,781.82
2017,6,10,15,0,884.0,104.0,4.4,17.0,788.0,1015.66,779.31
2017,6,10,15,15,872.5,102.0,4.4,16.5,747.5,1001.3,772.5
2017,6,10,15,30,861.0,100.0,4.4,16.0,707.0,983.97,763.73
2017,6,10,15,45,850.0,96.0,4.45,16.0,663.0,961.95,750.67
2017,6,10,16,0,839.0,92.0,4.5,16.0,619.0,937.17,735.64
2017,6,10,16,15,820.5,89.0,4.5,15.5,571.0,913.74,722.51
2017,6,10,16,30,802.0,86.0,4.5,15.0,523.0,878.15,700.37
2017,6,10,16,45,780.0,82.0,4.5,15.0,473.0,836.21,671.92
2017,6,10,17,0,758.0,78.0,4.5,15.0,423.0,792.79,641.91
2017,6,10,17,15,725.0,74.0,4.4,14.5,372.5,738.74,603.77
2017,6,10,17,30,692.0,70.0,4.3,14.0,322.0,684.42,564.39
2017,6,10,17,45,647.5,64.5,4.25,14.0,272.0,624.32,518.33
2017,6,10,18,0,603.0,59.0,4.2,14.0,222.0,561.05,468.07
2017,6,10,18,15,536.0,52.5,4.05,13.5,175.0,482.24,403.73
2017,6,10,18,30,469.0,46.0,3.9,13.0,128.0,407.54,339.04
2017,6,10,18,45,364.0,36.5,3.8,13.0,88.0,309.95,251.93
2017,6,10,19,0,259.0,27.0,3.7,13.0,48.0,219.92,153.28
2017,6,10,19,15,129.5,13.5,3.65,12.5,24.0,81.98,0.0
2017,6,10,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,11,4,45,44.0,6.0,3.9,9.5,7.5,0.0,0.0
2017,6,11,5,0,88.0,12.0,4.0,10.0,15.0,10.91,0.0
2017,6,11,5,15,225.0,23.5,4.15,10.0,46.5,19.13,7.29
2017,6,11,5,30,362.0,35.0,4.3,10.0,78.0,28.17,18.82
2017,6,11,5,45,452.0,43.0,4.45,10.5,122.0,33.69,24.41
2017,6,11,6,0,542.0,51.0,4.6,11.0,166.0,39.06,29.55
2017,6,11,6,15,598.0,57.0,4.6,11.5,215.0,42.52,32.8
2017,6,11,6,30,654.0,63.0,4.6,12.0,264.0,45.87,35.8
2017,6,11,6,45,695.0,67.0,4.65,12.5,315.0,52.06,41.24
2017,6,11,7,0,736.0,71.0,4.7,13.0,366.0,53.88,42.67
2017,6,11,7,15,764.0,74.5,4.6,13.0,417.0,55.15,43.66
2017,6,11,7,30,792.0,78.0,4.5,13.0,468.0,56.36,44.58
2017,6,11,7,45,814.0,80.5,4.45,13.5,518.0,56.74,44.66
2017,6,11,8,0,836.0,83.0,4.4,14.0,568.0,74.3,59.8
2017,6,11,8,15,852.0,85.5,4.3,14.0,614.5,121.74,67.23
2017,6,11,8,30,868.0,88.0,4.2,14.0,661.0,171.24,98.74
2017,6,11,8,45,880.5,90.0,4.15,14.5,704.5,221.7,138.52
2017,6,11,9,0,893.0,92.0,4.1,15.0,748.0,273.54,183.2
2017,6,11,9,15,902.5,93.5,4.05,15.0,786.5,325.37,229.89
2017,6,11,9,30,912.0,95.0,4.0,15.0,825.0,377.88,277.38
2017,6,11,9,45,911.5,101.0,4.0,15.5,856.0,430.39,323.89
2017,6,11,10,0,911.0,107.0,4.0,16.0,887.0,482.24,368.65
2017,6,11,10,15,916.5,108.0,4.0,16.0,913.0,532.37,411.54
2017,6,11,10,30,922.0,109.0,4.0,16.0,939.0,581.98,452.94
2017,6,11,10,45,923.0,111.5,4.05,16.0,958.5,629.45,491.79
2017,6,11,11,0,924.0,114.0,4.1,16.0,978.0,675.66,528.76
2017,6,11,11,15,926.0,114.5,4.1,16.0,990.5,719.5,563.07
2017,6,11,11,30,928.0,115.0,4.1,16.0,1003.0,761.81,595.56
2017,6,11,11,45,926.0,117.5,4.2,16.0,1008.0,801.13,624.08
2017,6,11,12,0,924.0,120.0,4.3,16.0,1013.0,838.4,650.96
2017,6,11,12,15,923.5,120.0,4.35,16.0,1011.5,872.59,675.38
2017,6,11,12,30,923.0,120.0,4.4,16.0,1010.0,904.5,698.16
2017,6,11,12,45,909.0,127.5,4.45,16.0,997.5,928.81,715.63
2017,6,11,13,0,895.0,135.0,4.5,16.0,985.0,950.05,731.06
2017,6,11,13,15,891.5,134.5,4.5,16.0,969.0,970.52,745.63
2017,6,11,13,30,888.0,134.0,4.5,16.0,953.0,988.03,758.21
2017,6,11,13,45,883.5,132.0,4.5,16.0,930.0,1000.06,767.11
2017,6,11,14,0,879.0,130.0,4.5,16.0,907.0,1008.91,773.98
2017,6,11,14,15,872.0,128.5,4.45,16.0,878.0,1012.6,776.97
2017,6,11,14,30,865.0,127.0,4.4,16.0,849.0,1013.1,777.92
2017,6,11,14,45,858.5,123.0,4.4,16.0,814.5,1008.27,775.83
2017,6,11,15,0,852.0,119.0,4.4,16.0,780.0,1000.24,771.71
2017,6,11,15,15,840.0,117.0,4.35,16.0,739.5,996.87,770.51
2017,6,11,15,30,828.0,115.0,4.3,16.0,699.0,979.54,759.67
2017,6,11,15,45,816.0,110.5,4.25,16.0,655.5,956.42,745.16
2017,6,11,16,0,804.0,106.0,4.2,16.0,612.0,930.61,728.72
2017,6,11,16,15,586.0,155.5,4.15,15.5,508.5,775.39,619.17
2017,6,11,16,30,368.0,205.0,4.1,15.0,405.0,593.44,481.53
2017,6,11,16,45,184.0,107.0,4.05,15.0,207.0,299.03,248.54
2017,6,11,17,0,0.0,9.0,4.0,15.0,9.0,7.92,1.08
2017,6,11,17,15,0.0,26.5,3.9,14.5,26.5,23.34,14.35
2017,6,11,17,30,0.0,44.0,3.8,14.0,44.0,38.81,27.69
2017,6,11,17,45,0.0,36.5,3.75,14.0,36.5,32.16,22.03
2017,6,11,18,0,0.0,29.0,3.7,14.0,29.0,25.53,16.32
2017,6,11,18,15,188.0,41.5,3.55,13.5,74.5,208.22,176.02
2017,6,11,18,30,376.0,54.0,3.4,13.0,120.0,354.33,295.54
2017,6,11,18,45,267.0,42.5,3.25,12.5,82.0,254.37,206.77
2017,6,11,19,0,158.0,31.0,3.1,12.0,44.0,166.77,116.87
2017,6,11,19,15,79.0,15.5,3.0,11.5,22.0,56.69,0.0
2017,6,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,45,21.5,6.0,2.4,9.5,6.5,0.0,0.0
2017,6,12,5,0,43.0,12.0,2.4,10.0,13.0,10.91,0.0
2017,6,12,5,15,162.0,26.0,2.5,10.5,43.0,20.4,8.16
2017,6,12,5,30,281.0,40.0,2.6,11.0,73.0,31.08,21.27
2017,6,12,5,45,374.0,49.5,2.75,11.5,116.0,39.22,29.23
2017,6,12,6,0,467.0,59.0,2.9,12.0,159.0,45.6,35.29
2017,6,12,6,15,527.0,66.5,2.9,12.0,207.0,49.94,39.41
2017,6,12,6,30,587.0,74.0,2.9,12.0,255.0,54.12,43.23
2017,6,12,6,45,631.0,79.5,2.9,12.5,305.5,56.48,45.21
2017,6,12,7,0,675.0,85.0,2.9,13.0,356.0,58.75,47.02
2017,6,12,7,15,477.0,140.0,2.8,13.5,344.0,94.65,78.47
2017,6,12,7,30,279.0,195.0,2.7,14.0,332.0,133.89,112.13
2017,6,12,7,45,170.0,217.5,2.65,14.5,304.0,154.94,129.55
2017,6,12,8,0,61.0,240.0,2.6,15.0,276.0,178.82,149.12
2017,6,12,8,15,57.5,258.0,2.5,15.0,294.0,197.48,155.13
2017,6,12,8,30,54.0,276.0,2.4,15.0,312.0,215.94,168.98
2017,6,12,8,45,64.0,301.5,2.3,15.5,347.0,241.33,187.8
2017,6,12,9,0,74.0,327.0,2.2,16.0,382.0,268.24,207.86
2017,6,12,9,15,122.5,355.0,2.15,16.0,451.0,298.65,229.94
2017,6,12,9,30,171.0,383.0,2.1,16.0,520.0,345.35,265.06
2017,6,12,9,45,305.5,360.0,2.1,16.5,616.5,386.14,294.37
2017,6,12,10,0,440.0,337.0,2.1,17.0,713.0,441.96,336.31
2017,6,12,10,15,655.5,239.0,2.1,17.0,819.5,498.27,380.27
2017,6,12,10,30,871.0,141.0,2.1,17.0,926.0,578.66,442.95
2017,6,12,10,45,878.5,140.5,2.15,17.5,947.0,625.56,479.09
2017,6,12,11,0,886.0,140.0,2.2,18.0,968.0,671.81,513.98
2017,6,12,11,15,889.0,140.5,2.25,18.0,981.5,715.01,546.79
2017,6,12,11,30,892.0,141.0,2.3,18.0,995.0,756.87,578.02
2017,6,12,11,45,894.0,141.0,2.35,18.0,1001.0,796.1,606.19
2017,6,12,12,0,896.0,141.0,2.4,18.0,1007.0,833.63,632.07
2017,6,12,12,15,896.0,140.5,2.45,18.0,1005.5,867.26,655.17
2017,6,12,12,30,896.0,140.0,2.5,18.0,1004.0,898.72,676.78
2017,6,12,12,45,876.0,151.5,2.6,18.0,990.0,920.72,692.41
2017,6,12,13,0,856.0,163.0,2.7,18.0,976.0,949.91,713.06
2017,6,12,13,15,852.0,162.0,2.8,18.0,960.0,969.83,727.46
2017,6,12,13,30,848.0,161.0,2.9,18.0,944.0,986.77,740.04
2017,6,12,13,45,846.5,157.0,3.05,18.0,922.0,1000.01,750.72
2017,6,12,14,0,845.0,153.0,3.2,18.0,900.0,1010.12,759.44
2017,6,12,14,15,837.0,151.5,3.25,18.0,871.0,1013.22,762.79
2017,6,12,14,30,829.0,150.0,3.3,18.0,842.0,1013.12,764.19
2017,6,12,14,45,824.5,144.5,3.4,18.0,808.5,1009.03,763.46
2017,6,12,15,0,820.0,139.0,3.5,18.0,775.0,1001.74,760.69
2017,6,12,15,15,807.0,136.0,3.55,17.5,734.5,985.58,753.04
2017,6,12,15,30,794.0,133.0,3.6,17.0,694.0,966.51,743.46
2017,6,12,15,45,783.0,127.0,3.7,17.0,651.0,943.26,729.89
2017,6,12,16,0,772.0,121.0,3.8,17.0,608.0,917.31,714.36
2017,6,12,16,15,750.0,117.5,3.75,16.5,560.0,887.15,696.18
2017,6,12,16,30,728.0,114.0,3.7,16.0,512.0,849.5,672.4
2017,6,12,16,45,702.5,108.5,3.7,15.5,462.5,804.55,643.17
2017,6,12,17,0,677.0,103.0,3.7,15.0,413.0,758.47,612.45
2017,6,12,17,15,639.5,97.0,3.6,14.5,362.5,700.61,571.56
2017,6,12,17,30,602.0,91.0,3.5,14.0,312.0,642.92,529.67
2017,6,12,17,45,554.0,83.5,3.45,14.0,262.5,575.63,478.02
2017,6,12,18,0,506.0,76.0,3.4,14.0,213.0,509.97,425.84
2017,6,12,18,15,434.0,66.5,3.15,13.5,167.0,426.89,356.83
2017,6,12,18,30,362.0,57.0,2.9,13.0,121.0,346.62,287.86
2017,6,12,18,45,263.0,44.0,2.7,12.5,83.0,254.29,206.52
2017,6,12,19,0,164.0,31.0,2.5,12.0,45.0,170.82,121.03
2017,6,12,19,15,82.0,15.5,2.4,11.5,22.5,58.39,0.0
2017,6,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,13,4,45,12.5,5.5,1.9,9.5,6.0,0.0,0.0
2017,6,13,5,0,25.0,11.0,1.9,10.0,12.0,10.01,0.0
2017,6,13,5,15,130.0,26.5,1.9,10.5,41.0,20.75,8.4
2017,6,13,5,30,235.0,42.0,1.9,11.0,70.0,32.55,22.55
2017,6,13,5,45,328.5,53.0,1.95,11.5,112.0,40.52,30.39
2017,6,13,6,0,422.0,64.0,2.0,12.0,154.0,49.84,39.09
2017,6,13,6,15,484.0,72.0,1.9,12.5,201.0,54.38,43.31
2017,6,13,6,30,546.0,80.0,1.8,13.0,248.0,58.75,47.2
2017,6,13,6,45,594.5,85.0,1.75,13.5,298.5,60.51,48.61
2017,6,13,7,0,643.0,90.0,1.7,14.0,349.0,62.22,49.91
2017,6,13,7,15,675.5,95.0,1.65,14.5,399.0,63.74,50.99
2017,6,13,7,30,708.0,100.0,1.6,15.0,449.0,65.15,51.94
2017,6,13,7,45,737.5,102.5,1.55,15.5,499.0,71.83,57.47
2017,6,13,8,0,767.0,105.0,1.5,16.0,549.0,78.16,62.63
2017,6,13,8,15,785.5,108.0,1.45,16.5,595.5,122.79,69.55
2017,6,13,8,30,804.0,111.0,1.4,17.0,642.0,169.89,98.77
2017,6,13,8,45,822.5,111.5,1.35,17.5,685.5,217.51,135.05
2017,6,13,9,0,841.0,112.0,1.3,18.0,729.0,275.31,182.61
2017,6,13,9,15,852.0,114.5,1.3,18.0,767.5,325.73,226.28
2017,6,13,9,30,863.0,117.0,1.3,18.0,806.0,377.02,270.74
2017,6,13,9,45,871.0,118.5,1.3,18.5,839.0,427.13,313.15
2017,6,13,10,0,879.0,120.0,1.3,19.0,872.0,477.39,354.53
2017,6,13,10,15,885.5,121.5,1.35,19.0,899.0,526.91,395.06
