Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,10,30,892.0,123.0,1.4,19.0,926.0,576.06,434.26
2017,6,13,10,45,897.5,123.0,1.5,19.5,946.5,622.94,470.29
2017,6,13,11,0,903.0,123.0,1.6,20.0,967.0,668.96,504.76
2017,6,13,11,15,905.5,124.0,1.7,20.0,980.5,712.74,537.81
2017,6,13,11,30,908.0,125.0,1.8,20.0,994.0,755.1,569.27
2017,6,13,11,45,909.5,125.0,1.95,20.5,1000.0,794.34,596.22
2017,6,13,12,0,911.0,125.0,2.1,21.0,1006.0,831.79,621.28
2017,6,13,12,15,911.0,125.0,2.2,21.0,1004.5,866.06,644.87
2017,6,13,12,30,911.0,125.0,2.3,21.0,1003.0,898.13,666.99
2017,6,13,12,45,908.0,125.0,2.45,21.0,994.0,925.17,686.22
2017,6,13,13,0,905.0,125.0,2.6,21.0,985.0,949.5,703.75
2017,6,13,13,15,901.5,124.5,2.7,21.0,969.0,970.04,718.43
2017,6,13,13,30,898.0,124.0,2.8,21.0,953.0,987.59,731.27
2017,6,13,13,45,891.5,124.0,2.95,21.0,929.5,999.66,741.06
2017,6,13,14,0,885.0,124.0,3.1,21.0,906.0,1008.58,748.92
2017,6,13,14,15,878.0,122.5,3.15,20.5,877.0,1012.27,754.09
2017,6,13,14,30,871.0,121.0,3.2,20.0,848.0,1012.76,757.32
2017,6,13,14,45,861.0,119.5,3.3,20.0,813.0,1007.07,755.53
2017,6,13,15,0,851.0,118.0,3.4,20.0,778.0,998.28,751.81
2017,6,13,15,15,839.0,115.5,3.4,19.5,738.0,994.33,752.18
2017,6,13,15,30,827.0,113.0,3.4,19.0,698.0,976.48,743.16
2017,6,13,15,45,813.0,109.5,3.45,19.0,654.5,952.65,729.1
2017,6,13,16,0,799.0,106.0,3.5,19.0,611.0,926.2,713.22
2017,6,13,16,15,779.5,103.0,3.5,18.5,563.5,892.65,693.26
2017,6,13,16,30,760.0,100.0,3.5,18.0,516.0,857.06,671.6
2017,6,13,16,45,738.0,94.5,3.5,18.0,467.0,814.37,643.2
2017,6,13,17,0,716.0,89.0,3.5,18.0,418.0,775.33,617.01
2017,6,13,17,15,682.0,84.5,3.45,17.5,368.0,721.38,580.01
2017,6,13,17,30,648.0,80.0,3.4,17.0,318.0,667.39,541.92
2017,6,13,17,45,606.0,73.0,3.4,16.5,269.0,604.1,495.41
2017,6,13,18,0,564.0,66.0,3.4,16.0,220.0,542.09,447.95
2017,6,13,18,15,495.5,58.5,3.3,15.0,173.5,462.11,384.08
2017,6,13,18,30,427.0,51.0,3.2,14.0,127.0,386.26,319.83
2017,6,13,18,45,326.0,40.0,3.1,13.5,87.5,290.76,236.08
2017,6,13,19,0,225.0,29.0,3.0,13.0,48.0,203.29,145.99
2017,6,13,19,15,112.5,14.5,2.95,12.5,24.0,74.05,0.0
2017,6,13,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,14,4,45,33.5,6.0,1.55,10.5,7.0,0.0,0.0
2017,6,14,5,0,67.0,12.0,1.5,11.0,14.0,10.91,0.0
2017,6,14,5,15,195.5,24.5,1.45,11.5,44.5,19.25,7.32
2017,6,14,5,30,324.0,37.0,1.4,12.0,75.0,29.93,20.21
2017,6,14,5,45,412.5,45.5,1.4,12.5,118.0,35.77,26.08
2017,6,14,6,0,501.0,54.0,1.4,13.0,161.0,41.44,31.47
2017,6,14,6,15,559.0,60.5,1.3,13.5,209.0,45.17,34.94
2017,6,14,6,30,617.0,67.0,1.2,14.0,257.0,48.77,38.14
2017,6,14,6,45,658.5,72.0,1.2,14.5,307.5,51.01,40.0
2017,6,14,7,0,700.0,77.0,1.2,15.0,358.0,53.15,41.71
2017,6,14,7,15,729.5,81.5,1.2,15.5,408.5,60.24,47.72
2017,6,14,7,30,759.0,86.0,1.2,16.0,459.0,61.97,48.96
2017,6,14,7,45,781.5,89.0,1.2,17.0,508.5,62.43,48.98
2017,6,14,8,0,804.0,92.0,1.2,18.0,558.0,69.49,54.68
2017,6,14,8,15,821.0,95.0,1.2,18.5,604.5,115.87,62.27
2017,6,14,8,30,838.0,98.0,1.2,19.0,651.0,173.76,99.64
2017,6,14,8,45,851.0,100.5,1.3,19.5,694.0,223.14,137.18
2017,6,14,9,0,864.0,103.0,1.4,20.0,737.0,273.95,179.38
2017,6,14,9,15,874.0,105.0,1.4,20.0,775.0,324.82,223.37
2017,6,14,9,30,884.0,107.0,1.4,20.0,813.0,376.45,268.04
2017,6,14,9,45,887.0,111.0,1.45,20.5,844.5,427.43,311.24
2017,6,14,10,0,890.0,115.0,1.5,21.0,876.0,478.11,353.04
2017,6,14,10,15,896.0,116.5,1.55,21.0,903.0,527.87,393.67
2017,6,14,10,30,902.0,118.0,1.6,21.0,930.0,577.21,432.91
2017,6,14,10,45,907.0,118.5,1.7,21.5,950.5,624.59,469.15
2017,6,14,11,0,912.0,119.0,1.8,22.0,971.0,671.06,503.78
2017,6,14,11,15,914.5,119.5,1.9,22.0,984.5,714.79,536.66
2017,6,14,11,30,917.0,120.0,2.0,22.0,998.0,757.06,567.93
2017,6,14,11,45,919.0,119.5,2.15,22.5,1004.0,796.55,594.72
2017,6,14,12,0,921.0,119.0,2.3,23.0,1010.0,834.24,619.74
2017,6,14,12,15,921.0,119.0,2.4,23.0,1009.0,868.76,643.36
2017,6,14,12,30,921.0,119.0,2.5,23.0,1008.0,901.05,665.47
2017,6,14,12,45,921.5,117.0,2.6,23.0,1000.0,929.55,685.09
2017,6,14,13,0,922.0,115.0,2.7,23.0,992.0,955.39,703.04
2017,6,14,13,15,919.5,114.5,2.75,22.5,976.5,977.06,719.28
2017,6,14,13,30,917.0,114.0,2.8,22.0,961.0,995.73,733.73
2017,6,14,13,45,915.0,111.5,2.85,22.0,939.0,1009.8,743.9
2017,6,14,14,0,913.0,109.0,2.9,22.0,917.0,1020.65,752.13
2017,6,14,14,15,907.0,107.5,2.9,22.0,888.5,1025.34,756.04
2017,6,14,14,30,901.0,106.0,2.9,22.0,860.0,1026.74,757.99
2017,6,14,14,45,895.0,103.5,2.95,22.0,825.5,1023.8,757.73
2017,6,14,15,0,889.0,101.0,3.0,22.0,791.0,1017.63,755.5
2017,6,14,15,15,878.5,99.0,3.0,21.5,751.5,1004.36,749.73
2017,6,14,15,30,868.0,97.0,3.0,21.0,712.0,988.09,742.07
2017,6,14,15,45,856.0,94.0,3.0,21.0,668.0,966.29,729.33
2017,6,14,16,0,844.0,91.0,3.0,21.0,624.0,941.79,714.81
2017,6,14,16,15,826.0,88.0,3.0,20.5,576.5,918.84,702.68
2017,6,14,16,30,808.0,85.0,3.0,20.0,529.0,883.76,681.94
2017,6,14,16,45,784.0,82.0,3.0,19.5,479.0,841.25,655.66
2017,6,14,17,0,760.0,79.0,3.0,19.0,429.0,797.35,627.81
2017,6,14,17,15,728.0,74.5,3.0,18.5,378.0,743.55,591.93
2017,6,14,17,30,696.0,70.0,3.0,18.0,327.0,689.42,554.66
2017,6,14,17,45,649.0,65.5,3.0,17.5,276.5,628.47,510.72
2017,6,14,18,0,602.0,61.0,3.0,17.0,226.0,564.61,462.6
2017,6,14,18,15,535.0,54.0,2.95,16.0,178.5,485.02,400.33
2017,6,14,18,30,468.0,47.0,2.9,15.0,131.0,409.55,337.29
2017,6,14,18,45,362.5,37.5,2.9,14.5,90.5,311.35,251.95
2017,6,14,19,0,257.0,28.0,2.9,14.0,50.0,222.56,160.83
2017,6,14,19,15,128.5,14.0,2.95,13.5,25.0,106.03,0.0
2017,6,14,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,15,4,45,24.5,6.0,2.4,11.0,6.5,0.0,0.0
2017,6,15,5,0,49.0,12.0,2.4,11.0,13.0,10.91,0.0
2017,6,15,5,15,167.5,25.5,2.4,11.5,43.0,20.01,7.77
2017,6,15,5,30,286.0,39.0,2.4,12.0,73.0,30.31,20.51
2017,6,15,5,45,373.0,48.5,2.4,12.5,114.5,38.34,28.32
2017,6,15,6,0,460.0,58.0,2.4,13.0,156.0,44.73,34.37
2017,6,15,6,15,518.5,65.5,2.35,13.0,203.0,49.09,38.5
2017,6,15,6,30,577.0,73.0,2.3,13.0,250.0,53.29,42.32
2017,6,15,6,45,620.5,78.0,2.25,13.5,299.5,55.3,43.98
2017,6,15,7,0,664.0,83.0,2.2,14.0,349.0,57.24,45.5
2017,6,15,7,15,693.5,87.5,2.2,14.0,398.5,58.61,46.57
2017,6,15,7,30,723.0,92.0,2.2,14.0,448.0,66.17,53.06
2017,6,15,7,45,747.0,94.5,2.25,14.5,496.0,66.07,52.67
2017,6,15,8,0,771.0,97.0,2.3,15.0,544.0,72.11,57.64
2017,6,15,8,15,788.0,100.0,2.25,15.0,589.0,116.78,65.18
2017,6,15,8,30,805.0,103.0,2.2,15.0,634.0,163.75,94.77
2017,6,15,8,45,817.5,105.5,2.2,15.5,676.0,211.73,132.1
2017,6,15,9,0,830.0,108.0,2.2,16.0,718.0,269.39,180.56
2017,6,15,9,15,840.0,110.0,2.1,16.5,755.0,318.52,223.49
2017,6,15,9,30,850.0,112.0,2.0,17.0,792.0,368.42,266.97
2017,6,15,9,45,845.5,121.0,1.95,17.5,820.5,418.43,310.02
2017,6,15,10,0,841.0,130.0,1.9,18.0,849.0,467.45,350.98
2017,6,15,10,15,847.0,131.5,1.9,18.5,875.0,514.93,389.59
2017,6,15,10,30,853.0,133.0,1.9,19.0,901.0,562.04,426.72
2017,6,15,10,45,857.5,133.5,1.9,19.5,920.5,607.0,461.15
2017,6,15,11,0,862.0,134.0,1.9,20.0,940.0,651.1,493.93
2017,6,15,11,15,864.5,134.5,1.95,20.5,952.5,692.84,524.44
2017,6,15,11,30,867.0,135.0,2.0,21.0,965.0,733.25,553.28
2017,6,15,11,45,872.0,132.5,2.15,21.5,972.0,771.63,580.16
2017,6,15,12,0,877.0,130.0,2.3,22.0,979.0,808.51,604.89
2017,6,15,12,15,876.5,129.5,2.4,22.0,977.0,840.89,627.28
2017,6,15,12,30,876.0,129.0,2.5,22.0,975.0,871.13,648.24
2017,6,15,12,45,890.5,117.5,2.65,22.5,971.0,902.31,668.96
2017,6,15,13,0,905.0,106.0,2.8,23.0,967.0,931.14,688.05
2017,6,15,13,15,901.5,105.5,2.9,23.0,951.0,951.3,702.36
2017,6,15,13,30,898.0,105.0,3.0,23.0,935.0,968.48,714.86
2017,6,15,13,45,894.5,103.0,3.15,23.0,913.0,981.09,724.87
2017,6,15,14,0,891.0,101.0,3.3,23.0,891.0,990.53,732.93
2017,6,15,14,15,884.5,100.0,3.4,23.0,862.5,994.87,737.39
2017,6,15,14,30,878.0,99.0,3.5,23.0,834.0,996.03,739.9
2017,6,15,14,45,871.5,96.5,3.6,23.0,800.0,992.38,739.35
2017,6,15,15,0,865.0,94.0,3.7,23.0,766.0,985.58,736.84
2017,6,15,15,15,854.0,92.0,3.75,22.5,727.0,971.77,730.8
2017,6,15,15,30,843.0,90.0,3.8,22.0,688.0,955.05,722.87
2017,6,15,15,45,831.5,87.0,3.85,22.0,645.5,933.87,710.51
2017,6,15,16,0,820.0,84.0,3.9,22.0,603.0,910.06,696.34
2017,6,15,16,15,802.5,81.5,3.85,21.5,556.5,878.69,677.58
2017,6,15,16,30,785.0,79.0,3.8,21.0,510.0,854.74,663.95
2017,6,15,16,45,764.5,75.0,3.8,21.0,462.0,814.66,637.5
2017,6,15,17,0,744.0,71.0,3.8,21.0,414.0,773.1,609.64
2017,6,15,17,15,713.5,67.5,3.7,20.5,365.0,722.41,575.16
2017,6,15,17,30,683.0,64.0,3.6,20.0,316.0,671.4,539.48
2017,6,15,17,45,643.0,59.0,3.55,19.5,268.0,610.89,495.44
2017,6,15,18,0,603.0,54.0,3.5,19.0,220.0,555.88,453.89
2017,6,15,18,15,541.5,48.0,3.45,18.0,174.5,481.68,395.88
2017,6,15,18,30,480.0,42.0,3.4,17.0,129.0,411.31,337.37
2017,6,15,18,45,387.0,33.5,3.35,16.5,90.0,321.93,259.36
2017,6,15,19,0,294.0,25.0,3.3,16.0,51.0,241.03,174.63
2017,6,15,19,15,147.0,12.5,3.25,15.5,25.5,114.19,0.0
2017,6,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,45,56.0,5.5,2.3,13.5,7.0,0.0,0.0
2017,6,16,5,0,112.0,11.0,2.3,14.0,14.0,10.01,0.0
2017,6,16,5,15,238.0,21.0,2.2,14.5,44.0,16.87,5.48
2017,6,16,5,30,364.0,31.0,2.1,15.0,74.0,24.6,15.36
2017,6,16,5,45,445.0,38.0,2.05,15.5,115.5,29.41,20.16
2017,6,16,6,0,526.0,45.0,2.0,16.0,157.0,34.09,24.57
2017,6,16,6,15,579.5,50.5,1.95,16.0,203.5,37.34,27.62
2017,6,16,6,30,633.0,56.0,1.9,16.0,250.0,44.22,33.78
2017,6,16,6,45,671.0,60.0,1.85,16.5,299.0,46.28,35.49
2017,6,16,7,0,709.0,64.0,1.8,17.0,348.0,48.27,37.08
2017,6,16,7,15,736.5,67.0,1.8,17.5,397.0,49.37,37.83
2017,6,16,7,30,764.0,70.0,1.8,18.0,446.0,50.42,38.53
2017,6,16,7,45,785.0,73.0,1.8,19.0,494.0,60.56,46.98
2017,6,16,8,0,806.0,76.0,1.8,20.0,542.0,68.05,53.02
2017,6,16,8,15,822.0,78.5,1.85,20.5,587.5,113.69,60.27
2017,6,16,8,30,838.0,81.0,1.9,21.0,633.0,161.4,89.31
2017,6,16,8,45,850.5,83.0,1.95,22.0,675.0,210.07,126.05
2017,6,16,9,0,863.0,85.0,2.0,23.0,717.0,260.13,167.3
2017,6,16,9,15,872.5,86.5,2.0,23.0,754.5,310.21,210.66
2017,6,16,9,30,882.0,88.0,2.0,23.0,792.0,360.99,254.73
2017,6,16,9,45,888.5,90.0,2.05,23.5,824.5,411.52,297.62
2017,6,16,10,0,895.0,92.0,2.1,24.0,857.0,462.08,339.45
2017,6,16,10,15,900.5,93.0,2.1,24.0,883.5,511.21,379.62
2017,6,16,10,30,906.0,94.0,2.1,24.0,910.0,559.85,418.32
2017,6,16,10,45,910.5,94.5,2.15,24.5,930.0,606.84,454.13
2017,6,16,11,0,915.0,95.0,2.2,25.0,950.0,652.87,488.21
2017,6,16,11,15,918.0,95.5,2.3,25.0,963.5,696.76,521.18
2017,6,16,11,30,921.0,96.0,2.4,25.0,977.0,739.21,552.31
2017,6,16,11,45,922.0,96.5,2.55,25.5,983.0,778.59,578.52
2017,6,16,12,0,923.0,97.0,2.7,26.0,989.0,816.08,603.27
2017,6,16,12,15,922.5,97.0,2.8,25.5,988.0,849.88,627.54
2017,6,16,12,30,922.0,97.0,2.9,25.0,987.0,881.37,650.36
2017,6,16,12,45,916.5,99.5,3.05,25.0,977.5,908.33,669.29
2017,6,16,13,0,911.0,102.0,3.2,25.0,968.0,932.51,686.46
2017,6,16,13,15,908.0,101.5,3.25,25.0,953.0,953.22,700.73
2017,6,16,13,30,905.0,101.0,3.3,25.0,938.0,970.95,713.15
2017,6,16,13,45,900.5,100.0,3.35,25.0,915.5,983.67,722.39
2017,6,16,14,0,896.0,99.0,3.4,25.0,893.0,993.22,729.71
2017,6,16,14,15,889.5,98.0,3.45,24.5,864.5,997.61,735.23
2017,6,16,14,30,883.0,97.0,3.5,24.0,836.0,998.81,738.83
2017,6,16,14,45,875.5,95.0,3.55,24.0,802.0,994.72,737.64
2017,6,16,15,0,868.0,93.0,3.6,24.0,768.0,987.49,734.54
2017,6,16,15,15,857.0,91.0,3.55,24.0,729.0,973.69,726.48
2017,6,16,15,30,846.0,89.0,3.5,24.0,690.0,956.97,716.61
2017,6,16,15,45,833.5,86.5,3.5,24.0,647.0,935.4,703.87
2017,6,16,16,0,821.0,84.0,3.5,24.0,604.0,911.23,689.39
2017,6,16,16,15,803.0,81.5,3.45,23.5,557.5,879.4,670.59
2017,6,16,16,30,785.0,79.0,3.4,23.0,511.0,855.01,656.84
2017,6,16,16,45,763.5,75.5,3.35,22.5,463.0,814.7,631.58
2017,6,16,17,0,742.0,72.0,3.3,22.0,415.0,772.97,604.89
2017,6,16,17,15,711.5,68.0,3.25,21.5,365.5,721.7,570.55
2017,6,16,17,30,681.0,64.0,3.2,21.0,316.0,670.11,534.97
2017,6,16,17,45,639.5,59.5,3.15,20.5,268.0,609.13,490.97
2017,6,16,18,0,598.0,55.0,3.1,20.0,220.0,553.9,449.6
2017,6,16,18,15,536.0,49.0,3.05,19.5,174.5,479.5,391.17
2017,6,16,18,30,474.0,43.0,3.0,19.0,129.0,408.96,332.43
2017,6,16,18,45,378.5,34.5,3.0,18.5,90.0,318.17,254.26
2017,6,16,19,0,283.0,26.0,3.0,18.0,51.0,236.0,170.54
2017,6,16,19,15,141.5,13.0,3.0,17.5,25.5,112.37,0.0
2017,6,16,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,6.0,1.8,15.0,6.0,0.0,0.0
2017,6,17,5,0,0.0,12.0,1.9,15.0,12.0,10.91,0.0
2017,6,17,5,15,141.5,23.0,1.85,15.5,39.5,18.0,6.1
2017,6,17,5,30,283.0,34.0,1.8,16.0,67.0,27.13,17.42
2017,6,17,5,45,340.5,45.5,1.8,16.5,104.5,35.59,25.45
2017,6,17,6,0,398.0,57.0,1.8,17.0,142.0,43.66,32.86
2017,6,17,6,15,435.0,68.5,1.7,17.5,183.5,51.25,39.68
2017,6,17,6,30,472.0,80.0,1.6,18.0,225.0,58.41,45.95
2017,6,17,6,45,489.5,94.5,1.55,18.5,268.5,67.45,53.69
2017,6,17,7,0,507.0,109.0,1.5,19.0,312.0,75.94,60.8
2017,6,17,7,15,516.5,124.0,1.45,19.5,355.0,84.36,67.72
2017,6,17,7,30,526.0,139.0,1.4,20.0,398.0,92.29,74.1
2017,6,17,7,45,506.0,163.0,1.4,20.5,433.0,105.13,84.56
2017,6,17,8,0,486.0,187.0,1.4,21.0,468.0,121.08,97.48
2017,6,17,8,15,669.5,131.0,1.4,21.5,552.5,121.99,71.57
2017,6,17,8,30,853.0,75.0,1.4,22.0,637.0,158.57,85.99
2017,6,17,8,45,864.5,77.0,1.4,23.0,679.0,207.75,122.9
2017,6,17,9,0,876.0,79.0,1.4,24.0,721.0,258.23,164.19
2017,6,17,9,15,885.0,80.5,1.4,24.5,758.5,308.76,207.17
2017,6,17,9,30,894.0,82.0,1.4,25.0,796.0,359.96,250.59
2017,6,17,9,45,887.5,91.5,1.45,25.5,825.0,411.77,294.0
2017,6,17,10,0,881.0,101.0,1.5,26.0,854.0,462.36,335.21
2017,6,17,10,15,887.0,102.0,1.55,26.0,880.5,511.14,374.52
2017,6,17,10,30,893.0,103.0,1.6,26.0,907.0,559.49,412.5
2017,6,17,10,45,896.5,104.0,1.7,26.5,926.5,605.8,447.46
2017,6,17,11,0,900.0,105.0,1.8,27.0,946.0,651.1,480.75
2017,6,17,11,15,902.5,106.0,1.9,27.0,959.5,694.55,512.94
2017,6,17,11,30,905.0,107.0,2.0,27.0,973.0,736.58,543.56
2017,6,17,11,45,906.0,107.0,2.1,27.5,979.0,775.09,568.69
2017,6,17,12,0,907.0,107.0,2.2,28.0,985.0,811.76,592.27
2017,6,17,12,15,906.5,107.0,2.25,28.0,983.5,845.22,614.41
2017,6,17,12,30,906.0,107.0,2.3,28.0,982.0,876.44,635.05
2017,6,17,12,45,907.0,105.0,2.4,28.0,974.5,904.73,654.2
2017,6,17,13,0,908.0,103.0,2.5,28.0,967.0,930.43,671.74
2017,6,17,13,15,905.5,102.5,2.5,28.0,952.0,951.6,685.55
2017,6,17,13,30,903.0,102.0,2.5,28.0,937.0,969.82,697.57
2017,6,17,13,45,898.0,101.5,2.55,28.0,915.0,982.59,706.67
2017,6,17,14,0,893.0,101.0,2.6,28.0,893.0,992.22,713.93
2017,6,17,14,15,887.0,99.5,2.6,28.0,864.5,996.63,717.54
2017,6,17,14,30,881.0,98.0,2.6,28.0,836.0,997.84,719.29
2017,6,17,14,45,872.5,97.0,2.6,28.0,802.0,993.92,717.92
2017,6,17,15,0,864.0,96.0,2.6,28.0,768.0,986.91,714.74
2017,6,17,15,15,853.0,94.0,2.6,27.5,729.0,973.23,708.8
2017,6,17,15,30,842.0,92.0,2.6,27.0,690.0,956.64,701.08
2017,6,17,15,45,828.0,89.5,2.6,27.0,646.5,933.73,687.86
2017,6,17,16,0,814.0,87.0,2.6,27.0,603.0,908.28,672.99
2017,6,17,16,15,796.0,84.5,2.55,26.5,557.0,886.36,661.36
2017,6,17,16,30,778.0,82.0,2.5,26.0,511.0,852.59,641.56
2017,6,17,16,45,754.5,78.5,2.45,26.0,462.5,810.66,614.7
2017,6,17,17,0,731.0,75.0,2.4,26.0,414.0,767.43,586.56
2017,6,17,17,15,699.5,71.0,2.3,25.0,365.0,715.62,553.62
2017,6,17,17,30,668.0,67.0,2.2,24.0,316.0,663.56,519.41
2017,6,17,17,45,624.5,62.5,2.15,23.0,267.5,605.85,479.87
2017,6,17,18,0,581.0,58.0,2.1,22.0,219.0,545.61,436.53
2017,6,17,18,15,518.0,51.5,2.05,21.0,173.5,470.41,379.37
2017,6,17,18,30,455.0,45.0,2.0,20.0,128.0,399.09,321.48
2017,6,17,18,45,358.0,36.0,2.0,19.5,89.5,307.39,243.76
2017,6,17,19,0,261.0,27.0,2.0,19.0,51.0,224.38,161.73
2017,6,17,19,15,130.5,13.5,1.95,18.5,25.5,107.52,0.0
2017,6,17,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,4,45,69.0,5.5,1.6,18.5,7.0,0.0,0.0
2017,6,18,5,0,138.0,11.0,1.6,19.0,14.0,10.01,0.0
2017,6,18,5,15,267.5,20.0,1.65,19.5,45.0,16.03,4.56
2017,6,18,5,30,397.0,29.0,1.7,20.0,76.0,22.94,13.58
2017,6,18,5,45,474.5,36.0,1.75,20.5,118.0,27.84,18.34
2017,6,18,6,0,552.0,43.0,1.8,21.0,160.0,35.53,25.26
2017,6,18,6,15,604.0,48.0,1.8,21.5,207.0,38.75,28.17
2017,6,18,6,30,656.0,53.0,1.8,22.0,254.0,41.89,30.89
2017,6,18,6,45,691.0,57.5,1.8,22.5,303.0,44.44,32.99
2017,6,18,7,0,726.0,62.0,1.8,23.0,352.0,46.89,34.94
2017,6,18,7,15,752.5,65.0,1.75,23.5,401.5,48.06,35.75
2017,6,18,7,30,779.0,68.0,1.7,24.0,451.0,49.17,36.48
2017,6,18,7,45,798.0,71.0,1.7,24.5,498.5,59.34,44.87
2017,6,18,8,0,817.0,74.0,1.7,25.0,546.0,66.05,50.24
2017,6,18,8,15,833.0,76.5,1.65,25.5,592.0,112.18,57.74
2017,6,18,8,30,849.0,79.0,1.6,26.0,638.0,160.38,86.29
2017,6,18,8,45,860.0,81.0,1.55,26.5,679.5,209.31,122.61
2017,6,18,9,0,871.0,83.0,1.5,27.0,721.0,259.47,163.38
2017,6,18,9,15,880.5,85.0,1.4,27.5,759.0,310.29,205.88
2017,6,18,9,30,890.0,87.0,1.3,28.0,797.0,361.83,248.74
2017,6,18,9,45,897.5,88.0,1.2,28.5,829.5,412.38,289.98
2017,6,18,10,0,905.0,89.0,1.1,29.0,862.0,463.03,329.95
2017,6,18,10,15,910.0,90.0,1.0,29.5,888.5,512.38,367.48
2017,6,18,10,30,915.0,91.0,0.9,30.0,915.0,561.2,403.06
2017,6,18,10,45,918.0,92.0,0.8,30.5,934.5,608.13,435.83
2017,6,18,11,0,921.0,93.0,0.7,31.0,954.0,653.96,466.44
2017,6,18,11,15,923.5,93.5,0.7,31.0,967.5,697.78,496.66
2017,6,18,11,30,926.0,94.0,0.7,31.0,981.0,740.12,524.93
2017,6,18,11,45,926.0,95.0,0.75,31.5,986.5,779.38,548.83
2017,6,18,12,0,926.0,96.0,0.8,32.0,992.0,816.7,571.29
2017,6,18,12,15,926.0,96.0,0.9,32.0,991.0,851.04,593.67
2017,6,18,12,30,926.0,96.0,1.0,32.0,990.0,883.11,614.66
2017,6,18,12,45,914.5,102.5,1.15,32.0,979.0,908.67,632.42
2017,6,18,13,0,903.0,109.0,1.3,32.0,968.0,931.26,648.44
2017,6,18,13,15,900.0,108.0,1.4,32.0,952.5,951.53,662.41
2017,6,18,13,30,897.0,107.0,1.5,32.0,937.0,968.84,674.67
2017,6,18,13,45,890.0,107.5,1.6,32.0,914.5,980.74,683.74
2017,6,18,14,0,883.0,108.0,1.7,32.0,892.0,989.5,691.04
2017,6,18,14,15,876.5,106.5,1.75,31.5,863.5,993.52,696.32
2017,6,18,14,30,870.0,105.0,1.8,31.0,835.0,994.35,699.83
2017,6,18,14,45,859.5,104.5,1.9,31.0,800.0,989.12,698.93
2017,6,18,15,0,849.0,104.0,2.0,31.0,765.0,980.85,696.25
2017,6,18,15,15,837.5,102.0,2.0,30.5,726.0,966.93,690.35
2017,6,18,15,30,826.0,100.0,2.0,30.0,687.0,950.16,682.73
2017,6,18,15,45,809.5,98.0,2.05,29.5,643.5,936.0,677.38
2017,6,18,16,0,793.0,96.0,2.1,29.0,600.0,909.09,663.69
2017,6,18,16,15,774.5,93.0,2.1,28.5,553.5,876.73,645.85
2017,6,18,16,30,756.0,90.0,2.1,28.0,507.0,842.35,626.42
2017,6,18,16,45,729.5,87.0,2.1,27.5,458.5,798.86,600.42
2017,6,18,17,0,703.0,84.0,2.1,27.0,410.0,754.21,573.06
2017,6,18,17,15,670.5,79.5,2.05,26.0,361.0,706.35,543.37
2017,6,18,17,30,638.0,75.0,2.0,25.0,312.0,654.09,509.45
2017,6,18,17,45,590.0,70.0,2.0,24.5,263.5,589.1,464.07
2017,6,18,18,0,542.0,65.0,2.0,24.0,215.0,525.83,418.05
2017,6,18,18,15,477.5,57.5,1.85,23.0,170.0,449.55,359.76
2017,6,18,18,30,413.0,50.0,1.7,22.0,125.0,377.19,301.12
2017,6,18,18,45,315.0,39.5,1.6,21.0,87.0,284.54,223.92
2017,6,18,19,0,217.0,29.0,1.5,20.0,49.0,198.16,142.33
2017,6,18,19,15,108.5,14.5,1.45,19.5,24.5,93.67,0.0
2017,6,18,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,5.0,1.4,15.0,5.0,0.0,0.0
2017,6,19,5,0,0.0,10.0,1.4,15.0,10.0,9.1,0.0
2017,6,19,5,15,108.0,25.0,1.35,15.0,37.5,19.55,6.89
2017,6,19,5,30,216.0,40.0,1.3,15.0,65.0,30.97,20.76
2017,6,19,5,45,304.5,51.5,1.3,15.5,105.5,39.34,28.83
2017,6,19,6,0,393.0,63.0,1.3,16.0,146.0,47.48,36.37
2017,6,19,6,15,453.0,71.5,1.25,16.5,191.5,53.93,42.21
2017,6,19,6,30,513.0,80.0,1.2,17.0,237.0,58.7,46.39
2017,6,19,6,45,401.0,113.5,1.2,17.5,250.0,80.1,64.95
2017,6,19,7,0,289.0,147.0,1.2,18.0,263.0,105.93,86.95
2017,6,19,7,15,482.5,124.0,1.2,18.5,347.5,84.13,67.73
2017,6,19,7,30,676.0,101.0,1.2,19.0,432.0,65.68,51.53
2017,6,19,7,45,702.5,104.5,1.25,20.0,480.0,65.85,51.31
2017,6,19,8,0,729.0,108.0,1.3,21.0,528.0,77.65,60.95
2017,6,19,8,15,747.5,111.5,1.35,21.0,573.5,120.51,68.38
2017,6,19,8,30,766.0,115.0,1.4,21.0,619.0,165.84,95.82
2017,6,19,8,45,781.0,118.0,1.45,21.5,661.5,212.53,130.8
2017,6,19,9,0,796.0,121.0,1.5,22.0,704.0,261.03,170.5
2017,6,19,9,15,808.0,123.5,1.55,22.5,742.0,309.96,211.96
2017,6,19,9,30,820.0,126.0,1.6,23.0,780.0,360.01,254.36
2017,6,19,9,45,819.5,133.5,1.65,23.5,810.0,410.02,296.26
2017,6,19,10,0,819.0,141.0,1.7,24.0,840.0,459.6,336.71
2017,6,19,10,15,826.0,142.5,1.75,24.0,867.0,507.58,375.53
2017,6,19,10,30,833.0,144.0,1.8,24.0,894.0,557.57,414.77
2017,6,19,10,45,839.5,144.5,1.85,24.5,915.0,602.89,448.94
2017,6,19,11,0,846.0,145.0,1.9,25.0,936.0,647.59,481.73
2017,6,19,11,15,849.5,146.0,1.9,25.0,949.5,689.87,512.68
2017,6,19,11,30,853.0,147.0,1.9,25.0,963.0,730.97,542.13
2017,6,19,11,45,856.0,146.5,1.95,25.0,970.0,769.19,569.25
2017,6,19,12,0,859.0,146.0,2.0,25.0,977.0,805.89,593.85
2017,6,19,12,15,859.0,146.0,2.0,25.0,976.5,838.88,615.46
2017,6,19,12,30,859.0,146.0,2.0,25.0,976.0,869.86,635.66
2017,6,19,12,45,852.5,149.0,2.05,25.0,966.5,895.54,652.83
2017,6,19,13,0,846.0,152.0,2.1,25.0,957.0,918.61,668.39
2017,6,19,13,15,842.5,151.0,2.15,25.0,942.0,938.13,681.71
2017,6,19,13,30,839.0,150.0,2.2,25.0,927.0,954.81,693.33
2017,6,19,13,45,836.0,147.5,2.25,25.0,905.5,967.65,702.59
2017,6,19,14,0,833.0,145.0,2.3,25.0,884.0,988.89,717.42
2017,6,19,14,15,825.5,143.0,2.3,24.5,856.0,991.99,721.49
2017,6,19,14,30,818.0,141.0,2.3,24.0,828.0,991.93,723.84
2017,6,19,14,45,811.0,137.5,2.3,24.0,794.5,987.61,722.2
2017,6,19,15,0,804.0,134.0,2.3,24.0,761.0,980.21,718.73
2017,6,19,15,15,791.5,131.0,2.3,23.5,722.0,964.84,711.58
2017,6,19,15,30,779.0,128.0,2.3,23.0,683.0,946.62,702.66
2017,6,19,15,45,765.5,124.0,2.3,23.0,640.5,923.56,689.2
2017,6,19,16,0,752.0,120.0,2.3,23.0,598.0,897.96,674.05
2017,6,19,16,15,731.5,116.0,2.3,22.5,551.5,868.98,657.81
2017,6,19,16,30,711.0,112.0,2.3,22.0,505.0,832.69,636.33
2017,6,19,16,45,686.0,106.5,2.3,22.0,456.5,788.77,607.96
2017,6,19,17,0,661.0,101.0,2.3,22.0,408.0,743.74,578.32
2017,6,19,17,15,626.0,95.5,2.25,21.5,359.0,689.26,541.88
2017,6,19,17,30,591.0,90.0,2.2,21.0,310.0,634.84,504.42
2017,6,19,17,45,544.5,82.5,2.2,20.5,262.0,569.18,457.33
2017,6,19,18,0,498.0,75.0,2.2,20.0,214.0,505.11,409.52
2017,6,19,18,15,432.5,65.5,2.1,19.0,169.0,427.0,347.95
2017,6,19,18,30,367.0,56.0,2.0,18.0,124.0,349.62,284.39
2017,6,19,18,45,275.0,43.5,1.95,17.5,86.0,261.45,209.03
2017,6,19,19,0,183.0,31.0,1.9,17.0,48.0,181.73,132.45
2017,6,19,19,15,91.5,15.5,1.9,16.5,24.0,86.53,0.0
2017,6,19,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,4,45,19.0,4.5,1.65,13.5,5.0,0.0,0.0
2017,6,20,5,0,38.0,9.0,1.7,14.0,10.0,8.19,0.0
2017,6,20,5,15,141.0,24.0,1.65,14.0,39.0,18.8,6.3
2017,6,20,5,30,244.0,39.0,1.6,14.0,68.0,30.25,20.22
2017,6,20,5,45,330.0,50.5,1.6,14.5,109.0,38.66,28.35
2017,6,20,6,0,416.0,62.0,1.6,15.0,150.0,48.2,37.14
2017,6,20,6,15,475.5,70.5,1.5,15.5,196.5,53.22,41.75
2017,6,20,6,30,535.0,79.0,1.4,16.0,243.0,58.03,46.0
2017,6,20,6,45,579.5,85.5,1.35,16.5,292.0,60.96,48.43
2017,6,20,7,0,624.0,92.0,1.3,17.0,341.0,63.74,50.64
2017,6,20,7,15,656.5,97.5,1.25,17.5,390.5,65.54,51.95
2017,6,20,7,30,689.0,103.0,1.2,18.0,440.0,67.21,53.1
2017,6,20,7,45,714.0,107.0,1.15,18.5,489.0,67.65,53.18
2017,6,20,8,0,739.0,111.0,1.1,19.0,538.0,71.82,56.45
2017,6,20,8,15,758.0,114.5,1.05,19.5,584.0,122.83,70.49
2017,6,20,8,30,777.0,118.0,1.0,20.0,630.0,168.74,97.94
2017,6,20,8,45,792.5,121.0,1.0,21.0,672.5,216.09,132.99
2017,6,20,9,0,808.0,124.0,1.0,22.0,715.0,265.3,172.65
2017,6,20,9,15,819.5,126.0,0.95,22.5,753.0,314.35,213.75
2017,6,20,9,30,831.0,128.0,0.9,23.0,791.0,364.48,255.55
2017,6,20,9,45,851.5,123.5,0.9,23.5,827.5,419.84,300.34
2017,6,20,10,0,872.0,119.0,0.9,24.0,864.0,470.13,340.43
2017,6,20,10,15,878.5,120.5,0.9,24.5,890.5,519.29,378.63
2017,6,20,10,30,885.0,122.0,0.9,25.0,917.0,568.1,415.3
2017,6,20,10,45,889.5,122.5,0.95,25.5,937.5,614.48,449.5
2017,6,20,11,0,894.0,123.0,1.0,26.0,958.0,659.95,482.09
2017,6,20,11,15,896.5,123.5,1.05,26.0,971.5,703.02,513.17
2017,6,20,11,30,899.0,124.0,1.1,26.0,985.0,744.69,542.68
2017,6,20,11,45,900.5,124.5,1.2,26.5,991.0,784.09,568.65
2017,6,20,12,0,902.0,125.0,1.3,27.0,997.0,821.75,592.65
2017,6,20,12,15,901.5,125.0,1.45,26.5,996.0,855.46,616.96
2017,6,20,12,30,901.0,125.0,1.6,26.0,995.0,886.99,639.97
2017,6,20,12,45,896.0,126.5,1.75,26.0,986.0,913.54,658.61
2017,6,20,13,0,891.0,128.0,1.9,26.0,977.0,937.38,675.59
2017,6,20,13,15,888.0,127.5,2.0,26.0,961.5,958.38,690.28
2017,6,20,13,30,885.0,127.0,2.1,26.0,946.0,976.47,703.23
2017,6,20,13,45,880.5,125.5,2.25,26.0,924.0,989.12,713.38
2017,6,20,14,0,876.0,124.0,2.4,26.0,902.0,998.64,721.67
2017,6,20,14,15,869.5,122.5,2.5,25.5,873.5,1003.04,727.71
2017,6,20,14,30,863.0,121.0,2.6,25.0,845.0,1004.26,731.9
2017,6,20,14,45,855.0,118.5,2.75,25.0,811.0,999.77,731.55
2017,6,20,15,0,847.0,116.0,2.9,25.0,777.0,992.17,729.26
2017,6,20,15,15,835.5,113.5,2.95,24.5,737.5,978.02,723.31
2017,6,20,15,30,824.0,111.0,3.0,24.0,698.0,971.81,722.73
2017,6,20,15,45,810.5,107.5,3.05,23.5,655.0,948.76,710.89
2017,6,20,16,0,797.0,104.0,3.1,23.0,612.0,923.09,697.29
2017,6,20,16,15,778.0,101.0,3.1,22.5,565.0,890.31,678.31
2017,6,20,16,30,759.0,98.0,3.1,22.0,518.0,855.46,657.68
2017,6,20,16,45,736.0,93.0,3.15,21.5,469.0,812.7,631.35
2017,6,20,17,0,713.0,88.0,3.2,21.0,420.0,773.38,606.89
2017,6,20,17,15,680.0,83.5,3.15,20.5,370.5,720.5,571.29
2017,6,20,17,30,647.0,79.0,3.1,20.0,321.0,667.52,534.61
2017,6,20,17,45,603.0,72.5,3.1,19.5,272.0,603.38,488.28
2017,6,20,18,0,559.0,66.0,3.1,19.0,223.0,540.65,441.15
2017,6,20,18,15,494.5,58.5,3.05,18.5,177.0,463.64,380.24
2017,6,20,18,30,430.0,51.0,3.0,18.0,131.0,390.48,318.89
2017,6,20,18,45,334.5,40.5,2.95,17.5,91.5,298.53,239.83
2017,6,20,19,0,239.0,30.0,2.9,17.0,52.0,215.02,158.42
2017,6,20,19,15,119.5,15.0,2.9,16.5,26.0,101.05,0.0
2017,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,21,4,45,26.0,5.0,0.8,13.5,5.5,0.0,0.0
2017,6,21,5,0,52.0,10.0,0.8,14.0,11.0,9.1,0.0
2017,6,21,5,15,167.5,23.5,0.8,14.5,40.5,18.45,5.88
2017,6,21,5,30,283.0,37.0,0.8,15.0,70.0,29.99,19.91
2017,6,21,5,45,371.0,47.0,0.8,15.5,111.5,37.13,26.91
2017,6,21,6,0,459.0,57.0,0.8,16.0,153.0,44.01,33.32
2017,6,21,6,15,517.5,64.0,0.8,16.5,200.0,47.99,36.99
2017,6,21,6,30,576.0,71.0,0.8,17.0,247.0,51.84,40.37
2017,6,21,6,45,619.0,76.5,0.85,17.5,296.5,54.29,42.39
2017,6,21,7,0,662.0,82.0,0.9,18.0,346.0,56.63,44.24
2017,6,21,7,15,693.0,87.0,0.9,18.5,396.0,58.4,45.54
2017,6,21,7,30,724.0,92.0,0.9,19.0,446.0,66.33,52.14
2017,6,21,7,45,748.5,95.5,0.95,19.5,495.0,66.97,52.37
2017,6,21,8,0,773.0,99.0,1.0,20.0,544.0,70.78,55.33
2017,6,21,8,15,791.0,102.0,1.0,20.5,590.5,115.47,63.42
2017,6,21,8,30,809.0,105.0,1.0,21.0,637.0,162.58,91.42
2017,6,21,8,45,823.0,107.5,1.0,21.5,680.0,210.92,127.44
2017,6,21,9,0,837.0,110.0,1.0,22.0,723.0,269.1,174.45
2017,6,21,9,15,848.0,112.5,1.0,22.5,761.0,319.2,216.54
2017,6,21,9,30,859.0,115.0,1.0,23.0,799.0,370.18,259.31
2017,6,21,9,45,855.5,123.5,1.05,23.5,829.0,420.7,301.37
2017,6,21,10,0,852.0,132.0,1.1,24.0,859.0,470.34,341.59
2017,6,21,10,15,858.5,133.5,1.15,24.5,886.0,518.64,379.58
2017,6,21,10,30,865.0,135.0,1.2,25.0,913.0,566.63,416.19
2017,6,21,10,45,869.5,136.0,1.25,25.5,933.5,612.61,450.32
2017,6,21,11,0,874.0,137.0,1.3,26.0,954.0,657.74,482.86
2017,6,21,11,15,877.0,138.0,1.35,26.0,967.5,700.86,514.17
2017,6,21,11,30,880.0,139.0,1.4,26.0,981.0,742.69,543.98
2017,6,21,11,45,881.5,139.0,1.5,26.5,987.0,781.18,569.92
2017,6,21,12,0,883.0,139.0,1.6,27.0,993.0,817.99,593.48
2017,6,21,12,15,882.5,139.0,1.7,27.0,992.0,851.34,615.84
2017,6,21,12,30,882.0,139.0,1.8,27.0,991.0,882.57,636.85
2017,6,21,12,45,883.5,136.0,1.9,27.0,983.5,910.61,655.82
2017,6,21,13,0,885.0,133.0,2.0,27.0,976.0,936.15,673.25
2017,6,21,13,15,881.5,132.0,2.05,27.0,960.0,956.22,686.74
2017,6,21,13,30,878.0,131.0,2.1,27.0,944.0,973.36,698.5
2017,6,21,13,45,871.5,130.5,2.2,27.0,921.0,985.07,707.48
2017,6,21,14,0,865.0,130.0,2.3,27.0,898.0,993.67,714.64
2017,6,21,14,15,857.5,128.0,2.35,26.5,869.0,996.61,719.25
2017,6,21,14,30,850.0,126.0,2.4,26.0,840.0,996.38,722.02
2017,6,21,14,45,839.5,124.5,2.45,26.0,805.5,990.55,719.92
2017,6,21,15,0,829.0,123.0,2.5,26.0,771.0,992.88,723.28
2017,6,21,15,15,816.5,120.5,2.5,25.5,731.5,977.96,716.41
2017,6,21,15,30,804.0,118.0,2.5,25.0,692.0,960.15,707.86
2017,6,21,15,45,788.0,115.5,2.5,25.0,648.0,936.12,693.85
2017,6,21,16,0,772.0,113.0,2.5,25.0,604.0,909.59,678.2
2017,6,21,16,15,751.5,109.0,2.45,24.5,557.0,874.64,657.66
2017,6,21,16,30,731.0,105.0,2.4,24.0,510.0,842.92,639.14
2017,6,21,16,45,704.5,101.0,2.35,23.5,461.5,799.12,611.9
2017,6,21,17,0,678.0,97.0,2.3,23.0,413.0,754.25,583.42
2017,6,21,17,15,643.5,91.5,2.25,22.0,363.5,699.77,548.33
2017,6,21,17,30,609.0,86.0,2.2,21.0,314.0,645.32,512.05
2017,6,21,17,45,561.0,79.5,2.15,20.5,265.5,579.18,464.58
2017,6,21,18,0,513.0,73.0,2.1,20.0,217.0,514.7,416.49
2017,6,21,18,15,447.0,64.5,2.0,19.5,171.5,436.87,354.91
2017,6,21,18,30,381.0,56.0,1.9,19.0,126.0,362.9,293.7
2017,6,21,18,45,284.5,44.0,1.85,18.5,87.5,268.48,213.89
2017,6,21,19,0,188.0,32.0,1.8,18.0,49.0,186.45,136.29
2017,6,21,19,15,94.0,16.0,1.75,17.5,24.5,89.2,0.0
2017,6,21,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,4,45,16.5,4.5,0.65,16.5,5.0,0.0,0.0
2017,6,22,5,0,33.0,9.0,0.7,17.0,10.0,8.19,0.0
2017,6,22,5,15,134.0,23.5,0.7,17.5,37.5,18.41,5.51
2017,6,22,5,30,235.0,38.0,0.7,18.0,65.0,29.47,19.18
2017,6,22,5,45,320.5,49.5,0.75,18.5,105.0,37.89,27.2
2017,6,22,6,0,406.0,61.0,0.8,19.0,145.0,47.35,35.79
2017,6,22,6,15,466.5,69.0,0.75,19.5,191.0,51.98,39.99
2017,6,22,6,30,527.0,77.0,0.7,20.0,237.0,56.43,43.85
2017,6,22,6,45,573.5,83.0,0.65,20.5,286.5,59.04,45.97
2017,6,22,7,0,620.0,89.0,0.6,21.0,336.0,61.54,47.91
2017,6,22,7,15,652.5,94.5,0.6,21.5,385.0,63.43,49.27
2017,6,22,7,30,685.0,100.0,0.6,22.0,434.0,65.17,50.48
2017,6,22,7,45,711.5,103.5,0.6,23.0,482.5,65.39,50.26
2017,6,22,8,0,738.0,107.0,0.6,24.0,531.0,75.35,58.24
2017,6,22,8,15,757.0,110.5,0.6,24.5,577.0,118.64,66.07
2017,6,22,8,30,776.0,114.0,0.6,25.0,623.0,164.45,92.61
2017,6,22,8,45,791.0,116.5,0.65,25.5,665.5,211.26,126.63
2017,6,22,9,0,806.0,119.0,0.7,26.0,708.0,259.87,165.37
2017,6,22,9,15,817.5,121.5,0.75,26.5,746.5,309.14,206.04
2017,6,22,9,30,829.0,124.0,0.8,27.0,785.0,359.49,247.55
2017,6,22,9,45,830.5,130.5,0.85,27.5,816.0,409.96,288.63
2017,6,22,10,0,832.0,137.0,0.9,28.0,847.0,460.19,328.4
2017,6,22,10,15,839.5,138.5,0.95,28.0,874.0,512.51,369.07
2017,6,22,10,30,847.0,140.0,1.0,28.0,901.0,560.17,405.54
2017,6,22,10,45,851.0,141.5,1.1,28.5,921.5,605.46,439.0
2017,6,22,11,0,855.0,143.0,1.2,29.0,942.0,649.89,471.0
2017,6,22,11,15,858.5,144.0,1.35,29.0,955.5,692.61,502.48
2017,6,22,11,30,862.0,145.0,1.5,29.0,969.0,734.12,532.64
2017,6,22,11,45,864.0,145.0,1.65,29.0,976.0,772.39,560.0
2017,6,22,12,0,866.0,145.0,1.8,29.0,983.0,809.06,584.93
2017,6,22,12,15,866.0,145.0,1.9,29.0,982.5,842.37,607.17
2017,6,22,12,30,866.0,145.0,2.0,29.0,982.0,873.64,628.11
2017,6,22,12,45,870.5,140.5,2.1,29.0,976.0,902.72,647.65
2017,6,22,13,0,875.0,136.0,2.2,29.0,970.0,929.42,665.71
2017,6,22,13,15,872.0,135.5,2.25,28.5,955.0,950.3,681.0
2017,6,22,13,30,869.0,135.0,2.3,28.0,940.0,968.32,694.66
2017,6,22,13,45,864.5,133.5,2.4,27.5,918.5,980.97,705.56
2017,6,22,14,0,860.0,132.0,2.5,27.0,897.0,990.54,714.69
2017,6,22,14,15,853.5,130.5,2.5,26.5,868.5,995.02,719.76
2017,6,22,14,30,847.0,129.0,2.5,26.0,840.0,996.39,723.03
2017,6,22,14,45,838.5,126.5,2.55,26.0,806.0,991.6,721.56
2017,6,22,15,0,830.0,124.0,2.6,26.0,772.0,994.99,725.58
2017,6,22,15,15,818.0,121.5,2.6,25.5,733.0,980.63,719.06
2017,6,22,15,30,806.0,119.0,2.6,25.0,694.0,963.35,710.84
2017,6,22,15,45,792.0,115.5,2.6,24.5,651.0,940.16,698.73
2017,6,22,16,0,778.0,112.0,2.6,24.0,608.0,914.38,684.86
2017,6,22,16,15,758.0,108.5,2.55,23.0,561.0,880.44,666.21
2017,6,22,16,30,738.0,105.0,2.5,22.0,514.0,844.49,645.89
2017,6,22,16,45,714.5,100.0,2.45,21.5,466.0,807.2,623.01
2017,6,22,17,0,691.0,95.0,2.4,21.0,418.0,763.48,595.09
2017,6,22,17,15,657.0,90.0,2.3,20.5,368.0,709.73,558.94
2017,6,22,17,30,623.0,85.0,2.2,20.0,318.0,655.94,521.78
2017,6,22,17,45,579.5,78.0,2.15,19.5,269.5,592.32,476.18
2017,6,22,18,0,536.0,71.0,2.1,19.0,221.0,530.04,429.78
2017,6,22,18,15,471.0,62.5,1.95,18.5,175.0,452.11,368.23
2017,6,22,18,30,406.0,54.0,1.8,18.0,129.0,378.06,306.76
2017,6,22,18,45,314.0,42.5,1.7,17.5,90.5,288.01,230.18
2017,6,22,19,0,222.0,31.0,1.6,17.0,52.0,204.8,150.97
2017,6,22,19,15,111.0,15.5,1.6,16.5,26.0,97.7,0.0
2017,6,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,4,45,23.5,5.0,1.55,13.5,5.5,0.0,0.0
2017,6,23,5,0,47.0,10.0,1.6,14.0,11.0,9.1,0.0
2017,6,23,5,15,162.0,23.5,1.65,14.5,40.0,18.46,5.4
2017,6,23,5,30,277.0,37.0,1.7,15.0,69.0,28.79,18.81
2017,6,23,5,45,366.0,47.0,1.75,15.5,110.5,37.19,26.91
