Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,6,0,455.0,57.0,1.8,16.0,152.0,44.07,33.33
2017,6,23,6,15,514.0,64.5,1.8,16.0,198.5,48.46,37.45
2017,6,23,6,30,573.0,72.0,1.8,16.0,245.0,52.69,41.27
2017,6,23,6,45,399.0,112.5,1.8,16.5,244.0,79.49,64.71
2017,6,23,7,0,225.0,153.0,1.8,17.0,243.0,109.3,90.29
2017,6,23,7,15,320.5,159.0,1.8,17.5,305.5,113.16,93.11
2017,6,23,7,30,416.0,165.0,1.8,18.0,368.0,108.51,88.63
2017,6,23,7,45,590.0,133.0,1.8,18.5,454.0,84.47,67.61
2017,6,23,8,0,764.0,101.0,1.8,19.0,540.0,70.73,55.52
2017,6,23,8,15,782.0,104.5,1.8,19.5,586.0,115.26,64.35
2017,6,23,8,30,800.0,108.0,1.8,20.0,632.0,162.23,92.26
2017,6,23,8,45,813.5,110.5,1.8,20.5,674.5,210.01,128.05
2017,6,23,9,0,827.0,113.0,1.8,21.0,717.0,259.42,168.77
2017,6,23,9,15,838.0,115.5,1.8,21.0,755.0,317.1,217.7
2017,6,23,9,30,849.0,118.0,1.8,21.0,793.0,367.59,261.31
2017,6,23,9,45,852.5,122.0,1.85,21.5,824.5,417.05,303.34
2017,6,23,10,0,856.0,126.0,1.9,22.0,856.0,466.3,344.16
2017,6,23,10,15,862.5,127.5,1.95,22.0,883.0,514.76,383.96
2017,6,23,10,30,869.0,129.0,2.0,22.0,910.0,562.91,422.51
2017,6,23,10,45,873.5,130.0,2.05,22.5,930.5,609.04,457.78
2017,6,23,11,0,878.0,131.0,2.1,23.0,951.0,654.32,491.44
2017,6,23,11,15,881.0,131.5,2.1,23.0,964.5,697.19,523.24
2017,6,23,11,30,884.0,132.0,2.1,23.0,978.0,738.75,553.42
2017,6,23,11,45,886.0,132.0,2.15,23.5,984.5,777.72,579.81
2017,6,23,12,0,888.0,132.0,2.2,24.0,991.0,815.03,603.83
2017,6,23,12,15,888.0,132.0,2.2,24.0,990.5,848.89,626.15
2017,6,23,12,30,888.0,132.0,2.2,24.0,990.0,880.65,646.99
2017,6,23,12,45,885.0,132.5,2.25,24.0,981.5,907.94,665.3
2017,6,23,13,0,882.0,133.0,2.3,24.0,973.0,932.63,681.96
2017,6,23,13,15,878.5,132.5,2.3,23.5,958.0,953.18,696.87
2017,6,23,13,30,875.0,132.0,2.3,23.0,943.0,970.84,710.03
2017,6,23,13,45,870.5,130.5,2.35,23.0,921.0,983.57,719.27
2017,6,23,14,0,866.0,129.0,2.4,23.0,899.0,993.2,726.66
2017,6,23,14,15,859.5,127.5,2.4,23.0,871.0,997.73,730.39
2017,6,23,14,30,853.0,126.0,2.4,23.0,843.0,999.12,732.28
2017,6,23,14,45,843.5,124.5,2.45,23.0,809.0,994.4,730.86
2017,6,23,15,0,834.0,123.0,2.5,23.0,775.0,997.82,734.96
2017,6,23,15,15,822.5,120.5,2.5,22.5,735.5,983.98,728.71
2017,6,23,15,30,811.0,118.0,2.5,22.0,696.0,967.21,720.75
2017,6,23,15,45,795.5,115.0,2.5,21.5,653.0,943.1,707.91
2017,6,23,16,0,780.0,112.0,2.5,21.0,610.0,916.44,693.33
2017,6,23,16,15,761.0,108.5,2.45,20.5,563.5,883.46,673.85
2017,6,23,16,30,742.0,105.0,2.4,20.0,517.0,848.43,652.77
2017,6,23,16,45,717.0,100.5,2.35,20.0,468.0,810.34,628.01
2017,6,23,17,0,692.0,96.0,2.3,20.0,419.0,765.89,598.36
2017,6,23,17,15,658.5,90.5,2.25,19.5,369.5,711.91,562.3
2017,6,23,17,30,625.0,85.0,2.2,19.0,320.0,657.85,525.15
2017,6,23,17,45,580.5,78.5,2.15,19.0,271.0,594.0,478.33
2017,6,23,18,0,536.0,72.0,2.1,19.0,222.0,531.52,430.92
2017,6,23,18,15,472.5,63.0,1.95,18.5,176.5,454.04,369.74
2017,6,23,18,30,409.0,54.0,1.8,18.0,131.0,380.34,308.62
2017,6,23,18,45,318.0,42.5,1.65,17.5,91.5,290.77,232.38
2017,6,23,19,0,227.0,31.0,1.5,17.0,52.0,207.8,153.48
2017,6,23,19,15,113.5,15.5,1.5,16.5,26.0,99.21,0.0
2017,6,23,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,4,45,19.0,4.0,2.4,12.5,4.5,0.0,0.0
2017,6,24,5,0,38.0,8.0,2.5,13.0,9.0,7.28,0.0
2017,6,24,5,15,131.5,23.0,2.55,13.5,36.5,18.03,4.89
2017,6,24,5,30,225.0,38.0,2.6,14.0,64.0,29.48,19.43
2017,6,24,5,45,302.5,51.0,2.65,14.5,103.5,39.01,28.6
2017,6,24,6,0,380.0,64.0,2.7,15.0,143.0,48.26,37.15
2017,6,24,6,15,437.5,74.0,2.7,15.0,188.0,54.91,43.31
2017,6,24,6,30,495.0,84.0,2.7,15.0,233.0,62.14,49.81
2017,6,24,6,45,276.5,119.0,2.7,15.5,205.0,88.11,72.55
2017,6,24,7,0,58.0,154.0,2.7,16.0,177.0,119.71,99.75
2017,6,24,7,15,158.5,174.0,2.65,16.5,249.0,128.16,106.5
2017,6,24,7,30,259.0,194.0,2.6,17.0,321.0,133.25,110.29
2017,6,24,7,45,297.0,210.0,2.55,17.5,369.5,141.93,117.07
2017,6,24,8,0,335.0,226.0,2.5,18.0,418.0,150.75,123.89
2017,6,24,8,15,527.0,182.5,2.45,18.0,514.0,146.45,98.15
2017,6,24,8,30,719.0,139.0,2.4,18.0,610.0,166.59,100.02
2017,6,24,8,45,733.0,143.5,2.4,18.5,651.5,212.29,134.47
2017,6,24,9,0,747.0,148.0,2.4,19.0,693.0,259.76,173.66
2017,6,24,9,15,759.5,151.5,2.4,19.5,730.5,314.05,219.53
2017,6,24,9,30,772.0,155.0,2.4,20.0,768.0,362.62,261.08
2017,6,24,9,45,793.5,150.0,2.4,20.5,804.0,409.24,300.57
2017,6,24,10,0,815.0,145.0,2.4,21.0,840.0,457.56,340.61
2017,6,24,10,15,822.0,147.0,2.4,21.0,866.5,505.8,380.36
2017,6,24,10,30,829.0,149.0,2.4,21.0,893.0,553.94,419.0
2017,6,24,10,45,830.5,152.5,2.4,21.0,912.5,599.86,455.01
2017,6,24,11,0,832.0,156.0,2.4,21.0,932.0,644.86,489.44
2017,6,24,11,15,835.0,156.5,2.4,21.0,945.5,687.33,521.32
2017,6,24,11,30,838.0,157.0,2.4,21.0,959.0,728.64,551.71
2017,6,24,11,45,669.5,278.0,2.4,21.5,921.0,744.57,558.62
2017,6,24,12,0,501.0,399.0,2.4,22.0,883.0,750.64,557.95
2017,6,24,12,15,482.5,404.0,2.4,21.5,870.0,766.78,570.27
2017,6,24,12,30,464.0,409.0,2.4,21.0,857.0,780.62,580.84
2017,6,24,12,45,387.0,430.5,2.45,21.0,802.0,750.82,559.41
2017,6,24,13,0,310.0,452.0,2.5,21.0,747.0,719.94,537.09
2017,6,24,13,15,378.5,415.5,2.5,21.0,770.0,764.35,570.62
2017,6,24,13,30,447.0,379.0,2.5,21.0,793.0,819.26,610.31
2017,6,24,13,45,321.5,408.0,2.55,21.0,702.5,730.87,547.04
2017,6,24,14,0,196.0,437.0,2.6,21.0,612.0,634.36,477.38
2017,6,24,14,15,285.0,399.0,2.6,20.5,644.0,707.05,533.71
2017,6,24,14,30,374.0,361.0,2.6,20.0,676.0,764.4,578.0
2017,6,24,14,45,576.5,252.5,2.65,20.0,714.5,880.7,665.3
2017,6,24,15,0,779.0,144.0,2.7,20.0,753.0,965.89,725.21
2017,6,24,15,15,766.0,141.0,2.7,19.5,714.0,950.4,716.77
2017,6,24,15,30,753.0,138.0,2.7,19.0,675.0,932.11,707.43
2017,6,24,15,45,641.5,167.0,2.75,19.0,604.5,857.61,658.29
2017,6,24,16,0,530.0,196.0,2.8,19.0,534.0,767.97,596.89
2017,6,24,16,15,442.0,204.0,2.8,19.0,471.5,687.24,539.01
2017,6,24,16,30,354.0,212.0,2.8,19.0,409.0,589.6,467.37
2017,6,24,16,45,376.5,185.5,2.8,19.0,377.5,573.58,458.45
2017,6,24,17,0,399.0,159.0,2.8,19.0,346.0,573.61,460.5
2017,6,24,17,15,230.0,152.0,2.75,18.5,257.0,392.3,319.19
2017,6,24,17,30,61.0,145.0,2.7,18.0,168.0,208.83,169.41
2017,6,24,17,45,263.5,112.0,2.65,18.0,189.5,359.68,297.63
2017,6,24,18,0,466.0,79.0,2.6,18.0,211.0,486.64,400.35
2017,6,24,18,15,404.0,69.0,2.5,17.5,167.0,407.0,335.04
2017,6,24,18,30,342.0,59.0,2.4,17.0,123.0,337.79,276.71
2017,6,24,18,45,250.0,46.0,2.35,16.5,85.5,249.89,201.11
2017,6,24,19,0,158.0,33.0,2.3,16.0,48.0,170.4,126.14
2017,6,24,19,15,79.0,16.5,2.3,15.5,24.0,82.33,0.0
2017,6,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,4,45,32.0,4.5,2.2,12.0,5.0,0.0,0.0
2017,6,25,5,0,64.0,9.0,2.3,12.0,10.0,8.19,0.0
2017,6,25,5,15,180.5,22.0,2.4,12.5,39.0,17.9,4.53
2017,6,25,5,30,297.0,35.0,2.5,13.0,68.0,28.31,18.5
2017,6,25,5,45,381.5,45.0,2.6,13.5,109.5,35.52,25.65
2017,6,25,6,0,466.0,55.0,2.7,14.0,151.0,42.46,32.17
2017,6,25,6,15,524.5,62.5,2.75,14.5,198.5,46.93,36.31
2017,6,25,6,30,583.0,70.0,2.8,15.0,246.0,51.23,40.13
2017,6,25,6,45,291.5,76.0,2.85,15.5,164.0,53.36,41.9
2017,6,25,7,0,0.0,82.0,2.9,16.0,82.0,71.97,58.1
2017,6,25,7,15,0.0,101.5,2.9,16.0,101.5,88.02,71.95
2017,6,25,7,30,0.0,121.0,2.9,16.0,121.0,103.84,85.42
2017,6,25,7,45,4.0,151.5,2.95,16.5,154.0,127.69,105.45
2017,6,25,8,0,8.0,182.0,3.0,17.0,187.0,150.93,124.64
2017,6,25,8,15,10.0,197.5,3.0,17.0,204.0,164.78,129.61
2017,6,25,8,30,12.0,213.0,3.0,17.0,221.0,178.91,140.37
2017,6,25,8,45,15.0,234.0,3.0,17.5,245.0,197.61,154.46
2017,6,25,9,0,18.0,255.0,3.0,18.0,269.0,216.82,168.87
2017,6,25,9,15,27.0,288.5,3.05,18.0,310.0,236.46,183.7
2017,6,25,9,30,36.0,322.0,3.1,18.0,351.0,267.85,207.77
2017,6,25,9,45,39.0,340.5,3.15,18.5,373.5,287.87,222.65
2017,6,25,10,0,42.0,359.0,3.2,19.0,396.0,308.53,237.96
2017,6,25,10,15,103.5,401.5,3.25,19.0,494.0,375.5,288.64
2017,6,25,10,30,165.0,444.0,3.3,19.0,592.0,441.98,338.68
2017,6,25,10,45,543.0,281.5,3.35,19.5,785.0,537.16,412.75
2017,6,25,11,0,921.0,119.0,3.4,20.0,978.0,670.16,514.64
2017,6,25,11,15,923.5,119.5,3.45,20.0,991.5,714.49,548.25
2017,6,25,11,30,926.0,120.0,3.5,20.0,1005.0,757.38,580.68
2017,6,25,11,45,926.5,121.0,3.55,20.0,1011.5,797.61,609.5
2017,6,25,12,0,927.0,122.0,3.6,20.0,1018.0,835.99,636.23
2017,6,25,12,15,926.5,121.5,3.6,20.0,1017.0,870.26,659.73
2017,6,25,12,30,926.0,121.0,3.6,20.0,1016.0,902.27,681.6
2017,6,25,12,45,926.5,119.0,3.6,20.0,1008.0,931.35,701.43
2017,6,25,13,0,927.0,117.0,3.6,20.0,1000.0,957.79,719.46
2017,6,25,13,15,923.5,116.5,3.55,20.0,984.5,979.14,733.75
2017,6,25,13,30,920.0,116.0,3.5,20.0,969.0,997.45,746.06
2017,6,25,13,45,919.5,112.5,3.5,20.0,947.5,1012.55,756.68
2017,6,25,14,0,919.0,109.0,3.5,20.0,926.0,1024.43,765.28
2017,6,25,14,15,913.0,107.5,3.5,20.0,897.5,1029.68,769.61
2017,6,25,14,30,907.0,106.0,3.5,20.0,869.0,1031.63,771.94
2017,6,25,14,45,905.5,101.0,3.5,20.0,836.0,1030.99,772.72
2017,6,25,15,0,904.0,96.0,3.5,20.0,803.0,1026.96,771.4
2017,6,25,15,15,893.5,94.0,3.5,19.5,763.0,1014.02,765.71
2017,6,25,15,30,883.0,92.0,3.5,19.0,723.0,998.02,758.1
2017,6,25,15,45,875.5,87.5,3.5,19.0,680.0,979.06,747.1
2017,6,25,16,0,868.0,83.0,3.5,19.0,637.0,957.15,734.11
2017,6,25,16,15,851.5,80.5,3.45,18.5,589.5,926.28,715.93
2017,6,25,16,30,835.0,78.0,3.4,18.0,542.0,893.18,696.04
2017,6,25,16,45,817.0,74.0,3.4,18.0,493.0,863.97,677.69
2017,6,25,17,0,799.0,70.0,3.4,18.0,444.0,823.56,650.94
2017,6,25,17,15,770.5,66.5,3.4,17.5,393.0,773.23,617.59
2017,6,25,17,30,742.0,63.0,3.4,17.0,342.0,722.29,582.77
2017,6,25,17,45,704.0,58.0,3.4,17.0,291.5,661.47,538.06
2017,6,25,18,0,666.0,53.0,3.4,17.0,241.0,601.37,492.23
2017,6,25,18,15,607.0,47.5,3.3,16.5,193.0,526.5,433.28
2017,6,25,18,30,548.0,42.0,3.2,16.0,145.0,460.35,378.34
2017,6,25,18,45,454.5,34.0,3.15,15.5,102.5,367.93,298.25
2017,6,25,19,0,361.0,26.0,3.1,15.0,60.0,283.7,213.87
2017,6,25,19,15,180.5,13.0,3.05,14.5,30.0,136.09,0.0
2017,6,25,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,4,45,40.5,5.0,2.85,12.5,5.5,0.0,0.0
2017,6,26,5,0,81.0,10.0,2.9,13.0,11.0,9.1,0.0
2017,6,26,5,15,216.0,21.0,2.95,13.0,41.5,17.05,3.66
2017,6,26,5,30,351.0,32.0,3.0,13.0,72.0,25.71,16.25
2017,6,26,5,45,439.0,40.5,3.15,13.5,114.5,31.76,22.32
2017,6,26,6,0,527.0,49.0,3.3,14.0,157.0,37.62,27.86
2017,6,26,6,15,584.0,55.0,3.25,14.0,205.0,41.13,31.21
2017,6,26,6,30,641.0,61.0,3.2,14.0,253.0,44.54,34.33
2017,6,26,6,45,327.0,98.5,3.2,14.5,197.5,69.29,56.23
2017,6,26,7,0,13.0,136.0,3.2,15.0,142.0,112.75,94.13
2017,6,26,7,15,6.5,135.5,3.15,15.5,138.5,113.78,94.51
2017,6,26,7,30,0.0,135.0,3.1,16.0,135.0,114.43,94.57
2017,6,26,7,45,6.0,163.0,3.05,16.5,166.5,136.1,112.66
2017,6,26,8,0,12.0,191.0,3.0,17.0,198.0,157.32,130.05
2017,6,26,8,15,22.0,221.5,2.95,17.0,235.5,182.58,143.57
2017,6,26,8,30,32.0,252.0,2.9,17.0,273.0,197.18,154.06
2017,6,26,8,45,83.5,295.0,2.85,17.5,355.0,238.98,184.1
2017,6,26,9,0,135.0,338.0,2.8,18.0,437.0,276.0,210.39
2017,6,26,9,15,103.0,347.5,2.75,18.0,425.5,296.79,227.82
2017,6,26,9,30,71.0,357.0,2.7,18.0,414.0,303.2,233.77
2017,6,26,9,45,120.0,385.5,2.7,18.5,486.0,340.18,260.9
2017,6,26,10,0,169.0,414.0,2.7,19.0,558.0,392.74,299.93
2017,6,26,10,15,539.0,263.5,2.7,19.0,743.5,454.58,346.58
2017,6,26,10,30,909.0,113.0,2.7,19.0,929.0,569.48,434.97
2017,6,26,10,45,914.5,113.0,2.75,19.5,950.0,617.19,471.92
2017,6,26,11,0,920.0,113.0,2.8,20.0,971.0,664.05,507.59
2017,6,26,11,15,922.5,114.0,2.85,20.0,985.0,708.69,541.73
2017,6,26,11,30,925.0,115.0,2.9,20.0,999.0,751.91,574.15
2017,6,26,11,45,927.5,114.0,2.95,20.5,1006.0,791.88,601.34
2017,6,26,12,0,930.0,113.0,3.0,21.0,1013.0,830.07,626.49
2017,6,26,12,15,930.0,113.0,3.05,21.0,1012.0,865.16,650.55
2017,6,26,12,30,930.0,113.0,3.1,21.0,1011.0,898.01,673.04
2017,6,26,12,45,926.5,114.0,3.15,21.0,1002.5,926.29,692.42
2017,6,26,13,0,923.0,115.0,3.2,21.0,994.0,951.84,710.01
2017,6,26,13,15,920.0,114.5,3.25,21.0,978.5,973.56,725.11
2017,6,26,13,30,917.0,114.0,3.3,21.0,963.0,992.27,738.32
2017,6,26,13,45,915.0,111.5,3.35,21.0,942.0,1006.87,748.9
2017,6,26,14,0,913.0,109.0,3.4,21.0,921.0,1018.26,757.52
2017,6,26,14,15,907.0,107.5,3.45,20.5,892.5,1023.49,763.67
2017,6,26,14,30,901.0,106.0,3.5,20.0,864.0,1025.45,767.85
2017,6,26,14,45,896.0,102.5,3.55,20.0,830.0,1022.96,767.76
2017,6,26,15,0,891.0,99.0,3.6,20.0,796.0,1017.19,765.63
2017,6,26,15,15,880.5,97.5,3.6,19.5,756.5,1004.97,760.39
2017,6,26,15,30,870.0,96.0,3.6,19.0,717.0,989.75,753.24
2017,6,26,15,45,859.5,92.0,3.65,19.0,674.0,968.69,741.05
2017,6,26,16,0,849.0,88.0,3.7,19.0,631.0,944.81,726.94
2017,6,26,16,15,831.5,85.5,3.75,18.5,583.5,913.43,708.87
2017,6,26,16,30,814.0,83.0,3.8,18.0,536.0,889.49,695.87
2017,6,26,16,45,793.5,79.0,3.85,18.0,486.5,849.12,669.49
2017,6,26,17,0,773.0,75.0,3.9,18.0,437.0,807.15,641.57
2017,6,26,17,15,743.0,71.5,3.9,17.5,386.5,756.26,607.34
2017,6,26,17,30,713.0,68.0,3.9,17.0,336.0,704.87,571.71
2017,6,26,17,45,672.5,62.5,3.95,17.0,286.0,642.34,525.32
2017,6,26,18,0,632.0,57.0,4.0,17.0,236.0,585.56,481.69
2017,6,26,18,15,570.5,51.0,3.85,16.5,188.5,510.04,421.6
2017,6,26,18,30,509.0,45.0,3.7,16.0,141.0,438.16,361.31
2017,6,26,18,45,415.0,36.5,3.6,15.5,99.5,346.3,281.38
2017,6,26,19,0,321.0,28.0,3.5,15.0,58.0,262.6,198.26
2017,6,26,19,15,160.5,14.0,3.4,14.5,29.0,126.94,0.0
2017,6,26,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,4,45,44.5,4.5,2.6,12.5,5.5,0.0,0.0
2017,6,27,5,0,89.0,9.0,2.7,13.0,11.0,8.19,0.0
2017,6,27,5,15,230.0,20.0,2.8,13.0,41.5,16.19,2.8
2017,6,27,5,30,371.0,31.0,2.9,13.0,72.0,24.89,15.51
2017,6,27,5,45,459.0,38.5,3.05,13.5,115.0,30.13,20.88
2017,6,27,6,0,547.0,46.0,3.2,14.0,158.0,35.23,25.74
2017,6,27,6,15,603.0,51.5,3.2,14.5,206.0,38.47,28.77
2017,6,27,6,30,659.0,57.0,3.2,15.0,254.0,45.46,35.01
2017,6,27,6,45,395.5,107.0,3.25,15.5,231.5,75.73,61.69
2017,6,27,7,0,132.0,157.0,3.3,16.0,209.0,116.73,97.23
2017,6,27,7,15,79.5,168.0,3.25,16.0,200.5,130.22,108.57
2017,6,27,7,30,27.0,179.0,3.2,16.0,192.0,138.17,115.03
2017,6,27,7,45,47.0,208.5,3.15,16.5,234.5,157.58,130.98
2017,6,27,8,0,67.0,238.0,3.1,17.0,277.0,176.33,146.1
2017,6,27,8,15,119.5,266.5,3.05,17.0,342.5,193.54,149.39
2017,6,27,8,30,172.0,295.0,3.0,17.0,408.0,227.87,172.62
2017,6,27,8,45,529.0,192.0,2.95,17.5,570.5,213.1,144.4
2017,6,27,9,0,886.0,89.0,2.9,18.0,733.0,260.06,169.29
2017,6,27,9,15,895.5,91.0,2.9,18.0,772.0,311.73,214.92
2017,6,27,9,30,905.0,93.0,2.9,18.0,811.0,364.14,261.52
2017,6,27,9,45,903.5,100.0,2.9,18.5,842.0,416.7,307.37
2017,6,27,10,0,902.0,107.0,2.9,19.0,873.0,468.57,351.45
2017,6,27,10,15,908.0,108.0,2.9,19.0,900.5,518.58,393.54
2017,6,27,10,30,914.0,109.0,2.9,19.0,928.0,568.18,434.2
2017,6,27,10,45,918.0,110.0,2.9,19.5,949.0,616.03,471.61
2017,6,27,11,0,922.0,111.0,2.9,20.0,970.0,662.91,507.19
2017,6,27,11,15,924.5,111.5,2.95,20.0,984.0,707.25,541.19
2017,6,27,11,30,927.0,112.0,3.0,20.0,998.0,750.14,573.47
2017,6,27,11,45,929.0,112.0,3.05,20.5,1005.0,790.64,601.04
2017,6,27,12,0,931.0,112.0,3.1,21.0,1012.0,829.36,626.6
2017,6,27,12,15,931.0,112.0,3.15,21.0,1011.5,864.5,650.73
2017,6,27,12,30,931.0,112.0,3.2,21.0,1011.0,897.4,673.29
2017,6,27,12,45,923.5,115.5,3.25,21.0,1001.5,924.51,691.91
2017,6,27,13,0,916.0,119.0,3.3,21.0,992.0,948.76,708.67
2017,6,27,13,15,913.5,118.5,3.35,20.5,977.0,970.91,725.49
2017,6,27,13,30,911.0,118.0,3.4,20.0,962.0,990.11,740.47
2017,6,27,13,45,908.5,115.5,3.45,20.0,940.5,1004.27,750.82
2017,6,27,14,0,906.0,113.0,3.5,20.0,919.0,1015.22,759.18
2017,6,27,14,15,899.5,112.0,3.5,20.0,890.5,1020.55,763.57
2017,6,27,14,30,893.0,111.0,3.5,20.0,862.0,1022.63,765.98
2017,6,27,14,45,887.5,107.5,3.55,20.0,828.5,1019.77,765.64
2017,6,27,15,0,882.0,104.0,3.6,20.0,795.0,1013.66,763.27
2017,6,27,15,15,871.0,102.0,3.6,19.5,755.0,1000.53,757.4
2017,6,27,15,30,860.0,100.0,3.6,19.0,715.0,984.42,749.62
2017,6,27,15,45,849.5,96.0,3.65,19.0,672.0,963.59,737.57
2017,6,27,16,0,839.0,92.0,3.7,19.0,629.0,939.98,723.61
2017,6,27,16,15,821.5,89.5,3.75,18.5,581.5,918.76,712.64
2017,6,27,16,30,804.0,87.0,3.8,18.0,534.0,885.32,692.84
2017,6,27,16,45,784.0,82.5,3.85,18.0,485.0,845.06,666.57
2017,6,27,17,0,764.0,78.0,3.9,18.0,436.0,803.16,638.67
2017,6,27,17,15,733.5,74.0,3.9,17.5,385.5,751.46,603.78
2017,6,27,17,30,703.0,70.0,3.9,17.0,335.0,699.28,567.49
2017,6,27,17,45,663.0,64.5,3.95,16.5,285.0,642.13,526.18
2017,6,27,18,0,623.0,59.0,4.0,16.0,235.0,581.74,480.51
2017,6,27,18,15,561.0,53.0,3.85,15.5,187.5,506.17,420.13
2017,6,27,18,30,499.0,47.0,3.7,15.0,140.0,434.2,359.39
2017,6,27,18,45,404.5,38.0,3.6,14.5,99.0,341.7,278.68
2017,6,27,19,0,310.0,29.0,3.5,14.0,58.0,257.33,195.08
2017,6,27,19,15,155.0,14.5,3.45,13.5,29.0,124.83,0.0
2017,6,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,45,28.0,5.0,2.75,11.5,5.5,0.0,0.0
2017,6,28,5,0,56.0,10.0,2.8,12.0,11.0,9.1,0.0
2017,6,28,5,15,191.5,22.0,2.85,12.5,40.5,18.04,3.28
2017,6,28,5,30,327.0,34.0,2.9,13.0,70.0,27.59,17.76
2017,6,28,5,45,417.0,42.5,3.0,13.5,112.5,33.54,23.86
2017,6,28,6,0,507.0,51.0,3.1,14.0,155.0,39.32,29.35
2017,6,28,6,15,566.5,57.5,3.05,14.0,203.0,43.15,33.0
2017,6,28,6,30,626.0,64.0,3.0,14.0,251.0,46.86,36.4
2017,6,28,6,45,319.0,99.5,2.95,14.5,195.5,70.01,56.87
2017,6,28,7,0,12.0,135.0,2.9,15.0,140.0,111.96,93.44
2017,6,28,7,15,21.0,158.0,2.85,15.5,167.5,129.8,108.39
2017,6,28,7,30,30.0,181.0,2.8,16.0,195.0,139.38,116.03
2017,6,28,7,45,22.5,189.0,2.8,16.5,200.5,154.55,128.34
2017,6,28,8,0,15.0,197.0,2.8,17.0,206.0,161.49,133.52
2017,6,28,8,15,23.5,224.0,2.75,17.0,239.0,184.24,144.84
2017,6,28,8,30,32.0,251.0,2.7,17.0,272.0,196.3,153.31
2017,6,28,8,45,26.5,256.5,2.65,17.5,275.0,204.48,159.25
2017,6,28,9,0,21.0,262.0,2.6,18.0,278.0,222.51,173.07
2017,6,28,9,15,46.5,310.0,2.6,18.0,347.0,256.18,198.23
2017,6,28,9,30,72.0,358.0,2.6,18.0,416.0,303.86,234.3
2017,6,28,9,45,281.5,338.0,2.6,18.5,575.5,357.22,271.31
2017,6,28,10,0,491.0,318.0,2.6,19.0,735.0,443.65,335.27
2017,6,28,10,15,414.5,363.0,2.6,19.0,723.0,470.61,357.57
2017,6,28,10,30,338.0,408.0,2.6,19.0,711.0,497.33,378.51
2017,6,28,10,45,435.0,383.5,2.6,19.5,783.0,551.44,419.16
2017,6,28,11,0,532.0,359.0,2.6,20.0,855.0,620.0,469.71
2017,6,28,11,15,733.0,238.5,2.6,20.0,932.5,683.92,519.72
2017,6,28,11,30,934.0,118.0,2.6,20.0,1010.0,759.21,577.73
2017,6,28,11,45,937.5,117.0,2.6,20.0,1018.0,800.41,606.29
2017,6,28,12,0,941.0,116.0,2.6,20.0,1026.0,839.9,633.01
2017,6,28,12,15,941.0,116.0,2.6,20.0,1025.5,875.52,656.92
2017,6,28,12,30,941.0,116.0,2.6,20.0,1025.0,908.87,679.2
2017,6,28,12,45,930.0,122.0,2.65,20.5,1014.0,935.59,696.07
2017,6,28,13,0,919.0,128.0,2.7,21.0,1003.0,959.31,710.97
2017,6,28,13,15,916.0,127.0,2.7,21.0,987.5,980.86,725.4
2017,6,28,13,30,913.0,126.0,2.7,21.0,972.0,999.4,737.92
2017,6,28,13,45,908.5,125.0,2.75,21.0,950.0,1013.39,748.04
2017,6,28,14,0,904.0,124.0,2.8,21.0,928.0,1024.18,756.23
2017,6,28,14,15,897.0,122.5,2.8,21.0,899.0,1028.76,760.05
2017,6,28,14,30,890.0,121.0,2.8,21.0,870.0,1030.06,761.91
2017,6,28,14,45,882.0,118.5,2.85,21.0,835.0,1026.05,760.94
2017,6,28,15,0,874.0,116.0,2.9,21.0,800.0,1018.82,758.02
2017,6,28,15,15,862.5,114.0,2.9,20.5,760.0,1005.51,752.19
2017,6,28,15,30,851.0,112.0,2.9,20.0,720.0,1000.07,751.78
2017,6,28,15,45,838.5,108.0,2.9,20.0,676.0,977.5,738.43
2017,6,28,16,0,826.0,104.0,2.9,20.0,632.0,952.14,723.36
2017,6,28,16,15,807.0,101.0,2.9,19.5,584.0,919.17,704.34
2017,6,28,16,30,788.0,98.0,2.9,19.0,536.0,884.02,683.61
2017,6,28,16,45,767.5,93.0,2.95,19.0,487.0,843.12,657.52
2017,6,28,17,0,747.0,88.0,3.0,19.0,438.0,800.61,629.78
2017,6,28,17,15,714.5,83.0,3.0,18.5,386.5,751.41,597.36
2017,6,28,17,30,682.0,78.0,3.0,18.0,335.0,697.22,560.22
2017,6,28,17,45,640.5,72.0,3.05,17.5,285.0,634.6,515.46
2017,6,28,18,0,599.0,66.0,3.1,17.0,235.0,573.09,469.6
2017,6,28,18,15,534.5,58.5,3.05,16.5,187.5,494.45,407.66
2017,6,28,18,30,470.0,51.0,3.0,16.0,140.0,419.56,345.02
2017,6,28,18,45,374.0,41.0,2.95,15.5,98.5,325.87,264.18
2017,6,28,19,0,278.0,31.0,2.9,15.0,57.0,240.37,181.12
2017,6,28,19,15,139.0,15.5,2.9,14.5,28.5,117.57,0.0
2017,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,29,5,15,153.5,17.5,2.45,12.0,34.0,13.9,0.8
2017,6,29,5,30,307.0,35.0,2.4,12.0,68.0,28.54,18.6
2017,6,29,5,45,401.0,44.5,2.4,12.5,111.0,35.33,25.53
2017,6,29,6,0,495.0,54.0,2.4,13.0,154.0,41.9,31.78
2017,6,29,6,15,366.0,82.5,2.3,13.5,167.5,60.99,48.97
2017,6,29,6,30,237.0,111.0,2.2,14.0,181.0,82.76,68.29
2017,6,29,6,45,262.0,127.0,2.1,14.5,218.0,93.31,77.38
2017,6,29,7,0,287.0,143.0,2.0,15.0,255.0,103.45,85.92
2017,6,29,7,15,301.0,163.0,1.95,15.5,295.0,115.6,96.02
2017,6,29,7,30,315.0,183.0,1.9,16.0,335.0,127.2,105.47
2017,6,29,7,45,563.0,138.0,1.85,16.5,445.0,88.26,71.44
2017,6,29,8,0,811.0,93.0,1.8,17.0,555.0,64.06,50.23
2017,6,29,8,15,828.5,96.0,1.8,17.0,602.5,106.71,58.58
2017,6,29,8,30,846.0,99.0,1.8,17.0,650.0,155.57,86.67
2017,6,29,8,45,587.0,204.5,1.8,17.5,599.5,227.58,153.02
2017,6,29,9,0,328.0,310.0,1.8,18.0,549.0,287.98,211.39
2017,6,29,9,15,611.5,208.5,1.85,18.5,682.5,304.69,216.57
2017,6,29,9,30,895.0,107.0,1.9,19.0,816.0,369.14,262.91
2017,6,29,9,45,895.0,113.5,1.95,19.5,847.5,421.51,307.85
2017,6,29,10,0,895.0,120.0,2.0,20.0,879.0,473.33,351.24
2017,6,29,10,15,901.0,121.5,2.05,20.0,907.0,523.56,392.92
2017,6,29,10,30,907.0,123.0,2.1,20.0,935.0,573.4,433.22
2017,6,29,10,45,911.5,123.5,2.15,20.5,956.5,621.05,470.02
2017,6,29,11,0,916.0,124.0,2.2,21.0,978.0,667.78,505.09
2017,6,29,11,15,919.0,125.0,2.25,21.0,992.0,712.82,539.03
2017,6,29,11,30,922.0,126.0,2.3,21.0,1006.0,756.5,571.31
2017,6,29,11,45,924.0,125.5,2.35,21.0,1013.0,796.7,599.78
2017,6,29,12,0,926.0,125.0,2.4,21.0,1020.0,835.13,625.93
2017,6,29,12,15,926.0,125.0,2.45,21.0,1019.5,870.43,649.86
2017,6,29,12,30,926.0,125.0,2.5,21.0,1019.0,903.53,672.26
2017,6,29,12,45,925.0,124.5,2.65,21.0,1011.0,932.91,693.01
2017,6,29,13,0,924.0,124.0,2.8,21.0,1003.0,959.66,712.08
2017,6,29,13,15,921.0,123.0,2.85,21.0,988.0,981.28,727.0
2017,6,29,13,30,918.0,122.0,2.9,21.0,973.0,999.87,740.04
2017,6,29,13,45,914.5,120.0,3.0,21.0,951.0,1013.88,750.62
2017,6,29,14,0,911.0,118.0,3.1,21.0,929.0,1024.66,759.25
2017,6,29,14,15,904.5,117.0,3.15,21.0,900.0,1030.24,764.18
2017,6,29,14,30,898.0,116.0,3.2,21.0,871.0,1032.56,767.15
2017,6,29,14,45,891.5,113.0,3.25,21.0,837.0,1029.48,766.72
2017,6,29,15,0,885.0,110.0,3.3,21.0,803.0,1023.14,764.3
2017,6,29,15,15,874.0,107.5,3.35,20.5,763.0,1009.66,758.7
2017,6,29,15,30,863.0,105.0,3.4,20.0,723.0,993.14,751.15
2017,6,29,15,45,852.0,101.0,3.45,20.0,679.0,971.99,739.05
2017,6,29,16,0,841.0,97.0,3.5,20.0,635.0,958.26,732.1
2017,6,29,16,15,822.5,94.0,3.55,19.5,587.0,925.51,713.27
2017,6,29,16,30,804.0,91.0,3.6,19.0,539.0,890.56,692.73
2017,6,29,16,45,784.5,86.5,3.65,19.0,489.5,850.84,667.12
2017,6,29,17,0,765.0,82.0,3.7,19.0,440.0,809.43,639.84
2017,6,29,17,15,733.0,78.0,3.75,18.5,389.0,756.4,604.5
2017,6,29,17,30,701.0,74.0,3.8,18.0,338.0,707.81,571.4
2017,6,29,17,45,661.0,68.0,3.85,17.5,288.0,645.77,526.65
2017,6,29,18,0,621.0,62.0,3.9,17.0,238.0,584.74,480.79
2017,6,29,18,15,557.5,55.5,3.8,16.0,190.0,507.39,420.21
2017,6,29,18,30,494.0,49.0,3.7,15.0,142.0,433.7,358.9
2017,6,29,18,45,396.0,39.5,3.65,14.5,100.0,338.39,276.01
2017,6,29,19,0,298.0,30.0,3.6,14.0,58.0,251.47,190.66
2017,6,29,19,15,149.0,15.0,3.55,13.5,29.0,122.42,0.0
2017,6,29,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,30,5,15,162.0,16.5,2.8,12.0,33.5,13.05,0.0
2017,6,30,5,30,324.0,33.0,2.8,12.0,67.0,26.77,17.04
2017,6,30,5,45,413.5,42.0,2.85,12.5,109.5,33.19,23.63
2017,6,30,6,0,503.0,51.0,2.9,13.0,152.0,39.4,29.54
2017,6,30,6,15,562.5,57.5,2.8,13.5,200.0,43.22,33.13
2017,6,30,6,30,622.0,64.0,2.7,14.0,248.0,46.92,36.46
2017,6,30,6,45,381.5,110.0,2.65,14.5,229.5,77.89,63.85
2017,6,30,7,0,141.0,156.0,2.6,15.0,211.0,116.11,97.04
2017,6,30,7,15,118.5,178.0,2.55,15.5,228.5,130.07,108.6
2017,6,30,7,30,96.0,200.0,2.5,16.0,246.0,151.12,126.07
2017,6,30,7,45,112.5,224.0,2.45,16.5,284.0,157.85,131.07
2017,6,30,8,0,129.0,248.0,2.4,17.0,322.0,171.65,142.01
2017,6,30,8,15,213.0,261.5,2.35,17.5,395.5,195.14,147.74
2017,6,30,8,30,297.0,275.0,2.3,18.0,469.0,217.35,158.31
2017,6,30,8,45,361.5,276.0,2.3,18.5,527.5,248.95,178.92
2017,6,30,9,0,426.0,277.0,2.3,19.0,586.0,277.49,199.07
2017,6,30,9,15,657.5,191.0,2.35,19.0,697.0,303.47,214.25
2017,6,30,9,30,889.0,105.0,2.4,19.0,808.0,364.74,260.35
2017,6,30,9,45,887.0,112.0,2.45,19.5,839.5,416.44,305.1
2017,6,30,10,0,885.0,119.0,2.5,20.0,871.0,467.41,348.17
2017,6,30,10,15,891.5,120.5,2.55,20.0,898.5,517.39,389.96
2017,6,30,10,30,898.0,122.0,2.6,20.0,926.0,567.05,430.44
2017,6,30,10,45,903.5,122.5,2.65,20.5,948.0,614.86,467.68
2017,6,30,11,0,909.0,123.0,2.7,21.0,970.0,661.85,503.27
2017,6,30,11,15,912.0,124.0,2.75,21.0,984.0,706.62,537.33
2017,6,30,11,30,915.0,125.0,2.8,21.0,998.0,750.02,569.73
2017,6,30,11,45,917.0,125.0,2.9,21.0,1005.0,790.38,598.91
2017,6,30,12,0,919.0,125.0,3.0,21.0,1012.0,828.99,625.79
2017,6,30,12,15,919.0,125.0,3.05,21.0,1011.5,864.09,649.86
2017,6,30,12,30,919.0,125.0,3.1,21.0,1011.0,897.0,672.39
2017,6,30,12,45,916.0,125.5,3.2,21.0,1003.0,925.37,692.17
2017,6,30,13,0,913.0,126.0,3.3,21.0,995.0,951.05,710.22
2017,6,30,13,15,910.0,125.0,3.35,21.0,980.0,972.5,725.15
2017,6,30,13,30,907.0,124.0,3.4,21.0,965.0,990.96,738.2
2017,6,30,13,45,903.0,122.5,3.45,21.0,943.0,1004.88,748.34
2017,6,30,14,0,899.0,121.0,3.5,21.0,921.0,1015.62,756.53
2017,6,30,14,15,892.5,120.0,3.55,20.5,892.5,1021.18,762.9
2017,6,30,14,30,886.0,119.0,3.6,20.0,864.0,1023.52,767.32
2017,6,30,14,45,878.5,116.0,3.65,20.0,829.5,1019.49,766.17
2017,6,30,15,0,871.0,113.0,3.7,20.0,795.0,1012.24,763.03
2017,6,30,15,15,859.5,111.0,3.7,20.0,755.5,998.96,755.59
2017,6,30,15,30,848.0,109.0,3.7,20.0,716.0,982.72,746.28
2017,6,30,15,45,836.0,105.5,3.75,20.0,672.5,972.0,741.2
2017,6,30,16,0,824.0,102.0,3.8,20.0,629.0,947.82,726.83
2017,6,30,16,15,805.0,98.5,3.8,19.5,581.0,914.31,707.03
2017,6,30,16,30,786.0,95.0,3.8,19.0,533.0,878.64,685.49
2017,6,30,16,45,764.5,90.5,3.85,18.5,484.0,837.53,659.9
2017,6,30,17,0,743.0,86.0,3.9,18.0,435.0,794.86,632.6
2017,6,30,17,15,710.5,81.5,3.9,17.5,384.0,746.22,599.91
2017,6,30,17,30,678.0,77.0,3.9,17.0,333.0,692.86,562.64
2017,6,30,17,45,634.0,71.5,3.9,16.5,283.0,629.06,515.97
2017,6,30,18,0,590.0,66.0,3.9,16.0,233.0,566.55,468.42
2017,6,30,18,15,525.5,58.5,3.8,15.5,185.5,488.25,405.83
2017,6,30,18,30,461.0,51.0,3.7,15.0,138.0,413.71,342.64
2017,6,30,18,45,363.0,41.0,3.65,14.5,97.0,319.07,260.29
2017,6,30,19,0,265.0,31.0,3.6,14.0,56.0,232.82,176.24
2017,6,30,19,15,132.5,15.5,3.6,13.5,28.0,114.05,0.0
2017,6,30,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,5,15,131.5,17.5,3.8,11.5,31.5,13.73,0.0
2017,7,1,5,30,263.0,35.0,3.8,12.0,63.0,27.3,17.42
2017,7,1,5,45,353.5,46.0,3.85,12.5,104.0,36.68,26.66
2017,7,1,6,0,444.0,57.0,3.9,13.0,145.0,44.46,34.01
2017,7,1,6,15,507.0,64.5,3.8,13.5,192.5,48.84,38.13
2017,7,1,6,30,570.0,72.0,3.7,14.0,240.0,53.07,41.93
2017,7,1,6,45,610.0,79.0,3.6,14.5,289.5,56.61,44.97
2017,7,1,7,0,650.0,86.0,3.5,15.0,339.0,59.95,47.74
2017,7,1,7,15,682.5,91.0,3.35,15.0,389.0,61.6,49.05
2017,7,1,7,30,715.0,96.0,3.2,15.0,439.0,63.13,50.22
2017,7,1,7,45,740.0,100.0,3.1,15.5,488.5,70.69,56.55
2017,7,1,8,0,765.0,104.0,3.0,16.0,538.0,71.47,56.91
2017,7,1,8,15,783.5,107.5,2.9,16.5,584.5,110.13,63.7
2017,7,1,8,30,802.0,111.0,2.8,17.0,631.0,157.14,90.19
2017,7,1,8,45,818.0,113.0,2.75,17.5,675.0,205.03,125.54
2017,7,1,9,0,834.0,115.0,2.7,18.0,719.0,254.86,166.7
2017,7,1,9,15,845.0,117.0,2.65,18.0,757.5,312.62,216.45
2017,7,1,9,30,856.0,119.0,2.6,18.0,796.0,363.22,261.01
2017,7,1,9,45,852.5,128.0,2.55,18.5,826.5,414.19,305.12
2017,7,1,10,0,849.0,137.0,2.5,19.0,857.0,464.3,347.35
2017,7,1,10,15,856.0,138.5,2.5,19.5,884.5,512.94,387.25
2017,7,1,10,30,863.0,140.0,2.5,20.0,912.0,561.35,425.77
2017,7,1,10,45,870.5,139.5,2.5,20.5,933.5,608.13,461.97
2017,7,1,11,0,878.0,139.0,2.5,21.0,955.0,654.32,496.67
2017,7,1,11,15,881.0,139.5,2.55,21.0,969.0,697.56,529.55
2017,7,1,11,30,884.0,140.0,2.6,21.0,983.0,739.52,560.86
2017,7,1,11,45,887.5,139.0,2.65,21.5,990.5,779.21,588.67
2017,7,1,12,0,891.0,138.0,2.7,22.0,998.0,817.33,613.64
2017,7,1,12,15,890.5,137.5,2.7,22.0,997.0,850.9,636.19
2017,7,1,12,30,890.0,137.0,2.7,22.0,996.0,882.32,657.21
2017,7,1,12,45,897.0,131.0,2.75,22.0,991.0,913.09,678.14
2017,7,1,13,0,904.0,125.0,2.8,22.0,986.0,941.49,697.48
2017,7,1,13,15,901.0,124.0,2.85,22.0,970.5,962.75,712.12
2017,7,1,13,30,898.0,123.0,2.9,22.0,955.0,981.04,724.95
2017,7,1,13,45,891.5,123.0,2.95,22.5,932.5,993.89,732.91
2017,7,1,14,0,885.0,123.0,3.0,23.0,910.0,1003.58,738.92
2017,7,1,14,15,878.0,121.5,3.05,23.0,881.5,1008.07,743.09
2017,7,1,14,30,871.0,120.0,3.1,23.0,853.0,1009.34,745.33
2017,7,1,14,45,861.5,118.5,3.15,23.0,818.5,1004.92,743.99
2017,7,1,15,0,852.0,117.0,3.2,23.0,784.0,997.39,740.76
2017,7,1,15,15,840.0,114.5,3.2,22.5,744.5,983.21,734.26
2017,7,1,15,30,828.0,112.0,3.2,22.0,705.0,976.96,733.22
2017,7,1,15,45,814.0,109.0,3.25,22.0,661.5,954.42,720.16
2017,7,1,16,0,800.0,106.0,3.3,22.0,618.0,929.23,705.4
2017,7,1,16,15,781.0,102.5,3.35,21.5,571.0,896.16,686.42
2017,7,1,16,30,762.0,99.0,3.4,21.0,524.0,860.98,665.7
2017,7,1,16,45,739.0,94.5,3.45,20.5,475.0,819.05,639.75
2017,7,1,17,0,716.0,90.0,3.5,20.0,426.0,780.68,615.8
2017,7,1,17,15,683.0,85.5,3.55,19.0,376.0,727.9,581.61
2017,7,1,17,30,650.0,81.0,3.6,18.0,326.0,674.95,546.05
2017,7,1,17,45,605.5,75.0,3.65,17.5,276.5,611.0,499.5
2017,7,1,18,0,561.0,69.0,3.7,17.0,227.0,548.39,452.06
2017,7,1,18,15,495.5,61.0,3.6,16.5,180.5,469.74,389.13
2017,7,1,18,30,430.0,53.0,3.5,16.0,134.0,394.94,325.83
2017,7,1,18,45,333.5,42.5,3.45,15.5,94.0,301.85,245.15
2017,7,1,19,0,237.0,32.0,3.4,15.0,54.0,216.25,162.66
2017,7,1,19,15,118.5,16.0,3.35,14.5,27.0,103.51,0.0
2017,7,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,2,5,15,139.5,16.5,1.75,12.0,31.0,13.09,0.0
2017,7,2,5,30,279.0,33.0,1.7,12.0,62.0,26.8,16.96
2017,7,2,5,45,372.5,43.0,1.7,12.5,103.5,34.08,24.4
2017,7,2,6,0,466.0,53.0,1.7,13.0,145.0,41.1,31.05
2017,7,2,6,15,527.0,60.0,1.6,13.5,192.5,45.22,34.93
2017,7,2,6,30,588.0,67.0,1.5,14.0,240.0,49.21,38.52
2017,7,2,6,45,360.5,111.0,1.45,14.5,223.5,78.57,64.43
2017,7,2,7,0,133.0,155.0,1.4,15.0,207.0,115.39,96.31
2017,7,2,7,15,238.5,165.5,1.35,15.5,274.0,116.73,96.9
2017,7,2,7,30,344.0,176.0,1.3,16.0,341.0,123.25,101.99
2017,7,2,7,45,348.5,197.0,1.3,16.5,379.5,134.94,111.4
2017,7,2,8,0,353.0,218.0,1.3,17.0,418.0,146.03,120.15
2017,7,2,8,15,584.0,160.5,1.3,17.5,524.5,127.14,82.93
2017,7,2,8,30,815.0,103.0,1.3,18.0,631.0,151.71,84.79
2017,7,2,8,45,830.0,105.0,1.3,18.5,674.5,200.11,120.09
2017,7,2,9,0,845.0,107.0,1.3,19.0,718.0,258.65,167.55
2017,7,2,9,15,856.0,109.5,1.35,19.0,757.0,309.19,211.06
2017,7,2,9,30,867.0,112.0,1.4,19.0,796.0,360.65,255.78
2017,7,2,9,45,875.5,113.5,1.5,19.5,829.5,411.21,299.06
2017,7,2,10,0,884.0,115.0,1.6,20.0,863.0,462.02,341.61
2017,7,2,10,15,890.0,116.5,1.65,20.0,891.0,511.74,382.76
2017,7,2,10,30,896.0,118.0,1.7,20.0,919.0,561.09,422.56
2017,7,2,10,45,901.0,118.5,1.75,20.5,940.0,608.54,459.1
2017,7,2,11,0,906.0,119.0,1.8,21.0,961.0,655.14,493.97
2017,7,2,11,15,909.0,119.5,1.85,21.0,975.5,699.41,527.24
2017,7,2,11,30,912.0,120.0,1.9,21.0,990.0,742.31,558.87
2017,7,2,11,45,914.0,120.0,1.95,21.5,997.0,782.55,586.12
2017,7,2,12,0,916.0,120.0,2.0,22.0,1004.0,821.05,610.98
2017,7,2,12,15,916.0,120.0,2.05,22.0,1003.5,856.04,634.5
2017,7,2,12,30,916.0,120.0,2.1,22.0,1003.0,888.83,656.52
2017,7,2,12,45,904.5,126.0,2.15,22.0,992.5,914.62,673.89
2017,7,2,13,0,893.0,132.0,2.2,22.0,982.0,937.47,689.43
2017,7,2,13,15,889.5,131.5,2.2,21.5,967.0,958.67,704.83
2017,7,2,13,30,886.0,131.0,2.2,21.0,952.0,976.95,718.42
2017,7,2,13,45,880.5,130.0,2.25,21.0,930.0,989.79,727.78
2017,7,2,14,0,875.0,129.0,2.3,21.0,908.0,999.5,735.27
2017,7,2,14,15,868.0,127.5,2.35,20.5,879.5,1004.05,740.98
2017,7,2,14,30,861.0,126.0,2.4,20.0,851.0,1005.41,744.81
2017,7,2,14,45,851.0,125.0,2.45,20.0,816.5,1001.15,743.69
2017,7,2,15,0,841.0,124.0,2.5,20.0,782.0,1005.04,748.15
2017,7,2,15,15,828.5,121.5,2.5,19.5,742.5,990.56,741.4
2017,7,2,15,30,816.0,119.0,2.5,19.0,703.0,973.13,732.91
2017,7,2,15,45,799.0,116.5,2.55,19.0,658.5,948.42,718.64
2017,7,2,16,0,782.0,114.0,2.6,19.0,614.0,921.15,702.61
2017,7,2,16,15,762.0,110.5,2.6,18.5,567.0,887.46,682.9
2017,7,2,16,30,742.0,107.0,2.6,18.0,520.0,851.71,661.5
2017,7,2,16,45,715.0,103.0,2.6,17.5,470.5,812.85,637.5
2017,7,2,17,0,688.0,99.0,2.6,17.0,421.0,767.49,608.26
2017,7,2,17,15,653.5,93.5,2.6,16.5,371.0,712.88,571.43
2017,7,2,17,30,619.0,88.0,2.6,16.0,321.0,658.21,533.42
2017,7,2,17,45,575.0,80.5,2.65,15.5,272.0,593.7,486.59
2017,7,2,18,0,531.0,73.0,2.7,15.0,223.0,530.53,438.79
2017,7,2,18,15,465.5,64.5,2.65,14.5,177.0,452.26,375.83
2017,7,2,18,30,400.0,56.0,2.6,14.0,131.0,377.77,312.85
2017,7,2,18,45,309.5,44.0,2.6,14.0,91.5,285.67,232.65
2017,7,2,19,0,219.0,32.0,2.6,14.0,52.0,205.63,154.62
2017,7,2,19,15,109.5,16.0,2.55,13.5,26.0,98.53,0.0
2017,7,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
