Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,5,15,141.5,16.0,1.6,11.5,31.0,12.68,0.0
2017,7,3,5,30,283.0,32.0,1.6,12.0,62.0,25.94,16.16
2017,7,3,5,45,377.0,42.0,1.65,12.5,103.5,33.26,23.66
2017,7,3,6,0,471.0,52.0,1.7,13.0,145.0,40.31,30.34
2017,7,3,6,15,532.5,59.5,1.7,13.5,192.5,44.89,34.63
2017,7,3,6,30,594.0,67.0,1.7,14.0,240.0,49.3,38.59
2017,7,3,6,45,301.0,98.5,1.7,14.5,186.5,69.41,56.34
2017,7,3,7,0,8.0,130.0,1.7,15.0,133.0,108.19,90.09
2017,7,3,7,15,32.5,160.0,1.65,15.5,175.5,124.67,103.85
2017,7,3,7,30,57.0,190.0,1.6,16.0,218.0,144.81,120.51
2017,7,3,7,45,41.5,199.5,1.6,16.5,221.0,151.98,125.92
2017,7,3,8,0,26.0,209.0,1.6,17.0,224.0,169.65,140.11
2017,7,3,8,15,51.0,245.0,1.6,17.0,277.0,186.67,145.69
2017,7,3,8,30,76.0,281.0,1.6,17.0,330.0,218.52,168.7
2017,7,3,8,45,129.0,308.0,1.6,17.5,398.0,241.68,183.42
2017,7,3,9,0,182.0,335.0,1.6,18.0,466.0,281.92,212.01
2017,7,3,9,15,240.0,345.0,1.6,18.5,528.0,308.17,230.35
2017,7,3,9,30,298.0,355.0,1.6,19.0,590.0,351.49,262.47
2017,7,3,9,45,584.0,240.0,1.6,19.5,725.5,385.57,284.7
2017,7,3,10,0,870.0,125.0,1.6,20.0,861.0,462.44,342.03
2017,7,3,10,15,876.5,126.5,1.65,20.0,889.0,511.83,382.7
2017,7,3,10,30,883.0,128.0,1.7,20.0,917.0,560.92,422.25
2017,7,3,10,45,889.5,128.0,1.75,20.5,938.5,608.38,458.76
2017,7,3,11,0,896.0,128.0,1.8,21.0,960.0,655.14,493.72
2017,7,3,11,15,898.5,128.5,1.85,21.0,974.0,698.8,526.54
2017,7,3,11,30,901.0,129.0,1.9,21.0,988.0,741.08,557.73
2017,7,3,11,45,904.5,128.5,1.95,21.5,995.5,781.76,585.6
2017,7,3,12,0,908.0,128.0,2.0,22.0,1003.0,820.84,610.86
2017,7,3,12,15,908.0,128.0,2.05,22.0,1003.0,855.74,634.32
2017,7,3,12,30,908.0,128.0,2.1,22.0,1003.0,888.49,656.31
2017,7,3,12,45,908.5,126.5,2.2,22.0,996.0,918.0,676.62
2017,7,3,13,0,909.0,125.0,2.3,22.0,989.0,944.96,695.32
2017,7,3,13,15,906.5,124.0,2.35,21.5,974.5,966.89,711.68
2017,7,3,13,30,904.0,123.0,2.4,21.0,960.0,985.87,726.28
2017,7,3,13,45,901.5,121.0,2.5,21.0,939.0,1000.81,737.51
2017,7,3,14,0,899.0,119.0,2.6,21.0,918.0,1012.59,746.84
2017,7,3,14,15,893.0,117.5,2.65,20.5,890.0,1018.23,753.25
2017,7,3,14,30,887.0,116.0,2.7,20.0,862.0,1020.62,757.75
2017,7,3,14,45,880.5,113.5,2.75,20.0,828.5,1018.2,757.82
2017,7,3,15,0,874.0,111.0,2.8,20.0,795.0,1012.58,755.93
2017,7,3,15,15,863.5,108.5,2.8,19.5,756.0,999.81,750.4
2017,7,3,15,30,853.0,106.0,2.8,19.0,717.0,984.03,742.99
2017,7,3,15,45,841.0,103.0,2.8,19.0,673.5,973.78,738.01
2017,7,3,16,0,829.0,100.0,2.8,19.0,630.0,950.21,723.99
2017,7,3,16,15,811.0,97.0,2.8,18.5,582.5,918.28,705.63
2017,7,3,16,30,793.0,94.0,2.8,18.0,535.0,884.12,685.54
2017,7,3,16,45,772.0,89.5,2.8,17.5,486.0,843.38,660.42
2017,7,3,17,0,751.0,85.0,2.8,17.0,437.0,801.02,633.62
2017,7,3,17,15,719.5,80.5,2.75,16.5,386.0,748.22,598.14
2017,7,3,17,30,688.0,76.0,2.7,16.0,335.0,700.18,565.21
2017,7,3,17,45,646.5,70.0,2.65,15.5,284.5,637.4,519.8
2017,7,3,18,0,605.0,64.0,2.6,15.0,234.0,575.73,473.44
2017,7,3,18,15,542.0,56.5,2.45,14.5,186.5,497.98,411.84
2017,7,3,18,30,479.0,49.0,2.3,14.0,139.0,423.91,349.73
2017,7,3,18,45,385.0,39.0,2.15,13.5,97.5,331.14,269.38
2017,7,3,19,0,291.0,29.0,2.0,13.0,56.0,246.6,186.02
2017,7,3,19,15,145.5,14.5,1.95,12.5,28.0,119.61,0.0
2017,7,3,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,5,15,160.0,15.0,1.65,11.5,31.5,11.85,0.0
2017,7,4,5,30,320.0,30.0,1.7,12.0,63.0,24.22,14.64
2017,7,4,5,45,414.5,39.0,1.75,12.5,105.0,30.76,21.44
2017,7,4,6,0,509.0,48.0,1.8,13.0,147.0,37.08,27.45
2017,7,4,6,15,569.0,54.5,1.8,13.5,195.5,41.0,31.15
2017,7,4,6,30,629.0,61.0,1.8,14.0,244.0,44.81,34.58
2017,7,4,6,45,314.5,77.5,1.8,14.5,169.0,54.8,43.39
2017,7,4,7,0,0.0,94.0,1.8,15.0,94.0,81.31,66.59
2017,7,4,7,15,0.0,114.5,1.75,15.5,114.5,97.89,80.7
2017,7,4,7,30,0.0,135.0,1.7,16.0,135.0,114.24,94.37
2017,7,4,7,45,5.0,160.5,1.65,16.5,163.5,134.07,110.78
2017,7,4,8,0,10.0,186.0,1.6,17.0,192.0,153.54,126.61
2017,7,4,8,15,19.5,215.5,1.6,17.0,228.0,177.48,139.3
2017,7,4,8,30,29.0,245.0,1.6,17.0,264.0,191.33,149.14
2017,7,4,8,45,37.0,271.5,1.65,17.5,297.5,215.14,166.78
2017,7,4,9,0,45.0,298.0,1.7,18.0,331.0,240.25,185.41
2017,7,4,9,15,196.0,319.0,1.7,18.5,472.5,290.29,218.45
2017,7,4,9,30,347.0,340.0,1.7,19.0,614.0,356.31,265.16
2017,7,4,9,45,637.0,218.0,1.75,19.5,746.5,387.85,285.8
2017,7,4,10,0,927.0,96.0,1.8,20.0,879.0,463.61,342.94
2017,7,4,10,15,932.0,97.0,1.85,20.0,906.5,514.5,385.23
2017,7,4,10,30,937.0,98.0,1.9,20.0,934.0,564.86,426.14
2017,7,4,10,45,942.5,98.0,1.95,20.5,956.0,614.0,464.19
2017,7,4,11,0,948.0,98.0,2.0,21.0,978.0,662.24,500.46
2017,7,4,11,15,950.0,98.5,2.05,21.0,992.0,707.53,534.65
2017,7,4,11,30,952.0,99.0,2.1,21.0,1006.0,751.27,567.03
2017,7,4,11,45,954.5,98.0,2.2,21.5,1013.0,792.4,594.71
2017,7,4,12,0,957.0,97.0,2.3,22.0,1020.0,831.67,620.52
2017,7,4,12,15,956.5,97.0,2.35,22.0,1019.5,867.36,644.59
2017,7,4,12,30,956.0,97.0,2.4,22.0,1019.0,900.69,667.02
2017,7,4,12,45,941.5,105.0,2.5,22.0,1007.0,926.68,685.0
2017,7,4,13,0,927.0,113.0,2.6,22.0,995.0,949.49,701.01
2017,7,4,13,15,924.0,112.5,2.65,21.5,979.5,971.65,717.62
2017,7,4,13,30,921.0,112.0,2.7,21.0,964.0,990.79,732.38
2017,7,4,13,45,918.5,109.5,2.8,21.0,942.5,1005.3,743.3
2017,7,4,14,0,916.0,107.0,2.9,21.0,921.0,1016.59,752.27
2017,7,4,14,15,910.0,105.5,2.95,20.5,892.5,1022.19,758.66
2017,7,4,14,30,904.0,104.0,3.0,20.0,864.0,1024.49,763.09
2017,7,4,14,45,899.0,101.0,3.05,20.0,830.5,1022.87,763.64
2017,7,4,15,0,894.0,98.0,3.1,20.0,797.0,1017.97,762.18
2017,7,4,15,15,883.5,96.0,3.1,19.5,757.5,1005.47,756.81
2017,7,4,15,30,873.0,94.0,3.1,19.0,718.0,989.93,749.52
2017,7,4,15,45,863.5,90.0,3.1,19.0,675.0,970.06,737.95
2017,7,4,16,0,854.0,86.0,3.1,19.0,632.0,947.33,724.48
2017,7,4,16,15,837.0,83.5,3.05,18.5,584.5,916.55,706.39
2017,7,4,16,30,820.0,81.0,3.0,18.0,537.0,893.1,693.34
2017,7,4,16,45,801.5,76.5,3.0,18.0,488.0,853.95,667.99
2017,7,4,17,0,783.0,72.0,3.0,18.0,439.0,813.05,641.08
2017,7,4,17,15,753.0,68.5,2.95,17.5,388.0,762.02,607.06
2017,7,4,17,30,723.0,65.0,2.9,17.0,337.0,710.46,571.68
2017,7,4,17,45,685.0,60.0,2.9,16.5,287.0,650.33,528.7
2017,7,4,18,0,647.0,55.0,2.9,16.0,237.0,590.9,484.4
2017,7,4,18,15,586.5,49.0,2.8,15.5,189.0,519.98,428.51
2017,7,4,18,30,526.0,43.0,2.7,15.0,141.0,448.16,368.95
2017,7,4,18,45,434.5,34.5,2.6,14.5,99.5,357.1,289.91
2017,7,4,19,0,343.0,26.0,2.5,14.0,58.0,274.1,206.2
2017,7,4,19,15,171.5,13.0,2.45,13.5,29.0,131.4,0.0
2017,7,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,5,5,15,174.5,14.5,2.4,11.5,32.0,11.46,0.0
2017,7,5,5,30,349.0,29.0,2.5,12.0,64.0,23.42,13.87
2017,7,5,5,45,438.0,37.0,2.65,12.5,105.5,29.12,19.97
2017,7,5,6,0,527.0,45.0,2.8,13.0,147.0,34.67,25.28
2017,7,5,6,15,584.5,51.0,2.8,13.0,194.5,38.3,28.78
2017,7,5,6,30,642.0,57.0,2.8,13.0,242.0,45.71,35.53
2017,7,5,6,45,321.0,86.5,2.8,13.5,179.0,61.18,49.25
2017,7,5,7,0,0.0,116.0,2.8,14.0,116.0,97.92,81.52
2017,7,5,7,15,2.5,134.5,2.75,14.5,135.5,112.73,94.02
2017,7,5,7,30,5.0,153.0,2.7,15.0,155.0,127.4,106.22
2017,7,5,7,45,36.5,193.5,2.7,15.5,214.0,148.24,123.52
2017,7,5,8,0,68.0,234.0,2.7,16.0,273.0,173.75,144.5
2017,7,5,8,15,87.5,260.5,2.65,16.5,315.0,197.03,153.83
2017,7,5,8,30,107.0,287.0,2.6,17.0,357.0,224.68,172.9
2017,7,5,8,45,223.0,295.5,2.55,17.5,453.0,247.98,184.97
2017,7,5,9,0,339.0,304.0,2.5,18.0,549.0,283.13,207.57
2017,7,5,9,15,303.5,332.5,2.45,18.5,560.5,315.63,234.94
2017,7,5,9,30,268.0,361.0,2.4,19.0,572.0,345.09,259.49
2017,7,5,9,45,562.5,240.5,2.4,19.5,708.5,376.52,279.64
2017,7,5,10,0,857.0,120.0,2.4,20.0,845.0,451.27,335.92
2017,7,5,10,15,863.5,121.5,2.35,20.0,872.0,500.02,376.44
2017,7,5,10,30,870.0,123.0,2.3,20.0,899.0,548.49,415.73
2017,7,5,10,45,871.5,125.5,2.3,20.5,919.0,594.45,451.41
2017,7,5,11,0,873.0,128.0,2.3,21.0,939.0,639.32,485.2
2017,7,5,11,15,876.0,129.0,2.3,21.0,952.5,682.76,518.0
2017,7,5,11,30,879.0,130.0,2.3,21.0,966.0,724.93,549.17
2017,7,5,11,45,879.0,131.0,2.35,21.5,972.5,763.48,576.09
2017,7,5,12,0,879.0,132.0,2.4,22.0,979.0,800.26,600.14
2017,7,5,12,15,879.0,132.0,2.4,22.0,978.5,834.29,622.96
2017,7,5,12,30,879.0,132.0,2.4,22.0,978.0,866.25,644.29
2017,7,5,12,45,894.0,120.5,2.45,22.0,975.5,898.74,666.32
2017,7,5,13,0,909.0,109.0,2.5,22.0,973.0,928.96,686.81
2017,7,5,13,15,906.5,108.5,2.55,22.0,959.0,951.09,701.99
2017,7,5,13,30,904.0,108.0,2.6,22.0,945.0,970.29,715.38
2017,7,5,13,45,903.5,105.0,2.65,22.0,924.5,985.86,726.51
2017,7,5,14,0,903.0,102.0,2.7,22.0,904.0,998.29,735.74
2017,7,5,14,15,897.5,100.5,2.75,22.0,877.0,1004.16,740.82
2017,7,5,14,30,892.0,99.0,2.8,22.0,850.0,1006.79,743.98
2017,7,5,14,45,888.0,96.0,2.85,22.0,817.5,1006.04,745.09
2017,7,5,15,0,884.0,93.0,2.9,22.0,785.0,1002.04,744.22
2017,7,5,15,15,874.5,91.0,2.9,21.5,746.5,990.5,739.49
2017,7,5,15,30,865.0,89.0,2.9,21.0,708.0,975.92,732.88
2017,7,5,15,45,855.0,86.0,2.95,21.0,665.5,956.75,722.25
2017,7,5,16,0,845.0,83.0,3.0,21.0,623.0,934.79,709.76
2017,7,5,16,15,829.0,80.5,3.0,20.5,576.5,905.07,692.85
2017,7,5,16,30,813.0,78.0,3.0,20.0,530.0,873.15,674.25
2017,7,5,16,45,793.5,74.5,3.0,20.0,481.5,843.96,656.05
2017,7,5,17,0,774.0,71.0,3.0,20.0,433.0,803.69,629.62
2017,7,5,17,15,745.5,67.5,2.95,19.5,383.0,754.23,596.9
2017,7,5,17,30,717.0,64.0,2.9,19.0,333.0,704.18,562.8
2017,7,5,17,45,678.5,59.0,2.9,18.5,283.5,643.86,519.91
2017,7,5,18,0,640.0,54.0,2.9,18.0,234.0,584.32,475.76
2017,7,5,18,15,581.5,48.0,2.8,17.5,187.0,514.95,421.41
2017,7,5,18,30,523.0,42.0,2.7,17.0,140.0,444.74,363.52
2017,7,5,18,45,432.0,34.0,2.6,16.5,99.0,354.84,285.91
2017,7,5,19,0,341.0,26.0,2.5,16.0,58.0,272.98,203.31
2017,7,5,19,15,170.5,13.0,2.5,15.5,29.0,130.72,0.0
2017,7,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,5,15,148.0,15.0,2.4,12.5,29.5,11.91,0.0
2017,7,6,5,30,296.0,30.0,2.4,13.0,59.0,24.3,14.44
2017,7,6,5,45,387.5,39.0,2.45,13.5,99.5,30.8,21.32
2017,7,6,6,0,479.0,48.0,2.5,14.0,140.0,37.09,27.3
2017,7,6,6,15,538.5,55.0,2.5,14.5,187.0,41.39,31.33
2017,7,6,6,30,598.0,62.0,2.5,15.0,234.0,45.53,35.07
2017,7,6,6,45,642.0,66.5,2.5,16.0,283.5,47.53,36.69
2017,7,6,7,0,686.0,71.0,2.5,17.0,333.0,54.27,42.39
2017,7,6,7,15,716.5,75.0,2.5,17.5,383.0,55.89,43.58
2017,7,6,7,30,747.0,79.0,2.5,18.0,433.0,57.42,44.68
2017,7,6,7,45,772.0,82.0,2.5,18.5,482.5,58.11,45.01
2017,7,6,8,0,797.0,85.0,2.5,19.0,532.0,58.73,45.3
2017,7,6,8,15,814.5,87.5,2.5,19.5,579.0,91.77,49.71
2017,7,6,8,30,832.0,90.0,2.5,20.0,626.0,148.95,82.24
2017,7,6,8,45,846.5,92.0,2.5,20.5,669.5,197.71,116.99
2017,7,6,9,0,861.0,94.0,2.5,21.0,713.0,248.1,157.89
2017,7,6,9,15,871.0,96.0,2.5,21.5,752.0,298.8,201.37
2017,7,6,9,30,881.0,98.0,2.5,22.0,791.0,350.32,245.95
2017,7,6,9,45,886.0,101.0,2.5,22.5,823.5,401.4,289.81
2017,7,6,10,0,891.0,104.0,2.5,23.0,856.0,452.42,332.58
2017,7,6,10,15,897.0,105.0,2.5,23.0,883.5,502.13,373.88
2017,7,6,10,30,903.0,106.0,2.5,23.0,911.0,551.47,413.79
2017,7,6,10,45,908.0,106.5,2.5,23.5,932.5,599.28,450.65
2017,7,6,11,0,913.0,107.0,2.5,24.0,954.0,646.22,485.75
2017,7,6,11,15,915.5,107.5,2.5,24.0,968.0,690.5,518.95
2017,7,6,11,30,918.0,108.0,2.5,24.0,982.0,733.34,550.4
2017,7,6,11,45,920.0,108.0,2.55,24.5,989.0,773.83,577.71
2017,7,6,12,0,922.0,108.0,2.6,25.0,996.0,812.54,602.76
2017,7,6,12,15,921.5,108.0,2.65,25.0,995.5,847.29,626.16
2017,7,6,12,30,921.0,108.0,2.7,25.0,995.0,879.79,648.01
2017,7,6,12,45,918.0,108.5,2.75,25.0,987.0,908.15,667.09
2017,7,6,13,0,915.0,109.0,2.8,25.0,979.0,933.81,684.43
2017,7,6,13,15,912.0,108.5,2.8,25.0,964.0,955.67,698.94
2017,7,6,13,30,909.0,108.0,2.8,25.0,949.0,974.56,711.58
2017,7,6,13,45,905.5,106.5,2.85,25.0,928.0,988.89,721.8
2017,7,6,14,0,902.0,105.0,2.9,25.0,907.0,1000.05,730.11
2017,7,6,14,15,896.0,104.0,2.9,25.0,879.0,1006.07,734.8
2017,7,6,14,30,890.0,103.0,2.9,25.0,851.0,1008.85,737.57
2017,7,6,14,45,883.5,100.5,2.95,25.0,817.5,1006.27,737.46
2017,7,6,15,0,877.0,98.0,3.0,25.0,784.0,1000.47,735.42
2017,7,6,15,15,867.0,96.0,3.05,24.5,745.0,988.58,730.95
2017,7,6,15,30,857.0,94.0,3.1,24.0,706.0,973.7,724.59
2017,7,6,15,45,845.0,91.0,3.15,24.0,663.5,952.77,712.82
2017,7,6,16,0,833.0,88.0,3.2,24.0,621.0,929.12,699.24
2017,7,6,16,15,816.0,85.5,3.25,23.5,574.0,908.51,689.03
2017,7,6,16,30,799.0,83.0,3.3,23.0,527.0,875.85,670.32
2017,7,6,16,45,778.0,79.5,3.35,22.5,478.5,836.24,646.43
2017,7,6,17,0,757.0,76.0,3.4,22.0,430.0,795.05,620.89
2017,7,6,17,15,726.5,72.0,3.4,21.5,380.0,743.68,586.96
2017,7,6,17,30,696.0,68.0,3.4,21.0,330.0,691.84,551.66
2017,7,6,17,45,656.0,63.0,3.45,20.5,280.5,630.98,508.35
2017,7,6,18,0,616.0,58.0,3.5,20.0,231.0,576.06,467.73
2017,7,6,18,15,555.0,51.5,3.5,19.0,184.0,500.79,409.68
2017,7,6,18,30,494.0,45.0,3.5,18.0,137.0,429.12,350.99
2017,7,6,18,45,400.5,36.0,3.5,17.5,96.0,337.44,271.84
2017,7,6,19,0,307.0,27.0,3.5,17.0,55.0,254.02,188.37
2017,7,6,19,15,153.5,13.5,3.55,16.5,27.5,122.01,0.0
2017,7,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,7,5,15,169.0,14.0,2.35,13.5,30.0,11.08,0.0
2017,7,7,5,30,338.0,28.0,2.3,14.0,60.0,22.61,12.87
2017,7,7,5,45,431.5,36.0,2.3,14.5,102.5,28.34,19.07
2017,7,7,6,0,525.0,44.0,2.3,15.0,145.0,33.93,24.39
2017,7,7,6,15,584.5,50.0,2.25,15.5,192.5,37.6,27.84
2017,7,7,6,30,644.0,56.0,2.2,16.0,240.0,44.97,34.42
2017,7,7,6,45,687.0,60.0,2.15,17.0,291.0,47.02,36.09
2017,7,7,7,0,730.0,64.0,2.1,18.0,342.0,49.05,37.64
2017,7,7,7,15,759.5,67.5,2.0,18.5,393.0,50.53,38.74
2017,7,7,7,30,789.0,71.0,1.9,19.0,444.0,51.95,39.76
2017,7,7,7,45,812.0,73.5,1.8,20.0,494.0,52.54,39.95
2017,7,7,8,0,835.0,76.0,1.7,21.0,544.0,62.78,48.39
2017,7,7,8,15,851.5,78.5,1.7,22.0,591.5,95.88,52.24
2017,7,7,8,30,868.0,81.0,1.7,23.0,639.0,145.02,76.83
2017,7,7,8,45,881.5,82.5,1.7,24.0,683.0,195.06,111.58
2017,7,7,9,0,895.0,84.0,1.7,25.0,727.0,246.63,152.42
2017,7,7,9,15,905.0,86.0,1.75,25.5,766.5,299.03,196.48
2017,7,7,9,30,915.0,88.0,1.8,26.0,806.0,352.26,241.64
2017,7,7,9,45,912.5,95.0,1.85,27.0,837.5,405.33,285.81
2017,7,7,10,0,910.0,102.0,1.9,28.0,869.0,457.61,328.06
2017,7,7,10,15,916.0,103.0,2.0,28.0,897.0,508.3,369.31
2017,7,7,10,30,922.0,104.0,2.1,28.0,925.0,558.59,409.23
2017,7,7,10,45,927.0,104.5,2.25,28.5,947.0,607.33,446.41
2017,7,7,11,0,932.0,105.0,2.4,29.0,969.0,655.18,481.96
2017,7,7,11,15,935.0,105.5,2.5,29.0,983.5,700.65,515.76
2017,7,7,11,30,938.0,106.0,2.6,29.0,998.0,744.7,547.91
2017,7,7,11,45,941.0,105.5,2.75,29.5,1005.5,786.33,575.89
2017,7,7,12,0,944.0,105.0,2.9,30.0,1013.0,826.19,601.76
2017,7,7,12,15,943.5,105.0,2.95,30.0,1013.0,861.73,625.24
2017,7,7,12,30,943.0,105.0,3.0,30.0,1013.0,894.95,647.15
2017,7,7,12,45,940.5,105.5,3.15,30.0,1005.0,924.39,667.25
2017,7,7,13,0,938.0,106.0,3.3,30.0,997.0,951.1,685.65
2017,7,7,13,15,935.0,105.5,3.4,30.0,981.5,973.51,701.01
2017,7,7,13,30,932.0,105.0,3.5,30.0,966.0,992.86,714.51
2017,7,7,13,45,929.5,102.5,3.6,30.0,944.5,1007.54,725.13
2017,7,7,14,0,927.0,100.0,3.7,30.0,923.0,1018.94,733.79
2017,7,7,14,15,921.0,99.0,3.75,30.0,894.5,1025.17,738.95
2017,7,7,14,30,915.0,98.0,3.8,30.0,866.0,1028.09,742.14
2017,7,7,14,45,909.5,94.5,3.85,30.0,832.0,1025.43,741.91
2017,7,7,15,0,904.0,91.0,3.9,30.0,798.0,1019.42,739.67
2017,7,7,15,15,893.5,89.5,3.9,29.5,758.5,1007.44,734.84
2017,7,7,15,30,883.0,88.0,3.9,29.0,719.0,992.39,728.11
2017,7,7,15,45,873.0,84.5,3.9,29.0,675.5,972.48,716.79
2017,7,7,16,0,863.0,81.0,3.9,29.0,632.0,949.7,703.61
2017,7,7,16,15,846.0,78.5,3.8,28.5,584.5,918.73,685.71
2017,7,7,16,30,829.0,76.0,3.7,28.0,537.0,885.54,666.17
2017,7,7,16,45,809.5,72.5,3.65,27.5,487.5,855.94,649.13
2017,7,7,17,0,790.0,69.0,3.6,27.0,438.0,815.28,624.0
2017,7,7,17,15,761.0,65.5,3.45,26.0,387.0,764.95,592.14
2017,7,7,17,30,732.0,62.0,3.3,25.0,336.0,714.03,558.85
2017,7,7,17,45,693.0,57.5,3.15,24.5,286.0,653.5,516.12
2017,7,7,18,0,654.0,53.0,3.0,24.0,236.0,593.74,472.3
2017,7,7,18,15,594.5,47.0,2.85,23.0,188.5,518.3,415.25
2017,7,7,18,30,535.0,41.0,2.7,22.0,141.0,451.56,361.91
2017,7,7,18,45,441.5,33.5,2.55,21.5,99.0,360.31,284.47
2017,7,7,19,0,348.0,26.0,2.4,21.0,57.0,277.29,201.17
2017,7,7,19,15,174.0,13.0,2.35,20.5,28.5,132.29,0.0
2017,7,7,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,8,5,15,157.0,14.0,2.6,15.5,29.0,11.11,0.0
2017,7,8,5,30,314.0,28.0,2.6,16.0,58.0,22.63,12.63
2017,7,8,5,45,406.5,37.0,2.6,16.5,99.0,29.21,19.61
2017,7,8,6,0,499.0,46.0,2.6,17.0,140.0,35.58,25.6
2017,7,8,6,15,559.0,52.0,2.55,17.5,187.0,39.15,28.95
2017,7,8,6,30,619.0,58.0,2.5,18.0,234.0,42.63,32.06
2017,7,8,6,45,661.0,63.0,2.45,18.5,284.0,49.4,37.94
2017,7,8,7,0,703.0,68.0,2.4,19.0,334.0,52.09,40.13
2017,7,8,7,15,733.0,72.0,2.3,19.5,384.5,53.8,41.42
2017,7,8,7,30,763.0,76.0,2.2,20.0,435.0,55.44,42.6
2017,7,8,7,45,785.5,79.0,2.15,21.0,484.5,56.2,42.92
2017,7,8,8,0,808.0,82.0,2.1,22.0,534.0,56.89,43.17
2017,7,8,8,15,825.0,84.5,2.15,22.5,580.5,97.3,54.57
2017,7,8,8,30,842.0,87.0,2.2,23.0,627.0,145.22,78.3
2017,7,8,8,45,855.5,89.0,2.3,24.0,670.5,194.34,112.32
2017,7,8,9,0,869.0,91.0,2.4,25.0,714.0,245.0,152.48
2017,7,8,9,15,879.0,93.0,2.45,25.5,753.0,296.15,195.63
2017,7,8,9,30,889.0,95.0,2.5,26.0,792.0,348.12,239.97
2017,7,8,9,45,882.5,104.5,2.6,26.5,822.0,400.32,284.41
2017,7,8,10,0,876.0,114.0,2.7,27.0,852.0,451.36,326.86
2017,7,8,10,15,882.5,115.5,2.8,27.0,879.5,501.12,367.83
2017,7,8,10,30,889.0,117.0,2.9,27.0,907.0,550.58,407.59
2017,7,8,10,45,892.5,118.5,3.0,27.5,928.0,597.88,443.99
2017,7,8,11,0,896.0,120.0,3.1,28.0,949.0,644.23,478.69
2017,7,8,11,15,898.5,120.5,3.15,27.5,963.0,688.02,512.56
2017,7,8,11,30,901.0,121.0,3.2,27.0,977.0,730.43,544.92
2017,7,8,11,45,901.5,121.5,3.25,27.0,984.0,769.85,573.09
2017,7,8,12,0,902.0,122.0,3.3,27.0,991.0,807.45,598.63
2017,7,8,12,15,902.0,122.0,3.35,26.5,990.5,842.27,623.4
2017,7,8,12,30,902.0,122.0,3.4,26.0,990.0,874.93,646.76
2017,7,8,12,45,903.0,120.0,3.45,26.0,983.0,904.33,666.68
2017,7,8,13,0,904.0,118.0,3.5,26.0,976.0,931.19,684.93
2017,7,8,13,15,901.0,117.5,3.5,25.5,961.5,953.09,701.0
2017,7,8,13,30,898.0,117.0,3.5,25.0,947.0,972.04,715.27
2017,7,8,13,45,895.5,114.5,3.55,25.0,925.5,986.45,725.6
2017,7,8,14,0,893.0,112.0,3.6,25.0,904.0,997.69,734.01
2017,7,8,14,15,886.5,110.5,3.6,24.5,876.5,1002.83,739.63
2017,7,8,14,30,880.0,109.0,3.6,24.0,849.0,1004.72,743.32
2017,7,8,14,45,874.5,106.0,3.65,24.0,815.5,1002.77,743.53
2017,7,8,15,0,869.0,103.0,3.7,24.0,782.0,997.6,741.76
2017,7,8,15,15,858.0,101.0,3.7,23.5,743.0,984.91,736.2
2017,7,8,15,30,847.0,99.0,3.7,23.0,704.0,969.24,728.76
2017,7,8,15,45,835.0,96.0,3.7,23.0,661.0,948.57,716.58
2017,7,8,16,0,823.0,93.0,3.7,23.0,618.0,935.27,709.52
2017,7,8,16,15,805.5,90.0,3.65,22.5,571.5,903.97,691.06
2017,7,8,16,30,788.0,87.0,3.6,22.0,525.0,870.47,670.98
2017,7,8,16,45,765.5,83.5,3.6,21.5,476.0,829.77,645.75
2017,7,8,17,0,743.0,80.0,3.6,21.0,427.0,787.58,618.93
2017,7,8,17,15,712.0,76.0,3.55,20.5,377.0,736.16,584.42
2017,7,8,17,30,681.0,72.0,3.5,20.0,327.0,688.96,552.08
2017,7,8,17,45,638.0,66.5,3.5,19.5,277.5,625.94,506.64
2017,7,8,18,0,595.0,61.0,3.5,19.0,228.0,564.19,460.33
2017,7,8,18,15,532.0,54.0,3.4,18.0,181.0,487.56,400.6
2017,7,8,18,30,469.0,47.0,3.3,17.0,134.0,414.67,340.2
2017,7,8,18,45,371.0,37.5,3.25,16.5,93.5,320.47,258.72
2017,7,8,19,0,273.0,28.0,3.2,16.0,53.0,234.94,173.21
2017,7,8,19,15,136.5,14.0,3.2,15.5,26.5,112.98,0.0
2017,7,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,5,15,152.5,14.5,2.65,12.5,29.0,11.59,0.0
2017,7,9,5,30,305.0,29.0,2.6,13.0,58.0,23.6,13.48
2017,7,9,5,45,410.0,38.0,2.6,13.5,100.5,30.17,20.69
2017,7,9,6,0,515.0,47.0,2.6,14.0,143.0,36.55,26.78
2017,7,9,6,15,577.5,53.0,2.5,14.5,191.5,40.09,30.17
2017,7,9,6,30,640.0,59.0,2.4,15.0,240.0,43.56,33.31
2017,7,9,6,45,339.0,100.0,2.35,15.5,197.5,71.0,57.54
2017,7,9,7,0,38.0,141.0,2.3,16.0,155.0,110.77,92.07
2017,7,9,7,15,415.0,108.5,2.3,16.5,301.0,74.09,59.67
2017,7,9,7,30,792.0,76.0,2.3,17.0,447.0,55.74,43.39
2017,7,9,7,45,816.5,78.5,2.3,17.5,498.5,56.18,43.55
2017,7,9,8,0,841.0,81.0,2.3,18.0,550.0,66.19,51.95
2017,7,9,8,15,858.0,83.5,2.25,18.5,598.0,96.65,54.88
2017,7,9,8,30,875.0,86.0,2.2,19.0,646.0,146.28,79.39
2017,7,9,8,45,889.5,87.5,2.2,19.5,691.0,196.95,114.92
2017,7,9,9,0,904.0,89.0,2.2,20.0,736.0,249.26,157.21
2017,7,9,9,15,914.0,90.5,2.2,20.5,776.0,301.9,202.36
2017,7,9,9,30,924.0,92.0,2.2,21.0,816.0,355.35,248.7
2017,7,9,9,45,922.5,98.5,2.2,21.5,848.0,409.0,294.89
2017,7,9,10,0,921.0,105.0,2.2,22.0,880.0,461.96,339.35
2017,7,9,10,15,927.0,106.0,2.2,22.0,908.0,513.33,381.96
2017,7,9,10,30,933.0,107.0,2.2,22.0,936.0,564.29,423.09
2017,7,9,10,45,936.0,108.5,2.25,22.5,957.5,613.36,461.03
2017,7,9,11,0,939.0,110.0,2.3,23.0,979.0,661.37,497.05
2017,7,9,11,15,942.0,111.0,2.35,23.0,993.5,707.73,531.94
2017,7,9,11,30,945.0,112.0,2.4,23.0,1008.0,752.67,565.08
2017,7,9,11,45,945.0,112.5,2.45,23.0,1015.0,793.43,593.79
2017,7,9,12,0,945.0,113.0,2.5,23.0,1022.0,832.21,620.05
2017,7,9,12,15,945.0,113.0,2.55,23.0,1022.0,868.45,644.47
2017,7,9,12,30,945.0,113.0,2.6,23.0,1022.0,902.4,667.3
2017,7,9,12,45,943.0,113.5,2.65,23.0,1014.0,932.62,687.62
2017,7,9,13,0,941.0,114.0,2.7,23.0,1006.0,960.12,706.18
2017,7,9,13,15,938.0,113.0,2.7,23.0,991.0,982.41,720.94
2017,7,9,13,30,935.0,112.0,2.7,23.0,976.0,1001.61,733.77
2017,7,9,13,45,932.0,110.5,2.75,23.0,954.5,1017.14,744.8
2017,7,9,14,0,929.0,109.0,2.8,23.0,933.0,1029.41,753.87
2017,7,9,14,15,923.0,107.5,2.85,23.0,904.0,1035.43,759.05
2017,7,9,14,30,917.0,106.0,2.9,23.0,875.0,1038.1,762.25
2017,7,9,14,45,911.0,103.0,2.95,23.0,841.0,1035.79,762.38
2017,7,9,15,0,905.0,100.0,3.0,23.0,807.0,1030.13,760.5
2017,7,9,15,15,894.5,98.5,3.0,22.5,767.0,1018.41,755.81
2017,7,9,15,30,884.0,97.0,3.0,22.0,727.0,1003.6,749.2
2017,7,9,15,45,873.5,93.0,3.05,22.0,683.0,982.87,737.7
2017,7,9,16,0,863.0,89.0,3.1,22.0,639.0,959.24,724.26
2017,7,9,16,15,845.5,86.5,3.15,21.5,591.0,928.02,706.95
2017,7,9,16,30,828.0,84.0,3.2,21.0,543.0,904.18,694.55
2017,7,9,16,45,809.0,79.5,3.25,20.5,493.5,864.52,670.74
2017,7,9,17,0,790.0,75.0,3.3,20.0,444.0,823.07,645.19
2017,7,9,17,15,759.5,71.5,3.3,19.5,392.0,771.46,611.22
2017,7,9,17,30,729.0,68.0,3.3,19.0,340.0,719.26,575.77
2017,7,9,17,45,690.5,62.5,3.3,19.0,289.5,657.86,530.97
2017,7,9,18,0,652.0,57.0,3.3,19.0,239.0,597.13,484.95
2017,7,9,18,15,589.0,51.0,3.2,18.0,190.0,524.74,429.09
2017,7,9,18,30,526.0,45.0,3.1,17.0,141.0,451.03,368.81
2017,7,9,18,45,429.0,36.0,3.05,16.5,99.0,355.77,286.55
2017,7,9,19,0,332.0,27.0,3.0,16.0,57.0,269.06,197.57
2017,7,9,19,15,166.0,13.5,3.0,15.5,28.5,128.22,0.0
2017,7,9,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,5,15,163.0,14.0,2.5,12.5,29.0,11.19,0.0
2017,7,10,5,30,326.0,28.0,2.5,13.0,58.0,22.78,12.66
2017,7,10,5,45,427.5,36.0,2.5,13.5,100.0,28.51,19.22
2017,7,10,6,0,529.0,44.0,2.5,14.0,142.0,34.1,24.61
2017,7,10,6,15,590.5,50.0,2.45,14.5,191.0,37.77,28.1
2017,7,10,6,30,652.0,56.0,2.4,15.0,240.0,45.17,34.74
2017,7,10,6,45,434.0,100.0,2.35,15.5,232.5,71.62,58.09
2017,7,10,7,0,216.0,144.0,2.3,16.0,225.0,103.75,85.96
2017,7,10,7,15,506.0,108.0,2.25,16.5,335.0,73.57,59.23
2017,7,10,7,30,796.0,72.0,2.2,17.0,445.0,52.88,40.89
2017,7,10,7,45,818.0,75.0,2.2,17.5,495.0,53.78,41.46
2017,7,10,8,0,840.0,78.0,2.2,18.0,545.0,64.21,50.25
2017,7,10,8,15,856.5,80.5,2.15,18.5,592.5,93.1,52.75
2017,7,10,8,30,873.0,83.0,2.1,19.0,640.0,142.57,76.74
2017,7,10,8,45,885.5,84.5,2.05,19.5,684.0,192.82,111.8
2017,7,10,9,0,898.0,86.0,2.0,20.0,728.0,244.5,153.52
2017,7,10,9,15,907.5,88.0,1.95,20.5,767.5,297.06,198.48
2017,7,10,9,30,917.0,90.0,1.9,21.0,807.0,350.39,244.56
2017,7,10,9,45,910.0,99.0,1.85,21.5,837.0,403.61,290.28
2017,7,10,10,0,903.0,108.0,1.8,22.0,867.0,455.59,333.72
2017,7,10,10,15,908.5,109.5,1.8,22.0,894.5,506.28,375.56
2017,7,10,10,30,914.0,111.0,1.8,22.0,922.0,556.55,415.9
2017,7,10,10,45,917.0,112.5,1.85,22.5,943.0,604.81,453.03
2017,7,10,11,0,920.0,114.0,1.9,23.0,964.0,652.03,488.3
2017,7,10,11,15,922.0,114.5,1.95,23.0,978.0,696.59,521.75
2017,7,10,11,30,924.0,115.0,2.0,23.0,992.0,739.68,553.45
2017,7,10,11,45,924.0,115.5,2.1,23.5,998.0,779.69,580.97
2017,7,10,12,0,924.0,116.0,2.2,24.0,1004.0,817.77,605.84
2017,7,10,12,15,923.5,116.0,2.3,24.0,1003.5,852.96,629.83
2017,7,10,12,30,923.0,116.0,2.4,24.0,1003.0,885.89,652.3
2017,7,10,12,45,925.0,113.0,2.55,24.0,996.0,915.84,673.22
2017,7,10,13,0,927.0,110.0,2.7,24.0,989.0,943.19,692.49
2017,7,10,13,15,924.0,109.0,2.8,24.0,974.0,965.08,707.84
2017,7,10,13,30,921.0,108.0,2.9,24.0,959.0,983.93,721.33
2017,7,10,13,45,916.0,107.0,3.0,24.0,936.5,997.73,731.66
2017,7,10,14,0,911.0,106.0,3.1,24.0,914.0,1008.28,740.03
2017,7,10,14,15,905.0,105.0,3.15,23.5,886.0,1014.59,746.82
2017,7,10,14,30,899.0,104.0,3.2,23.0,858.0,1017.63,751.67
2017,7,10,14,45,890.5,102.5,3.3,23.0,823.5,1014.37,751.48
2017,7,10,15,0,882.0,101.0,3.4,23.0,789.0,1007.88,749.31
2017,7,10,15,15,871.5,99.0,3.45,22.5,749.5,995.69,744.53
2017,7,10,15,30,861.0,97.0,3.5,22.0,710.0,980.46,737.8
2017,7,10,15,45,846.5,95.0,3.55,22.0,666.5,958.39,725.06
2017,7,10,16,0,832.0,93.0,3.6,22.0,623.0,933.69,710.53
2017,7,10,16,15,814.5,90.0,3.6,21.5,576.0,912.35,699.33
2017,7,10,16,30,797.0,87.0,3.6,21.0,529.0,878.71,679.37
2017,7,10,16,45,772.5,84.0,3.65,20.5,479.0,836.63,653.4
2017,7,10,17,0,748.0,81.0,3.7,20.0,429.0,793.13,625.81
2017,7,10,17,15,716.5,77.0,3.7,19.5,378.5,741.14,590.97
2017,7,10,17,30,685.0,73.0,3.7,19.0,328.0,693.56,558.38
2017,7,10,17,45,639.5,68.0,3.7,18.5,278.0,629.11,511.59
2017,7,10,18,0,594.0,63.0,3.7,18.0,228.0,566.04,463.98
2017,7,10,18,15,529.0,56.0,3.65,17.5,180.5,487.96,402.07
2017,7,10,18,30,464.0,49.0,3.6,17.0,133.0,413.67,339.54
2017,7,10,18,45,360.5,39.0,3.55,16.5,92.5,315.47,254.55
2017,7,10,19,0,257.0,29.0,3.5,16.0,52.0,226.38,165.08
2017,7,10,19,15,128.5,14.5,3.45,15.5,26.0,108.67,0.0
2017,7,10,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,5,15,105.0,16.5,2.75,12.0,25.5,13.02,0.0
2017,7,11,5,30,210.0,33.0,2.8,12.0,51.0,25.84,14.99
2017,7,11,5,45,316.0,44.0,2.85,12.5,91.5,34.03,24.09
2017,7,11,6,0,422.0,55.0,2.9,13.0,132.0,43.43,32.95
2017,7,11,6,15,490.5,63.0,2.85,13.5,179.5,48.25,37.54
2017,7,11,6,30,559.0,71.0,2.8,14.0,227.0,52.93,41.79
2017,7,11,6,45,609.0,76.5,2.75,14.5,278.0,55.34,43.87
2017,7,11,7,0,659.0,82.0,2.7,15.0,329.0,57.69,45.78
2017,7,11,7,15,693.0,87.0,2.65,15.5,380.0,59.46,47.12
2017,7,11,7,30,727.0,92.0,2.6,16.0,431.0,61.12,48.32
2017,7,11,7,45,753.0,95.5,2.55,16.5,481.0,68.12,54.14
2017,7,11,8,0,779.0,99.0,2.5,17.0,531.0,68.69,54.33
2017,7,11,8,15,798.0,102.0,2.45,17.0,578.5,94.2,55.96
2017,7,11,8,30,817.0,105.0,2.4,17.0,626.0,141.65,79.07
2017,7,11,8,45,834.0,107.0,2.4,17.5,671.0,190.54,113.18
2017,7,11,9,0,851.0,109.0,2.4,18.0,716.0,249.86,160.92
2017,7,11,9,15,862.0,111.0,2.4,18.5,755.0,300.63,204.5
2017,7,11,9,30,873.0,113.0,2.4,19.0,794.0,352.32,249.48
2017,7,11,9,45,883.0,113.5,2.4,19.5,829.0,403.31,293.6
2017,7,11,10,0,893.0,114.0,2.4,20.0,864.0,454.72,337.09
2017,7,11,10,15,899.0,115.5,2.4,20.0,891.5,505.25,379.48
2017,7,11,10,30,905.0,117.0,2.4,20.0,919.0,555.41,420.44
2017,7,11,10,45,910.0,117.5,2.45,20.0,940.5,603.7,459.13
2017,7,11,11,0,915.0,118.0,2.5,20.0,962.0,651.13,496.23
2017,7,11,11,15,917.0,118.5,2.55,20.0,976.0,695.58,530.35
2017,7,11,11,30,919.0,119.0,2.6,20.0,990.0,738.57,562.7
2017,7,11,11,45,921.0,118.5,2.65,20.5,997.0,779.12,591.04
2017,7,11,12,0,923.0,118.0,2.7,21.0,1004.0,817.89,616.54
2017,7,11,12,15,922.0,118.0,2.75,21.0,1003.0,852.73,640.38
2017,7,11,12,30,921.0,118.0,2.8,21.0,1002.0,885.28,662.61
2017,7,11,12,45,924.0,114.0,2.85,21.0,995.0,915.22,683.07
2017,7,11,13,0,927.0,110.0,2.9,21.0,988.0,942.57,701.8
2017,7,11,13,15,923.0,109.0,2.95,21.0,972.5,963.59,716.37
2017,7,11,13,30,919.0,108.0,3.0,21.0,957.0,981.52,729.02
2017,7,11,13,45,916.5,105.5,3.05,21.0,935.0,996.21,739.66
2017,7,11,14,0,914.0,103.0,3.1,21.0,913.0,1007.66,748.3
2017,7,11,14,15,907.0,101.5,3.15,20.5,884.0,1012.46,754.14
2017,7,11,14,30,900.0,100.0,3.2,20.0,855.0,1013.93,757.99
2017,7,11,14,45,892.5,97.5,3.25,20.0,820.5,1010.51,757.29
2017,7,11,15,0,885.0,95.0,3.3,20.0,786.0,1003.82,754.58
2017,7,11,15,15,873.5,93.5,3.35,20.0,746.0,991.09,747.93
2017,7,11,15,30,862.0,92.0,3.4,20.0,706.0,975.36,739.37
2017,7,11,15,45,848.5,89.5,3.45,20.0,662.0,953.59,726.74
2017,7,11,16,0,835.0,87.0,3.5,20.0,618.0,929.13,712.27
2017,7,11,16,15,817.0,84.0,3.55,19.5,570.5,897.24,693.87
2017,7,11,16,30,799.0,81.0,3.6,19.0,523.0,872.75,680.49
2017,7,11,16,45,775.5,78.0,3.65,19.0,473.5,831.54,653.55
2017,7,11,17,0,752.0,75.0,3.7,19.0,424.0,788.89,625.17
2017,7,11,17,15,720.5,71.0,3.7,18.5,374.0,736.84,590.08
2017,7,11,17,30,689.0,67.0,3.7,18.0,324.0,684.4,553.62
2017,7,11,17,45,645.0,62.5,3.7,17.5,274.0,625.74,510.99
2017,7,11,18,0,601.0,58.0,3.7,17.0,224.0,564.44,464.47
2017,7,11,18,15,537.5,51.5,3.6,16.5,177.5,487.97,403.45
2017,7,11,18,30,474.0,45.0,3.5,16.0,131.0,415.33,342.13
2017,7,11,18,45,372.5,36.0,3.45,15.5,91.0,319.47,258.6
2017,7,11,19,0,271.0,27.0,3.4,15.0,51.0,232.66,169.28
2017,7,11,19,15,135.5,13.5,3.35,14.5,25.5,110.77,0.0
2017,7,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,5,15,125.0,14.5,2.1,12.0,25.5,11.7,0.0
2017,7,12,5,30,250.0,29.0,2.1,12.0,51.0,23.74,13.12
2017,7,12,5,45,356.0,38.5,2.1,12.5,91.5,30.7,21.17
2017,7,12,6,0,462.0,48.0,2.1,13.0,132.0,37.44,27.65
2017,7,12,6,15,527.0,55.0,2.0,13.5,179.0,41.72,31.73
2017,7,12,6,30,592.0,62.0,1.9,14.0,226.0,45.87,35.51
2017,7,12,6,45,367.5,104.5,1.85,14.5,213.5,74.55,60.92
2017,7,12,7,0,143.0,147.0,1.8,15.0,201.0,110.25,91.96
2017,7,12,7,15,447.0,112.5,1.75,15.5,314.5,77.19,62.63
2017,7,12,7,30,751.0,78.0,1.7,16.0,428.0,57.05,44.73
2017,7,12,7,45,777.0,80.5,1.65,16.5,477.5,57.4,44.81
2017,7,12,8,0,803.0,83.0,1.6,17.0,527.0,57.74,44.85
2017,7,12,8,15,820.5,86.0,1.55,17.5,574.5,82.52,46.54
2017,7,12,8,30,838.0,89.0,1.5,18.0,622.0,140.47,77.23
2017,7,12,8,45,853.5,90.5,1.5,18.5,666.0,189.44,110.8
2017,7,12,9,0,869.0,92.0,1.5,19.0,710.0,240.16,151.35
2017,7,12,9,15,879.5,93.5,1.5,19.5,749.5,291.22,194.89
2017,7,12,9,30,890.0,95.0,1.5,20.0,789.0,343.15,239.74
2017,7,12,9,45,888.0,102.0,1.55,20.5,820.5,395.4,284.72
2017,7,12,10,0,886.0,109.0,1.6,21.0,852.0,446.93,328.04
2017,7,12,10,15,892.5,110.5,1.65,21.0,880.5,497.33,369.89
2017,7,12,10,30,899.0,112.0,1.7,21.0,909.0,547.42,410.42
2017,7,12,10,45,905.5,112.0,1.75,21.5,931.0,595.85,447.85
2017,7,12,11,0,912.0,112.0,1.8,22.0,953.0,643.56,483.66
2017,7,12,11,15,915.5,112.5,1.85,22.0,968.0,688.82,517.73
2017,7,12,11,30,919.0,113.0,1.9,22.0,983.0,732.75,550.14
2017,7,12,11,45,922.0,112.5,1.95,22.0,991.0,773.99,579.41
2017,7,12,12,0,925.0,112.0,2.0,22.0,999.0,813.5,606.13
2017,7,12,12,15,925.5,112.0,2.05,22.0,999.5,849.56,630.4
2017,7,12,12,30,926.0,112.0,2.1,22.0,1000.0,883.42,653.15
2017,7,12,12,45,920.5,114.0,2.2,22.0,991.5,911.51,672.53
2017,7,12,13,0,915.0,116.0,2.3,22.0,983.0,936.81,690.16
2017,7,12,13,15,912.5,115.5,2.35,22.0,969.0,959.58,705.73
2017,7,12,13,30,910.0,115.0,2.4,22.0,955.0,979.39,719.47
2017,7,12,13,45,907.0,113.5,2.45,22.0,933.5,994.66,730.36
2017,7,12,14,0,904.0,112.0,2.5,22.0,912.0,1006.76,739.36
2017,7,12,14,15,898.0,111.0,2.5,21.5,884.5,1013.2,745.76
2017,7,12,14,30,892.0,110.0,2.5,21.0,857.0,1016.39,750.25
2017,7,12,14,45,884.5,107.5,2.55,21.0,823.0,1013.2,749.84
2017,7,12,15,0,877.0,105.0,2.6,21.0,789.0,1006.76,747.47
2017,7,12,15,15,866.5,103.0,2.6,20.5,749.5,994.72,742.48
2017,7,12,15,30,856.0,101.0,2.6,20.0,710.0,979.66,735.6
2017,7,12,15,45,842.5,98.5,2.65,20.0,666.5,958.17,723.53
2017,7,12,16,0,829.0,96.0,2.7,20.0,623.0,944.17,716.6
2017,7,12,16,15,811.0,93.0,2.7,19.5,575.5,912.4,698.34
2017,7,12,16,30,793.0,90.0,2.7,19.0,528.0,878.4,678.44
2017,7,12,16,45,770.0,86.0,2.75,19.0,478.5,836.56,651.76
2017,7,12,17,0,747.0,82.0,2.8,19.0,429.0,793.2,623.49
2017,7,12,17,15,714.5,77.5,2.8,18.5,378.0,739.76,587.98
2017,7,12,17,30,682.0,73.0,2.8,18.0,327.0,690.84,554.73
2017,7,12,17,45,637.0,68.0,2.8,17.5,276.5,626.91,508.72
2017,7,12,18,0,592.0,63.0,2.8,17.0,226.0,564.32,461.79
2017,7,12,18,15,526.0,55.5,2.7,16.5,179.0,484.95,399.02
2017,7,12,18,30,460.0,48.0,2.6,16.0,132.0,409.52,335.72
2017,7,12,18,45,357.5,38.0,2.55,15.5,91.0,312.25,251.64
2017,7,12,19,0,255.0,28.0,2.5,15.0,50.0,224.14,161.26
2017,7,12,19,15,127.5,14.0,2.5,14.5,25.0,82.86,0.0
2017,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
