Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,5,15,137.0,13.5,2.0,11.5,25.5,12.28,0.0
2017,7,13,5,30,274.0,27.0,2.0,12.0,51.0,21.99,11.51
2017,7,13,5,45,376.5,36.5,2.05,12.5,92.0,29.03,19.68
2017,7,13,6,0,479.0,46.0,2.1,13.0,133.0,35.84,26.22
2017,7,13,6,15,544.0,53.0,2.05,13.5,180.5,40.2,30.37
2017,7,13,6,30,609.0,60.0,2.0,14.0,228.0,44.43,34.23
2017,7,13,6,45,309.0,93.0,2.0,14.5,178.5,66.08,53.42
2017,7,13,7,0,9.0,126.0,2.0,15.0,129.0,104.83,87.26
2017,7,13,7,15,33.5,155.0,1.95,15.5,170.0,121.03,100.85
2017,7,13,7,30,58.0,184.0,1.9,16.0,211.0,140.67,117.18
2017,7,13,7,45,58.0,204.5,1.85,16.5,234.0,154.58,128.34
2017,7,13,8,0,58.0,225.0,1.8,17.0,257.0,168.13,139.04
2017,7,13,8,15,74.5,252.0,1.8,17.5,297.0,189.1,147.55
2017,7,13,8,30,91.0,279.0,1.8,18.0,337.0,215.77,165.8
2017,7,13,8,45,238.5,282.0,1.8,18.5,448.5,226.54,166.48
2017,7,13,9,0,386.0,285.0,1.8,19.0,560.0,274.88,197.74
2017,7,13,9,15,412.5,291.0,1.8,19.0,599.5,301.55,218.98
2017,7,13,9,30,439.0,297.0,1.8,19.0,639.0,340.53,250.5
2017,7,13,9,45,673.0,200.0,1.85,19.5,750.5,378.89,277.74
2017,7,13,10,0,907.0,103.0,1.9,20.0,862.0,449.7,331.91
2017,7,13,10,15,912.5,104.0,1.95,20.0,890.0,500.31,374.31
2017,7,13,10,30,918.0,105.0,2.0,20.0,918.0,550.48,415.36
2017,7,13,10,45,922.0,106.0,2.1,20.5,939.5,599.19,453.62
2017,7,13,11,0,926.0,107.0,2.2,21.0,961.0,646.94,490.1
2017,7,13,11,15,929.0,107.5,2.25,21.0,975.5,692.5,524.79
2017,7,13,11,30,932.0,108.0,2.3,21.0,990.0,736.64,557.74
2017,7,13,11,45,932.5,109.0,2.4,21.5,997.0,777.82,586.37
2017,7,13,12,0,933.0,110.0,2.5,22.0,1004.0,817.1,612.37
2017,7,13,12,15,933.0,109.5,2.6,22.0,1004.0,852.63,636.85
2017,7,13,12,30,933.0,109.0,2.7,22.0,1004.0,885.86,659.77
2017,7,13,12,45,928.5,111.0,2.8,22.0,995.5,915.03,679.98
2017,7,13,13,0,924.0,113.0,2.9,22.0,987.0,941.44,698.4
2017,7,13,13,15,921.0,112.5,2.95,22.0,972.5,963.95,713.91
2017,7,13,13,30,918.0,112.0,3.0,22.0,958.0,983.44,727.54
2017,7,13,13,45,913.5,111.0,3.1,22.0,936.0,997.89,738.37
2017,7,13,14,0,909.0,110.0,3.2,22.0,914.0,1009.12,747.24
2017,7,13,14,15,903.0,108.5,3.25,21.5,886.0,1015.09,753.84
2017,7,13,14,30,897.0,107.0,3.3,21.0,858.0,1017.76,758.47
2017,7,13,14,45,889.0,105.0,3.35,21.0,824.0,1014.61,757.94
2017,7,13,15,0,881.0,103.0,3.4,21.0,790.0,1008.22,755.43
2017,7,13,15,15,870.5,101.0,3.4,20.5,750.5,996.15,750.31
2017,7,13,15,30,860.0,99.0,3.4,20.0,711.0,981.05,743.26
2017,7,13,15,45,847.0,96.5,3.45,20.0,667.0,959.99,731.15
2017,7,13,16,0,834.0,94.0,3.5,20.0,623.0,946.33,724.2
2017,7,13,16,15,816.0,91.0,3.45,19.5,575.5,914.47,705.26
2017,7,13,16,30,798.0,88.0,3.4,19.0,528.0,880.38,684.67
2017,7,13,16,45,774.5,84.5,3.4,19.0,478.5,838.61,657.31
2017,7,13,17,0,751.0,81.0,3.4,19.0,429.0,795.33,628.44
2017,7,13,17,15,719.5,76.5,3.35,18.5,378.0,742.65,592.9
2017,7,13,17,30,688.0,72.0,3.3,18.0,327.0,694.31,559.57
2017,7,13,17,45,643.0,66.5,3.3,17.5,276.5,629.5,512.55
2017,7,13,18,0,598.0,61.0,3.3,17.0,226.0,566.07,464.63
2017,7,13,18,15,533.0,54.0,3.15,16.5,178.5,487.91,402.36
2017,7,13,18,30,468.0,47.0,3.0,16.0,131.0,413.62,339.64
2017,7,13,18,45,367.0,37.0,2.9,15.5,90.5,317.06,255.66
2017,7,13,19,0,266.0,27.0,2.8,15.0,50.0,229.63,163.92
2017,7,13,19,15,133.0,13.5,2.75,14.5,25.0,85.37,0.0
2017,7,13,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,5,15,123.0,13.5,2.35,11.5,24.0,12.28,0.0
2017,7,14,5,30,246.0,27.0,2.4,12.0,48.0,22.02,11.26
2017,7,14,5,45,348.0,37.5,2.45,12.5,88.5,29.94,20.42
2017,7,14,6,0,450.0,48.0,2.5,13.0,129.0,37.56,27.72
2017,7,14,6,15,301.0,76.5,2.5,13.5,137.5,56.89,45.19
2017,7,14,6,30,152.0,105.0,2.5,14.0,146.0,81.37,67.02
2017,7,14,6,45,169.0,124.0,2.5,14.5,179.0,94.87,78.81
2017,7,14,7,0,186.0,143.0,2.5,15.0,212.0,108.02,90.04
2017,7,14,7,15,98.0,149.5,2.5,15.5,186.0,112.37,93.4
2017,7,14,7,30,10.0,156.0,2.5,16.0,160.0,129.17,107.42
2017,7,14,7,45,25.5,186.0,2.5,16.5,199.5,151.75,126.12
2017,7,14,8,0,41.0,216.0,2.5,17.0,239.0,162.7,134.69
2017,7,14,8,15,80.0,249.5,2.45,17.5,299.0,187.53,146.55
2017,7,14,8,30,119.0,283.0,2.4,18.0,359.0,209.14,159.83
2017,7,14,8,45,143.0,305.5,2.4,18.5,403.0,238.0,179.99
2017,7,14,9,0,167.0,328.0,2.4,19.0,447.0,269.86,203.17
2017,7,14,9,15,523.0,216.0,2.4,19.5,617.0,277.03,196.54
2017,7,14,9,30,879.0,104.0,2.4,20.0,787.0,343.63,241.33
2017,7,14,9,45,876.5,111.5,2.4,20.5,818.5,395.66,286.4
2017,7,14,10,0,874.0,119.0,2.4,21.0,850.0,446.93,329.84
2017,7,14,10,15,881.0,120.5,2.4,21.0,878.5,497.16,371.87
2017,7,14,10,30,888.0,122.0,2.4,21.0,907.0,547.14,412.6
2017,7,14,10,45,896.5,121.0,2.4,21.0,930.0,595.62,451.16
2017,7,14,11,0,905.0,120.0,2.4,21.0,953.0,643.55,488.33
2017,7,14,11,15,908.0,120.5,2.4,21.0,968.0,688.39,522.35
2017,7,14,11,30,911.0,121.0,2.4,21.0,983.0,731.89,554.63
2017,7,14,11,45,917.0,119.0,2.45,21.5,992.0,773.98,584.11
2017,7,14,12,0,923.0,117.0,2.5,22.0,1001.0,814.56,610.69
2017,7,14,12,15,923.0,117.0,2.55,22.0,1001.0,850.35,634.99
2017,7,14,12,30,923.0,117.0,2.6,22.0,1001.0,883.9,657.74
2017,7,14,12,45,919.0,118.0,2.7,22.0,993.0,912.5,677.54
2017,7,14,13,0,915.0,119.0,2.8,22.0,985.0,938.34,695.59
2017,7,14,13,15,912.5,118.5,2.85,22.0,970.0,961.27,711.38
2017,7,14,13,30,910.0,118.0,2.9,22.0,955.0,981.24,725.3
2017,7,14,13,45,908.0,115.0,2.95,22.0,934.5,996.12,735.99
2017,7,14,14,0,906.0,112.0,3.0,22.0,914.0,1007.78,744.73
2017,7,14,14,15,900.0,111.0,3.0,22.0,885.5,1014.33,749.84
2017,7,14,14,30,894.0,110.0,3.0,22.0,857.0,1017.6,752.98
2017,7,14,14,45,888.5,106.5,3.05,22.0,823.5,1015.39,753.12
2017,7,14,15,0,883.0,103.0,3.1,22.0,790.0,1009.88,751.25
2017,7,14,15,15,872.0,101.0,3.1,21.5,750.0,997.34,745.89
2017,7,14,15,30,861.0,99.0,3.1,21.0,710.0,981.76,738.62
2017,7,14,15,45,850.0,95.5,3.15,21.0,667.0,961.49,727.22
2017,7,14,16,0,839.0,92.0,3.2,21.0,624.0,938.43,713.94
2017,7,14,16,15,821.0,89.0,3.15,20.5,576.0,916.51,702.07
2017,7,14,16,30,803.0,86.0,3.1,20.0,528.0,882.32,681.53
2017,7,14,16,45,783.0,81.5,3.1,20.0,479.0,842.37,655.75
2017,7,14,17,0,763.0,77.0,3.1,20.0,430.0,800.74,628.35
2017,7,14,17,15,731.5,73.0,3.05,19.5,378.5,748.39,593.41
2017,7,14,17,30,700.0,69.0,3.0,19.0,327.0,695.57,557.09
2017,7,14,17,45,659.5,63.5,2.95,19.0,277.0,638.33,515.06
2017,7,14,18,0,619.0,58.0,2.9,19.0,227.0,577.77,468.86
2017,7,14,18,15,554.5,51.0,2.85,18.0,179.5,499.24,408.12
2017,7,14,18,30,490.0,44.0,2.8,17.0,132.0,424.6,346.76
2017,7,14,18,45,391.5,35.0,2.75,16.5,91.0,330.13,264.76
2017,7,14,19,0,293.0,26.0,2.7,16.0,50.0,243.84,171.64
2017,7,14,19,15,146.5,13.0,2.7,15.5,25.0,92.26,0.0
2017,7,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,15,5,15,143.0,12.5,2.1,12.5,24.0,11.37,0.0
2017,7,15,5,30,286.0,25.0,2.1,13.0,48.0,20.3,9.61
2017,7,15,5,45,387.0,34.0,2.15,13.5,88.5,26.98,17.73
2017,7,15,6,0,488.0,43.0,2.2,14.0,129.0,33.44,23.94
2017,7,15,6,15,552.0,49.0,2.1,14.5,176.0,37.09,27.45
2017,7,15,6,30,616.0,55.0,2.0,15.0,223.0,40.66,30.72
2017,7,15,6,45,660.5,59.5,1.95,16.0,273.5,46.89,36.14
2017,7,15,7,0,705.0,64.0,1.9,17.0,324.0,49.29,38.04
2017,7,15,7,15,736.0,68.0,1.85,17.5,374.5,51.13,39.47
2017,7,15,7,30,767.0,72.0,1.8,18.0,425.0,52.89,40.78
2017,7,15,7,45,790.5,75.0,1.8,18.5,475.0,53.77,41.31
2017,7,15,8,0,814.0,78.0,1.8,19.0,525.0,54.59,41.78
2017,7,15,8,15,831.5,80.5,1.8,19.5,572.5,84.4,50.12
2017,7,15,8,30,849.0,83.0,1.8,20.0,620.0,132.75,71.03
2017,7,15,8,45,862.5,85.5,1.8,20.5,664.0,182.72,104.47
2017,7,15,9,0,876.0,88.0,1.8,21.0,708.0,234.26,145.2
2017,7,15,9,15,886.5,89.5,1.8,21.5,748.0,285.75,188.81
2017,7,15,9,30,897.0,91.0,1.8,22.0,788.0,338.12,233.9
2017,7,15,9,45,897.5,97.0,1.8,22.5,820.5,391.03,279.21
2017,7,15,10,0,898.0,103.0,1.8,23.0,853.0,443.47,323.03
2017,7,15,10,15,904.5,104.0,1.85,23.5,881.0,494.18,364.4
2017,7,15,10,30,911.0,105.0,1.9,24.0,909.0,544.57,404.28
2017,7,15,10,45,916.5,105.0,1.95,24.5,931.5,593.09,441.61
2017,7,15,11,0,922.0,105.0,2.0,25.0,954.0,640.78,477.24
2017,7,15,11,15,925.0,106.0,2.05,25.5,968.5,686.66,510.56
2017,7,15,11,30,928.0,107.0,2.1,26.0,983.0,731.14,542.03
2017,7,15,11,45,929.5,106.5,2.15,26.5,990.5,771.72,569.38
2017,7,15,12,0,931.0,106.0,2.2,27.0,998.0,810.43,594.05
2017,7,15,12,15,931.0,106.0,2.3,27.0,997.5,846.35,618.27
2017,7,15,12,30,931.0,106.0,2.4,27.0,997.0,880.0,640.96
2017,7,15,12,45,925.5,108.0,2.5,27.5,988.0,908.28,658.85
2017,7,15,13,0,920.0,110.0,2.6,28.0,979.0,933.75,674.91
2017,7,15,13,15,916.5,109.5,2.65,28.0,964.0,955.72,689.68
2017,7,15,13,30,913.0,109.0,2.7,28.0,949.0,974.66,702.6
2017,7,15,13,45,907.5,108.5,2.8,28.0,927.0,988.58,712.85
2017,7,15,14,0,902.0,108.0,2.9,28.0,905.0,999.27,721.2
2017,7,15,14,15,896.0,106.5,2.95,28.0,877.0,1005.19,726.2
2017,7,15,14,30,890.0,105.0,3.0,28.0,849.0,1007.82,729.28
2017,7,15,14,45,881.0,103.5,3.1,28.0,814.5,1004.2,728.9
2017,7,15,15,0,872.0,102.0,3.2,28.0,780.0,997.38,726.59
2017,7,15,15,15,670.0,176.5,3.25,27.5,682.0,898.0,664.11
2017,7,15,15,30,468.0,251.0,3.3,27.0,584.0,772.08,578.62
2017,7,15,15,45,645.5,172.0,3.35,26.5,599.0,865.55,650.14
2017,7,15,16,0,823.0,93.0,3.4,26.0,614.0,933.83,699.29
2017,7,15,16,15,805.0,90.0,3.45,25.5,567.0,902.17,680.86
2017,7,15,16,30,787.0,87.0,3.5,25.0,520.0,868.31,661.41
2017,7,15,16,45,763.5,83.5,3.55,25.0,470.5,826.79,634.96
2017,7,15,17,0,740.0,80.0,3.6,25.0,421.0,783.8,607.0
2017,7,15,17,15,708.0,75.5,3.55,24.0,371.0,731.02,573.09
2017,7,15,17,30,676.0,71.0,3.5,23.0,321.0,682.55,541.2
2017,7,15,17,45,632.0,65.5,3.5,22.0,271.0,618.96,496.64
2017,7,15,18,0,588.0,60.0,3.5,21.0,221.0,556.73,451.01
2017,7,15,18,15,522.0,53.0,3.45,20.5,174.0,478.29,389.33
2017,7,15,18,30,456.0,46.0,3.4,20.0,127.0,403.86,327.19
2017,7,15,18,45,354.5,36.5,3.35,19.5,87.0,308.23,244.72
2017,7,15,19,0,253.0,27.0,3.3,19.0,47.0,220.19,151.17
2017,7,15,19,15,126.5,13.5,3.25,18.5,23.5,81.66,0.0
2017,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,16,5,15,146.5,12.0,2.15,15.5,23.5,10.91,0.0
2017,7,16,5,30,293.0,24.0,2.1,16.0,47.0,19.47,8.51
2017,7,16,5,45,402.0,32.5,2.05,17.0,88.5,25.76,16.36
2017,7,16,6,0,511.0,41.0,2.0,18.0,130.0,31.88,22.14
2017,7,16,6,15,574.5,46.5,1.9,18.5,177.5,35.22,25.32
2017,7,16,6,30,638.0,52.0,1.8,19.0,225.0,42.01,31.37
2017,7,16,6,45,682.5,56.5,1.75,20.0,275.5,44.59,33.51
2017,7,16,7,0,727.0,61.0,1.7,21.0,326.0,47.1,35.5
2017,7,16,7,15,757.0,64.5,1.7,21.5,377.5,48.67,36.68
2017,7,16,7,30,787.0,68.0,1.7,22.0,429.0,50.17,37.76
2017,7,16,7,45,811.0,70.0,1.7,23.0,479.0,59.08,45.05
2017,7,16,8,0,835.0,72.0,1.7,24.0,529.0,60.25,45.68
2017,7,16,8,15,851.5,74.5,1.65,24.5,577.0,79.38,45.66
2017,7,16,8,30,868.0,77.0,1.6,25.0,625.0,128.63,65.99
2017,7,16,8,45,882.0,78.5,1.6,26.0,669.0,178.91,98.41
2017,7,16,9,0,896.0,80.0,1.6,27.0,713.0,230.81,138.15
2017,7,16,9,15,905.5,81.5,1.65,27.0,753.0,283.06,181.8
2017,7,16,9,30,915.0,83.0,1.7,27.0,793.0,336.09,227.06
2017,7,16,9,45,914.0,89.5,1.75,27.5,825.0,389.81,272.32
2017,7,16,10,0,913.0,96.0,1.8,28.0,857.0,442.89,316.03
2017,7,16,10,15,919.0,97.0,1.9,28.0,885.0,494.11,357.95
2017,7,16,10,30,925.0,98.0,2.0,28.0,913.0,544.94,398.54
2017,7,16,10,45,930.5,98.0,2.1,28.5,935.5,594.11,436.09
2017,7,16,11,0,936.0,98.0,2.2,29.0,958.0,642.41,471.95
2017,7,16,11,15,938.5,98.5,2.3,29.0,972.5,688.16,506.07
2017,7,16,11,30,941.0,99.0,2.4,29.0,987.0,732.41,538.49
2017,7,16,11,45,943.5,98.5,2.5,29.0,995.0,774.18,567.69
2017,7,16,12,0,946.0,98.0,2.6,29.0,1003.0,814.1,594.55
2017,7,16,12,15,946.0,98.0,2.65,29.0,1002.5,850.46,618.62
2017,7,16,12,30,946.0,98.0,2.7,29.0,1002.0,884.5,641.1
2017,7,16,12,45,943.5,98.0,2.8,29.0,994.5,913.88,660.88
2017,7,16,13,0,941.0,98.0,2.9,29.0,987.0,940.47,678.91
2017,7,16,13,15,938.0,97.5,2.95,28.5,972.0,963.18,695.52
2017,7,16,13,30,935.0,97.0,3.0,28.0,957.0,982.82,710.31
2017,7,16,13,45,931.5,95.5,3.1,28.0,935.5,997.8,721.22
2017,7,16,14,0,928.0,94.0,3.2,28.0,914.0,1009.5,730.18
2017,7,16,14,15,922.0,93.0,3.2,28.0,885.5,1015.96,735.14
2017,7,16,14,30,916.0,92.0,3.2,28.0,857.0,1019.08,738.13
2017,7,16,14,45,909.5,90.0,3.25,28.0,822.5,1017.26,738.5
2017,7,16,15,0,903.0,88.0,3.3,28.0,788.0,1012.14,736.9
2017,7,16,15,15,892.5,86.0,3.3,27.5,748.5,999.77,731.8
2017,7,16,15,30,882.0,84.0,3.3,27.0,709.0,984.28,724.79
2017,7,16,15,45,870.0,81.5,3.35,27.0,665.0,963.73,713.41
2017,7,16,16,0,858.0,79.0,3.4,27.0,621.0,940.37,700.19
2017,7,16,16,15,841.0,76.5,3.35,26.5,573.5,909.6,682.62
2017,7,16,16,30,824.0,74.0,3.3,26.0,526.0,876.59,663.36
2017,7,16,16,45,803.0,70.5,3.3,26.0,476.5,836.62,638.01
2017,7,16,17,0,782.0,67.0,3.3,26.0,427.0,803.95,617.41
2017,7,16,17,15,752.0,63.5,3.2,25.0,376.0,753.05,585.11
2017,7,16,17,30,722.0,60.0,3.1,24.0,325.0,701.63,551.4
2017,7,16,17,45,680.5,55.5,3.05,23.5,275.0,639.5,507.5
2017,7,16,18,0,639.0,51.0,3.0,23.0,225.0,578.35,462.44
2017,7,16,18,15,576.5,45.5,2.95,22.0,177.5,502.06,404.22
2017,7,16,18,30,514.0,40.0,2.9,21.0,130.0,435.04,349.79
2017,7,16,18,45,411.5,32.0,2.85,20.5,89.0,338.6,266.97
2017,7,16,19,0,309.0,24.0,2.8,20.0,48.0,249.22,168.05
2017,7,16,19,15,154.5,12.0,2.85,19.5,24.0,95.56,0.0
2017,7,16,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,17,5,15,140.5,12.0,2.75,13.5,23.0,10.91,0.0
2017,7,17,5,30,281.0,24.0,2.8,14.0,46.0,19.52,8.28
2017,7,17,5,45,384.0,33.5,2.9,14.5,86.5,26.67,17.29
2017,7,17,6,0,487.0,43.0,3.0,15.0,127.0,33.57,23.91
2017,7,17,6,15,553.5,49.5,3.0,15.5,175.0,37.63,27.78
2017,7,17,6,30,620.0,56.0,3.0,16.0,223.0,41.58,31.38
2017,7,17,6,45,666.5,61.0,3.05,17.0,274.0,48.3,37.22
2017,7,17,7,0,713.0,66.0,3.1,18.0,325.0,51.07,39.44
2017,7,17,7,15,744.5,70.0,3.1,18.5,376.5,52.85,40.8
2017,7,17,7,30,776.0,74.0,3.1,19.0,428.0,54.56,42.06
2017,7,17,7,45,801.0,76.5,3.1,19.5,479.0,55.05,42.24
2017,7,17,8,0,826.0,79.0,3.1,20.0,530.0,55.5,42.39
2017,7,17,8,15,843.5,82.0,3.1,20.5,578.0,82.48,50.12
2017,7,17,8,30,861.0,85.0,3.1,21.0,626.0,131.88,70.47
2017,7,17,8,45,875.0,87.0,3.15,21.5,671.0,182.29,103.59
2017,7,17,9,0,889.0,89.0,3.2,22.0,716.0,234.33,144.53
2017,7,17,9,15,899.0,90.5,3.2,22.0,756.0,286.5,189.21
2017,7,17,9,30,909.0,92.0,3.2,22.0,796.0,339.49,235.7
2017,7,17,9,45,906.0,100.0,3.25,22.5,827.5,393.42,282.59
2017,7,17,10,0,903.0,108.0,3.3,23.0,859.0,446.54,327.8
2017,7,17,10,15,909.5,109.5,3.3,23.0,888.0,498.05,371.13
2017,7,17,10,30,916.0,111.0,3.3,23.0,917.0,549.24,413.09
2017,7,17,10,45,921.0,111.5,3.35,23.0,939.5,598.32,452.56
2017,7,17,11,0,926.0,112.0,3.4,23.0,962.0,646.52,490.41
2017,7,17,11,15,929.0,112.5,3.4,23.0,977.0,692.39,525.53
2017,7,17,11,30,932.0,113.0,3.4,23.0,992.0,736.84,558.85
2017,7,17,11,45,935.5,112.0,3.45,23.5,1000.5,778.84,588.33
2017,7,17,12,0,939.0,111.0,3.5,24.0,1009.0,819.09,614.85
2017,7,17,12,15,939.5,111.0,3.5,24.0,1009.0,855.91,639.77
2017,7,17,12,30,940.0,111.0,3.5,24.0,1009.0,890.46,663.04
2017,7,17,12,45,942.5,108.0,3.55,24.0,1003.0,921.55,684.2
2017,7,17,13,0,945.0,105.0,3.6,24.0,997.0,950.01,703.62
2017,7,17,13,15,942.5,104.5,3.6,24.0,982.5,973.5,719.44
2017,7,17,13,30,940.0,104.0,3.6,24.0,968.0,993.91,733.31
2017,7,17,13,45,939.5,101.0,3.65,24.0,947.0,1010.54,745.13
2017,7,17,14,0,939.0,98.0,3.7,24.0,926.0,1023.88,754.94
2017,7,17,14,15,933.5,97.0,3.7,23.5,897.5,1031.1,761.99
2017,7,17,14,30,928.0,96.0,3.7,23.0,869.0,1034.94,767.02
2017,7,17,14,45,923.0,93.0,3.75,23.0,835.5,1033.69,767.74
2017,7,17,15,0,918.0,90.0,3.8,23.0,802.0,1029.04,766.39
2017,7,17,15,15,908.0,88.5,3.8,23.0,762.0,1017.79,760.44
2017,7,17,15,30,898.0,87.0,3.8,23.0,722.0,1003.39,752.54
2017,7,17,15,45,887.0,84.0,3.8,23.0,678.0,983.16,740.81
2017,7,17,16,0,876.0,81.0,3.8,23.0,634.0,960.02,727.17
2017,7,17,16,15,859.5,78.5,3.75,22.5,586.0,929.51,709.51
2017,7,17,16,30,843.0,76.0,3.7,22.0,538.0,896.67,690.1
2017,7,17,16,45,822.0,72.5,3.7,21.5,487.5,856.34,665.36
2017,7,17,17,0,801.0,69.0,3.7,21.0,437.0,823.26,645.35
2017,7,17,17,15,771.0,65.5,3.65,20.5,385.0,771.84,611.11
2017,7,17,17,30,741.0,62.0,3.6,20.0,333.0,719.81,575.45
2017,7,17,17,45,698.5,57.5,3.55,19.5,281.5,656.22,529.67
2017,7,17,18,0,656.0,53.0,3.5,19.0,230.0,593.56,482.63
2017,7,17,18,15,592.0,47.0,3.45,18.0,181.5,514.8,421.38
2017,7,17,18,30,528.0,41.0,3.4,17.0,133.0,445.83,364.3
2017,7,17,18,45,422.5,32.5,3.35,16.5,91.0,346.22,277.17
2017,7,17,19,0,317.0,24.0,3.3,16.0,49.0,253.07,170.47
2017,7,17,19,15,158.5,12.0,3.3,15.5,24.5,97.66,0.0
2017,7,17,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,5,15,109.5,13.5,3.55,12.0,21.5,12.28,0.0
2017,7,18,5,30,219.0,27.0,3.6,12.0,43.0,22.35,9.9
2017,7,18,5,45,327.0,38.0,3.7,12.5,83.0,30.71,20.89
2017,7,18,6,0,435.0,49.0,3.8,13.0,123.0,38.76,28.67
2017,7,18,6,15,506.0,57.0,3.8,13.5,171.0,43.8,33.49
2017,7,18,6,30,577.0,65.0,3.8,14.0,219.0,48.68,37.97
2017,7,18,6,45,450.5,95.0,3.85,14.5,230.5,68.61,55.66
2017,7,18,7,0,324.0,125.0,3.9,15.0,242.0,92.28,76.34
2017,7,18,7,15,354.5,141.0,3.9,15.0,287.0,96.36,79.71
2017,7,18,7,30,385.0,157.0,3.9,15.0,332.0,104.9,86.91
2017,7,18,7,45,303.0,193.5,3.9,15.5,341.0,133.02,110.78
2017,7,18,8,0,221.0,230.0,3.9,16.0,350.0,162.49,135.37
2017,7,18,8,15,529.5,164.0,3.85,16.5,487.0,113.28,81.49
2017,7,18,8,30,838.0,98.0,3.8,17.0,624.0,127.74,69.47
2017,7,18,8,45,853.5,100.0,3.75,17.5,669.0,186.73,109.9
2017,7,18,9,0,869.0,102.0,3.7,18.0,714.0,238.12,150.65
2017,7,18,9,15,622.5,213.5,3.65,18.0,665.0,292.8,206.83
2017,7,18,9,30,376.0,325.0,3.6,18.0,616.0,345.77,258.73
2017,7,18,9,45,640.5,218.0,3.6,18.5,740.0,375.49,278.43
2017,7,18,10,0,905.0,111.0,3.6,19.0,864.0,448.2,334.39
2017,7,18,10,15,911.5,112.5,3.6,19.0,893.0,499.9,378.58
2017,7,18,10,30,918.0,114.0,3.6,19.0,922.0,551.29,421.48
2017,7,18,10,45,924.0,114.0,3.6,19.0,944.5,600.72,461.82
2017,7,18,11,0,930.0,114.0,3.6,19.0,967.0,649.35,500.55
2017,7,18,11,15,933.0,114.5,3.6,19.0,982.0,695.49,536.5
2017,7,18,11,30,936.0,115.0,3.6,19.0,997.0,740.21,570.61
2017,7,18,11,45,939.0,114.5,3.6,19.5,1005.0,782.52,600.73
2017,7,18,12,0,942.0,114.0,3.6,20.0,1013.0,823.05,627.67
2017,7,18,12,15,942.0,114.0,3.6,20.0,1013.0,859.69,652.87
2017,7,18,12,30,942.0,114.0,3.6,20.0,1013.0,894.02,676.38
2017,7,18,12,45,942.0,112.5,3.6,20.0,1006.0,924.52,697.18
2017,7,18,13,0,942.0,111.0,3.6,20.0,999.0,952.3,716.14
2017,7,18,13,15,939.5,110.5,3.6,20.0,984.5,975.89,732.28
2017,7,18,13,30,937.0,110.0,3.6,20.0,970.0,996.42,746.44
2017,7,18,13,45,934.5,107.5,3.6,20.5,948.5,1011.78,755.79
2017,7,18,14,0,932.0,105.0,3.6,21.0,927.0,1023.83,763.03
2017,7,18,14,15,926.0,104.0,3.6,20.5,898.0,1030.66,769.89
2017,7,18,14,30,920.0,103.0,3.6,20.0,869.0,1034.13,774.71
2017,7,18,14,45,914.0,100.0,3.6,20.0,835.0,1032.04,774.51
2017,7,18,15,0,908.0,97.0,3.6,20.0,801.0,1026.57,772.25
2017,7,18,15,15,897.5,95.5,3.6,20.0,760.5,1015.02,766.05
2017,7,18,15,30,887.0,94.0,3.6,20.0,720.0,1000.34,757.9
2017,7,18,15,45,875.5,90.5,3.65,20.0,676.0,979.3,745.85
2017,7,18,16,0,864.0,87.0,3.7,20.0,632.0,955.37,731.85
2017,7,18,16,15,847.0,84.5,3.65,19.5,583.5,924.71,713.86
2017,7,18,16,30,830.0,82.0,3.6,19.0,535.0,901.32,700.87
2017,7,18,16,45,809.0,78.0,3.6,19.0,484.5,860.49,674.2
2017,7,18,17,0,788.0,74.0,3.6,19.0,434.0,817.95,645.96
2017,7,18,17,15,757.0,70.0,3.55,18.5,382.5,765.36,610.63
2017,7,18,17,30,726.0,66.0,3.5,18.0,331.0,712.22,573.82
2017,7,18,17,45,683.0,61.0,3.5,17.5,279.5,648.01,527.3
2017,7,18,18,0,640.0,56.0,3.5,17.0,228.0,589.99,483.52
2017,7,18,18,15,574.0,49.5,3.4,16.5,179.5,510.37,420.08
2017,7,18,18,30,508.0,43.0,3.3,16.0,131.0,434.75,356.33
2017,7,18,18,45,399.5,34.0,3.2,15.5,89.0,333.4,267.38
2017,7,18,19,0,291.0,25.0,3.1,15.0,47.0,237.77,157.02
2017,7,18,19,15,145.5,12.5,3.1,14.5,23.5,90.9,0.0
2017,7,18,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,5,15,131.0,12.0,2.35,11.5,21.5,10.91,0.0
2017,7,19,5,30,262.0,24.0,2.4,12.0,43.0,19.65,7.52
2017,7,19,5,45,372.5,34.0,2.45,12.5,84.0,27.25,17.86
2017,7,19,6,0,483.0,44.0,2.5,13.0,125.0,34.58,24.98
2017,7,19,6,15,551.0,51.0,2.45,13.5,173.5,39.0,29.23
2017,7,19,6,30,619.0,58.0,2.4,14.0,222.0,43.29,33.18
2017,7,19,6,45,665.5,63.0,2.35,15.0,273.5,45.79,35.31
2017,7,19,7,0,712.0,68.0,2.3,16.0,325.0,52.82,41.34
2017,7,19,7,15,744.5,72.5,2.25,16.0,377.0,54.93,43.08
2017,7,19,7,30,777.0,77.0,2.2,16.0,429.0,56.95,44.71
2017,7,19,7,45,801.0,80.0,2.15,16.5,480.0,57.69,45.1
2017,7,19,8,0,825.0,83.0,2.1,17.0,531.0,58.37,45.44
2017,7,19,8,15,843.5,86.0,2.1,17.5,579.5,81.72,52.47
2017,7,19,8,30,862.0,89.0,2.1,18.0,628.0,131.31,71.63
2017,7,19,8,45,876.0,91.0,2.1,18.5,673.5,181.91,104.43
2017,7,19,9,0,890.0,93.0,2.1,19.0,719.0,234.14,145.41
2017,7,19,9,15,900.5,95.0,2.05,19.5,759.5,286.98,190.23
2017,7,19,9,30,911.0,97.0,2.0,20.0,800.0,340.72,236.74
2017,7,19,9,45,912.5,102.0,2.0,20.5,833.0,394.27,283.06
2017,7,19,10,0,914.0,107.0,2.0,21.0,866.0,447.42,328.02
2017,7,19,10,15,920.5,108.5,2.05,21.0,895.0,499.6,371.75
2017,7,19,10,30,927.0,110.0,2.1,21.0,924.0,551.45,414.08
2017,7,19,10,45,933.0,110.0,2.15,21.5,947.0,601.32,453.02
2017,7,19,11,0,939.0,110.0,2.2,22.0,970.0,650.38,490.2
2017,7,19,11,15,942.0,110.5,2.25,22.0,985.0,696.93,525.54
2017,7,19,11,30,945.0,111.0,2.3,22.0,1000.0,742.04,559.08
2017,7,19,11,45,947.5,110.5,2.4,22.5,1008.0,784.35,588.71
2017,7,19,12,0,950.0,110.0,2.5,23.0,1016.0,824.82,615.35
2017,7,19,12,15,950.0,110.0,2.6,23.0,1016.0,861.73,640.62
2017,7,19,12,30,950.0,110.0,2.7,23.0,1016.0,896.3,664.3
2017,7,19,12,45,948.5,110.0,2.8,23.0,1008.5,927.08,685.45
2017,7,19,13,0,947.0,110.0,2.9,23.0,1001.0,955.1,704.82
2017,7,19,13,15,944.0,109.0,2.95,23.0,986.0,977.9,720.42
2017,7,19,13,30,941.0,108.0,3.0,23.0,971.0,997.57,734.08
2017,7,19,13,45,938.0,106.5,3.05,23.0,949.0,1013.52,745.43
2017,7,19,14,0,935.0,105.0,3.1,23.0,927.0,1026.18,754.78
2017,7,19,14,15,928.5,103.5,3.1,22.5,898.0,1032.06,760.91
2017,7,19,14,30,922.0,102.0,3.1,22.0,869.0,1034.53,765.02
2017,7,19,14,45,916.0,99.5,3.15,22.0,834.5,1033.01,765.65
2017,7,19,15,0,910.0,97.0,3.2,22.0,800.0,1028.11,764.23
2017,7,19,15,15,899.0,95.0,3.25,21.5,759.5,1015.5,759.31
2017,7,19,15,30,888.0,93.0,3.3,21.0,719.0,999.74,752.39
2017,7,19,15,45,876.5,89.5,3.35,21.0,674.5,978.68,740.5
2017,7,19,16,0,865.0,86.0,3.4,21.0,630.0,954.72,726.65
2017,7,19,16,15,847.0,83.5,3.4,20.5,581.5,923.07,708.47
2017,7,19,16,30,829.0,81.0,3.4,20.0,533.0,898.71,695.21
2017,7,19,16,45,807.5,77.0,3.45,20.0,482.5,857.43,668.7
2017,7,19,17,0,786.0,73.0,3.5,20.0,432.0,814.48,640.58
2017,7,19,17,15,754.5,69.0,3.5,19.5,379.5,761.52,605.35
2017,7,19,17,30,723.0,65.0,3.5,19.0,327.0,708.06,568.6
2017,7,19,17,45,681.0,59.5,3.5,18.5,276.0,644.13,522.4
2017,7,19,18,0,639.0,54.0,3.5,18.0,225.0,581.15,474.86
2017,7,19,18,15,572.5,48.0,3.4,17.0,176.5,506.88,416.48
2017,7,19,18,30,506.0,42.0,3.3,16.0,128.0,431.77,353.79
2017,7,19,18,45,400.0,32.5,3.25,15.5,86.5,331.57,265.57
2017,7,19,19,0,294.0,23.0,3.2,15.0,45.0,236.21,151.93
2017,7,19,19,15,147.0,11.5,3.2,14.5,22.5,90.7,0.0
2017,7,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,20,5,15,141.0,11.0,3.2,12.5,21.0,10.01,0.0
2017,7,20,5,30,282.0,22.0,3.2,13.0,42.0,17.9,5.73
2017,7,20,5,45,390.5,31.0,3.25,13.5,82.5,24.68,15.51
2017,7,20,6,0,499.0,40.0,3.3,14.0,123.0,31.25,21.91
2017,7,20,6,15,566.0,46.5,3.3,14.5,171.0,35.42,25.9
2017,7,20,6,30,633.0,53.0,3.3,15.0,219.0,43.1,32.86
2017,7,20,6,45,676.5,58.0,3.35,15.5,269.5,46.03,35.44
2017,7,20,7,0,720.0,63.0,3.4,16.0,320.0,48.88,37.84
2017,7,20,7,15,751.0,66.5,3.35,16.5,371.5,50.37,38.97
2017,7,20,7,30,782.0,70.0,3.3,17.0,423.0,51.81,40.02
2017,7,20,7,45,805.5,73.0,3.25,17.5,473.5,52.76,40.62
2017,7,20,8,0,829.0,76.0,3.2,18.0,524.0,62.95,49.22
2017,7,20,8,15,846.0,78.5,3.15,18.5,572.0,75.09,48.01
2017,7,20,8,30,863.0,81.0,3.1,19.0,620.0,124.27,66.14
2017,7,20,8,45,876.5,83.0,3.05,19.5,665.0,174.78,98.59
2017,7,20,9,0,890.0,85.0,3.0,20.0,710.0,226.87,139.4
2017,7,20,9,15,900.5,87.0,2.95,20.0,750.0,279.66,184.66
2017,7,20,9,30,911.0,89.0,2.9,20.0,790.0,333.34,231.93
2017,7,20,9,45,918.5,90.5,2.85,20.5,824.5,386.33,278.18
2017,7,20,10,0,926.0,92.0,2.8,21.0,859.0,439.49,323.61
2017,7,20,10,15,931.5,93.0,2.8,21.5,887.5,491.33,366.92
2017,7,20,10,30,937.0,94.0,2.8,22.0,916.0,542.72,408.53
2017,7,20,10,45,941.5,94.5,2.8,22.5,938.5,592.51,447.65
2017,7,20,11,0,946.0,95.0,2.8,23.0,961.0,641.34,484.83
2017,7,20,11,15,948.5,96.0,2.85,23.0,975.5,688.15,520.67
2017,7,20,11,30,951.0,97.0,2.9,23.0,990.0,733.46,554.65
2017,7,20,11,45,952.5,97.0,3.0,23.0,998.0,775.54,585.11
2017,7,20,12,0,954.0,97.0,3.1,23.0,1006.0,815.69,612.93
2017,7,20,12,15,954.0,97.0,3.15,23.0,1006.0,852.54,638.11
2017,7,20,12,30,954.0,97.0,3.2,23.0,1006.0,887.03,661.61
2017,7,20,12,45,942.5,103.0,3.3,23.0,995.5,914.66,680.78
2017,7,20,13,0,931.0,109.0,3.4,23.0,985.0,939.19,697.96
2017,7,20,13,15,928.5,108.5,3.45,23.0,970.5,962.54,714.11
2017,7,20,13,30,926.0,108.0,3.5,23.0,956.0,982.86,728.32
2017,7,20,13,45,924.0,105.5,3.6,23.0,935.0,998.51,739.9
2017,7,20,14,0,922.0,103.0,3.7,23.0,914.0,1010.89,749.47
2017,7,20,14,15,916.0,102.0,3.75,22.5,885.5,1017.62,756.57
2017,7,20,14,30,910.0,101.0,3.8,22.0,857.0,1021.01,761.66
2017,7,20,14,45,905.5,98.0,3.9,22.0,823.5,1020.37,763.1
2017,7,20,15,0,901.0,95.0,4.0,22.0,790.0,1016.37,762.46
2017,7,20,15,15,891.0,93.0,4.05,21.5,750.5,1004.74,757.96
2017,7,20,15,30,881.0,91.0,4.1,21.0,711.0,989.99,751.44
2017,7,20,15,45,871.5,87.0,4.15,21.0,667.5,970.31,740.17
2017,7,20,16,0,862.0,83.0,4.2,21.0,624.0,947.68,726.9
2017,7,20,16,15,845.0,80.5,4.2,20.5,576.0,916.98,709.03
2017,7,20,16,30,828.0,78.0,4.2,20.0,528.0,884.02,689.38
2017,7,20,16,45,810.5,73.5,4.25,20.0,479.0,855.16,671.33
2017,7,20,17,0,793.0,69.0,4.3,20.0,430.0,814.99,644.71
2017,7,20,17,15,762.5,65.5,4.3,19.5,378.0,763.37,610.03
2017,7,20,17,30,732.0,62.0,4.3,19.0,326.0,711.19,573.83
2017,7,20,17,45,693.5,56.5,4.3,18.5,275.5,649.78,529.16
2017,7,20,18,0,655.0,51.0,4.3,18.0,225.0,589.11,483.01
2017,7,20,18,15,590.5,45.5,4.15,17.5,176.5,510.78,420.07
2017,7,20,18,30,526.0,40.0,4.0,17.0,128.0,442.29,361.75
2017,7,20,18,45,422.0,31.0,3.9,16.5,87.0,343.3,273.94
2017,7,20,19,0,318.0,22.0,3.8,16.0,46.0,248.06,154.13
2017,7,20,19,15,159.0,11.0,3.75,15.5,23.0,96.66,0.0
2017,7,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,5,15,145.5,11.0,2.45,12.5,20.5,10.01,0.0
2017,7,21,5,30,291.0,22.0,2.4,13.0,41.0,17.99,5.12
2017,7,21,5,45,398.0,31.0,2.4,13.5,82.0,24.77,15.54
2017,7,21,6,0,505.0,40.0,2.4,14.0,123.0,31.34,21.97
2017,7,21,6,15,572.5,46.5,2.35,14.5,171.0,35.51,25.98
2017,7,21,6,30,640.0,53.0,2.3,15.0,219.0,43.21,32.96
2017,7,21,6,45,683.5,57.5,2.25,15.5,270.5,45.72,35.17
2017,7,21,7,0,727.0,62.0,2.2,16.0,322.0,48.18,37.24
2017,7,21,7,15,758.5,66.0,2.1,16.5,373.5,50.1,38.75
2017,7,21,7,30,790.0,70.0,2.0,17.0,425.0,51.93,40.15
2017,7,21,7,45,814.0,73.0,1.95,17.5,476.5,52.89,40.75
2017,7,21,8,0,838.0,76.0,1.9,18.0,528.0,63.06,49.32
2017,7,21,8,15,855.5,78.5,1.8,18.5,576.5,73.53,47.86
2017,7,21,8,30,873.0,81.0,1.7,19.0,625.0,123.28,65.39
2017,7,21,8,45,886.5,83.0,1.65,19.5,670.0,174.36,97.66
2017,7,21,9,0,900.0,85.0,1.6,20.0,715.0,227.03,138.43
2017,7,21,9,15,910.0,86.5,1.6,20.5,755.5,279.93,182.99
2017,7,21,9,30,920.0,88.0,1.6,21.0,796.0,333.65,229.31
2017,7,21,9,45,917.5,95.5,1.65,21.5,828.0,388.23,276.36
2017,7,21,10,0,915.0,103.0,1.7,22.0,860.0,442.03,321.72
2017,7,21,10,15,921.5,104.0,1.75,22.0,889.0,493.95,365.03
2017,7,21,10,30,928.0,105.0,1.8,22.0,918.0,545.53,406.94
2017,7,21,10,45,933.5,105.5,1.9,22.5,940.5,595.63,446.04
2017,7,21,11,0,939.0,106.0,2.0,23.0,963.0,644.87,483.4
2017,7,21,11,15,941.5,106.5,2.1,23.0,978.5,691.17,518.69
2017,7,21,11,30,944.0,107.0,2.2,23.0,994.0,735.99,552.21
2017,7,21,11,45,946.5,107.0,2.35,23.5,1002.0,778.72,582.37
2017,7,21,12,0,949.0,107.0,2.5,24.0,1010.0,819.63,609.56
2017,7,21,12,15,949.0,107.0,2.6,24.0,1010.0,856.55,634.77
2017,7,21,12,30,949.0,107.0,2.7,24.0,1010.0,891.12,658.38
2017,7,21,12,45,945.0,108.5,2.8,24.0,1002.0,921.13,678.96
2017,7,21,13,0,941.0,110.0,2.9,24.0,994.0,948.3,697.72
2017,7,21,13,15,938.5,109.0,2.95,23.5,979.5,971.49,714.93
2017,7,21,13,30,936.0,108.0,3.0,23.0,965.0,991.58,730.27
2017,7,21,13,45,932.5,107.0,3.1,23.0,943.0,1007.54,742.05
2017,7,21,14,0,929.0,106.0,3.2,23.0,921.0,1020.22,751.84
2017,7,21,14,15,923.0,104.5,3.25,23.0,892.5,1026.6,757.25
2017,7,21,14,30,917.0,103.0,3.3,23.0,864.0,1029.59,760.64
2017,7,21,14,45,910.5,101.0,3.35,23.0,829.5,1028.17,761.29
2017,7,21,15,0,904.0,99.0,3.4,23.0,795.0,1023.41,759.93
2017,7,21,15,15,893.0,97.0,3.4,22.5,755.0,1010.89,754.64
2017,7,21,15,30,882.0,95.0,3.4,22.0,715.0,995.23,747.39
2017,7,21,15,45,870.0,92.0,3.4,22.0,670.5,974.4,735.28
2017,7,21,16,0,858.0,89.0,3.4,22.0,626.0,950.72,721.29
2017,7,21,16,15,840.0,86.0,3.4,21.5,577.5,928.39,709.6
2017,7,21,16,30,822.0,83.0,3.4,21.0,529.0,893.87,689.27
2017,7,21,16,45,799.0,79.5,3.4,21.0,478.5,852.05,662.22
2017,7,21,17,0,776.0,76.0,3.4,21.0,428.0,808.63,633.57
2017,7,21,17,15,744.0,72.0,3.35,20.0,376.0,755.51,599.24
2017,7,21,17,30,712.0,68.0,3.3,19.0,324.0,701.89,563.29
2017,7,21,17,45,666.5,62.5,3.25,18.5,272.5,640.46,518.79
2017,7,21,18,0,621.0,57.0,3.2,18.0,221.0,575.94,469.9
2017,7,21,18,15,551.5,50.0,3.1,17.5,172.5,493.93,404.66
2017,7,21,18,30,482.0,43.0,3.0,17.0,124.0,416.22,339.08
2017,7,21,18,45,368.0,33.5,2.95,16.5,83.0,312.12,247.78
2017,7,21,19,0,254.0,24.0,2.9,16.0,42.0,211.38,125.24
2017,7,21,19,15,127.0,12.0,2.9,15.5,21.0,80.02,0.0
2017,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,22,5,15,112.5,11.0,1.2,12.5,18.5,10.01,0.0
2017,7,22,5,30,225.0,22.0,1.2,13.0,37.0,17.98,4.34
2017,7,22,5,45,337.0,33.0,1.2,14.0,76.5,26.52,16.95
2017,7,22,6,0,449.0,44.0,1.2,15.0,116.0,34.74,24.85
2017,7,22,6,15,520.0,51.5,1.15,15.5,163.5,39.53,29.44
2017,7,22,6,30,591.0,59.0,1.1,16.0,211.0,44.19,33.7
2017,7,22,6,45,639.0,64.5,1.05,16.5,262.0,47.01,36.18
2017,7,22,7,0,687.0,70.0,1.0,17.0,313.0,49.73,38.47
2017,7,22,7,15,721.0,74.5,1.0,17.5,365.0,56.56,44.27
2017,7,22,7,30,755.0,79.0,1.0,18.0,417.0,58.5,45.71
2017,7,22,7,45,780.5,82.5,1.0,18.5,468.0,59.53,46.34
2017,7,22,8,0,806.0,86.0,1.0,19.0,519.0,60.49,46.91
2017,7,22,8,15,825.0,88.5,1.0,19.5,567.5,67.96,53.03
2017,7,22,8,30,844.0,91.0,1.0,20.0,616.0,126.18,68.88
2017,7,22,8,45,858.5,93.5,1.0,21.0,661.0,176.38,99.73
2017,7,22,9,0,873.0,96.0,1.0,22.0,706.0,228.27,138.87
2017,7,22,9,15,884.0,98.0,1.0,22.5,746.5,280.5,181.98
2017,7,22,9,30,895.0,100.0,1.0,23.0,787.0,333.69,226.87
2017,7,22,9,45,905.0,101.0,1.05,23.5,822.5,386.56,271.46
2017,7,22,10,0,915.0,102.0,1.1,24.0,858.0,439.86,315.49
2017,7,22,10,15,921.0,103.5,1.1,24.5,887.0,491.99,357.25
2017,7,22,10,30,927.0,105.0,1.1,25.0,916.0,543.73,397.31
2017,7,22,10,45,932.0,105.5,1.15,25.5,938.5,593.57,435.02
2017,7,22,11,0,937.0,106.0,1.2,26.0,961.0,642.52,470.92
2017,7,22,11,15,940.0,107.0,1.3,26.0,976.5,689.51,505.84
2017,7,22,11,30,943.0,108.0,1.4,26.0,992.0,735.08,539.07
2017,7,22,11,45,944.5,108.0,1.5,26.5,1000.0,777.13,567.82
2017,7,22,12,0,946.0,108.0,1.6,27.0,1008.0,817.28,593.54
2017,7,22,12,15,946.5,108.0,1.65,27.0,1008.5,854.56,617.9
2017,7,22,12,30,947.0,108.0,1.7,27.0,1009.0,889.53,640.7
2017,7,22,12,45,944.0,109.0,1.8,27.5,1001.0,919.94,659.8
2017,7,22,13,0,941.0,110.0,1.9,28.0,993.0,947.56,677.12
2017,7,22,13,15,938.5,109.5,1.95,28.0,978.5,971.27,692.77
2017,7,22,13,30,936.0,109.0,2.0,28.0,964.0,991.9,706.61
2017,7,22,13,45,932.0,108.0,2.1,28.0,942.0,1007.44,717.94
2017,7,22,14,0,928.0,107.0,2.2,28.0,920.0,1019.68,727.38
2017,7,22,14,15,922.0,105.5,2.2,27.5,891.5,1026.1,733.64
2017,7,22,14,30,916.0,104.0,2.2,27.0,863.0,1029.13,737.98
2017,7,22,14,45,908.0,102.5,2.25,27.0,828.5,1026.8,738.24
2017,7,22,15,0,900.0,101.0,2.3,27.0,794.0,1021.15,736.58
2017,7,22,15,15,889.5,99.0,2.3,26.5,753.5,1009.2,731.93
2017,7,22,15,30,879.0,97.0,2.3,26.0,713.0,994.11,725.41
2017,7,22,15,45,865.0,94.0,2.35,26.0,668.0,971.39,713.1
2017,7,22,16,0,851.0,91.0,2.4,26.0,623.0,945.88,698.98
2017,7,22,16,15,832.5,88.5,2.4,25.5,574.5,923.94,688.04
2017,7,22,16,30,814.0,86.0,2.4,25.0,526.0,889.74,668.69
2017,7,22,16,45,789.5,82.0,2.4,25.0,475.0,846.1,641.35
2017,7,22,17,0,765.0,78.0,2.4,25.0,424.0,800.94,612.49
2017,7,22,17,15,580.5,95.0,2.35,24.0,339.0,649.13,508.14
2017,7,22,17,30,396.0,112.0,2.3,23.0,254.0,493.65,394.61
2017,7,22,17,45,359.5,100.0,2.3,22.5,213.0,438.43,353.62
2017,7,22,18,0,323.0,88.0,2.3,22.0,172.0,384.81,311.62
2017,7,22,18,15,284.0,71.5,2.15,21.0,133.5,325.23,263.51
