Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,18,30,245.0,55.0,2.0,20.0,95.0,267.94,215.28
2017,7,22,18,45,180.0,39.0,1.9,19.0,63.0,197.64,153.7
2017,7,22,19,0,115.0,23.0,1.8,18.0,31.0,124.57,67.35
2017,7,22,19,15,57.5,11.5,1.75,17.5,15.5,41.69,0.0
2017,7,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,5,15,96.0,10.5,1.15,14.5,17.0,9.55,0.0
2017,7,23,5,30,192.0,21.0,1.2,15.0,34.0,17.09,2.86
2017,7,23,5,45,301.0,32.5,1.25,15.5,72.0,26.08,16.38
2017,7,23,6,0,410.0,44.0,1.3,16.0,110.0,34.72,24.69
2017,7,23,6,15,481.0,52.5,1.25,16.5,156.0,40.32,29.98
2017,7,23,6,30,552.0,61.0,1.2,17.0,202.0,45.72,34.9
2017,7,23,6,45,369.0,98.5,1.15,17.5,201.5,70.99,57.07
2017,7,23,7,0,186.0,136.0,1.1,18.0,201.0,103.27,84.87
2017,7,23,7,15,453.0,109.0,1.1,18.5,302.0,75.58,60.54
2017,7,23,7,30,720.0,82.0,1.1,19.0,403.0,60.61,47.33
2017,7,23,7,45,747.0,85.5,1.15,20.0,453.5,61.53,47.78
2017,7,23,8,0,774.0,89.0,1.2,21.0,504.0,62.39,48.14
2017,7,23,8,15,793.5,92.0,1.2,21.0,552.0,68.08,52.81
2017,7,23,8,30,813.0,95.0,1.2,21.0,600.0,115.48,61.54
2017,7,23,8,45,829.0,97.5,1.3,21.5,644.5,164.62,91.73
2017,7,23,9,0,845.0,100.0,1.4,22.0,689.0,224.45,137.36
2017,7,23,9,15,856.5,102.5,1.45,22.5,729.5,275.76,179.8
2017,7,23,9,30,868.0,105.0,1.5,23.0,770.0,328.08,224.26
2017,7,23,9,45,866.5,113.0,1.6,23.5,802.0,380.84,269.32
2017,7,23,10,0,865.0,121.0,1.7,24.0,834.0,432.97,312.97
2017,7,23,10,15,872.0,122.5,1.75,24.0,863.0,483.25,354.58
2017,7,23,10,30,879.0,124.0,1.8,24.0,892.0,533.31,394.96
2017,7,23,10,45,886.5,123.5,1.9,24.5,915.0,581.7,432.51
2017,7,23,11,0,894.0,123.0,2.0,25.0,938.0,629.49,468.59
2017,7,23,11,15,897.5,124.0,2.05,25.0,953.0,675.13,502.87
2017,7,23,11,30,901.0,125.0,2.1,25.0,968.0,719.49,535.51
2017,7,23,11,45,904.0,124.5,2.15,25.5,976.5,760.81,564.36
2017,7,23,12,0,907.0,124.0,2.2,26.0,985.0,800.43,590.02
2017,7,23,12,15,907.0,124.0,2.25,26.0,985.5,836.24,613.93
2017,7,23,12,30,907.0,124.0,2.3,26.0,986.0,869.84,636.31
2017,7,23,12,45,898.0,128.5,2.35,26.0,976.5,897.36,654.68
2017,7,23,13,0,889.0,133.0,2.4,26.0,967.0,922.01,671.24
2017,7,23,13,15,886.0,132.5,2.4,25.5,952.5,944.51,687.36
2017,7,23,13,30,883.0,132.0,2.4,25.0,938.0,964.07,701.71
2017,7,23,13,45,876.5,132.0,2.45,25.0,915.5,977.77,711.5
2017,7,23,14,0,870.0,132.0,2.5,25.0,893.0,988.3,719.41
2017,7,23,14,15,863.0,130.0,2.55,24.5,865.0,993.12,725.22
2017,7,23,14,30,856.0,128.0,2.6,24.0,837.0,994.69,729.12
2017,7,23,14,45,844.5,127.0,2.65,24.0,802.0,1000.66,734.66
2017,7,23,15,0,833.0,126.0,2.7,24.0,767.0,992.64,731.16
2017,7,23,15,15,820.5,123.5,2.7,23.5,727.0,978.79,725.01
2017,7,23,15,30,808.0,121.0,2.7,23.0,687.0,961.91,716.97
2017,7,23,15,45,790.0,118.5,2.75,22.5,642.5,936.76,703.82
2017,7,23,16,0,772.0,116.0,2.8,22.0,598.0,909.0,688.84
2017,7,23,16,15,751.0,112.0,2.8,21.5,550.0,874.23,668.45
2017,7,23,16,30,730.0,108.0,2.8,21.0,502.0,843.22,650.43
2017,7,23,16,45,702.5,103.5,2.8,20.5,452.0,798.42,622.25
2017,7,23,17,0,675.0,99.0,2.8,20.0,402.0,752.47,592.64
2017,7,23,17,15,637.5,93.0,2.75,19.5,351.0,695.19,553.56
2017,7,23,17,30,600.0,87.0,2.7,19.0,300.0,637.98,513.32
2017,7,23,17,45,550.0,79.0,2.7,18.5,250.5,568.84,462.54
2017,7,23,18,0,500.0,71.0,2.7,18.0,201.0,501.44,410.91
2017,7,23,18,15,425.5,61.5,2.6,17.5,155.0,416.88,342.04
2017,7,23,18,30,351.0,52.0,2.5,17.0,109.0,335.09,272.67
2017,7,23,18,45,245.5,38.0,2.45,16.5,71.0,237.65,187.04
2017,7,23,19,0,140.0,24.0,2.4,16.0,33.0,140.6,72.22
2017,7,23,19,15,70.0,12.0,2.35,15.5,16.5,48.87,0.0
2017,7,23,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,24,5,15,80.0,10.5,1.6,12.5,15.5,9.55,0.0
2017,7,24,5,30,160.0,21.0,1.7,13.0,31.0,16.53,1.58
2017,7,24,5,45,271.5,33.5,1.8,13.5,68.5,27.04,17.25
2017,7,24,6,0,383.0,46.0,1.9,14.0,106.0,36.53,26.46
2017,7,24,6,15,455.5,54.5,1.9,14.5,152.0,42.03,31.72
2017,7,24,6,30,528.0,63.0,1.9,15.0,198.0,47.35,36.62
2017,7,24,6,45,272.5,93.0,1.95,15.5,164.0,70.77,57.35
2017,7,24,7,0,17.0,123.0,2.0,16.0,130.0,102.02,84.54
2017,7,24,7,15,59.0,152.5,2.0,16.5,178.5,118.88,98.74
2017,7,24,7,30,101.0,182.0,2.0,17.0,227.0,138.98,115.47
2017,7,24,7,45,117.5,206.0,2.05,17.5,264.5,147.24,121.85
2017,7,24,8,0,134.0,230.0,2.1,18.0,302.0,161.49,133.22
2017,7,24,8,15,208.5,245.5,2.1,18.0,369.5,172.53,142.02
2017,7,24,8,30,283.0,261.0,2.1,18.0,437.0,191.95,141.56
2017,7,24,8,45,555.0,183.5,2.15,18.5,559.0,182.91,119.26
2017,7,24,9,0,827.0,106.0,2.2,19.0,681.0,215.24,132.76
2017,7,24,9,15,838.0,108.5,2.2,19.5,720.5,274.17,181.89
2017,7,24,9,30,849.0,111.0,2.2,20.0,760.0,325.49,226.21
2017,7,24,9,45,849.0,118.0,2.25,20.5,792.0,377.13,271.05
2017,7,24,10,0,849.0,125.0,2.3,21.0,824.0,428.3,314.64
2017,7,24,10,15,855.5,126.5,2.35,21.0,852.0,477.65,356.36
2017,7,24,10,30,862.0,128.0,2.4,21.0,880.0,526.74,396.86
2017,7,24,10,45,866.0,129.5,2.45,21.5,901.5,574.04,434.19
2017,7,24,11,0,870.0,131.0,2.5,22.0,923.0,620.49,469.79
2017,7,24,11,15,873.0,132.0,2.5,22.0,937.5,664.9,503.68
2017,7,24,11,30,876.0,133.0,2.5,22.0,952.0,708.02,535.87
2017,7,24,11,45,877.5,133.5,2.55,22.0,959.5,748.23,565.63
2017,7,24,12,0,879.0,134.0,2.6,22.0,967.0,786.73,592.73
2017,7,24,12,15,878.5,134.0,2.65,22.0,967.0,821.35,616.47
2017,7,24,12,30,878.0,134.0,2.7,22.0,967.0,853.81,638.69
2017,7,24,12,45,888.0,126.0,2.75,22.0,963.0,885.77,660.55
2017,7,24,13,0,898.0,118.0,2.8,22.0,959.0,915.41,680.83
2017,7,24,13,15,895.0,117.5,2.8,21.5,944.0,937.83,697.27
2017,7,24,13,30,892.0,117.0,2.8,21.0,929.0,957.28,711.89
2017,7,24,13,45,887.5,115.5,2.8,21.0,907.5,971.26,721.64
2017,7,24,14,0,883.0,114.0,2.8,21.0,886.0,982.04,729.43
2017,7,24,14,15,876.5,112.5,2.75,21.0,858.0,987.63,733.49
2017,7,24,14,30,870.0,111.0,2.7,21.0,830.0,989.97,735.57
2017,7,24,14,45,862.0,109.0,2.7,21.0,796.0,987.05,734.8
2017,7,24,15,0,854.0,107.0,2.7,21.0,762.0,980.93,732.1
2017,7,24,15,15,842.5,104.5,2.7,20.5,722.5,967.65,726.17
2017,7,24,15,30,831.0,102.0,2.7,20.0,683.0,951.38,718.35
2017,7,24,15,45,815.5,100.0,2.7,20.0,639.0,939.22,712.04
2017,7,24,16,0,800.0,98.0,2.7,20.0,595.0,914.1,696.9
2017,7,24,16,15,780.5,94.5,2.65,19.5,547.5,880.86,677.09
2017,7,24,16,30,761.0,91.0,2.6,19.0,500.0,845.48,655.59
2017,7,24,16,45,733.5,87.5,2.6,18.5,450.0,800.91,627.53
2017,7,24,17,0,706.0,84.0,2.6,18.0,400.0,759.8,601.36
2017,7,24,17,15,671.5,79.0,2.55,17.5,350.0,705.56,564.4
2017,7,24,17,30,637.0,74.0,2.5,17.0,300.0,651.27,526.28
2017,7,24,17,45,586.0,68.0,2.45,16.5,250.0,582.89,475.81
2017,7,24,18,0,535.0,62.0,2.4,16.0,200.0,516.38,424.66
2017,7,24,18,15,464.5,53.5,2.3,15.5,154.5,435.0,358.74
2017,7,24,18,30,394.0,45.0,2.2,15.0,109.0,358.14,292.85
2017,7,24,18,45,284.5,33.5,2.15,15.0,71.0,258.54,204.0
2017,7,24,19,0,175.0,22.0,2.1,15.0,33.0,156.68,74.36
2017,7,24,19,15,87.5,11.0,2.0,14.5,16.5,57.36,0.0
2017,7,24,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,25,5,15,75.5,10.5,1.4,12.5,14.5,9.55,0.0
2017,7,25,5,30,151.0,21.0,1.4,13.0,29.0,16.54,0.31
2017,7,25,5,45,260.0,33.0,1.45,13.5,66.0,26.66,16.83
2017,7,25,6,0,369.0,45.0,1.5,14.0,103.0,35.7,25.71
2017,7,25,6,15,441.5,54.0,1.45,14.5,148.0,41.65,31.38
2017,7,25,6,30,514.0,63.0,1.4,15.0,193.0,47.38,36.65
2017,7,25,6,45,563.0,70.5,1.35,15.5,242.0,51.56,40.36
2017,7,25,7,0,612.0,78.0,1.3,16.0,291.0,55.54,43.76
2017,7,25,7,15,421.0,127.0,1.25,16.5,284.5,87.84,71.83
2017,7,25,7,30,230.0,176.0,1.2,17.0,278.0,123.0,101.7
2017,7,25,7,45,265.5,193.5,1.15,17.5,325.0,132.99,109.56
2017,7,25,8,0,301.0,211.0,1.1,18.0,372.0,142.52,116.97
2017,7,25,8,15,539.5,157.5,1.1,18.5,478.0,100.97,81.29
2017,7,25,8,30,778.0,104.0,1.1,19.0,584.0,116.12,64.7
2017,7,25,8,45,794.5,106.5,1.15,19.5,628.0,163.55,93.29
2017,7,25,9,0,811.0,109.0,1.2,20.0,672.0,213.03,130.65
2017,7,25,9,15,823.0,111.5,1.2,20.0,711.5,263.35,172.67
2017,7,25,9,30,835.0,114.0,1.2,20.0,751.0,322.2,222.53
2017,7,25,9,45,839.5,118.5,1.3,20.5,784.0,372.91,266.08
2017,7,25,10,0,844.0,123.0,1.4,21.0,817.0,423.57,308.87
2017,7,25,10,15,851.0,124.5,1.5,21.0,845.5,472.92,350.28
2017,7,25,10,30,858.0,126.0,1.6,21.0,874.0,522.06,390.56
2017,7,25,10,45,861.5,128.0,1.7,21.5,895.5,569.32,427.68
2017,7,25,11,0,865.0,130.0,1.8,22.0,917.0,615.69,463.11
2017,7,25,11,15,868.5,131.0,1.85,22.0,931.5,660.23,496.96
2017,7,25,11,30,872.0,132.0,1.9,22.0,946.0,703.54,529.21
2017,7,25,11,45,872.0,133.0,2.0,22.5,953.0,742.95,557.41
2017,7,25,12,0,872.0,134.0,2.1,23.0,960.0,780.56,582.93
2017,7,25,12,15,872.0,134.0,2.15,23.0,960.0,815.38,606.54
2017,7,25,12,30,872.0,134.0,2.2,23.0,960.0,848.07,628.66
2017,7,25,12,45,877.5,128.5,2.3,23.0,954.5,878.26,649.52
2017,7,25,13,0,883.0,123.0,2.4,23.0,949.0,906.04,668.83
2017,7,25,13,15,880.0,122.5,2.45,22.5,934.5,928.22,685.38
2017,7,25,13,30,877.0,122.0,2.5,22.0,920.0,947.49,700.19
2017,7,25,13,45,874.5,119.5,2.55,22.0,899.0,962.23,710.82
2017,7,25,14,0,872.0,117.0,2.6,22.0,878.0,973.84,719.55
2017,7,25,14,15,865.5,115.5,2.65,21.5,850.0,979.4,725.85
2017,7,25,14,30,859.0,114.0,2.7,21.0,822.0,981.72,730.24
2017,7,25,14,45,851.5,111.5,2.75,21.0,788.5,978.78,729.89
2017,7,25,15,0,844.0,109.0,2.8,21.0,755.0,972.65,727.61
2017,7,25,15,15,832.5,106.5,2.8,20.5,716.0,959.44,721.67
2017,7,25,15,30,821.0,104.0,2.8,20.0,677.0,953.65,720.9
2017,7,25,15,45,808.0,100.5,2.8,20.0,633.5,931.94,707.97
2017,7,25,16,0,795.0,97.0,2.8,20.0,590.0,907.5,693.3
2017,7,25,16,15,775.5,94.0,2.8,19.5,543.0,874.94,674.25
2017,7,25,16,30,756.0,91.0,2.8,19.0,496.0,840.27,653.48
2017,7,25,16,45,731.0,87.0,2.8,19.0,447.0,797.47,625.31
2017,7,25,17,0,706.0,83.0,2.8,19.0,398.0,753.31,595.66
2017,7,25,17,15,672.0,78.0,2.75,18.5,347.5,704.13,562.4
2017,7,25,17,30,638.0,73.0,2.7,18.0,297.0,650.26,524.53
2017,7,25,17,45,589.5,67.0,2.65,17.5,248.0,583.85,475.56
2017,7,25,18,0,541.0,61.0,2.6,17.0,199.0,519.15,425.8
2017,7,25,18,15,470.5,52.5,2.5,16.5,153.0,437.62,359.84
2017,7,25,18,30,400.0,44.0,2.4,16.0,107.0,360.61,293.82
2017,7,25,18,45,295.0,32.5,2.35,15.5,70.0,263.78,207.19
2017,7,25,19,0,190.0,21.0,2.3,15.0,33.0,165.61,69.68
2017,7,25,19,15,95.0,10.5,2.2,14.5,16.5,60.86,0.0
2017,7,25,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,26,5,15,94.5,9.5,1.85,12.5,15.0,8.64,0.0
2017,7,26,5,30,189.0,19.0,1.9,13.0,30.0,15.47,0.0
2017,7,26,5,45,307.0,30.0,2.0,13.5,68.0,24.09,14.56
2017,7,26,6,0,425.0,41.0,2.1,14.0,106.0,32.38,22.76
2017,7,26,6,15,498.5,49.0,2.05,14.5,153.0,37.68,27.84
2017,7,26,6,30,572.0,57.0,2.0,15.0,200.0,42.8,32.57
2017,7,26,6,45,286.0,74.0,2.0,15.5,145.5,53.14,41.75
2017,7,26,7,0,0.0,91.0,2.0,16.0,91.0,78.29,63.8
2017,7,26,7,15,0.0,109.5,1.95,16.5,109.5,93.34,76.63
2017,7,26,7,30,0.0,128.0,1.9,17.0,128.0,108.23,89.09
2017,7,26,7,45,6.0,153.5,1.85,17.5,156.5,128.09,105.59
2017,7,26,8,0,12.0,179.0,1.8,18.0,185.0,147.61,121.52
2017,7,26,8,15,25.0,211.0,1.75,18.5,226.0,171.31,140.67
2017,7,26,8,30,38.0,243.0,1.7,19.0,267.0,186.27,144.39
2017,7,26,8,45,85.5,280.5,1.7,19.5,339.0,221.64,168.99
2017,7,26,9,0,133.0,318.0,1.7,20.0,411.0,252.03,189.54
2017,7,26,9,15,249.5,319.0,1.65,20.0,505.0,281.27,207.66
2017,7,26,9,30,366.0,320.0,1.6,20.0,599.0,333.53,245.01
2017,7,26,9,45,621.0,218.5,1.6,20.5,717.5,360.7,261.89
2017,7,26,10,0,876.0,117.0,1.6,21.0,836.0,430.18,313.76
2017,7,26,10,15,883.5,118.5,1.6,21.5,865.5,481.38,355.66
2017,7,26,10,30,891.0,120.0,1.6,22.0,895.0,532.39,396.18
2017,7,26,10,45,896.5,121.0,1.65,22.5,917.5,581.57,434.32
2017,7,26,11,0,902.0,122.0,1.7,23.0,940.0,629.97,470.75
2017,7,26,11,15,905.5,122.5,1.75,23.0,955.5,675.75,505.28
2017,7,26,11,30,909.0,123.0,1.8,23.0,971.0,720.2,538.11
2017,7,26,11,45,911.5,123.0,1.9,23.5,979.0,762.04,567.8
2017,7,26,12,0,914.0,123.0,2.0,24.0,987.0,802.13,594.34
2017,7,26,12,15,914.0,123.0,2.05,24.0,987.5,838.33,618.59
2017,7,26,12,30,914.0,123.0,2.1,24.0,988.0,872.28,641.28
2017,7,26,12,45,916.0,120.0,2.15,24.0,981.5,902.79,661.68
2017,7,26,13,0,918.0,117.0,2.2,24.0,975.0,930.69,680.41
2017,7,26,13,15,915.0,116.5,2.25,24.0,959.5,953.66,695.97
2017,7,26,13,30,912.0,116.0,2.3,24.0,944.0,973.59,709.69
2017,7,26,13,45,907.5,114.5,2.35,24.0,922.0,987.98,719.95
2017,7,26,14,0,903.0,113.0,2.4,24.0,900.0,999.09,728.27
2017,7,26,14,15,896.0,111.5,2.45,23.5,871.0,1004.46,734.48
2017,7,26,14,30,889.0,110.0,2.5,23.0,842.0,1006.49,738.73
2017,7,26,14,45,880.0,108.0,2.55,23.0,806.5,1002.68,737.93
2017,7,26,15,0,871.0,106.0,2.6,23.0,771.0,995.59,735.17
2017,7,26,15,15,859.0,103.5,2.55,23.0,730.5,981.78,727.17
2017,7,26,15,30,847.0,101.0,2.5,23.0,690.0,964.92,717.31
2017,7,26,15,45,832.0,98.5,2.5,23.0,645.0,952.43,710.96
2017,7,26,16,0,817.0,96.0,2.5,23.0,600.0,926.97,695.94
2017,7,26,16,15,797.0,92.5,2.45,22.5,552.0,892.96,676.05
2017,7,26,16,30,777.0,89.0,2.4,22.0,504.0,856.79,654.47
2017,7,26,16,45,751.0,85.0,2.4,21.5,453.5,812.61,627.3
2017,7,26,17,0,725.0,81.0,2.4,21.0,403.0,767.06,598.52
2017,7,26,17,15,690.0,76.5,2.35,20.5,352.0,716.96,565.25
2017,7,26,17,30,655.0,72.0,2.3,20.0,301.0,662.39,527.56
2017,7,26,17,45,605.5,65.5,2.25,19.5,250.5,593.96,477.91
2017,7,26,18,0,556.0,59.0,2.2,19.0,200.0,527.32,427.42
2017,7,26,18,15,483.0,51.0,2.15,18.5,153.5,444.17,361.3
2017,7,26,18,30,410.0,43.0,2.1,18.0,107.0,365.73,294.87
2017,7,26,18,45,295.5,32.0,2.05,17.5,69.0,263.25,204.03
2017,7,26,19,0,181.0,21.0,2.0,17.0,31.0,159.0,55.1
2017,7,26,19,15,90.5,10.5,2.0,16.5,15.5,58.32,0.0
2017,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,5,15,87.0,9.5,2.05,13.0,14.0,8.64,0.0
2017,7,27,5,30,174.0,19.0,2.1,13.0,28.0,15.54,0.0
2017,7,27,5,45,293.0,30.0,2.15,13.5,65.5,24.15,14.49
2017,7,27,6,0,412.0,41.0,2.2,14.0,103.0,32.44,22.78
2017,7,27,6,15,487.0,49.0,2.1,14.5,149.5,37.72,27.86
2017,7,27,6,30,562.0,57.0,2.0,15.0,196.0,42.84,32.59
2017,7,27,6,45,309.0,94.0,1.9,16.0,173.0,67.69,54.52
2017,7,27,7,0,56.0,131.0,1.8,17.0,150.0,103.23,85.27
2017,7,27,7,15,101.0,155.5,1.7,17.5,197.0,115.58,95.5
2017,7,27,7,30,146.0,180.0,1.6,18.0,244.0,131.51,108.61
2017,7,27,7,45,468.5,132.0,1.5,18.5,373.0,87.57,70.47
2017,7,27,8,0,791.0,84.0,1.4,19.0,502.0,59.29,45.88
2017,7,27,8,15,810.5,87.0,1.3,19.5,550.5,59.82,46.1
2017,7,27,8,30,830.0,90.0,1.2,20.0,599.0,106.27,56.12
2017,7,27,8,45,846.0,92.0,1.2,20.5,644.5,165.37,92.6
2017,7,27,9,0,862.0,94.0,1.2,21.0,690.0,216.69,130.74
2017,7,27,9,15,874.0,96.5,1.2,21.5,731.0,269.15,173.9
2017,7,27,9,30,886.0,99.0,1.2,22.0,772.0,322.69,219.28
2017,7,27,9,45,896.0,100.0,1.2,23.0,807.5,375.35,263.5
2017,7,27,10,0,906.0,101.0,1.2,24.0,843.0,428.44,307.0
2017,7,27,10,15,913.0,102.0,1.2,24.5,872.5,480.46,349.01
2017,7,27,10,30,920.0,103.0,1.2,25.0,902.0,532.19,389.41
2017,7,27,10,45,926.0,103.5,1.2,25.5,925.0,582.51,427.43
2017,7,27,11,0,932.0,104.0,1.2,26.0,948.0,632.03,463.59
2017,7,27,11,15,935.0,104.5,1.25,26.0,963.5,678.67,498.02
2017,7,27,11,30,938.0,105.0,1.3,26.0,979.0,723.87,530.66
2017,7,27,11,45,940.5,105.0,1.4,26.5,987.5,766.67,560.2
2017,7,27,12,0,943.0,105.0,1.5,27.0,996.0,807.62,586.48
2017,7,27,12,15,943.5,105.0,1.6,27.0,996.0,844.99,611.44
2017,7,27,12,30,944.0,105.0,1.7,27.0,996.0,880.02,634.86
2017,7,27,12,45,936.5,108.5,1.8,27.0,987.0,908.97,654.36
2017,7,27,13,0,929.0,112.0,1.9,27.0,978.0,934.94,672.06
2017,7,27,13,15,926.0,111.5,1.95,27.0,963.0,958.1,687.5
2017,7,27,13,30,923.0,111.0,2.0,27.0,948.0,978.19,701.09
2017,7,27,13,45,918.5,109.5,2.15,27.0,925.5,992.69,712.4
2017,7,27,14,0,914.0,108.0,2.3,27.0,903.0,1003.88,721.76
2017,7,27,14,15,907.0,107.0,2.35,26.5,874.0,1009.81,728.29
2017,7,27,14,30,900.0,106.0,2.4,26.0,845.0,1012.39,732.89
2017,7,27,14,45,891.5,104.0,2.45,26.0,810.0,1009.05,732.44
2017,7,27,15,0,883.0,102.0,2.5,26.0,775.0,1002.41,730.05
2017,7,27,15,15,871.0,100.0,2.55,25.5,734.5,989.06,724.87
2017,7,27,15,30,859.0,98.0,2.6,25.0,694.0,972.64,717.78
2017,7,27,15,45,844.0,95.5,2.65,24.5,649.0,949.77,706.43
2017,7,27,16,0,829.0,93.0,2.7,24.0,604.0,934.22,699.96
2017,7,27,16,15,809.5,90.0,2.65,23.5,555.5,901.1,680.65
2017,7,27,16,30,790.0,87.0,2.6,23.0,507.0,865.76,659.73
2017,7,27,16,45,764.5,83.0,2.6,23.0,456.5,821.74,631.52
2017,7,27,17,0,739.0,79.0,2.6,23.0,406.0,776.3,601.8
2017,7,27,17,15,704.0,74.5,2.55,22.5,354.0,720.99,565.01
2017,7,27,17,30,669.0,70.0,2.5,22.0,302.0,670.6,530.63
2017,7,27,17,45,619.0,64.0,2.45,21.5,251.5,602.02,481.13
2017,7,27,18,0,569.0,58.0,2.4,21.0,201.0,535.24,430.8
2017,7,27,18,15,495.0,50.0,2.3,20.0,154.0,450.94,364.78
2017,7,27,18,30,421.0,42.0,2.2,19.0,107.0,371.47,298.15
2017,7,27,18,45,301.5,31.0,2.15,18.5,69.0,265.59,204.12
2017,7,27,19,0,182.0,20.0,2.1,18.0,31.0,157.2,40.7
2017,7,27,19,15,91.0,10.0,2.1,17.5,15.5,58.03,0.0
2017,7,27,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,28,5,15,104.5,9.0,2.25,13.5,14.5,8.19,0.0
2017,7,28,5,30,209.0,18.0,2.3,14.0,29.0,14.72,0.0
2017,7,28,5,45,332.0,28.5,2.4,14.5,67.5,22.95,13.29
2017,7,28,6,0,455.0,39.0,2.5,15.0,106.0,30.88,21.28
2017,7,28,6,15,529.0,46.0,2.45,15.5,153.5,35.42,25.69
2017,7,28,6,30,603.0,53.0,2.4,16.0,201.0,39.86,29.81
2017,7,28,6,45,309.0,86.0,2.35,16.5,163.0,61.98,49.38
2017,7,28,7,0,15.0,119.0,2.3,17.0,125.0,98.88,81.52
2017,7,28,7,15,37.5,146.0,2.25,17.5,162.0,114.38,94.55
2017,7,28,7,30,60.0,173.0,2.2,18.0,199.0,132.98,110.0
2017,7,28,7,45,139.5,197.0,2.2,18.5,268.0,142.18,117.2
2017,7,28,8,0,219.0,221.0,2.2,19.0,337.0,157.23,129.24
2017,7,28,8,15,182.5,247.0,2.2,19.5,349.5,171.68,140.61
2017,7,28,8,30,146.0,273.0,2.2,20.0,362.0,198.67,150.72
2017,7,28,8,45,516.0,181.0,2.2,20.5,531.0,174.45,113.71
2017,7,28,9,0,886.0,89.0,2.2,21.0,700.0,215.54,129.26
2017,7,28,9,15,897.0,91.0,2.2,21.0,741.0,268.71,173.78
2017,7,28,9,30,908.0,93.0,2.2,21.0,782.0,322.83,220.8
2017,7,28,9,45,903.0,102.0,2.25,21.5,813.5,377.61,268.46
2017,7,28,10,0,898.0,111.0,2.3,22.0,845.0,431.36,314.34
2017,7,28,10,15,905.0,112.5,2.35,22.0,875.0,483.53,358.34
2017,7,28,10,30,912.0,114.0,2.4,22.0,905.0,535.44,401.04
2017,7,28,10,45,917.5,115.0,2.45,22.0,928.0,585.69,441.42
2017,7,28,11,0,923.0,116.0,2.5,22.0,951.0,635.13,480.16
2017,7,28,11,15,926.5,116.5,2.55,22.0,966.5,681.91,516.07
2017,7,28,11,30,930.0,117.0,2.6,22.0,982.0,727.32,550.21
2017,7,28,11,45,932.5,117.0,2.65,22.5,990.5,770.04,580.67
2017,7,28,12,0,935.0,117.0,2.7,23.0,999.0,810.95,607.65
2017,7,28,12,15,935.5,117.0,2.75,23.0,999.5,848.3,633.03
2017,7,28,12,30,936.0,117.0,2.8,23.0,1000.0,883.35,656.8
2017,7,28,12,45,936.5,115.5,2.85,23.0,993.5,914.57,677.95
2017,7,28,13,0,937.0,114.0,2.9,23.0,987.0,943.08,697.32
2017,7,28,13,15,934.5,113.5,2.95,22.5,972.0,966.98,715.08
2017,7,28,13,30,932.0,113.0,3.0,22.0,957.0,987.8,730.97
2017,7,28,13,45,929.0,111.0,3.05,22.0,935.0,1003.46,742.2
2017,7,28,14,0,926.0,109.0,3.1,22.0,913.0,1015.8,751.41
2017,7,28,14,15,919.5,108.0,3.1,22.0,884.0,1022.41,756.59
2017,7,28,14,30,913.0,107.0,3.1,22.0,855.0,1025.62,759.74
2017,7,28,14,45,906.0,104.5,3.1,22.0,820.5,1023.32,759.44
2017,7,28,15,0,899.0,102.0,3.1,22.0,786.0,1017.65,757.1
2017,7,28,15,15,887.5,100.0,3.1,21.5,745.0,1004.78,751.6
2017,7,28,15,30,876.0,98.0,3.1,21.0,704.0,988.76,744.14
2017,7,28,15,45,862.5,95.0,3.15,21.0,659.0,966.61,731.55
2017,7,28,16,0,849.0,92.0,3.2,21.0,614.0,951.61,723.9
2017,7,28,16,15,830.0,89.0,3.15,20.5,565.0,918.64,704.44
2017,7,28,16,30,811.0,86.0,3.1,20.0,516.0,883.37,683.27
2017,7,28,16,45,786.0,82.0,3.1,20.0,464.5,839.33,654.58
2017,7,28,17,0,761.0,78.0,3.1,20.0,413.0,793.78,624.3
2017,7,28,17,15,726.0,73.5,3.05,19.5,360.5,737.85,586.51
2017,7,28,17,30,691.0,69.0,3.0,19.0,308.0,686.69,551.04
2017,7,28,17,45,641.0,63.0,3.0,18.5,256.5,617.39,500.39
2017,7,28,18,0,591.0,57.0,3.0,18.0,205.0,549.85,448.76
2017,7,28,18,15,515.0,49.5,2.9,17.5,156.5,464.01,379.7
2017,7,28,18,30,439.0,42.0,2.8,17.0,108.0,383.06,310.2
2017,7,28,18,45,314.0,31.0,2.75,16.5,69.0,273.13,210.73
2017,7,28,19,0,189.0,20.0,2.7,16.0,30.0,159.86,24.7
2017,7,28,19,15,94.5,10.0,2.75,15.5,15.0,59.8,0.0
2017,7,28,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,5,15,86.0,9.5,2.35,12.5,13.5,8.64,0.0
2017,7,29,5,30,172.0,19.0,2.4,13.0,27.0,15.71,0.0
2017,7,29,5,45,305.0,29.5,2.45,13.5,65.5,23.9,13.99
2017,7,29,6,0,438.0,40.0,2.5,14.0,104.0,31.81,22.16
2017,7,29,6,15,516.0,47.5,2.45,14.5,152.0,36.72,26.94
2017,7,29,6,30,594.0,55.0,2.4,15.0,200.0,41.51,31.4
2017,7,29,6,45,329.5,92.5,2.35,15.5,176.0,66.86,53.89
2017,7,29,7,0,65.0,130.0,2.3,16.0,152.0,102.48,84.98
2017,7,29,7,15,52.5,148.0,2.25,16.0,168.0,115.64,96.2
2017,7,29,7,30,40.0,166.0,2.2,16.0,184.0,128.51,107.01
2017,7,29,7,45,64.0,193.5,2.15,16.5,225.5,147.04,122.28
2017,7,29,8,0,88.0,221.0,2.1,17.0,267.0,165.02,136.82
2017,7,29,8,15,65.5,232.5,2.05,17.5,269.0,173.09,142.83
2017,7,29,8,30,43.0,244.0,2.0,18.0,271.0,186.36,145.14
2017,7,29,8,45,118.5,279.5,2.0,18.5,359.5,212.88,161.66
2017,7,29,9,0,194.0,315.0,2.0,19.0,448.0,258.94,193.36
2017,7,29,9,15,245.5,326.5,2.0,19.5,505.5,283.34,210.05
2017,7,29,9,30,297.0,338.0,2.0,20.0,563.0,324.21,240.41
2017,7,29,9,45,328.5,347.5,2.0,20.5,607.5,362.85,270.05
2017,7,29,10,0,360.0,357.0,2.0,21.0,652.0,404.85,302.21
2017,7,29,10,15,647.5,230.0,2.0,21.0,782.0,451.21,336.7
2017,7,29,10,30,935.0,103.0,2.0,21.0,912.0,536.76,402.29
2017,7,29,10,45,940.0,103.5,2.05,21.5,935.0,587.41,441.93
2017,7,29,11,0,945.0,104.0,2.1,22.0,958.0,637.14,479.89
2017,7,29,11,15,948.0,104.5,2.15,22.0,973.5,684.5,516.05
2017,7,29,11,30,951.0,105.0,2.2,22.0,989.0,730.39,550.34
2017,7,29,11,45,953.5,105.0,2.25,22.5,997.0,773.84,580.93
2017,7,29,12,0,956.0,105.0,2.3,23.0,1005.0,815.41,607.97
2017,7,29,12,15,956.0,105.0,2.35,23.0,1005.0,852.96,633.27
2017,7,29,12,30,956.0,105.0,2.4,23.0,1005.0,888.09,656.9
2017,7,29,12,45,945.0,111.0,2.45,23.0,995.0,916.83,676.24
2017,7,29,13,0,934.0,117.0,2.5,23.0,985.0,942.43,693.59
2017,7,29,13,15,931.0,116.0,2.5,23.0,970.0,965.42,708.83
2017,7,29,13,30,928.0,115.0,2.5,23.0,955.0,985.28,722.1
2017,7,29,13,45,924.5,113.5,2.55,23.0,933.0,1000.96,733.26
2017,7,29,14,0,921.0,112.0,2.6,23.0,911.0,1013.34,742.43
2017,7,29,14,15,914.0,110.5,2.6,22.5,881.5,1018.96,748.34
2017,7,29,14,30,907.0,109.0,2.6,22.0,852.0,1021.16,752.25
2017,7,29,14,45,899.0,107.0,2.65,22.0,816.5,1018.44,752.19
2017,7,29,15,0,891.0,105.0,2.7,22.0,781.0,1012.38,750.12
2017,7,29,15,15,879.0,103.0,2.7,21.5,740.0,999.1,744.39
2017,7,29,15,30,867.0,101.0,2.7,21.0,699.0,982.71,736.73
2017,7,29,15,45,853.0,98.0,2.7,21.0,654.0,960.21,723.63
2017,7,29,16,0,839.0,95.0,2.7,21.0,609.0,945.0,715.54
2017,7,29,16,15,819.0,91.5,2.65,20.5,559.5,910.63,695.22
2017,7,29,16,30,799.0,88.0,2.6,20.0,510.0,874.01,673.24
2017,7,29,16,45,773.5,84.0,2.6,19.5,459.0,829.78,645.87
2017,7,29,17,0,748.0,80.0,2.6,19.0,408.0,784.09,616.8
2017,7,29,17,15,712.0,75.5,2.55,18.5,355.5,727.64,578.66
2017,7,29,17,30,676.0,71.0,2.5,18.0,303.0,676.46,543.17
2017,7,29,17,45,626.0,64.5,2.5,17.5,251.5,607.0,492.42
2017,7,29,18,0,576.0,58.0,2.5,17.0,200.0,539.33,440.66
2017,7,29,18,15,497.5,50.0,2.4,16.5,152.0,451.68,369.99
2017,7,29,18,30,419.0,42.0,2.3,16.0,104.0,369.15,299.07
2017,7,29,18,45,295.5,30.5,2.25,15.5,66.0,260.66,200.01
2017,7,29,19,0,172.0,19.0,2.2,15.0,28.0,147.57,2.2
2017,7,29,19,15,86.0,9.5,2.15,14.5,14.0,54.67,0.0
2017,7,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,30,5,15,88.5,8.0,1.45,12.5,12.5,7.28,0.0
2017,7,30,5,30,177.0,16.0,1.5,13.0,25.0,12.98,0.0
2017,7,30,5,45,302.0,27.0,1.55,13.5,62.0,21.7,12.04
2017,7,30,6,0,427.0,38.0,1.6,14.0,99.0,30.1,20.65
2017,7,30,6,15,503.5,45.5,1.55,14.5,146.0,35.07,25.48
2017,7,30,6,30,580.0,53.0,1.5,15.0,193.0,39.91,29.98
2017,7,30,6,45,290.0,61.0,1.45,15.5,131.0,44.08,33.72
2017,7,30,7,0,0.0,69.0,1.4,16.0,69.0,60.84,48.46
2017,7,30,7,15,0.0,87.0,1.35,16.5,87.0,75.83,61.38
2017,7,30,7,30,0.0,105.0,1.3,17.0,105.0,90.63,73.9
2017,7,30,7,45,0.0,130.0,1.3,17.5,130.0,110.55,90.59
2017,7,30,8,0,0.0,155.0,1.3,18.0,155.0,130.07,106.66
2017,7,30,8,15,7.5,182.0,1.3,18.5,186.5,150.74,123.42
2017,7,30,8,30,15.0,209.0,1.3,19.0,218.0,172.93,134.55
2017,7,30,8,45,42.5,254.0,1.35,19.5,282.5,199.18,153.14
2017,7,30,9,0,70.0,299.0,1.4,20.0,347.0,239.01,182.04
2017,7,30,9,15,152.0,324.5,1.45,20.5,437.0,271.75,203.39
2017,7,30,9,30,234.0,350.0,1.5,21.0,527.0,324.49,240.87
2017,7,30,9,45,320.5,341.0,1.55,21.5,595.5,355.18,262.62
2017,7,30,10,0,407.0,332.0,1.6,22.0,664.0,396.89,293.69
2017,7,30,10,15,642.5,228.0,1.65,22.5,773.5,446.54,330.38
2017,7,30,10,30,878.0,124.0,1.7,23.0,883.0,524.0,388.9
2017,7,30,10,45,884.5,124.0,1.75,23.5,905.5,572.6,426.51
2017,7,30,11,0,891.0,124.0,1.8,24.0,928.0,620.5,462.67
2017,7,30,11,15,894.0,125.0,1.85,24.0,943.0,666.13,497.14
2017,7,30,11,30,897.0,126.0,1.9,24.0,958.0,710.42,529.89
2017,7,30,11,45,900.0,125.5,2.0,24.0,966.0,751.96,560.51
2017,7,30,12,0,903.0,125.0,2.1,24.0,974.0,791.79,588.39
2017,7,30,12,15,903.0,125.0,2.15,24.0,974.0,827.81,612.64
2017,7,30,12,30,903.0,125.0,2.2,24.0,974.0,861.58,635.33
2017,7,30,12,45,897.0,127.0,2.25,24.0,965.0,889.64,654.21
2017,7,30,13,0,891.0,129.0,2.3,24.0,956.0,914.86,671.29
2017,7,30,13,15,888.0,128.5,2.3,24.0,941.5,937.53,686.29
2017,7,30,13,30,885.0,128.0,2.3,24.0,927.0,957.24,699.43
2017,7,30,13,45,883.0,125.0,2.3,24.0,905.5,972.36,709.69
2017,7,30,14,0,881.0,122.0,2.3,24.0,884.0,984.29,718.04
2017,7,30,14,15,874.0,120.5,2.3,24.0,855.5,989.66,722.3
2017,7,30,14,30,867.0,119.0,2.3,24.0,827.0,991.75,724.64
2017,7,30,14,45,860.5,115.5,2.35,24.0,793.0,988.91,724.5
2017,7,30,15,0,854.0,112.0,2.4,24.0,759.0,982.79,722.41
2017,7,30,15,15,842.0,110.0,2.4,23.5,719.0,969.73,716.8
2017,7,30,15,30,830.0,108.0,2.4,23.0,679.0,964.2,716.32
2017,7,30,15,45,816.0,104.5,2.45,23.0,634.5,941.48,703.54
2017,7,30,16,0,802.0,101.0,2.5,23.0,590.0,915.99,689.01
2017,7,30,16,15,781.5,97.5,2.55,22.5,542.0,881.77,669.71
2017,7,30,16,30,761.0,94.0,2.6,22.0,494.0,845.4,648.61
2017,7,30,16,45,734.5,89.5,2.65,21.5,443.5,800.49,620.97
2017,7,30,17,0,708.0,85.0,2.7,21.0,393.0,759.38,595.34
2017,7,30,17,15,671.0,79.5,2.7,20.0,342.0,702.34,557.92
2017,7,30,17,30,634.0,74.0,2.7,19.0,291.0,645.39,519.09
2017,7,30,17,45,581.5,67.5,2.75,18.5,240.5,575.4,467.64
2017,7,30,18,0,529.0,61.0,2.8,18.0,190.0,507.41,415.25
2017,7,30,18,15,451.5,52.0,2.7,17.5,143.5,420.99,344.64
2017,7,30,18,30,374.0,43.0,2.6,17.0,97.0,339.7,274.55
2017,7,30,18,45,255.5,30.5,2.55,16.5,60.5,235.36,178.39
2017,7,30,19,0,137.0,18.0,2.5,16.0,24.0,122.63,0.0
2017,7,30,19,15,68.5,9.0,2.5,15.5,12.0,44.76,0.0
2017,7,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,5,15,53.5,8.0,2.0,12.5,10.5,7.28,0.0
2017,7,31,5,30,107.0,16.0,2.0,13.0,21.0,12.61,0.0
2017,7,31,5,45,222.5,29.5,2.05,13.5,56.0,23.06,12.94
2017,7,31,6,0,338.0,43.0,2.1,14.0,91.0,34.48,24.41
2017,7,31,6,15,417.0,53.0,2.05,14.5,136.0,41.33,30.97
2017,7,31,6,30,496.0,63.0,2.0,15.0,181.0,47.93,37.07
2017,7,31,6,45,250.5,87.5,2.0,15.5,147.5,66.9,53.91
2017,7,31,7,0,5.0,112.0,2.0,16.0,114.0,93.62,77.24
2017,7,31,7,15,29.5,140.0,1.9,16.5,153.0,110.32,91.4
2017,7,31,7,30,54.0,168.0,1.8,17.0,192.0,129.67,107.57
2017,7,31,7,45,49.0,186.5,1.75,17.5,210.0,142.61,117.99
2017,7,31,8,0,44.0,205.0,1.7,18.0,228.0,155.24,127.98
2017,7,31,8,15,83.5,237.0,1.65,18.5,286.0,175.66,144.34
2017,7,31,8,30,123.0,269.0,1.6,19.0,344.0,193.57,148.02
2017,7,31,8,45,232.5,276.5,1.6,20.0,431.5,222.46,163.43
2017,7,31,9,0,342.0,284.0,1.6,21.0,519.0,251.78,179.75
2017,7,31,9,15,599.5,197.5,1.6,21.5,638.0,260.98,177.6
2017,7,31,9,30,857.0,111.0,1.6,22.0,757.0,317.13,215.86
2017,7,31,9,45,863.0,115.5,1.6,22.5,792.0,369.85,260.82
2017,7,31,10,0,869.0,120.0,1.6,23.0,827.0,422.68,305.05
2017,7,31,10,15,876.5,121.5,1.65,23.0,856.5,473.86,347.72
2017,7,31,10,30,884.0,123.0,1.7,23.0,886.0,524.85,389.17
2017,7,31,10,45,892.5,122.5,1.8,23.5,909.5,574.46,427.97
2017,7,31,11,0,901.0,122.0,1.9,24.0,933.0,623.54,465.29
2017,7,31,11,15,904.5,123.0,1.95,24.0,948.5,669.98,500.4
2017,7,31,11,30,908.0,124.0,2.0,24.0,964.0,715.09,533.79
2017,7,31,11,45,912.0,123.0,2.1,24.5,973.0,757.4,563.88
2017,7,31,12,0,916.0,122.0,2.2,25.0,982.0,798.03,591.05
2017,7,31,12,15,916.0,122.0,2.3,25.0,982.0,834.52,615.91
2017,7,31,12,30,916.0,122.0,2.4,25.0,982.0,868.71,639.21
2017,7,31,12,45,920.5,117.5,2.5,25.0,976.5,900.17,660.71
2017,7,31,13,0,925.0,113.0,2.6,25.0,971.0,929.06,680.55
2017,7,31,13,15,922.0,112.5,2.65,25.0,956.0,952.25,696.31
2017,7,31,13,30,919.0,112.0,2.7,25.0,941.0,972.37,710.18
2017,7,31,13,45,916.0,110.0,2.8,25.0,919.0,987.81,721.58
2017,7,31,14,0,913.0,108.0,2.9,25.0,897.0,999.96,731.0
2017,7,31,14,15,906.0,106.5,2.95,24.5,868.0,1005.41,737.24
2017,7,31,14,30,899.0,105.0,3.0,24.0,839.0,1007.47,741.48
2017,7,31,14,45,892.0,102.5,3.05,24.0,804.0,1005.06,741.53
2017,7,31,15,0,885.0,100.0,3.1,24.0,769.0,999.31,739.56
2017,7,31,15,15,873.5,98.0,3.15,23.5,728.5,986.43,734.44
2017,7,31,15,30,862.0,96.0,3.2,23.0,688.0,970.44,727.35
2017,7,31,15,45,848.0,93.0,3.25,22.5,643.0,947.88,715.83
2017,7,31,16,0,834.0,90.0,3.3,22.0,598.0,932.42,709.16
2017,7,31,16,15,814.5,87.0,3.25,21.5,549.5,899.18,689.42
2017,7,31,16,30,795.0,84.0,3.2,21.0,501.0,863.7,667.99
2017,7,31,16,45,769.5,80.0,3.2,21.0,450.0,819.55,639.07
2017,7,31,17,0,744.0,76.0,3.2,21.0,399.0,773.96,608.58
2017,7,31,17,15,708.5,71.5,3.15,20.0,347.0,718.12,571.71
2017,7,31,17,30,673.0,67.0,3.1,19.0,295.0,667.03,536.98
2017,7,31,17,45,621.0,61.5,3.05,18.5,244.0,597.58,485.5
2017,7,31,18,0,569.0,56.0,3.0,18.0,193.0,530.09,433.21
2017,7,31,18,15,491.0,48.0,2.9,17.5,146.0,443.29,362.69
2017,7,31,18,30,413.0,40.0,2.8,17.0,99.0,361.69,291.98
2017,7,31,18,45,288.0,28.5,2.7,16.5,61.5,253.09,190.1
2017,7,31,19,0,163.0,17.0,2.6,16.0,24.0,137.44,0.0
2017,7,31,19,15,81.5,8.5,2.6,15.5,12.0,51.13,0.0
2017,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,5,15,57.5,7.5,2.05,13.5,10.0,6.82,0.0
2017,8,1,5,30,115.0,15.0,2.1,14.0,20.0,11.84,0.0
2017,8,1,5,45,228.5,28.0,2.15,14.5,54.5,22.68,12.34
2017,8,1,6,0,342.0,41.0,2.2,15.0,89.0,32.77,22.78
2017,8,1,6,15,420.0,51.0,2.15,15.5,134.0,39.7,29.38
2017,8,1,6,30,498.0,61.0,2.1,16.0,179.0,46.35,35.51
2017,8,1,6,45,551.5,68.5,2.05,16.5,228.5,50.58,39.3
2017,8,1,7,0,605.0,76.0,2.0,17.0,278.0,54.62,42.79
2017,8,1,7,15,643.5,81.5,1.9,17.5,328.5,56.88,44.59
2017,8,1,7,30,682.0,87.0,1.8,18.0,379.0,59.02,46.23
2017,8,1,7,45,710.5,91.5,1.7,19.0,429.5,60.27,46.95
2017,8,1,8,0,739.0,96.0,1.6,20.0,480.0,67.96,53.19
2017,8,1,8,15,760.5,99.5,1.55,20.5,528.0,68.46,53.31
2017,8,1,8,30,782.0,103.0,1.5,21.0,576.0,103.99,58.79
2017,8,1,8,45,799.5,106.0,1.45,21.5,621.0,152.33,84.85
2017,8,1,9,0,817.0,109.0,1.4,22.0,666.0,202.85,121.27
2017,8,1,9,15,829.5,111.5,1.4,22.5,706.5,253.94,162.74
2017,8,1,9,30,842.0,114.0,1.4,23.0,747.0,313.68,212.43
2017,8,1,9,45,813.0,137.0,1.45,24.0,771.5,361.73,253.92
2017,8,1,10,0,784.0,160.0,1.5,25.0,796.0,414.12,297.25
2017,8,1,10,15,793.0,162.0,1.6,25.0,825.5,463.29,337.74
2017,8,1,10,30,802.0,164.0,1.7,25.0,855.0,512.68,377.5
2017,8,1,10,45,811.5,164.0,1.8,25.5,878.5,560.77,414.63
2017,8,1,11,0,821.0,164.0,1.9,26.0,902.0,608.68,450.63
2017,8,1,11,15,825.0,165.0,1.95,26.0,917.5,653.62,484.27
2017,8,1,11,30,829.0,166.0,2.0,26.0,933.0,697.51,516.47
2017,8,1,11,45,835.5,164.0,2.1,26.5,942.0,739.39,546.0
2017,8,1,12,0,842.0,162.0,2.2,27.0,951.0,779.96,574.07
2017,8,1,12,15,842.0,162.0,2.25,27.0,951.5,815.67,598.37
2017,8,1,12,30,842.0,162.0,2.3,27.0,952.0,849.25,620.78
2017,8,1,12,45,848.0,157.0,2.35,27.0,946.5,880.94,641.92
2017,8,1,13,0,854.0,152.0,2.4,27.0,941.0,901.64,655.87
2017,8,1,13,15,850.0,151.0,2.45,26.5,926.0,922.55,671.45
2017,8,1,13,30,846.0,150.0,2.5,26.0,911.0,950.56,691.79
2017,8,1,13,45,845.0,146.0,2.55,26.0,890.0,965.86,702.54
2017,8,1,14,0,844.0,142.0,2.6,26.0,869.0,977.98,711.48
2017,8,1,14,15,835.5,140.0,2.6,25.5,840.0,981.72,716.1
2017,8,1,14,30,827.0,138.0,2.6,25.0,811.0,982.14,718.79
