Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,14,45,821.5,133.0,2.65,25.0,777.0,978.94,718.36
2017,8,1,15,0,816.0,128.0,2.7,25.0,743.0,972.47,715.94
2017,8,1,15,15,802.0,125.5,2.7,24.5,702.5,957.23,708.83
2017,8,1,15,30,788.0,123.0,2.7,24.0,662.0,939.0,699.85
2017,8,1,15,45,775.0,117.5,2.7,24.0,618.0,915.44,685.97
2017,8,1,16,0,762.0,112.0,2.7,24.0,574.0,889.15,670.25
2017,8,1,16,15,739.5,108.0,2.65,23.5,526.0,853.08,648.64
2017,8,1,16,30,717.0,104.0,2.6,23.0,478.0,820.73,629.39
2017,8,1,16,45,691.0,98.0,2.6,23.0,428.0,775.66,599.92
2017,8,1,17,0,665.0,92.0,2.6,23.0,378.0,729.4,569.07
2017,8,1,17,15,624.5,86.0,2.5,22.0,327.0,669.98,529.31
2017,8,1,17,30,584.0,80.0,2.4,21.0,276.0,610.9,488.36
2017,8,1,17,45,529.5,72.0,2.35,20.5,227.0,539.09,435.16
2017,8,1,18,0,475.0,64.0,2.3,20.0,178.0,469.49,381.29
2017,8,1,18,15,395.5,54.0,2.15,19.5,133.0,382.56,309.94
2017,8,1,18,30,316.0,44.0,2.0,19.0,88.0,298.63,238.31
2017,8,1,18,45,158.0,31.5,1.95,18.5,53.5,174.46,126.82
2017,8,1,19,0,0.0,19.0,1.9,18.0,19.0,20.14,0.0
2017,8,1,19,15,0.0,9.5,1.9,17.5,9.5,8.64,0.0
2017,8,1,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,8.0,1.35,14.5,8.0,7.28,0.0
2017,8,2,5,30,0.0,16.0,1.4,15.0,16.0,14.55,0.0
2017,8,2,5,45,137.0,30.0,1.45,16.0,48.5,23.37,12.52
2017,8,2,6,0,274.0,44.0,1.5,17.0,81.0,33.94,23.54
2017,8,2,6,15,350.5,56.5,1.55,17.5,125.0,42.93,31.93
2017,8,2,6,30,427.0,69.0,1.6,18.0,169.0,51.63,39.83
2017,8,2,6,45,302.0,98.0,1.65,18.5,177.5,71.02,56.84
2017,8,2,7,0,177.0,127.0,1.7,19.0,186.0,97.06,79.28
2017,8,2,7,15,193.0,148.5,1.8,19.5,223.0,111.68,91.5
2017,8,2,7,30,209.0,170.0,1.9,20.0,260.0,125.85,103.11
2017,8,2,7,45,436.5,143.5,2.05,20.5,360.5,95.4,76.7
2017,8,2,8,0,664.0,117.0,2.2,21.0,461.0,75.0,58.97
2017,8,2,8,15,688.0,121.5,2.15,21.5,508.0,75.33,58.94
2017,8,2,8,30,712.0,126.0,2.1,22.0,555.0,107.24,63.65
2017,8,2,8,45,734.0,128.0,2.05,22.5,600.0,152.29,87.42
2017,8,2,9,0,756.0,130.0,2.0,23.0,645.0,206.9,126.77
2017,8,2,9,15,770.0,133.0,2.0,23.0,684.5,255.51,166.19
2017,8,2,9,30,784.0,136.0,2.0,23.0,724.0,305.62,208.7
2017,8,2,9,45,773.0,150.0,2.0,23.5,753.0,357.33,252.9
2017,8,2,10,0,762.0,164.0,2.0,24.0,782.0,407.69,295.12
2017,8,2,10,15,770.5,166.5,2.0,24.0,810.5,455.97,335.06
2017,8,2,10,30,779.0,169.0,2.0,24.0,839.0,504.45,374.17
2017,8,2,10,45,781.5,172.5,2.05,24.5,859.5,550.59,409.99
2017,8,2,11,0,784.0,176.0,2.1,25.0,880.0,596.02,444.23
2017,8,2,11,15,788.0,177.5,2.1,25.0,895.0,639.87,477.12
2017,8,2,11,30,792.0,179.0,2.1,25.0,910.0,682.77,508.58
2017,8,2,11,45,794.0,179.5,2.1,25.5,917.5,722.3,536.02
2017,8,2,12,0,796.0,180.0,2.1,26.0,925.0,760.35,561.81
2017,8,2,12,15,796.0,180.0,2.15,26.0,925.0,794.73,586.1
2017,8,2,12,30,796.0,180.0,2.2,26.0,925.0,827.11,607.95
2017,8,2,12,45,803.5,173.0,2.25,26.5,920.5,857.23,626.98
2017,8,2,13,0,811.0,166.0,2.3,27.0,916.0,885.11,644.47
2017,8,2,13,15,807.5,165.0,2.4,27.0,901.0,906.43,659.39
2017,8,2,13,30,804.0,164.0,2.5,27.0,886.0,924.88,672.57
2017,8,2,13,45,800.5,161.0,2.65,27.0,865.0,938.35,683.07
2017,8,2,14,0,797.0,158.0,2.8,27.0,844.0,948.73,691.7
2017,8,2,14,15,789.0,156.0,2.9,26.5,815.5,952.65,697.23
2017,8,2,14,30,781.0,154.0,3.0,26.0,787.0,953.4,700.87
2017,8,2,14,45,775.0,148.5,3.1,26.0,754.0,949.23,700.03
2017,8,2,15,0,769.0,143.0,3.2,26.0,721.0,941.9,697.22
2017,8,2,15,15,755.0,140.0,3.2,25.5,681.5,926.33,689.69
2017,8,2,15,30,741.0,137.0,3.2,25.0,642.0,914.14,684.55
2017,8,2,15,45,728.0,130.5,3.2,24.5,599.0,890.05,671.32
2017,8,2,16,0,715.0,124.0,3.2,24.0,556.0,863.37,656.31
2017,8,2,16,15,691.5,119.5,3.0,23.5,509.0,826.85,633.08
2017,8,2,16,30,668.0,115.0,2.8,23.0,462.0,788.55,608.39
2017,8,2,16,45,456.5,141.0,2.65,23.0,367.0,607.65,478.28
2017,8,2,17,0,245.0,167.0,2.5,23.0,272.0,428.24,340.65
2017,8,2,17,15,387.0,127.5,2.25,22.5,268.5,512.59,410.14
2017,8,2,17,30,529.0,88.0,2.0,22.0,265.0,575.11,459.12
2017,8,2,17,45,472.5,79.0,1.75,21.5,216.5,502.22,403.31
2017,8,2,18,0,416.0,70.0,1.5,21.0,168.0,427.3,344.19
2017,8,2,18,15,339.5,57.5,1.3,20.5,124.5,343.27,275.55
2017,8,2,18,30,263.0,45.0,1.1,20.0,81.0,265.16,209.11
2017,8,2,18,45,131.5,30.5,0.95,20.0,48.5,156.79,110.5
2017,8,2,19,0,0.0,16.0,0.8,20.0,16.0,15.43,0.0
2017,8,2,19,15,0.0,8.0,0.8,19.5,8.0,7.28,0.0
2017,8,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,1.0,2.2,18.0,1.0,0.91,0.0
2017,8,3,5,30,0.0,2.0,2.2,18.0,2.0,1.82,0.0
2017,8,3,5,45,0.0,8.5,2.25,18.0,8.5,7.46,0.0
2017,8,3,6,0,0.0,15.0,2.3,18.0,15.0,13.18,5.64
2017,8,3,6,15,0.0,24.0,2.25,18.0,24.0,21.12,12.83
2017,8,3,6,30,0.0,33.0,2.2,18.0,33.0,29.07,20.01
2017,8,3,6,45,0.0,43.5,2.2,18.5,43.5,38.36,28.25
2017,8,3,7,0,0.0,54.0,2.2,19.0,54.0,47.67,36.35
2017,8,3,7,15,19.0,107.5,2.1,19.0,115.5,91.59,74.48
2017,8,3,7,30,38.0,161.0,2.0,19.0,177.0,125.04,102.89
2017,8,3,7,45,45.5,184.0,1.9,19.0,205.5,140.85,115.91
2017,8,3,8,0,53.0,207.0,1.8,19.0,234.0,156.27,128.44
2017,8,3,8,15,76.5,235.0,1.55,19.5,278.5,174.24,142.61
2017,8,3,8,30,100.0,263.0,1.3,20.0,323.0,198.53,152.14
2017,8,3,8,45,59.5,252.5,1.1,20.5,289.0,198.94,151.53
2017,8,3,9,0,19.0,242.0,0.9,21.0,255.0,203.47,155.71
2017,8,3,9,15,19.0,253.0,1.05,21.5,267.0,214.96,164.08
2017,8,3,9,30,19.0,264.0,1.2,22.0,279.0,226.43,172.41
2017,8,3,9,45,88.0,327.0,1.35,22.5,398.0,287.78,216.74
2017,8,3,10,0,157.0,390.0,1.5,23.0,517.0,357.75,267.38
2017,8,3,10,15,169.0,405.0,1.65,23.0,546.0,387.97,290.14
2017,8,3,10,30,181.0,420.0,1.8,23.0,575.0,419.65,314.11
2017,8,3,10,45,164.0,431.5,1.95,23.0,575.5,434.97,326.03
2017,8,3,11,0,147.0,443.0,2.1,23.0,576.0,448.77,336.63
2017,8,3,11,15,170.0,451.0,1.95,23.0,606.5,483.17,361.51
2017,8,3,11,30,193.0,459.0,1.8,23.0,637.0,519.66,387.46
2017,8,3,11,45,202.0,454.0,1.65,23.0,641.5,537.46,399.76
2017,8,3,12,0,211.0,449.0,1.5,23.0,646.0,555.29,412.03
2017,8,3,12,15,234.0,453.0,1.2,23.0,672.0,591.88,436.25
2017,8,3,12,30,257.0,457.0,0.9,23.0,698.0,634.03,462.95
2017,8,3,12,45,283.0,446.0,0.65,23.5,709.0,663.35,479.66
2017,8,3,13,0,309.0,435.0,0.4,24.0,720.0,692.79,495.63
2017,8,3,13,15,276.5,435.5,0.7,24.0,687.5,680.28,490.73
2017,8,3,13,30,244.0,436.0,1.0,24.0,655.0,665.18,483.81
2017,8,3,13,45,327.0,394.5,1.3,24.0,680.5,714.56,523.15
2017,8,3,14,0,410.0,353.0,1.6,24.0,706.0,776.53,569.92
2017,8,3,14,15,287.5,371.5,1.6,23.5,615.0,675.28,499.83
2017,8,3,14,30,165.0,390.0,1.6,23.0,524.0,567.57,424.13
2017,8,3,14,45,93.0,331.0,1.6,23.0,406.0,421.94,319.86
2017,8,3,15,0,21.0,272.0,1.6,23.0,288.0,275.16,209.88
2017,8,3,15,15,114.0,290.5,1.45,23.0,369.0,424.19,325.2
2017,8,3,15,30,207.0,309.0,1.3,23.0,450.0,541.0,411.52
2017,8,3,15,45,173.5,288.5,1.2,23.0,401.0,488.14,372.4
2017,8,3,16,0,140.0,268.0,1.1,23.0,352.0,434.99,333.87
2017,8,3,16,15,253.5,229.5,1.3,22.5,366.0,516.75,400.38
2017,8,3,16,30,367.0,191.0,1.5,22.0,380.0,573.74,447.83
2017,8,3,16,45,360.0,170.5,1.7,21.5,340.0,537.73,424.41
2017,8,3,17,0,353.0,150.0,1.9,21.0,300.0,500.41,399.82
2017,8,3,17,15,309.5,138.5,2.05,20.5,257.5,443.1,357.67
2017,8,3,17,30,266.0,127.0,2.2,20.0,215.0,387.84,315.58
2017,8,3,17,45,224.5,108.5,2.35,20.0,174.0,326.59,266.78
2017,8,3,18,0,183.0,90.0,2.5,20.0,133.0,267.54,218.11
2017,8,3,18,15,138.0,69.0,2.45,19.5,97.0,204.39,164.91
2017,8,3,18,30,93.0,48.0,2.4,19.0,61.0,130.98,102.38
2017,8,3,18,45,46.5,28.0,2.35,18.5,34.5,72.52,47.92
2017,8,3,19,0,0.0,8.0,2.3,18.0,8.0,7.28,0.0
2017,8,3,19,15,0.0,4.0,2.05,18.0,4.0,3.64,0.0
2017,8,3,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.5,1.7,18.0,2.5,0.0,0.0
2017,8,4,5,30,0.0,5.0,1.8,18.0,5.0,4.55,0.0
2017,8,4,5,45,2.5,23.5,1.9,18.0,24.0,20.59,9.61
2017,8,4,6,0,5.0,42.0,2.0,18.0,43.0,35.93,25.01
2017,8,4,6,15,27.0,64.5,2.1,18.0,70.5,52.92,40.45
2017,8,4,6,30,49.0,87.0,2.2,18.0,98.0,70.0,55.81
2017,8,4,6,45,74.5,107.0,2.3,18.5,129.0,85.22,69.18
2017,8,4,7,0,100.0,127.0,2.4,19.0,160.0,96.48,78.8
2017,8,4,7,15,50.0,89.0,2.4,19.5,105.5,75.26,60.16
2017,8,4,7,30,0.0,51.0,2.4,20.0,51.0,45.02,33.7
2017,8,4,7,45,0.0,76.0,2.4,20.5,76.0,67.24,52.69
2017,8,4,8,0,0.0,101.0,2.4,21.0,101.0,88.42,70.47
2017,8,4,8,15,0.0,132.0,2.4,21.0,132.0,113.35,91.29
2017,8,4,8,30,0.0,163.0,2.4,21.0,163.0,138.0,106.67
2017,8,4,8,45,0.0,125.5,2.4,21.5,125.5,109.4,83.26
2017,8,4,9,0,0.0,88.0,2.4,22.0,88.0,78.05,57.77
2017,8,4,9,15,10.5,178.0,2.4,22.0,186.0,155.1,118.54
2017,8,4,9,30,21.0,268.0,2.4,22.0,284.0,229.89,176.07
2017,8,4,9,45,17.0,258.5,2.4,22.5,272.0,224.32,171.17
2017,8,4,10,0,13.0,249.0,2.4,23.0,260.0,217.69,165.68
2017,8,4,10,15,10.0,224.0,2.4,23.0,233.0,197.85,150.34
2017,8,4,10,30,7.0,199.0,2.4,23.0,206.0,176.84,134.06
2017,8,4,10,45,16.5,271.5,2.45,23.5,287.0,243.63,184.9
2017,8,4,11,0,26.0,344.0,2.5,24.0,368.0,306.28,231.4
2017,8,4,11,15,44.5,383.5,2.5,24.0,424.5,354.69,267.24
2017,8,4,11,30,63.0,423.0,2.5,24.0,481.0,405.87,304.82
2017,8,4,11,45,202.5,427.0,2.5,24.5,615.5,515.16,385.62
2017,8,4,12,0,342.0,431.0,2.5,25.0,750.0,637.99,473.54
2017,8,4,12,15,171.5,287.0,2.5,25.0,447.5,398.52,301.1
2017,8,4,12,30,1.0,143.0,2.5,25.0,145.0,128.32,94.9
2017,8,4,12,45,26.0,276.5,2.5,25.5,301.5,275.2,207.64
2017,8,4,13,0,51.0,410.0,2.5,26.0,458.0,425.89,317.81
2017,8,4,13,15,54.5,400.0,2.5,26.0,450.5,425.28,317.09
2017,8,4,13,30,58.0,390.0,2.5,26.0,443.0,424.32,316.87
2017,8,4,13,45,41.0,355.0,2.5,26.0,391.5,378.63,283.6
2017,8,4,14,0,24.0,320.0,2.5,26.0,340.0,317.63,238.76
2017,8,4,14,15,25.5,314.0,2.5,25.5,335.0,329.99,249.01
2017,8,4,14,30,27.0,308.0,2.5,25.0,330.0,328.67,248.95
2017,8,4,14,45,13.5,180.0,2.5,25.0,191.0,176.81,134.01
2017,8,4,15,0,0.0,52.0,2.5,25.0,52.0,46.09,31.31
2017,8,4,15,15,0.0,97.0,2.5,25.0,97.0,86.2,63.42
2017,8,4,15,30,0.0,142.0,2.5,25.0,142.0,128.52,97.01
2017,8,4,15,45,0.0,101.5,2.5,25.0,101.5,90.37,67.0
2017,8,4,16,0,0.0,61.0,2.5,25.0,61.0,53.97,38.08
2017,8,4,16,15,0.0,94.0,2.45,24.5,94.0,83.53,62.16
2017,8,4,16,30,0.0,127.0,2.4,24.0,127.0,116.45,88.95
2017,8,4,16,45,147.0,142.5,2.4,23.5,204.5,293.39,235.31
2017,8,4,17,0,294.0,158.0,2.4,23.0,282.0,459.15,367.13
2017,8,4,17,15,264.0,142.0,2.35,22.5,242.5,409.3,328.88
2017,8,4,17,30,234.0,126.0,2.3,22.0,203.0,360.44,291.47
2017,8,4,17,45,278.5,101.5,2.3,21.5,177.5,358.43,291.65
2017,8,4,18,0,323.0,77.0,2.3,21.0,152.0,367.6,298.76
2017,8,4,18,15,254.5,61.0,2.25,20.5,111.0,288.57,232.81
2017,8,4,18,30,186.0,45.0,2.2,20.0,70.0,214.63,169.09
2017,8,4,18,45,111.5,27.0,2.15,19.5,40.5,122.38,82.09
2017,8,4,19,0,37.0,9.0,2.1,19.0,11.0,29.25,0.0
2017,8,4,19,15,18.5,4.5,2.1,18.5,5.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,5,15,22.5,4.5,2.35,15.0,5.5,0.0,0.0
2017,8,5,5,30,45.0,9.0,2.4,15.0,11.0,8.19,0.0
2017,8,5,5,45,129.0,26.0,2.5,15.5,41.0,20.28,9.13
2017,8,5,6,0,213.0,43.0,2.6,16.0,71.0,33.13,22.78
2017,8,5,6,15,106.5,51.5,2.6,16.5,65.5,40.66,29.99
2017,8,5,6,30,0.0,60.0,2.6,17.0,60.0,51.99,40.25
2017,8,5,6,45,0.0,78.0,2.6,17.5,78.0,66.85,53.41
2017,8,5,7,0,0.0,96.0,2.6,18.0,96.0,81.58,66.18
2017,8,5,7,15,11.0,124.0,2.55,18.0,129.0,103.49,85.08
2017,8,5,7,30,22.0,152.0,2.5,18.0,162.0,124.96,103.3
2017,8,5,7,45,33.5,177.0,2.5,18.5,193.5,136.38,112.47
2017,8,5,8,0,45.0,202.0,2.5,19.0,225.0,153.11,126.0
2017,8,5,8,15,56.5,227.5,2.45,19.5,259.5,169.65,139.15
2017,8,5,8,30,68.0,253.0,2.4,20.0,294.0,190.57,147.36
2017,8,5,8,45,51.5,260.0,2.4,20.5,292.5,202.2,155.23
2017,8,5,9,0,35.0,267.0,2.4,21.0,291.0,211.56,162.32
2017,8,5,9,15,163.0,300.0,2.35,21.5,420.5,255.91,190.93
2017,8,5,9,30,291.0,333.0,2.3,22.0,550.0,314.75,231.72
2017,8,5,9,45,278.0,354.0,2.3,22.5,569.5,346.61,257.14
2017,8,5,10,0,265.0,375.0,2.3,23.0,589.0,377.53,281.45
2017,8,5,10,15,238.5,395.5,2.3,23.0,593.0,409.84,306.83
2017,8,5,10,30,212.0,416.0,2.3,23.0,597.0,430.69,323.12
2017,8,5,10,45,512.0,284.5,2.35,23.5,737.5,493.77,370.83
2017,8,5,11,0,812.0,153.0,2.4,24.0,878.0,590.31,443.76
2017,8,5,11,15,816.0,154.0,2.45,24.0,893.0,634.88,477.57
2017,8,5,11,30,820.0,155.0,2.5,24.0,908.0,678.38,510.22
2017,8,5,11,45,824.5,153.5,2.55,24.5,916.0,718.85,539.14
2017,8,5,12,0,829.0,152.0,2.6,25.0,924.0,757.84,566.42
2017,8,5,12,15,829.0,152.0,2.65,25.0,924.0,793.01,590.84
2017,8,5,12,30,829.0,152.0,2.7,25.0,924.0,826.05,613.36
2017,8,5,12,45,824.5,153.0,2.75,25.0,915.5,853.94,632.38
2017,8,5,13,0,820.0,154.0,2.8,25.0,907.0,879.14,649.66
2017,8,5,13,15,816.0,153.0,2.85,24.5,892.0,900.05,665.44
2017,8,5,13,30,812.0,152.0,2.9,24.0,877.0,918.02,679.43
2017,8,5,13,45,809.5,148.5,2.95,24.0,856.0,931.84,689.49
2017,8,5,14,0,807.0,145.0,3.0,24.0,835.0,942.56,697.64
2017,8,5,14,15,799.0,143.0,3.0,23.5,806.5,946.41,702.38
2017,8,5,14,30,791.0,141.0,3.0,23.0,778.0,947.06,705.19
2017,8,5,14,45,784.5,136.0,3.05,23.0,745.0,942.73,703.86
2017,8,5,15,0,778.0,131.0,3.1,23.0,712.0,935.23,700.56
2017,8,5,15,15,764.5,128.0,3.1,22.5,672.0,920.01,693.14
2017,8,5,15,30,751.0,125.0,3.1,22.0,632.0,901.89,683.85
2017,8,5,15,45,738.5,119.0,3.1,22.0,589.5,878.55,669.68
2017,8,5,16,0,726.0,113.0,3.1,22.0,547.0,857.85,657.37
2017,8,5,16,15,703.0,109.0,3.05,21.5,500.0,822.18,635.39
2017,8,5,16,30,680.0,105.0,3.0,21.0,453.0,784.72,611.9
2017,8,5,16,45,656.0,98.0,3.0,21.0,405.0,741.01,582.58
2017,8,5,17,0,632.0,91.0,3.0,21.0,357.0,696.11,551.79
2017,8,5,17,15,592.5,84.5,2.95,20.5,307.5,637.91,511.01
2017,8,5,17,30,553.0,78.0,2.9,20.0,258.0,580.11,469.15
2017,8,5,17,45,503.5,69.0,2.85,19.5,210.5,512.19,417.64
2017,8,5,18,0,454.0,60.0,2.8,19.0,163.0,446.28,365.21
2017,8,5,18,15,375.0,49.5,2.7,18.5,120.0,360.47,293.5
2017,8,5,18,30,296.0,39.0,2.6,18.0,77.0,280.35,223.27
2017,8,5,18,45,188.5,25.0,2.55,17.5,45.0,179.73,119.47
2017,8,5,19,0,81.0,11.0,2.5,17.0,13.0,55.96,0.0
2017,8,5,19,15,40.5,5.5,2.5,17.0,6.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,5,15,60.0,5.5,2.3,14.5,7.0,0.0,0.0
2017,8,6,5,30,120.0,11.0,2.4,15.0,14.0,10.01,0.0
2017,8,6,5,45,249.5,22.5,2.5,15.5,47.5,18.12,7.12
2017,8,6,6,0,379.0,34.0,2.6,16.0,81.0,27.06,17.53
2017,8,6,6,15,460.0,42.0,2.55,16.0,126.0,32.54,22.92
2017,8,6,6,30,541.0,50.0,2.5,16.0,171.0,37.85,27.94
2017,8,6,6,45,270.5,65.5,2.45,16.5,126.0,47.52,36.58
2017,8,6,7,0,0.0,81.0,2.4,17.0,81.0,70.13,56.43
2017,8,6,7,15,39.0,124.5,2.35,17.5,140.5,99.94,82.18
2017,8,6,7,30,78.0,168.0,2.3,18.0,200.0,129.3,107.02
2017,8,6,7,45,39.0,147.0,2.25,18.5,163.0,117.33,96.18
2017,8,6,8,0,0.0,126.0,2.2,19.0,126.0,108.04,87.77
2017,8,6,8,15,10.0,170.0,2.2,19.0,176.0,141.81,116.08
2017,8,6,8,30,20.0,214.0,2.2,19.0,226.0,175.62,137.19
2017,8,6,8,45,74.0,261.0,2.2,19.5,310.0,204.65,156.89
2017,8,6,9,0,128.0,308.0,2.2,20.0,394.0,240.17,181.16
2017,8,6,9,15,177.0,326.5,2.2,20.0,453.5,274.82,205.86
2017,8,6,9,30,226.0,345.0,2.2,20.0,513.0,315.12,235.69
2017,8,6,9,45,317.5,335.5,2.25,20.5,584.0,345.95,257.6
2017,8,6,10,0,409.0,326.0,2.3,21.0,655.0,388.34,289.45
2017,8,6,10,15,638.5,221.0,2.35,21.0,756.0,432.57,323.17
2017,8,6,10,30,868.0,116.0,2.4,21.0,857.0,504.21,379.28
2017,8,6,10,45,874.0,117.0,2.45,21.5,879.5,553.11,418.22
2017,8,6,11,0,880.0,118.0,2.5,22.0,902.0,601.28,455.59
2017,8,6,11,15,883.5,118.5,2.55,22.0,917.0,646.62,490.8
2017,8,6,11,30,887.0,119.0,2.6,22.0,932.0,690.63,524.28
2017,8,6,11,45,889.0,119.5,2.65,22.5,940.0,732.09,554.22
2017,8,6,12,0,891.0,120.0,2.7,23.0,948.0,771.78,581.41
2017,8,6,12,15,891.0,120.0,2.75,23.0,948.5,807.52,605.97
2017,8,6,12,30,891.0,120.0,2.8,23.0,949.0,841.01,628.93
2017,8,6,12,45,884.5,123.0,2.9,23.0,940.0,869.32,648.69
2017,8,6,13,0,878.0,126.0,3.0,23.0,931.0,894.8,666.62
2017,8,6,13,15,875.0,125.5,3.05,23.0,916.0,917.2,682.21
2017,8,6,13,30,872.0,125.0,3.1,23.0,901.0,936.64,695.93
2017,8,6,13,45,865.5,124.5,3.15,23.0,879.0,949.76,705.55
2017,8,6,14,0,859.0,124.0,3.2,23.0,857.0,959.68,713.21
2017,8,6,14,15,852.0,122.5,3.25,22.5,828.0,964.86,719.28
2017,8,6,14,30,845.0,121.0,3.3,22.0,799.0,966.81,723.38
2017,8,6,14,45,831.5,120.5,3.35,22.0,763.5,970.76,727.61
2017,8,6,15,0,818.0,120.0,3.4,22.0,728.0,961.31,722.94
2017,8,6,15,15,805.0,117.5,3.4,21.5,688.0,946.93,716.19
2017,8,6,15,30,792.0,115.0,3.4,21.0,648.0,929.55,707.46
2017,8,6,15,45,768.0,114.5,3.45,21.0,602.0,901.02,690.01
2017,8,6,16,0,744.0,114.0,3.5,21.0,556.0,870.03,670.8
2017,8,6,16,15,721.5,109.5,3.5,20.5,508.0,839.35,652.61
2017,8,6,16,30,699.0,105.0,3.5,20.0,460.0,801.34,628.86
2017,8,6,16,45,658.5,102.0,3.5,20.0,408.5,747.51,591.92
2017,8,6,17,0,618.0,99.0,3.5,20.0,357.0,693.2,553.88
2017,8,6,17,15,577.5,91.5,3.5,19.5,307.0,633.26,511.49
2017,8,6,17,30,537.0,84.0,3.5,19.0,257.0,573.73,467.86
2017,8,6,17,45,470.0,76.0,3.5,18.5,207.5,493.83,406.31
2017,8,6,18,0,403.0,68.0,3.5,18.0,158.0,413.28,340.8
2017,8,6,18,15,326.0,54.5,3.4,17.5,115.0,328.55,269.09
2017,8,6,18,30,249.0,41.0,3.3,17.0,72.0,249.82,199.32
2017,8,6,18,45,149.0,24.5,3.2,16.5,41.0,153.45,97.17
2017,8,6,19,0,49.0,8.0,3.1,16.0,10.0,34.99,0.0
2017,8,6,19,15,24.5,4.0,3.05,15.5,5.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,5,15,21.5,4.0,2.2,14.5,4.5,0.0,0.0
2017,8,7,5,30,43.0,8.0,2.3,15.0,9.0,7.28,0.0
2017,8,7,5,45,137.5,24.5,2.4,15.5,39.5,19.16,7.33
2017,8,7,6,0,232.0,41.0,2.5,16.0,70.0,31.7,21.43
2017,8,7,6,15,308.0,55.0,2.45,16.0,112.5,41.87,31.06
2017,8,7,6,30,384.0,69.0,2.4,16.0,155.0,51.71,40.15
2017,8,7,6,45,195.0,88.5,2.4,16.5,132.5,67.34,54.04
2017,8,7,7,0,6.0,108.0,2.4,17.0,110.0,90.23,74.01
2017,8,7,7,15,21.5,132.5,2.35,17.5,141.5,109.39,90.36
2017,8,7,7,30,37.0,157.0,2.3,18.0,173.0,122.23,100.95
2017,8,7,7,45,72.5,186.0,2.3,18.5,221.5,141.92,117.19
2017,8,7,8,0,108.0,215.0,2.3,19.0,270.0,152.52,125.48
2017,8,7,8,15,169.0,236.0,2.3,19.0,332.0,165.35,135.82
2017,8,7,8,30,230.0,257.0,2.3,19.0,394.0,187.51,142.4
2017,8,7,8,45,314.5,259.5,2.3,19.5,462.5,204.11,147.19
2017,8,7,9,0,399.0,262.0,2.3,20.0,531.0,240.7,170.06
2017,8,7,9,15,583.5,203.0,2.35,20.0,622.5,253.69,173.56
2017,8,7,9,30,768.0,144.0,2.4,20.0,714.0,300.4,207.15
2017,8,7,9,45,795.5,138.0,2.45,20.5,753.0,348.61,248.49
2017,8,7,10,0,823.0,132.0,2.5,21.0,792.0,399.27,291.56
2017,8,7,10,15,831.0,134.0,2.55,21.0,821.0,450.1,334.88
2017,8,7,10,30,839.0,136.0,2.6,21.0,850.0,504.31,379.61
2017,8,7,10,45,845.0,137.0,2.65,21.5,872.5,552.09,417.81
2017,8,7,11,0,851.0,138.0,2.7,22.0,895.0,599.2,454.41
2017,8,7,11,15,855.0,139.0,2.75,22.0,910.5,644.24,489.44
2017,8,7,11,30,859.0,140.0,2.8,22.0,926.0,688.09,522.84
2017,8,7,11,45,860.5,140.5,2.9,22.0,933.5,728.42,553.33
2017,8,7,12,0,862.0,141.0,3.0,22.0,941.0,767.01,582.04
2017,8,7,12,15,862.5,141.0,3.0,22.0,941.0,802.51,606.41
2017,8,7,12,30,863.0,141.0,3.0,22.0,941.0,835.87,629.19
2017,8,7,12,45,866.0,137.5,3.05,22.5,935.0,865.9,648.7
2017,8,7,13,0,869.0,134.0,3.1,23.0,929.0,893.47,666.48
2017,8,7,13,15,865.5,133.0,3.1,22.5,913.5,914.9,682.42
2017,8,7,13,30,862.0,132.0,3.1,22.0,898.0,933.36,696.51
2017,8,7,13,45,857.0,130.5,3.15,22.0,876.0,946.87,706.44
2017,8,7,14,0,852.0,129.0,3.2,22.0,854.0,957.2,714.42
2017,8,7,14,15,844.5,127.5,3.2,22.0,825.0,961.92,718.44
2017,8,7,14,30,837.0,126.0,3.2,22.0,796.0,963.42,720.48
2017,8,7,14,45,827.5,123.0,3.2,22.0,761.0,968.77,725.3
2017,8,7,15,0,818.0,120.0,3.2,22.0,726.0,960.41,721.02
2017,8,7,15,15,804.5,117.5,3.2,21.5,685.5,945.53,713.94
2017,8,7,15,30,791.0,115.0,3.2,21.0,645.0,927.65,704.92
2017,8,7,15,45,774.5,111.5,3.2,21.0,600.5,902.85,689.81
2017,8,7,16,0,758.0,108.0,3.2,21.0,556.0,875.43,672.88
2017,8,7,16,15,735.5,103.5,3.2,20.5,508.0,838.77,650.59
2017,8,7,16,30,713.0,99.0,3.2,20.0,460.0,805.55,630.44
2017,8,7,16,45,683.0,94.0,3.2,19.5,410.0,758.25,599.6
2017,8,7,17,0,653.0,89.0,3.2,19.0,360.0,710.02,567.32
2017,8,7,17,15,612.5,82.5,3.2,18.5,309.5,650.43,525.38
2017,8,7,17,30,572.0,76.0,3.2,18.0,259.0,591.25,482.22
2017,8,7,17,45,514.5,68.0,3.2,17.5,210.0,517.84,425.95
2017,8,7,18,0,457.0,60.0,3.2,17.0,161.0,446.93,368.84
2017,8,7,18,15,374.5,49.0,3.1,16.5,117.0,358.17,293.7
2017,8,7,18,30,292.0,38.0,3.0,16.0,73.0,275.47,219.91
2017,8,7,18,45,177.0,23.5,2.9,16.0,41.5,167.42,100.11
2017,8,7,19,0,62.0,9.0,2.8,16.0,10.0,43.13,0.0
2017,8,7,19,15,31.0,4.5,2.75,15.5,5.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,5,15,32.5,4.5,2.4,14.0,5.0,0.0,0.0
2017,8,8,5,30,65.0,9.0,2.5,14.0,10.0,8.19,0.0
2017,8,8,5,45,181.0,23.0,2.65,14.5,41.5,18.06,6.01
2017,8,8,6,0,297.0,37.0,2.8,15.0,73.0,29.8,19.84
2017,8,8,6,15,380.5,48.0,2.75,15.5,117.0,37.71,27.45
2017,8,8,6,30,464.0,59.0,2.7,16.0,161.0,45.29,34.47
2017,8,8,6,45,518.0,67.5,2.7,16.5,209.5,50.34,39.06
2017,8,8,7,0,572.0,76.0,2.7,17.0,258.0,55.17,43.27
2017,8,8,7,15,286.0,102.5,2.6,17.0,193.5,71.15,57.25
2017,8,8,7,30,0.0,129.0,2.5,17.0,129.0,108.27,89.37
2017,8,8,7,45,0.5,141.5,2.45,17.5,142.0,118.64,97.77
2017,8,8,8,0,1.0,154.0,2.4,18.0,155.0,128.92,106.0
2017,8,8,8,15,5.0,172.5,2.35,18.5,175.5,143.46,117.72
2017,8,8,8,30,9.0,191.0,2.3,19.0,196.0,158.66,123.94
2017,8,8,8,45,13.0,211.5,2.3,19.5,220.0,176.61,137.26
2017,8,8,9,0,17.0,232.0,2.3,20.0,244.0,195.19,150.99
2017,8,8,9,15,17.0,243.5,2.3,20.0,256.0,206.86,159.77
2017,8,8,9,30,17.0,255.0,2.3,20.0,268.0,218.53,168.6
2017,8,8,9,45,43.5,308.5,2.35,20.5,343.5,259.72,199.18
2017,8,8,10,0,70.0,362.0,2.4,21.0,419.0,313.76,239.36
2017,8,8,10,15,91.5,386.0,2.45,21.0,462.5,348.53,265.34
2017,8,8,10,30,113.0,410.0,2.5,21.0,506.0,378.92,288.18
2017,8,8,10,45,268.5,387.0,2.55,21.5,623.0,448.1,339.7
2017,8,8,11,0,424.0,364.0,2.6,22.0,740.0,534.39,403.77
2017,8,8,11,15,642.5,253.0,2.6,22.0,833.5,605.29,458.61
2017,8,8,11,30,861.0,142.0,2.6,22.0,927.0,689.94,523.45
2017,8,8,11,45,602.5,284.0,2.65,22.5,836.0,672.05,506.46
2017,8,8,12,0,344.0,426.0,2.7,23.0,745.0,633.8,474.22
2017,8,8,12,15,395.0,403.0,2.75,23.0,769.5,674.63,505.12
2017,8,8,12,30,446.0,380.0,2.8,23.0,794.0,721.36,539.41
2017,8,8,12,45,645.0,266.0,2.85,23.0,858.0,809.0,605.74
2017,8,8,13,0,844.0,152.0,2.9,23.0,922.0,895.61,667.12
2017,8,8,13,15,840.0,151.0,2.95,23.0,906.5,917.12,681.58
2017,8,8,13,30,836.0,150.0,3.0,23.0,891.0,935.62,694.66
2017,8,8,13,45,827.0,149.5,3.05,23.0,867.5,946.84,703.02
2017,8,8,14,0,818.0,149.0,3.1,23.0,844.0,954.78,709.39
2017,8,8,14,15,809.5,147.0,3.1,22.5,814.5,958.34,714.01
2017,8,8,14,30,801.0,145.0,3.1,22.0,785.0,958.64,716.64
2017,8,8,14,45,784.5,144.5,3.15,22.0,748.0,949.5,712.09
2017,8,8,15,0,768.0,144.0,3.2,22.0,711.0,937.19,705.58
2017,8,8,15,15,753.0,140.5,3.2,21.5,670.5,920.05,696.86
2017,8,8,15,30,738.0,137.0,3.2,21.0,630.0,906.45,690.67
2017,8,8,15,45,711.0,135.5,3.2,21.0,583.5,874.87,670.67
2017,8,8,16,0,684.0,134.0,3.2,21.0,537.0,841.08,649.14
2017,8,8,16,15,658.5,128.5,3.15,20.5,489.5,801.99,624.53
2017,8,8,16,30,633.0,123.0,3.1,20.0,442.0,761.2,598.33
2017,8,8,16,45,591.5,118.5,3.1,19.5,391.0,705.89,561.12
2017,8,8,17,0,550.0,114.0,3.1,19.0,340.0,650.14,522.6
2017,8,8,17,15,506.5,104.5,3.1,18.5,290.5,580.56,472.21
2017,8,8,17,30,463.0,95.0,3.1,18.0,241.0,519.82,426.81
2017,8,8,17,45,397.0,84.0,3.1,18.0,193.0,441.37,363.88
2017,8,8,18,0,331.0,73.0,3.1,18.0,145.0,366.83,301.87
2017,8,8,18,15,257.5,57.0,3.05,17.5,103.5,284.52,231.97
2017,8,8,18,30,184.0,41.0,3.0,17.0,62.0,207.88,163.83
2017,8,8,18,45,103.5,23.5,2.95,16.5,34.0,121.66,64.87
2017,8,8,19,0,23.0,6.0,2.9,16.0,6.0,18.37,0.0
2017,8,8,19,15,11.5,3.0,2.85,15.5,3.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,5,15,15.0,3.5,2.0,14.5,3.5,0.0,0.0
2017,8,9,5,30,30.0,7.0,2.1,15.0,7.0,6.37,0.0
2017,8,9,5,45,126.0,23.5,2.25,15.5,37.0,18.41,5.44
2017,8,9,6,0,222.0,40.0,2.4,16.0,67.0,30.97,20.66
2017,8,9,6,15,301.0,54.5,2.4,16.0,109.0,41.56,30.73
2017,8,9,6,30,380.0,69.0,2.4,16.0,151.0,51.81,40.19
2017,8,9,6,45,439.0,79.5,2.4,16.5,199.0,58.67,46.39
2017,8,9,7,0,498.0,90.0,2.4,17.0,247.0,66.32,53.08
2017,8,9,7,15,249.0,99.0,2.35,17.5,177.5,74.35,59.91
2017,8,9,7,30,0.0,108.0,2.3,18.0,108.0,92.57,75.44
2017,8,9,7,45,0.0,121.0,2.3,18.5,121.0,103.35,84.3
2017,8,9,8,0,0.0,134.0,2.3,19.0,134.0,114.03,92.95
2017,8,9,8,15,4.5,162.0,2.25,19.0,165.0,135.79,111.05
2017,8,9,8,30,9.0,190.0,2.2,19.0,196.0,157.82,123.29
2017,8,9,8,45,11.5,207.5,2.2,19.5,215.5,173.44,134.8
2017,8,9,9,0,14.0,225.0,2.2,20.0,235.0,189.47,146.61
2017,8,9,9,15,16.0,242.0,2.2,20.0,254.0,205.42,158.68
2017,8,9,9,30,18.0,259.0,2.2,20.0,273.0,221.73,171.03
2017,8,9,9,45,16.5,260.0,2.25,20.5,273.0,224.91,172.99
2017,8,9,10,0,15.0,261.0,2.3,21.0,273.0,227.68,174.67
2017,8,9,10,15,46.5,328.0,2.3,21.0,367.0,287.25,219.76
2017,8,9,10,30,78.0,395.0,2.3,21.0,461.0,358.43,272.99
2017,8,9,10,45,71.5,401.0,2.35,21.5,463.0,368.54,279.89
2017,8,9,11,0,65.0,407.0,2.4,22.0,465.0,377.93,286.39
2017,8,9,11,15,78.5,423.5,2.45,22.0,494.5,407.36,308.34
2017,8,9,11,30,92.0,440.0,2.5,22.0,524.0,438.41,331.34
2017,8,9,11,45,109.0,449.5,2.55,22.0,550.0,467.59,353.01
2017,8,9,12,0,126.0,459.0,2.6,22.0,576.0,499.73,376.76
2017,8,9,12,15,189.5,455.5,2.65,22.0,631.5,558.15,420.45
2017,8,9,12,30,253.0,452.0,2.7,22.0,687.0,625.05,469.58
2017,8,9,12,45,519.5,316.5,2.75,22.0,791.5,748.55,563.66
2017,8,9,13,0,786.0,181.0,2.8,22.0,896.0,871.83,653.48
2017,8,9,13,15,781.5,179.5,2.8,22.0,881.0,891.51,666.13
2017,8,9,13,30,777.0,178.0,2.8,22.0,866.0,908.27,677.77
2017,8,9,13,45,766.0,179.0,2.85,22.0,842.5,918.42,685.47
2017,8,9,14,0,755.0,180.0,2.9,22.0,819.0,925.39,691.23
2017,8,9,14,15,745.5,177.0,2.9,21.5,790.0,933.52,698.89
2017,8,9,14,30,736.0,174.0,2.9,21.0,761.0,931.99,700.19
2017,8,9,14,45,717.0,174.0,2.95,21.0,724.5,921.41,694.62
2017,8,9,15,0,698.0,174.0,3.0,21.0,688.0,907.84,687.17
2017,8,9,15,15,682.0,169.5,3.0,20.5,648.0,889.33,677.36
2017,8,9,15,30,666.0,165.0,3.0,20.0,608.0,868.1,665.7
2017,8,9,15,45,637.0,163.0,3.05,20.0,562.5,834.6,644.46
2017,8,9,16,0,608.0,161.0,3.1,20.0,517.0,798.99,621.58
2017,8,9,16,15,582.0,153.5,3.1,19.5,470.5,758.29,595.59
2017,8,9,16,30,556.0,146.0,3.1,19.0,424.0,708.83,562.69
2017,8,9,16,45,514.0,139.0,3.15,19.0,374.5,652.9,523.38
2017,8,9,17,0,472.0,132.0,3.2,19.0,325.0,597.28,482.79
2017,8,9,17,15,429.5,120.0,3.2,18.5,277.0,535.67,437.13
2017,8,9,17,30,387.0,108.0,3.2,18.0,229.0,475.29,390.79
2017,8,9,17,45,326.0,93.5,3.2,18.0,182.0,399.14,329.19
2017,8,9,18,0,265.0,79.0,3.2,18.0,135.0,311.92,256.96
2017,8,9,18,15,200.0,59.5,3.15,17.5,95.0,234.05,190.49
2017,8,9,18,30,135.0,40.0,3.1,17.0,55.0,160.0,124.81
2017,8,9,18,45,67.5,20.0,3.05,16.5,27.5,79.18,35.1
2017,8,9,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,5,45,77.0,20.5,2.35,15.5,29.5,16.83,3.66
2017,8,10,6,0,154.0,41.0,2.4,16.0,59.0,32.71,22.05
2017,8,10,6,15,222.5,59.5,2.35,16.0,100.0,45.23,33.88
2017,8,10,6,30,291.0,78.0,2.3,16.0,141.0,58.3,45.88
2017,8,10,6,45,349.5,92.5,2.25,16.5,188.0,67.86,54.47
2017,8,10,7,0,408.0,107.0,2.2,17.0,235.0,77.02,62.46
2017,8,10,7,15,204.0,104.0,2.15,17.5,168.0,77.48,62.64
2017,8,10,7,30,0.0,101.0,2.1,18.0,101.0,87.15,70.74
2017,8,10,7,45,0.0,123.5,2.05,18.5,123.5,105.2,85.89
2017,8,10,8,0,0.0,146.0,2.0,19.0,146.0,122.95,100.52
2017,8,10,8,15,2.5,163.0,1.95,19.0,165.0,136.45,111.56
2017,8,10,8,30,5.0,180.0,1.9,19.0,184.0,150.35,117.32
2017,8,10,8,45,11.0,206.0,1.9,19.5,214.0,172.19,133.77
2017,8,10,9,0,17.0,232.0,1.9,20.0,244.0,194.93,150.68
2017,8,10,9,15,53.5,284.0,1.9,20.0,323.5,231.5,177.29
2017,8,10,9,30,90.0,336.0,1.9,20.0,403.0,282.67,215.24
2017,8,10,9,45,105.0,357.5,1.95,20.5,439.0,311.9,236.77
2017,8,10,10,0,120.0,379.0,2.0,21.0,475.0,334.31,253.29
2017,8,10,10,15,131.5,396.0,2.05,21.0,504.5,363.63,275.59
2017,8,10,10,30,143.0,413.0,2.1,21.0,534.0,394.5,298.93
2017,8,10,10,45,241.5,410.0,2.15,21.5,620.5,450.6,340.34
2017,8,10,11,0,340.0,407.0,2.2,22.0,707.0,523.15,393.54
2017,8,10,11,15,529.5,319.0,2.25,22.0,795.5,589.93,444.67
2017,8,10,11,30,719.0,231.0,2.3,22.0,884.0,670.73,505.94
2017,8,10,11,45,718.5,233.5,2.35,22.5,891.0,709.33,533.11
2017,8,10,12,0,718.0,236.0,2.4,23.0,898.0,746.46,558.98
2017,8,10,12,15,717.5,236.0,2.45,23.0,898.0,779.75,582.92
2017,8,10,12,30,717.0,236.0,2.5,23.0,898.0,811.12,605.31
2017,8,10,12,45,752.0,212.0,2.55,23.0,900.5,847.86,632.15
2017,8,10,13,0,787.0,188.0,2.6,23.0,903.0,878.39,653.14
2017,8,10,13,15,782.5,186.5,2.65,22.5,887.5,898.21,668.24
2017,8,10,13,30,778.0,185.0,2.7,22.0,872.0,915.12,681.61
2017,8,10,13,45,770.0,184.0,2.8,22.0,849.0,926.23,690.35
2017,8,10,14,0,762.0,183.0,2.9,22.0,826.0,934.19,697.16
2017,8,10,14,15,752.5,180.0,2.95,21.5,796.5,942.69,705.47
2017,8,10,14,30,743.0,177.0,3.0,21.0,767.0,941.26,707.25
2017,8,10,14,45,729.5,174.0,3.05,21.0,731.5,932.79,703.13
2017,8,10,15,0,716.0,171.0,3.1,21.0,696.0,921.27,697.09
2017,8,10,15,15,699.5,166.5,3.1,20.5,655.5,902.2,686.94
2017,8,10,15,30,683.0,162.0,3.1,20.0,615.0,880.36,674.92
2017,8,10,15,45,661.5,157.0,3.15,20.0,570.0,850.53,656.33
2017,8,10,16,0,640.0,152.0,3.2,20.0,525.0,818.42,636.0
2017,8,10,16,15,614.0,145.0,3.15,19.5,477.5,777.79,609.95
2017,8,10,16,30,588.0,138.0,3.1,19.0,430.0,735.52,582.29
2017,8,10,16,45,554.5,129.0,3.1,19.0,380.5,675.64,540.12
2017,8,10,17,0,521.0,120.0,3.1,19.0,331.0,623.67,503.01
2017,8,10,17,15,477.0,109.5,3.05,18.5,282.0,561.16,457.34
2017,8,10,17,30,433.0,99.0,3.0,18.0,233.0,499.88,410.47
2017,8,10,17,45,377.5,85.0,2.95,17.5,186.0,426.83,352.31
2017,8,10,18,0,322.0,71.0,2.9,17.0,139.0,356.83,294.29
2017,8,10,18,15,248.5,54.5,2.8,16.5,98.0,274.45,223.82
2017,8,10,18,30,175.0,38.0,2.7,16.0,57.0,197.7,154.54
2017,8,10,18,45,87.5,19.0,2.65,16.0,28.5,101.05,37.21
2017,8,10,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,5,45,113.0,19.0,2.1,14.5,31.5,14.86,1.72
2017,8,11,6,0,226.0,38.0,2.2,15.0,63.0,29.49,19.33
2017,8,11,6,15,306.5,52.0,2.2,15.0,105.5,39.76,29.22
2017,8,11,6,30,387.0,66.0,2.2,15.0,148.0,49.69,38.46
2017,8,11,6,45,448.5,76.0,2.2,15.5,196.5,56.27,44.45
2017,8,11,7,0,510.0,86.0,2.2,16.0,245.0,63.35,50.68
2017,8,11,7,15,263.0,114.5,2.15,16.5,197.5,84.95,69.46
2017,8,11,7,30,16.0,143.0,2.1,17.0,150.0,118.16,97.91
2017,8,11,7,45,38.5,173.0,2.1,17.5,191.5,133.51,110.51
2017,8,11,8,0,61.0,203.0,2.1,18.0,233.0,153.34,126.72
2017,8,11,8,15,57.5,222.0,2.1,18.5,253.0,166.05,136.7
2017,8,11,8,30,54.0,241.0,2.1,19.0,273.0,180.99,141.04
2017,8,11,8,45,80.0,270.5,2.1,19.5,321.5,209.05,160.33
2017,8,11,9,0,106.0,300.0,2.1,20.0,370.0,240.59,182.51
2017,8,11,9,15,263.0,293.5,2.1,20.5,483.0,257.89,188.86
2017,8,11,9,30,420.0,287.0,2.1,21.0,596.0,304.27,219.88
2017,8,11,9,45,348.0,327.0,2.15,21.5,591.0,346.29,255.74
2017,8,11,10,0,276.0,367.0,2.2,22.0,586.0,372.87,278.53
2017,8,11,10,15,535.5,266.5,2.2,22.0,711.5,421.58,313.92
2017,8,11,10,30,795.0,166.0,2.2,22.0,837.0,499.14,373.02
2017,8,11,10,45,803.5,166.5,2.25,22.5,860.0,547.24,410.83
2017,8,11,11,0,812.0,167.0,2.3,23.0,883.0,595.08,447.52
2017,8,11,11,15,816.5,168.0,2.3,23.0,898.5,640.42,482.11
2017,8,11,11,30,821.0,169.0,2.3,23.0,914.0,684.74,515.16
2017,8,11,11,45,825.0,168.5,2.35,23.5,922.5,726.22,544.78
2017,8,11,12,0,829.0,168.0,2.4,24.0,931.0,766.21,572.73
2017,8,11,12,15,829.0,168.0,2.45,24.0,930.5,801.86,598.17
2017,8,11,12,30,829.0,168.0,2.5,24.0,930.0,835.36,620.98
2017,8,11,12,45,823.0,170.0,2.55,24.0,921.0,863.35,640.06
2017,8,11,13,0,817.0,172.0,2.6,24.0,912.0,888.56,657.35
2017,8,11,13,15,812.5,171.0,2.65,24.0,896.5,909.35,671.77
2017,8,11,13,30,808.0,170.0,2.7,24.0,881.0,927.15,684.33
2017,8,11,13,45,803.0,167.0,2.75,24.0,858.5,939.42,693.36
2017,8,11,14,0,798.0,164.0,2.8,24.0,836.0,948.5,700.46
2017,8,11,14,15,789.0,161.5,2.85,23.5,806.5,951.03,704.77
2017,8,11,14,30,780.0,159.0,2.9,23.0,777.0,950.29,707.11
2017,8,11,14,45,770.0,155.0,3.0,23.0,741.5,943.77,704.76
2017,8,11,15,0,760.0,151.0,3.1,23.0,706.0,940.62,704.84
2017,8,11,15,15,744.0,147.5,3.15,22.5,665.0,922.87,696.09
2017,8,11,15,30,728.0,144.0,3.2,22.0,624.0,902.26,685.48
