Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,15,45,710.0,138.5,3.3,22.0,579.5,874.68,669.01
2017,8,11,16,0,692.0,133.0,3.4,22.0,535.0,844.64,650.7
2017,8,11,16,15,666.5,127.5,3.45,21.5,486.5,805.4,626.54
2017,8,11,16,30,641.0,122.0,3.5,21.0,438.0,764.44,600.69
2017,8,11,16,45,609.5,114.0,3.55,20.5,388.0,713.75,567.01
2017,8,11,17,0,578.0,106.0,3.6,20.0,338.0,662.25,531.77
2017,8,11,17,15,533.5,97.5,3.6,19.5,288.0,598.87,486.05
2017,8,11,17,30,489.0,89.0,3.6,19.0,238.0,530.57,434.77
2017,8,11,17,45,430.5,77.5,3.6,18.5,190.0,456.47,376.27
2017,8,11,18,0,372.0,66.0,3.6,18.0,142.0,385.68,317.54
2017,8,11,18,15,289.5,51.0,3.5,17.5,100.0,297.18,241.87
2017,8,11,18,30,207.0,36.0,3.4,17.0,58.0,215.24,167.19
2017,8,11,18,45,103.5,18.0,3.35,17.0,29.0,107.73,26.9
2017,8,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,5,45,134.0,18.0,2.65,14.5,32.5,14.12,0.3
2017,8,12,6,0,268.0,36.0,2.8,15.0,65.0,28.04,18.0
2017,8,12,6,15,355.0,48.0,2.75,15.5,109.0,38.12,27.69
2017,8,12,6,30,442.0,60.0,2.7,16.0,153.0,46.57,35.53
2017,8,12,6,45,501.5,69.5,2.7,16.5,202.5,52.41,40.86
2017,8,12,7,0,561.0,79.0,2.7,17.0,252.0,58.0,45.77
2017,8,12,7,15,280.5,102.0,2.7,17.0,188.5,71.1,57.22
2017,8,12,7,30,0.0,125.0,2.7,17.0,125.0,105.11,86.69
2017,8,12,7,45,3.0,142.5,2.7,17.5,144.0,119.15,98.3
2017,8,12,8,0,6.0,160.0,2.7,18.0,163.0,133.06,109.64
2017,8,12,8,15,63.0,208.5,2.7,18.5,245.0,158.18,130.28
2017,8,12,8,30,120.0,257.0,2.7,19.0,327.0,180.71,140.14
2017,8,12,8,45,111.5,277.5,2.7,19.5,346.5,215.35,164.46
2017,8,12,9,0,103.0,298.0,2.7,20.0,366.0,238.54,181.39
2017,8,12,9,15,463.0,213.0,2.75,20.0,548.0,233.42,162.47
2017,8,12,9,30,823.0,128.0,2.8,20.0,730.0,295.09,200.73
2017,8,12,9,45,606.5,229.5,2.85,20.5,685.5,346.24,250.95
2017,8,12,10,0,390.0,331.0,2.9,21.0,641.0,388.07,290.0
2017,8,12,10,15,277.5,371.5,2.95,21.0,596.0,397.51,300.6
2017,8,12,10,30,165.0,412.0,3.0,21.0,551.0,403.34,306.74
2017,8,12,10,45,518.0,275.0,3.15,21.0,728.0,484.4,369.23
2017,8,12,11,0,871.0,138.0,3.3,21.0,905.0,604.6,462.0
2017,8,12,11,15,874.0,139.0,3.35,21.0,919.5,650.21,497.53
2017,8,12,11,30,877.0,140.0,3.4,21.0,934.0,694.47,531.7
2017,8,12,11,45,879.5,139.5,3.5,21.5,941.5,735.64,562.14
2017,8,12,12,0,882.0,139.0,3.6,22.0,949.0,775.04,590.69
2017,8,12,12,15,881.0,139.0,3.6,22.0,948.0,810.23,615.08
2017,8,12,12,30,880.0,139.0,3.6,22.0,947.0,843.08,637.73
2017,8,12,12,45,884.0,134.5,3.65,22.0,940.0,873.58,658.98
2017,8,12,13,0,888.0,130.0,3.7,22.0,933.0,901.53,678.5
2017,8,12,13,15,884.0,129.5,3.7,22.0,917.0,923.42,693.65
2017,8,12,13,30,880.0,129.0,3.7,22.0,901.0,942.25,706.82
2017,8,12,13,45,878.0,125.0,3.7,22.0,878.5,956.32,716.89
2017,8,12,14,0,876.0,121.0,3.7,22.0,856.0,967.11,724.9
2017,8,12,14,15,868.0,119.5,3.7,22.0,826.0,971.43,728.71
2017,8,12,14,30,860.0,118.0,3.7,22.0,796.0,972.42,730.47
2017,8,12,14,45,855.0,113.0,3.7,22.0,761.0,969.22,729.57
2017,8,12,15,0,850.0,108.0,3.7,22.0,726.0,962.64,726.57
2017,8,12,15,15,836.5,105.5,3.7,21.5,684.5,957.5,726.12
2017,8,12,15,30,823.0,103.0,3.7,21.0,643.0,939.22,716.74
2017,8,12,15,45,812.0,97.5,3.7,21.0,599.0,916.75,703.2
2017,8,12,16,0,801.0,92.0,3.7,21.0,555.0,891.37,687.65
2017,8,12,16,15,778.5,88.5,3.7,20.5,505.5,855.1,665.57
2017,8,12,16,30,756.0,85.0,3.7,20.0,456.0,816.78,641.7
2017,8,12,16,45,732.5,79.0,3.7,20.0,406.0,772.66,611.88
2017,8,12,17,0,709.0,73.0,3.7,20.0,356.0,727.11,580.33
2017,8,12,17,15,668.5,68.0,3.6,19.5,304.0,672.39,541.63
2017,8,12,17,30,628.0,63.0,3.5,19.0,252.0,613.76,498.46
2017,8,12,17,45,574.0,55.5,3.4,18.5,203.0,542.21,443.23
2017,8,12,18,0,520.0,48.0,3.3,18.0,154.0,473.07,387.18
2017,8,12,18,15,427.5,39.0,3.2,17.5,109.0,378.58,307.23
2017,8,12,18,30,335.0,30.0,3.1,17.0,64.0,291.39,225.26
2017,8,12,18,45,167.5,15.0,3.05,16.5,32.0,144.03,14.35
2017,8,12,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,13,5,45,165.0,16.0,3.0,13.5,34.0,12.67,0.0
2017,8,13,6,0,330.0,32.0,3.1,14.0,68.0,25.83,16.11
2017,8,13,6,15,421.0,41.5,3.1,14.5,112.5,32.62,22.96
2017,8,13,6,30,512.0,51.0,3.1,15.0,157.0,39.18,29.13
2017,8,13,6,45,568.5,58.0,3.15,15.5,206.5,43.33,32.97
2017,8,13,7,0,625.0,65.0,3.2,16.0,256.0,47.33,36.51
2017,8,13,7,15,352.5,113.0,3.2,16.5,225.0,79.36,64.61
2017,8,13,7,30,80.0,161.0,3.2,17.0,194.0,124.41,103.44
2017,8,13,7,45,187.0,177.5,3.2,17.5,267.0,130.61,108.18
2017,8,13,8,0,294.0,194.0,3.2,18.0,340.0,133.38,109.97
2017,8,13,8,15,551.5,141.5,3.15,18.5,449.5,89.59,72.0
2017,8,13,8,30,809.0,89.0,3.1,19.0,559.0,74.39,45.76
2017,8,13,8,45,826.5,91.0,3.1,19.5,604.5,123.88,65.73
2017,8,13,9,0,844.0,93.0,3.1,20.0,650.0,184.5,107.32
2017,8,13,9,15,856.0,95.0,3.1,20.0,690.5,236.53,149.13
2017,8,13,9,30,868.0,97.0,3.1,20.0,731.0,289.62,194.99
2017,8,13,9,45,871.0,102.0,3.1,20.5,764.5,343.08,241.96
2017,8,13,10,0,874.0,107.0,3.1,21.0,798.0,396.3,288.26
2017,8,13,10,15,880.5,108.5,3.15,21.0,827.0,447.9,332.97
2017,8,13,10,30,887.0,110.0,3.2,21.0,856.0,499.19,376.4
2017,8,13,10,45,894.5,109.5,3.25,21.5,878.5,548.89,416.77
2017,8,13,11,0,902.0,109.0,3.3,22.0,901.0,597.92,455.45
2017,8,13,11,15,905.0,110.0,3.35,22.0,916.0,644.58,492.22
2017,8,13,11,30,908.0,111.0,3.4,22.0,931.0,689.8,527.1
2017,8,13,11,45,912.0,109.0,3.45,22.5,939.0,731.54,557.8
2017,8,13,12,0,916.0,107.0,3.5,23.0,947.0,771.46,585.59
2017,8,13,12,15,916.0,107.0,3.55,23.0,946.5,808.08,611.07
2017,8,13,12,30,916.0,107.0,3.6,23.0,946.0,842.31,634.83
2017,8,13,12,45,908.5,110.5,3.65,23.0,936.0,870.99,654.74
2017,8,13,13,0,901.0,114.0,3.7,23.0,926.0,896.68,672.67
2017,8,13,13,15,686.0,228.5,3.75,23.0,841.0,856.07,644.85
2017,8,13,13,30,471.0,343.0,3.8,23.0,756.0,789.94,594.21
2017,8,13,13,45,678.5,225.5,3.85,23.0,802.5,886.84,668.89
2017,8,13,14,0,886.0,108.0,3.9,23.0,849.0,962.02,720.54
2017,8,13,14,15,878.0,106.5,3.9,22.5,819.0,966.15,725.13
2017,8,13,14,30,870.0,105.0,3.9,22.0,789.0,966.92,728.16
2017,8,13,14,45,863.5,101.0,3.95,22.0,754.0,963.04,727.09
2017,8,13,15,0,857.0,97.0,4.0,22.0,719.0,955.8,723.91
2017,8,13,15,15,843.5,95.0,4.0,21.5,677.5,940.82,716.65
2017,8,13,15,30,830.0,93.0,4.0,21.0,636.0,922.83,707.4
2017,8,13,15,45,817.0,88.5,4.0,21.0,591.0,909.11,699.84
2017,8,13,16,0,804.0,84.0,4.0,21.0,546.0,882.84,683.46
2017,8,13,16,15,781.5,81.0,4.0,20.5,497.0,847.09,661.57
2017,8,13,16,30,759.0,78.0,4.0,20.0,448.0,809.32,637.89
2017,8,13,16,45,731.5,73.5,4.0,20.0,397.5,763.46,606.56
2017,8,13,17,0,704.0,69.0,4.0,20.0,347.0,716.41,573.65
2017,8,13,17,15,662.5,64.0,4.0,19.5,295.5,656.26,530.83
2017,8,13,17,30,621.0,59.0,4.0,19.0,244.0,601.36,490.38
2017,8,13,17,45,558.5,53.0,4.0,18.5,195.0,525.82,431.66
2017,8,13,18,0,496.0,47.0,4.0,18.0,146.0,453.37,372.55
2017,8,13,18,15,400.5,38.0,3.9,17.5,102.5,358.03,291.01
2017,8,13,18,30,305.0,29.0,3.8,17.0,59.0,270.41,207.21
2017,8,13,18,45,152.5,14.5,3.75,16.5,29.5,132.72,0.0
2017,8,13,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,45,29.0,18.0,4.0,14.0,21.0,15.37,0.0
2017,8,14,6,0,58.0,36.0,4.1,14.0,42.0,29.72,19.24
2017,8,14,6,15,92.5,56.0,4.1,14.0,72.0,45.15,33.92
2017,8,14,6,30,127.0,76.0,4.1,14.0,102.0,60.26,47.88
2017,8,14,6,45,147.5,97.5,4.1,14.5,136.5,75.94,62.02
2017,8,14,7,0,168.0,119.0,4.1,15.0,171.0,91.2,75.49
2017,8,14,7,15,189.5,138.5,4.05,15.0,206.5,104.83,87.39
2017,8,14,7,30,211.0,158.0,4.0,15.0,242.0,112.31,93.71
2017,8,14,7,45,128.0,176.0,4.0,15.5,229.0,129.2,107.9
2017,8,14,8,0,45.0,194.0,4.0,16.0,216.0,147.66,123.2
2017,8,14,8,15,74.5,223.5,3.95,16.0,264.5,166.81,139.11
2017,8,14,8,30,104.0,253.0,3.9,16.0,313.0,187.84,148.41
2017,8,14,8,45,88.5,270.0,3.9,16.5,324.5,208.24,162.01
2017,8,14,9,0,73.0,287.0,3.9,17.0,336.0,227.0,176.17
2017,8,14,9,15,58.5,294.5,3.85,17.0,335.5,238.27,185.34
2017,8,14,9,30,44.0,302.0,3.8,17.0,335.0,247.6,193.13
2017,8,14,9,45,104.5,340.5,3.8,17.0,422.0,298.95,231.63
2017,8,14,10,0,165.0,379.0,3.8,17.0,509.0,348.92,269.47
2017,8,14,10,15,112.5,377.5,3.75,16.5,468.5,341.79,265.78
2017,8,14,10,30,60.0,376.0,3.7,16.0,428.0,335.09,261.73
2017,8,14,10,45,52.0,376.0,3.65,16.0,421.5,338.68,264.56
2017,8,14,11,0,44.0,376.0,3.6,16.0,415.0,341.18,266.41
2017,8,14,11,15,125.0,411.5,3.55,16.0,524.0,422.32,329.37
2017,8,14,11,30,206.0,447.0,3.5,16.0,633.0,515.7,400.48
2017,8,14,11,45,312.5,414.5,3.5,16.5,699.0,577.94,447.96
2017,8,14,12,0,419.0,382.0,3.5,17.0,765.0,650.05,502.33
2017,8,14,12,15,425.5,379.5,3.5,17.0,768.5,677.79,522.89
2017,8,14,12,30,432.0,377.0,3.5,17.0,772.0,704.72,542.98
2017,8,14,12,45,455.0,367.5,3.55,17.5,780.5,738.16,567.15
2017,8,14,13,0,478.0,358.0,3.6,18.0,789.0,771.05,590.7
2017,8,14,13,15,448.5,358.5,3.6,18.0,757.0,765.75,586.83
2017,8,14,13,30,419.0,359.0,3.6,18.0,725.0,757.27,580.94
2017,8,14,13,45,357.0,373.0,3.65,18.5,679.0,717.89,551.32
2017,8,14,14,0,295.0,387.0,3.7,19.0,633.0,686.11,526.86
2017,8,14,14,15,299.0,369.0,3.7,18.5,610.5,681.57,525.99
2017,8,14,14,30,303.0,351.0,3.7,18.0,588.0,675.24,523.73
2017,8,14,14,45,371.0,312.5,3.7,18.0,589.5,706.78,550.16
2017,8,14,15,0,439.0,274.0,3.7,18.0,591.0,753.24,586.77
2017,8,14,15,15,360.0,278.0,3.7,17.5,528.0,667.57,524.82
2017,8,14,15,30,281.0,282.0,3.7,17.0,465.0,599.08,474.47
2017,8,14,15,45,514.5,195.5,3.7,17.0,500.5,742.28,589.54
2017,8,14,16,0,748.0,109.0,3.7,17.0,536.0,859.36,676.9
2017,8,14,16,15,723.0,104.5,3.65,16.5,487.5,826.03,654.94
2017,8,14,16,30,698.0,100.0,3.6,16.0,439.0,785.66,628.61
2017,8,14,16,45,665.0,95.0,3.6,16.0,388.0,736.11,593.97
2017,8,14,17,0,632.0,90.0,3.6,16.0,337.0,685.79,557.96
2017,8,14,17,15,586.0,83.5,3.55,15.5,286.5,622.4,511.57
2017,8,14,17,30,540.0,77.0,3.5,15.0,236.0,559.76,464.0
2017,8,14,17,45,469.0,68.5,3.5,15.0,187.0,476.89,397.39
2017,8,14,18,0,398.0,60.0,3.5,15.0,138.0,394.27,327.45
2017,8,14,18,15,299.0,47.5,3.4,14.5,96.0,297.82,243.77
2017,8,14,18,30,200.0,35.0,3.3,14.0,54.0,210.35,159.74
2017,8,14,18,45,100.0,17.5,3.2,14.0,27.0,101.86,0.0
2017,8,14,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,5,45,120.0,18.0,2.1,13.5,30.0,14.16,0.0
2017,8,15,6,0,240.0,36.0,2.2,14.0,60.0,28.09,17.76
2017,8,15,6,15,337.0,48.0,2.2,14.0,104.0,36.94,26.74
2017,8,15,6,30,434.0,60.0,2.2,14.0,148.0,46.95,36.12
2017,8,15,6,45,495.0,69.0,2.2,14.5,197.0,52.35,41.12
2017,8,15,7,0,556.0,78.0,2.2,15.0,246.0,57.54,45.74
2017,8,15,7,15,601.0,84.5,2.15,15.5,297.0,60.42,48.16
2017,8,15,7,30,646.0,91.0,2.1,16.0,348.0,63.19,50.37
2017,8,15,7,45,409.5,149.0,2.1,16.5,320.0,100.31,82.45
2017,8,15,8,0,173.0,207.0,2.1,17.0,292.0,148.3,123.08
2017,8,15,8,15,466.0,158.5,2.1,17.0,420.0,101.95,83.01
2017,8,15,8,30,759.0,110.0,2.1,17.0,548.0,84.64,57.58
2017,8,15,8,45,412.0,196.0,2.1,17.5,436.5,155.34,107.31
2017,8,15,9,0,65.0,282.0,2.1,18.0,325.0,222.53,171.79
2017,8,15,9,15,446.5,201.5,2.1,18.0,523.5,219.75,153.23
2017,8,15,9,30,828.0,121.0,2.1,18.0,722.0,286.57,194.48
2017,8,15,9,45,817.0,134.5,2.15,18.5,752.0,341.29,242.45
2017,8,15,10,0,806.0,148.0,2.2,19.0,782.0,394.6,288.67
2017,8,15,10,15,815.0,150.0,2.25,19.0,811.5,445.5,332.28
2017,8,15,10,30,824.0,152.0,2.3,19.0,841.0,496.55,375.04
2017,8,15,10,45,831.0,153.0,2.4,19.5,863.5,545.74,414.76
2017,8,15,11,0,838.0,154.0,2.5,20.0,886.0,594.45,453.01
2017,8,15,11,15,842.0,155.0,2.55,20.0,901.5,640.68,489.15
2017,8,15,11,30,846.0,156.0,2.6,20.0,917.0,685.74,523.64
2017,8,15,11,45,849.5,155.5,2.65,20.5,924.5,727.82,554.3
2017,8,15,12,0,853.0,155.0,2.7,21.0,932.0,768.26,583.13
2017,8,15,12,15,853.0,155.0,2.75,21.0,932.0,804.63,609.24
2017,8,15,12,30,853.0,155.0,2.8,21.0,932.0,838.74,632.85
2017,8,15,12,45,856.5,151.0,2.85,21.0,925.0,862.28,649.21
2017,8,15,13,0,860.0,147.0,2.9,21.0,918.0,889.88,668.46
2017,8,15,13,15,856.0,146.0,2.95,20.5,902.5,910.96,684.61
2017,8,15,13,30,852.0,145.0,3.0,20.0,887.0,938.37,705.25
2017,8,15,13,45,659.0,231.5,3.05,20.0,796.0,873.03,661.02
2017,8,15,14,0,466.0,318.0,3.1,20.0,705.0,789.89,599.76
2017,8,15,14,15,643.0,228.5,3.1,20.0,742.0,883.96,671.89
2017,8,15,14,30,820.0,139.0,3.1,20.0,779.0,963.57,726.94
2017,8,15,14,45,807.5,137.0,3.1,20.0,743.0,956.66,722.84
2017,8,15,15,0,795.0,135.0,3.1,20.0,707.0,946.49,717.43
2017,8,15,15,15,779.5,131.5,3.1,19.5,665.0,928.61,708.23
2017,8,15,15,30,764.0,128.0,3.1,19.0,623.0,907.72,697.03
2017,8,15,15,45,741.5,125.0,3.1,19.0,576.5,884.16,682.65
2017,8,15,16,0,719.0,122.0,3.1,19.0,530.0,852.4,662.44
2017,8,15,16,15,470.5,160.0,3.05,18.5,417.5,650.1,517.5
2017,8,15,16,30,222.0,198.0,3.0,18.0,305.0,430.36,347.74
2017,8,15,16,45,236.0,173.0,3.0,17.5,275.0,428.4,349.37
2017,8,15,17,0,250.0,148.0,3.0,17.0,245.0,406.57,334.43
2017,8,15,17,15,373.0,116.0,2.95,16.5,236.5,480.21,396.7
2017,8,15,17,30,496.0,84.0,2.9,16.0,228.0,531.82,439.54
2017,8,15,17,45,426.0,73.5,2.9,15.5,179.5,444.95,369.44
2017,8,15,18,0,356.0,63.0,2.9,15.0,131.0,368.11,304.77
2017,8,15,18,15,262.5,48.0,2.85,14.5,89.5,273.83,223.08
2017,8,15,18,30,169.0,33.0,2.8,14.0,48.0,187.65,139.45
2017,8,15,18,45,84.5,16.5,2.75,14.0,24.0,89.82,0.0
2017,8,15,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,16,5,45,78.5,17.5,1.4,14.5,25.5,13.74,0.0
2017,8,16,6,0,157.0,35.0,1.5,15.0,51.0,27.19,16.78
2017,8,16,6,15,239.5,51.5,1.5,15.0,91.5,39.42,28.75
2017,8,16,6,30,322.0,68.0,1.5,15.0,132.0,51.24,39.73
2017,8,16,6,45,382.5,80.5,1.5,15.5,179.0,59.58,47.33
2017,8,16,7,0,443.0,93.0,1.5,16.0,226.0,67.6,54.42
2017,8,16,7,15,328.5,124.0,1.45,16.5,233.0,91.74,75.39
2017,8,16,7,30,214.0,155.0,1.4,17.0,240.0,110.5,91.26
2017,8,16,7,45,241.5,175.0,1.4,17.5,283.5,122.47,101.03
2017,8,16,8,0,269.0,195.0,1.4,18.0,327.0,133.91,110.2
2017,8,16,8,15,466.5,166.0,1.35,18.0,422.5,106.86,86.82
2017,8,16,8,30,664.0,137.0,1.3,18.0,518.0,91.53,64.85
2017,8,16,8,45,689.0,140.0,1.3,18.5,563.5,135.17,81.12
2017,8,16,9,0,714.0,143.0,1.3,19.0,609.0,181.91,110.97
2017,8,16,9,15,729.5,146.5,1.3,19.5,649.0,230.17,148.38
2017,8,16,9,30,745.0,150.0,1.3,20.0,689.0,280.13,189.88
2017,8,16,9,45,770.0,146.0,1.3,20.5,727.5,334.68,235.38
2017,8,16,10,0,795.0,142.0,1.3,21.0,766.0,384.79,277.35
2017,8,16,10,15,804.0,144.0,1.35,21.5,794.5,435.09,319.12
2017,8,16,10,30,813.0,146.0,1.4,22.0,823.0,485.55,359.85
2017,8,16,10,45,821.5,145.5,1.45,22.5,846.0,533.7,397.76
2017,8,16,11,0,830.0,145.0,1.5,23.0,869.0,581.48,434.26
2017,8,16,11,15,834.0,146.0,1.55,23.0,884.0,627.22,469.16
2017,8,16,11,30,838.0,147.0,1.6,23.0,899.0,671.8,502.43
2017,8,16,11,45,842.0,146.0,1.7,23.5,907.0,710.69,530.58
2017,8,16,12,0,846.0,145.0,1.8,24.0,915.0,749.48,558.07
2017,8,16,12,15,846.0,145.0,1.85,24.0,914.5,784.29,582.23
2017,8,16,12,30,846.0,145.0,1.9,24.0,914.0,816.9,604.32
2017,8,16,12,45,844.0,144.5,2.0,24.0,906.0,845.06,623.87
2017,8,16,13,0,842.0,144.0,2.1,24.0,898.0,870.59,641.76
2017,8,16,13,15,838.5,143.0,2.15,24.0,882.5,891.57,656.27
2017,8,16,13,30,835.0,142.0,2.2,24.0,867.0,918.76,675.0
2017,8,16,13,45,830.5,139.5,2.25,24.0,844.5,931.9,684.51
2017,8,16,14,0,826.0,137.0,2.3,24.0,822.0,941.81,692.18
2017,8,16,14,15,818.0,135.0,2.35,23.5,792.5,945.66,697.4
2017,8,16,14,30,810.0,133.0,2.4,23.0,763.0,946.22,700.67
2017,8,16,14,45,801.0,129.5,2.5,23.0,728.0,940.89,699.31
2017,8,16,15,0,792.0,126.0,2.6,23.0,693.0,932.33,695.95
2017,8,16,15,15,777.5,123.0,2.65,22.5,652.5,915.88,688.28
2017,8,16,15,30,763.0,120.0,2.7,22.0,612.0,896.47,678.67
2017,8,16,15,45,746.5,115.0,2.75,22.0,567.0,870.05,662.91
2017,8,16,16,0,730.0,110.0,2.8,22.0,522.0,846.52,649.09
2017,8,16,16,15,705.5,105.5,2.8,21.5,474.0,808.7,625.94
2017,8,16,16,30,681.0,101.0,2.8,21.0,426.0,769.13,601.17
2017,8,16,16,45,649.0,95.0,2.85,20.5,376.0,719.59,568.78
2017,8,16,17,0,617.0,89.0,2.9,20.0,326.0,669.3,534.82
2017,8,16,17,15,571.5,81.5,2.85,19.0,275.5,605.6,489.91
2017,8,16,17,30,526.0,74.0,2.8,18.0,225.0,542.73,443.65
2017,8,16,17,45,460.5,64.5,2.8,17.5,177.0,463.64,381.53
2017,8,16,18,0,395.0,55.0,2.8,17.0,129.0,387.81,318.24
2017,8,16,18,15,299.0,42.0,2.65,16.5,88.0,288.61,232.98
2017,8,16,18,30,203.0,29.0,2.5,16.0,47.0,202.21,146.15
2017,8,16,18,45,101.5,14.5,2.4,15.5,23.5,72.73,0.0
2017,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,5,45,88.5,16.5,1.2,15.0,25.0,12.97,0.0
2017,8,17,6,0,177.0,33.0,1.2,16.0,50.0,25.68,15.29
2017,8,17,6,15,262.5,48.0,1.15,16.0,91.0,36.82,26.35
2017,8,17,6,30,348.0,63.0,1.1,16.0,132.0,47.6,36.36
2017,8,17,6,45,415.0,73.5,1.1,16.5,179.5,54.62,42.78
2017,8,17,7,0,482.0,84.0,1.1,17.0,227.0,62.42,49.66
2017,8,17,7,15,247.0,110.0,1.05,17.5,184.0,81.95,66.56
2017,8,17,7,30,12.0,136.0,1.0,18.0,141.0,112.72,92.78
2017,8,17,7,45,19.0,158.0,0.95,18.5,167.0,129.87,106.83
2017,8,17,8,0,26.0,180.0,0.9,19.0,193.0,146.83,120.47
2017,8,17,8,15,28.5,199.5,0.9,19.5,215.0,152.12,124.19
2017,8,17,8,30,31.0,219.0,0.9,20.0,237.0,165.74,134.81
2017,8,17,8,45,63.0,255.0,0.95,20.5,295.0,196.32,150.02
2017,8,17,9,0,95.0,291.0,1.0,21.0,353.0,231.17,174.27
2017,8,17,9,15,174.5,310.0,1.0,21.5,432.5,258.5,191.0
2017,8,17,9,30,254.0,329.0,1.0,22.0,512.0,295.53,216.17
2017,8,17,9,45,486.5,256.0,1.05,22.5,629.0,325.98,233.73
2017,8,17,10,0,719.0,183.0,1.1,23.0,746.0,382.57,274.22
2017,8,17,10,15,729.0,185.5,1.15,23.0,774.5,430.96,314.14
2017,8,17,10,30,739.0,188.0,1.2,23.0,803.0,479.79,353.54
2017,8,17,10,45,749.5,188.5,1.25,23.5,826.5,527.52,390.48
2017,8,17,11,0,760.0,189.0,1.3,24.0,850.0,577.37,427.81
2017,8,17,11,15,765.0,190.0,1.4,24.0,865.0,621.08,461.12
2017,8,17,11,30,770.0,191.0,1.5,24.0,880.0,663.92,493.19
2017,8,17,11,45,775.0,190.0,1.6,24.5,888.5,704.0,521.83
2017,8,17,12,0,780.0,189.0,1.7,25.0,897.0,742.76,549.02
2017,8,17,12,15,780.5,189.0,1.8,25.0,896.5,777.43,574.06
2017,8,17,12,30,781.0,189.0,1.9,25.0,896.0,810.07,597.5
2017,8,17,12,45,793.5,179.0,2.0,25.0,892.0,841.3,619.1
2017,8,17,13,0,806.0,169.0,2.1,25.0,888.0,870.41,639.27
2017,8,17,13,15,801.5,168.0,2.15,25.0,872.5,890.84,653.33
2017,8,17,13,30,797.0,167.0,2.2,25.0,857.0,908.3,665.61
2017,8,17,13,45,791.0,164.5,2.3,25.0,834.0,919.81,674.59
2017,8,17,14,0,785.0,162.0,2.4,25.0,811.0,928.13,681.67
2017,8,17,14,15,776.0,159.5,2.45,24.5,781.5,930.38,685.8
2017,8,17,14,30,767.0,157.0,2.5,24.0,752.0,929.39,688.0
2017,8,17,14,45,755.0,154.0,2.55,24.0,716.0,928.13,688.86
2017,8,17,15,0,743.0,151.0,2.6,24.0,680.0,917.77,683.77
2017,8,17,15,15,726.5,147.0,2.65,23.5,639.0,898.91,674.44
2017,8,17,15,30,710.0,143.0,2.7,23.0,598.0,877.24,663.23
2017,8,17,15,45,689.0,138.0,2.75,23.0,553.0,847.48,645.1
2017,8,17,16,0,668.0,133.0,2.8,23.0,508.0,815.41,625.24
2017,8,17,16,15,640.5,127.0,2.8,22.5,459.5,774.08,599.43
2017,8,17,16,30,613.0,121.0,2.8,22.0,411.0,731.18,572.0
2017,8,17,16,45,577.0,113.5,2.8,21.5,361.0,677.79,536.16
2017,8,17,17,0,541.0,106.0,2.8,21.0,311.0,623.86,498.86
2017,8,17,17,15,492.0,96.0,2.8,20.0,261.5,550.23,445.97
2017,8,17,17,30,443.0,86.0,2.8,19.0,212.0,485.56,397.5
2017,8,17,17,45,377.0,73.5,2.8,18.5,165.0,406.86,334.22
2017,8,17,18,0,311.0,61.0,2.8,18.0,118.0,332.28,271.63
2017,8,17,18,15,223.0,44.5,2.75,17.5,79.0,241.69,193.44
2017,8,17,18,30,135.0,28.0,2.7,17.0,40.0,157.2,108.68
2017,8,17,18,45,67.5,14.0,2.65,17.0,20.0,52.16,0.0
2017,8,17,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,5,45,79.5,16.5,1.7,14.5,24.0,12.98,0.0
2017,8,18,6,0,159.0,33.0,1.8,15.0,48.0,25.68,15.15
2017,8,18,6,15,243.5,49.0,1.75,15.5,88.5,37.59,27.01
2017,8,18,6,30,328.0,65.0,1.7,16.0,129.0,49.1,37.64
2017,8,18,6,45,398.5,76.0,1.7,16.5,177.5,56.45,44.36
2017,8,18,7,0,469.0,87.0,1.7,17.0,226.0,63.55,50.64
2017,8,18,7,15,234.5,96.0,1.65,17.5,165.5,72.38,58.24
2017,8,18,7,30,0.0,105.0,1.6,18.0,105.0,89.88,73.18
2017,8,18,7,45,2.0,130.0,1.55,18.5,131.0,109.66,89.78
2017,8,18,8,0,4.0,155.0,1.5,19.0,157.0,129.08,105.77
2017,8,18,8,15,16.0,185.0,1.45,19.5,194.5,151.74,124.2
2017,8,18,8,30,28.0,215.0,1.4,20.0,232.0,163.05,132.87
2017,8,18,8,45,50.0,248.5,1.4,20.5,280.5,191.17,146.82
2017,8,18,9,0,72.0,282.0,1.4,21.0,329.0,222.41,168.94
2017,8,18,9,15,131.5,309.0,1.4,21.5,401.5,249.55,186.49
2017,8,18,9,30,191.0,336.0,1.4,22.0,474.0,294.18,218.08
2017,8,18,9,45,480.5,247.5,1.4,22.5,617.0,317.37,228.12
2017,8,18,10,0,770.0,159.0,1.4,23.0,760.0,386.56,276.95
2017,8,18,10,15,779.5,161.5,1.45,23.0,789.0,436.35,318.41
2017,8,18,10,30,789.0,164.0,1.5,23.0,818.0,486.42,359.25
2017,8,18,10,45,797.0,165.0,1.6,23.5,841.0,534.6,397.2
2017,8,18,11,0,805.0,166.0,1.7,24.0,864.0,582.47,433.87
2017,8,18,11,15,809.5,167.0,1.75,24.0,879.0,627.72,468.35
2017,8,18,11,30,814.0,168.0,1.8,24.0,894.0,671.93,501.33
2017,8,18,11,45,817.0,168.0,1.85,24.5,901.5,713.01,530.46
2017,8,18,12,0,820.0,168.0,1.9,25.0,909.0,752.5,557.86
2017,8,18,12,15,820.0,168.0,1.95,25.0,908.5,787.93,583.1
2017,8,18,12,30,820.0,168.0,2.0,25.0,908.0,821.17,605.8
2017,8,18,12,45,827.5,161.5,2.15,25.0,902.5,852.18,627.61
2017,8,18,13,0,835.0,155.0,2.3,25.0,897.0,880.82,647.89
2017,8,18,13,15,830.5,153.5,2.35,25.0,881.0,901.23,661.96
2017,8,18,13,30,826.0,152.0,2.4,25.0,865.0,918.55,674.17
2017,8,18,13,45,820.5,150.0,2.45,25.0,842.0,931.28,683.5
2017,8,18,14,0,815.0,148.0,2.5,25.0,819.0,940.78,690.89
2017,8,18,14,15,806.0,146.0,2.55,24.5,789.0,943.69,695.48
2017,8,18,14,30,797.0,144.0,2.6,24.0,759.0,943.3,698.1
2017,8,18,14,45,786.5,140.5,2.65,24.0,723.5,936.57,695.34
2017,8,18,15,0,776.0,137.0,2.7,24.0,688.0,926.62,690.59
2017,8,18,15,15,760.5,133.5,2.7,23.5,646.5,908.73,681.55
2017,8,18,15,30,745.0,130.0,2.7,23.0,605.0,894.05,674.78
2017,8,18,15,45,724.5,125.5,2.75,22.5,559.5,864.91,658.42
2017,8,18,16,0,704.0,121.0,2.8,22.0,514.0,833.37,640.27
2017,8,18,16,15,677.5,116.0,2.75,21.5,465.5,793.56,615.32
2017,8,18,16,30,651.0,111.0,2.7,21.0,417.0,752.1,588.76
2017,8,18,16,45,615.0,104.0,2.7,20.5,366.5,698.52,552.97
2017,8,18,17,0,579.0,97.0,2.7,20.0,316.0,644.38,515.69
2017,8,18,17,15,531.0,88.5,2.65,19.5,265.5,578.48,467.85
2017,8,18,17,30,483.0,80.0,2.6,19.0,215.0,513.52,418.82
2017,8,18,17,45,412.5,69.0,2.6,18.5,167.0,426.39,349.5
2017,8,18,18,0,342.0,58.0,2.6,18.0,119.0,349.49,285.11
2017,8,18,18,15,248.0,42.5,2.5,17.5,79.0,255.25,203.67
2017,8,18,18,30,154.0,27.0,2.4,17.0,39.0,165.61,109.91
2017,8,18,18,45,77.0,13.5,2.35,16.5,19.5,57.05,0.0
2017,8,18,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,5,45,79.5,16.0,1.6,15.0,23.0,12.61,0.0
2017,8,19,6,0,159.0,32.0,1.7,16.0,46.0,24.93,14.23
2017,8,19,6,15,244.0,48.5,1.65,16.0,87.0,37.25,26.61
2017,8,19,6,30,329.0,65.0,1.6,16.0,128.0,49.17,37.67
2017,8,19,6,45,395.5,76.5,1.6,16.5,175.5,56.87,44.72
2017,8,19,7,0,462.0,88.0,1.6,17.0,223.0,64.3,51.3
2017,8,19,7,15,231.0,89.0,1.55,17.5,156.5,67.55,54.01
2017,8,19,7,30,0.0,90.0,1.5,18.0,90.0,78.24,63.09
2017,8,19,7,45,0.0,106.5,1.5,18.5,106.5,91.84,74.49
2017,8,19,8,0,0.0,123.0,1.5,19.0,123.0,105.29,85.58
2017,8,19,8,15,3.0,151.0,1.45,19.5,153.0,127.21,103.65
2017,8,19,8,30,6.0,179.0,1.4,20.0,183.0,148.7,121.02
2017,8,19,8,45,5.0,181.0,1.4,20.5,184.5,152.38,117.8
2017,8,19,9,0,4.0,183.0,1.4,21.0,186.0,155.59,119.76
2017,8,19,9,15,18.0,232.5,1.4,21.5,245.5,197.54,151.41
2017,8,19,9,30,32.0,282.0,1.4,22.0,305.0,230.17,175.32
2017,8,19,9,45,45.5,312.5,1.4,22.5,347.5,261.05,197.84
2017,8,19,10,0,59.0,343.0,1.4,23.0,390.0,294.07,221.86
2017,8,19,10,15,94.5,372.5,1.45,23.0,450.0,337.29,253.58
2017,8,19,10,30,130.0,402.0,1.5,23.0,510.0,378.15,283.63
2017,8,19,10,45,249.0,392.5,1.55,23.5,605.5,438.1,327.2
2017,8,19,11,0,368.0,383.0,1.6,24.0,701.0,515.81,383.47
2017,8,19,11,15,592.5,276.0,1.65,24.0,799.0,584.99,435.92
2017,8,19,11,30,817.0,169.0,1.7,24.0,897.0,673.59,502.16
2017,8,19,11,45,820.0,169.5,1.8,24.5,904.5,715.26,531.61
2017,8,19,12,0,823.0,170.0,1.9,25.0,912.0,755.35,559.75
2017,8,19,12,15,823.0,170.0,1.95,25.0,911.5,790.94,585.09
2017,8,19,12,30,823.0,170.0,2.0,25.0,911.0,824.32,607.95
2017,8,19,12,45,807.5,177.0,2.1,25.0,899.0,849.01,625.12
2017,8,19,13,0,792.0,184.0,2.2,25.0,887.0,870.47,640.29
2017,8,19,13,15,787.0,182.5,2.25,24.5,870.5,889.86,655.05
2017,8,19,13,30,782.0,181.0,2.3,24.0,854.0,906.26,667.99
2017,8,19,13,45,771.5,181.0,2.4,24.0,829.5,915.97,675.83
2017,8,19,14,0,761.0,181.0,2.5,24.0,805.0,929.11,686.13
2017,8,19,14,15,750.5,178.0,2.55,23.5,774.5,929.78,689.19
2017,8,19,14,30,740.0,175.0,2.6,23.0,744.0,927.22,690.35
2017,8,19,14,45,723.0,173.0,2.65,23.0,707.0,916.34,684.76
2017,8,19,15,0,706.0,171.0,2.7,23.0,670.0,902.4,677.26
2017,8,19,15,15,688.0,166.5,2.7,22.5,628.5,881.78,666.21
2017,8,19,15,30,670.0,162.0,2.7,22.0,587.0,858.41,653.28
2017,8,19,15,45,643.0,158.0,2.7,21.5,541.0,824.5,632.94
2017,8,19,16,0,616.0,154.0,2.7,21.0,495.0,788.42,610.84
2017,8,19,16,15,472.5,164.5,2.7,20.5,411.5,654.29,515.88
2017,8,19,16,30,329.0,175.0,2.7,20.0,328.0,514.02,411.52
2017,8,19,16,45,400.5,148.0,2.7,19.5,312.5,556.83,448.47
2017,8,19,17,0,472.0,121.0,2.7,19.0,297.0,575.77,466.31
2017,8,19,17,15,423.0,108.5,2.65,18.5,248.0,508.8,415.31
2017,8,19,17,30,374.0,96.0,2.6,18.0,199.0,443.6,364.27
2017,8,19,17,45,305.0,80.5,2.6,17.5,152.5,361.81,297.72
2017,8,19,18,0,236.0,65.0,2.6,17.0,106.0,284.45,232.28
2017,8,19,18,15,161.5,44.5,2.55,16.5,68.5,186.35,148.04
2017,8,19,18,30,87.0,24.0,2.5,16.0,31.0,101.9,62.09
2017,8,19,18,45,43.5,12.0,2.45,16.0,15.5,36.09,0.0
2017,8,19,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,20,5,45,45.5,15.5,1.85,14.5,19.5,14.1,0.0
2017,8,20,6,0,91.0,31.0,2.0,15.0,39.0,24.96,14.05
2017,8,20,6,15,159.5,52.5,2.0,15.0,78.0,41.27,30.14
2017,8,20,6,30,228.0,74.0,2.0,15.0,117.0,57.11,44.75
2017,8,20,6,45,290.0,91.0,2.0,15.5,163.0,69.42,55.93
2017,8,20,7,0,352.0,108.0,2.0,16.0,209.0,78.37,63.87
2017,8,20,7,15,176.0,112.0,1.95,16.5,162.5,82.9,67.69
2017,8,20,7,30,0.0,116.0,1.9,17.0,116.0,98.0,80.55
2017,8,20,7,45,2.5,136.0,1.85,17.5,137.0,113.92,93.85
2017,8,20,8,0,5.0,156.0,1.8,18.0,158.0,129.67,106.77
2017,8,20,8,15,25.0,191.5,1.75,18.5,205.5,156.13,128.51
2017,8,20,8,30,45.0,227.0,1.7,19.0,253.0,169.72,139.11
2017,8,20,8,45,70.5,257.5,1.7,19.5,302.0,197.23,151.78
2017,8,20,9,0,96.0,288.0,1.7,20.0,351.0,228.25,173.42
2017,8,20,9,15,142.0,311.0,1.7,20.0,410.0,251.76,189.15
2017,8,20,9,30,188.0,334.0,1.7,20.0,469.0,291.19,217.97
2017,8,20,9,45,161.0,352.5,1.7,20.5,472.0,312.17,235.05
2017,8,20,10,0,134.0,371.0,1.7,21.0,475.0,330.53,249.73
2017,8,20,10,15,241.5,369.0,1.75,21.5,565.0,377.58,283.68
2017,8,20,10,30,349.0,367.0,1.8,22.0,655.0,443.86,332.38
2017,8,20,10,45,515.0,301.0,1.9,22.5,738.5,496.72,372.11
2017,8,20,11,0,681.0,235.0,2.0,23.0,822.0,565.66,424.14
2017,8,20,11,15,685.5,236.5,2.05,23.0,836.5,607.6,456.1
2017,8,20,11,30,690.0,238.0,2.1,23.0,851.0,648.83,487.06
2017,8,20,11,45,695.0,237.0,2.2,23.0,858.5,687.38,515.91
2017,8,20,12,0,700.0,236.0,2.3,23.0,866.0,724.77,543.56
2017,8,20,12,15,699.5,236.0,2.4,23.0,865.0,757.5,567.59
2017,8,20,12,30,699.0,236.0,2.5,23.0,864.0,788.3,590.07
2017,8,20,12,45,695.0,235.5,2.6,23.0,855.0,813.64,608.64
2017,8,20,13,0,691.0,235.0,2.7,23.0,846.0,836.48,625.45
2017,8,20,13,15,685.5,233.0,2.7,23.0,830.5,853.96,637.94
2017,8,20,13,30,680.0,231.0,2.7,23.0,815.0,868.63,648.54
2017,8,20,13,45,675.5,226.5,2.75,23.0,792.5,878.86,656.65
2017,8,20,14,0,671.0,222.0,2.8,23.0,770.0,886.15,662.83
2017,8,20,14,15,660.0,218.0,2.85,22.5,740.5,884.82,664.45
2017,8,20,14,30,649.0,214.0,2.9,22.0,711.0,880.44,664.18
2017,8,20,14,45,636.0,208.5,2.95,21.5,676.0,869.58,659.61
2017,8,20,15,0,623.0,203.0,3.0,21.0,641.0,855.8,653.12
2017,8,20,15,15,605.0,196.5,2.95,20.5,601.0,833.37,640.0
2017,8,20,15,30,587.0,190.0,2.9,20.0,561.0,801.63,620.32
2017,8,20,15,45,565.5,181.5,2.9,20.0,517.0,769.19,599.11
2017,8,20,16,0,544.0,173.0,2.9,20.0,473.0,734.92,576.25
2017,8,20,16,15,514.5,163.5,2.85,19.5,426.0,690.61,546.44
2017,8,20,16,30,485.0,154.0,2.8,19.0,379.0,645.39,515.36
2017,8,20,16,45,450.0,141.5,2.75,19.0,331.0,591.15,475.8
2017,8,20,17,0,415.0,129.0,2.7,19.0,283.0,536.99,435.33
2017,8,20,17,15,368.0,114.5,2.65,18.5,235.0,471.08,385.11
2017,8,20,17,30,321.0,100.0,2.6,18.0,187.0,406.91,334.42
2017,8,20,17,45,261.5,82.0,2.55,17.5,142.5,316.27,260.64
2017,8,20,18,0,202.0,64.0,2.5,17.0,98.0,244.88,199.84
2017,8,20,18,15,135.5,42.5,2.4,16.5,62.0,166.01,130.8
2017,8,20,18,30,69.0,21.0,2.3,16.0,26.0,83.87,45.58
2017,8,20,18,45,34.5,10.5,2.2,16.0,13.0,29.43,0.0
2017,8,20,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,5,45,29.0,13.0,2.3,15.5,15.5,11.82,0.0
2017,8,21,6,0,58.0,26.0,2.4,16.0,31.0,21.13,10.69
2017,8,21,6,15,110.5,50.5,2.4,16.0,68.0,39.69,28.59
2017,8,21,6,30,163.0,75.0,2.4,16.0,105.0,57.55,44.92
2017,8,21,6,45,220.5,95.5,2.45,16.5,150.5,72.13,58.08
2017,8,21,7,0,278.0,116.0,2.5,17.0,196.0,86.27,70.53
2017,8,21,7,15,139.0,83.5,2.5,17.0,123.5,63.19,50.29
2017,8,21,7,30,0.0,51.0,2.5,17.0,51.0,45.01,34.22
2017,8,21,7,45,0.0,70.0,2.5,17.5,70.0,61.89,48.83
2017,8,21,8,0,0.0,89.0,2.5,18.0,89.0,78.41,62.88
2017,8,21,8,15,25.0,159.0,2.45,18.5,173.0,126.28,103.5
2017,8,21,8,30,50.0,229.0,2.4,19.0,257.0,170.76,140.31
2017,8,21,8,45,319.5,210.5,2.4,19.5,414.0,163.38,117.4
2017,8,21,9,0,589.0,192.0,2.4,20.0,571.0,194.76,126.83
2017,8,21,9,15,607.0,198.0,2.4,20.0,610.5,238.6,160.07
2017,8,21,9,30,625.0,204.0,2.4,20.0,650.0,284.66,197.95
2017,8,21,9,45,396.5,287.0,2.4,20.5,575.5,318.3,233.99
2017,8,21,10,0,168.0,370.0,2.4,21.0,501.0,341.12,257.98
2017,8,21,10,15,117.5,372.0,2.4,21.0,465.0,338.05,257.15
2017,8,21,10,30,67.0,374.0,2.4,21.0,429.0,335.58,256.05
2017,8,21,10,45,118.5,399.0,2.4,21.5,500.0,383.04,291.19
2017,8,21,11,0,170.0,424.0,2.4,22.0,571.0,442.6,334.89
2017,8,21,11,15,208.5,427.5,2.4,22.0,610.5,483.24,365.1
2017,8,21,11,30,247.0,431.0,2.4,22.0,650.0,525.43,396.44
2017,8,21,11,45,260.5,423.0,2.45,22.5,656.0,547.19,412.09
2017,8,21,12,0,274.0,415.0,2.5,23.0,662.0,569.12,427.85
2017,8,21,12,15,500.0,314.5,2.55,23.0,763.5,674.55,508.09
2017,8,21,12,30,726.0,214.0,2.6,23.0,865.0,788.7,592.52
2017,8,21,12,45,725.5,212.0,2.65,23.0,857.0,815.93,611.53
2017,8,21,13,0,725.0,210.0,2.7,23.0,849.0,840.74,629.46
2017,8,21,13,15,720.0,208.5,2.75,23.0,833.0,859.52,642.87
