Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,13,30,715.0,207.0,2.8,23.0,817.0,875.46,654.4
2017,8,21,13,45,713.0,201.0,2.85,23.0,795.5,886.65,662.87
2017,8,21,14,0,711.0,195.0,2.9,23.0,774.0,894.82,669.47
2017,8,21,14,15,700.5,191.5,2.9,22.5,744.0,894.56,671.47
2017,8,21,14,30,690.0,188.0,2.9,22.0,714.0,891.2,671.58
2017,8,21,14,45,681.0,181.5,2.9,22.0,679.5,882.97,667.23
2017,8,21,15,0,672.0,175.0,2.9,22.0,645.0,871.74,660.98
2017,8,21,15,15,653.5,170.0,2.85,21.5,604.5,850.18,648.62
2017,8,21,15,30,635.0,165.0,2.8,21.0,564.0,825.95,634.45
2017,8,21,15,45,614.0,158.0,2.8,21.0,519.5,794.68,614.38
2017,8,21,16,0,593.0,151.0,2.8,21.0,475.0,761.22,592.61
2017,8,21,16,15,563.5,143.0,2.75,20.5,427.5,716.94,563.56
2017,8,21,16,30,534.0,135.0,2.7,20.0,380.0,664.59,528.0
2017,8,21,16,45,476.0,124.0,2.7,19.5,323.0,590.82,475.47
2017,8,21,17,0,418.0,113.0,2.7,19.0,266.0,518.31,421.64
2017,8,21,17,15,356.0,105.0,2.65,18.5,221.0,448.43,367.59
2017,8,21,17,30,294.0,97.0,2.6,18.0,176.0,365.64,301.59
2017,8,21,17,45,239.0,79.0,2.6,17.5,134.0,294.94,243.14
2017,8,21,18,0,184.0,61.0,2.6,17.0,92.0,227.5,185.33
2017,8,21,18,15,115.5,41.0,2.55,16.5,58.0,150.76,117.71
2017,8,21,18,30,47.0,21.0,2.5,16.0,24.0,60.31,26.69
2017,8,21,18,45,23.5,10.5,2.5,16.0,12.0,23.03,0.0
2017,8,21,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,5,45,68.5,14.5,2.05,14.5,20.0,13.19,0.0
2017,8,22,6,0,137.0,29.0,2.1,15.0,40.0,22.62,11.55
2017,8,22,6,15,222.0,46.0,2.1,15.0,80.0,35.4,24.96
2017,8,22,6,30,307.0,63.0,2.1,15.0,120.0,47.74,36.48
2017,8,22,6,45,370.5,76.5,2.1,15.5,166.5,56.96,44.94
2017,8,22,7,0,434.0,90.0,2.1,16.0,213.0,65.82,52.84
2017,8,22,7,15,353.0,116.0,2.0,16.5,229.5,82.37,67.25
2017,8,22,7,30,272.0,142.0,1.9,17.0,246.0,102.8,84.73
2017,8,22,7,45,266.5,166.0,1.85,17.5,280.0,117.33,96.81
2017,8,22,8,0,261.0,190.0,1.8,18.0,314.0,131.15,108.06
2017,8,22,8,15,454.0,165.5,1.75,18.5,409.0,107.27,87.15
2017,8,22,8,30,647.0,141.0,1.7,19.0,504.0,88.18,70.48
2017,8,22,8,45,390.0,216.0,1.7,19.5,440.0,160.23,112.95
2017,8,22,9,0,133.0,291.0,1.7,20.0,376.0,223.27,168.17
2017,8,22,9,15,423.5,227.5,1.75,20.5,523.5,226.84,157.79
2017,8,22,9,30,714.0,164.0,1.8,21.0,671.0,274.72,185.79
2017,8,22,9,45,727.0,167.0,1.9,21.5,706.0,323.79,227.4
2017,8,22,10,0,740.0,170.0,2.0,22.0,741.0,373.95,269.83
2017,8,22,10,15,749.5,172.5,2.05,22.0,769.5,423.25,311.52
2017,8,22,10,30,759.0,175.0,2.1,22.0,798.0,476.88,355.46
2017,8,22,10,45,762.0,179.0,2.2,22.5,818.5,523.7,392.87
2017,8,22,11,0,765.0,183.0,2.3,23.0,839.0,569.84,428.74
2017,8,22,11,15,769.5,184.0,2.4,23.0,853.5,613.54,462.85
2017,8,22,11,30,774.0,185.0,2.5,23.0,868.0,656.27,495.59
2017,8,22,11,45,773.0,187.5,2.6,23.5,874.0,695.39,524.1
2017,8,22,12,0,772.0,190.0,2.7,24.0,880.0,732.77,550.81
2017,8,22,12,15,772.0,189.5,2.75,24.0,879.5,766.35,575.34
2017,8,22,12,30,772.0,189.0,2.8,24.0,879.0,797.85,598.15
2017,8,22,12,45,784.0,179.5,2.9,24.0,874.0,828.69,620.14
2017,8,22,13,0,796.0,170.0,3.0,24.0,869.0,857.4,640.37
2017,8,22,13,15,791.5,168.5,3.0,23.5,853.0,877.05,655.15
2017,8,22,13,30,787.0,167.0,3.0,23.0,837.0,893.7,668.11
2017,8,22,13,45,783.0,163.5,3.0,23.0,814.5,905.75,676.8
2017,8,22,14,0,779.0,160.0,3.0,23.0,792.0,914.66,683.54
2017,8,22,14,15,770.0,157.0,3.0,23.0,762.0,916.18,685.47
2017,8,22,14,30,761.0,154.0,3.0,23.0,732.0,914.45,685.41
2017,8,22,14,45,753.0,148.5,3.0,23.0,697.0,907.83,682.22
2017,8,22,15,0,745.0,143.0,3.0,23.0,662.0,904.21,681.25
2017,8,22,15,15,728.5,139.5,2.95,22.5,621.0,885.76,671.2
2017,8,22,15,30,712.0,136.0,2.9,22.0,580.0,864.51,659.36
2017,8,22,15,45,695.0,129.5,2.9,22.0,535.5,836.59,641.93
2017,8,22,16,0,678.0,123.0,2.9,22.0,491.0,806.23,622.72
2017,8,22,16,15,650.5,117.0,2.85,21.5,442.5,764.73,596.21
2017,8,22,16,30,623.0,111.0,2.8,21.0,394.0,721.68,568.11
2017,8,22,16,45,588.5,103.5,2.8,21.0,344.5,669.53,531.79
2017,8,22,17,0,554.0,96.0,2.8,21.0,295.0,616.81,494.06
2017,8,22,17,15,503.5,86.5,2.7,20.5,245.5,548.66,443.75
2017,8,22,17,30,453.0,77.0,2.6,20.0,196.0,476.72,388.47
2017,8,22,17,45,383.0,65.0,2.55,19.5,150.0,396.08,323.13
2017,8,22,18,0,313.0,53.0,2.5,19.0,104.0,320.07,258.75
2017,8,22,18,15,216.0,37.0,2.4,18.5,66.0,225.43,175.42
2017,8,22,18,30,119.0,21.0,2.3,18.0,28.0,126.25,48.07
2017,8,22,18,45,59.5,10.5,2.25,17.5,14.0,43.5,0.0
2017,8,22,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,5,45,74.0,14.0,2.5,15.5,20.0,12.73,0.0
2017,8,23,6,0,148.0,28.0,2.6,16.0,40.0,21.88,10.51
2017,8,23,6,15,237.5,44.0,2.6,16.0,80.0,33.92,23.52
2017,8,23,6,30,327.0,60.0,2.6,16.0,120.0,45.58,34.4
2017,8,23,6,45,395.0,72.0,2.65,16.5,167.5,53.77,41.93
2017,8,23,7,0,463.0,84.0,2.7,17.0,215.0,61.68,48.98
2017,8,23,7,15,231.5,86.0,2.65,17.5,151.5,65.54,52.27
2017,8,23,7,30,0.0,88.0,2.6,18.0,88.0,76.53,61.65
2017,8,23,7,45,0.0,111.0,2.55,18.5,111.0,95.14,77.44
2017,8,23,8,0,0.0,134.0,2.5,19.0,134.0,113.4,92.66
2017,8,23,8,15,4.0,157.5,2.45,19.5,159.5,131.76,107.72
2017,8,23,8,30,8.0,181.0,2.4,20.0,185.0,149.82,122.29
2017,8,23,8,45,53.0,233.0,2.4,20.5,266.5,180.44,139.01
2017,8,23,9,0,98.0,285.0,2.4,21.0,348.0,225.43,171.06
2017,8,23,9,15,435.0,213.0,2.35,21.0,518.0,218.21,150.59
2017,8,23,9,30,772.0,141.0,2.3,21.0,688.0,276.63,185.46
2017,8,23,9,45,783.5,144.5,2.3,21.5,723.5,327.9,229.23
2017,8,23,10,0,795.0,148.0,2.3,22.0,759.0,380.02,273.58
2017,8,23,10,15,804.0,150.0,2.3,22.0,788.5,430.63,316.67
2017,8,23,10,30,813.0,152.0,2.3,22.0,818.0,481.4,358.9
2017,8,23,10,45,823.5,151.5,2.35,22.5,841.5,530.82,398.48
2017,8,23,11,0,834.0,151.0,2.4,23.0,865.0,580.05,436.77
2017,8,23,11,15,838.5,152.0,2.4,23.0,880.0,626.57,472.71
2017,8,23,11,30,843.0,153.0,2.4,23.0,895.0,671.93,506.96
2017,8,23,11,45,849.0,151.0,2.45,23.5,903.0,714.34,537.67
2017,8,23,12,0,855.0,149.0,2.5,24.0,911.0,755.2,566.62
2017,8,23,12,15,855.0,149.0,2.55,24.0,910.5,791.59,592.77
2017,8,23,12,30,855.0,149.0,2.6,24.0,910.0,825.66,616.11
2017,8,23,12,45,846.5,152.0,2.7,24.0,899.5,853.12,635.31
2017,8,23,13,0,838.0,155.0,2.8,24.0,889.0,877.56,652.58
2017,8,23,13,15,833.5,154.0,2.85,24.0,872.5,898.47,667.21
2017,8,23,13,30,829.0,153.0,2.9,24.0,856.0,916.27,679.89
2017,8,23,13,45,827.5,148.5,3.0,24.0,834.0,930.07,690.41
2017,8,23,14,0,826.0,144.0,3.1,24.0,812.0,940.62,698.94
2017,8,23,14,15,817.0,142.0,3.15,23.5,781.0,943.47,703.5
2017,8,23,14,30,808.0,140.0,3.2,23.0,750.0,942.97,706.03
2017,8,23,14,45,802.0,134.0,3.25,23.0,715.0,937.66,704.12
2017,8,23,15,0,796.0,128.0,3.3,23.0,680.0,929.01,700.12
2017,8,23,15,15,780.0,125.0,3.3,22.5,638.0,910.94,690.82
2017,8,23,15,30,764.0,122.0,3.3,22.0,596.0,889.89,679.54
2017,8,23,15,45,750.0,115.0,3.35,22.0,550.5,868.97,667.35
2017,8,23,16,0,736.0,108.0,3.4,22.0,505.0,839.8,649.27
2017,8,23,16,15,709.0,103.5,3.35,21.5,455.5,799.57,623.81
2017,8,23,16,30,682.0,99.0,3.3,21.0,406.0,757.68,596.7
2017,8,23,16,45,652.5,91.0,3.25,20.5,355.5,707.83,563.02
2017,8,23,17,0,623.0,83.0,3.2,20.0,305.0,657.09,527.65
2017,8,23,17,15,572.0,75.5,3.1,19.5,254.0,589.2,477.59
2017,8,23,17,30,521.0,68.0,3.0,19.0,203.0,522.51,426.39
2017,8,23,17,45,451.0,57.5,2.95,18.5,155.0,439.99,360.06
2017,8,23,18,0,381.0,47.0,2.9,18.0,107.0,361.34,293.04
2017,8,23,18,15,268.5,33.5,2.85,17.5,68.0,256.75,199.66
2017,8,23,18,30,156.0,20.0,2.8,17.0,29.0,145.58,35.21
2017,8,23,18,45,78.0,10.0,2.75,17.0,14.5,53.39,0.0
2017,8,23,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,24,5,45,127.0,13.0,3.15,14.5,22.5,11.82,0.0
2017,8,24,6,0,254.0,26.0,3.3,15.0,45.0,21.32,9.66
2017,8,24,6,15,361.0,37.0,3.4,15.5,88.5,29.61,19.8
2017,8,24,6,30,468.0,48.0,3.5,16.0,132.0,37.59,27.37
2017,8,24,6,45,536.0,55.5,3.6,16.5,182.0,42.19,31.72
2017,8,24,7,0,604.0,63.0,3.7,17.0,232.0,46.67,35.75
2017,8,24,7,15,369.0,107.0,3.7,17.5,217.0,76.24,61.67
2017,8,24,7,30,134.0,151.0,3.7,18.0,202.0,112.71,93.11
2017,8,24,7,45,101.5,171.5,3.75,18.5,213.0,125.85,103.93
2017,8,24,8,0,69.0,192.0,3.8,19.0,224.0,145.73,120.33
2017,8,24,8,15,76.5,215.0,3.7,19.0,254.5,161.02,132.83
2017,8,24,8,30,84.0,238.0,3.6,19.0,285.0,175.88,144.86
2017,8,24,8,45,146.0,262.0,3.55,19.5,351.5,192.3,146.56
2017,8,24,9,0,208.0,286.0,3.5,20.0,418.0,227.97,169.57
2017,8,24,9,15,243.0,301.0,3.45,20.0,465.5,251.06,185.43
2017,8,24,9,30,278.0,316.0,3.4,20.0,513.0,288.53,213.96
2017,8,24,9,45,546.0,230.0,3.4,20.5,641.0,318.24,230.26
2017,8,24,10,0,814.0,144.0,3.4,21.0,769.0,381.95,276.91
2017,8,24,10,15,823.0,146.5,3.35,21.0,798.5,433.97,321.7
2017,8,24,10,30,832.0,149.0,3.3,21.0,828.0,486.11,365.62
2017,8,24,10,45,842.5,148.0,3.3,21.5,851.5,536.07,406.17
2017,8,24,11,0,853.0,147.0,3.3,22.0,875.0,585.78,445.34
2017,8,24,11,15,857.0,148.0,3.3,22.0,890.0,632.86,482.35
2017,8,24,11,30,861.0,149.0,3.3,22.0,905.0,678.68,517.57
2017,8,24,11,45,864.5,148.5,3.3,22.0,912.5,718.76,548.03
2017,8,24,12,0,868.0,148.0,3.3,22.0,920.0,758.64,577.75
2017,8,24,12,15,868.0,148.0,3.25,22.0,919.5,794.41,603.36
2017,8,24,12,30,868.0,148.0,3.2,22.0,919.0,827.85,626.16
2017,8,24,12,45,672.0,245.0,3.2,22.0,838.5,799.73,604.32
2017,8,24,13,0,476.0,342.0,3.2,22.0,758.0,748.68,564.78
2017,8,24,13,15,476.0,333.5,3.15,22.0,742.5,760.66,574.16
2017,8,24,13,30,476.0,325.0,3.1,22.0,727.0,770.48,581.61
2017,8,24,13,45,677.0,223.5,3.1,22.0,778.0,873.15,658.93
2017,8,24,14,0,878.0,122.0,3.1,22.0,829.0,955.04,714.73
2017,8,24,14,15,870.0,120.5,3.15,22.0,798.0,959.16,718.19
2017,8,24,14,30,862.0,119.0,3.2,22.0,767.0,959.9,720.23
2017,8,24,14,45,851.5,116.0,3.25,22.0,730.0,963.21,724.19
2017,8,24,15,0,841.0,113.0,3.3,22.0,693.0,953.37,719.39
2017,8,24,15,15,826.0,110.0,3.35,21.5,650.5,935.96,711.0
2017,8,24,15,30,811.0,107.0,3.4,21.0,608.0,915.44,700.53
2017,8,24,15,45,790.0,104.0,3.45,21.0,560.5,886.37,682.71
2017,8,24,16,0,769.0,101.0,3.5,21.0,513.0,854.72,662.96
2017,8,24,16,15,742.5,96.5,3.55,20.5,462.5,819.28,641.48
2017,8,24,16,30,716.0,92.0,3.6,20.0,412.0,777.13,614.62
2017,8,24,16,45,676.5,87.0,3.65,20.0,359.5,721.74,576.06
2017,8,24,17,0,637.0,82.0,3.7,20.0,307.0,665.92,536.06
2017,8,24,17,15,584.0,75.0,3.65,19.0,255.0,596.71,485.84
2017,8,24,17,30,531.0,68.0,3.6,18.0,203.0,528.76,434.16
2017,8,24,17,45,449.5,58.5,3.6,17.5,154.0,438.7,361.06
2017,8,24,18,0,368.0,49.0,3.6,17.0,105.0,353.01,287.5
2017,8,24,18,15,247.5,34.5,3.55,16.5,66.0,242.22,187.35
2017,8,24,18,30,127.0,20.0,3.5,16.0,27.0,126.5,3.42
2017,8,24,18,45,63.5,10.0,3.45,15.5,13.5,44.98,0.0
2017,8,24,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,5,45,109.5,13.5,2.15,12.5,22.0,12.28,0.0
2017,8,25,6,0,219.0,27.0,2.2,13.0,44.0,22.34,9.92
2017,8,25,6,15,332.5,39.5,2.15,13.5,87.5,31.95,21.97
2017,8,25,6,30,446.0,52.0,2.1,14.0,131.0,41.19,30.78
2017,8,25,6,45,519.0,60.5,2.1,14.5,182.0,46.46,35.78
2017,8,25,7,0,592.0,69.0,2.1,15.0,233.0,51.58,40.43
2017,8,25,7,15,640.0,75.0,2.0,15.5,286.0,54.41,42.87
2017,8,25,7,30,688.0,81.0,1.9,16.0,339.0,57.14,45.12
2017,8,25,7,45,500.0,130.0,1.8,17.0,331.5,89.34,72.9
2017,8,25,8,0,312.0,179.0,1.7,18.0,324.0,125.05,102.96
2017,8,25,8,15,563.0,137.5,1.6,18.5,435.5,89.22,71.76
2017,8,25,8,30,814.0,96.0,1.5,19.0,547.0,66.93,52.35
2017,8,25,8,45,835.5,98.0,1.45,19.5,594.5,108.46,59.6
2017,8,25,9,0,857.0,100.0,1.4,20.0,642.0,161.55,89.7
2017,8,25,9,15,871.0,102.0,1.4,20.5,684.5,224.05,136.72
2017,8,25,9,30,885.0,104.0,1.4,21.0,727.0,279.1,182.1
2017,8,25,9,45,893.5,107.0,1.4,21.5,763.0,334.38,229.35
2017,8,25,10,0,902.0,110.0,1.4,22.0,799.0,389.92,276.61
2017,8,25,10,15,910.0,111.5,1.4,22.0,829.0,444.2,322.56
2017,8,25,10,30,918.0,113.0,1.4,22.0,859.0,498.23,367.14
2017,8,25,10,45,926.0,112.5,1.45,22.5,882.5,550.23,408.45
2017,8,25,11,0,934.0,112.0,1.5,23.0,906.0,601.49,447.91
2017,8,25,11,15,937.5,112.5,1.55,23.5,921.5,649.98,484.2
2017,8,25,11,30,941.0,113.0,1.6,24.0,937.0,696.92,518.35
2017,8,25,11,45,945.0,112.0,1.65,24.5,944.5,741.18,549.77
2017,8,25,12,0,949.0,111.0,1.7,25.0,952.0,783.49,578.94
2017,8,25,12,15,949.0,111.0,1.75,25.0,951.0,821.55,604.37
2017,8,25,12,30,949.0,111.0,1.8,25.0,950.0,857.04,628.03
2017,8,25,12,45,950.0,109.0,1.9,25.0,942.0,888.72,649.69
2017,8,25,13,0,951.0,107.0,2.0,25.0,934.0,917.5,669.51
2017,8,25,13,15,947.5,106.0,2.05,25.0,917.0,940.28,685.02
2017,8,25,13,30,944.0,105.0,2.1,25.0,900.0,959.73,698.51
2017,8,25,13,45,940.0,103.5,2.15,25.0,876.0,974.8,709.32
2017,8,25,14,0,936.0,102.0,2.2,25.0,852.0,986.38,718.08
2017,8,25,14,15,928.5,100.5,2.25,24.5,820.5,991.15,724.04
2017,8,25,14,30,921.0,99.0,2.3,24.0,789.0,992.35,727.94
2017,8,25,14,45,911.0,97.0,2.4,24.0,751.0,987.07,726.92
2017,8,25,15,0,901.0,95.0,2.5,24.0,713.0,978.32,723.78
2017,8,25,15,15,887.5,92.5,2.5,23.5,669.5,962.3,716.38
2017,8,25,15,30,874.0,90.0,2.5,23.0,626.0,943.08,706.95
2017,8,25,15,45,855.5,87.0,2.55,23.0,577.5,924.98,697.38
2017,8,25,16,0,837.0,84.0,2.6,23.0,529.0,894.64,679.41
2017,8,25,16,15,812.5,80.5,2.6,22.5,477.5,855.72,656.22
2017,8,25,16,30,788.0,77.0,2.6,22.0,426.0,814.72,631.09
2017,8,25,16,45,753.0,73.0,2.65,21.5,372.5,762.33,597.34
2017,8,25,17,0,718.0,69.0,2.7,21.0,319.0,708.99,561.63
2017,8,25,17,15,668.0,63.0,2.65,20.0,265.0,646.35,517.79
2017,8,25,17,30,618.0,57.0,2.6,19.0,211.0,579.74,468.5
2017,8,25,17,45,537.0,49.5,2.6,18.5,160.5,490.15,397.67
2017,8,25,18,0,456.0,42.0,2.6,18.0,110.0,405.07,325.99
2017,8,25,18,15,323.0,30.0,2.5,17.5,68.5,286.79,217.77
2017,8,25,18,30,190.0,18.0,2.4,17.0,27.0,161.39,0.0
2017,8,25,18,45,95.0,9.0,2.35,16.5,13.5,61.61,0.0
2017,8,25,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,5,45,132.0,12.0,1.85,14.5,21.5,10.91,0.0
2017,8,26,6,0,264.0,24.0,1.8,15.0,43.0,19.67,7.32
2017,8,26,6,15,377.0,34.5,1.8,15.5,86.5,27.6,17.99
2017,8,26,6,30,490.0,45.0,1.8,16.0,130.0,35.26,25.31
2017,8,26,6,45,561.0,52.0,1.8,17.0,181.0,39.59,29.36
2017,8,26,7,0,632.0,59.0,1.8,18.0,232.0,43.82,33.11
2017,8,26,7,15,677.0,64.5,1.7,18.5,285.0,51.07,39.42
2017,8,26,7,30,722.0,70.0,1.6,19.0,338.0,54.1,41.91
2017,8,26,7,45,754.5,73.5,1.55,20.0,390.5,55.36,42.71
2017,8,26,8,0,787.0,77.0,1.5,21.0,443.0,56.61,43.46
2017,8,26,8,15,809.5,80.5,1.45,21.5,493.0,57.73,44.16
2017,8,26,8,30,832.0,84.0,1.4,22.0,543.0,58.79,44.81
2017,8,26,8,45,849.5,86.5,1.35,23.0,589.0,108.78,59.36
2017,8,26,9,0,867.0,89.0,1.3,24.0,635.0,162.09,88.49
2017,8,26,9,15,879.5,91.0,1.3,24.5,676.5,216.05,127.95
2017,8,26,9,30,892.0,93.0,1.3,25.0,718.0,271.1,172.73
2017,8,26,9,45,893.5,98.5,1.35,26.0,752.0,326.55,219.32
2017,8,26,10,0,895.0,104.0,1.4,27.0,786.0,381.56,265.21
2017,8,26,10,15,902.5,105.5,1.45,27.0,815.5,435.21,310.09
2017,8,26,10,30,910.0,107.0,1.5,27.0,845.0,488.57,353.69
2017,8,26,10,45,914.5,108.0,1.6,27.5,867.0,539.56,393.9
2017,8,26,11,0,919.0,109.0,1.7,28.0,889.0,589.53,432.16
2017,8,26,11,15,922.0,110.0,1.75,28.0,903.5,637.4,468.48
2017,8,26,11,30,925.0,111.0,1.8,28.0,918.0,683.72,502.82
2017,8,26,11,45,925.5,111.5,1.85,28.5,924.0,726.19,532.73
2017,8,26,12,0,926.0,112.0,1.9,29.0,930.0,766.53,560.49
2017,8,26,12,15,925.5,112.0,1.95,29.0,929.0,803.37,584.95
2017,8,26,12,30,925.0,112.0,2.0,29.0,928.0,837.66,607.67
2017,8,26,12,45,921.0,112.5,2.05,29.0,918.0,866.86,627.06
2017,8,26,13,0,917.0,113.0,2.1,29.0,908.0,893.05,644.56
2017,8,26,13,15,913.0,112.5,2.15,29.0,891.0,915.15,659.5
2017,8,26,13,30,909.0,112.0,2.2,29.0,874.0,934.02,672.49
2017,8,26,13,45,903.0,110.5,2.25,29.0,849.5,946.74,681.68
2017,8,26,14,0,897.0,109.0,2.3,29.0,825.0,956.03,688.87
2017,8,26,14,15,888.5,107.5,2.3,28.5,793.5,959.54,693.43
2017,8,26,14,30,880.0,106.0,2.3,28.0,762.0,959.6,695.99
2017,8,26,14,45,869.5,103.5,2.35,28.0,724.5,953.24,693.69
2017,8,26,15,0,859.0,101.0,2.4,28.0,687.0,943.53,689.4
2017,8,26,15,15,844.0,98.5,2.4,27.5,644.0,935.92,687.52
2017,8,26,15,30,829.0,96.0,2.4,27.0,601.0,915.7,677.38
2017,8,26,15,45,810.0,93.0,2.4,27.0,554.0,888.2,661.15
2017,8,26,16,0,791.0,90.0,2.4,27.0,507.0,858.06,643.06
2017,8,26,16,15,765.0,86.0,2.35,26.5,456.5,817.96,618.81
2017,8,26,16,30,739.0,82.0,2.3,26.0,406.0,775.98,592.78
2017,8,26,16,45,703.5,76.5,2.25,26.0,353.5,727.46,560.3
2017,8,26,17,0,668.0,71.0,2.2,26.0,301.0,673.72,523.13
2017,8,26,17,15,616.5,65.0,2.05,25.0,249.0,606.41,476.0
2017,8,26,17,30,565.0,59.0,1.9,24.0,197.0,540.4,427.51
2017,8,26,17,45,486.5,50.0,1.75,23.0,148.5,452.69,359.68
2017,8,26,18,0,408.0,41.0,1.6,22.0,100.0,369.59,290.89
2017,8,26,18,15,279.0,28.5,1.6,21.5,61.0,255.87,187.16
2017,8,26,18,30,150.0,16.0,1.6,21.0,22.0,132.62,0.0
2017,8,26,18,45,75.0,8.0,1.65,20.5,11.0,49.24,0.0
2017,8,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,5,45,97.0,12.0,1.85,17.5,18.5,10.91,0.0
2017,8,27,6,0,194.0,24.0,1.9,18.0,37.0,18.88,5.91
2017,8,27,6,15,302.0,36.5,1.85,18.5,78.0,29.36,19.15
2017,8,27,6,30,410.0,49.0,1.8,19.0,119.0,38.65,27.86
2017,8,27,6,45,478.0,58.0,1.8,19.5,167.5,44.4,33.21
2017,8,27,7,0,546.0,67.0,1.8,20.0,216.0,49.95,38.16
2017,8,27,7,15,594.0,74.0,1.7,20.5,266.5,53.58,41.27
2017,8,27,7,30,642.0,81.0,1.6,21.0,317.0,57.06,44.12
2017,8,27,7,45,675.0,86.0,1.5,22.0,368.0,58.81,45.32
2017,8,27,8,0,708.0,91.0,1.4,23.0,419.0,60.48,46.39
2017,8,27,8,15,733.0,95.5,1.3,24.0,467.5,68.19,52.55
2017,8,27,8,30,758.0,100.0,1.2,25.0,516.0,69.51,53.24
2017,8,27,8,45,777.0,103.0,1.15,26.0,561.5,105.51,58.59
2017,8,27,9,0,796.0,106.0,1.1,27.0,607.0,155.82,85.51
2017,8,27,9,15,810.5,109.0,1.05,27.5,647.5,207.57,122.58
2017,8,27,9,30,825.0,112.0,1.0,28.0,688.0,260.81,164.91
2017,8,27,9,45,834.0,115.0,1.0,28.5,723.0,313.81,208.72
2017,8,27,10,0,843.0,118.0,1.0,29.0,758.0,373.14,256.92
2017,8,27,10,15,851.0,119.5,1.05,29.5,786.5,424.45,298.58
2017,8,27,10,30,859.0,121.0,1.1,30.0,815.0,475.58,339.0
2017,8,27,10,45,865.0,122.0,1.15,30.5,837.0,524.96,376.98
2017,8,27,11,0,871.0,123.0,1.2,31.0,859.0,573.55,413.2
2017,8,27,11,15,874.5,124.0,1.3,31.0,873.5,619.7,447.9
2017,8,27,11,30,878.0,125.0,1.4,31.0,888.0,664.45,480.88
2017,8,27,11,45,879.5,125.0,1.5,31.5,895.0,705.44,509.68
2017,8,27,12,0,881.0,125.0,1.6,32.0,902.0,744.46,536.57
2017,8,27,12,15,881.5,125.0,1.65,32.0,901.0,780.62,560.86
2017,8,27,12,30,882.0,125.0,1.7,32.0,900.0,814.42,583.0
2017,8,27,12,45,884.0,122.5,1.8,32.0,892.0,844.62,603.27
2017,8,27,13,0,886.0,120.0,1.9,32.0,884.0,872.14,621.9
2017,8,27,13,15,882.5,119.0,1.95,31.5,868.0,893.53,637.49
2017,8,27,13,30,879.0,118.0,2.0,31.0,852.0,911.78,651.3
2017,8,27,13,45,873.5,116.5,2.1,31.0,828.5,924.52,660.94
2017,8,27,14,0,868.0,115.0,2.2,31.0,805.0,933.93,668.65
2017,8,27,14,15,860.0,113.0,2.2,31.0,774.0,937.14,671.6
2017,8,27,14,30,852.0,111.0,2.2,31.0,743.0,936.99,672.62
2017,8,27,14,45,841.5,108.5,2.25,31.0,706.5,940.12,676.41
2017,8,27,15,0,831.0,106.0,2.3,31.0,670.0,930.63,672.21
2017,8,27,15,15,816.5,103.5,2.3,30.5,628.0,914.13,664.56
2017,8,27,15,30,802.0,101.0,2.3,30.0,586.0,894.59,654.99
2017,8,27,15,45,783.0,97.0,2.3,30.0,539.5,866.18,638.23
2017,8,27,16,0,764.0,93.0,2.3,30.0,493.0,835.18,619.68
2017,8,27,16,15,737.0,89.0,2.3,29.0,443.0,794.65,596.81
2017,8,27,16,30,710.0,85.0,2.3,28.0,393.0,757.46,575.63
2017,8,27,16,45,673.5,79.5,2.3,27.5,341.5,704.23,541.17
2017,8,27,17,0,637.0,74.0,2.3,27.0,290.0,650.54,505.18
2017,8,27,17,15,584.0,67.0,2.25,26.0,239.0,581.71,457.05
2017,8,27,17,30,531.0,60.0,2.2,25.0,188.0,514.34,407.5
2017,8,27,17,45,449.5,51.0,2.15,24.0,140.5,425.82,338.57
2017,8,27,18,0,368.0,42.0,2.1,23.0,93.0,342.08,268.76
2017,8,27,18,15,242.0,28.0,2.1,22.5,56.0,230.86,164.51
2017,8,27,18,30,116.0,14.0,2.1,22.0,19.0,82.07,0.0
2017,8,27,18,45,58.0,7.0,2.1,21.5,9.5,6.37,0.0
2017,8,27,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,5,45,119.5,11.0,1.2,17.5,19.0,10.01,0.0
2017,8,28,6,0,239.0,22.0,1.2,18.0,38.0,17.97,4.49
2017,8,28,6,15,351.5,33.0,1.2,18.5,80.0,26.4,16.6
2017,8,28,6,30,464.0,44.0,1.2,19.0,122.0,34.51,24.28
2017,8,28,6,45,534.5,51.5,1.2,19.5,171.5,39.26,28.73
2017,8,28,7,0,605.0,59.0,1.2,20.0,221.0,43.87,32.87
2017,8,28,7,15,650.5,64.5,1.15,20.5,273.0,46.66,35.26
2017,8,28,7,30,696.0,70.0,1.1,21.0,325.0,54.11,41.59
2017,8,28,7,45,729.0,74.0,1.05,21.5,376.5,55.75,42.78
2017,8,28,8,0,762.0,78.0,1.0,22.0,428.0,57.34,43.91
2017,8,28,8,15,785.5,81.0,0.95,22.5,477.5,58.06,44.27
2017,8,28,8,30,809.0,84.0,0.9,23.0,527.0,58.75,44.61
2017,8,28,8,45,827.0,87.0,0.85,24.0,573.0,95.08,50.16
2017,8,28,9,0,845.0,90.0,0.8,25.0,619.0,156.93,85.29
2017,8,28,9,15,858.0,92.0,0.8,25.5,660.0,209.84,123.13
2017,8,28,9,30,871.0,94.0,0.8,26.0,701.0,263.87,166.43
2017,8,28,9,45,881.0,96.0,0.8,27.0,736.5,318.03,211.07
2017,8,28,10,0,891.0,98.0,0.8,28.0,772.0,372.58,255.72
2017,8,28,10,15,898.0,99.0,0.9,28.0,801.0,425.41,299.71
2017,8,28,10,30,905.0,100.0,1.0,28.0,830.0,477.88,342.47
2017,8,28,10,45,910.0,101.0,1.15,28.5,852.0,528.8,382.58
2017,8,28,11,0,915.0,102.0,1.3,29.0,874.0,578.74,420.85
2017,8,28,11,15,918.0,103.0,1.45,29.0,888.0,626.33,457.35
2017,8,28,11,30,921.0,104.0,1.6,29.0,902.0,672.37,491.99
2017,8,28,11,45,921.0,105.0,1.75,29.5,908.5,714.66,522.39
2017,8,28,12,0,921.0,106.0,1.9,30.0,915.0,754.78,550.7
2017,8,28,12,15,921.0,106.0,1.95,29.5,913.5,791.67,576.34
2017,8,28,12,30,921.0,106.0,2.0,29.0,912.0,826.03,600.34
2017,8,28,12,45,913.0,109.0,2.1,29.0,901.0,854.08,619.47
2017,8,28,13,0,905.0,112.0,2.2,29.0,890.0,878.99,636.66
2017,8,28,13,15,901.0,111.0,2.25,29.0,873.5,900.21,651.11
2017,8,28,13,30,897.0,110.0,2.3,29.0,857.0,918.2,663.61
2017,8,28,13,45,890.0,109.5,2.35,29.0,832.5,930.72,672.71
2017,8,28,14,0,883.0,109.0,2.4,29.0,808.0,939.86,679.82
2017,8,28,14,15,875.0,107.5,2.45,28.5,777.0,943.61,685.0
2017,8,28,14,30,867.0,106.0,2.5,28.0,746.0,943.96,688.18
2017,8,28,14,45,855.5,104.0,2.55,28.0,708.5,937.09,685.47
2017,8,28,15,0,844.0,102.0,2.6,28.0,671.0,936.43,687.03
2017,8,28,15,15,829.0,99.5,2.6,27.5,628.5,919.34,678.75
2017,8,28,15,30,814.0,97.0,2.6,27.0,586.0,899.17,668.59
2017,8,28,15,45,794.0,93.5,2.65,26.5,539.0,870.26,652.86
2017,8,28,16,0,774.0,90.0,2.7,26.0,492.0,838.76,635.17
2017,8,28,16,15,747.0,86.0,2.75,25.5,441.5,798.06,610.68
2017,8,28,16,30,720.0,82.0,2.8,25.0,391.0,755.55,584.3
2017,8,28,16,45,681.5,77.0,2.85,24.5,339.0,705.91,551.86
2017,8,28,17,0,643.0,72.0,2.9,24.0,287.0,651.08,514.33
2017,8,28,17,15,589.0,65.0,2.9,23.0,236.0,581.39,464.59
2017,8,28,17,30,535.0,58.0,2.9,22.0,185.0,513.26,413.35
2017,8,28,17,45,448.5,49.0,2.9,21.5,137.0,421.29,339.51
2017,8,28,18,0,362.0,40.0,2.9,21.0,89.0,334.6,265.26
2017,8,28,18,15,181.0,28.0,2.9,20.5,52.5,188.78,130.81
2017,8,28,18,30,0.0,16.0,2.9,20.0,16.0,14.55,0.0
2017,8,28,18,45,0.0,8.0,2.9,19.5,8.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,5,45,87.5,11.0,2.35,15.5,16.5,10.01,0.0
2017,8,29,6,0,175.0,22.0,2.4,16.0,33.0,17.32,3.17
2017,8,29,6,15,283.5,35.0,2.4,16.0,73.0,28.18,18.21
2017,8,29,6,30,392.0,48.0,2.4,16.0,113.0,37.95,27.56
2017,8,29,6,45,468.5,56.5,2.45,16.5,161.5,43.32,32.65
2017,8,29,7,0,545.0,65.0,2.5,17.0,210.0,48.54,37.38
2017,8,29,7,15,283.5,98.5,2.5,17.5,175.0,74.55,60.2
2017,8,29,7,30,22.0,132.0,2.5,18.0,140.0,108.87,89.78
2017,8,29,7,45,12.5,140.0,2.5,18.5,145.0,116.18,95.61
2017,8,29,8,0,3.0,148.0,2.5,19.0,150.0,123.28,101.17
2017,8,29,8,15,73.5,193.0,2.5,19.5,233.5,147.67,121.28
2017,8,29,8,30,144.0,238.0,2.5,20.0,317.0,166.09,136.04
2017,8,29,8,45,480.0,167.5,2.55,20.5,461.5,127.29,86.33
2017,8,29,9,0,816.0,97.0,2.6,21.0,606.0,148.24,81.48
2017,8,29,9,15,492.5,210.5,2.6,21.0,524.0,220.5,150.17
2017,8,29,9,30,169.0,324.0,2.6,21.0,442.0,276.16,207.22
2017,8,29,9,45,280.5,319.5,2.65,21.5,526.0,310.42,230.29
2017,8,29,10,0,392.0,315.0,2.7,22.0,610.0,365.38,270.7
2017,8,29,10,15,625.5,218.0,2.75,22.0,710.5,402.19,297.84
2017,8,29,10,30,859.0,121.0,2.8,22.0,811.0,472.71,352.85
2017,8,29,10,45,867.5,121.0,2.85,22.5,834.0,522.57,393.44
2017,8,29,11,0,876.0,121.0,2.9,23.0,857.0,571.83,432.48
2017,8,29,11,15,880.5,121.5,2.9,23.0,872.0,618.39,469.17
2017,8,29,11,30,885.0,122.0,2.9,23.0,887.0,663.59,503.97
2017,8,29,11,45,890.5,120.5,2.9,23.0,895.5,706.21,536.2
2017,8,29,12,0,896.0,119.0,2.9,23.0,904.0,747.1,566.57
2017,8,29,12,15,896.5,119.0,2.9,23.0,903.0,783.68,592.29
2017,8,29,12,30,897.0,119.0,2.9,23.0,902.0,817.84,615.7
2017,8,29,12,45,901.0,115.5,2.95,23.0,895.0,848.99,637.3
2017,8,29,13,0,905.0,112.0,3.0,23.0,888.0,877.46,657.1
2017,8,29,13,15,902.0,111.0,3.0,23.0,871.5,899.51,672.27
2017,8,29,13,30,899.0,110.0,3.0,23.0,855.0,918.39,685.43
2017,8,29,13,45,895.0,108.0,3.05,23.0,831.5,932.07,695.58
2017,8,29,14,0,891.0,106.0,3.1,23.0,808.0,942.38,703.66
2017,8,29,14,15,883.0,104.5,3.15,23.0,777.0,946.11,707.51
2017,8,29,14,30,875.0,103.0,3.2,23.0,746.0,946.41,709.27
2017,8,29,14,45,866.5,100.0,3.25,23.0,709.5,941.18,707.47
2017,8,29,15,0,858.0,97.0,3.3,23.0,673.0,932.58,703.57
2017,8,29,15,15,844.0,94.5,3.3,22.5,630.0,916.15,695.46
2017,8,29,15,30,830.0,92.0,3.3,22.0,587.0,906.1,691.86
2017,8,29,15,45,814.0,88.0,3.35,22.0,541.0,880.0,676.09
2017,8,29,16,0,798.0,84.0,3.4,22.0,495.0,851.18,658.38
2017,8,29,16,15,772.5,80.0,3.4,21.5,444.5,811.37,633.56
2017,8,29,16,30,747.0,76.0,3.4,21.0,394.0,769.68,606.82
2017,8,29,16,45,715.0,70.5,3.45,21.0,342.5,719.01,571.74
2017,8,29,17,0,683.0,65.0,3.5,21.0,291.0,667.43,534.81
2017,8,29,17,15,630.5,59.0,3.45,20.0,239.0,604.13,488.89
2017,8,29,17,30,578.0,53.0,3.4,19.0,187.0,537.37,437.71
2017,8,29,17,45,497.0,44.5,3.35,18.5,138.5,448.81,365.46
2017,8,29,18,0,416.0,36.0,3.3,18.0,90.0,365.3,292.19
2017,8,29,18,15,272.5,24.0,3.3,17.5,53.0,241.32,162.88
2017,8,29,18,30,129.0,12.0,3.3,17.0,16.0,87.21,0.0
2017,8,29,18,45,64.5,6.0,3.35,17.0,8.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,5,45,114.5,10.5,2.95,13.5,17.5,9.55,0.0
2017,8,30,6,0,229.0,21.0,3.0,14.0,35.0,17.21,1.94
2017,8,30,6,15,348.5,32.5,3.0,14.5,78.0,26.14,16.51
2017,8,30,6,30,468.0,44.0,3.0,15.0,121.0,34.74,24.83
2017,8,30,6,45,532.5,53.5,3.05,15.5,170.5,41.13,30.83
2017,8,30,7,0,597.0,63.0,3.1,16.0,220.0,47.26,36.4
2017,8,30,7,15,459.0,95.0,3.0,16.5,231.5,68.7,55.3
2017,8,30,7,30,321.0,127.0,2.9,17.0,243.0,93.58,76.86
2017,8,30,7,45,328.0,148.0,2.85,17.5,282.5,106.74,87.89
2017,8,30,8,0,335.0,169.0,2.8,18.0,322.0,119.31,98.23
2017,8,30,8,15,565.5,133.0,2.75,18.5,425.5,86.99,69.98
2017,8,30,8,30,796.0,97.0,2.7,19.0,529.0,68.09,53.41
2017,8,30,8,45,808.0,103.5,2.65,19.5,574.0,102.48,59.28
2017,8,30,9,0,820.0,110.0,2.6,20.0,619.0,156.44,88.51
2017,8,30,9,15,835.0,112.5,2.6,20.5,661.0,209.36,127.05
2017,8,30,9,30,850.0,115.0,2.6,21.0,703.0,263.81,171.82
2017,8,30,9,45,875.5,110.0,2.6,21.5,742.5,323.55,222.27
2017,8,30,10,0,901.0,105.0,2.6,22.0,782.0,377.92,268.95
2017,8,30,10,15,908.5,106.5,2.6,22.5,811.5,432.03,315.18
2017,8,30,10,30,916.0,108.0,2.6,23.0,841.0,485.81,359.92
2017,8,30,10,45,923.5,108.0,2.65,23.5,864.0,537.87,402.16
2017,8,30,11,0,931.0,108.0,2.7,24.0,887.0,589.13,442.51
2017,8,30,11,15,934.0,108.5,2.75,24.0,902.0,637.19,480.29
2017,8,30,11,30,937.0,109.0,2.8,24.0,917.0,683.63,515.99
2017,8,30,11,45,941.0,108.0,2.85,24.5,924.0,727.62,548.15
2017,8,30,12,0,945.0,107.0,2.9,25.0,931.0,769.64,578.16
2017,8,30,12,15,945.0,107.0,2.95,25.0,930.0,807.42,604.21
2017,8,30,12,30,945.0,107.0,3.0,25.0,929.0,842.6,628.31
2017,8,30,12,45,939.0,109.0,3.05,25.0,918.5,872.08,648.52
2017,8,30,13,0,933.0,111.0,3.1,25.0,908.0,898.4,666.68
2017,8,30,13,15,929.0,110.5,3.1,25.0,890.5,920.74,681.91
2017,8,30,13,30,925.0,110.0,3.1,25.0,873.0,939.77,695.04
2017,8,30,13,45,923.0,107.0,3.15,25.0,849.0,954.66,705.91
2017,8,30,14,0,921.0,104.0,3.2,25.0,825.0,966.08,714.67
2017,8,30,14,15,913.0,102.0,3.2,24.5,793.5,969.52,719.35
2017,8,30,14,30,905.0,100.0,3.2,24.0,762.0,969.4,721.9
2017,8,30,14,45,897.5,96.5,3.2,24.0,724.5,964.53,720.06
2017,8,30,15,0,890.0,93.0,3.2,24.0,687.0,956.17,716.07
2017,8,30,15,15,875.5,90.5,3.2,23.5,643.0,939.03,707.68
2017,8,30,15,30,861.0,88.0,3.2,23.0,599.0,918.76,697.24
2017,8,30,15,45,845.0,84.0,3.2,23.0,551.0,901.5,687.54
2017,8,30,16,0,829.0,80.0,3.2,23.0,503.0,872.15,669.38
2017,8,30,16,15,803.0,76.5,3.15,22.5,451.5,831.97,644.4
2017,8,30,16,30,777.0,73.0,3.1,22.0,400.0,789.83,617.52
2017,8,30,16,45,742.5,68.0,3.1,22.0,347.0,736.98,581.14
2017,8,30,17,0,708.0,63.0,3.1,22.0,294.0,683.28,542.94
2017,8,30,17,15,653.5,57.5,3.05,21.0,240.5,612.79,492.12
2017,8,30,17,30,599.0,52.0,3.0,20.0,187.0,550.06,444.44
2017,8,30,17,45,511.5,43.5,2.95,19.5,137.5,456.35,368.62
2017,8,30,18,0,424.0,35.0,2.9,19.0,88.0,368.2,291.62
2017,8,30,18,15,266.5,23.0,2.9,18.5,51.0,233.01,146.03
2017,8,30,18,30,109.0,11.0,2.9,18.0,14.0,74.12,0.0
2017,8,30,18,45,54.5,5.5,2.9,17.5,7.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,31,5,45,104.0,10.0,1.05,15.5,16.0,9.1,0.0
2017,8,31,6,0,208.0,20.0,1.0,16.0,32.0,16.35,0.06
2017,8,31,6,15,331.0,32.0,0.95,16.5,74.5,25.76,15.97
2017,8,31,6,30,454.0,44.0,0.9,17.0,117.0,34.81,24.68
2017,8,31,6,45,522.0,53.5,0.9,17.5,167.0,41.2,30.65
2017,8,31,7,0,590.0,63.0,0.9,18.0,217.0,47.34,36.19
2017,8,31,7,15,639.5,69.5,0.85,18.5,270.0,50.75,39.16
2017,8,31,7,30,689.0,76.0,0.8,19.0,323.0,54.05,41.9
2017,8,31,7,45,714.5,83.5,0.8,20.0,374.0,57.75,44.82
2017,8,31,8,0,740.0,91.0,0.8,21.0,425.0,61.21,47.45
2017,8,31,8,15,765.5,95.0,0.85,22.0,475.5,68.62,53.39
2017,8,31,8,30,791.0,99.0,0.9,23.0,526.0,69.63,53.83
2017,8,31,8,45,800.5,106.0,0.95,24.0,570.5,102.3,58.9
2017,8,31,9,0,810.0,113.0,1.0,25.0,615.0,156.01,86.73
2017,8,31,9,15,825.0,116.0,1.0,25.5,656.5,208.78,123.77
2017,8,31,9,30,840.0,119.0,1.0,26.0,698.0,263.09,166.82
2017,8,31,9,45,827.0,133.0,1.0,27.0,727.5,319.61,213.69
2017,8,31,10,0,814.0,147.0,1.0,28.0,757.0,374.45,258.7
2017,8,31,10,15,823.0,149.5,0.95,28.5,786.0,426.67,300.55
2017,8,31,10,30,832.0,152.0,0.9,29.0,815.0,478.98,341.17
2017,8,31,10,45,831.5,157.0,0.85,30.0,835.5,528.65,377.75
2017,8,31,11,0,831.0,162.0,0.8,31.0,856.0,577.12,411.86
2017,8,31,11,15,835.0,163.0,0.75,31.5,870.5,623.47,444.01
2017,8,31,11,30,839.0,164.0,0.7,32.0,885.0,668.59,474.14
