Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,11,45,837.5,166.5,0.7,32.5,890.5,709.93,501.34
2017,8,31,12,0,836.0,169.0,0.7,33.0,896.0,749.24,526.49
2017,8,31,12,15,835.5,169.0,0.65,33.0,894.0,784.85,549.12
2017,8,31,12,30,835.0,169.0,0.6,33.0,892.0,818.11,569.6
2017,8,31,12,45,830.5,169.0,0.55,33.5,882.0,845.61,584.28
2017,8,31,13,0,826.0,169.0,0.5,34.0,872.0,870.21,597.09
2017,8,31,13,15,821.0,167.5,0.55,34.0,854.5,889.93,610.01
2017,8,31,13,30,816.0,166.0,0.6,34.0,837.0,906.48,621.2
2017,8,31,13,45,801.0,167.5,0.7,34.5,809.5,913.81,626.67
2017,8,31,14,0,786.0,169.0,0.8,35.0,782.0,917.63,630.22
2017,8,31,14,15,774.5,166.0,0.85,34.5,750.0,923.12,636.64
2017,8,31,14,30,763.0,163.0,0.9,34.0,718.0,919.3,637.54
2017,8,31,14,45,741.0,162.5,0.95,34.0,678.0,905.17,631.03
2017,8,31,15,0,719.0,162.0,1.0,34.0,638.0,887.9,622.73
2017,8,31,15,15,699.0,156.5,1.1,33.5,594.5,863.93,612.22
2017,8,31,15,30,679.0,151.0,1.2,33.0,551.0,837.18,599.72
2017,8,31,15,45,648.0,146.5,1.3,32.5,502.5,798.89,579.37
2017,8,31,16,0,617.0,142.0,1.4,32.0,454.0,758.51,557.08
2017,8,31,16,15,584.0,133.5,1.45,31.0,404.0,710.19,529.26
2017,8,31,16,30,551.0,125.0,1.5,30.0,354.0,654.7,495.41
2017,8,31,16,45,502.0,115.0,1.6,29.0,302.0,590.52,454.18
2017,8,31,17,0,453.0,105.0,1.7,28.0,250.0,527.23,410.99
2017,8,31,17,15,396.0,91.0,1.7,27.0,201.0,453.87,357.43
2017,8,31,17,30,339.0,77.0,1.7,26.0,152.0,383.03,303.1
2017,8,31,17,45,261.5,59.0,1.7,25.0,107.5,295.14,232.69
2017,8,31,18,0,184.0,41.0,1.7,24.0,63.0,212.28,162.85
2017,8,31,18,15,104.0,22.5,1.65,23.5,34.0,123.72,65.88
2017,8,31,18,30,24.0,4.0,1.6,23.0,5.0,17.68,0.0
2017,8,31,18,45,12.0,2.0,1.55,22.5,2.5,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,45,43.5,8.0,1.4,20.5,10.5,7.28,0.0
2017,9,1,6,0,87.0,16.0,1.4,21.0,21.0,12.51,0.0
2017,9,1,6,15,172.5,34.0,1.5,21.5,57.0,26.33,15.91
2017,9,1,6,30,258.0,52.0,1.6,22.0,93.0,39.71,28.23
2017,9,1,6,45,321.5,67.5,1.7,23.0,138.0,50.66,37.97
2017,9,1,7,0,385.0,83.0,1.8,24.0,183.0,61.2,47.09
2017,9,1,7,15,435.0,95.0,1.75,24.5,231.5,68.73,53.5
2017,9,1,7,30,485.0,107.0,1.7,25.0,280.0,75.94,59.45
2017,9,1,7,45,519.0,117.5,1.65,26.0,328.0,81.71,63.9
2017,9,1,8,0,553.0,128.0,1.6,27.0,376.0,87.19,67.99
2017,9,1,8,15,582.5,135.5,1.55,28.0,423.5,89.45,69.34
2017,9,1,8,30,612.0,143.0,1.5,29.0,471.0,91.44,70.44
2017,9,1,8,45,631.5,150.5,1.45,30.0,515.0,117.05,73.27
2017,9,1,9,0,651.0,158.0,1.4,31.0,559.0,163.32,96.55
2017,9,1,9,15,668.5,163.0,1.3,31.5,599.0,209.92,128.17
2017,9,1,9,30,686.0,168.0,1.2,32.0,639.0,258.54,165.19
2017,9,1,9,45,676.0,183.0,1.15,33.0,667.0,309.08,205.52
2017,9,1,10,0,666.0,198.0,1.1,34.0,695.0,358.52,244.54
2017,9,1,10,15,677.0,201.5,0.9,34.5,723.5,405.76,280.59
2017,9,1,10,30,688.0,205.0,0.7,35.0,752.0,453.62,315.65
2017,9,1,10,45,695.5,208.0,0.5,35.5,773.5,499.82,347.93
2017,9,1,11,0,703.0,211.0,0.3,36.0,795.0,545.88,378.38
2017,9,1,11,15,708.0,212.5,0.4,36.5,809.5,588.91,408.52
2017,9,1,11,30,713.0,214.0,0.5,37.0,824.0,631.12,437.44
2017,9,1,11,45,717.5,213.5,0.65,37.5,831.0,670.26,464.4
2017,9,1,12,0,722.0,213.0,0.8,38.0,838.0,708.06,490.05
2017,9,1,12,15,722.0,212.5,1.0,37.5,837.0,740.98,514.9
2017,9,1,12,30,722.0,212.0,1.2,37.0,836.0,771.84,538.33
2017,9,1,12,45,708.5,217.0,1.45,37.0,823.5,794.8,555.75
2017,9,1,13,0,695.0,222.0,1.7,37.0,811.0,814.78,571.14
2017,9,1,13,15,689.5,220.0,1.8,36.5,794.0,831.86,584.72
2017,9,1,13,30,684.0,218.0,1.9,36.0,777.0,846.07,596.55
2017,9,1,13,45,676.0,214.5,2.05,36.0,753.5,853.63,603.45
2017,9,1,14,0,668.0,211.0,2.2,36.0,730.0,858.14,608.48
2017,9,1,14,15,656.5,206.5,2.25,35.5,699.0,855.35,609.25
2017,9,1,14,30,645.0,202.0,2.3,35.0,668.0,849.47,608.21
2017,9,1,14,45,626.0,198.0,2.4,35.0,630.5,834.1,600.22
2017,9,1,15,0,607.0,194.0,2.5,35.0,593.0,815.82,590.29
2017,9,1,15,15,586.5,187.0,2.5,34.5,551.5,783.67,571.86
2017,9,1,15,30,566.0,180.0,2.5,34.0,510.0,756.13,556.16
2017,9,1,15,45,530.5,173.5,2.5,33.5,463.0,713.48,529.64
2017,9,1,16,0,495.0,167.0,2.5,33.0,416.0,669.59,501.79
2017,9,1,16,15,462.0,155.5,2.35,32.0,368.5,621.08,470.5
2017,9,1,16,30,429.0,144.0,2.2,31.0,321.0,571.98,437.93
2017,9,1,16,45,374.5,131.0,2.1,30.5,270.0,502.92,388.79
2017,9,1,17,0,320.0,118.0,2.0,30.0,219.0,419.26,327.56
2017,9,1,17,15,271.5,98.5,1.85,29.0,173.5,350.57,275.91
2017,9,1,17,30,223.0,79.0,1.7,28.0,128.0,283.8,223.6
2017,9,1,17,45,159.5,56.0,1.6,27.0,86.0,202.62,158.01
2017,9,1,18,0,96.0,33.0,1.5,26.0,44.0,123.15,91.74
2017,9,1,18,15,48.0,16.5,1.5,25.5,22.0,61.65,24.46
2017,9,1,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,5,45,16.0,4.5,1.2,23.0,5.5,4.09,0.0
2017,9,2,6,0,32.0,9.0,1.2,23.0,11.0,7.62,0.0
2017,9,2,6,15,79.0,29.5,1.2,23.5,40.5,23.93,13.7
2017,9,2,6,30,126.0,50.0,1.2,24.0,70.0,39.53,27.79
2017,9,2,6,45,173.0,73.5,1.3,24.5,111.5,56.7,42.83
2017,9,2,7,0,220.0,97.0,1.4,25.0,153.0,73.24,57.11
2017,9,2,7,15,223.5,116.0,1.4,25.5,184.5,85.99,67.87
2017,9,2,7,30,227.0,135.0,1.4,26.0,216.0,98.22,77.92
2017,9,2,7,45,245.0,156.0,1.4,27.0,255.5,111.29,88.27
2017,9,2,8,0,263.0,177.0,1.4,28.0,295.0,123.79,97.91
2017,9,2,8,15,344.5,189.0,1.35,28.5,361.5,130.89,103.15
2017,9,2,8,30,426.0,201.0,1.3,29.0,428.0,128.78,100.85
2017,9,2,8,45,449.5,212.5,1.3,30.0,471.0,150.68,103.43
2017,9,2,9,0,473.0,224.0,1.3,31.0,514.0,190.87,124.27
2017,9,2,9,15,491.5,233.0,1.3,31.5,552.5,231.54,151.46
2017,9,2,9,30,510.0,242.0,1.3,32.0,591.0,274.42,183.24
2017,9,2,9,45,521.0,251.0,1.35,33.0,623.5,317.41,216.21
2017,9,2,10,0,532.0,260.0,1.4,34.0,656.0,361.55,250.03
2017,9,2,10,15,543.0,266.0,1.25,34.5,683.5,404.51,282.5
2017,9,2,10,30,554.0,272.0,1.1,35.0,711.0,448.25,314.57
2017,9,2,10,45,563.0,276.0,0.95,36.0,732.5,490.14,343.55
2017,9,2,11,0,572.0,280.0,0.8,37.0,754.0,532.24,371.35
2017,9,2,11,15,577.0,282.5,0.65,37.0,767.5,570.88,397.21
2017,9,2,11,30,582.0,285.0,0.5,37.0,781.0,608.96,421.69
2017,9,2,11,45,589.0,283.5,0.4,37.5,788.5,644.24,443.19
2017,9,2,12,0,596.0,282.0,0.3,38.0,796.0,678.4,463.27
2017,9,2,12,15,595.5,281.5,0.45,38.0,794.5,707.42,483.89
2017,9,2,12,30,595.0,281.0,0.6,38.0,793.0,734.68,503.38
2017,9,2,12,45,598.0,276.5,0.75,38.5,786.0,759.27,520.14
2017,9,2,13,0,601.0,272.0,0.9,39.0,779.0,781.85,535.54
2017,9,2,13,15,595.0,269.0,1.05,38.5,762.0,795.92,547.75
2017,9,2,13,30,589.0,266.0,1.2,38.0,745.0,804.7,556.83
2017,9,2,13,45,591.0,256.0,1.35,38.0,724.5,813.17,564.81
2017,9,2,14,0,593.0,246.0,1.5,38.0,704.0,823.02,573.56
2017,9,2,14,15,581.0,240.5,1.6,37.5,674.0,814.07,571.09
2017,9,2,14,30,569.0,235.0,1.7,37.0,644.0,806.39,569.46
2017,9,2,14,45,565.5,222.5,1.8,37.0,611.0,796.37,565.45
2017,9,2,15,0,562.0,210.0,1.9,37.0,578.0,783.66,559.69
2017,9,2,15,15,541.5,202.0,1.9,36.5,537.0,757.63,545.22
2017,9,2,15,30,521.0,194.0,1.9,36.0,496.0,729.49,529.26
2017,9,2,15,45,508.5,179.5,1.95,35.5,454.0,699.19,512.27
2017,9,2,16,0,496.0,165.0,2.0,35.0,412.0,666.87,493.52
2017,9,2,16,15,464.0,153.5,1.9,34.0,365.0,619.25,463.45
2017,9,2,16,30,432.0,142.0,1.8,33.0,318.0,571.01,432.13
2017,9,2,16,45,404.5,125.5,1.75,32.0,272.0,520.11,398.25
2017,9,2,17,0,377.0,109.0,1.7,31.0,226.0,468.98,362.8
2017,9,2,17,15,324.0,92.0,1.6,29.5,179.5,397.66,310.64
2017,9,2,17,30,271.0,75.0,1.5,28.0,133.0,328.63,257.76
2017,9,2,17,45,213.0,55.5,1.45,27.0,93.0,255.3,198.69
2017,9,2,18,0,155.0,36.0,1.4,26.0,53.0,185.11,138.47
2017,9,2,18,15,77.5,18.0,1.4,25.5,26.5,82.85,24.13
2017,9,2,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,5.5,1.7,19.5,5.5,5.0,0.0
2017,9,3,6,0,0.0,11.0,1.7,20.0,11.0,9.67,0.0
2017,9,3,6,15,28.0,32.5,1.7,20.0,37.0,27.75,16.91
2017,9,3,6,30,56.0,54.0,1.7,20.0,63.0,43.6,31.72
2017,9,3,6,45,81.0,78.5,1.7,20.5,96.5,61.66,47.81
2017,9,3,7,0,106.0,103.0,1.7,21.0,130.0,79.17,63.16
2017,9,3,7,15,149.0,120.0,1.65,21.5,167.0,91.68,73.88
2017,9,3,7,30,192.0,137.0,1.6,22.0,204.0,103.89,84.06
2017,9,3,7,45,112.0,152.5,1.6,22.5,193.0,114.0,92.23
2017,9,3,8,0,32.0,168.0,1.6,23.0,182.0,130.05,105.23
2017,9,3,8,15,68.5,199.0,1.6,23.5,234.0,150.65,121.75
2017,9,3,8,30,105.0,230.0,1.6,24.0,286.0,170.51,137.39
2017,9,3,8,45,214.5,241.5,1.65,25.0,368.5,178.01,132.02
2017,9,3,9,0,324.0,253.0,1.7,26.0,451.0,203.08,142.23
2017,9,3,9,15,343.5,267.5,1.65,26.0,490.5,239.3,167.24
2017,9,3,9,30,363.0,282.0,1.6,26.0,530.0,277.92,196.22
2017,9,3,9,45,333.5,307.0,1.6,26.5,544.0,313.1,224.82
2017,9,3,10,0,304.0,332.0,1.6,27.0,558.0,345.57,250.97
2017,9,3,10,15,352.5,330.5,1.55,27.5,602.0,385.47,280.46
2017,9,3,10,30,401.0,329.0,1.5,28.0,646.0,429.87,313.12
2017,9,3,10,45,311.5,365.0,1.5,28.5,615.0,441.56,322.77
2017,9,3,11,0,222.0,401.0,1.5,29.0,584.0,448.67,327.97
2017,9,3,11,15,343.5,366.5,1.5,29.5,656.0,505.55,368.93
2017,9,3,11,30,465.0,332.0,1.5,30.0,728.0,574.67,417.88
2017,9,3,11,45,433.0,349.0,1.5,30.5,719.0,595.65,431.46
2017,9,3,12,0,401.0,366.0,1.5,31.0,710.0,611.3,441.36
2017,9,3,12,15,403.0,364.0,1.55,31.0,709.5,637.09,459.69
2017,9,3,12,30,405.0,362.0,1.6,31.0,709.0,659.52,475.58
2017,9,3,12,45,285.5,388.5,1.7,31.5,631.5,603.44,435.66
2017,9,3,13,0,166.0,415.0,1.8,32.0,554.0,536.47,387.79
2017,9,3,13,15,164.5,406.5,1.9,31.5,542.0,537.87,390.88
2017,9,3,13,30,163.0,398.0,2.0,31.0,530.0,538.3,392.89
2017,9,3,13,45,229.5,374.5,2.1,31.0,554.5,583.21,426.88
2017,9,3,14,0,296.0,351.0,2.2,31.0,579.0,642.91,470.39
2017,9,3,14,15,285.0,342.0,2.25,30.5,554.0,633.18,465.18
2017,9,3,14,30,274.0,333.0,2.3,30.0,529.0,621.86,459.35
2017,9,3,14,45,408.0,276.5,2.4,30.0,551.0,690.97,512.68
2017,9,3,15,0,542.0,220.0,2.5,30.0,573.0,774.9,574.64
2017,9,3,15,15,521.5,211.0,2.6,29.5,532.0,747.98,558.64
2017,9,3,15,30,501.0,202.0,2.7,29.0,491.0,718.98,541.76
2017,9,3,15,45,478.0,190.0,2.8,28.5,447.0,682.41,519.25
2017,9,3,16,0,455.0,178.0,2.9,28.0,403.0,644.3,495.12
2017,9,3,16,15,422.5,165.0,3.0,27.0,356.0,595.46,463.29
2017,9,3,16,30,390.0,152.0,3.1,26.0,309.0,546.11,429.98
2017,9,3,16,45,352.0,135.0,3.25,25.5,261.5,471.11,375.58
2017,9,3,17,0,314.0,118.0,3.4,25.0,214.0,413.68,332.39
2017,9,3,17,15,264.5,98.0,3.5,24.0,168.5,344.16,278.23
2017,9,3,17,30,215.0,78.0,3.6,23.0,123.0,276.67,223.46
2017,9,3,17,45,158.0,55.5,3.7,22.0,83.5,201.8,160.71
2017,9,3,18,0,101.0,33.0,3.8,21.0,44.0,128.31,96.32
2017,9,3,18,15,50.5,16.5,3.7,20.5,22.0,62.68,5.46
2017,9,3,18,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,3.5,1.15,18.0,3.5,3.18,0.0
2017,9,4,6,0,0.0,7.0,1.2,18.0,7.0,6.14,0.0
2017,9,4,6,15,0.0,27.0,1.2,18.5,27.0,23.66,13.56
2017,9,4,6,30,0.0,47.0,1.2,19.0,47.0,40.19,28.91
2017,9,4,6,45,19.0,70.5,1.3,19.5,75.5,57.76,44.62
2017,9,4,7,0,38.0,94.0,1.4,20.0,104.0,75.45,60.19
2017,9,4,7,15,60.0,115.5,1.4,20.5,135.0,91.53,74.04
2017,9,4,7,30,82.0,137.0,1.4,21.0,166.0,107.3,87.3
2017,9,4,7,45,82.0,163.5,1.45,21.5,196.5,125.58,102.39
2017,9,4,8,0,82.0,190.0,1.5,22.0,227.0,143.32,116.75
2017,9,4,8,15,266.0,185.5,1.55,22.5,323.0,128.2,103.49
2017,9,4,8,30,450.0,181.0,1.6,23.0,419.0,116.52,93.25
2017,9,4,8,45,307.5,228.0,1.7,23.5,397.0,162.42,119.27
2017,9,4,9,0,165.0,275.0,1.8,24.0,375.0,210.63,155.49
2017,9,4,9,15,198.0,292.5,1.95,24.0,420.5,241.96,176.98
2017,9,4,9,30,231.0,310.0,2.1,24.0,466.0,277.22,202.8
2017,9,4,9,45,231.0,328.0,2.25,24.5,491.0,308.09,226.83
2017,9,4,10,0,231.0,346.0,2.4,25.0,516.0,339.19,251.09
2017,9,4,10,15,115.5,231.5,2.45,25.0,316.5,231.46,173.52
2017,9,4,10,30,0.0,117.0,2.5,25.0,117.0,103.43,76.46
2017,9,4,10,45,0.5,132.5,2.6,25.5,133.5,117.18,87.13
2017,9,4,11,0,1.0,148.0,2.7,26.0,150.0,131.07,97.65
2017,9,4,11,15,6.5,197.0,2.7,26.0,203.0,176.9,132.97
2017,9,4,11,30,12.0,246.0,2.7,26.0,256.0,223.52,168.43
2017,9,4,11,45,26.5,305.0,2.7,26.5,328.0,286.43,215.45
2017,9,4,12,0,41.0,364.0,2.7,27.0,400.0,352.5,263.86
2017,9,4,12,15,20.5,243.0,2.65,27.0,261.0,234.31,175.72
2017,9,4,12,30,0.0,122.0,2.6,27.0,122.0,108.62,79.56
2017,9,4,12,45,1.5,143.0,2.6,27.0,144.5,128.76,95.38
2017,9,4,13,0,3.0,164.0,2.6,27.0,167.0,149.19,111.22
2017,9,4,13,15,102.5,278.0,2.55,26.5,361.0,358.7,272.72
2017,9,4,13,30,202.0,392.0,2.5,26.0,555.0,566.24,424.58
2017,9,4,13,45,246.0,371.0,2.5,26.0,564.0,607.3,454.14
2017,9,4,14,0,290.0,350.0,2.5,26.0,573.0,635.97,476.14
2017,9,4,14,15,156.5,307.0,2.5,25.5,427.0,461.8,350.55
2017,9,4,14,30,23.0,264.0,2.5,25.0,281.0,267.68,204.02
2017,9,4,14,45,218.5,256.5,2.55,25.0,399.0,491.62,378.94
2017,9,4,15,0,414.0,249.0,2.6,25.0,517.0,686.49,523.43
2017,9,4,15,15,234.5,243.0,2.55,24.5,393.0,500.15,386.06
2017,9,4,15,30,55.0,237.0,2.5,24.0,269.0,297.35,230.81
2017,9,4,15,45,68.0,220.5,2.5,24.0,256.5,294.2,230.36
2017,9,4,16,0,81.0,204.0,2.5,24.0,244.0,290.47,228.77
2017,9,4,16,15,163.5,179.5,2.35,23.5,248.5,352.5,280.62
2017,9,4,16,30,246.0,155.0,2.2,23.0,253.0,409.94,327.95
2017,9,4,16,45,206.5,139.0,2.1,22.5,213.5,355.84,286.02
2017,9,4,17,0,167.0,123.0,2.0,22.0,174.0,288.29,233.04
2017,9,4,17,15,136.0,100.5,1.85,21.5,136.5,235.17,190.14
2017,9,4,17,30,105.0,78.0,1.7,21.0,99.0,182.87,146.62
2017,9,4,17,45,52.5,55.0,1.55,21.0,65.5,115.27,89.1
2017,9,4,18,0,0.0,32.0,1.4,21.0,32.0,32.54,19.5
2017,9,4,18,15,0.0,16.0,1.3,21.0,16.0,14.26,0.0
2017,9,4,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,6.0,1.4,19.0,6.0,5.46,0.0
2017,9,5,6,0,0.0,12.0,1.5,19.0,12.0,10.56,0.0
2017,9,5,6,15,74.5,33.0,1.6,19.5,44.0,26.48,15.55
2017,9,5,6,30,149.0,54.0,1.7,20.0,76.0,42.4,30.6
2017,9,5,6,45,213.0,74.0,1.8,20.5,119.5,57.13,43.85
2017,9,5,7,0,277.0,94.0,1.9,21.0,163.0,71.44,56.48
2017,9,5,7,15,326.0,109.5,1.9,21.0,209.0,79.01,63.15
2017,9,5,7,30,375.0,125.0,1.9,21.0,255.0,88.38,71.17
2017,9,5,7,45,421.0,135.5,1.9,21.5,303.0,93.84,75.52
2017,9,5,8,0,467.0,146.0,1.9,22.0,351.0,99.05,79.56
2017,9,5,8,15,497.5,155.5,1.9,22.5,397.0,103.23,82.66
2017,9,5,8,30,528.0,165.0,1.9,23.0,443.0,107.17,85.53
2017,9,5,8,45,564.0,167.0,1.9,23.5,488.0,122.43,83.59
2017,9,5,9,0,600.0,169.0,1.9,24.0,533.0,161.65,101.13
2017,9,5,9,15,618.5,174.5,1.9,24.0,571.5,205.91,131.55
2017,9,5,9,30,637.0,180.0,1.9,24.0,610.0,252.37,168.07
2017,9,5,9,45,653.0,183.0,1.9,24.5,644.0,298.32,205.9
2017,9,5,10,0,669.0,186.0,1.9,25.0,678.0,345.78,245.26
2017,9,5,10,15,680.0,189.5,1.9,25.5,706.0,393.07,284.19
2017,9,5,10,30,691.0,193.0,1.9,26.0,734.0,440.94,322.66
2017,9,5,10,45,715.5,185.0,1.95,26.5,759.0,486.34,358.53
2017,9,5,11,0,740.0,177.0,2.0,27.0,784.0,532.83,394.36
2017,9,5,11,15,745.0,178.5,2.0,27.0,798.0,576.96,428.15
2017,9,5,11,30,750.0,180.0,2.0,27.0,812.0,620.13,460.45
2017,9,5,11,45,767.5,171.0,2.0,27.5,822.0,661.04,489.77
2017,9,5,12,0,785.0,162.0,2.0,28.0,832.0,700.52,517.5
2017,9,5,12,15,785.5,162.0,2.0,28.0,830.5,734.72,541.83
2017,9,5,12,30,786.0,162.0,2.0,28.0,829.0,766.74,564.35
2017,9,5,12,45,791.0,157.0,2.05,28.0,822.0,795.26,583.99
2017,9,5,13,0,796.0,152.0,2.1,28.0,815.0,821.34,601.83
2017,9,5,13,15,791.0,150.5,2.1,28.0,798.0,839.8,614.29
2017,9,5,13,30,786.0,149.0,2.1,28.0,781.0,855.21,624.88
2017,9,5,13,45,787.5,143.0,2.1,28.0,759.0,868.65,634.3
2017,9,5,14,0,789.0,137.0,2.1,28.0,737.0,878.97,641.83
2017,9,5,14,15,778.5,134.5,2.05,27.5,706.0,878.91,643.52
2017,9,5,14,30,768.0,132.0,2.0,27.0,675.0,875.57,643.29
2017,9,5,14,45,755.5,128.0,2.0,27.0,638.0,865.52,637.99
2017,9,5,15,0,743.0,124.0,2.0,27.0,601.0,852.33,630.77
2017,9,5,15,15,724.5,120.5,1.95,26.5,559.0,836.53,622.69
2017,9,5,15,30,706.0,117.0,1.9,26.0,517.0,813.03,609.44
2017,9,5,15,45,675.5,114.0,1.85,26.0,470.0,776.81,586.27
2017,9,5,16,0,645.0,111.0,1.8,26.0,423.0,738.67,561.61
2017,9,5,16,15,612.0,104.5,1.75,25.5,374.5,692.45,531.92
2017,9,5,16,30,579.0,98.0,1.7,25.0,326.0,645.09,500.66
2017,9,5,16,45,524.0,92.0,1.65,25.0,275.5,579.39,454.03
2017,9,5,17,0,469.0,86.0,1.6,25.0,225.0,508.58,402.08
2017,9,5,17,15,406.0,74.5,1.6,24.5,178.0,433.94,345.43
2017,9,5,17,30,343.0,63.0,1.6,24.0,131.0,362.49,288.38
2017,9,5,17,45,253.0,48.0,1.65,23.5,89.5,271.1,213.02
2017,9,5,18,0,163.0,33.0,1.7,23.0,48.0,186.78,136.15
2017,9,5,18,15,81.5,16.5,1.75,22.5,24.0,90.94,0.0
2017,9,5,18,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,45,32.0,7.0,0.85,16.5,8.0,6.37,0.0
2017,9,6,6,0,64.0,14.0,0.9,17.0,16.0,10.99,0.0
2017,9,6,6,15,154.0,32.0,1.0,17.5,51.0,24.91,14.24
2017,9,6,6,30,244.0,50.0,1.1,18.0,86.0,38.38,27.4
2017,9,6,6,45,310.0,66.0,1.2,18.5,130.0,49.8,37.85
2017,9,6,7,0,376.0,82.0,1.3,19.0,174.0,60.79,47.69
2017,9,6,7,15,229.5,108.5,1.3,19.0,169.0,81.06,65.44
2017,9,6,7,30,83.0,135.0,1.3,19.0,164.0,105.82,86.75
2017,9,6,7,45,41.5,121.0,1.3,19.5,135.5,98.18,79.79
2017,9,6,8,0,0.0,107.0,1.3,20.0,107.0,92.24,74.33
2017,9,6,8,15,2.0,136.0,1.3,20.5,137.5,115.1,93.36
2017,9,6,8,30,4.0,165.0,1.3,21.0,168.0,137.38,111.5
2017,9,6,8,45,80.0,218.5,1.35,21.5,267.0,168.17,129.08
2017,9,6,9,0,156.0,272.0,1.4,22.0,366.0,206.99,154.16
2017,9,6,9,15,203.5,287.5,1.4,22.0,419.0,238.58,175.17
2017,9,6,9,30,251.0,303.0,1.4,22.0,472.0,266.74,194.88
2017,9,6,9,45,410.0,268.5,1.45,22.5,561.0,297.35,213.79
2017,9,6,10,0,569.0,234.0,1.5,23.0,650.0,350.53,252.22
2017,9,6,10,15,529.5,260.0,1.55,23.5,659.5,391.39,286.45
2017,9,6,10,30,490.0,286.0,1.6,24.0,669.0,428.3,316.5
2017,9,6,10,45,487.0,297.0,1.7,24.5,686.0,466.95,346.64
2017,9,6,11,0,484.0,308.0,1.8,25.0,703.0,504.97,375.54
2017,9,6,11,15,417.0,343.5,1.85,25.0,688.0,525.64,391.47
2017,9,6,11,30,350.0,379.0,1.9,25.0,673.0,541.07,402.88
2017,9,6,11,45,337.0,386.0,2.0,25.0,670.5,561.12,418.09
2017,9,6,12,0,324.0,393.0,2.1,25.0,668.0,579.58,431.9
2017,9,6,12,15,531.0,293.0,2.2,25.0,743.0,666.37,498.03
2017,9,6,12,30,738.0,193.0,2.3,25.0,818.0,760.0,567.87
2017,9,6,12,45,529.0,287.5,2.4,25.5,732.5,709.18,528.22
2017,9,6,13,0,320.0,382.0,2.5,26.0,647.0,640.32,475.99
2017,9,6,13,15,345.5,365.0,2.6,25.5,646.0,660.82,493.59
2017,9,6,13,30,371.0,348.0,2.7,25.0,645.0,680.49,510.14
2017,9,6,13,45,377.0,330.0,2.8,25.0,623.5,680.69,511.87
2017,9,6,14,0,383.0,312.0,2.9,25.0,602.0,678.92,512.4
2017,9,6,14,15,377.0,302.5,2.9,24.5,578.0,673.33,510.46
2017,9,6,14,30,371.0,293.0,2.9,24.0,554.0,665.89,507.28
2017,9,6,14,45,361.5,278.5,2.9,24.0,521.0,647.86,495.66
2017,9,6,15,0,352.0,264.0,2.9,24.0,488.0,627.99,482.74
2017,9,6,15,15,294.0,253.0,2.8,23.5,432.0,565.94,438.42
2017,9,6,15,30,236.0,242.0,2.7,23.0,376.0,485.95,380.31
2017,9,6,15,45,243.0,219.0,2.65,23.0,345.5,484.67,381.02
2017,9,6,16,0,250.0,196.0,2.6,23.0,315.0,464.24,367.2
2017,9,6,16,15,140.5,170.5,2.55,22.5,236.0,320.92,256.29
2017,9,6,16,30,31.0,145.0,2.5,22.0,157.0,182.68,144.77
2017,9,6,16,45,21.5,124.5,2.45,21.5,132.0,141.38,111.87
2017,9,6,17,0,12.0,104.0,2.4,21.0,107.0,113.57,89.09
2017,9,6,17,15,128.5,87.0,2.35,20.5,112.5,209.36,170.72
2017,9,6,17,30,245.0,70.0,2.3,20.0,118.0,286.01,232.88
2017,9,6,17,45,177.0,50.0,2.25,19.5,78.5,206.9,164.85
2017,9,6,18,0,109.0,30.0,2.2,19.0,39.0,130.74,93.69
2017,9,6,18,15,54.5,15.0,2.1,18.5,19.5,46.63,0.0
2017,9,6,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,5,45,16.5,5.5,1.9,16.5,6.0,5.0,0.0
2017,9,7,6,0,33.0,11.0,2.0,17.0,12.0,10.01,0.0
2017,9,7,6,15,103.0,32.0,2.05,17.0,44.5,25.74,14.63
2017,9,7,6,30,173.0,53.0,2.1,17.0,77.0,41.69,30.27
2017,9,7,6,45,227.0,73.5,2.2,17.5,119.5,56.78,44.04
2017,9,7,7,0,281.0,94.0,2.3,18.0,162.0,71.42,57.14
2017,9,7,7,15,140.5,71.0,2.3,18.0,105.0,54.69,42.65
2017,9,7,7,30,0.0,48.0,2.3,18.0,48.0,42.35,31.81
2017,9,7,7,45,0.0,54.0,2.35,18.5,54.0,47.67,36.34
2017,9,7,8,0,0.0,60.0,2.4,19.0,60.0,53.01,40.79
2017,9,7,8,15,0.0,76.5,2.35,19.5,76.5,67.68,53.25
2017,9,7,8,30,0.0,93.0,2.3,20.0,93.0,81.99,65.21
2017,9,7,8,45,0.0,99.0,2.3,20.5,99.0,87.17,66.11
2017,9,7,9,0,0.0,105.0,2.3,21.0,105.0,92.38,69.99
2017,9,7,9,15,10.5,175.5,2.3,21.0,182.5,150.98,116.29
2017,9,7,9,30,21.0,246.0,2.3,21.0,260.0,209.02,161.19
2017,9,7,9,45,27.5,269.5,2.3,21.5,289.0,222.82,171.0
2017,9,7,10,0,34.0,293.0,2.3,22.0,318.0,246.92,188.94
2017,9,7,10,15,27.5,288.5,2.3,22.0,309.5,246.84,188.9
2017,9,7,10,30,21.0,284.0,2.3,22.0,301.0,251.33,192.37
2017,9,7,10,45,25.0,302.0,2.3,22.0,323.0,270.71,207.04
2017,9,7,11,0,29.0,320.0,2.3,22.0,345.0,286.76,219.12
2017,9,7,11,15,27.0,319.5,2.3,22.0,343.0,290.11,221.57
2017,9,7,11,30,25.0,319.0,2.3,22.0,341.0,293.1,223.8
2017,9,7,11,45,26.5,321.5,2.3,22.0,344.5,300.64,229.53
2017,9,7,12,0,28.0,324.0,2.3,22.0,348.0,308.29,235.35
2017,9,7,12,15,18.5,273.0,2.3,22.0,289.0,256.36,195.95
2017,9,7,12,30,9.0,222.0,2.3,22.0,230.0,205.03,156.62
2017,9,7,12,45,21.0,278.5,2.3,22.0,296.0,266.86,204.57
2017,9,7,13,0,33.0,335.0,2.3,22.0,362.0,340.16,260.11
2017,9,7,13,15,105.5,361.0,2.3,22.0,445.5,442.5,338.15
2017,9,7,13,30,178.0,387.0,2.3,22.0,529.0,539.68,410.59
2017,9,7,13,45,187.5,373.0,2.3,22.0,518.5,543.32,413.65
2017,9,7,14,0,197.0,359.0,2.3,22.0,508.0,546.1,416.76
2017,9,7,14,15,185.5,343.5,2.25,22.0,478.5,527.22,403.53
2017,9,7,14,30,174.0,328.0,2.2,22.0,449.0,507.01,389.42
2017,9,7,14,45,154.0,308.5,2.2,22.0,411.5,473.3,365.26
2017,9,7,15,0,134.0,289.0,2.2,22.0,374.0,438.43,340.05
2017,9,7,15,15,254.0,251.5,2.15,21.5,398.5,526.99,411.29
2017,9,7,15,30,374.0,214.0,2.1,21.0,423.0,594.73,465.89
2017,9,7,15,45,356.0,196.5,2.1,21.0,381.5,558.01,439.66
2017,9,7,16,0,338.0,179.0,2.1,21.0,340.0,520.04,412.85
2017,9,7,16,15,170.0,153.0,2.1,20.5,233.5,323.81,260.93
2017,9,7,16,30,2.0,127.0,2.1,20.0,127.0,124.16,97.18
2017,9,7,16,45,1.0,107.5,2.1,20.0,107.5,104.55,81.57
2017,9,7,17,0,0.0,88.0,2.1,20.0,88.0,84.72,65.2
2017,9,7,17,15,0.0,69.0,2.1,19.5,69.0,65.94,49.57
2017,9,7,17,30,0.0,50.0,2.1,19.0,50.0,46.66,33.24
2017,9,7,17,45,0.0,33.5,2.1,18.5,33.5,29.88,18.83
2017,9,7,18,0,0.0,17.0,2.1,18.0,17.0,14.96,5.28
2017,9,7,18,15,0.0,8.5,2.05,17.5,8.5,7.73,0.0
2017,9,7,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,27.0,6.0,2.05,14.5,7.0,0.0,0.0
2017,9,8,6,0,54.0,12.0,2.1,15.0,14.0,10.91,0.0
2017,9,8,6,15,146.5,30.5,2.05,15.5,48.0,23.78,12.9
2017,9,8,6,30,239.0,49.0,2.0,16.0,82.0,37.69,26.92
2017,9,8,6,45,304.5,65.5,1.95,16.5,126.5,49.53,37.86
2017,9,8,7,0,370.0,82.0,1.9,17.0,171.0,60.92,48.16
2017,9,8,7,15,188.0,98.5,1.7,17.5,144.0,74.12,59.78
2017,9,8,7,30,6.0,115.0,1.5,18.0,117.0,95.83,78.5
2017,9,8,7,45,16.5,138.0,1.35,18.5,144.5,113.84,93.63
2017,9,8,8,0,27.0,161.0,1.2,19.0,172.0,125.21,102.79
2017,9,8,8,15,76.5,193.0,1.05,19.5,231.0,146.64,120.26
2017,9,8,8,30,126.0,225.0,0.9,20.0,290.0,158.4,129.28
2017,9,8,8,45,132.0,247.0,0.8,20.5,320.5,175.36,134.35
2017,9,8,9,0,138.0,269.0,0.7,21.0,351.0,202.66,151.58
2017,9,8,9,15,215.5,280.5,0.75,21.5,419.5,234.86,171.46
2017,9,8,9,30,293.0,292.0,0.8,22.0,488.0,266.78,192.34
2017,9,8,9,45,334.0,298.5,0.85,22.5,533.0,304.11,220.06
2017,9,8,10,0,375.0,305.0,0.9,23.0,578.0,345.75,251.59
2017,9,8,10,15,433.5,294.0,1.05,23.0,621.0,379.8,278.45
2017,9,8,10,30,492.0,283.0,1.2,23.0,664.0,425.2,314.11
2017,9,8,10,45,624.0,230.0,1.35,23.5,726.5,476.09,353.1
2017,9,8,11,0,756.0,177.0,1.5,24.0,789.0,537.21,399.87
2017,9,8,11,15,612.0,250.0,1.6,24.0,751.5,557.85,416.32
2017,9,8,11,30,468.0,323.0,1.7,24.0,714.0,565.46,422.21
2017,9,8,11,45,484.5,312.0,1.85,24.5,719.0,594.72,444.27
2017,9,8,12,0,501.0,301.0,2.0,25.0,724.0,623.66,465.69
2017,9,8,12,15,486.5,313.0,2.1,25.0,723.0,649.94,484.93
2017,9,8,12,30,472.0,325.0,2.2,25.0,722.0,674.16,502.52
2017,9,8,12,45,483.0,310.0,2.3,25.0,711.5,691.69,516.27
2017,9,8,13,0,494.0,295.0,2.4,25.0,701.0,707.52,528.91
2017,9,8,13,15,476.0,300.0,2.45,24.5,684.5,716.39,536.64
2017,9,8,13,30,458.0,305.0,2.5,24.0,668.0,722.74,542.68
2017,9,8,13,45,463.5,290.0,2.55,24.0,647.0,727.52,547.52
2017,9,8,14,0,469.0,275.0,2.6,24.0,626.0,730.0,550.85
2017,9,8,14,15,456.0,269.0,2.55,24.0,598.5,722.7,546.37
2017,9,8,14,30,443.0,263.0,2.5,24.0,571.0,713.05,540.38
2017,9,8,14,45,563.5,207.0,2.5,24.0,575.5,769.31,584.47
2017,9,8,15,0,684.0,151.0,2.5,24.0,580.0,828.89,627.8
2017,9,8,15,15,663.5,145.5,2.4,23.5,538.0,804.39,612.43
2017,9,8,15,30,643.0,140.0,2.3,23.0,496.0,777.28,595.89
2017,9,8,15,45,624.5,131.0,2.25,23.0,451.5,745.55,575.18
2017,9,8,16,0,606.0,122.0,2.2,23.0,407.0,711.61,552.69
2017,9,8,16,15,425.0,134.0,2.15,22.5,322.5,554.22,438.73
2017,9,8,16,30,244.0,146.0,2.1,22.0,238.0,395.09,316.84
2017,9,8,16,45,218.0,128.0,2.05,21.5,201.0,349.59,282.75
2017,9,8,17,0,192.0,110.0,2.0,21.0,164.0,304.63,247.35
2017,9,8,17,15,258.5,85.0,1.95,20.5,142.0,319.21,260.11
2017,9,8,17,30,325.0,60.0,1.9,20.0,120.0,343.07,277.41
2017,9,8,17,45,237.0,44.0,1.85,19.5,79.5,253.41,200.46
2017,9,8,18,0,149.0,28.0,1.8,19.0,39.0,167.85,111.84
2017,9,8,18,15,74.5,14.0,1.85,18.5,19.5,57.28,0.0
2017,9,8,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,45,30.5,6.0,1.45,15.5,7.0,0.0,0.0
2017,9,9,6,0,61.0,12.0,1.5,16.0,14.0,10.91,0.0
2017,9,9,6,15,164.5,29.0,1.45,16.5,48.0,22.65,11.63
2017,9,9,6,30,268.0,46.0,1.4,17.0,82.0,35.48,24.86
2017,9,9,6,45,346.5,59.0,1.35,17.5,127.5,44.78,33.56
2017,9,9,7,0,425.0,72.0,1.3,18.0,173.0,53.79,41.73
2017,9,9,7,15,212.5,87.5,1.15,18.5,138.0,66.71,53.08
2017,9,9,7,30,0.0,103.0,1.0,19.0,103.0,87.03,70.57
2017,9,9,7,45,0.0,103.0,0.9,19.5,103.0,88.18,71.23
2017,9,9,8,0,0.0,103.0,0.8,20.0,103.0,89.01,71.57
2017,9,9,8,15,0.0,129.0,0.8,20.5,129.5,109.68,88.73
2017,9,9,8,30,0.0,155.0,0.8,21.0,156.0,129.88,105.15
2017,9,9,8,45,18.5,195.5,0.8,21.5,207.0,160.72,124.1
2017,9,9,9,0,37.0,236.0,0.8,22.0,258.0,183.64,140.15
2017,9,9,9,15,105.0,271.5,0.8,22.5,340.0,222.42,166.17
2017,9,9,9,30,173.0,307.0,0.8,23.0,422.0,260.94,191.98
2017,9,9,9,45,274.0,305.5,0.85,23.5,498.5,293.07,212.93
2017,9,9,10,0,375.0,304.0,0.9,24.0,575.0,344.32,249.57
2017,9,9,10,15,452.0,286.5,0.95,24.5,626.0,380.2,276.43
2017,9,9,10,30,529.0,269.0,1.0,25.0,677.0,429.04,313.25
2017,9,9,10,45,540.5,275.0,1.1,25.5,702.0,472.3,346.49
2017,9,9,11,0,552.0,281.0,1.2,26.0,727.0,516.1,379.4
2017,9,9,11,15,529.0,295.5,1.3,26.0,728.5,547.84,403.81
2017,9,9,11,30,506.0,310.0,1.4,26.0,730.0,576.95,425.82
2017,9,9,11,45,518.0,303.5,1.5,26.5,736.0,608.36,448.67
2017,9,9,12,0,530.0,297.0,1.6,27.0,742.0,639.2,470.77
2017,9,9,12,15,530.0,296.0,1.65,27.0,740.0,665.46,489.86
2017,9,9,12,30,530.0,295.0,1.7,27.0,738.0,690.1,507.69
2017,9,9,12,45,529.0,291.5,1.8,27.0,729.0,709.88,522.52
2017,9,9,13,0,528.0,288.0,1.9,27.0,720.0,727.65,535.97
2017,9,9,13,15,527.0,281.0,1.95,27.0,704.5,739.91,545.43
2017,9,9,13,30,526.0,274.0,2.0,27.0,689.0,749.87,553.41
2017,9,9,13,45,659.0,209.5,2.1,27.0,711.5,821.98,606.87
2017,9,9,14,0,792.0,145.0,2.2,27.0,734.0,882.7,648.84
2017,9,9,14,15,781.5,142.0,2.2,26.5,702.5,882.08,650.2
2017,9,9,14,30,771.0,139.0,2.2,26.0,671.0,878.13,650.08
2017,9,9,14,45,761.5,133.5,2.25,26.0,634.0,874.5,649.51
2017,9,9,15,0,752.0,128.0,2.3,26.0,597.0,862.52,643.45
2017,9,9,15,15,732.5,124.0,2.3,26.0,554.0,840.17,630.09
2017,9,9,15,30,713.0,120.0,2.3,26.0,511.0,815.06,614.91
2017,9,9,15,45,690.5,113.5,2.35,26.0,464.5,781.71,594.28
2017,9,9,16,0,668.0,107.0,2.4,26.0,418.0,746.15,571.8
2017,9,9,16,15,633.5,101.0,2.35,25.5,368.0,698.97,541.04
2017,9,9,16,30,599.0,95.0,2.3,25.0,318.0,650.64,508.62
2017,9,9,16,45,552.0,86.5,2.25,24.5,267.5,588.4,464.73
2017,9,9,17,0,505.0,78.0,2.2,24.0,217.0,526.46,419.28
2017,9,9,17,15,436.0,66.5,2.05,23.0,168.5,445.48,356.98
2017,9,9,17,30,367.0,55.0,1.9,22.0,120.0,364.81,291.7
2017,9,9,17,45,264.5,40.0,1.8,21.5,78.5,265.25,207.47
2017,9,9,18,0,162.0,25.0,1.7,21.0,37.0,168.12,103.57
2017,9,9,18,15,81.0,12.5,1.7,20.5,18.5,59.51,0.0
2017,9,9,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,5,45,22.0,4.5,0.65,16.5,5.5,0.0,0.0
2017,9,10,6,0,44.0,9.0,0.7,17.0,11.0,8.19,0.0
2017,9,10,6,15,134.5,27.5,0.65,17.5,43.5,21.45,10.29
2017,9,10,6,30,225.0,46.0,0.6,18.0,76.0,35.42,24.68
2017,9,10,6,45,295.5,62.0,0.6,18.5,120.0,46.96,35.29
2017,9,10,7,0,366.0,78.0,0.6,19.0,164.0,58.07,45.27
2017,9,10,7,15,420.5,90.0,0.6,19.5,212.0,65.77,52.03
2017,9,10,7,30,475.0,102.0,0.6,20.0,260.0,73.18,58.32
2017,9,10,7,45,512.5,112.5,0.6,21.0,308.5,79.13,63.06
2017,9,10,8,0,550.0,123.0,0.6,22.0,357.0,84.81,67.44
2017,9,10,8,15,581.0,130.5,0.65,22.5,404.0,87.75,69.55
2017,9,10,8,30,612.0,138.0,0.7,23.0,451.0,89.96,71.04
2017,9,10,8,45,634.5,144.0,0.75,24.0,495.0,100.99,69.22
2017,9,10,9,0,657.0,150.0,0.8,25.0,539.0,146.56,88.04
2017,9,10,9,15,675.0,155.0,0.75,25.5,578.5,193.53,118.44
2017,9,10,9,30,693.0,160.0,0.7,26.0,618.0,242.54,155.54
2017,9,10,9,45,744.5,145.5,0.7,27.0,661.5,287.33,190.31
2017,9,10,10,0,796.0,131.0,0.7,28.0,705.0,341.83,233.18
2017,9,10,10,15,805.5,133.0,0.65,28.5,733.0,392.75,274.26
2017,9,10,10,30,815.0,135.0,0.6,29.0,761.0,443.76,314.21
2017,9,10,10,45,824.0,135.0,0.55,30.0,782.5,492.77,350.65
2017,9,10,11,0,833.0,135.0,0.5,31.0,804.0,541.31,385.21
2017,9,10,11,15,837.0,136.0,0.4,31.5,818.0,587.24,416.83
2017,9,10,11,30,841.0,137.0,0.3,32.0,832.0,631.84,446.21
2017,9,10,11,45,846.0,135.5,0.2,32.5,838.5,673.31,472.48
2017,9,10,12,0,851.0,134.0,0.1,33.0,845.0,710.29,495.19
2017,9,10,12,15,707.5,206.0,0.25,33.0,796.0,713.04,497.11
2017,9,10,12,30,564.0,278.0,0.4,33.0,747.0,699.21,488.68
2017,9,10,12,45,551.0,284.5,0.6,33.5,738.0,719.59,504.08
2017,9,10,13,0,538.0,291.0,0.8,34.0,729.0,737.56,517.31
2017,9,10,13,15,551.0,273.0,0.95,34.0,713.0,751.11,528.96
2017,9,10,13,30,564.0,255.0,1.1,34.0,697.0,762.38,539.19
2017,9,10,13,45,695.5,189.0,1.25,34.0,716.0,831.6,588.55
2017,9,10,14,0,827.0,123.0,1.4,34.0,735.0,888.49,626.35
2017,9,10,14,15,816.5,121.0,1.5,33.5,703.0,888.96,629.57
2017,9,10,14,30,806.0,119.0,1.6,33.0,671.0,886.04,631.36
2017,9,10,14,45,795.0,114.5,1.7,33.0,633.5,876.53,627.78
