Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,15,0,784.0,110.0,1.8,33.0,596.0,863.76,622.17
2017,9,10,15,15,765.5,106.5,1.85,32.5,552.5,842.21,611.63
2017,9,10,15,30,747.0,103.0,1.9,32.0,509.0,817.78,599.15
2017,9,10,15,45,723.5,98.5,2.0,31.5,462.0,790.13,584.71
2017,9,10,16,0,700.0,94.0,2.1,31.0,415.0,755.61,565.19
2017,9,10,16,15,634.0,92.0,2.1,30.0,357.0,686.12,521.09
2017,9,10,16,30,568.0,90.0,2.1,29.0,299.0,616.75,475.54
2017,9,10,16,45,513.0,84.0,2.1,28.5,251.0,552.05,430.49
2017,9,10,17,0,458.0,78.0,2.1,28.0,203.0,488.02,383.76
2017,9,10,17,15,425.0,64.0,2.05,27.0,160.0,432.79,341.72
2017,9,10,17,30,392.0,50.0,2.0,26.0,117.0,378.37,297.54
2017,9,10,17,45,281.5,36.5,1.95,25.0,76.0,274.09,210.56
2017,9,10,18,0,171.0,23.0,1.9,24.0,35.0,167.81,91.33
2017,9,10,18,15,85.5,11.5,1.9,23.5,17.5,60.96,0.0
2017,9,10,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,3.5,1.85,19.0,3.5,0.0,0.0
2017,9,11,6,0,0.0,7.0,2.0,19.0,7.0,6.37,0.0
2017,9,11,6,15,16.5,25.5,2.05,19.0,27.5,21.95,10.05
2017,9,11,6,30,33.0,44.0,2.1,19.0,48.0,36.92,25.72
2017,9,11,6,45,52.0,65.5,2.2,19.5,75.5,53.71,40.89
2017,9,11,7,0,71.0,87.0,2.3,20.0,103.0,68.08,53.71
2017,9,11,7,15,82.5,109.0,2.3,20.5,132.5,83.76,67.37
2017,9,11,7,30,94.0,131.0,2.3,21.0,162.0,98.97,80.31
2017,9,11,7,45,101.0,153.0,2.3,21.5,191.5,113.69,92.54
2017,9,11,8,0,108.0,175.0,2.3,22.0,221.0,127.92,104.12
2017,9,11,8,15,94.5,195.0,2.3,22.5,239.0,147.56,120.04
2017,9,11,8,30,81.0,215.0,2.3,23.0,257.0,160.86,130.42
2017,9,11,8,45,339.0,187.5,2.35,23.5,384.0,133.4,99.04
2017,9,11,9,0,597.0,160.0,2.4,24.0,511.0,147.85,92.19
2017,9,11,9,15,551.0,191.0,2.35,24.0,532.5,202.41,132.17
2017,9,11,9,30,505.0,222.0,2.3,24.0,554.0,250.81,171.96
2017,9,11,9,45,483.5,244.5,2.3,24.5,576.0,294.82,208.47
2017,9,11,10,0,462.0,267.0,2.3,25.0,598.0,336.79,243.36
2017,9,11,10,15,410.5,300.0,2.3,25.0,603.0,373.74,274.82
2017,9,11,10,30,359.0,333.0,2.3,25.0,608.0,409.94,304.42
2017,9,11,10,45,440.0,311.0,2.3,25.5,656.5,451.98,336.11
2017,9,11,11,0,521.0,289.0,2.3,26.0,705.0,504.73,375.6
2017,9,11,11,15,528.5,293.5,2.25,26.5,722.0,544.09,404.58
2017,9,11,11,30,536.0,298.0,2.2,27.0,739.0,583.25,432.75
2017,9,11,11,45,561.0,280.5,2.2,27.5,744.5,614.54,455.49
2017,9,11,12,0,586.0,263.0,2.2,28.0,750.0,646.3,478.25
2017,9,11,12,15,436.5,320.0,2.1,28.0,682.5,617.47,456.08
2017,9,11,12,30,287.0,377.0,2.0,28.0,615.0,573.78,423.19
2017,9,11,12,45,274.5,381.5,1.95,28.0,606.5,584.82,431.22
2017,9,11,13,0,262.0,386.0,1.9,28.0,598.0,594.4,437.78
2017,9,11,13,15,190.5,380.0,1.8,28.0,533.0,532.17,393.17
2017,9,11,13,30,119.0,374.0,1.7,28.0,468.0,475.1,351.76
2017,9,11,13,45,238.0,345.5,1.65,28.5,524.0,571.41,422.55
2017,9,11,14,0,357.0,317.0,1.6,29.0,580.0,657.28,483.48
2017,9,11,14,15,379.5,295.0,1.55,29.0,563.5,663.65,488.55
2017,9,11,14,30,402.0,273.0,1.5,29.0,547.0,668.09,493.07
2017,9,11,14,45,201.0,175.0,1.5,29.0,312.0,380.96,289.34
2017,9,11,15,0,0.0,77.0,1.5,29.0,77.0,68.21,48.26
2017,9,11,15,15,4.0,127.0,1.5,28.5,129.0,118.56,88.63
2017,9,11,15,30,8.0,177.0,1.5,28.0,181.0,173.97,132.28
2017,9,11,15,45,4.0,125.0,1.55,28.0,127.0,118.12,88.83
2017,9,11,16,0,0.0,73.0,1.6,28.0,73.0,64.56,46.48
2017,9,11,16,15,0.0,81.5,1.65,27.5,81.5,72.62,53.28
2017,9,11,16,30,0.0,90.0,1.7,27.0,90.0,82.48,61.48
2017,9,11,16,45,0.0,74.5,1.75,26.5,74.5,67.64,49.67
2017,9,11,17,0,0.0,59.0,1.8,26.0,59.0,52.65,37.54
2017,9,11,17,15,0.0,45.5,2.15,25.0,45.5,40.16,27.3
2017,9,11,17,30,0.0,32.0,2.5,24.0,32.0,28.2,17.32
2017,9,11,17,45,0.0,19.5,2.9,23.0,19.5,17.16,7.92
2017,9,11,18,0,0.0,7.0,3.3,22.0,7.0,6.14,0.0
2017,9,11,18,15,0.0,3.5,3.25,21.5,3.5,3.18,0.0
2017,9,11,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,3.0,1.75,19.0,3.0,0.0,0.0
2017,9,12,6,0,0.0,6.0,1.8,19.0,6.0,5.46,0.0
2017,9,12,6,15,35.0,26.0,1.8,19.0,30.5,21.75,9.33
2017,9,12,6,30,70.0,46.0,1.8,19.0,55.0,37.38,26.04
2017,9,12,6,45,110.5,68.0,1.8,19.0,89.5,54.02,41.2
2017,9,12,7,0,151.0,90.0,1.8,19.0,124.0,70.25,55.79
2017,9,12,7,15,194.0,106.0,1.75,19.5,161.5,79.21,63.67
2017,9,12,7,30,237.0,122.0,1.7,20.0,199.0,89.96,72.84
2017,9,12,7,45,276.0,139.5,1.65,20.5,244.0,101.29,82.27
2017,9,12,8,0,315.0,157.0,1.6,21.0,289.0,112.2,91.14
2017,9,12,8,15,468.5,139.5,1.55,21.5,363.0,93.45,74.76
2017,9,12,8,30,622.0,122.0,1.5,22.0,437.0,78.89,62.06
2017,9,12,8,45,414.0,191.0,1.5,22.5,409.0,126.36,93.73
2017,9,12,9,0,206.0,260.0,1.5,23.0,381.0,200.62,147.72
2017,9,12,9,15,449.0,206.0,1.5,23.5,493.0,197.84,132.75
2017,9,12,9,30,692.0,152.0,1.5,24.0,605.0,233.85,150.88
2017,9,12,9,45,524.5,228.0,1.5,24.5,582.5,292.28,204.32
2017,9,12,10,0,357.0,304.0,1.5,25.0,560.0,336.68,244.66
2017,9,12,10,15,338.5,323.5,1.5,25.5,573.0,369.59,270.9
2017,9,12,10,30,320.0,343.0,1.5,26.0,586.0,400.81,295.17
2017,9,12,10,45,388.0,326.5,1.5,26.5,629.5,442.52,325.97
2017,9,12,11,0,456.0,310.0,1.5,27.0,673.0,487.46,359.05
2017,9,12,11,15,479.5,297.0,1.6,27.0,684.5,518.87,383.45
2017,9,12,11,30,503.0,284.0,1.7,27.0,696.0,550.91,408.17
2017,9,12,11,45,504.0,285.5,1.8,27.5,700.5,581.27,430.24
2017,9,12,12,0,505.0,287.0,1.9,28.0,705.0,610.52,451.15
2017,9,12,12,15,504.5,286.0,2.05,28.0,703.0,635.2,469.81
2017,9,12,12,30,504.0,285.0,2.2,28.0,701.0,658.3,487.26
2017,9,12,12,45,495.5,285.5,2.35,28.0,690.0,674.84,499.98
2017,9,12,13,0,487.0,286.0,2.5,28.0,679.0,689.19,511.16
2017,9,12,13,15,481.5,282.5,2.6,27.5,663.5,699.95,520.78
2017,9,12,13,30,476.0,279.0,2.7,27.0,648.0,708.49,528.94
2017,9,12,13,45,613.5,214.0,2.8,27.0,673.0,781.93,584.43
2017,9,12,14,0,751.0,149.0,2.9,27.0,698.0,844.47,629.29
2017,9,12,14,15,739.5,146.0,2.9,26.5,666.5,847.62,633.23
2017,9,12,14,30,728.0,143.0,2.9,26.0,635.0,842.83,632.4
2017,9,12,14,45,713.5,139.0,2.9,26.0,598.0,831.09,625.76
2017,9,12,15,0,699.0,135.0,2.9,26.0,561.0,816.34,617.19
2017,9,12,15,15,678.0,130.5,2.9,25.5,519.0,792.32,603.43
2017,9,12,15,30,657.0,126.0,2.9,25.0,477.0,765.72,587.79
2017,9,12,15,45,634.5,118.5,2.9,25.0,431.5,731.9,565.69
2017,9,12,16,0,612.0,111.0,2.9,25.0,386.0,696.02,541.83
2017,9,12,16,15,575.0,104.0,2.9,24.0,338.0,646.67,509.59
2017,9,12,16,30,538.0,97.0,2.9,23.0,290.0,596.41,475.56
2017,9,12,16,45,491.5,87.0,2.9,22.5,242.0,534.6,430.37
2017,9,12,17,0,445.0,77.0,2.9,22.0,194.0,468.37,379.64
2017,9,12,17,15,373.0,65.5,2.9,21.5,148.0,389.42,315.88
2017,9,12,17,30,301.0,54.0,2.9,21.0,102.0,314.73,252.81
2017,9,12,17,45,202.0,37.5,2.9,20.5,64.5,219.46,169.21
2017,9,12,18,0,103.0,21.0,2.9,20.0,27.0,117.59,35.75
2017,9,12,18,15,51.5,10.5,2.85,19.5,13.5,39.6,0.0
2017,9,12,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,1.0,2.65,17.0,1.0,0.87,0.0
2017,9,13,6,30,0.0,2.0,2.8,17.0,2.0,1.75,0.0
2017,9,13,6,45,0.0,4.0,2.95,17.5,4.0,3.51,0.0
2017,9,13,7,0,0.0,6.0,3.1,18.0,6.0,5.26,0.0
2017,9,13,7,15,0.0,7.5,3.1,18.0,7.5,6.58,0.18
2017,9,13,7,30,0.0,9.0,3.1,18.0,9.0,7.91,1.36
2017,9,13,7,45,0.0,11.5,3.15,18.5,11.5,10.11,3.29
2017,9,13,8,0,0.0,14.0,3.2,19.0,14.0,12.32,5.2
2017,9,13,8,15,15.5,103.5,3.15,19.0,111.0,89.99,72.76
2017,9,13,8,30,31.0,193.0,3.1,19.0,208.0,147.36,121.39
2017,9,13,8,45,17.5,184.5,3.1,19.5,193.5,152.26,124.81
2017,9,13,9,0,4.0,176.0,3.1,20.0,179.0,148.25,115.36
2017,9,13,9,15,7.0,193.0,3.05,20.0,198.0,163.37,126.98
2017,9,13,9,30,10.0,210.0,3.0,20.0,217.0,178.98,138.92
2017,9,13,9,45,24.0,250.5,2.95,20.5,267.5,215.76,166.82
2017,9,13,10,0,38.0,291.0,2.9,21.0,318.0,245.7,189.15
2017,9,13,10,15,23.5,257.5,2.9,21.0,275.0,227.56,175.32
2017,9,13,10,30,9.0,224.0,2.9,21.0,232.0,197.19,151.83
2017,9,13,10,45,8.0,213.5,2.9,21.5,220.5,189.41,145.43
2017,9,13,11,0,7.0,203.0,2.9,22.0,209.0,181.18,138.66
2017,9,13,11,15,7.5,208.5,2.9,22.0,215.0,187.15,143.27
2017,9,13,11,30,8.0,214.0,2.9,22.0,221.0,193.21,147.93
2017,9,13,11,45,6.5,197.0,2.95,22.0,203.0,178.38,136.36
2017,9,13,12,0,5.0,180.0,3.0,22.0,185.0,163.12,124.45
2017,9,13,12,15,7.5,207.0,3.05,22.0,213.5,189.53,145.18
2017,9,13,12,30,10.0,234.0,3.1,22.0,242.0,216.52,166.19
2017,9,13,12,45,15.5,263.0,3.15,22.0,275.5,248.35,190.95
2017,9,13,13,0,21.0,292.0,3.2,22.0,309.0,281.21,216.38
2017,9,13,13,15,25.0,297.5,3.2,22.0,317.5,291.8,224.73
2017,9,13,13,30,29.0,303.0,3.2,22.0,326.0,314.35,242.27
2017,9,13,13,45,92.5,325.0,3.25,22.0,393.5,396.31,306.72
2017,9,13,14,0,156.0,347.0,3.3,22.0,461.0,495.73,382.81
2017,9,13,14,15,202.5,326.0,3.25,21.5,466.5,522.27,404.97
2017,9,13,14,30,249.0,305.0,3.2,21.0,472.0,563.93,438.5
2017,9,13,14,45,141.0,271.0,3.2,21.0,364.5,418.45,328.07
2017,9,13,15,0,33.0,237.0,3.2,21.0,257.0,270.81,212.3
2017,9,13,15,15,30.0,220.0,3.1,20.5,237.5,252.77,199.41
2017,9,13,15,30,27.0,203.0,3.0,20.0,218.0,219.38,173.86
2017,9,13,15,45,85.0,195.0,2.95,20.0,234.5,280.61,225.33
2017,9,13,16,0,143.0,187.0,2.9,20.0,251.0,341.53,275.68
2017,9,13,16,15,71.5,149.0,2.8,19.5,181.0,219.98,177.79
2017,9,13,16,30,0.0,111.0,2.7,19.0,111.0,106.31,83.18
2017,9,13,16,45,0.0,92.5,2.65,19.0,92.5,88.49,68.63
2017,9,13,17,0,0.0,74.0,2.6,19.0,74.0,70.39,53.47
2017,9,13,17,15,0.0,56.0,2.5,18.5,56.0,52.5,38.35
2017,9,13,17,30,0.0,38.0,2.4,18.0,38.0,34.06,22.58
2017,9,13,17,45,0.0,23.5,2.3,18.0,23.5,20.71,10.75
2017,9,13,18,0,0.0,9.0,2.2,18.0,9.0,7.9,0.0
2017,9,13,18,15,0.0,4.5,2.2,17.5,4.5,4.09,0.0
2017,9,13,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,5,45,8.0,4.0,2.45,14.5,4.5,0.0,0.0
2017,9,14,6,0,16.0,8.0,2.5,15.0,9.0,7.28,0.0
2017,9,14,6,15,120.0,27.0,2.55,15.0,41.0,21.17,7.62
2017,9,14,6,30,224.0,46.0,2.6,15.0,73.0,35.63,24.83
2017,9,14,6,45,304.0,61.5,2.7,15.5,117.5,46.85,35.47
2017,9,14,7,0,384.0,77.0,2.8,16.0,162.0,57.69,45.41
2017,9,14,7,15,305.5,103.0,2.8,16.0,182.0,77.74,63.31
2017,9,14,7,30,227.0,129.0,2.8,16.0,202.0,94.48,78.03
2017,9,14,7,45,262.5,143.0,2.8,16.5,241.0,103.49,85.59
2017,9,14,8,0,298.0,157.0,2.8,17.0,280.0,112.15,92.7
2017,9,14,8,15,274.5,182.5,2.8,17.0,307.0,127.04,105.23
2017,9,14,8,30,251.0,208.0,2.8,17.0,334.0,141.17,116.97
2017,9,14,8,45,323.0,214.5,2.85,17.5,392.0,146.83,121.17
2017,9,14,9,0,395.0,221.0,2.9,18.0,450.0,179.97,128.44
2017,9,14,9,15,401.0,238.0,2.9,18.5,484.5,219.37,155.32
2017,9,14,9,30,407.0,255.0,2.9,19.0,519.0,252.44,180.8
2017,9,14,9,45,612.5,190.0,2.95,19.5,611.0,283.15,199.27
2017,9,14,10,0,818.0,125.0,3.0,20.0,703.0,337.56,239.89
2017,9,14,10,15,826.0,126.5,3.0,20.0,730.0,388.62,284.88
2017,9,14,10,30,834.0,128.0,3.0,20.0,757.0,439.54,329.0
2017,9,14,10,45,841.0,128.0,3.05,20.5,777.5,488.41,369.97
2017,9,14,11,0,848.0,128.0,3.1,21.0,798.0,536.55,409.22
2017,9,14,11,15,851.0,128.5,3.1,21.0,810.0,582.63,446.51
2017,9,14,11,30,854.0,129.0,3.1,21.0,822.0,625.5,480.57
2017,9,14,11,45,855.0,129.0,3.15,21.5,826.5,664.97,510.6
2017,9,14,12,0,856.0,129.0,3.2,22.0,831.0,702.38,538.45
2017,9,14,12,15,676.5,211.0,3.25,22.0,765.0,689.78,527.74
2017,9,14,12,30,497.0,293.0,3.3,22.0,699.0,658.3,502.96
2017,9,14,12,45,487.0,297.5,3.35,22.0,691.0,677.31,517.59
2017,9,14,13,0,477.0,302.0,3.4,22.0,683.0,694.18,530.31
2017,9,14,13,15,498.0,286.5,3.45,22.0,676.0,715.31,546.97
2017,9,14,13,30,519.0,271.0,3.5,22.0,669.0,734.83,562.5
2017,9,14,13,45,527.5,254.0,3.6,22.0,647.0,740.1,568.05
2017,9,14,14,0,536.0,237.0,3.7,22.0,625.0,742.83,571.97
2017,9,14,14,15,531.0,227.5,3.75,21.5,597.0,738.94,571.73
2017,9,14,14,30,526.0,218.0,3.8,21.0,569.0,732.5,569.76
2017,9,14,14,45,657.0,162.0,3.9,21.0,574.0,801.95,623.8
2017,9,14,15,0,788.0,106.0,4.0,21.0,579.0,853.46,662.12
2017,9,14,15,15,768.5,102.5,4.05,20.5,535.5,830.88,648.85
2017,9,14,15,30,749.0,99.0,4.1,20.0,492.0,805.45,633.91
2017,9,14,15,45,720.5,96.0,4.2,20.0,444.5,775.19,614.24
2017,9,14,16,0,692.0,93.0,4.3,20.0,397.0,738.39,589.39
2017,9,14,16,15,654.5,87.5,4.3,19.5,347.0,689.14,555.35
2017,9,14,16,30,617.0,82.0,4.3,19.0,297.0,638.93,519.59
2017,9,14,16,45,560.0,75.5,4.3,18.5,246.0,571.47,468.94
2017,9,14,17,0,503.0,69.0,4.3,18.0,195.0,504.86,416.78
2017,9,14,17,15,422.0,59.0,4.2,17.5,147.5,418.06,345.01
2017,9,14,17,30,341.0,49.0,4.1,17.0,100.0,333.72,272.05
2017,9,14,17,45,215.5,34.0,4.05,16.5,61.5,222.82,170.87
2017,9,14,18,0,90.0,19.0,4.0,16.0,23.0,102.55,0.0
2017,9,14,18,15,45.0,9.5,3.9,15.5,11.5,34.58,0.0
2017,9,14,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,15,6,15,145.5,20.0,2.05,13.5,37.5,15.67,3.47
2017,9,15,6,30,291.0,40.0,2.0,14.0,75.0,31.11,21.0
2017,9,15,6,45,374.5,53.0,2.0,14.5,121.0,42.25,31.56
2017,9,15,7,0,458.0,66.0,2.0,15.0,167.0,51.39,40.02
2017,9,15,7,15,518.0,75.0,1.85,15.5,217.5,56.62,44.78
2017,9,15,7,30,578.0,84.0,1.7,16.0,268.0,61.66,49.19
2017,9,15,7,45,411.5,123.0,1.55,17.0,265.5,86.34,70.5
2017,9,15,8,0,245.0,162.0,1.4,18.0,263.0,114.92,94.63
2017,9,15,8,15,315.5,172.0,1.3,18.5,318.5,121.0,99.26
2017,9,15,8,30,386.0,182.0,1.2,19.0,374.0,118.76,96.81
2017,9,15,8,45,412.5,195.0,1.1,19.5,418.0,126.18,102.56
2017,9,15,9,0,439.0,208.0,1.0,20.0,462.0,165.08,113.83
2017,9,15,9,15,605.0,171.0,0.85,20.5,546.5,189.9,121.4
2017,9,15,9,30,771.0,134.0,0.7,21.0,631.0,231.2,146.4
2017,9,15,9,45,821.5,118.5,0.55,21.5,674.0,283.86,188.18
2017,9,15,10,0,872.0,103.0,0.4,22.0,717.0,340.69,233.92
2017,9,15,10,15,879.5,104.0,0.35,22.5,744.5,392.93,277.21
2017,9,15,10,30,887.0,105.0,0.3,23.0,772.0,444.78,318.93
2017,9,15,10,45,720.0,188.0,0.3,23.5,739.0,477.91,346.98
2017,9,15,11,0,553.0,271.0,0.3,24.0,706.0,502.59,366.26
2017,9,15,11,15,559.5,271.0,0.45,24.0,717.0,538.8,394.71
2017,9,15,11,30,566.0,271.0,0.6,24.0,728.0,574.44,422.24
2017,9,15,11,45,563.0,274.0,0.75,24.5,731.5,605.89,445.57
2017,9,15,12,0,560.0,277.0,0.9,25.0,735.0,635.79,467.44
2017,9,15,12,15,560.0,276.0,1.0,25.0,732.5,662.56,487.44
2017,9,15,12,30,560.0,275.0,1.1,25.0,730.0,687.6,506.11
2017,9,15,12,45,557.5,271.5,1.25,25.0,719.5,706.51,521.05
2017,9,15,13,0,555.0,268.0,1.4,25.0,709.0,723.22,534.48
2017,9,15,13,15,710.0,193.0,1.55,25.0,743.0,801.63,592.97
2017,9,15,13,30,865.0,118.0,1.7,25.0,777.0,864.57,636.58
2017,9,15,13,45,853.0,118.0,1.85,25.0,750.0,879.81,648.37
2017,9,15,14,0,841.0,118.0,2.0,25.0,723.0,884.48,653.79
2017,9,15,14,15,830.0,116.0,2.15,24.5,690.0,884.34,657.49
2017,9,15,14,30,819.0,114.0,2.3,24.0,657.0,880.78,659.01
2017,9,15,14,45,798.5,113.5,2.5,24.0,616.5,867.05,652.84
2017,9,15,15,0,778.0,113.0,2.7,24.0,576.0,850.09,644.43
2017,9,15,15,15,757.5,109.5,2.85,23.5,532.0,826.68,632.3
2017,9,15,15,30,737.0,106.0,3.0,23.0,488.0,805.83,621.77
2017,9,15,15,45,703.0,103.0,3.2,22.5,439.5,766.45,597.92
2017,9,15,16,0,669.0,100.0,3.4,22.0,391.0,725.19,572.04
2017,9,15,16,15,631.0,93.5,3.5,21.5,341.0,674.76,538.0
2017,9,15,16,30,593.0,87.0,3.6,21.0,291.0,623.39,502.02
2017,9,15,16,45,532.5,80.0,3.75,20.5,240.0,553.12,449.96
2017,9,15,17,0,472.0,73.0,3.9,20.0,189.0,483.78,396.03
2017,9,15,17,15,391.5,61.0,3.8,19.0,141.5,393.39,322.27
2017,9,15,17,30,311.0,49.0,3.7,18.0,94.0,312.45,252.74
2017,9,15,17,45,193.0,32.5,3.65,17.5,56.5,205.83,153.95
2017,9,15,18,0,75.0,16.0,3.6,17.0,19.0,86.1,0.0
2017,9,15,18,15,37.5,8.0,3.4,16.5,9.5,28.76,0.0
2017,9,15,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,16,6,15,100.0,20.5,1.5,14.5,32.0,16.03,2.68
2017,9,16,6,30,200.0,41.0,1.5,15.0,64.0,31.75,21.36
2017,9,16,6,45,276.5,58.0,1.5,15.5,108.0,44.2,33.1
2017,9,16,7,0,353.0,75.0,1.5,16.0,152.0,56.22,44.08
2017,9,16,7,15,411.5,88.0,1.4,16.5,200.5,64.77,51.76
2017,9,16,7,30,470.0,101.0,1.3,17.0,249.0,73.0,58.92
2017,9,16,7,45,509.0,112.0,1.25,17.5,298.0,79.39,64.28
2017,9,16,8,0,548.0,123.0,1.2,18.0,347.0,85.5,69.27
2017,9,16,8,15,571.0,125.0,1.2,18.0,383.5,84.89,68.53
2017,9,16,8,30,594.0,127.0,1.2,18.0,420.0,83.17,66.82
2017,9,16,8,45,563.5,151.5,1.2,18.5,451.0,98.05,79.21
2017,9,16,9,0,533.0,176.0,1.2,19.0,482.0,149.47,99.19
2017,9,16,9,15,561.0,181.0,1.2,19.5,523.5,191.24,125.19
2017,9,16,9,30,589.0,186.0,1.2,20.0,565.0,235.18,158.06
2017,9,16,9,45,558.0,210.5,1.3,20.5,584.5,283.67,199.15
2017,9,16,10,0,527.0,235.0,1.4,21.0,604.0,328.23,237.27
2017,9,16,10,15,562.0,235.0,1.45,21.0,642.5,374.29,274.9
2017,9,16,10,30,597.0,235.0,1.5,21.0,681.0,423.2,314.48
2017,9,16,10,45,546.5,261.5,1.55,21.0,678.5,457.54,343.38
2017,9,16,11,0,496.0,288.0,1.6,21.0,676.0,486.68,367.29
2017,9,16,11,15,515.5,288.0,1.65,21.0,697.5,527.61,399.13
2017,9,16,11,30,535.0,288.0,1.7,21.0,719.0,569.26,430.93
2017,9,16,11,45,530.0,294.0,1.75,21.5,723.0,601.02,454.12
2017,9,16,12,0,525.0,300.0,1.8,22.0,727.0,631.26,475.81
2017,9,16,12,15,538.0,292.5,1.8,22.0,728.5,660.58,497.56
2017,9,16,12,30,551.0,285.0,1.8,22.0,730.0,688.88,518.38
2017,9,16,12,45,545.5,281.0,1.85,22.0,717.0,704.9,530.59
2017,9,16,13,0,540.0,277.0,1.9,22.0,704.0,718.57,541.21
2017,9,16,13,15,364.5,321.0,1.95,22.0,606.5,626.28,474.18
2017,9,16,13,30,189.0,365.0,2.0,22.0,509.0,524.72,398.86
2017,9,16,13,45,224.5,346.5,2.05,22.0,511.5,545.58,416.6
2017,9,16,14,0,260.0,328.0,2.1,22.0,514.0,580.22,443.31
2017,9,16,14,15,321.0,297.5,2.15,22.0,516.0,610.3,467.73
2017,9,16,14,30,382.0,267.0,2.2,22.0,518.0,638.84,491.15
2017,9,16,14,45,493.5,213.0,2.25,22.0,517.5,700.95,539.71
2017,9,16,15,0,605.0,159.0,2.3,22.0,517.0,750.89,578.86
2017,9,16,15,15,627.0,138.5,2.35,21.5,484.0,747.73,579.19
2017,9,16,15,30,649.0,118.0,2.4,21.0,451.0,740.69,577.27
2017,9,16,15,45,594.5,126.5,2.45,21.0,409.0,697.9,548.4
2017,9,16,16,0,540.0,135.0,2.5,21.0,367.0,647.86,513.85
2017,9,16,16,15,499.5,124.5,2.55,20.5,318.0,594.16,476.18
2017,9,16,16,30,459.0,114.0,2.6,20.0,269.0,540.3,436.98
2017,9,16,16,45,402.0,100.5,2.65,20.0,220.0,470.01,382.51
2017,9,16,17,0,345.0,87.0,2.7,20.0,171.0,401.53,327.43
2017,9,16,17,15,275.5,69.0,2.65,19.0,125.5,320.42,260.95
2017,9,16,17,30,206.0,51.0,2.6,18.0,80.0,243.15,194.86
2017,9,16,17,45,103.0,31.5,2.6,17.5,46.0,130.75,93.49
2017,9,16,18,0,0.0,12.0,2.6,17.0,12.0,10.91,0.0
2017,9,16,18,15,0.0,6.0,2.6,16.5,6.0,5.46,0.0
2017,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,17,6,15,109.5,20.0,1.95,13.5,32.5,15.67,1.35
2017,9,17,6,30,219.0,40.0,2.0,14.0,65.0,31.05,20.74
2017,9,17,6,45,303.0,56.0,2.05,14.5,110.0,42.8,31.96
2017,9,17,7,0,387.0,72.0,2.1,15.0,155.0,54.16,42.42
2017,9,17,7,15,447.5,83.5,2.05,15.5,204.5,61.72,49.27
2017,9,17,7,30,508.0,95.0,2.0,16.0,254.0,69.01,55.66
2017,9,17,7,45,389.0,125.5,1.95,16.5,260.0,88.21,72.3
2017,9,17,8,0,270.0,156.0,1.9,17.0,266.0,111.42,92.07
2017,9,17,8,15,464.5,141.5,1.85,17.5,358.5,95.48,77.84
2017,9,17,8,30,659.0,127.0,1.8,18.0,451.0,83.99,67.56
2017,9,17,8,45,688.0,130.5,1.8,18.5,497.0,83.61,66.91
2017,9,17,9,0,717.0,134.0,1.8,19.0,543.0,129.84,77.97
2017,9,17,9,15,735.0,138.0,1.75,19.0,583.0,179.29,108.93
2017,9,17,9,30,753.0,142.0,1.7,19.0,623.0,230.68,148.69
2017,9,17,9,45,797.5,130.5,1.7,19.5,665.0,284.29,192.32
2017,9,17,10,0,842.0,119.0,1.7,20.0,707.0,334.94,235.13
2017,9,17,10,15,850.5,120.5,1.7,20.5,734.5,387.33,280.23
2017,9,17,10,30,859.0,122.0,1.7,21.0,762.0,439.57,324.19
2017,9,17,10,45,865.0,123.0,1.75,21.5,782.5,489.9,365.67
2017,9,17,11,0,871.0,124.0,1.8,22.0,803.0,541.21,406.53
2017,9,17,11,15,718.0,200.0,1.9,22.0,765.5,563.8,425.63
2017,9,17,11,30,565.0,276.0,2.0,22.0,728.0,575.76,435.35
2017,9,17,11,45,568.5,274.5,2.1,22.5,732.0,607.46,459.23
2017,9,17,12,0,572.0,273.0,2.2,23.0,736.0,637.93,481.66
2017,9,17,12,15,572.0,271.5,2.3,23.0,733.0,664.53,501.97
2017,9,17,12,30,572.0,270.0,2.4,23.0,730.0,689.35,520.85
2017,9,17,12,45,572.0,265.5,2.55,23.0,720.0,709.42,536.64
2017,9,17,13,0,572.0,261.0,2.7,23.0,710.0,727.36,550.89
2017,9,17,13,15,571.5,253.5,2.75,23.0,693.0,739.7,560.78
2017,9,17,13,30,571.0,246.0,2.8,23.0,676.0,749.59,569.02
2017,9,17,13,45,710.0,180.0,2.9,23.0,696.5,822.2,624.04
2017,9,17,14,0,849.0,114.0,3.0,23.0,717.0,882.33,666.48
2017,9,17,14,15,837.5,112.0,3.05,22.5,683.5,881.68,668.32
2017,9,17,14,30,826.0,110.0,3.1,22.0,650.0,877.58,668.44
2017,9,17,14,45,816.0,105.5,3.15,22.0,611.5,868.56,664.03
2017,9,17,15,0,806.0,101.0,3.2,22.0,573.0,856.22,657.44
2017,9,17,15,15,785.5,97.5,3.2,21.5,528.5,832.58,643.91
2017,9,17,15,30,765.0,94.0,3.2,21.0,484.0,806.07,628.29
2017,9,17,15,45,744.0,88.0,3.25,21.0,436.5,773.5,607.16
2017,9,17,16,0,723.0,82.0,3.3,21.0,389.0,738.55,583.93
2017,9,17,16,15,685.5,77.0,3.25,20.5,338.5,694.21,553.8
2017,9,17,16,30,648.0,72.0,3.2,20.0,288.0,644.26,518.45
2017,9,17,16,45,600.0,64.5,3.2,20.0,237.5,582.3,471.63
2017,9,17,17,0,552.0,57.0,3.2,20.0,187.0,520.91,423.18
2017,9,17,17,15,467.5,48.0,3.1,19.0,139.0,432.56,352.08
2017,9,17,17,30,383.0,39.0,3.0,18.0,91.0,348.58,279.61
2017,9,17,17,45,249.0,26.0,2.9,17.5,54.0,233.73,164.59
2017,9,17,18,0,115.0,13.0,2.8,17.0,17.0,81.2,0.0
2017,9,17,18,15,57.5,6.5,2.75,16.5,8.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,18,6,15,148.0,17.0,3.15,16.0,33.0,13.53,0.0
2017,9,18,6,30,296.0,34.0,3.2,16.0,66.0,27.51,17.45
2017,9,18,6,45,388.0,44.0,3.3,16.5,110.5,34.6,24.51
2017,9,18,7,0,480.0,54.0,3.4,17.0,155.0,41.46,30.9
2017,9,18,7,15,539.0,61.0,3.45,17.5,204.0,45.48,34.59
2017,9,18,7,30,598.0,68.0,3.5,18.0,253.0,49.4,38.02
2017,9,18,7,45,643.0,71.5,3.6,18.5,302.5,50.48,38.85
2017,9,18,8,0,688.0,75.0,3.7,19.0,352.0,56.7,44.09
2017,9,18,8,15,420.0,142.5,3.6,19.5,318.5,95.95,77.78
2017,9,18,8,30,152.0,210.0,3.5,20.0,285.0,149.76,123.12
2017,9,18,8,45,231.5,222.0,3.4,20.5,348.0,148.37,121.24
2017,9,18,9,0,311.0,234.0,3.3,21.0,411.0,178.82,129.88
2017,9,18,9,15,276.5,259.5,3.25,21.0,425.5,214.3,155.52
2017,9,18,9,30,242.0,285.0,3.2,21.0,440.0,254.67,188.14
2017,9,18,9,45,321.0,283.5,3.2,21.5,500.0,283.82,208.32
2017,9,18,10,0,400.0,282.0,3.2,22.0,560.0,329.16,242.44
2017,9,18,10,15,363.0,306.0,3.3,22.0,566.0,361.27,270.35
2017,9,18,10,30,326.0,330.0,3.4,22.0,572.0,389.83,294.75
2017,9,18,10,45,338.5,330.0,3.5,22.5,587.0,418.71,317.72
2017,9,18,11,0,351.0,330.0,3.6,23.0,602.0,448.14,340.81
2017,9,18,11,15,352.5,335.5,3.75,23.0,612.5,476.56,363.51
2017,9,18,11,30,354.0,341.0,3.9,23.0,623.0,504.57,385.61
2017,9,18,11,45,439.5,306.0,4.05,23.0,658.5,552.33,423.27
2017,9,18,12,0,525.0,271.0,4.2,23.0,694.0,603.62,463.5
2017,9,18,12,15,506.0,286.0,4.25,22.5,692.0,629.92,484.14
2017,9,18,12,30,487.0,301.0,4.3,22.0,690.0,653.84,502.95
2017,9,18,12,45,499.0,291.5,4.35,22.0,685.5,676.49,520.64
2017,9,18,13,0,511.0,282.0,4.4,22.0,681.0,697.69,537.35
2017,9,18,13,15,472.0,289.5,4.4,22.0,651.5,692.05,533.31
2017,9,18,13,30,433.0,297.0,4.4,22.0,622.0,683.04,526.87
2017,9,18,13,45,449.0,279.0,4.45,22.0,605.5,692.66,535.72
2017,9,18,14,0,465.0,261.0,4.5,22.0,589.0,700.21,543.07
2017,9,18,14,15,483.5,240.5,4.55,21.5,567.5,705.06,549.78
2017,9,18,14,30,502.0,220.0,4.6,21.0,546.0,707.38,554.8
2017,9,18,14,45,545.0,190.5,4.65,21.0,524.5,718.64,566.12
2017,9,18,15,0,588.0,161.0,4.7,21.0,503.0,733.98,580.24
2017,9,18,15,15,455.5,180.0,4.7,20.5,432.5,632.5,504.63
2017,9,18,15,30,323.0,199.0,4.7,20.0,362.0,522.39,420.57
2017,9,18,15,45,373.0,168.5,4.75,20.0,339.0,528.7,428.95
2017,9,18,16,0,423.0,138.0,4.8,20.0,316.0,549.24,447.39
2017,9,18,16,15,398.5,124.5,4.75,19.5,275.0,507.59,416.26
2017,9,18,16,30,374.0,111.0,4.7,19.0,234.0,465.34,383.96
2017,9,18,16,45,341.0,95.0,4.7,18.5,192.0,412.99,342.35
2017,9,18,17,0,308.0,79.0,4.7,18.0,150.0,361.14,299.47
2017,9,18,17,15,258.5,61.5,4.55,17.5,110.5,296.36,243.82
2017,9,18,17,30,209.0,44.0,4.4,17.0,71.0,234.03,187.88
2017,9,18,17,45,104.5,28.0,4.3,16.5,41.5,124.26,81.3
2017,9,18,18,0,0.0,12.0,4.2,16.0,12.0,10.91,0.0
2017,9,18,18,15,0.0,6.0,4.15,15.5,6.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,19,6,15,144.5,16.5,2.7,13.5,32.0,13.16,0.0
2017,9,19,6,30,289.0,33.0,2.8,14.0,64.0,26.7,16.82
2017,9,19,6,45,369.0,45.0,2.9,14.5,107.5,35.56,25.54
2017,9,19,7,0,449.0,57.0,3.0,15.0,151.0,44.06,33.45
2017,9,19,7,15,497.5,67.0,3.0,15.5,197.5,50.38,39.22
2017,9,19,7,30,546.0,77.0,3.0,16.0,244.0,56.42,44.56
2017,9,19,7,45,587.0,82.0,3.05,17.0,291.0,58.22,45.92
2017,9,19,8,0,628.0,87.0,3.1,18.0,338.0,60.02,47.19
2017,9,19,8,15,712.5,81.5,2.95,18.5,400.0,60.29,47.18
2017,9,19,8,30,797.0,76.0,2.8,19.0,462.0,55.22,42.53
2017,9,19,8,45,607.0,142.0,2.65,19.5,452.5,91.65,73.61
2017,9,19,9,0,417.0,208.0,2.5,20.0,443.0,159.96,112.25
2017,9,19,9,15,390.0,233.0,2.3,20.0,465.5,210.25,147.98
2017,9,19,9,30,363.0,258.0,2.1,20.0,488.0,249.48,179.16
2017,9,19,9,45,612.0,179.0,1.95,20.5,591.5,268.84,186.18
2017,9,19,10,0,861.0,100.0,1.8,21.0,695.0,328.09,228.33
2017,9,19,10,15,869.5,101.5,1.7,21.0,723.0,380.34,273.77
2017,9,19,10,30,878.0,103.0,1.6,21.0,751.0,432.32,318.07
2017,9,19,10,45,886.5,102.5,1.55,21.5,772.0,482.17,359.05
2017,9,19,11,0,895.0,102.0,1.5,22.0,793.0,531.24,398.04
2017,9,19,11,15,898.0,102.5,1.55,22.0,805.5,577.2,434.83
2017,9,19,11,30,901.0,103.0,1.6,22.0,818.0,621.48,469.48
2017,9,19,11,45,905.5,101.5,1.7,22.5,823.5,663.05,500.83
2017,9,19,12,0,910.0,100.0,1.8,23.0,829.0,702.61,530.07
2017,9,19,12,15,909.5,100.0,1.95,23.0,826.0,737.87,557.14
2017,9,19,12,30,909.0,100.0,2.1,23.0,823.0,770.48,580.81
2017,9,19,12,45,909.0,97.5,2.25,23.5,812.5,798.21,599.79
2017,9,19,13,0,909.0,95.0,2.4,24.0,802.0,822.94,616.75
2017,9,19,13,15,904.5,94.5,2.45,24.0,783.0,842.96,631.06
2017,9,19,13,30,900.0,94.0,2.5,24.0,764.0,859.67,643.29
2017,9,19,13,45,894.5,92.0,2.65,24.0,738.0,870.56,652.5
2017,9,19,14,0,889.0,90.0,2.8,24.0,712.0,877.99,659.55
2017,9,19,14,15,878.5,88.5,2.85,23.5,678.5,878.17,662.42
2017,9,19,14,30,868.0,87.0,2.9,23.0,645.0,874.89,663.14
2017,9,19,14,45,856.0,84.0,3.0,23.0,606.5,865.15,658.62
2017,9,19,15,0,844.0,81.0,3.1,23.0,568.0,852.12,651.92
2017,9,19,15,15,825.5,78.5,3.15,22.5,523.5,839.15,646.26
2017,9,19,15,30,807.0,76.0,3.2,22.0,479.0,815.11,632.72
2017,9,19,15,45,783.0,72.5,3.25,22.0,431.0,782.38,611.59
2017,9,19,16,0,759.0,69.0,3.3,22.0,383.0,747.35,588.42
2017,9,19,16,15,723.0,65.0,3.3,21.5,332.5,699.82,556.25
2017,9,19,16,30,687.0,61.0,3.3,21.0,282.0,651.12,522.05
2017,9,19,16,45,634.5,55.0,3.35,21.0,231.0,586.38,473.18
2017,9,19,17,0,582.0,49.0,3.4,21.0,180.0,528.04,426.93
2017,9,19,17,15,495.0,41.5,3.35,20.0,132.0,439.79,355.74
2017,9,19,17,30,408.0,34.0,3.3,19.0,84.0,356.35,282.64
2017,9,19,17,45,254.0,22.0,3.25,18.5,48.0,224.52,137.52
2017,9,19,18,0,100.0,10.0,3.2,18.0,12.0,68.63,0.0
2017,9,19,18,15,50.0,5.0,3.15,17.5,6.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,20,6,15,149.5,16.0,2.25,15.5,31.5,12.79,0.0
2017,9,20,6,30,299.0,32.0,2.4,16.0,63.0,25.92,15.87
2017,9,20,6,45,396.5,41.5,2.55,16.5,107.5,32.65,22.76
2017,9,20,7,0,494.0,51.0,2.7,17.0,152.0,39.2,28.89
2017,9,20,7,15,554.0,57.5,2.8,17.5,201.0,42.94,32.35
2017,9,20,7,30,614.0,64.0,2.9,18.0,250.0,46.61,35.57
2017,9,20,7,45,307.0,95.0,3.05,18.5,188.0,66.61,52.98
2017,9,20,8,0,0.0,126.0,3.2,19.0,126.0,105.58,86.49
2017,9,20,8,15,2.5,142.5,3.2,19.0,143.5,118.81,97.55
2017,9,20,8,30,5.0,159.0,3.2,19.0,161.0,131.91,108.41
2017,9,20,8,45,4.0,165.0,3.25,19.5,167.0,137.35,112.46
2017,9,20,9,0,3.0,171.0,3.3,20.0,173.0,143.73,112.0
2017,9,20,9,15,5.0,183.5,3.35,20.0,186.5,155.22,120.81
2017,9,20,9,30,7.0,196.0,3.4,20.0,200.0,167.0,129.82
2017,9,20,9,45,107.5,258.5,3.5,20.5,332.0,224.36,170.88
2017,9,20,10,0,208.0,321.0,3.6,21.0,464.0,306.7,231.92
2017,9,20,10,15,117.5,302.0,3.65,21.0,383.5,280.06,214.47
2017,9,20,10,30,27.0,283.0,3.7,21.0,303.0,245.95,189.96
2017,9,20,10,45,90.5,328.0,3.75,21.0,397.5,313.7,241.93
2017,9,20,11,0,154.0,373.0,3.8,21.0,492.0,386.43,297.4
2017,9,20,11,15,81.5,297.0,3.85,21.0,360.0,300.09,231.94
2017,9,20,11,30,9.0,221.0,3.9,21.0,228.0,199.67,153.84
2017,9,20,11,45,7.5,205.0,3.95,21.0,211.0,185.88,143.2
2017,9,20,12,0,6.0,189.0,4.0,21.0,194.0,171.65,132.03
2017,9,20,12,15,5.0,181.5,4.05,21.0,185.5,164.96,126.79
2017,9,20,12,30,4.0,174.0,4.1,21.0,177.0,158.07,121.4
2017,9,20,12,45,65.0,273.5,4.2,21.0,324.0,302.31,235.78
2017,9,20,13,0,126.0,373.0,4.3,21.0,471.0,460.83,357.33
2017,9,20,13,15,66.0,286.0,4.35,20.5,337.5,324.19,253.04
2017,9,20,13,30,6.0,199.0,4.4,20.0,204.0,184.99,143.56
2017,9,20,13,45,5.0,192.5,4.45,20.0,196.5,178.82,139.06
2017,9,20,14,0,4.0,186.0,4.5,20.0,189.0,172.58,134.3
2017,9,20,14,15,2.5,178.0,4.5,19.5,180.0,164.4,128.22
2017,9,20,14,30,1.0,170.0,4.5,19.0,171.0,156.17,122.07
2017,9,20,14,45,11.5,191.0,4.55,19.0,197.5,187.38,147.95
2017,9,20,15,0,22.0,212.0,4.6,19.0,224.0,220.36,175.18
2017,9,20,15,15,20.5,196.0,4.55,18.5,206.5,204.72,163.32
2017,9,20,15,30,19.0,180.0,4.5,18.0,189.0,188.99,151.33
