Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,15,45,55.5,174.0,4.45,18.0,197.5,231.12,187.48
2017,9,20,16,0,92.0,168.0,4.4,18.0,206.0,259.57,212.29
2017,9,20,16,15,86.0,146.5,4.35,17.5,178.5,231.71,190.25
2017,9,20,16,30,80.0,125.0,4.3,17.0,151.0,203.45,167.48
2017,9,20,16,45,71.5,103.5,4.3,17.0,123.5,172.86,141.82
2017,9,20,17,0,63.0,82.0,4.3,17.0,96.0,141.9,115.25
2017,9,20,17,15,47.0,61.0,4.15,16.5,70.0,105.85,83.84
2017,9,20,17,30,31.0,40.0,4.0,16.0,44.0,69.0,51.18
2017,9,20,17,45,15.5,20.0,3.9,16.0,22.0,30.92,11.95
2017,9,20,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,6,15,164.5,16.0,3.05,12.5,32.5,12.88,0.0
2017,9,21,6,30,329.0,32.0,3.2,13.0,65.0,26.1,16.09
2017,9,21,6,45,432.5,41.0,3.35,13.5,111.5,32.43,22.82
2017,9,21,7,0,536.0,50.0,3.5,14.0,158.0,38.62,28.72
2017,9,21,7,15,597.5,56.0,3.5,14.5,209.0,42.04,31.94
2017,9,21,7,30,659.0,62.0,3.5,15.0,260.0,45.41,34.96
2017,9,21,7,45,702.0,66.5,3.5,15.5,311.5,52.0,40.7
2017,9,21,8,0,745.0,71.0,3.5,16.0,363.0,54.27,42.53
2017,9,21,8,15,773.0,74.5,3.35,16.5,412.5,55.61,43.49
2017,9,21,8,30,801.0,78.0,3.2,17.0,462.0,56.94,44.42
2017,9,21,8,45,822.0,80.5,3.1,17.5,507.5,57.46,44.63
2017,9,21,9,0,843.0,83.0,3.0,18.0,553.0,101.45,53.74
2017,9,21,9,15,858.5,85.5,2.85,18.0,594.0,163.63,92.47
2017,9,21,9,30,874.0,88.0,2.7,18.0,635.0,218.54,134.78
2017,9,21,9,45,679.5,166.0,2.55,18.5,605.5,271.82,187.75
2017,9,21,10,0,485.0,244.0,2.4,19.0,576.0,317.64,233.07
2017,9,21,10,15,697.5,170.0,2.4,19.0,668.5,363.5,267.34
2017,9,21,10,30,910.0,96.0,2.4,19.0,761.0,435.32,323.94
2017,9,21,10,45,915.5,97.0,2.4,19.5,781.5,486.49,367.06
2017,9,21,11,0,921.0,98.0,2.4,20.0,802.0,536.57,408.08
2017,9,21,11,15,924.5,99.0,2.45,20.0,815.0,584.29,447.1
2017,9,21,11,30,928.0,100.0,2.5,20.0,828.0,630.32,483.89
2017,9,21,11,45,928.5,100.5,2.55,20.0,832.5,672.16,516.82
2017,9,21,12,0,929.0,101.0,2.6,20.0,837.0,711.68,547.42
2017,9,21,12,15,928.0,100.5,2.7,20.0,833.5,746.74,574.59
2017,9,21,12,30,927.0,100.0,2.8,20.0,830.0,779.02,598.3
2017,9,21,12,45,917.0,103.5,2.9,20.5,816.5,805.5,616.37
2017,9,21,13,0,907.0,107.0,3.0,21.0,803.0,828.62,632.13
2017,9,21,13,15,901.5,106.0,3.1,20.5,783.5,847.43,647.45
2017,9,21,13,30,896.0,105.0,3.2,20.0,764.0,862.87,660.65
2017,9,21,13,45,887.0,104.0,3.35,20.0,736.5,871.96,668.66
2017,9,21,14,0,878.0,103.0,3.5,20.0,709.0,877.56,674.43
2017,9,21,14,15,866.5,101.0,3.6,20.0,675.0,876.43,675.38
2017,9,21,14,30,855.0,99.0,3.7,20.0,641.0,879.95,679.8
2017,9,21,14,45,837.0,97.5,3.85,20.0,600.5,867.14,673.06
2017,9,21,15,0,819.0,96.0,4.0,20.0,560.0,851.03,664.1
2017,9,21,15,15,798.0,93.0,4.05,19.5,515.0,827.42,650.49
2017,9,21,15,30,777.0,90.0,4.1,19.0,470.0,800.92,634.65
2017,9,21,15,45,744.5,86.5,4.2,19.0,420.5,761.4,607.92
2017,9,21,16,0,712.0,83.0,4.3,19.0,371.0,725.1,583.07
2017,9,21,16,15,671.0,78.0,4.3,18.5,320.0,673.8,546.87
2017,9,21,16,30,630.0,73.0,4.3,18.0,269.0,621.73,508.76
2017,9,21,16,45,564.0,66.0,4.35,17.5,217.5,547.65,451.72
2017,9,21,17,0,498.0,59.0,4.4,17.0,166.0,475.09,393.11
2017,9,21,17,15,400.0,48.5,4.2,16.5,119.0,378.18,310.47
2017,9,21,17,30,302.0,38.0,4.0,16.0,72.0,286.6,227.42
2017,9,21,17,45,151.0,19.0,3.85,15.5,36.0,144.51,60.5
2017,9,21,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,22,6,15,122.5,17.5,1.45,11.5,29.5,13.8,0.0
2017,9,22,6,30,245.0,35.0,1.4,12.0,59.0,27.37,17.07
2017,9,22,6,45,355.5,46.0,1.35,12.5,104.5,36.86,26.82
2017,9,22,7,0,466.0,57.0,1.3,13.0,150.0,44.56,34.14
2017,9,22,7,15,532.0,64.5,1.25,13.5,200.0,48.87,38.2
2017,9,22,7,30,598.0,72.0,1.2,14.0,250.0,53.1,41.99
2017,9,22,7,45,646.5,77.0,1.15,14.5,301.5,55.17,43.72
2017,9,22,8,0,695.0,82.0,1.1,15.0,353.0,57.23,45.35
2017,9,22,8,15,725.5,86.0,0.95,15.5,401.5,58.41,46.16
2017,9,22,8,30,756.0,90.0,0.8,16.0,450.0,65.72,52.31
2017,9,22,8,45,779.5,93.0,0.7,16.5,495.5,66.26,52.49
2017,9,22,9,0,803.0,96.0,0.6,17.0,541.0,106.9,60.19
2017,9,22,9,15,819.5,98.5,0.5,17.5,581.0,158.9,90.04
2017,9,22,9,30,836.0,101.0,0.4,18.0,621.0,212.48,130.04
2017,9,22,9,45,863.5,96.0,0.3,18.5,659.0,270.91,177.22
2017,9,22,10,0,891.0,91.0,0.2,19.0,697.0,324.05,221.45
2017,9,22,10,15,899.0,92.5,0.25,19.0,725.0,377.5,267.38
2017,9,22,10,30,907.0,94.0,0.3,19.0,753.0,430.56,312.19
2017,9,22,10,45,913.0,94.5,0.35,19.5,773.5,481.3,353.58
2017,9,22,11,0,919.0,95.0,0.4,20.0,794.0,530.99,392.87
2017,9,22,11,15,922.0,95.5,0.4,20.0,806.5,577.81,429.19
2017,9,22,11,30,925.0,96.0,0.4,20.0,819.0,622.88,463.19
2017,9,22,11,45,926.0,96.0,0.45,20.5,823.5,664.33,493.49
2017,9,22,12,0,927.0,96.0,0.5,21.0,828.0,703.47,521.47
2017,9,22,12,15,926.5,96.0,0.55,21.0,824.5,739.1,547.52
2017,9,22,12,30,926.0,96.0,0.6,21.0,821.0,772.02,570.27
2017,9,22,12,45,916.0,99.0,0.65,21.0,807.5,797.87,587.99
2017,9,22,13,0,906.0,102.0,0.7,21.0,794.0,820.35,603.65
2017,9,22,13,15,901.0,101.0,0.7,21.0,774.5,839.37,616.33
2017,9,22,13,30,896.0,100.0,0.7,21.0,755.0,855.04,626.97
2017,9,22,13,45,888.0,99.0,0.75,21.0,728.0,864.82,634.83
2017,9,22,14,0,880.0,98.0,0.8,21.0,701.0,871.13,640.69
2017,9,22,14,15,869.0,96.0,0.85,21.0,667.5,870.29,642.08
2017,9,22,14,30,858.0,94.0,0.9,21.0,634.0,866.01,641.45
2017,9,22,14,45,842.5,92.0,0.95,21.0,594.0,862.61,641.56
2017,9,22,15,0,827.0,90.0,1.0,21.0,554.0,848.01,634.31
2017,9,22,15,15,806.5,86.5,1.1,20.5,509.0,824.12,622.83
2017,9,22,15,30,786.0,83.0,1.2,20.0,464.0,797.34,609.12
2017,9,22,15,45,756.0,80.0,1.3,20.0,415.0,760.5,586.8
2017,9,22,16,0,726.0,77.0,1.4,20.0,366.0,721.55,562.32
2017,9,22,16,15,686.0,72.0,1.5,19.5,315.5,675.42,532.66
2017,9,22,16,30,646.0,67.0,1.6,19.0,265.0,623.97,497.54
2017,9,22,16,45,582.5,60.5,1.75,19.0,213.5,552.36,444.49
2017,9,22,17,0,519.0,54.0,1.9,19.0,162.0,482.25,389.59
2017,9,22,17,15,423.0,44.0,2.0,18.0,115.5,387.3,312.28
2017,9,22,17,30,327.0,34.0,2.1,17.0,69.0,297.93,232.0
2017,9,22,17,45,163.5,17.0,2.25,16.5,34.5,151.29,37.75
2017,9,22,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,6,15,174.0,14.5,2.2,12.5,31.0,11.67,0.0
2017,9,23,6,30,348.0,29.0,2.2,13.0,62.0,23.59,13.65
2017,9,23,6,45,455.0,38.0,2.2,14.0,109.5,30.07,20.65
2017,9,23,7,0,562.0,47.0,2.2,15.0,157.0,36.4,26.61
2017,9,23,7,15,623.0,53.0,2.25,15.5,208.5,39.94,29.95
2017,9,23,7,30,684.0,59.0,2.3,16.0,260.0,47.48,36.66
2017,9,23,7,45,728.0,63.0,2.35,16.5,312.5,49.49,38.33
2017,9,23,8,0,772.0,67.0,2.4,17.0,365.0,51.5,39.94
2017,9,23,8,15,799.0,70.0,2.45,17.5,414.5,52.61,40.7
2017,9,23,8,30,826.0,73.0,2.5,18.0,464.0,53.71,41.45
2017,9,23,8,45,848.5,75.0,2.55,19.0,510.0,62.76,48.96
2017,9,23,9,0,871.0,77.0,2.6,20.0,556.0,103.67,55.86
2017,9,23,9,15,885.0,79.0,2.55,20.5,596.5,158.16,86.48
2017,9,23,9,30,899.0,81.0,2.5,21.0,637.0,213.76,128.23
2017,9,23,9,45,904.0,85.0,2.45,21.5,670.5,269.77,175.41
2017,9,23,10,0,909.0,89.0,2.4,22.0,704.0,325.54,223.91
2017,9,23,10,15,916.5,90.0,2.4,22.0,731.5,379.32,271.27
2017,9,23,10,30,924.0,91.0,2.4,22.0,759.0,432.6,317.52
2017,9,23,10,45,928.0,92.5,2.4,22.5,779.0,484.08,360.66
2017,9,23,11,0,932.0,94.0,2.4,23.0,799.0,534.29,401.47
2017,9,23,11,15,934.5,94.5,2.35,23.0,811.5,581.39,439.37
2017,9,23,11,30,937.0,95.0,2.3,23.0,824.0,626.65,474.85
2017,9,23,11,45,938.5,95.0,2.3,23.5,828.0,668.83,506.44
2017,9,23,12,0,940.0,95.0,2.3,24.0,832.0,708.71,535.55
2017,9,23,12,15,939.0,95.0,2.25,24.0,828.0,744.4,561.79
2017,9,23,12,30,938.0,95.0,2.2,24.0,824.0,777.28,584.48
2017,9,23,12,45,918.0,102.5,2.2,24.0,808.0,800.36,600.29
2017,9,23,13,0,898.0,110.0,2.2,24.0,792.0,819.62,613.62
2017,9,23,13,15,892.0,109.0,2.15,24.0,771.5,837.77,625.9
2017,9,23,13,30,886.0,108.0,2.1,24.0,751.0,852.56,636.0
2017,9,23,13,45,879.0,105.5,2.1,24.0,724.0,861.55,642.76
2017,9,23,14,0,872.0,103.0,2.1,24.0,697.0,867.06,647.4
2017,9,23,14,15,860.0,101.0,2.1,24.0,662.5,873.09,652.59
2017,9,23,14,30,848.0,99.0,2.1,24.0,628.0,868.28,650.64
2017,9,23,14,45,835.0,95.5,2.1,24.0,588.5,857.41,644.83
2017,9,23,15,0,822.0,92.0,2.1,24.0,549.0,843.21,636.9
2017,9,23,15,15,800.5,89.0,2.05,23.5,504.0,819.11,623.01
2017,9,23,15,30,779.0,86.0,2.0,23.0,459.0,792.15,607.08
2017,9,23,15,45,754.0,80.5,2.0,23.0,410.5,756.6,584.11
2017,9,23,16,0,729.0,75.0,2.0,23.0,362.0,718.8,559.09
2017,9,23,16,15,687.5,70.0,1.9,22.5,311.0,671.33,526.7
2017,9,23,16,30,646.0,65.0,1.8,22.0,260.0,618.8,489.38
2017,9,23,16,45,589.5,57.5,1.75,21.5,209.5,551.35,439.38
2017,9,23,17,0,533.0,50.0,1.7,21.0,159.0,485.13,387.67
2017,9,23,17,15,433.5,40.5,1.8,20.0,112.5,388.48,309.72
2017,9,23,17,30,334.0,31.0,1.9,19.0,66.0,297.92,227.38
2017,9,23,17,45,167.0,15.5,2.0,18.0,33.0,148.56,0.0
2017,9,23,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,6,15,167.5,14.0,1.05,14.5,29.5,11.28,0.0
2017,9,24,6,30,335.0,28.0,1.0,15.0,59.0,22.76,12.63
2017,9,24,6,45,435.0,38.0,0.95,15.5,105.0,30.12,20.55
2017,9,24,7,0,535.0,48.0,0.9,16.0,151.0,37.26,27.26
2017,9,24,7,15,598.0,54.5,0.95,16.5,202.5,41.15,30.9
2017,9,24,7,30,661.0,61.0,1.0,17.0,254.0,44.96,34.3
2017,9,24,7,45,696.5,67.5,1.05,18.0,304.5,53.15,41.33
2017,9,24,8,0,732.0,74.0,1.1,19.0,355.0,56.95,44.38
2017,9,24,8,15,761.5,78.0,1.2,19.5,404.0,58.6,45.58
2017,9,24,8,30,791.0,82.0,1.3,20.0,453.0,60.21,46.73
2017,9,24,8,45,811.5,85.0,1.45,20.5,498.0,60.98,47.14
2017,9,24,9,0,832.0,88.0,1.6,21.0,543.0,99.06,53.67
2017,9,24,9,15,847.5,90.5,1.6,21.5,583.5,152.46,83.2
2017,9,24,9,30,863.0,93.0,1.6,22.0,624.0,214.66,129.57
2017,9,24,9,45,877.0,93.5,1.65,22.5,659.0,268.23,173.77
2017,9,24,10,0,891.0,94.0,1.7,23.0,694.0,322.44,220.18
2017,9,24,10,15,899.0,95.5,1.65,23.5,722.0,375.88,266.0
2017,9,24,10,30,907.0,97.0,1.6,24.0,750.0,428.91,310.51
2017,9,24,10,45,908.5,100.0,1.6,24.5,769.0,479.75,352.3
2017,9,24,11,0,910.0,103.0,1.6,25.0,788.0,529.17,391.64
2017,9,24,11,15,913.0,104.0,1.55,25.0,800.5,576.06,428.44
2017,9,24,11,30,916.0,105.0,1.5,25.0,813.0,621.24,462.88
2017,9,24,11,45,699.0,199.0,1.5,25.0,741.5,613.97,457.73
2017,9,24,12,0,482.0,293.0,1.5,25.0,670.0,587.71,438.06
2017,9,24,12,15,695.0,201.0,1.5,25.0,741.0,677.67,505.44
2017,9,24,12,30,908.0,109.0,1.5,25.0,812.0,766.68,570.09
2017,9,24,12,45,915.5,103.0,1.55,25.0,802.5,796.47,589.97
2017,9,24,13,0,923.0,97.0,1.6,25.0,793.0,823.44,608.61
2017,9,24,13,15,777.5,153.0,1.6,25.0,729.0,794.39,589.45
2017,9,24,13,30,632.0,209.0,1.6,25.0,665.0,755.85,562.55
2017,9,24,13,45,609.5,206.5,1.65,25.0,633.0,750.2,560.4
2017,9,24,14,0,587.0,204.0,1.7,25.0,601.0,741.28,555.68
2017,9,24,14,15,622.5,179.5,1.7,25.0,581.5,756.74,568.66
2017,9,24,14,30,658.0,155.0,1.7,25.0,562.0,768.82,578.41
2017,9,24,14,45,760.5,116.5,1.7,25.0,557.5,818.57,613.53
2017,9,24,15,0,863.0,78.0,1.7,25.0,553.0,850.66,636.23
2017,9,24,15,15,843.5,75.5,1.7,24.5,508.0,828.38,623.79
2017,9,24,15,30,824.0,73.0,1.7,24.0,463.0,811.33,615.36
2017,9,24,15,45,796.5,69.5,1.7,24.0,414.0,775.52,592.55
2017,9,24,16,0,769.0,66.0,1.7,24.0,365.0,737.5,567.83
2017,9,24,16,15,730.0,62.0,1.65,23.5,313.5,687.74,534.6
2017,9,24,16,30,691.0,58.0,1.6,23.0,262.0,636.92,499.28
2017,9,24,16,45,628.0,52.0,1.6,22.5,210.0,564.93,446.66
2017,9,24,17,0,565.0,46.0,1.6,22.0,158.0,500.63,396.89
2017,9,24,17,15,465.5,37.5,1.7,21.0,111.0,404.8,320.08
2017,9,24,17,30,366.0,29.0,1.8,20.0,64.0,315.17,235.7
2017,9,24,17,45,183.0,14.5,1.9,19.0,32.0,154.33,0.0
2017,9,24,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,15,170.5,13.0,0.9,14.5,28.5,11.82,0.0
2017,9,25,6,30,341.0,26.0,0.8,15.0,57.0,21.04,11.01
2017,9,25,6,45,442.5,35.0,0.75,16.0,102.0,27.62,18.3
2017,9,25,7,0,544.0,44.0,0.7,17.0,147.0,34.01,24.29
2017,9,25,7,15,605.0,50.0,0.7,17.5,197.5,41.11,30.73
2017,9,25,7,30,666.0,56.0,0.7,18.0,248.0,45.02,34.22
2017,9,25,7,45,702.5,61.5,0.7,18.5,298.0,48.31,37.01
2017,9,25,8,0,739.0,67.0,0.7,19.0,348.0,51.48,39.63
2017,9,25,8,15,767.5,71.0,0.8,19.5,397.0,53.34,41.04
2017,9,25,8,30,796.0,75.0,0.9,20.0,446.0,55.14,42.37
2017,9,25,8,45,814.5,78.5,1.0,21.0,490.5,56.45,43.17
2017,9,25,9,0,833.0,82.0,1.1,22.0,535.0,92.97,49.28
2017,9,25,9,15,848.0,84.0,1.15,22.5,575.0,153.94,84.21
2017,9,25,9,30,863.0,86.0,1.2,23.0,615.0,207.66,123.34
2017,9,25,9,45,872.5,89.0,1.3,23.5,648.5,261.94,167.96
2017,9,25,10,0,882.0,92.0,1.4,24.0,682.0,316.46,214.46
2017,9,25,10,15,890.0,93.0,1.35,24.5,709.5,368.95,259.19
2017,9,25,10,30,898.0,94.0,1.3,25.0,737.0,421.02,302.65
2017,9,25,10,45,904.0,94.5,1.3,25.5,757.0,471.18,343.6
2017,9,25,11,0,910.0,95.0,1.3,26.0,777.0,520.28,382.44
2017,9,25,11,15,913.0,96.0,1.3,26.0,789.0,566.98,419.08
2017,9,25,11,30,916.0,97.0,1.3,26.0,801.0,611.95,453.46
2017,9,25,11,45,918.0,96.5,1.3,26.5,805.5,653.03,483.33
2017,9,25,12,0,920.0,96.0,1.3,27.0,810.0,691.88,510.82
2017,9,25,12,15,919.0,96.0,1.3,27.0,806.0,726.74,535.96
2017,9,25,12,30,918.0,96.0,1.3,27.0,802.0,758.86,558.08
2017,9,25,12,45,907.0,99.0,1.35,27.0,788.0,783.62,575.02
2017,9,25,13,0,896.0,102.0,1.4,27.0,774.0,804.97,589.84
2017,9,25,13,15,890.5,101.0,1.45,27.0,754.0,823.18,602.73
2017,9,25,13,30,885.0,100.0,1.5,27.0,734.0,838.06,613.58
2017,9,25,13,45,878.0,98.0,1.6,27.0,707.5,847.26,621.43
2017,9,25,14,0,871.0,96.0,1.7,27.0,681.0,853.02,627.2
2017,9,25,14,15,859.0,94.0,1.75,27.0,647.0,851.09,627.55
2017,9,25,14,30,847.0,92.0,1.8,27.0,613.0,853.48,630.98
2017,9,25,14,45,831.0,90.0,1.9,27.0,573.0,841.63,625.49
2017,9,25,15,0,815.0,88.0,2.0,27.0,533.0,826.54,617.94
2017,9,25,15,15,793.5,84.5,2.05,26.5,488.0,801.84,604.57
2017,9,25,15,30,772.0,81.0,2.1,26.0,443.0,774.33,589.09
2017,9,25,15,45,741.0,77.5,2.15,26.0,394.5,736.35,564.76
2017,9,25,16,0,710.0,74.0,2.2,26.0,346.0,696.36,538.44
2017,9,25,16,15,667.0,69.0,2.15,25.0,295.5,648.41,506.89
2017,9,25,16,30,624.0,64.0,2.1,24.0,245.0,595.45,470.16
2017,9,25,16,45,561.5,56.5,2.1,23.5,195.5,524.51,417.19
2017,9,25,17,0,499.0,49.0,2.1,23.0,146.0,455.23,362.66
2017,9,25,17,15,394.5,39.0,2.1,22.0,101.0,356.49,281.6
2017,9,25,17,30,290.0,29.0,2.1,21.0,56.0,264.56,193.32
2017,9,25,17,45,145.0,14.5,2.15,20.0,28.0,128.59,0.0
2017,9,25,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,6,15,156.5,13.0,1.2,16.5,26.5,11.82,0.0
2017,9,26,6,30,313.0,26.0,1.2,17.0,53.0,21.1,10.61
2017,9,26,6,45,417.0,36.0,1.25,18.0,98.0,28.53,18.84
2017,9,26,7,0,521.0,46.0,1.3,19.0,143.0,35.73,25.51
2017,9,26,7,15,585.5,52.5,1.4,19.5,193.5,39.68,29.18
2017,9,26,7,30,650.0,59.0,1.5,20.0,244.0,43.56,32.61
2017,9,26,7,45,691.0,64.0,1.65,20.5,294.5,50.42,38.52
2017,9,26,8,0,732.0,69.0,1.8,21.0,345.0,53.15,40.72
2017,9,26,8,15,761.5,73.0,1.9,21.5,394.0,54.95,42.07
2017,9,26,8,30,791.0,77.0,2.0,22.0,443.0,56.71,43.36
2017,9,26,8,45,811.5,80.0,2.1,23.0,488.0,57.62,43.81
2017,9,26,9,0,832.0,83.0,2.2,24.0,533.0,91.82,48.84
2017,9,26,9,15,848.0,85.5,2.2,24.5,573.0,145.13,77.0
2017,9,26,9,30,864.0,88.0,2.2,25.0,613.0,207.35,122.53
2017,9,26,9,45,875.5,89.5,2.2,25.5,647.5,261.01,166.36
2017,9,26,10,0,887.0,91.0,2.2,26.0,682.0,315.05,212.34
2017,9,26,10,15,895.5,92.5,2.2,26.5,710.0,368.3,257.88
2017,9,26,10,30,904.0,94.0,2.2,27.0,738.0,421.19,302.35
2017,9,26,10,45,910.5,95.0,2.25,27.5,758.0,472.24,344.41
2017,9,26,11,0,917.0,96.0,2.3,28.0,778.0,522.28,384.48
2017,9,26,11,15,920.5,96.5,2.25,28.0,791.0,569.09,421.53
2017,9,26,11,30,924.0,97.0,2.2,28.0,804.0,614.18,456.29
2017,9,26,11,45,926.5,96.5,2.2,28.5,808.5,655.84,487.0
2017,9,26,12,0,929.0,96.0,2.2,29.0,813.0,695.28,515.34
2017,9,26,12,15,928.5,96.0,2.15,29.0,809.5,730.75,541.01
2017,9,26,12,30,928.0,96.0,2.1,29.0,806.0,763.47,563.66
2017,9,26,12,45,929.5,93.0,2.05,29.5,795.0,791.81,581.19
2017,9,26,13,0,931.0,90.0,2.0,30.0,784.0,817.12,596.6
2017,9,26,13,15,926.0,89.5,1.95,30.0,764.0,836.73,609.43
2017,9,26,13,30,921.0,89.0,1.9,30.0,744.0,852.94,620.14
2017,9,26,13,45,914.0,87.5,1.85,30.0,717.0,862.95,626.91
2017,9,26,14,0,907.0,86.0,1.8,30.0,690.0,869.42,631.54
2017,9,26,14,15,896.0,84.5,1.75,30.0,656.0,868.96,631.84
2017,9,26,14,30,885.0,83.0,1.7,30.0,622.0,865.0,630.06
2017,9,26,14,45,870.5,80.5,1.7,30.0,581.5,853.44,624.0
2017,9,26,15,0,856.0,78.0,1.7,30.0,541.0,838.58,615.91
2017,9,26,15,15,836.0,75.5,1.6,29.5,496.0,823.9,608.2
2017,9,26,15,30,816.0,73.0,1.5,29.0,451.0,798.45,593.21
2017,9,26,15,45,788.0,69.5,1.45,29.0,402.0,762.42,570.26
2017,9,26,16,0,760.0,66.0,1.4,29.0,353.0,724.22,545.42
2017,9,26,16,15,719.0,61.5,1.3,28.0,301.5,672.58,512.06
2017,9,26,16,30,678.0,57.0,1.2,27.0,250.0,620.02,476.55
2017,9,26,16,45,615.5,50.5,1.15,26.5,199.0,548.53,424.75
2017,9,26,17,0,553.0,44.0,1.1,26.0,148.0,484.91,375.85
2017,9,26,17,15,445.5,35.0,1.2,25.0,101.5,384.28,296.29
2017,9,26,17,30,338.0,26.0,1.3,24.0,55.0,290.94,202.92
2017,9,26,17,45,169.0,13.0,1.4,23.5,27.5,113.98,0.0
2017,9,26,18,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,6,15,160.0,12.5,1.3,17.5,26.0,11.37,0.0
2017,9,27,6,30,320.0,25.0,1.3,18.0,52.0,20.3,9.57
2017,9,27,6,45,427.5,34.5,1.35,18.5,97.5,27.34,17.73
2017,9,27,7,0,535.0,44.0,1.4,19.0,143.0,34.18,24.14
2017,9,27,7,15,599.5,50.5,1.4,19.5,193.5,38.22,27.89
2017,9,27,7,30,664.0,57.0,1.4,20.0,244.0,46.09,34.82
2017,9,27,7,45,705.0,62.0,1.45,21.0,295.0,48.95,37.16
2017,9,27,8,0,746.0,67.0,1.5,22.0,346.0,51.75,39.35
2017,9,27,8,15,775.5,71.0,1.5,22.5,395.0,53.62,40.76
2017,9,27,8,30,805.0,75.0,1.5,23.0,444.0,55.45,42.11
2017,9,27,8,45,824.5,78.0,1.5,24.0,489.5,56.42,42.61
2017,9,27,9,0,844.0,81.0,1.5,25.0,535.0,89.08,47.0
2017,9,27,9,15,859.5,83.5,1.45,25.5,575.5,150.95,81.03
2017,9,27,9,30,875.0,86.0,1.4,26.0,616.0,205.68,119.91
2017,9,27,9,45,874.5,93.0,1.4,26.5,647.5,261.43,165.27
2017,9,27,10,0,874.0,100.0,1.4,27.0,679.0,316.44,211.67
2017,9,27,10,15,883.0,101.5,1.3,27.5,706.5,369.29,255.91
2017,9,27,10,30,892.0,103.0,1.2,28.0,734.0,421.83,298.92
2017,9,27,10,45,897.5,104.5,1.15,28.5,754.0,472.39,339.34
2017,9,27,11,0,903.0,106.0,1.1,29.0,774.0,521.87,377.53
2017,9,27,11,15,906.5,106.5,1.05,29.0,786.5,568.18,412.95
2017,9,27,11,30,910.0,107.0,1.0,29.0,799.0,612.8,446.06
2017,9,27,11,45,911.0,107.0,1.0,29.5,803.0,653.57,475.08
2017,9,27,12,0,912.0,107.0,1.0,30.0,807.0,692.07,501.73
2017,9,27,12,15,911.0,107.0,1.05,30.0,803.0,726.76,526.78
2017,9,27,12,30,910.0,107.0,1.1,30.0,799.0,758.73,549.54
2017,9,27,12,45,911.5,104.0,1.2,30.0,788.0,786.74,568.93
2017,9,27,13,0,913.0,101.0,1.3,30.0,777.0,811.78,586.49
2017,9,27,13,15,907.5,100.0,1.4,29.5,756.5,830.26,601.12
2017,9,27,13,30,902.0,99.0,1.5,29.0,736.0,845.35,613.79
2017,9,27,13,45,893.0,97.5,1.6,29.0,708.0,853.58,620.97
2017,9,27,14,0,884.0,96.0,1.7,29.0,680.0,858.3,626.06
2017,9,27,14,15,872.0,94.0,1.75,28.5,645.5,856.42,627.72
2017,9,27,14,30,860.0,92.0,1.8,28.0,611.0,858.76,632.38
2017,9,27,14,45,844.0,89.5,1.85,28.0,570.5,846.3,626.06
2017,9,27,15,0,828.0,87.0,1.9,28.0,530.0,830.54,617.71
2017,9,27,15,15,806.0,83.5,1.9,27.5,485.0,805.35,603.72
2017,9,27,15,30,784.0,80.0,1.9,27.0,440.0,777.32,587.65
2017,9,27,15,45,755.0,76.0,1.95,27.0,391.0,740.32,564.24
2017,9,27,16,0,726.0,72.0,2.0,27.0,342.0,701.21,538.74
2017,9,27,16,15,682.0,66.5,1.85,26.0,291.0,651.67,505.58
2017,9,27,16,30,638.0,61.0,1.7,25.0,240.0,597.18,467.34
2017,9,27,16,45,574.0,54.0,1.6,24.5,190.0,525.91,413.95
2017,9,27,17,0,510.0,47.0,1.5,24.0,140.0,456.37,359.07
2017,9,27,17,15,399.5,36.5,1.45,23.0,95.0,353.56,274.91
2017,9,27,17,30,289.0,26.0,1.4,22.0,50.0,256.47,172.85
2017,9,27,17,45,144.5,13.0,1.35,21.0,25.0,98.57,0.0
2017,9,27,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,6,15,139.0,13.0,0.55,16.0,24.0,11.82,0.0
2017,9,28,6,30,278.0,26.0,0.5,16.0,48.0,21.27,9.99
2017,9,28,6,45,387.0,37.0,0.45,16.5,93.0,29.58,19.81
2017,9,28,7,0,496.0,48.0,0.4,17.0,138.0,37.61,27.37
2017,9,28,7,15,562.5,55.5,0.4,17.5,188.0,42.27,31.74
2017,9,28,7,30,629.0,63.0,0.4,18.0,238.0,46.83,35.81
2017,9,28,7,45,674.5,68.0,0.45,19.0,288.5,49.21,37.75
2017,9,28,8,0,720.0,73.0,0.5,20.0,339.0,56.58,43.91
2017,9,28,8,15,750.0,77.0,0.45,20.5,388.0,58.25,45.13
2017,9,28,8,30,780.0,81.0,0.4,21.0,437.0,59.91,46.31
2017,9,28,8,45,802.0,84.0,0.4,22.0,482.0,60.72,46.66
2017,9,28,9,0,824.0,87.0,0.4,23.0,527.0,90.73,50.03
2017,9,28,9,15,840.0,89.5,0.5,23.5,566.5,143.55,76.61
2017,9,28,9,30,856.0,92.0,0.6,24.0,606.0,197.83,115.03
2017,9,28,9,45,864.5,95.0,0.7,24.5,639.5,258.83,163.96
2017,9,28,10,0,873.0,98.0,0.8,25.0,673.0,312.64,209.18
2017,9,28,10,15,881.5,99.5,0.9,25.5,700.0,365.19,253.67
2017,9,28,10,30,890.0,101.0,1.0,26.0,727.0,417.39,297.21
2017,9,28,10,45,895.0,102.0,1.15,26.5,746.5,467.14,338.19
2017,9,28,11,0,900.0,103.0,1.3,27.0,766.0,515.74,377.25
2017,9,28,11,15,903.0,103.5,1.4,27.0,778.0,561.54,413.79
2017,9,28,11,30,906.0,104.0,1.5,27.0,790.0,605.61,448.25
2017,9,28,11,45,906.0,104.5,1.6,27.0,793.5,645.95,479.36
2017,9,28,12,0,906.0,105.0,1.7,27.0,797.0,683.95,508.26
2017,9,28,12,15,904.5,105.0,1.8,27.0,792.5,717.99,533.98
2017,9,28,12,30,903.0,105.0,1.9,27.0,788.0,749.28,557.46
2017,9,28,12,45,904.5,102.0,2.0,27.0,776.5,776.95,577.01
2017,9,28,13,0,906.0,99.0,2.1,27.0,765.0,801.68,594.67
2017,9,28,13,15,900.0,98.0,2.15,27.0,744.5,819.49,607.41
2017,9,28,13,30,894.0,97.0,2.2,27.0,724.0,833.92,618.07
2017,9,28,13,45,886.5,95.0,2.25,27.0,697.0,842.63,625.06
2017,9,28,14,0,879.0,93.0,2.3,27.0,670.0,847.86,629.93
2017,9,28,14,15,867.0,91.0,2.3,26.5,635.5,845.84,630.95
2017,9,28,14,30,855.0,89.0,2.3,26.0,601.0,840.38,629.86
2017,9,28,14,45,840.5,86.0,2.35,26.0,561.0,836.06,628.85
2017,9,28,15,0,826.0,83.0,2.4,26.0,521.0,820.91,620.5
2017,9,28,15,15,804.5,80.0,2.35,25.5,476.0,796.74,606.46
2017,9,28,15,30,783.0,77.0,2.3,25.0,431.0,769.76,590.34
2017,9,28,15,45,755.5,72.5,2.25,24.5,383.0,733.42,567.26
2017,9,28,16,0,728.0,68.0,2.2,24.0,335.0,694.97,542.08
2017,9,28,16,15,685.0,63.0,2.1,23.5,284.5,641.96,505.02
2017,9,28,16,30,642.0,58.0,2.0,23.0,234.0,593.56,469.9
2017,9,28,16,45,580.0,50.5,1.95,22.5,184.5,523.2,416.43
2017,9,28,17,0,518.0,43.0,1.9,22.0,135.0,454.61,361.38
2017,9,28,17,15,408.0,33.5,1.9,21.0,90.5,353.8,277.11
2017,9,28,17,30,298.0,24.0,1.9,20.0,46.0,255.87,163.6
2017,9,28,17,45,149.0,12.0,1.9,19.5,23.0,99.75,0.0
2017,9,28,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,6,15,127.5,12.5,2.05,14.5,22.5,11.37,0.0
2017,9,29,6,30,255.0,25.0,2.1,15.0,45.0,20.42,8.83
2017,9,29,6,45,357.0,36.5,2.2,15.5,87.5,29.18,19.43
2017,9,29,7,0,459.0,48.0,2.3,16.0,130.0,37.62,27.4
2017,9,29,7,15,526.0,55.5,2.3,16.0,178.0,42.25,31.84
2017,9,29,7,30,593.0,63.0,2.3,16.0,226.0,46.78,36.01
2017,9,29,7,45,395.0,104.5,2.3,16.5,222.5,74.84,60.68
2017,9,29,8,0,197.0,146.0,2.3,17.0,219.0,109.87,90.97
2017,9,29,8,15,216.0,166.0,2.35,17.0,256.0,117.2,97.04
2017,9,29,8,30,235.0,186.0,2.4,17.0,293.0,128.94,106.86
2017,9,29,8,45,243.0,206.0,2.45,17.5,326.0,140.12,115.87
2017,9,29,9,0,251.0,226.0,2.5,18.0,359.0,162.57,122.95
2017,9,29,9,15,345.5,223.5,2.45,18.0,421.5,190.39,136.52
2017,9,29,9,30,440.0,221.0,2.4,18.0,484.0,221.12,155.19
2017,9,29,9,45,379.0,252.5,2.4,18.5,488.0,266.49,194.21
2017,9,29,10,0,318.0,284.0,2.4,19.0,492.0,298.96,223.14
2017,9,29,10,15,306.0,299.5,2.45,19.0,507.0,329.56,249.12
2017,9,29,10,30,294.0,315.0,2.5,19.0,522.0,359.0,273.85
2017,9,29,10,45,390.5,291.5,2.55,19.5,573.5,402.64,307.41
2017,9,29,11,0,487.0,268.0,2.6,20.0,625.0,452.76,346.33
2017,9,29,11,15,474.0,278.5,2.6,20.0,630.5,483.95,371.6
2017,9,29,11,30,461.0,289.0,2.6,20.0,636.0,513.32,394.97
2017,9,29,11,45,672.5,196.0,2.65,20.5,705.0,586.78,452.25
2017,9,29,12,0,884.0,103.0,2.7,21.0,774.0,665.64,513.2
2017,9,29,12,15,698.0,185.5,2.75,21.0,714.0,656.14,504.97
2017,9,29,12,30,512.0,268.0,2.8,21.0,654.0,627.57,482.57
2017,9,29,12,45,512.0,260.0,2.85,21.0,640.0,641.93,494.56
2017,9,29,13,0,512.0,252.0,2.9,21.0,626.0,654.17,504.69
2017,9,29,13,15,672.5,182.0,2.95,21.0,659.5,733.22,566.17
2017,9,29,13,30,833.0,112.0,3.0,21.0,693.0,804.15,618.34
2017,9,29,13,45,829.0,108.0,3.05,21.0,667.5,813.36,625.43
2017,9,29,14,0,825.0,104.0,3.1,21.0,642.0,819.23,630.83
2017,9,29,14,15,812.0,102.0,3.15,21.0,608.0,816.47,630.32
2017,9,29,14,30,799.0,100.0,3.2,21.0,574.0,810.37,627.64
2017,9,29,14,45,784.0,96.5,3.25,21.0,535.5,797.58,620.32
2017,9,29,15,0,769.0,93.0,3.3,21.0,497.0,781.66,610.84
2017,9,29,15,15,745.0,89.5,3.3,20.5,453.0,755.22,594.62
2017,9,29,15,30,721.0,86.0,3.3,20.0,409.0,730.44,579.45
2017,9,29,15,45,691.5,80.5,3.3,20.0,362.0,692.52,553.07
2017,9,29,16,0,662.0,75.0,3.3,20.0,315.0,652.83,524.79
2017,9,29,16,15,615.5,69.5,3.3,19.5,266.0,598.49,485.34
2017,9,29,16,30,569.0,64.0,3.3,19.0,217.0,543.91,444.04
2017,9,29,16,45,500.5,55.5,3.3,19.0,169.0,469.67,384.32
2017,9,29,17,0,432.0,47.0,3.3,19.0,121.0,397.6,323.02
2017,9,29,17,15,320.0,35.5,3.25,18.5,80.0,296.16,234.75
2017,9,29,17,30,208.0,24.0,3.2,18.0,39.0,195.1,113.58
2017,9,29,17,45,104.0,12.0,3.15,17.5,19.5,72.5,0.0
2017,9,29,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,30,6,15,98.0,13.5,2.5,13.0,21.0,12.28,0.0
2017,9,30,6,30,196.0,27.0,2.5,13.0,42.0,21.23,8.81
2017,9,30,6,45,309.0,40.0,2.55,13.5,84.5,32.43,22.34
2017,9,30,7,0,422.0,53.0,2.6,14.0,127.0,42.11,31.56
2017,9,30,7,15,494.0,61.5,2.5,14.5,175.5,47.37,36.56
2017,9,30,7,30,566.0,70.0,2.4,15.0,224.0,52.51,41.24
2017,9,30,7,45,614.5,76.5,2.35,16.0,274.0,55.77,43.99
2017,9,30,8,0,663.0,83.0,2.3,17.0,324.0,58.96,46.55
2017,9,30,8,15,696.0,87.5,2.2,17.5,372.0,60.47,47.65
2017,9,30,8,30,729.0,92.0,2.1,18.0,420.0,61.96,48.71
2017,9,30,8,45,755.0,95.0,2.05,18.5,464.5,68.91,54.48
2017,9,30,9,0,781.0,98.0,2.0,19.0,509.0,93.67,56.2
2017,9,30,9,15,798.5,101.0,1.95,19.5,549.0,144.56,81.36
2017,9,30,9,30,816.0,104.0,1.9,20.0,589.0,197.14,118.82
2017,9,30,9,45,830.5,105.5,1.85,21.0,623.0,249.4,161.18
2017,9,30,10,0,845.0,107.0,1.8,22.0,657.0,302.53,206.13
2017,9,30,10,15,730.0,156.0,1.75,22.0,645.0,349.07,250.16
2017,9,30,10,30,615.0,205.0,1.7,22.0,633.0,388.89,286.73
2017,9,30,10,45,747.0,158.0,1.7,22.5,692.5,441.43,327.78
2017,9,30,11,0,879.0,111.0,1.7,23.0,752.0,508.19,379.41
2017,9,30,11,15,883.0,111.5,1.7,23.0,764.0,553.58,415.9
2017,9,30,11,30,887.0,112.0,1.7,23.0,776.0,597.36,450.36
2017,9,30,11,45,891.0,111.0,1.75,23.5,780.5,638.01,481.13
2017,9,30,12,0,895.0,110.0,1.8,24.0,785.0,676.61,509.69
2017,9,30,12,15,894.0,110.0,1.85,24.0,781.0,710.57,535.41
2017,9,30,12,30,893.0,110.0,1.9,24.0,777.0,741.85,558.89
2017,9,30,12,45,880.5,113.5,1.95,24.5,762.5,765.32,574.75
2017,9,30,13,0,868.0,117.0,2.0,25.0,748.0,790.59,591.49
2017,9,30,13,15,861.5,116.0,2.1,25.0,727.5,808.12,604.56
2017,9,30,13,30,855.0,115.0,2.2,25.0,707.0,822.3,615.56
2017,9,30,13,45,847.5,112.0,2.35,25.0,679.5,830.11,622.79
2017,9,30,14,0,840.0,109.0,2.5,25.0,652.0,834.45,627.85
2017,9,30,14,15,827.0,107.0,2.55,25.0,618.0,831.87,627.6
2017,9,30,14,30,814.0,105.0,2.6,25.0,584.0,825.88,625.2
2017,9,30,14,45,798.0,101.0,2.7,25.0,544.0,811.74,617.61
2017,9,30,15,0,782.0,97.0,2.8,25.0,504.0,794.39,607.83
2017,9,30,15,15,757.5,93.5,2.85,24.5,459.0,767.48,592.09
2017,9,30,15,30,733.0,90.0,2.9,24.0,414.0,742.76,577.69
2017,9,30,15,45,701.0,84.5,3.0,24.0,366.0,702.77,550.92
2017,9,30,16,0,669.0,79.0,3.1,24.0,318.0,661.02,522.14
2017,9,30,16,15,620.0,73.0,3.15,23.0,268.0,604.06,482.57
2017,9,30,16,30,571.0,67.0,3.2,22.0,218.0,546.86,440.83
2017,9,30,16,45,498.5,58.5,3.25,21.5,169.0,469.79,380.26
2017,9,30,17,0,426.0,50.0,3.3,21.0,120.0,394.84,317.56
