Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,17,15,305.0,37.0,3.3,20.0,78.0,286.32,224.14
2017,9,30,17,30,184.0,24.0,3.3,19.0,36.0,175.56,85.83
2017,9,30,17,45,92.0,12.0,3.35,18.5,18.0,65.02,0.0
2017,9,30,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,6,15,162.5,11.0,2.6,13.5,22.5,10.01,0.0
2017,10,1,6,30,325.0,22.0,2.7,14.0,45.0,17.95,5.79
2017,10,1,6,45,442.5,31.0,2.8,14.5,90.5,24.69,15.53
2017,10,1,7,0,560.0,40.0,2.9,15.0,136.0,34.11,24.37
2017,10,1,7,15,624.5,46.0,3.0,15.5,186.5,38.23,28.31
2017,10,1,7,30,689.0,52.0,3.1,16.0,237.0,42.31,32.03
2017,10,1,7,45,730.0,56.0,3.25,17.0,287.5,44.53,33.88
2017,10,1,8,0,771.0,60.0,3.4,18.0,338.0,46.74,35.64
2017,10,1,8,15,799.0,63.5,3.35,18.5,386.5,48.45,36.97
2017,10,1,8,30,827.0,67.0,3.3,19.0,435.0,50.13,38.24
2017,10,1,8,45,847.0,69.0,3.3,19.5,479.5,58.85,45.59
2017,10,1,9,0,867.0,71.0,3.3,20.0,524.0,83.68,47.2
2017,10,1,9,15,881.0,73.0,3.25,20.5,563.5,137.54,72.68
2017,10,1,9,30,895.0,75.0,3.2,21.0,603.0,192.46,111.62
2017,10,1,9,45,895.0,81.0,3.15,21.5,634.5,248.45,158.11
2017,10,1,10,0,895.0,87.0,3.1,22.0,666.0,303.69,206.29
2017,10,1,10,15,902.5,88.0,3.05,22.0,692.5,356.34,253.03
2017,10,1,10,30,910.0,89.0,3.0,22.0,719.0,408.47,298.88
2017,10,1,10,45,788.5,143.5,2.95,22.5,700.5,448.22,334.92
2017,10,1,11,0,667.0,198.0,2.9,23.0,682.0,477.08,360.23
2017,10,1,11,15,795.5,145.5,2.85,23.0,731.0,535.51,406.62
2017,10,1,11,30,924.0,93.0,2.8,23.0,780.0,598.6,456.26
2017,10,1,11,45,924.0,93.5,2.75,23.5,783.0,639.28,487.21
2017,10,1,12,0,924.0,94.0,2.7,24.0,786.0,677.57,515.65
2017,10,1,12,15,922.5,93.5,2.7,24.0,781.5,711.35,541.48
2017,10,1,12,30,921.0,93.0,2.7,24.0,777.0,742.3,564.83
2017,10,1,12,45,916.0,93.5,2.7,24.5,764.0,768.75,582.26
2017,10,1,13,0,911.0,94.0,2.7,25.0,751.0,792.0,597.47
2017,10,1,13,15,905.0,93.0,2.75,25.0,730.5,809.65,610.36
2017,10,1,13,30,899.0,92.0,2.8,25.0,710.0,823.9,621.08
2017,10,1,13,45,890.0,91.0,2.85,25.0,682.5,832.3,627.96
2017,10,1,14,0,881.0,90.0,2.9,25.0,655.0,837.22,632.65
2017,10,1,14,15,869.0,88.0,2.9,24.5,620.5,835.06,633.57
2017,10,1,14,30,857.0,86.0,2.9,24.0,586.0,829.47,632.32
2017,10,1,14,45,839.5,84.0,2.9,24.0,546.0,823.55,629.74
2017,10,1,15,0,822.0,82.0,2.9,24.0,506.0,807.06,619.85
2017,10,1,15,15,800.5,79.0,2.9,23.5,461.5,782.95,605.8
2017,10,1,15,30,779.0,76.0,2.9,23.0,417.0,756.05,589.58
2017,10,1,15,45,744.5,73.0,2.9,23.0,368.5,716.1,562.37
2017,10,1,16,0,710.0,70.0,2.9,23.0,320.0,674.23,533.11
2017,10,1,16,15,664.5,65.0,2.8,22.0,270.0,625.33,499.08
2017,10,1,16,30,619.0,60.0,2.7,21.0,220.0,571.38,459.45
2017,10,1,16,45,542.5,52.5,2.65,20.5,170.0,491.89,397.09
2017,10,1,17,0,466.0,45.0,2.6,20.0,120.0,414.89,332.89
2017,10,1,17,15,338.5,33.5,2.55,19.0,77.5,303.27,235.9
2017,10,1,17,30,211.0,22.0,2.5,18.0,35.0,187.61,68.18
2017,10,1,17,45,105.5,11.0,2.45,17.0,17.5,71.63,0.0
2017,10,1,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,6,15,174.5,11.0,2.85,13.5,22.5,10.01,0.0
2017,10,2,6,30,349.0,22.0,2.9,14.0,45.0,19.74,5.93
2017,10,2,6,45,466.0,30.5,3.0,14.5,91.0,26.6,17.08
2017,10,2,7,0,583.0,39.0,3.1,15.0,137.0,33.35,23.67
2017,10,2,7,15,649.5,45.0,3.15,15.5,189.0,37.53,27.67
2017,10,2,7,30,716.0,51.0,3.2,16.0,241.0,41.68,31.46
2017,10,2,7,45,758.0,55.0,3.3,16.5,293.0,43.96,33.45
2017,10,2,8,0,800.0,59.0,3.4,17.0,345.0,46.23,35.35
2017,10,2,8,15,828.0,62.0,3.35,17.5,394.5,47.61,36.4
2017,10,2,8,30,856.0,65.0,3.3,18.0,444.0,56.34,43.85
2017,10,2,8,45,876.0,67.5,3.25,18.5,490.0,58.08,45.12
2017,10,2,9,0,896.0,70.0,3.2,19.0,536.0,81.92,46.58
2017,10,2,9,15,910.5,72.0,3.1,19.5,576.5,137.41,72.14
2017,10,2,9,30,925.0,74.0,3.0,20.0,617.0,193.98,111.97
2017,10,2,9,45,928.5,78.5,2.95,20.5,649.5,251.15,159.28
2017,10,2,10,0,932.0,83.0,2.9,21.0,682.0,307.87,208.73
2017,10,2,10,15,939.5,84.0,2.8,21.0,709.5,362.35,257.13
2017,10,2,10,30,947.0,85.0,2.7,21.0,737.0,416.25,304.53
2017,10,2,10,45,952.5,85.5,2.65,21.5,756.5,468.11,348.76
2017,10,2,11,0,958.0,86.0,2.6,22.0,776.0,518.72,390.65
2017,10,2,11,15,960.0,86.5,2.55,22.0,787.5,566.11,429.63
2017,10,2,11,30,962.0,87.0,2.5,22.0,799.0,611.51,466.03
2017,10,2,11,45,963.0,87.0,2.45,22.5,802.0,653.7,498.15
2017,10,2,12,0,964.0,87.0,2.4,23.0,805.0,693.44,527.56
2017,10,2,12,15,962.0,87.0,2.4,23.0,800.0,728.58,554.28
2017,10,2,12,30,960.0,87.0,2.4,23.0,795.0,760.75,578.22
2017,10,2,12,45,946.5,91.0,2.45,23.0,779.5,785.55,595.85
2017,10,2,13,0,933.0,95.0,2.5,23.0,764.0,806.71,611.09
2017,10,2,13,15,926.5,94.0,2.55,23.0,743.0,824.44,624.1
2017,10,2,13,30,920.0,93.0,2.6,23.0,722.0,838.69,634.88
2017,10,2,13,45,910.0,92.0,2.7,23.0,693.0,846.59,641.82
2017,10,2,14,0,900.0,91.0,2.8,23.0,664.0,850.91,646.52
2017,10,2,14,15,888.0,89.5,2.85,22.5,629.0,849.49,648.34
2017,10,2,14,30,876.0,88.0,2.9,22.0,594.0,844.6,647.93
2017,10,2,14,45,858.5,85.5,2.95,22.0,553.0,838.15,645.32
2017,10,2,15,0,841.0,83.0,3.0,22.0,512.0,821.01,635.26
2017,10,2,15,15,818.5,80.0,3.05,21.5,466.5,795.98,620.79
2017,10,2,15,30,796.0,77.0,3.1,21.0,421.0,768.11,604.03
2017,10,2,15,45,762.0,73.5,3.15,21.0,371.5,727.77,576.54
2017,10,2,16,0,728.0,70.0,3.2,21.0,322.0,685.43,546.84
2017,10,2,16,15,679.5,64.5,3.2,20.0,270.5,633.49,510.48
2017,10,2,16,30,631.0,59.0,3.2,19.0,219.0,576.43,468.2
2017,10,2,16,45,550.0,52.0,3.2,18.5,168.0,494.35,402.93
2017,10,2,17,0,469.0,45.0,3.2,18.0,117.0,414.86,335.59
2017,10,2,17,15,333.0,33.0,3.2,17.0,74.5,297.63,231.52
2017,10,2,17,30,197.0,21.0,3.2,16.0,32.0,174.45,30.57
2017,10,2,17,45,98.5,10.5,3.25,15.5,16.0,66.7,0.0
2017,10,2,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,3,6,15,105.0,11.5,1.85,9.5,18.5,10.46,0.0
2017,10,3,6,30,210.0,23.0,1.9,10.0,37.0,18.96,4.43
2017,10,3,6,45,332.0,35.0,2.0,11.0,79.5,28.28,18.74
2017,10,3,7,0,454.0,47.0,2.1,12.0,122.0,37.27,27.44
2017,10,3,7,15,528.0,55.0,2.1,12.5,171.5,42.37,32.35
2017,10,3,7,30,602.0,63.0,2.1,13.0,221.0,47.35,36.95
2017,10,3,7,45,651.5,68.5,2.15,14.0,271.5,50.1,39.31
2017,10,3,8,0,701.0,74.0,2.2,15.0,322.0,52.82,41.52
2017,10,3,8,15,734.5,78.5,2.2,15.5,371.0,60.06,47.72
2017,10,3,8,30,768.0,83.0,2.2,16.0,420.0,62.09,49.27
2017,10,3,8,45,794.5,85.5,2.2,16.5,465.5,62.52,49.39
2017,10,3,9,0,821.0,88.0,2.2,17.0,511.0,82.15,49.57
2017,10,3,9,15,838.5,90.5,2.1,17.5,551.5,134.68,73.61
2017,10,3,9,30,856.0,93.0,2.0,18.0,592.0,188.82,111.5
2017,10,3,9,45,871.0,94.5,1.95,19.0,627.0,243.08,155.49
2017,10,3,10,0,886.0,96.0,1.9,20.0,662.0,304.03,206.99
2017,10,3,10,15,895.0,97.5,1.9,20.5,689.0,357.13,253.3
2017,10,3,10,30,904.0,99.0,1.9,21.0,716.0,409.89,298.74
2017,10,3,10,45,910.5,99.5,1.9,21.5,736.0,460.23,341.3
2017,10,3,11,0,917.0,100.0,1.9,22.0,756.0,509.5,381.76
2017,10,3,11,15,920.5,100.5,1.9,22.0,768.0,555.98,419.72
2017,10,3,11,30,924.0,101.0,1.9,22.0,780.0,600.71,455.36
2017,10,3,11,45,926.0,100.5,1.95,22.5,784.0,641.69,486.77
2017,10,3,12,0,928.0,100.0,2.0,23.0,788.0,680.39,515.77
2017,10,3,12,15,927.0,100.0,2.0,23.0,783.5,715.13,542.01
2017,10,3,12,30,926.0,100.0,2.0,23.0,779.0,747.07,565.85
2017,10,3,12,45,922.5,99.5,2.05,23.0,766.0,773.8,585.19
2017,10,3,13,0,919.0,99.0,2.1,23.0,753.0,797.34,602.0
2017,10,3,13,15,913.0,98.0,2.1,23.0,732.5,815.19,614.63
2017,10,3,13,30,907.0,97.0,2.1,23.0,712.0,829.6,625.07
2017,10,3,13,45,899.5,95.0,2.15,23.0,684.0,838.28,632.2
2017,10,3,14,0,892.0,93.0,2.2,23.0,656.0,843.45,637.15
2017,10,3,14,15,879.0,91.0,2.25,23.0,620.5,840.58,636.79
2017,10,3,14,30,866.0,89.0,2.3,23.0,585.0,841.6,639.31
2017,10,3,14,45,850.0,86.0,2.35,23.0,544.5,828.43,632.13
2017,10,3,15,0,834.0,83.0,2.4,23.0,504.0,811.95,622.79
2017,10,3,15,15,810.0,79.5,2.45,22.5,458.0,785.14,607.29
2017,10,3,15,30,786.0,76.0,2.5,22.0,412.0,755.54,589.54
2017,10,3,15,45,753.0,71.5,2.55,22.0,362.5,714.98,562.22
2017,10,3,16,0,720.0,67.0,2.6,22.0,313.0,672.5,532.68
2017,10,3,16,15,670.5,61.5,2.6,21.0,262.0,619.76,495.96
2017,10,3,16,30,621.0,56.0,2.6,20.0,211.0,562.41,453.66
2017,10,3,16,45,543.5,48.5,2.65,19.5,161.0,482.84,390.8
2017,10,3,17,0,466.0,41.0,2.7,19.0,111.0,406.01,325.89
2017,10,3,17,15,332.0,29.5,2.75,18.0,69.5,291.67,222.87
2017,10,3,17,30,198.0,18.0,2.8,17.0,28.0,168.9,0.0
2017,10,3,17,45,99.0,9.0,2.9,16.0,14.0,65.24,0.0
2017,10,3,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,6,15,127.0,10.5,0.55,11.5,18.0,9.55,0.0
2017,10,4,6,30,254.0,21.0,0.5,12.0,36.0,17.24,2.08
2017,10,4,6,45,378.0,31.5,0.5,12.5,79.5,25.31,16.03
2017,10,4,7,0,502.0,42.0,0.5,13.0,123.0,33.13,23.71
2017,10,4,7,15,573.5,49.0,0.45,13.5,173.0,37.61,28.04
2017,10,4,7,30,645.0,56.0,0.4,14.0,223.0,42.02,32.11
2017,10,4,7,45,692.0,61.0,0.4,14.5,274.0,48.83,38.16
2017,10,4,8,0,739.0,66.0,0.4,15.0,325.0,51.7,40.58
2017,10,4,8,15,770.5,69.5,0.4,15.5,373.5,53.23,41.74
2017,10,4,8,30,802.0,73.0,0.4,16.0,422.0,54.76,42.88
2017,10,4,8,45,825.5,75.5,0.45,17.0,467.5,55.47,43.18
2017,10,4,9,0,849.0,78.0,0.5,18.0,513.0,73.73,43.14
2017,10,4,9,15,865.0,80.5,0.5,18.5,553.0,135.37,73.09
2017,10,4,9,30,881.0,83.0,0.5,19.0,593.0,190.06,110.27
2017,10,4,9,45,890.5,85.5,0.55,20.0,626.5,244.55,153.71
2017,10,4,10,0,900.0,88.0,0.6,21.0,660.0,299.19,199.63
2017,10,4,10,15,908.5,89.5,0.6,21.5,687.0,352.67,245.24
2017,10,4,10,30,917.0,91.0,0.6,22.0,714.0,405.72,289.77
2017,10,4,10,45,924.0,91.0,0.6,22.5,734.0,456.27,331.28
2017,10,4,11,0,931.0,91.0,0.6,23.0,754.0,505.74,370.63
2017,10,4,11,15,934.5,91.5,0.6,23.0,766.0,552.61,407.58
2017,10,4,11,30,938.0,92.0,0.6,23.0,778.0,597.69,442.16
2017,10,4,11,45,940.0,92.0,0.6,23.5,781.5,639.44,472.58
2017,10,4,12,0,942.0,92.0,0.6,24.0,785.0,678.89,500.51
2017,10,4,12,15,941.0,91.5,0.65,24.0,780.5,713.4,526.08
2017,10,4,12,30,940.0,91.0,0.7,24.0,776.0,745.04,549.38
2017,10,4,12,45,932.5,92.5,0.75,24.5,762.0,771.06,566.43
2017,10,4,13,0,925.0,94.0,0.8,25.0,748.0,793.72,581.09
2017,10,4,13,15,919.0,93.0,0.85,24.5,727.5,811.53,594.96
2017,10,4,13,30,913.0,92.0,0.9,24.0,707.0,825.9,606.81
2017,10,4,13,45,905.0,90.5,1.0,24.0,679.0,834.65,614.77
2017,10,4,14,0,897.0,89.0,1.1,24.0,651.0,839.88,620.6
2017,10,4,14,15,884.5,87.0,1.15,24.0,615.5,837.35,620.77
2017,10,4,14,30,872.0,85.0,1.2,24.0,580.0,831.34,618.83
2017,10,4,14,45,855.0,82.5,1.3,24.0,539.0,825.09,617.49
2017,10,4,15,0,838.0,80.0,1.4,24.0,498.0,808.34,609.02
2017,10,4,15,15,814.0,76.5,1.45,23.5,452.5,781.5,594.19
2017,10,4,15,30,790.0,73.0,1.5,23.0,407.0,751.88,577.14
2017,10,4,15,45,756.0,69.0,1.6,23.0,357.5,711.18,551.02
2017,10,4,16,0,722.0,65.0,1.7,23.0,308.0,668.58,522.58
2017,10,4,16,15,672.5,59.5,1.7,22.0,257.0,610.86,482.87
2017,10,4,16,30,623.0,54.0,1.7,21.0,206.0,558.59,445.06
2017,10,4,16,45,543.5,46.5,1.7,20.0,156.0,477.9,382.81
2017,10,4,17,0,464.0,39.0,1.7,19.0,106.0,400.18,318.3
2017,10,4,17,15,327.5,27.5,1.75,18.0,65.5,285.07,213.12
2017,10,4,17,30,191.0,16.0,1.8,17.0,25.0,159.36,0.0
2017,10,4,17,45,95.5,8.0,1.9,16.5,12.5,61.95,0.0
2017,10,4,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,6,15,137.5,9.5,0.55,11.5,17.5,8.64,0.0
2017,10,5,6,30,275.0,19.0,0.5,12.0,35.0,15.5,0.0
2017,10,5,6,45,398.0,29.5,0.5,12.5,78.5,23.66,14.52
2017,10,5,7,0,521.0,40.0,0.5,13.0,122.0,31.56,22.29
2017,10,5,7,15,592.5,46.5,0.5,13.5,172.5,39.0,29.25
2017,10,5,7,30,664.0,53.0,0.5,14.0,223.0,43.49,33.4
2017,10,5,7,45,708.0,58.5,0.5,14.5,273.5,46.91,36.44
2017,10,5,8,0,752.0,64.0,0.5,15.0,324.0,50.26,39.3
2017,10,5,8,15,783.0,67.5,0.5,16.0,373.0,51.86,40.45
2017,10,5,8,30,814.0,71.0,0.5,17.0,422.0,53.45,41.56
2017,10,5,8,45,835.5,74.0,0.55,18.0,467.0,54.58,42.23
2017,10,5,9,0,857.0,77.0,0.6,19.0,512.0,71.24,42.12
2017,10,5,9,15,873.0,79.0,0.55,19.5,552.5,132.89,71.01
2017,10,5,9,30,889.0,81.0,0.5,20.0,593.0,187.57,107.6
2017,10,5,9,45,895.0,85.0,0.45,21.0,625.5,242.87,151.31
2017,10,5,10,0,901.0,89.0,0.4,22.0,658.0,297.98,197.09
2017,10,5,10,15,909.5,90.5,0.4,22.5,685.0,351.47,242.28
2017,10,5,10,30,918.0,92.0,0.4,23.0,712.0,404.53,286.42
2017,10,5,10,45,924.0,93.0,0.45,23.5,731.5,455.51,328.21
2017,10,5,11,0,930.0,94.0,0.5,24.0,751.0,505.35,367.91
2017,10,5,11,15,933.0,94.5,0.6,24.0,763.0,551.93,405.34
2017,10,5,11,30,936.0,95.0,0.7,24.0,775.0,596.66,440.59
2017,10,5,11,45,937.5,94.5,0.8,24.5,778.5,637.58,471.54
2017,10,5,12,0,939.0,94.0,0.9,25.0,782.0,676.13,500.15
2017,10,5,12,15,938.0,94.0,1.0,25.0,777.0,710.99,526.66
2017,10,5,12,30,937.0,94.0,1.1,25.0,772.0,743.02,550.91
2017,10,5,12,45,938.5,91.5,1.2,25.5,760.5,771.37,570.43
2017,10,5,13,0,940.0,89.0,1.3,26.0,749.0,796.66,587.44
2017,10,5,13,15,934.0,88.0,1.4,25.5,728.0,814.63,602.02
2017,10,5,13,30,928.0,87.0,1.5,25.0,707.0,829.12,614.53
2017,10,5,13,45,919.0,85.5,1.6,25.0,678.5,837.14,621.74
2017,10,5,14,0,910.0,84.0,1.7,25.0,650.0,841.56,626.74
2017,10,5,14,15,898.0,82.0,1.75,25.0,614.5,839.4,626.99
2017,10,5,14,30,886.0,80.0,1.8,25.0,579.0,833.73,625.06
2017,10,5,14,45,868.5,78.0,1.85,25.0,538.0,820.13,617.87
2017,10,5,15,0,851.0,76.0,1.9,25.0,497.0,810.8,613.67
2017,10,5,15,15,827.5,73.0,1.9,24.5,451.0,784.9,598.7
2017,10,5,15,30,804.0,70.0,1.9,24.0,405.0,756.2,581.61
2017,10,5,15,45,770.5,66.0,1.95,23.5,355.5,715.78,556.04
2017,10,5,16,0,737.0,62.0,2.0,23.0,306.0,673.45,528.13
2017,10,5,16,15,688.0,57.0,1.9,22.0,255.0,616.62,488.2
2017,10,5,16,30,639.0,52.0,1.8,21.0,204.0,559.28,445.78
2017,10,5,16,45,559.0,44.5,1.75,20.5,154.0,483.82,386.28
2017,10,5,17,0,479.0,37.0,1.7,20.0,104.0,405.76,320.42
2017,10,5,17,15,337.5,26.0,1.75,19.0,63.0,288.42,209.81
2017,10,5,17,30,196.0,15.0,1.8,18.0,22.0,131.76,0.0
2017,10,5,17,45,98.0,7.5,1.85,17.5,11.0,6.82,0.0
2017,10,5,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,15,139.0,9.5,1.1,13.5,17.0,8.64,0.0
2017,10,6,6,30,278.0,19.0,1.1,14.0,34.0,15.6,0.0
2017,10,6,6,45,406.5,29.0,1.1,14.5,78.0,23.33,13.93
2017,10,6,7,0,535.0,39.0,1.1,15.0,122.0,30.84,21.38
2017,10,6,7,15,606.5,45.5,1.05,15.5,172.5,38.25,28.27
2017,10,6,7,30,678.0,52.0,1.0,16.0,223.0,42.78,32.45
2017,10,6,7,45,723.5,57.0,0.95,17.0,274.5,45.83,35.07
2017,10,6,8,0,769.0,62.0,0.9,18.0,326.0,48.84,37.55
2017,10,6,8,15,800.0,65.5,0.9,18.5,375.5,50.51,38.85
2017,10,6,8,30,831.0,69.0,0.9,19.0,425.0,52.18,40.1
2017,10,6,8,45,852.0,72.0,0.9,20.0,470.0,53.37,40.84
2017,10,6,9,0,873.0,75.0,0.9,21.0,515.0,76.4,47.28
2017,10,6,9,15,888.5,77.5,0.85,21.5,555.5,130.95,68.91
2017,10,6,9,30,904.0,80.0,0.8,22.0,596.0,186.7,105.76
2017,10,6,9,45,908.5,84.5,0.8,23.0,628.5,242.85,150.0
2017,10,6,10,0,913.0,89.0,0.8,24.0,661.0,298.66,196.47
2017,10,6,10,15,921.5,90.5,0.8,24.5,688.5,352.72,242.23
2017,10,6,10,30,930.0,92.0,0.8,25.0,716.0,406.33,286.99
2017,10,6,10,45,934.5,93.0,0.8,25.5,735.0,457.24,328.66
2017,10,6,11,0,939.0,94.0,0.8,26.0,754.0,506.85,368.02
2017,10,6,11,15,942.0,94.5,0.75,26.5,766.0,553.77,403.73
2017,10,6,11,30,945.0,95.0,0.7,27.0,778.0,598.82,436.76
2017,10,6,11,45,947.0,95.0,0.7,27.5,781.5,640.78,467.03
2017,10,6,12,0,949.0,95.0,0.7,28.0,785.0,680.41,494.8
2017,10,6,12,15,947.5,94.5,0.8,28.0,780.0,714.77,520.63
2017,10,6,12,30,946.0,94.0,0.9,28.0,775.0,746.22,544.21
2017,10,6,12,45,945.0,92.5,1.0,28.5,762.0,773.98,563.22
2017,10,6,13,0,944.0,91.0,1.1,29.0,749.0,798.58,579.57
2017,10,6,13,15,937.5,90.0,1.2,28.5,727.5,816.26,593.84
2017,10,6,13,30,931.0,89.0,1.3,28.0,706.0,830.41,606.06
2017,10,6,13,45,922.0,87.5,1.45,28.0,677.5,838.49,613.88
2017,10,6,14,0,913.0,86.0,1.6,28.0,649.0,842.96,619.48
2017,10,6,14,15,900.0,84.0,1.7,27.5,613.0,840.04,621.0
2017,10,6,14,30,887.0,82.0,1.8,27.0,577.0,833.6,620.31
2017,10,6,14,45,870.0,79.5,1.95,27.0,535.5,819.87,614.0
2017,10,6,15,0,853.0,77.0,2.1,27.0,494.0,810.34,610.49
2017,10,6,15,15,828.5,74.0,2.15,26.5,447.5,783.66,595.4
2017,10,6,15,30,804.0,71.0,2.2,26.0,401.0,754.19,578.11
2017,10,6,15,45,769.5,66.5,2.3,25.5,351.5,712.43,551.8
2017,10,6,16,0,735.0,62.0,2.4,25.0,302.0,668.8,523.04
2017,10,6,16,15,684.0,57.0,2.3,24.0,250.5,610.65,482.04
2017,10,6,16,30,633.0,52.0,2.2,23.0,199.0,552.04,438.52
2017,10,6,16,45,549.0,44.5,2.15,22.0,149.0,474.58,377.96
2017,10,6,17,0,465.0,37.0,2.1,21.0,99.0,394.45,310.39
2017,10,6,17,15,319.5,25.5,2.05,20.0,59.0,275.27,193.34
2017,10,6,17,30,174.0,14.0,2.0,19.0,19.0,116.86,0.0
2017,10,6,17,45,87.0,7.0,2.0,18.5,9.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,6,15,111.0,9.0,1.15,13.5,14.5,8.19,0.0
2017,10,7,6,30,222.0,18.0,1.2,14.0,29.0,14.71,0.0
2017,10,7,6,45,350.0,29.0,1.3,14.5,71.0,23.33,13.78
2017,10,7,7,0,478.0,40.0,1.4,15.0,113.0,31.67,22.05
2017,10,7,7,15,552.5,47.5,1.4,15.5,162.0,36.62,26.8
2017,10,7,7,30,627.0,55.0,1.4,16.0,211.0,41.47,31.26
2017,10,7,7,45,674.5,60.5,1.45,16.5,261.0,48.68,37.65
2017,10,7,8,0,722.0,66.0,1.5,17.0,311.0,51.97,40.45
2017,10,7,8,15,754.5,70.0,1.45,17.5,359.5,53.89,41.97
2017,10,7,8,30,787.0,74.0,1.4,18.0,408.0,55.79,43.42
2017,10,7,8,45,810.0,77.0,1.35,19.0,452.5,56.84,44.02
2017,10,7,9,0,833.0,80.0,1.3,20.0,497.0,68.89,43.18
2017,10,7,9,15,850.0,82.5,1.2,20.5,536.5,121.71,63.71
2017,10,7,9,30,867.0,85.0,1.1,21.0,576.0,183.21,105.3
2017,10,7,9,45,871.0,90.0,1.05,22.0,608.0,237.65,148.25
2017,10,7,10,0,875.0,95.0,1.0,23.0,640.0,291.73,193.48
2017,10,7,10,15,884.0,96.5,1.0,23.5,666.5,344.0,238.04
2017,10,7,10,30,893.0,98.0,1.0,24.0,693.0,395.9,281.78
2017,10,7,10,45,898.0,99.0,1.0,24.5,712.0,445.23,322.61
2017,10,7,11,0,903.0,100.0,1.0,25.0,731.0,493.37,361.29
2017,10,7,11,15,906.5,101.0,1.05,25.5,742.5,539.38,397.48
2017,10,7,11,30,910.0,102.0,1.1,26.0,754.0,583.67,431.36
2017,10,7,11,45,911.5,101.5,1.2,26.5,757.5,623.54,461.62
2017,10,7,12,0,913.0,101.0,1.3,27.0,761.0,661.11,489.59
2017,10,7,12,15,911.5,101.0,1.5,27.0,756.0,694.75,516.09
2017,10,7,12,30,910.0,101.0,1.7,27.0,751.0,725.6,540.34
2017,10,7,12,45,908.0,99.5,1.95,27.0,738.0,751.7,561.22
2017,10,7,13,0,906.0,98.0,2.2,27.0,725.0,774.7,578.96
2017,10,7,13,15,899.0,97.0,2.35,26.5,704.0,791.27,592.89
2017,10,7,13,30,892.0,96.0,2.5,26.0,683.0,804.41,604.71
2017,10,7,13,45,881.0,94.5,2.7,26.0,654.0,810.44,610.96
2017,10,7,14,0,870.0,93.0,2.9,26.0,625.0,812.95,614.95
2017,10,7,14,15,855.5,91.0,3.0,25.5,589.5,815.52,619.73
2017,10,7,14,30,841.0,89.0,3.1,25.0,554.0,808.08,617.67
2017,10,7,14,45,820.0,86.5,3.25,25.0,512.5,791.38,608.26
2017,10,7,15,0,799.0,84.0,3.4,25.0,471.0,771.52,596.57
2017,10,7,15,15,771.5,81.0,3.45,24.5,425.5,742.85,579.05
2017,10,7,15,30,744.0,78.0,3.5,24.0,380.0,711.58,559.27
2017,10,7,15,45,704.5,73.5,3.55,23.5,331.0,671.44,532.33
2017,10,7,16,0,665.0,69.0,3.6,23.0,282.0,625.81,500.26
2017,10,7,16,15,609.0,63.0,3.55,22.0,232.5,564.94,455.69
2017,10,7,16,30,553.0,57.0,3.5,21.0,183.0,504.32,409.04
2017,10,7,16,45,460.5,48.5,3.5,20.5,135.5,416.05,336.6
2017,10,7,17,0,368.0,40.0,3.5,20.0,88.0,331.46,263.14
2017,10,7,17,15,222.0,26.5,3.5,19.0,51.5,210.84,141.95
2017,10,7,17,30,76.0,13.0,3.5,18.0,15.0,56.99,0.0
2017,10,7,17,45,38.0,6.5,3.55,17.0,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,6,15,98.5,9.5,2.4,12.5,14.0,8.64,0.0
2017,10,8,6,30,197.0,19.0,2.5,13.0,28.0,15.74,0.0
2017,10,8,6,45,344.5,29.5,2.6,13.5,70.5,23.89,14.12
2017,10,8,7,0,492.0,40.0,2.7,14.0,113.0,31.82,22.21
2017,10,8,7,15,570.5,47.0,2.85,14.5,163.0,36.38,26.65
2017,10,8,7,30,649.0,54.0,3.0,15.0,213.0,44.68,34.2
2017,10,8,7,45,704.5,58.0,3.2,15.5,265.0,46.81,36.12
2017,10,8,8,0,760.0,62.0,3.4,16.0,317.0,49.01,37.98
2017,10,8,8,15,792.0,65.5,3.45,16.5,366.5,50.68,39.31
2017,10,8,8,30,824.0,69.0,3.5,17.0,416.0,52.35,40.58
2017,10,8,8,45,851.0,70.5,3.6,18.0,462.0,52.49,40.42
2017,10,8,9,0,878.0,72.0,3.7,19.0,508.0,70.2,45.55
2017,10,8,9,15,894.0,74.0,3.65,19.5,548.5,124.51,65.46
2017,10,8,9,30,910.0,76.0,3.6,20.0,589.0,180.04,102.04
2017,10,8,9,45,911.5,82.0,3.6,20.5,621.0,236.95,148.1
2017,10,8,10,0,913.0,88.0,3.6,21.0,653.0,293.22,196.91
2017,10,8,10,15,922.0,89.5,3.6,21.0,680.5,347.28,245.06
2017,10,8,10,30,931.0,91.0,3.6,21.0,708.0,400.92,292.71
2017,10,8,10,45,936.5,92.0,3.6,21.5,727.5,452.13,337.11
2017,10,8,11,0,942.0,93.0,3.6,22.0,747.0,502.11,379.36
2017,10,8,11,15,945.5,94.0,3.6,22.0,759.0,549.69,419.36
2017,10,8,11,30,949.0,95.0,3.6,22.0,771.0,595.45,456.99
2017,10,8,11,45,951.0,95.0,3.6,22.5,775.0,637.43,490.0
2017,10,8,12,0,953.0,95.0,3.6,23.0,779.0,677.06,520.42
2017,10,8,12,15,952.0,94.5,3.6,23.0,774.0,711.75,547.62
2017,10,8,12,30,951.0,94.0,3.6,23.0,769.0,743.55,572.28
2017,10,8,12,45,938.0,98.0,3.6,23.5,753.5,768.38,589.97
2017,10,8,13,0,925.0,102.0,3.6,24.0,738.0,789.64,604.17
2017,10,8,13,15,918.5,101.0,3.6,24.0,716.5,807.05,616.93
2017,10,8,13,30,912.0,100.0,3.6,24.0,695.0,821.0,627.4
2017,10,8,13,45,691.0,159.5,3.65,24.0,599.5,737.25,568.51
2017,10,8,14,0,470.0,219.0,3.7,24.0,504.0,629.9,488.54
2017,10,8,14,15,671.5,154.5,3.65,24.0,536.0,738.26,573.01
2017,10,8,14,30,873.0,90.0,3.6,24.0,568.0,832.02,640.37
2017,10,8,14,45,864.0,84.5,3.6,24.0,528.5,821.56,633.84
2017,10,8,15,0,855.0,79.0,3.6,24.0,489.0,807.64,625.65
2017,10,8,15,15,830.0,75.5,3.5,23.5,442.0,780.03,608.33
2017,10,8,15,30,805.0,72.0,3.4,23.0,395.0,749.61,588.72
2017,10,8,15,45,643.0,89.5,3.3,23.0,326.5,640.8,509.54
2017,10,8,16,0,481.0,107.0,3.2,23.0,258.0,524.46,421.16
2017,10,8,16,15,422.5,93.5,3.0,22.5,209.5,457.77,369.69
2017,10,8,16,30,364.0,80.0,2.8,22.0,161.0,392.23,316.9
2017,10,8,16,45,237.5,59.0,2.6,21.5,106.5,271.13,217.55
2017,10,8,17,0,111.0,38.0,2.4,21.0,52.0,139.04,107.41
2017,10,8,17,15,62.5,21.0,2.45,20.5,28.0,80.34,47.05
2017,10,8,17,30,14.0,4.0,2.5,20.0,4.0,11.9,0.0
2017,10,8,17,45,7.0,2.0,2.55,19.5,2.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,15,16.5,4.5,2.65,13.0,5.0,4.09,0.0
2017,10,9,6,30,33.0,9.0,2.6,13.0,10.0,7.61,0.0
2017,10,9,6,45,83.0,29.0,2.6,13.5,39.0,23.51,13.6
2017,10,9,7,0,133.0,49.0,2.6,14.0,68.0,38.75,28.2
2017,10,9,7,15,181.5,72.5,2.55,14.5,110.0,55.95,43.88
2017,10,9,7,30,230.0,96.0,2.5,15.0,152.0,72.55,58.82
2017,10,9,7,45,263.0,117.5,2.5,16.0,195.0,87.18,71.61
2017,10,9,8,0,296.0,139.0,2.5,17.0,238.0,101.3,83.62
2017,10,9,8,15,328.0,157.0,2.45,17.5,281.5,112.72,93.2
2017,10,9,8,30,360.0,175.0,2.4,18.0,325.0,123.75,102.25
2017,10,9,8,45,376.0,191.5,2.35,18.5,363.5,133.36,109.96
2017,10,9,9,0,392.0,208.0,2.3,19.0,402.0,146.5,120.55
2017,10,9,9,15,412.5,220.5,2.2,19.5,438.5,183.93,130.45
2017,10,9,9,30,433.0,233.0,2.1,20.0,475.0,223.6,156.76
2017,10,9,9,45,469.5,235.5,2.05,21.0,512.5,256.44,180.3
2017,10,9,10,0,506.0,238.0,2.0,22.0,550.0,298.27,212.71
2017,10,9,10,15,518.0,244.0,1.9,22.0,574.5,338.98,246.51
2017,10,9,10,30,530.0,250.0,1.8,22.0,599.0,380.43,280.76
2017,10,9,10,45,446.0,288.5,1.7,22.5,588.0,410.32,306.44
2017,10,9,11,0,362.0,327.0,1.6,23.0,577.0,433.0,325.02
2017,10,9,11,15,366.0,330.5,1.5,23.0,586.5,461.28,346.96
2017,10,9,11,30,370.0,334.0,1.4,23.0,596.0,489.17,368.1
2017,10,9,11,45,320.0,348.0,1.3,23.5,575.5,494.96,371.83
2017,10,9,12,0,270.0,362.0,1.2,24.0,555.0,496.57,372.14
2017,10,9,12,15,268.0,360.0,1.2,24.0,550.5,505.04,379.04
2017,10,9,12,30,266.0,358.0,1.2,24.0,546.0,516.8,388.09
2017,10,9,12,45,336.5,332.5,1.25,24.5,565.0,564.08,422.98
2017,10,9,13,0,407.0,307.0,1.3,25.0,584.0,605.89,453.64
2017,10,9,13,15,397.0,300.0,1.3,24.5,564.0,606.83,455.72
2017,10,9,13,30,387.0,293.0,1.3,24.0,544.0,605.71,456.73
2017,10,9,13,45,309.5,296.5,1.35,24.0,491.5,560.87,424.9
2017,10,9,14,0,232.0,300.0,1.4,24.0,439.0,500.33,381.58
2017,10,9,14,15,218.5,282.5,1.45,23.5,408.0,478.19,367.71
2017,10,9,14,30,205.0,265.0,1.5,23.0,377.0,454.65,352.27
2017,10,9,14,45,176.0,243.0,1.6,23.0,334.0,411.96,321.44
2017,10,9,15,0,147.0,221.0,1.7,23.0,291.0,368.09,289.15
2017,10,9,15,15,130.0,195.0,1.65,22.5,252.5,327.88,259.57
2017,10,9,15,30,113.0,169.0,1.6,22.0,214.0,286.62,228.49
2017,10,9,15,45,100.0,144.5,1.6,21.5,180.5,249.61,200.19
2017,10,9,16,0,87.0,120.0,1.6,21.0,147.0,211.78,170.47
2017,10,9,16,15,67.0,91.5,1.5,20.5,110.5,149.55,119.97
2017,10,9,16,30,47.0,63.0,1.4,20.0,74.0,100.15,78.84
2017,10,9,16,45,35.5,43.5,1.3,19.5,50.5,69.07,52.36
2017,10,9,17,0,24.0,24.0,1.2,19.0,27.0,46.17,32.17
2017,10,9,17,15,12.0,12.5,1.15,18.0,14.0,18.65,5.55
2017,10,9,17,30,0.0,1.0,1.1,17.0,1.0,0.91,0.0
2017,10,9,17,45,0.0,0.5,1.1,16.5,0.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,6,15,4.5,2.5,1.25,13.0,2.5,2.27,0.0
2017,10,10,6,30,9.0,5.0,1.2,13.0,5.0,4.58,0.0
2017,10,10,6,45,28.5,18.5,1.2,13.0,22.0,16.18,7.48
2017,10,10,7,0,48.0,32.0,1.2,13.0,39.0,27.34,18.34
2017,10,10,7,15,72.5,56.5,1.15,13.5,71.5,46.32,35.56
2017,10,10,7,30,97.0,81.0,1.1,14.0,104.0,64.42,51.87
2017,10,10,7,45,120.5,108.5,1.05,14.5,144.0,83.76,68.98
2017,10,10,8,0,144.0,136.0,1.0,15.0,184.0,102.32,85.05
2017,10,10,8,15,165.0,162.0,0.9,15.5,224.5,119.28,99.4
2017,10,10,8,30,186.0,188.0,0.8,16.0,265.0,135.63,112.92
2017,10,10,8,45,203.0,211.0,0.75,17.0,303.5,149.73,124.06
2017,10,10,9,0,220.0,234.0,0.7,18.0,342.0,165.08,136.01
2017,10,10,9,15,235.5,253.0,0.85,18.5,377.0,196.79,146.72
2017,10,10,9,30,251.0,272.0,1.0,19.0,412.0,230.43,169.69
2017,10,10,9,45,362.0,258.5,1.15,20.0,473.0,256.42,184.49
2017,10,10,10,0,473.0,245.0,1.3,21.0,534.0,294.34,210.7
2017,10,10,10,15,485.0,251.0,1.4,21.0,558.0,333.39,243.18
2017,10,10,10,30,497.0,257.0,1.5,21.0,582.0,373.21,276.33
2017,10,10,10,45,457.5,281.0,1.65,21.5,586.5,407.74,305.42
2017,10,10,11,0,418.0,305.0,1.8,22.0,591.0,438.93,330.94
2017,10,10,11,15,422.5,308.0,1.8,22.0,601.5,469.03,354.98
2017,10,10,11,30,427.0,311.0,1.8,22.0,612.0,498.62,378.25
2017,10,10,11,45,392.0,326.5,1.85,22.5,603.5,516.14,391.49
2017,10,10,12,0,357.0,342.0,1.9,23.0,595.0,530.54,402.01
2017,10,10,12,15,355.0,340.5,1.95,23.0,591.0,547.64,415.48
2017,10,10,12,30,353.0,339.0,2.0,23.0,587.0,563.46,427.89
2017,10,10,12,45,451.0,280.5,2.05,23.0,590.5,600.69,457.78
2017,10,10,13,0,549.0,222.0,2.1,23.0,594.0,633.41,484.57
2017,10,10,13,15,543.0,216.0,2.1,22.5,575.0,640.67,491.63
2017,10,10,13,30,537.0,210.0,2.1,22.0,556.0,645.46,497.12
2017,10,10,13,45,429.5,248.0,2.15,22.0,517.0,613.81,473.22
2017,10,10,14,0,322.0,286.0,2.2,22.0,478.0,568.59,439.39
2017,10,10,14,15,332.0,251.0,2.15,21.5,439.0,546.64,426.16
2017,10,10,14,30,342.0,216.0,2.1,21.0,400.0,521.96,410.65
2017,10,10,14,45,250.5,209.5,2.1,21.0,339.0,446.28,353.19
2017,10,10,15,0,159.0,203.0,2.1,21.0,278.0,355.38,282.91
2017,10,10,15,15,179.5,181.0,2.05,20.5,257.5,349.47,280.73
2017,10,10,15,30,200.0,159.0,2.0,20.0,237.0,341.94,276.76
2017,10,10,15,45,165.0,147.0,2.0,19.5,205.5,303.44,246.55
2017,10,10,16,0,130.0,135.0,2.0,19.0,174.0,266.31,216.76
2017,10,10,16,15,102.5,109.5,2.05,18.5,136.5,215.74,175.64
2017,10,10,16,30,75.0,84.0,2.1,18.0,99.0,164.75,133.05
2017,10,10,16,45,45.0,60.5,2.15,17.5,69.0,103.39,81.0
2017,10,10,17,0,15.0,37.0,2.2,17.0,39.0,53.14,37.52
2017,10,10,17,15,7.5,18.5,2.25,16.5,19.5,23.43,6.25
2017,10,10,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
