Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,3.5,2.5,11.0,3.5,3.18,0.0
2017,10,11,6,30,0.0,7.0,2.5,11.0,7.0,6.37,0.0
2017,10,11,6,45,40.5,26.5,2.55,11.0,32.5,22.4,12.32
2017,10,11,7,0,81.0,46.0,2.6,11.0,58.0,37.74,27.55
2017,10,11,7,15,119.5,73.5,2.65,11.5,98.0,57.99,46.15
2017,10,11,7,30,158.0,101.0,2.7,12.0,138.0,77.43,63.82
2017,10,11,7,45,210.0,124.5,2.8,12.5,186.0,91.42,76.35
2017,10,11,8,0,262.0,148.0,2.9,13.0,234.0,106.78,89.81
2017,10,11,8,15,279.5,169.0,2.9,13.5,273.0,119.86,100.98
2017,10,11,8,30,297.0,190.0,2.9,14.0,312.0,132.44,111.51
2017,10,11,8,45,386.5,175.0,2.95,15.0,351.5,123.54,103.06
2017,10,11,9,0,476.0,160.0,3.0,16.0,391.0,107.5,88.56
2017,10,11,9,15,471.0,177.0,2.95,16.5,420.5,150.29,103.54
2017,10,11,9,30,466.0,194.0,2.9,17.0,450.0,192.8,133.01
2017,10,11,9,45,492.0,197.5,2.9,17.5,482.5,230.79,161.95
2017,10,11,10,0,518.0,201.0,2.9,18.0,515.0,271.2,195.0
2017,10,11,10,15,530.5,206.0,2.8,18.0,539.5,311.14,229.35
2017,10,11,10,30,543.0,211.0,2.7,18.0,564.0,351.78,264.28
2017,10,11,10,45,475.0,244.5,2.65,18.5,559.5,384.57,293.31
2017,10,11,11,0,407.0,278.0,2.6,19.0,555.0,411.37,316.16
2017,10,11,11,15,410.5,282.5,2.55,19.0,566.0,441.04,340.5
2017,10,11,11,30,414.0,287.0,2.5,19.0,577.0,470.24,364.02
2017,10,11,11,45,374.0,299.0,2.5,19.5,561.5,480.97,372.49
2017,10,11,12,0,334.0,311.0,2.5,20.0,546.0,488.09,377.83
2017,10,11,12,15,295.0,335.0,2.5,20.0,542.0,503.47,389.46
2017,10,11,12,30,256.0,359.0,2.5,20.0,538.0,509.5,393.9
2017,10,11,12,45,329.0,317.0,2.5,20.0,542.0,541.85,420.14
2017,10,11,13,0,402.0,275.0,2.5,20.0,546.0,567.93,441.87
2017,10,11,13,15,381.5,271.0,2.45,20.0,521.5,563.26,438.81
2017,10,11,13,30,361.0,267.0,2.4,20.0,497.0,556.3,434.21
2017,10,11,13,45,272.0,282.5,2.4,20.0,451.5,514.88,402.49
2017,10,11,14,0,183.0,298.0,2.4,20.0,406.0,458.41,359.23
2017,10,11,14,15,215.0,277.5,2.35,19.5,397.5,468.8,369.82
2017,10,11,14,30,247.0,257.0,2.3,19.0,389.0,478.18,379.38
2017,10,11,14,45,213.0,233.0,2.25,19.0,340.5,429.12,342.35
2017,10,11,15,0,179.0,209.0,2.2,19.0,292.0,378.62,303.89
2017,10,11,15,15,162.0,183.5,2.25,18.5,253.0,338.6,274.09
2017,10,11,15,30,145.0,158.0,2.3,18.0,214.0,297.44,242.59
2017,10,11,15,45,127.0,131.5,2.4,17.5,175.5,253.14,207.77
2017,10,11,16,0,109.0,105.0,2.5,17.0,137.0,207.88,171.19
2017,10,11,16,15,88.5,79.5,2.6,16.5,102.5,161.29,132.44
2017,10,11,16,30,68.0,54.0,2.7,16.0,68.0,113.96,92.16
2017,10,11,16,45,50.5,36.5,2.8,15.5,45.5,79.72,62.24
2017,10,11,17,0,33.0,19.0,2.9,15.0,23.0,44.9,31.38
2017,10,11,17,15,16.5,9.5,2.9,14.5,11.5,21.38,2.65
2017,10,11,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,6,15,36.0,7.0,3.4,9.5,8.5,0.0,0.0
2017,10,12,6,30,72.0,14.0,3.4,10.0,17.0,12.73,0.0
2017,10,12,6,45,193.0,32.0,3.45,10.5,54.5,25.06,14.08
2017,10,12,7,0,314.0,50.0,3.5,11.0,92.0,38.72,28.32
2017,10,12,7,15,398.5,63.0,3.55,11.5,139.5,48.05,37.27
2017,10,12,7,30,483.0,76.0,3.6,12.0,187.0,59.75,48.05
2017,10,12,7,45,539.0,85.5,3.65,12.5,236.5,65.27,53.08
2017,10,12,8,0,595.0,95.0,3.7,13.0,286.0,70.65,57.79
2017,10,12,8,15,635.0,102.0,3.6,13.5,334.5,73.72,60.33
2017,10,12,8,30,675.0,109.0,3.5,14.0,383.0,76.75,62.75
2017,10,12,8,45,696.5,116.5,3.4,14.5,426.0,79.96,65.27
2017,10,12,9,0,718.0,124.0,3.3,15.0,469.0,83.3,67.89
2017,10,12,9,15,739.5,128.0,3.15,15.5,509.0,131.64,80.24
2017,10,12,9,30,761.0,132.0,3.0,16.0,549.0,182.18,112.36
2017,10,12,9,45,752.0,144.5,2.95,16.5,577.0,235.89,155.62
2017,10,12,10,0,743.0,157.0,2.9,17.0,605.0,288.32,200.87
2017,10,12,10,15,754.5,160.0,2.75,17.5,631.5,337.48,243.57
2017,10,12,10,30,766.0,163.0,2.6,18.0,658.0,386.93,286.23
2017,10,12,10,45,727.5,184.5,2.5,18.5,665.0,432.67,325.93
2017,10,12,11,0,689.0,206.0,2.4,19.0,672.0,473.97,360.6
2017,10,12,11,15,693.0,207.5,2.35,19.0,682.5,514.03,393.74
2017,10,12,11,30,697.0,209.0,2.3,19.0,693.0,552.98,425.23
2017,10,12,11,45,654.5,228.5,2.25,19.5,684.5,580.34,446.28
2017,10,12,12,0,612.0,248.0,2.2,20.0,676.0,601.12,461.76
2017,10,12,12,15,609.0,247.0,2.15,20.0,670.5,626.01,481.09
2017,10,12,12,30,606.0,246.0,2.1,20.0,665.0,648.77,498.52
2017,10,12,12,45,539.5,256.5,2.1,20.5,624.0,636.31,488.97
2017,10,12,13,0,473.0,267.0,2.1,21.0,583.0,618.64,475.63
2017,10,12,13,15,465.0,261.0,2.15,21.0,563.5,623.6,480.65
2017,10,12,13,30,457.0,255.0,2.2,21.0,544.0,626.25,483.82
2017,10,12,13,45,440.5,238.5,2.25,21.0,507.5,609.44,473.04
2017,10,12,14,0,424.0,222.0,2.3,21.0,471.0,589.79,460.22
2017,10,12,14,15,371.0,232.0,2.3,21.0,440.5,554.08,434.24
2017,10,12,14,30,318.0,242.0,2.3,21.0,410.0,530.53,416.76
2017,10,12,14,45,371.0,215.0,2.3,21.0,396.0,547.4,432.09
2017,10,12,15,0,424.0,188.0,2.3,21.0,382.0,574.99,454.84
2017,10,12,15,15,392.5,173.0,2.25,20.5,339.0,521.16,416.11
2017,10,12,15,30,361.0,158.0,2.2,20.0,296.0,479.59,386.01
2017,10,12,15,45,324.5,140.0,2.15,19.5,251.5,429.56,348.41
2017,10,12,16,0,288.0,122.0,2.1,19.0,207.0,379.29,309.46
2017,10,12,16,15,241.5,100.0,2.15,18.0,162.5,316.06,259.37
2017,10,12,16,30,195.0,78.0,2.2,17.0,118.0,253.27,207.65
2017,10,12,16,45,146.5,55.0,2.25,16.5,80.5,187.87,151.68
2017,10,12,17,0,98.0,32.0,2.3,16.0,43.0,121.87,92.66
2017,10,12,17,15,49.0,16.0,2.3,15.5,21.5,60.01,6.42
2017,10,12,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,6,15,19.0,5.0,1.65,9.5,5.5,0.0,0.0
2017,10,13,6,30,38.0,10.0,1.6,10.0,11.0,9.1,0.0
2017,10,13,6,45,133.5,30.0,1.6,10.5,45.5,23.42,12.35
2017,10,13,7,0,229.0,50.0,1.6,11.0,80.0,38.57,28.15
2017,10,13,7,15,306.0,66.0,1.7,11.5,125.0,50.12,39.09
2017,10,13,7,30,383.0,82.0,1.8,12.0,170.0,61.3,49.42
2017,10,13,7,45,449.0,92.5,1.95,13.0,218.5,68.03,55.42
2017,10,13,8,0,515.0,103.0,2.1,14.0,267.0,74.57,61.04
2017,10,13,8,15,555.5,111.5,2.1,14.5,313.0,79.37,65.07
2017,10,13,8,30,596.0,120.0,2.1,15.0,359.0,85.27,69.98
2017,10,13,8,45,633.5,124.0,2.15,15.5,404.0,85.54,69.89
2017,10,13,9,0,671.0,128.0,2.2,16.0,449.0,85.96,69.92
2017,10,13,9,15,693.0,133.0,2.1,16.5,487.5,130.66,81.18
2017,10,13,9,30,715.0,138.0,2.0,17.0,526.0,179.38,111.6
2017,10,13,9,45,728.5,142.5,1.95,18.0,558.5,228.35,149.24
2017,10,13,10,0,742.0,147.0,1.9,19.0,591.0,278.28,190.65
2017,10,13,10,15,753.5,149.5,1.85,19.5,617.0,326.78,232.32
2017,10,13,10,30,765.0,152.0,1.8,20.0,643.0,375.52,273.98
2017,10,13,10,45,747.5,165.0,1.8,20.5,655.5,422.02,313.65
2017,10,13,11,0,730.0,178.0,1.8,21.0,668.0,465.91,350.02
2017,10,13,11,15,734.5,179.0,1.75,21.0,678.5,507.16,383.75
2017,10,13,11,30,739.0,180.0,1.7,21.0,689.0,547.21,415.71
2017,10,13,11,45,707.0,195.0,1.7,21.5,683.5,578.09,439.4
2017,10,13,12,0,675.0,210.0,1.7,22.0,678.0,604.91,459.38
2017,10,13,12,15,672.5,209.0,1.75,22.0,672.5,631.85,480.49
2017,10,13,12,30,670.0,208.0,1.8,22.0,667.0,656.5,499.67
2017,10,13,12,45,680.0,199.0,1.85,22.5,657.5,679.86,517.03
2017,10,13,13,0,690.0,190.0,1.9,23.0,648.0,701.1,532.73
2017,10,13,13,15,680.5,187.0,1.95,23.0,627.0,711.53,541.5
2017,10,13,13,30,671.0,184.0,2.0,23.0,606.0,718.91,548.19
2017,10,13,13,45,623.0,192.0,2.1,23.0,570.0,699.98,536.13
2017,10,13,14,0,575.0,200.0,2.2,23.0,534.0,682.9,525.21
2017,10,13,14,15,555.5,193.0,2.25,22.5,500.0,669.16,517.98
2017,10,13,14,30,536.0,186.0,2.3,22.0,466.0,652.81,508.71
2017,10,13,14,45,494.5,181.0,2.35,22.0,423.5,618.83,485.1
2017,10,13,15,0,453.0,176.0,2.4,22.0,381.0,582.89,459.71
2017,10,13,15,15,421.5,163.0,2.35,21.5,338.5,544.24,432.65
2017,10,13,15,30,390.0,150.0,2.3,21.0,296.0,504.19,403.85
2017,10,13,15,45,349.5,133.5,2.25,20.5,251.0,438.89,354.99
2017,10,13,16,0,309.0,117.0,2.2,20.0,206.0,387.17,315.01
2017,10,13,16,15,259.0,96.5,2.25,19.0,162.0,323.14,264.33
2017,10,13,16,30,209.0,76.0,2.3,18.0,118.0,259.87,212.24
2017,10,13,16,45,154.0,53.5,2.35,17.5,79.5,190.7,153.15
2017,10,13,17,0,99.0,31.0,2.4,17.0,41.0,121.34,90.7
2017,10,13,17,15,49.5,15.5,2.45,16.0,20.5,58.98,0.0
2017,10,13,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,14,6,15,64.5,6.0,2.75,11.0,8.0,0.0,0.0
2017,10,14,6,30,129.0,12.0,2.8,11.0,16.0,10.91,0.0
2017,10,14,6,45,273.5,25.5,2.85,11.5,54.5,20.82,9.76
2017,10,14,7,0,418.0,39.0,2.9,12.0,93.0,31.55,21.83
2017,10,14,7,15,503.5,48.5,3.05,12.5,141.5,38.22,28.34
2017,10,14,7,30,589.0,58.0,3.2,13.0,190.0,44.72,34.43
2017,10,14,7,45,640.5,65.0,3.35,14.0,240.0,48.82,38.11
2017,10,14,8,0,692.0,72.0,3.5,15.0,290.0,52.82,41.55
2017,10,14,8,15,729.0,77.0,3.4,15.5,338.5,55.11,43.44
2017,10,14,8,30,766.0,82.0,3.3,16.0,387.0,63.09,50.29
2017,10,14,8,45,787.0,87.5,3.25,16.5,431.0,65.88,52.49
2017,10,14,9,0,808.0,93.0,3.2,17.0,475.0,68.61,54.61
2017,10,14,9,15,827.5,96.0,3.1,17.5,515.5,115.99,65.42
2017,10,14,9,30,847.0,99.0,3.0,18.0,556.0,169.31,97.85
2017,10,14,9,45,842.0,108.5,2.9,18.5,586.0,225.25,142.02
2017,10,14,10,0,837.0,118.0,2.8,19.0,616.0,280.09,189.04
2017,10,14,10,15,848.0,120.0,2.75,19.0,642.5,331.84,234.65
2017,10,14,10,30,859.0,122.0,2.7,19.0,669.0,383.59,280.33
2017,10,14,10,45,829.0,139.0,2.65,19.5,679.5,432.49,323.11
2017,10,14,11,0,799.0,156.0,2.6,20.0,690.0,474.34,359.0
2017,10,14,11,15,803.5,157.0,2.5,20.5,701.0,518.24,394.76
2017,10,14,11,30,808.0,158.0,2.4,21.0,712.0,560.76,428.33
2017,10,14,11,45,774.5,173.5,2.35,21.5,706.0,593.87,453.95
2017,10,14,12,0,741.0,189.0,2.3,22.0,700.0,622.73,475.56
2017,10,14,12,15,739.0,188.5,2.25,22.0,695.0,652.35,498.39
2017,10,14,12,30,737.0,188.0,2.2,22.0,690.0,679.55,519.05
2017,10,14,12,45,770.0,170.5,2.15,22.5,685.5,711.77,542.54
2017,10,14,13,0,803.0,153.0,2.1,23.0,681.0,742.25,564.45
2017,10,14,13,15,794.0,150.5,2.05,23.0,659.5,755.42,574.47
2017,10,14,13,30,785.0,148.0,2.0,23.0,638.0,765.28,582.24
2017,10,14,13,45,727.0,161.5,1.95,23.5,599.5,751.07,571.25
2017,10,14,14,0,669.0,175.0,1.9,24.0,561.0,732.07,557.07
2017,10,14,14,15,650.0,169.0,1.8,23.5,525.5,719.97,550.4
2017,10,14,14,30,631.0,163.0,1.7,23.0,490.0,704.71,541.38
2017,10,14,14,45,586.0,161.0,1.65,23.0,446.0,666.58,515.07
2017,10,14,15,0,541.0,159.0,1.6,23.0,402.0,630.98,490.25
2017,10,14,15,15,507.0,148.5,1.45,22.5,357.5,592.46,463.49
2017,10,14,15,30,473.0,138.0,1.3,22.0,313.0,552.39,434.98
2017,10,14,15,45,423.0,125.0,1.15,22.0,265.5,496.16,392.76
2017,10,14,16,0,373.0,112.0,1.0,22.0,218.0,439.79,349.39
2017,10,14,16,15,316.0,94.0,1.1,21.0,171.5,372.7,298.64
2017,10,14,16,30,259.0,76.0,1.2,20.0,125.0,294.45,236.76
2017,10,14,16,45,187.0,54.0,1.3,19.5,83.5,213.99,169.71
2017,10,14,17,0,115.0,32.0,1.4,19.0,42.0,134.58,98.37
2017,10,14,17,15,57.5,16.0,1.4,18.5,21.0,64.53,0.0
2017,10,14,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,15,6,15,20.5,4.0,2.9,11.0,4.5,0.0,0.0
2017,10,15,6,30,41.0,8.0,2.9,11.0,9.0,7.28,0.0
2017,10,15,6,45,135.5,27.0,2.95,11.5,42.0,21.12,9.33
2017,10,15,7,0,230.0,46.0,3.0,12.0,75.0,35.57,25.22
2017,10,15,7,15,307.5,62.5,3.05,12.5,119.5,47.6,36.59
2017,10,15,7,30,385.0,79.0,3.1,13.0,164.0,59.25,47.33
2017,10,15,7,45,438.5,91.5,3.15,13.5,210.5,67.46,54.79
2017,10,15,8,0,492.0,104.0,3.2,14.0,257.0,75.41,61.79
2017,10,15,8,15,533.5,113.5,3.15,14.5,303.5,80.9,66.46
2017,10,15,8,30,575.0,123.0,3.1,15.0,350.0,86.23,70.87
2017,10,15,8,45,601.0,131.5,3.05,16.0,392.0,91.92,75.38
2017,10,15,9,0,627.0,140.0,3.0,17.0,434.0,95.51,77.99
2017,10,15,9,15,649.5,145.5,2.85,17.5,472.5,134.35,86.6
2017,10,15,9,30,672.0,151.0,2.7,18.0,511.0,180.95,114.82
2017,10,15,9,45,672.5,161.5,2.6,19.0,540.0,230.06,152.58
2017,10,15,10,0,673.0,172.0,2.5,20.0,569.0,278.92,193.06
2017,10,15,10,15,685.5,175.0,2.4,20.5,594.5,324.59,231.91
2017,10,15,10,30,698.0,178.0,2.3,21.0,620.0,370.77,271.1
2017,10,15,10,45,672.5,194.5,2.2,21.5,630.0,414.27,308.14
2017,10,15,11,0,647.0,211.0,2.1,22.0,640.0,454.54,341.36
2017,10,15,11,15,611.0,212.5,2.0,22.5,623.0,472.09,356.86
2017,10,15,11,30,575.0,214.0,1.9,23.0,606.0,486.82,369.42
2017,10,15,11,45,582.5,229.0,1.85,23.5,627.5,532.95,403.98
2017,10,15,12,0,590.0,244.0,1.8,24.0,649.0,578.62,437.1
2017,10,15,12,15,587.5,243.5,1.7,24.5,643.5,603.31,454.57
2017,10,15,12,30,585.0,243.0,1.6,25.0,638.0,625.99,470.3
2017,10,15,12,45,642.0,214.5,1.5,25.5,640.5,663.47,496.95
2017,10,15,13,0,699.0,186.0,1.4,26.0,643.0,698.52,521.42
2017,10,15,13,15,689.5,183.0,1.3,26.0,621.5,709.03,528.67
2017,10,15,13,30,680.0,180.0,1.2,26.0,600.0,716.47,533.93
2017,10,15,13,45,607.5,196.0,1.15,26.5,559.0,687.64,512.9
2017,10,15,14,0,535.0,212.0,1.1,27.0,518.0,660.15,492.83
2017,10,15,14,15,515.5,204.0,1.0,26.5,484.0,645.32,484.03
2017,10,15,14,30,496.0,196.0,0.9,26.0,450.0,627.99,473.25
2017,10,15,14,45,442.0,192.0,0.85,26.0,405.0,585.65,443.85
2017,10,15,15,0,388.0,188.0,0.8,26.0,360.0,529.22,404.42
2017,10,15,15,15,357.0,172.0,0.75,25.5,317.5,488.64,376.85
2017,10,15,15,30,326.0,156.0,0.7,25.0,275.0,447.07,347.67
2017,10,15,15,45,279.0,136.5,0.7,24.5,228.5,388.22,304.79
2017,10,15,16,0,232.0,117.0,0.7,24.0,182.0,329.5,260.55
2017,10,15,16,15,189.5,93.5,0.75,23.5,139.5,268.56,213.21
2017,10,15,16,30,147.0,70.0,0.8,23.0,97.0,207.64,164.08
2017,10,15,16,45,100.5,45.5,0.9,22.5,61.5,141.97,109.6
2017,10,15,17,0,54.0,21.0,1.0,22.0,26.0,73.91,49.94
2017,10,15,17,15,27.0,10.5,1.0,21.5,13.0,35.04,0.0
2017,10,15,17,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,3.0,1.7,11.5,3.0,0.0,0.0
2017,10,16,6,30,0.0,6.0,1.7,12.0,6.0,5.46,0.0
2017,10,16,6,45,96.0,25.5,1.75,12.5,37.0,20.7,8.19
2017,10,16,7,0,192.0,45.0,1.8,13.0,68.0,34.76,24.34
2017,10,16,7,15,264.5,63.5,1.85,13.5,111.5,48.32,37.04
2017,10,16,7,30,337.0,82.0,1.9,14.0,155.0,61.43,49.05
2017,10,16,7,45,416.0,92.0,1.95,15.0,205.0,67.84,54.77
2017,10,16,8,0,495.0,102.0,2.0,16.0,255.0,74.11,60.14
2017,10,16,8,15,600.5,86.5,1.9,16.5,301.0,61.99,49.32
2017,10,16,8,30,706.0,71.0,1.8,17.0,347.0,54.07,42.18
2017,10,16,8,45,687.5,99.5,1.7,17.5,393.5,68.11,54.25
2017,10,16,9,0,669.0,128.0,1.6,18.0,440.0,86.91,70.25
2017,10,16,9,15,692.0,133.0,1.6,18.5,478.5,125.44,78.33
2017,10,16,9,30,715.0,138.0,1.6,19.0,517.0,173.92,106.89
2017,10,16,9,45,727.5,143.0,1.65,20.0,549.0,222.87,143.5
2017,10,16,10,0,740.0,148.0,1.7,21.0,581.0,272.67,184.2
2017,10,16,10,15,752.0,151.0,1.7,21.5,607.5,321.36,225.55
2017,10,16,10,30,764.0,154.0,1.7,22.0,634.0,370.37,267.1
2017,10,16,10,45,667.5,180.0,1.7,22.5,608.0,398.43,294.05
2017,10,16,11,0,571.0,206.0,1.7,23.0,582.0,415.04,310.65
2017,10,16,11,15,560.0,214.0,1.6,23.5,587.5,447.87,336.9
2017,10,16,11,30,549.0,222.0,1.5,24.0,593.0,478.76,360.7
2017,10,16,11,45,373.0,272.0,1.45,24.5,525.0,450.95,340.57
2017,10,16,12,0,197.0,322.0,1.4,25.0,457.0,408.42,308.43
2017,10,16,12,15,406.0,259.5,1.3,25.5,533.0,503.8,380.0
2017,10,16,12,30,615.0,197.0,1.2,26.0,609.0,603.61,452.21
2017,10,16,12,45,599.0,197.0,1.15,26.5,592.5,615.77,459.71
2017,10,16,13,0,583.0,197.0,1.1,27.0,576.0,620.73,462.91
2017,10,16,13,15,516.0,213.5,0.95,27.0,541.0,606.7,451.97
2017,10,16,13,30,449.0,230.0,0.8,27.0,506.0,588.39,437.99
2017,10,16,13,45,450.5,218.0,0.7,27.5,484.0,589.24,438.23
2017,10,16,14,0,452.0,206.0,0.6,28.0,462.0,587.92,436.75
2017,10,16,14,15,396.0,217.0,0.45,27.5,431.5,551.51,411.15
2017,10,16,14,30,340.0,228.0,0.3,27.0,401.0,527.48,393.92
2017,10,16,14,45,386.0,202.0,0.2,27.0,383.5,538.78,403.36
2017,10,16,15,0,432.0,176.0,0.1,27.0,366.0,560.93,419.64
2017,10,16,15,15,400.0,162.0,0.25,26.5,323.0,508.0,385.53
2017,10,16,15,30,368.0,148.0,0.4,26.0,280.0,467.57,359.68
2017,10,16,15,45,320.0,130.5,0.6,25.5,234.0,409.95,319.81
2017,10,16,16,0,272.0,113.0,0.8,25.0,188.0,352.53,277.93
2017,10,16,16,15,225.0,91.0,0.95,23.5,144.5,289.8,230.54
2017,10,16,16,30,178.0,69.0,1.1,22.0,101.0,227.44,180.93
2017,10,16,16,45,89.0,48.5,1.25,21.0,64.5,128.37,99.04
2017,10,16,17,0,0.0,28.0,1.4,20.0,28.0,28.76,15.2
2017,10,16,17,15,0.0,14.0,1.4,19.5,14.0,12.73,0.0
2017,10,16,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,1.5,0.6,14.0,1.5,0.0,0.0
2017,10,17,6,30,0.0,3.0,0.6,14.0,3.0,2.73,0.0
2017,10,17,6,45,7.0,21.0,0.6,14.0,21.5,18.32,5.67
2017,10,17,7,0,14.0,39.0,0.6,14.0,40.0,32.95,22.62
2017,10,17,7,15,52.0,61.5,0.55,14.5,72.0,50.42,38.72
2017,10,17,7,30,90.0,84.0,0.5,15.0,104.0,65.64,52.53
2017,10,17,7,45,116.0,107.5,0.5,15.5,139.0,82.26,67.26
2017,10,17,8,0,142.0,131.0,0.5,16.0,174.0,98.37,81.22
2017,10,17,8,15,186.0,143.0,0.45,16.5,209.0,107.35,88.69
2017,10,17,8,30,230.0,155.0,0.4,17.0,244.0,110.71,91.18
2017,10,17,8,45,224.5,175.0,0.4,17.5,270.0,122.61,100.92
2017,10,17,9,0,219.0,195.0,0.4,18.0,296.0,141.28,116.18
2017,10,17,9,15,342.0,189.0,0.45,18.5,362.0,150.7,108.62
2017,10,17,9,30,465.0,183.0,0.5,19.0,428.0,177.53,119.63
2017,10,17,9,45,512.5,179.5,0.55,20.0,465.0,213.17,143.98
2017,10,17,10,0,560.0,176.0,0.6,21.0,502.0,253.2,174.35
2017,10,17,10,15,525.5,209.5,0.65,21.5,525.5,303.56,216.69
2017,10,17,10,30,491.0,243.0,0.7,22.0,549.0,350.73,255.68
2017,10,17,10,45,551.0,216.5,0.8,23.0,569.5,382.0,280.23
2017,10,17,11,0,611.0,190.0,0.9,24.0,590.0,418.1,308.61
2017,10,17,11,15,577.0,206.0,0.85,24.0,588.5,447.16,332.48
2017,10,17,11,30,543.0,222.0,0.8,24.0,587.0,473.98,353.75
2017,10,17,11,45,565.5,215.0,0.8,24.5,596.5,507.56,378.97
2017,10,17,12,0,588.0,208.0,0.8,25.0,606.0,541.03,403.57
2017,10,17,12,15,505.0,237.0,0.75,25.0,577.0,542.68,404.7
2017,10,17,12,30,422.0,266.0,0.7,25.0,548.0,537.93,401.04
2017,10,17,12,45,463.0,245.0,0.7,25.5,548.5,564.24,420.47
2017,10,17,13,0,504.0,224.0,0.7,26.0,549.0,590.11,439.17
2017,10,17,13,15,531.0,206.5,0.8,26.0,538.5,608.51,454.31
2017,10,17,13,30,558.0,189.0,0.9,26.0,528.0,625.23,468.42
2017,10,17,13,45,506.0,196.0,1.0,26.0,493.0,606.43,456.45
2017,10,17,14,0,454.0,203.0,1.1,26.0,458.0,584.49,442.28
2017,10,17,14,15,401.0,213.0,1.2,25.5,428.0,549.45,419.46
2017,10,17,14,30,348.0,223.0,1.3,25.0,398.0,526.77,404.71
2017,10,17,14,45,342.5,204.5,1.4,25.0,365.0,506.68,392.08
2017,10,17,15,0,337.0,186.0,1.5,25.0,332.0,484.79,377.82
2017,10,17,15,15,317.5,167.5,1.45,24.0,294.0,450.48,354.5
2017,10,17,15,30,298.0,149.0,1.4,23.0,256.0,414.92,329.61
2017,10,17,15,45,278.5,129.5,1.4,22.5,218.0,377.02,301.63
2017,10,17,16,0,259.0,110.0,1.4,22.0,180.0,338.31,271.99
2017,10,17,16,15,216.0,89.5,1.4,20.5,140.0,281.02,226.97
2017,10,17,16,30,173.0,69.0,1.4,19.0,100.0,224.27,180.49
2017,10,17,16,45,120.5,48.0,1.45,18.0,66.5,161.03,126.4
2017,10,17,17,0,68.0,27.0,1.5,17.0,33.0,96.18,62.93
2017,10,17,17,15,34.0,13.5,1.6,16.5,16.5,32.21,0.0
2017,10,17,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,48.0,21.0,0.8,10.5,26.5,17.17,4.02
2017,10,18,7,0,96.0,42.0,0.7,11.0,53.0,33.31,23.12
2017,10,18,7,15,142.0,63.5,0.6,11.5,88.5,49.25,38.12
2017,10,18,7,30,188.0,85.0,0.5,12.0,124.0,64.7,52.3
2017,10,18,7,45,222.5,104.5,0.45,12.5,162.5,78.27,64.53
2017,10,18,8,0,257.0,124.0,0.4,13.0,201.0,91.41,76.06
2017,10,18,8,15,314.0,129.0,0.35,13.5,239.0,94.94,78.9
2017,10,18,8,30,371.0,134.0,0.3,14.0,277.0,92.93,76.83
2017,10,18,8,45,493.5,136.5,0.3,14.5,349.0,93.69,77.17
2017,10,18,9,0,616.0,139.0,0.3,15.0,421.0,95.77,78.61
2017,10,18,9,15,542.5,159.5,0.4,15.5,423.0,133.15,90.85
2017,10,18,9,30,469.0,180.0,0.5,16.0,425.0,174.55,118.76
2017,10,18,9,45,593.5,166.0,0.6,17.0,495.5,214.9,143.63
2017,10,18,10,0,718.0,152.0,0.7,18.0,566.0,267.1,181.18
2017,10,18,10,15,729.5,155.0,0.8,18.5,591.5,314.39,221.33
2017,10,18,10,30,741.0,158.0,0.9,19.0,617.0,361.97,261.88
2017,10,18,10,45,747.0,161.0,1.0,19.5,634.5,407.62,300.57
2017,10,18,11,0,753.0,164.0,1.1,20.0,652.0,452.59,337.91
2017,10,18,11,15,757.0,165.0,1.2,20.0,662.5,494.03,372.5
2017,10,18,11,30,761.0,166.0,1.3,20.0,673.0,534.16,405.41
2017,10,18,11,45,757.5,168.0,1.45,20.5,674.0,569.64,433.77
2017,10,18,12,0,754.0,170.0,1.6,21.0,675.0,602.91,459.9
2017,10,18,12,15,751.0,169.0,1.7,21.0,669.0,631.32,482.73
2017,10,18,12,30,748.0,168.0,1.8,21.0,663.0,657.22,503.46
2017,10,18,12,45,721.0,175.0,1.95,21.0,644.5,672.17,516.16
2017,10,18,13,0,694.0,182.0,2.1,21.0,626.0,683.32,526.02
2017,10,18,13,15,683.5,179.0,2.2,20.5,604.5,692.86,535.73
2017,10,18,13,30,673.0,176.0,2.3,20.0,583.0,699.33,543.22
2017,10,18,13,45,575.5,185.5,2.45,20.0,522.0,645.49,505.14
2017,10,18,14,0,478.0,195.0,2.6,20.0,461.0,592.48,466.89
2017,10,18,14,15,540.0,176.0,2.65,19.5,459.0,627.73,496.91
2017,10,18,14,30,602.0,157.0,2.7,19.0,457.0,660.75,524.79
2017,10,18,14,45,577.0,149.0,2.75,19.0,417.5,636.44,507.9
2017,10,18,15,0,552.0,141.0,2.8,19.0,378.0,609.83,489.39
2017,10,18,15,15,517.0,131.5,2.8,18.5,334.5,571.84,462.46
2017,10,18,15,30,482.0,122.0,2.8,18.0,291.0,532.38,433.67
2017,10,18,15,45,441.0,109.0,2.8,17.5,246.5,483.19,396.31
2017,10,18,16,0,400.0,96.0,2.8,17.0,202.0,433.54,357.2
2017,10,18,16,15,338.0,80.0,2.75,16.0,157.0,365.48,301.95
2017,10,18,16,30,276.0,64.0,2.7,15.0,112.0,299.0,245.74
2017,10,18,16,45,200.0,45.0,2.65,14.5,73.5,221.45,177.42
2017,10,18,17,0,124.0,26.0,2.6,14.0,35.0,142.09,91.22
2017,10,18,17,15,62.0,13.0,2.6,13.5,17.5,47.92,0.0
2017,10,18,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,6,45,175.5,17.0,2.3,11.5,36.5,13.47,0.8
2017,10,19,7,0,351.0,34.0,2.4,12.0,73.0,27.55,17.9
2017,10,19,7,15,440.0,42.5,2.4,12.0,116.5,33.47,24.01
2017,10,19,7,30,529.0,51.0,2.4,12.0,160.0,39.27,29.6
2017,10,19,7,45,579.5,58.0,2.45,12.5,206.0,43.55,33.59
2017,10,19,8,0,630.0,65.0,2.5,13.0,252.0,47.72,37.33
2017,10,19,8,15,425.0,108.5,2.45,13.0,244.0,77.25,63.66
2017,10,19,8,30,220.0,152.0,2.4,13.0,236.0,108.82,91.42
2017,10,19,8,45,155.0,172.5,2.4,13.5,235.0,126.69,106.62
2017,10,19,9,0,90.0,193.0,2.4,14.0,234.0,145.73,122.61
2017,10,19,9,15,150.0,210.0,2.4,14.0,285.5,159.51,124.33
2017,10,19,9,30,210.0,227.0,2.4,14.0,337.0,190.26,144.3
2017,10,19,9,45,173.0,244.0,2.4,14.5,338.0,212.58,162.79
2017,10,19,10,0,136.0,261.0,2.4,15.0,339.0,231.14,179.17
2017,10,19,10,15,85.0,254.0,2.45,15.0,303.5,229.26,179.99
2017,10,19,10,30,34.0,247.0,2.5,15.0,268.0,216.13,171.2
2017,10,19,10,45,53.0,267.5,2.55,15.5,301.5,243.91,192.83
2017,10,19,11,0,72.0,288.0,2.6,16.0,335.0,274.05,216.25
2017,10,19,11,15,56.0,281.5,2.7,16.0,318.5,268.49,212.23
2017,10,19,11,30,40.0,275.0,2.8,16.0,302.0,260.89,206.5
2017,10,19,11,45,40.5,276.5,2.9,16.0,303.5,267.28,211.8
2017,10,19,12,0,41.0,278.0,3.0,16.0,305.0,273.63,217.04
2017,10,19,12,15,98.5,294.5,3.05,16.0,359.0,328.37,261.14
2017,10,19,12,30,156.0,311.0,3.1,16.0,413.0,394.16,313.46
2017,10,19,12,45,160.5,304.0,3.2,16.0,407.5,400.23,318.75
2017,10,19,13,0,165.0,297.0,3.3,16.0,402.0,405.78,323.92
2017,10,19,13,15,165.0,287.5,3.25,16.0,389.0,405.05,324.0
2017,10,19,13,30,165.0,278.0,3.2,16.0,376.0,403.51,323.49
2017,10,19,13,45,106.0,253.5,3.2,16.0,315.5,329.35,264.9
2017,10,19,14,0,47.0,229.0,3.2,16.0,255.0,263.39,211.72
2017,10,19,14,15,46.5,215.0,3.15,16.0,239.5,251.95,203.22
2017,10,19,14,30,46.0,201.0,3.1,16.0,224.0,240.19,194.27
2017,10,19,14,45,23.0,144.0,3.1,16.0,155.5,161.14,129.73
2017,10,19,15,0,0.0,87.0,3.1,16.0,87.0,77.71,60.04
2017,10,19,15,15,0.0,77.5,3.1,15.5,77.5,68.92,52.97
2017,10,19,15,30,0.0,68.0,3.1,15.0,68.0,60.11,45.71
2017,10,19,15,45,0.0,57.5,3.1,15.0,57.5,50.78,37.82
2017,10,19,16,0,0.0,47.0,3.1,15.0,47.0,41.47,29.83
2017,10,19,16,15,0.0,37.0,3.0,14.5,37.0,32.61,22.19
2017,10,19,16,30,0.0,27.0,2.9,14.0,27.0,23.77,14.46
2017,10,19,16,45,0.0,18.0,2.8,14.0,18.0,15.83,7.37
2017,10,19,17,0,0.0,9.0,2.7,14.0,9.0,7.9,0.0
2017,10,19,17,15,0.0,4.5,2.65,13.5,4.5,4.09,0.0
2017,10,19,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,45,7.0,18.5,1.4,10.5,19.0,16.2,0.47
2017,10,20,7,0,14.0,37.0,1.4,11.0,38.0,31.17,20.95
2017,10,20,7,15,32.5,57.0,1.45,11.5,62.5,46.88,35.87
2017,10,20,7,30,51.0,77.0,1.5,12.0,87.0,62.29,50.07
2017,10,20,7,45,64.0,97.5,1.6,12.5,114.0,77.71,64.03
2017,10,20,8,0,77.0,118.0,1.7,13.0,141.0,92.81,77.41
2017,10,20,8,15,89.0,136.5,1.8,13.0,167.0,106.37,89.34
2017,10,20,8,30,101.0,155.0,1.9,13.0,193.0,114.84,96.64
2017,10,20,8,45,208.5,165.5,2.0,13.5,255.5,122.88,103.25
2017,10,20,9,0,316.0,176.0,2.1,14.0,318.0,123.56,103.39
2017,10,20,9,15,333.0,189.5,2.1,14.0,350.5,147.38,110.06
2017,10,20,9,30,350.0,203.0,2.1,14.0,383.0,181.6,131.54
2017,10,20,9,45,569.0,159.0,2.15,14.5,472.5,202.69,137.36
2017,10,20,10,0,788.0,115.0,2.2,15.0,562.0,253.62,171.18
2017,10,20,10,15,686.0,148.0,2.25,15.0,550.0,293.3,211.03
2017,10,20,10,30,584.0,181.0,2.3,15.0,538.0,326.81,244.9
2017,10,20,10,45,473.5,225.0,2.35,15.5,519.5,355.96,273.13
2017,10,20,11,0,363.0,269.0,2.4,16.0,501.0,374.98,291.41
2017,10,20,11,15,347.0,278.0,2.45,16.0,502.5,397.2,310.65
2017,10,20,11,30,331.0,287.0,2.5,16.0,504.0,417.57,327.96
2017,10,20,11,45,381.0,274.5,2.65,16.5,525.5,452.45,355.92
2017,10,20,12,0,431.0,262.0,2.8,17.0,547.0,494.04,388.8
2017,10,20,12,15,334.0,282.0,2.9,17.0,501.5,469.71,370.75
2017,10,20,12,30,237.0,302.0,3.0,17.0,456.0,436.56,345.43
2017,10,20,12,45,282.0,286.5,3.1,17.0,466.5,471.32,373.91
2017,10,20,13,0,327.0,271.0,3.2,17.0,477.0,499.91,397.52
2017,10,20,13,15,383.0,247.5,3.3,17.0,481.0,528.39,421.47
2017,10,20,13,30,439.0,224.0,3.4,17.0,485.0,568.05,453.76
2017,10,20,13,45,399.0,221.5,3.5,17.0,450.0,535.59,429.85
2017,10,20,14,0,359.0,219.0,3.6,17.0,415.0,512.13,412.62
2017,10,20,14,15,556.0,160.0,3.65,16.5,442.0,617.9,499.86
2017,10,20,14,30,753.0,101.0,3.7,16.0,469.0,714.55,577.28
2017,10,20,14,45,574.5,124.0,3.8,16.0,391.0,607.63,495.73
2017,10,20,15,0,396.0,147.0,3.9,16.0,313.0,493.69,405.87
2017,10,20,15,15,364.5,138.0,3.9,15.5,277.5,460.45,381.23
2017,10,20,15,30,333.0,129.0,3.9,15.0,242.0,412.09,343.67
2017,10,20,15,45,434.5,100.0,3.9,15.0,225.0,463.72,387.22
2017,10,20,16,0,536.0,71.0,3.9,15.0,208.0,499.65,416.49
2017,10,20,16,15,460.5,62.5,3.7,14.5,162.5,427.34,355.65
2017,10,20,16,30,385.0,54.0,3.5,14.0,117.0,356.1,293.78
2017,10,20,16,45,273.5,40.5,3.35,13.5,77.0,260.75,208.53
2017,10,20,17,0,162.0,27.0,3.2,13.0,37.0,163.33,86.02
2017,10,20,17,15,81.0,13.5,3.1,12.5,18.5,58.8,0.0
2017,10,20,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
