Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,21,6,45,185.0,15.5,1.35,9.5,34.5,12.3,0.0
2017,10,21,7,0,370.0,31.0,1.3,10.0,69.0,25.11,15.72
2017,10,21,7,15,463.0,39.0,1.25,10.5,113.5,30.73,21.69
2017,10,21,7,30,556.0,47.0,1.2,11.0,158.0,36.26,27.01
2017,10,21,7,45,612.0,52.5,1.2,11.5,204.5,39.52,30.11
2017,10,21,8,0,668.0,58.0,1.2,12.0,251.0,46.71,36.61
2017,10,21,8,15,705.0,62.0,1.35,12.5,296.0,48.86,38.44
2017,10,21,8,30,742.0,66.0,1.5,13.0,341.0,51.0,40.21
2017,10,21,8,45,768.0,69.0,1.65,14.0,383.5,52.29,41.09
2017,10,21,9,0,794.0,72.0,1.8,15.0,426.0,53.59,41.96
2017,10,21,9,15,812.0,74.0,1.8,15.5,463.0,83.33,45.84
2017,10,21,9,30,830.0,76.0,1.8,16.0,500.0,133.89,72.38
2017,10,21,9,45,843.5,78.0,1.8,16.5,531.5,191.48,115.32
2017,10,21,10,0,857.0,80.0,1.8,17.0,563.0,242.69,158.09
2017,10,21,10,15,866.0,81.0,1.7,17.0,587.5,292.26,202.05
2017,10,21,10,30,875.0,82.0,1.6,17.0,612.0,341.42,246.03
2017,10,21,10,45,881.0,82.5,1.55,17.5,630.0,388.48,287.45
2017,10,21,11,0,887.0,83.0,1.5,18.0,648.0,434.41,326.91
2017,10,21,11,15,890.0,83.5,1.5,18.0,657.5,477.68,364.05
2017,10,21,11,30,893.0,84.0,1.5,18.0,667.0,519.17,398.86
2017,10,21,11,45,894.0,84.0,1.55,18.5,669.5,557.18,429.67
2017,10,21,12,0,895.0,84.0,1.6,19.0,672.0,592.9,457.98
2017,10,21,12,15,893.5,84.0,1.6,19.0,666.5,624.69,483.35
2017,10,21,12,30,892.0,84.0,1.6,19.0,661.0,653.75,506.27
2017,10,21,12,45,891.5,81.5,1.65,19.5,648.0,678.05,524.87
2017,10,21,13,0,891.0,79.0,1.7,20.0,635.0,699.35,541.07
2017,10,21,13,15,884.0,78.0,1.75,20.0,614.5,714.62,552.89
2017,10,21,13,30,877.0,77.0,1.8,20.0,594.0,726.57,562.39
2017,10,21,13,45,868.0,75.0,1.85,20.0,566.5,732.61,567.85
2017,10,21,14,0,859.0,73.0,1.9,20.0,539.0,735.27,571.11
2017,10,21,14,15,844.5,71.0,1.95,20.0,505.0,730.47,569.21
2017,10,21,14,30,830.0,69.0,2.0,20.0,471.0,722.42,565.1
2017,10,21,14,45,809.5,67.0,2.1,20.0,431.5,713.2,560.51
2017,10,21,15,0,789.0,65.0,2.2,20.0,392.0,694.78,549.12
2017,10,21,15,15,760.0,62.0,2.25,19.5,348.5,665.98,530.54
2017,10,21,15,30,731.0,59.0,2.3,19.0,305.0,634.82,509.61
2017,10,21,15,45,684.5,55.0,2.35,18.5,258.0,587.69,475.56
2017,10,21,16,0,638.0,51.0,2.4,18.0,211.0,539.43,439.05
2017,10,21,16,15,570.5,45.0,2.35,17.5,165.0,478.95,390.39
2017,10,21,16,30,503.0,39.0,2.3,17.0,119.0,415.42,335.9
2017,10,21,16,45,378.0,30.0,2.3,16.5,78.0,313.77,245.89
2017,10,21,17,0,253.0,21.0,2.3,16.0,37.0,207.89,89.57
2017,10,21,17,15,126.5,10.5,2.4,15.5,18.5,81.72,0.0
2017,10,21,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,22,6,45,208.5,14.0,1.75,10.5,35.0,11.08,0.0
2017,10,22,7,0,417.0,28.0,1.8,11.0,70.0,22.59,13.34
2017,10,22,7,15,510.0,35.5,1.8,11.5,115.5,30.47,21.3
2017,10,22,7,30,603.0,43.0,1.8,12.0,161.0,36.22,26.81
2017,10,22,7,45,660.5,48.0,1.8,13.0,209.0,39.52,29.89
2017,10,22,8,0,718.0,53.0,1.8,14.0,257.0,42.82,32.81
2017,10,22,8,15,754.5,56.5,1.75,14.5,303.5,44.75,34.46
2017,10,22,8,30,791.0,60.0,1.7,15.0,350.0,46.68,36.05
2017,10,22,8,45,818.0,62.0,1.65,16.0,393.5,47.41,36.46
2017,10,22,9,0,845.0,64.0,1.6,17.0,437.0,55.55,43.35
2017,10,22,9,15,863.0,66.5,1.55,17.5,475.5,84.99,46.91
2017,10,22,9,30,881.0,69.0,1.5,18.0,514.0,138.03,73.56
2017,10,22,9,45,889.5,72.0,1.45,18.5,546.0,191.25,112.11
2017,10,22,10,0,898.0,75.0,1.4,19.0,578.0,244.46,156.14
2017,10,22,10,15,907.5,76.0,1.35,19.5,603.5,296.07,200.95
2017,10,22,10,30,917.0,77.0,1.3,20.0,629.0,347.28,245.68
2017,10,22,10,45,924.0,77.5,1.3,20.5,647.5,396.54,288.41
2017,10,22,11,0,931.0,78.0,1.3,21.0,666.0,444.68,329.21
2017,10,22,11,15,934.5,78.5,1.25,21.0,676.5,489.95,367.16
2017,10,22,11,30,938.0,79.0,1.2,21.0,687.0,533.37,402.61
2017,10,22,11,45,939.5,79.0,1.2,21.5,689.5,573.26,433.95
2017,10,22,12,0,941.0,79.0,1.2,22.0,692.0,610.76,462.66
2017,10,22,12,15,939.5,78.5,1.25,22.0,686.5,643.46,488.55
2017,10,22,12,30,938.0,78.0,1.3,22.0,681.0,673.26,511.97
2017,10,22,12,45,930.0,79.5,1.4,22.5,666.5,697.9,530.77
2017,10,22,13,0,922.0,81.0,1.5,23.0,652.0,719.21,546.99
2017,10,22,13,15,915.0,80.0,1.55,23.0,631.0,735.18,559.28
2017,10,22,13,30,908.0,79.0,1.6,23.0,610.0,747.72,569.04
2017,10,22,13,45,898.5,77.0,1.7,23.0,581.5,753.88,575.0
2017,10,22,14,0,889.0,75.0,1.8,23.0,553.0,756.56,578.71
2017,10,22,14,15,874.5,73.5,1.85,23.0,518.0,752.66,577.55
2017,10,22,14,30,860.0,72.0,1.9,23.0,483.0,745.44,574.17
2017,10,22,14,45,840.0,69.0,1.95,23.0,442.5,735.45,568.88
2017,10,22,15,0,820.0,66.0,2.0,23.0,402.0,716.12,556.84
2017,10,22,15,15,790.5,63.0,1.95,22.5,357.0,686.82,537.77
2017,10,22,15,30,761.0,60.0,1.9,22.0,312.0,655.05,516.35
2017,10,22,15,45,718.0,55.5,1.9,21.5,264.5,609.54,484.1
2017,10,22,16,0,675.0,51.0,1.9,21.0,217.0,562.65,449.26
2017,10,22,16,15,604.5,44.5,1.9,20.0,169.0,493.73,396.19
2017,10,22,16,30,534.0,38.0,1.9,19.0,121.0,425.61,339.77
2017,10,22,16,45,409.5,29.0,1.95,18.0,78.5,330.86,255.05
2017,10,22,17,0,285.0,20.0,2.0,17.0,36.0,222.85,67.12
2017,10,22,17,15,142.5,10.0,2.0,16.5,18.0,89.85,0.0
2017,10,22,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,45,212.5,13.0,1.65,14.5,33.5,11.15,0.0
2017,10,23,7,0,425.0,26.0,1.7,15.0,67.0,22.81,13.05
2017,10,23,7,15,516.0,33.0,1.85,15.5,111.5,28.24,18.92
2017,10,23,7,30,607.0,40.0,2.0,16.0,156.0,33.61,24.02
2017,10,23,7,45,661.5,44.5,2.15,17.0,203.5,36.58,26.75
2017,10,23,8,0,716.0,49.0,2.3,18.0,251.0,39.55,29.35
2017,10,23,8,15,752.0,52.5,2.35,18.5,296.5,41.6,31.1
2017,10,23,8,30,788.0,56.0,2.4,19.0,342.0,43.64,32.77
2017,10,23,8,45,812.5,58.5,2.5,19.5,384.5,51.46,39.45
2017,10,23,9,0,837.0,61.0,2.6,20.0,427.0,53.36,40.91
2017,10,23,9,15,855.0,63.0,2.6,20.5,465.0,79.75,43.46
2017,10,23,9,30,873.0,65.0,2.6,21.0,503.0,131.78,68.52
2017,10,23,9,45,878.5,69.5,2.6,21.5,533.5,185.12,106.77
2017,10,23,10,0,884.0,74.0,2.6,22.0,564.0,238.22,150.52
2017,10,23,10,15,893.0,75.0,2.6,22.5,589.5,288.88,194.51
2017,10,23,10,30,902.0,76.0,2.6,23.0,615.0,339.09,238.63
2017,10,23,10,45,909.0,76.5,2.6,23.5,633.0,387.51,280.95
2017,10,23,11,0,916.0,77.0,2.6,24.0,651.0,434.85,321.48
2017,10,23,11,15,919.5,77.5,2.6,24.5,661.5,479.35,358.82
2017,10,23,11,30,923.0,78.0,2.6,25.0,672.0,522.05,393.72
2017,10,23,11,45,924.5,77.5,2.6,25.5,674.5,560.77,424.71
2017,10,23,12,0,926.0,77.0,2.6,26.0,677.0,597.13,453.13
2017,10,23,12,15,924.5,77.0,2.6,26.0,671.5,629.71,479.02
2017,10,23,12,30,923.0,77.0,2.6,26.0,666.0,659.47,502.4
2017,10,23,12,45,912.5,79.0,2.6,26.5,651.0,682.54,519.55
2017,10,23,13,0,902.0,81.0,2.6,27.0,636.0,702.23,533.99
2017,10,23,13,15,894.5,80.0,2.55,27.0,615.0,717.39,545.44
2017,10,23,13,30,887.0,79.0,2.5,27.0,594.0,729.19,554.08
2017,10,23,13,45,877.5,77.5,2.45,27.5,566.0,735.62,558.0
2017,10,23,14,0,868.0,76.0,2.4,28.0,538.0,738.66,559.69
2017,10,23,14,15,852.5,74.0,2.3,28.0,503.5,733.32,556.47
2017,10,23,14,30,837.0,72.0,2.2,28.0,469.0,730.89,555.41
2017,10,23,14,45,817.5,69.0,2.15,28.0,429.0,715.11,545.31
2017,10,23,15,0,798.0,66.0,2.1,28.0,389.0,696.29,533.08
2017,10,23,15,15,767.5,62.5,1.85,27.5,344.5,665.88,512.15
2017,10,23,15,30,737.0,59.0,1.6,27.0,300.0,633.1,488.99
2017,10,23,15,45,694.0,54.5,1.4,26.5,253.5,588.1,456.41
2017,10,23,16,0,651.0,50.0,1.2,26.0,207.0,541.83,421.54
2017,10,23,16,15,579.5,43.5,1.2,25.0,160.0,473.04,369.84
2017,10,23,16,30,508.0,37.0,1.2,24.0,113.0,411.99,319.87
2017,10,23,16,45,384.0,27.5,1.25,23.5,72.5,311.44,231.66
2017,10,23,17,0,260.0,18.0,1.3,23.0,32.0,202.63,23.58
2017,10,23,17,15,130.0,9.0,1.3,22.5,16.0,81.36,0.0
2017,10,23,17,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,45,194.5,13.5,2.15,15.5,32.0,10.76,0.0
2017,10,24,7,0,389.0,27.0,2.2,16.0,64.0,21.87,11.98
2017,10,24,7,15,486.5,35.0,2.25,16.5,108.5,27.67,18.28
2017,10,24,7,30,584.0,43.0,2.3,17.0,153.0,36.4,26.32
2017,10,24,7,45,641.0,49.0,2.4,17.5,200.5,40.56,30.18
2017,10,24,8,0,698.0,55.0,2.5,18.0,248.0,44.66,33.84
2017,10,24,8,15,736.0,58.5,2.5,18.5,294.5,46.51,35.41
2017,10,24,8,30,774.0,62.0,2.5,19.0,341.0,48.38,36.93
2017,10,24,8,45,798.5,65.5,2.55,20.0,383.5,50.17,38.25
2017,10,24,9,0,823.0,69.0,2.6,21.0,426.0,51.95,39.53
2017,10,24,9,15,841.5,71.0,2.55,21.5,463.5,75.36,41.21
2017,10,24,9,30,860.0,73.0,2.5,22.0,501.0,134.1,71.13
2017,10,24,9,45,875.0,74.5,2.5,23.0,533.5,185.9,106.93
2017,10,24,10,0,890.0,76.0,2.5,24.0,566.0,238.32,148.94
2017,10,24,10,15,899.0,77.0,2.45,24.5,591.5,289.25,192.66
2017,10,24,10,30,908.0,78.0,2.4,25.0,617.0,339.73,236.53
2017,10,24,10,45,913.0,79.5,2.4,25.5,634.5,388.58,278.82
2017,10,24,11,0,918.0,81.0,2.4,26.0,652.0,436.18,319.19
2017,10,24,11,15,921.0,81.5,2.35,26.5,662.0,480.57,355.97
2017,10,24,11,30,924.0,82.0,2.3,27.0,672.0,523.1,390.23
2017,10,24,11,45,923.5,82.5,2.3,27.5,674.0,561.8,420.83
2017,10,24,12,0,923.0,83.0,2.3,28.0,676.0,598.04,448.79
2017,10,24,12,15,921.0,82.5,2.2,28.0,670.0,629.81,473.34
2017,10,24,12,30,919.0,82.0,2.1,28.0,664.0,658.72,495.28
2017,10,24,12,45,913.0,82.0,2.05,28.5,650.0,682.6,512.48
2017,10,24,13,0,907.0,82.0,2.0,29.0,636.0,703.25,527.08
2017,10,24,13,15,899.5,81.0,1.9,29.0,614.5,718.53,538.15
2017,10,24,13,30,892.0,80.0,1.8,29.0,593.0,730.43,546.2
2017,10,24,13,45,880.0,79.0,1.75,29.5,564.5,735.7,549.11
2017,10,24,14,0,868.0,78.0,1.7,30.0,536.0,737.56,549.83
2017,10,24,14,15,852.5,75.5,1.5,29.5,501.0,737.6,550.35
2017,10,24,14,30,837.0,73.0,1.3,29.0,466.0,728.72,544.71
2017,10,24,14,45,815.5,70.5,1.15,29.0,426.0,712.14,533.2
2017,10,24,15,0,794.0,68.0,1.0,29.0,386.0,692.53,519.55
2017,10,24,15,15,763.0,64.5,1.0,28.0,341.5,661.9,501.6
2017,10,24,15,30,732.0,61.0,1.0,27.0,297.0,628.9,481.3
2017,10,24,15,45,686.0,56.0,1.0,26.5,250.0,581.35,448.56
2017,10,24,16,0,640.0,51.0,1.0,26.0,203.0,532.6,413.32
2017,10,24,16,15,567.0,44.5,1.05,25.5,156.5,469.15,364.74
2017,10,24,16,30,494.0,38.0,1.1,25.0,110.0,402.31,310.16
2017,10,24,16,45,247.0,33.5,1.2,25.0,69.5,231.13,168.41
2017,10,24,17,0,0.0,29.0,1.3,25.0,29.0,40.29,0.0
2017,10,24,17,15,0.0,14.5,1.3,24.5,14.5,13.19,0.0
2017,10,24,17,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,6,45,191.0,13.5,1.2,14.5,30.5,10.83,0.0
2017,10,25,7,0,382.0,27.0,1.2,15.0,61.0,21.97,11.87
2017,10,25,7,15,482.5,35.0,1.25,15.5,106.0,27.77,18.43
2017,10,25,7,30,583.0,43.0,1.3,16.0,151.0,36.53,26.54
2017,10,25,7,45,642.0,48.5,1.4,17.0,198.5,40.24,29.97
2017,10,25,8,0,701.0,54.0,1.5,18.0,246.0,43.94,33.22
2017,10,25,8,15,739.5,58.0,1.4,18.5,292.5,46.23,35.18
2017,10,25,8,30,778.0,62.0,1.3,19.0,339.0,48.53,37.08
2017,10,25,8,45,805.0,65.0,1.25,20.0,382.0,49.95,38.08
2017,10,25,9,0,832.0,68.0,1.2,21.0,425.0,51.39,39.07
2017,10,25,9,15,850.5,70.0,1.2,21.5,463.0,72.54,40.09
2017,10,25,9,30,869.0,72.0,1.2,22.0,501.0,131.63,69.19
2017,10,25,9,45,878.0,75.0,1.25,23.0,532.0,184.11,105.08
2017,10,25,10,0,887.0,78.0,1.3,24.0,563.0,236.64,146.86
2017,10,25,10,15,896.0,79.5,1.25,24.5,588.5,287.78,190.14
2017,10,25,10,30,905.0,81.0,1.2,25.0,614.0,338.49,233.5
2017,10,25,10,45,911.5,81.5,1.15,25.5,632.0,386.84,274.56
2017,10,25,11,0,918.0,82.0,1.1,26.0,650.0,434.05,313.69
2017,10,25,11,15,921.0,82.5,1.05,26.5,660.0,478.38,349.52
2017,10,25,11,30,924.0,83.0,1.0,27.0,670.0,520.87,382.77
2017,10,25,11,45,925.5,83.0,0.95,27.5,672.0,560.09,412.56
2017,10,25,12,0,927.0,83.0,0.9,28.0,674.0,596.97,439.71
2017,10,25,12,15,925.0,83.0,0.85,28.0,668.5,629.32,463.79
2017,10,25,12,30,923.0,83.0,0.8,28.0,663.0,658.83,485.32
2017,10,25,12,45,906.0,87.0,0.75,28.5,646.5,679.86,499.52
2017,10,25,13,0,889.0,91.0,0.7,29.0,630.0,697.26,510.93
2017,10,25,13,15,881.0,90.0,0.7,29.0,608.5,712.01,522.17
2017,10,25,13,30,873.0,89.0,0.7,29.0,587.0,728.2,533.71
2017,10,25,13,45,862.0,87.0,0.75,29.5,558.5,733.5,537.5
2017,10,25,14,0,851.0,85.0,0.8,30.0,530.0,735.34,539.24
2017,10,25,14,15,834.0,82.5,0.85,29.5,495.0,728.77,537.65
2017,10,25,14,30,817.0,80.0,0.9,29.0,460.0,718.85,533.92
2017,10,25,14,45,794.0,77.0,0.95,29.0,419.5,700.68,523.49
2017,10,25,15,0,771.0,74.0,1.0,29.0,379.0,679.52,510.87
2017,10,25,15,15,737.5,70.0,1.0,28.0,334.5,646.72,491.25
2017,10,25,15,30,704.0,66.0,1.0,27.0,290.0,611.59,469.24
2017,10,25,15,45,655.5,60.5,1.05,26.5,243.0,567.27,438.93
2017,10,25,16,0,607.0,55.0,1.1,26.0,196.0,517.69,402.8
2017,10,25,16,15,528.0,47.5,1.2,25.0,150.0,444.86,347.46
2017,10,25,16,30,449.0,40.0,1.3,24.0,104.0,373.86,289.85
2017,10,25,16,45,313.0,28.5,1.4,23.0,64.5,266.29,193.3
2017,10,25,17,0,177.0,17.0,1.5,22.0,25.0,147.29,0.0
2017,10,25,17,15,88.5,8.5,1.5,21.5,12.5,56.92,0.0
2017,10,25,17,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,6,45,194.0,13.0,1.3,14.5,29.5,11.82,0.0
2017,10,26,7,0,388.0,26.0,1.3,15.0,59.0,21.19,10.9
2017,10,26,7,15,489.5,34.0,1.35,15.5,103.5,29.49,19.85
2017,10,26,7,30,591.0,42.0,1.4,16.0,148.0,35.75,25.82
2017,10,26,7,45,653.5,46.5,1.5,17.0,196.0,38.62,28.52
2017,10,26,8,0,716.0,51.0,1.6,18.0,244.0,41.55,31.1
2017,10,26,8,15,754.0,55.0,1.6,18.5,290.5,43.94,33.17
2017,10,26,8,30,792.0,59.0,1.6,19.0,337.0,46.33,35.16
2017,10,26,8,45,819.5,61.5,1.6,19.5,380.5,47.46,36.0
2017,10,26,9,0,847.0,64.0,1.6,20.0,424.0,55.62,42.92
2017,10,26,9,15,865.0,66.0,1.65,21.0,462.0,74.91,43.37
2017,10,26,9,30,883.0,68.0,1.7,22.0,500.0,127.28,65.8
2017,10,26,9,45,889.5,72.0,1.8,23.0,531.0,180.77,102.23
2017,10,26,10,0,896.0,76.0,1.9,24.0,562.0,234.07,144.75
2017,10,26,10,15,905.5,77.0,1.9,24.5,587.5,285.26,188.34
2017,10,26,10,30,915.0,78.0,1.9,25.0,613.0,336.03,232.25
2017,10,26,10,45,920.5,79.0,1.9,25.5,630.5,384.8,274.33
2017,10,26,11,0,926.0,80.0,1.9,26.0,648.0,432.34,314.54
2017,10,26,11,15,929.0,80.5,1.8,26.5,658.0,476.91,351.15
2017,10,26,11,30,932.0,81.0,1.7,27.0,668.0,519.62,385.14
2017,10,26,11,45,932.5,81.0,1.65,27.5,670.0,558.53,415.46
2017,10,26,12,0,933.0,81.0,1.6,28.0,672.0,595.01,443.09
2017,10,26,12,15,931.0,81.0,1.5,28.0,666.0,627.47,467.67
2017,10,26,12,30,929.0,81.0,1.4,28.0,660.0,657.07,489.58
2017,10,26,12,45,924.5,80.0,1.35,28.5,646.5,681.07,506.53
2017,10,26,13,0,920.0,79.0,1.3,29.0,633.0,701.84,520.89
2017,10,26,13,15,913.0,78.0,1.2,29.0,611.5,717.63,532.06
2017,10,26,13,30,906.0,77.0,1.1,29.0,590.0,730.03,539.94
2017,10,26,13,45,895.0,75.5,1.0,29.5,561.5,735.6,542.21
2017,10,26,14,0,884.0,74.0,0.9,30.0,533.0,737.71,542.25
2017,10,26,14,15,868.5,72.0,0.8,29.5,498.0,732.55,539.68
2017,10,26,14,30,853.0,70.0,0.7,29.0,463.0,730.1,539.0
2017,10,26,14,45,831.0,67.5,0.65,29.0,422.5,713.24,528.23
2017,10,26,15,0,809.0,65.0,0.6,29.0,382.0,693.32,515.45
2017,10,26,15,15,777.5,61.5,0.6,28.5,337.0,662.42,496.57
2017,10,26,15,30,746.0,58.0,0.6,28.0,292.0,629.15,475.39
2017,10,26,15,45,698.5,53.5,0.65,27.5,245.0,581.35,443.41
2017,10,26,16,0,651.0,49.0,0.7,27.0,198.0,532.36,408.73
2017,10,26,16,15,574.5,42.5,0.85,26.0,151.0,461.05,356.11
2017,10,26,16,30,498.0,36.0,1.0,25.0,104.0,398.4,305.21
2017,10,26,16,45,249.0,30.0,1.2,24.0,64.0,227.34,160.44
2017,10,26,17,0,0.0,24.0,1.4,23.0,24.0,31.0,0.0
2017,10,26,17,15,0.0,12.0,1.45,22.5,12.0,10.91,0.0
2017,10,26,17,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,6,45,182.5,12.5,0.8,14.5,27.5,11.37,0.0
2017,10,27,7,0,365.0,25.0,0.8,15.0,55.0,20.35,9.86
2017,10,27,7,15,469.0,33.5,0.8,15.5,99.0,26.65,17.37
2017,10,27,7,30,573.0,42.0,0.8,16.0,143.0,35.82,25.88
2017,10,27,7,45,634.5,47.5,0.85,16.5,190.5,39.56,29.41
2017,10,27,8,0,696.0,53.0,0.9,17.0,238.0,43.29,32.79
2017,10,27,8,15,735.0,57.0,0.85,17.5,284.0,45.61,34.8
2017,10,27,8,30,774.0,61.0,0.8,18.0,330.0,47.93,36.74
2017,10,27,8,45,802.0,63.5,0.75,19.0,373.0,49.0,37.45
2017,10,27,9,0,830.0,66.0,0.7,20.0,416.0,50.1,38.16
2017,10,27,9,15,848.5,68.5,0.65,20.5,454.0,73.8,44.34
2017,10,27,9,30,867.0,71.0,0.6,21.0,492.0,125.65,65.79
2017,10,27,9,45,869.5,76.5,0.6,22.0,521.5,178.88,101.57
2017,10,27,10,0,872.0,82.0,0.6,23.0,551.0,226.01,138.74
2017,10,27,10,15,882.0,83.5,0.55,23.5,576.5,282.11,185.21
2017,10,27,10,30,892.0,85.0,0.5,24.0,602.0,332.32,227.53
2017,10,27,10,45,898.0,85.5,0.5,25.0,619.5,379.81,267.07
2017,10,27,11,0,904.0,86.0,0.5,26.0,637.0,426.12,304.62
2017,10,27,11,15,907.5,86.5,0.5,26.5,647.0,470.01,339.83
2017,10,27,11,30,911.0,87.0,0.5,27.0,657.0,512.11,372.64
2017,10,27,11,45,911.5,87.0,0.55,27.5,659.0,550.27,402.13
2017,10,27,12,0,912.0,87.0,0.6,28.0,661.0,586.06,429.19
2017,10,27,12,15,910.0,87.0,0.65,28.0,655.0,617.9,453.77
2017,10,27,12,30,908.0,87.0,0.7,28.0,649.0,646.94,476.02
2017,10,27,12,45,892.5,90.5,0.75,28.5,633.0,668.09,491.51
2017,10,27,13,0,877.0,94.0,0.8,29.0,617.0,689.36,506.73
2017,10,27,13,15,868.5,92.5,0.8,29.0,595.5,703.62,517.69
2017,10,27,13,30,860.0,91.0,0.8,29.0,574.0,714.49,526.33
2017,10,27,13,45,849.0,89.0,0.85,29.0,545.5,719.65,531.15
2017,10,27,14,0,838.0,87.0,0.9,29.0,517.0,721.4,533.85
2017,10,27,14,15,820.5,84.5,0.95,29.0,482.5,714.48,530.84
2017,10,27,14,30,803.0,82.0,1.0,29.0,448.0,704.25,525.68
2017,10,27,14,45,779.5,78.5,1.05,29.0,408.0,685.28,514.5
2017,10,27,15,0,756.0,75.0,1.1,29.0,368.0,663.35,501.11
2017,10,27,15,15,721.0,70.5,1.1,28.0,323.5,629.21,480.22
2017,10,27,15,30,686.0,66.0,1.1,27.0,279.0,597.5,460.25
2017,10,27,15,45,635.0,60.5,1.15,26.5,232.5,547.66,425.4
2017,10,27,16,0,584.0,55.0,1.2,26.0,186.0,497.12,387.61
2017,10,27,16,15,501.0,47.0,1.3,24.5,140.5,422.15,330.53
2017,10,27,16,30,418.0,39.0,1.4,23.0,95.0,349.26,270.96
2017,10,27,16,45,278.0,27.0,1.5,22.0,57.5,241.0,167.8
2017,10,27,17,0,138.0,15.0,1.6,21.0,20.0,93.33,0.0
2017,10,27,17,15,69.0,7.5,1.6,20.5,10.0,6.82,0.0
2017,10,27,17,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,6,45,147.0,13.0,0.55,12.5,25.0,11.82,0.0
2017,10,28,7,0,294.0,26.0,0.5,13.0,50.0,21.3,10.19
2017,10,28,7,15,403.0,35.5,0.5,13.5,92.0,28.39,19.0
2017,10,28,7,30,512.0,45.0,0.5,14.0,134.0,35.33,25.66
2017,10,28,7,45,577.0,51.5,0.55,14.5,180.0,39.43,29.56
2017,10,28,8,0,642.0,58.0,0.6,15.0,226.0,43.48,33.26
2017,10,28,8,15,422.5,97.5,0.6,15.5,216.5,70.58,57.18
2017,10,28,8,30,203.0,137.0,0.6,16.0,207.0,99.41,82.14
2017,10,28,8,45,493.5,105.5,0.6,17.0,304.0,74.09,59.64
2017,10,28,9,0,784.0,74.0,0.6,18.0,401.0,56.03,43.64
2017,10,28,9,15,804.5,77.0,0.6,18.5,438.5,69.63,43.48
2017,10,28,9,30,825.0,80.0,0.6,19.0,476.0,120.05,63.93
2017,10,28,9,45,830.0,85.0,0.6,19.5,506.0,171.66,98.65
2017,10,28,10,0,835.0,90.0,0.6,20.0,536.0,223.1,139.52
2017,10,28,10,15,845.5,91.5,0.5,20.5,561.0,272.53,180.95
2017,10,28,10,30,856.0,93.0,0.4,21.0,586.0,321.83,222.69
2017,10,28,10,45,863.5,94.0,0.35,22.0,604.0,369.33,262.2
2017,10,28,11,0,871.0,95.0,0.3,23.0,622.0,415.93,299.82
2017,10,28,11,15,874.5,95.5,0.25,23.5,632.0,459.27,334.4
2017,10,28,11,30,878.0,96.0,0.2,24.0,642.0,500.94,366.57
2017,10,28,11,45,879.0,96.0,0.15,24.5,644.0,539.08,395.17
2017,10,28,12,0,880.0,96.0,0.1,25.0,646.0,574.1,420.71
2017,10,28,12,15,878.0,96.0,0.2,25.0,640.0,606.52,445.99
2017,10,28,12,30,876.0,96.0,0.3,25.0,634.0,635.49,468.71
2017,10,28,12,45,877.5,92.5,0.45,25.5,622.0,657.3,486.29
2017,10,28,13,0,879.0,89.0,0.6,26.0,610.0,678.5,503.28
2017,10,28,13,15,871.0,88.0,0.75,26.0,588.5,697.04,519.04
2017,10,28,13,30,863.0,87.0,0.9,26.0,567.0,708.77,530.16
2017,10,28,13,45,850.5,85.0,1.05,26.0,539.0,712.84,535.42
2017,10,28,14,0,838.0,83.0,1.2,26.0,511.0,713.47,538.38
2017,10,28,14,15,821.0,81.0,1.3,25.5,476.0,707.49,537.35
2017,10,28,14,30,804.0,79.0,1.4,25.0,441.0,698.22,534.05
2017,10,28,14,45,779.0,76.0,1.5,24.5,401.0,678.8,523.45
2017,10,28,15,0,754.0,73.0,1.6,24.0,361.0,656.44,510.48
2017,10,28,15,15,719.0,69.0,1.6,23.5,317.5,623.03,488.26
2017,10,28,15,30,684.0,65.0,1.6,23.0,274.0,592.03,467.05
2017,10,28,15,45,631.5,59.5,1.65,22.5,227.5,541.39,430.18
2017,10,28,16,0,579.0,54.0,1.7,22.0,181.0,490.11,390.46
2017,10,28,16,15,496.0,46.0,1.8,21.0,136.0,415.62,331.21
2017,10,28,16,30,413.0,38.0,1.9,20.0,91.0,343.24,269.65
2017,10,28,16,45,271.0,26.0,2.0,19.0,54.5,232.92,159.09
2017,10,28,17,0,129.0,14.0,2.1,18.0,18.0,86.75,0.0
2017,10,28,17,15,64.5,7.0,2.15,17.5,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,9.0,1.15,11.5,9.0,8.19,0.0
2017,10,29,7,0,0.0,18.0,1.1,12.0,18.0,15.85,5.66
2017,10,29,7,15,0.0,34.5,1.1,12.5,34.5,30.03,20.39
2017,10,29,7,30,0.0,51.0,1.1,13.0,51.0,43.77,33.14
2017,10,29,7,45,0.0,69.0,1.1,13.5,69.0,58.47,46.52
2017,10,29,8,0,0.0,87.0,1.1,14.0,87.0,72.99,59.53
2017,10,29,8,15,3.0,103.5,1.1,14.5,104.5,86.29,71.21
2017,10,29,8,30,6.0,120.0,1.1,15.0,122.0,99.45,82.54
2017,10,29,8,45,29.5,143.5,1.15,15.5,155.5,112.28,93.38
2017,10,29,9,0,53.0,167.0,1.2,16.0,189.0,128.29,106.79
2017,10,29,9,15,69.0,186.0,1.2,16.5,217.5,142.72,112.7
2017,10,29,9,30,85.0,205.0,1.2,17.0,246.0,164.27,127.32
2017,10,29,9,45,102.5,221.0,1.3,17.5,273.5,186.14,142.91
2017,10,29,10,0,120.0,237.0,1.4,18.0,301.0,205.65,157.26
2017,10,29,10,15,88.5,240.5,1.45,18.0,289.0,215.72,166.75
2017,10,29,10,30,57.0,244.0,1.5,18.0,277.0,217.75,169.69
2017,10,29,10,45,167.5,255.0,1.55,18.5,355.0,267.36,206.14
2017,10,29,11,0,278.0,266.0,1.6,19.0,433.0,329.5,252.96
2017,10,29,11,15,209.0,277.0,1.7,19.0,404.0,326.89,253.02
2017,10,29,11,30,140.0,288.0,1.8,19.0,375.0,317.92,247.54
2017,10,29,11,45,157.0,289.0,1.9,19.0,386.5,337.83,263.73
2017,10,29,12,0,174.0,290.0,2.0,19.0,398.0,358.6,280.5
2017,10,29,12,15,316.0,260.0,2.05,19.0,454.0,428.32,335.68
2017,10,29,12,30,458.0,230.0,2.1,19.0,510.0,507.25,397.34
2017,10,29,12,45,382.0,242.0,2.15,19.5,472.0,481.64,377.62
2017,10,29,13,0,306.0,254.0,2.2,20.0,434.0,458.53,359.8
2017,10,29,13,15,380.0,227.5,2.15,19.5,443.0,493.13,388.88
2017,10,29,13,30,454.0,201.0,2.1,19.0,452.0,539.28,426.11
2017,10,29,13,45,498.0,177.5,2.1,19.0,440.0,557.16,441.29
2017,10,29,14,0,542.0,154.0,2.1,19.0,428.0,573.03,455.22
2017,10,29,14,15,531.0,145.0,2.1,19.0,398.0,562.98,448.83
2017,10,29,14,30,520.0,136.0,2.1,19.0,368.0,550.55,440.73
2017,10,29,14,45,616.5,109.0,2.1,19.0,359.5,599.66,480.31
2017,10,29,15,0,713.0,82.0,2.1,19.0,351.0,638.47,511.02
2017,10,29,15,15,675.0,77.0,2.15,18.5,307.5,602.73,485.84
2017,10,29,15,30,637.0,72.0,2.2,18.0,264.0,565.06,458.57
2017,10,29,15,45,582.0,65.5,2.25,17.5,218.5,512.25,417.98
2017,10,29,16,0,527.0,59.0,2.3,17.0,173.0,458.88,374.99
2017,10,29,16,15,439.5,49.5,2.25,16.0,128.5,380.89,310.45
2017,10,29,16,30,352.0,40.0,2.2,15.0,84.0,305.23,244.16
2017,10,29,16,45,213.5,26.5,2.2,14.5,49.5,195.71,129.79
2017,10,29,17,0,75.0,13.0,2.2,14.0,15.0,54.58,0.0
2017,10,29,17,15,37.5,6.5,2.2,13.5,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,30,6,45,35.5,13.0,4.1,11.0,15.5,11.82,0.0
2017,10,30,7,0,71.0,26.0,4.2,11.0,31.0,21.05,8.53
2017,10,30,7,15,116.5,44.0,4.25,11.5,60.0,34.86,24.49
2017,10,30,7,30,162.0,62.0,4.3,12.0,89.0,48.3,37.16
2017,10,30,7,45,189.5,80.0,4.4,12.5,121.5,61.3,49.15
2017,10,30,8,0,217.0,98.0,4.5,13.0,154.0,73.9,60.58
2017,10,30,8,15,240.0,113.0,4.5,13.0,185.0,84.11,69.78
2017,10,30,8,30,263.0,128.0,4.5,13.0,216.0,94.0,78.54
2017,10,30,8,45,510.5,104.0,4.5,13.5,303.0,73.44,60.04
2017,10,30,9,0,758.0,80.0,4.5,14.0,390.0,60.93,48.73
2017,10,30,9,15,778.5,83.0,4.5,14.0,426.5,69.3,56.03
2017,10,30,9,30,799.0,86.0,4.5,14.0,463.0,118.13,66.23
2017,10,30,9,45,813.5,88.0,4.5,14.5,494.0,167.06,98.75
2017,10,30,10,0,828.0,90.0,4.5,15.0,525.0,216.76,138.99
2017,10,30,10,15,838.0,91.5,4.5,15.0,549.0,265.53,182.32
2017,10,30,10,30,848.0,93.0,4.5,15.0,573.0,314.12,226.79
2017,10,30,10,45,856.0,93.5,4.5,15.5,590.5,360.79,269.38
2017,10,30,11,0,864.0,94.0,4.5,16.0,608.0,406.61,310.62
2017,10,30,11,15,867.5,94.5,4.45,16.0,618.0,449.48,349.27
2017,10,30,11,30,871.0,95.0,4.4,16.0,628.0,490.69,385.73
2017,10,30,11,45,874.5,93.5,4.4,16.0,630.5,528.31,418.71
2017,10,30,12,0,878.0,92.0,4.4,16.0,633.0,562.91,448.67
2017,10,30,12,15,876.5,91.5,4.35,16.0,627.5,593.38,474.7
2017,10,30,12,30,875.0,91.0,4.3,16.0,622.0,621.17,498.15
2017,10,30,12,45,863.5,93.0,4.3,16.0,607.0,645.34,518.47
2017,10,30,13,0,852.0,95.0,4.3,16.0,592.0,664.13,534.46
2017,10,30,13,15,844.5,94.0,4.2,16.0,571.5,679.07,546.99
2017,10,30,13,30,837.0,93.0,4.1,16.0,551.0,690.77,557.13
2017,10,30,13,45,829.0,90.0,4.05,16.0,524.5,696.66,562.99
2017,10,30,14,0,821.0,87.0,4.0,16.0,498.0,699.27,565.78
2017,10,30,14,15,804.0,84.5,3.95,15.5,464.0,692.72,562.81
2017,10,30,14,30,787.0,82.0,3.9,15.0,430.0,682.93,557.44
2017,10,30,14,45,765.0,78.0,3.85,15.0,391.0,664.69,544.51
2017,10,30,15,0,743.0,74.0,3.8,15.0,352.0,643.54,529.18
2017,10,30,15,15,707.5,70.0,3.7,14.5,308.5,614.31,507.97
2017,10,30,15,30,672.0,66.0,3.6,14.0,265.0,579.48,481.61
2017,10,30,15,45,615.0,60.5,3.55,14.0,219.5,526.34,438.28
2017,10,30,16,0,558.0,55.0,3.5,14.0,174.0,472.69,392.72
2017,10,30,16,15,470.5,47.0,3.35,13.5,129.5,396.3,327.1
2017,10,30,16,30,383.0,39.0,3.2,13.0,85.0,321.97,259.39
2017,10,30,16,45,233.5,26.0,3.1,12.5,50.0,204.17,129.15
2017,10,30,17,0,84.0,13.0,3.0,12.0,15.0,59.41,0.0
2017,10,30,17,15,42.0,6.5,2.9,12.0,7.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
