Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,45,79.5,14.0,1.05,11.5,19.5,12.73,0.0
2017,10,31,7,0,159.0,28.0,1.1,12.0,39.0,22.04,8.05
2017,10,31,7,15,263.5,42.0,1.15,12.0,77.5,32.65,22.48
2017,10,31,7,30,368.0,56.0,1.2,12.0,116.0,43.01,32.5
2017,10,31,7,45,440.0,66.0,1.3,12.5,160.0,52.08,40.96
2017,10,31,8,0,512.0,76.0,1.4,13.0,204.0,58.58,46.94
2017,10,31,8,15,559.5,83.0,1.4,13.0,248.0,62.25,50.31
2017,10,31,8,30,607.0,90.0,1.4,13.0,292.0,65.91,53.56
2017,10,31,8,45,646.5,93.5,1.4,13.5,333.5,66.7,54.08
2017,10,31,9,0,686.0,97.0,1.4,14.0,375.0,67.63,54.68
2017,10,31,9,15,710.0,101.0,1.3,14.5,411.5,73.51,59.62
2017,10,31,9,30,734.0,105.0,1.2,15.0,448.0,120.25,70.49
2017,10,31,9,45,757.5,105.5,1.2,15.5,480.5,166.38,99.85
2017,10,31,10,0,781.0,106.0,1.2,16.0,513.0,214.23,137.14
2017,10,31,10,15,792.5,107.5,1.05,16.5,537.5,266.09,180.93
2017,10,31,10,30,804.0,109.0,0.9,17.0,562.0,312.99,221.45
2017,10,31,10,45,816.0,108.5,0.8,17.5,580.0,358.14,260.36
2017,10,31,11,0,828.0,108.0,0.7,18.0,598.0,402.89,298.03
2017,10,31,11,15,832.0,108.5,0.6,18.0,607.5,444.59,332.93
2017,10,31,11,30,836.0,109.0,0.5,18.0,617.0,484.76,365.52
2017,10,31,11,45,840.0,108.0,0.4,18.5,619.5,521.81,393.99
2017,10,31,12,0,844.0,107.0,0.3,19.0,622.0,556.9,419.98
2017,10,31,12,15,842.0,106.5,0.3,19.0,616.5,586.99,443.47
2017,10,31,12,30,840.0,106.0,0.3,19.0,611.0,614.44,464.65
2017,10,31,12,45,833.0,105.5,0.35,19.5,597.0,636.04,481.11
2017,10,31,13,0,826.0,105.0,0.4,20.0,583.0,654.56,495.21
2017,10,31,13,15,817.0,103.5,0.5,20.0,562.0,667.58,506.99
2017,10,31,13,30,808.0,102.0,0.6,20.0,541.0,677.37,516.51
2017,10,31,13,45,796.0,99.5,0.75,20.0,513.5,680.77,522.17
2017,10,31,14,0,784.0,97.0,0.9,20.0,486.0,680.88,525.41
2017,10,31,14,15,765.0,94.0,1.0,19.5,452.0,672.22,522.58
2017,10,31,14,30,746.0,91.0,1.1,19.0,418.0,664.02,519.91
2017,10,31,14,45,720.5,87.0,1.2,19.0,379.0,643.91,507.46
2017,10,31,15,0,695.0,83.0,1.3,19.0,340.0,621.1,492.75
2017,10,31,15,15,657.5,77.5,1.4,18.5,297.0,585.53,468.63
2017,10,31,15,30,620.0,72.0,1.5,18.0,254.0,548.06,441.93
2017,10,31,15,45,565.0,65.0,1.6,18.0,209.0,495.31,401.12
2017,10,31,16,0,510.0,58.0,1.7,18.0,164.0,442.04,357.94
2017,10,31,16,15,424.5,48.5,1.75,17.0,121.0,366.37,295.78
2017,10,31,16,30,339.0,39.0,1.8,16.0,78.0,292.91,230.95
2017,10,31,16,45,206.0,24.5,1.9,15.5,45.0,183.59,105.16
2017,10,31,17,0,73.0,10.0,2.0,15.0,12.0,50.19,0.0
2017,10,31,17,15,36.5,5.0,2.1,14.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,45,91.0,12.5,1.05,10.5,18.0,11.37,0.0
2017,11,1,7,0,182.0,25.0,1.0,11.0,36.0,19.7,5.35
2017,11,1,7,15,290.0,38.0,0.95,11.5,75.0,31.1,21.07
2017,11,1,7,30,398.0,51.0,0.9,12.0,114.0,41.06,30.74
2017,11,1,7,45,469.5,59.5,0.85,12.5,158.0,46.56,36.04
2017,11,1,8,0,541.0,68.0,0.8,13.0,202.0,51.97,41.06
2017,11,1,8,15,348.0,100.0,0.8,13.5,192.5,72.52,59.34
2017,11,1,8,30,155.0,132.0,0.8,14.0,183.0,99.91,83.28
2017,11,1,8,45,430.5,110.5,0.8,14.5,277.5,77.7,63.49
2017,11,1,9,0,706.0,89.0,0.8,15.0,372.0,61.98,49.47
2017,11,1,9,15,729.0,92.0,0.8,15.5,408.0,65.07,52.0
2017,11,1,9,30,752.0,95.0,0.8,16.0,444.0,111.78,63.3
2017,11,1,9,45,771.5,96.5,0.85,16.5,475.5,164.11,97.12
2017,11,1,10,0,791.0,98.0,0.9,17.0,507.0,211.92,134.03
2017,11,1,10,15,802.0,100.0,0.9,17.0,531.5,259.38,174.51
2017,11,1,10,30,813.0,102.0,0.9,17.0,556.0,306.84,216.16
2017,11,1,10,45,819.0,103.5,0.95,17.5,573.0,352.05,255.87
2017,11,1,11,0,825.0,105.0,1.0,18.0,590.0,396.34,294.2
2017,11,1,11,15,829.0,106.0,1.05,18.0,599.5,438.23,330.46
2017,11,1,11,30,833.0,107.0,1.1,18.0,609.0,478.63,364.77
2017,11,1,11,45,832.5,107.5,1.15,18.5,610.5,514.67,394.37
2017,11,1,12,0,832.0,108.0,1.2,19.0,612.0,548.49,421.56
2017,11,1,12,15,829.5,107.5,1.25,19.0,606.0,577.88,445.73
2017,11,1,12,30,827.0,107.0,1.3,19.0,600.0,604.63,467.57
2017,11,1,12,45,811.0,110.0,1.4,19.0,584.5,623.86,483.9
2017,11,1,13,0,795.0,113.0,1.5,19.0,569.0,639.7,497.58
2017,11,1,13,15,785.5,111.0,1.55,19.0,548.0,651.34,507.88
2017,11,1,13,30,776.0,109.0,1.6,19.0,527.0,662.02,517.35
2017,11,1,13,45,765.0,105.5,1.7,19.0,500.0,665.12,521.71
2017,11,1,14,0,754.0,102.0,1.8,19.0,473.0,665.06,523.76
2017,11,1,14,15,734.5,99.0,1.85,18.5,439.5,656.45,520.06
2017,11,1,14,30,715.0,96.0,1.9,18.0,406.0,644.81,514.02
2017,11,1,14,45,690.5,91.0,1.95,18.0,367.5,624.38,500.28
2017,11,1,15,0,666.0,86.0,2.0,18.0,329.0,601.31,484.2
2017,11,1,15,15,627.0,80.5,2.0,17.5,286.5,565.05,458.05
2017,11,1,15,30,588.0,75.0,2.0,17.0,244.0,526.95,429.52
2017,11,1,15,45,534.5,67.0,2.05,17.0,200.5,474.66,387.97
2017,11,1,16,0,481.0,59.0,2.1,17.0,157.0,421.86,344.21
2017,11,1,16,15,394.0,48.5,2.0,16.5,115.0,345.03,279.4
2017,11,1,16,30,307.0,38.0,1.9,16.0,73.0,270.74,212.54
2017,11,1,16,45,181.0,23.5,1.8,15.5,41.5,163.8,83.32
2017,11,1,17,0,55.0,9.0,1.7,15.0,10.0,38.96,0.0
2017,11,1,17,15,27.5,4.5,1.7,14.5,5.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,45,82.5,12.0,1.1,11.0,17.0,10.91,0.0
2017,11,2,7,0,165.0,24.0,1.1,11.0,34.0,18.92,3.3
2017,11,2,7,15,272.5,37.0,1.15,11.5,71.5,28.85,18.99
2017,11,2,7,30,380.0,50.0,1.2,12.0,109.0,40.29,29.99
2017,11,2,7,45,450.0,59.0,1.25,12.5,151.5,46.24,35.71
2017,11,2,8,0,520.0,68.0,1.3,13.0,194.0,52.08,41.12
2017,11,2,8,15,567.0,74.5,1.35,13.0,237.0,55.6,44.38
2017,11,2,8,30,614.0,81.0,1.4,13.0,280.0,59.09,47.5
2017,11,2,8,45,648.0,85.5,1.5,13.5,320.0,60.91,48.96
2017,11,2,9,0,682.0,90.0,1.6,14.0,360.0,62.76,50.4
2017,11,2,9,15,705.0,93.5,1.65,14.5,396.0,63.84,51.14
2017,11,2,9,30,728.0,97.0,1.7,15.0,432.0,109.52,63.31
2017,11,2,9,45,739.0,101.5,1.75,15.5,461.5,156.56,93.21
2017,11,2,10,0,750.0,106.0,1.8,16.0,491.0,204.16,130.54
2017,11,2,10,15,762.0,108.5,1.8,16.0,515.0,250.72,170.57
2017,11,2,10,30,774.0,111.0,1.8,16.0,539.0,301.47,215.18
2017,11,2,10,45,782.5,112.0,1.85,16.5,556.5,345.22,254.08
2017,11,2,11,0,791.0,113.0,1.9,17.0,574.0,388.35,291.97
2017,11,2,11,15,795.5,113.5,1.9,17.0,583.5,428.58,327.38
2017,11,2,11,30,800.0,114.0,1.9,17.0,593.0,467.41,360.92
2017,11,2,11,45,804.0,112.5,1.9,17.5,595.5,502.55,390.2
2017,11,2,12,0,808.0,111.0,1.9,18.0,598.0,535.82,417.3
2017,11,2,12,15,806.0,111.0,1.9,18.0,592.5,565.18,441.63
2017,11,2,12,30,804.0,111.0,1.9,18.0,587.0,592.03,463.63
2017,11,2,12,45,790.0,113.0,1.95,18.0,572.0,610.92,479.58
2017,11,2,13,0,776.0,115.0,2.0,18.0,557.0,627.91,493.89
2017,11,2,13,15,766.5,113.0,2.0,18.0,536.5,639.67,504.07
2017,11,2,13,30,757.0,111.0,2.0,18.0,516.0,648.35,511.88
2017,11,2,13,45,746.0,107.5,2.0,18.0,489.0,651.25,515.43
2017,11,2,14,0,735.0,104.0,2.0,18.0,462.0,651.05,516.67
2017,11,2,14,15,714.5,100.5,2.0,18.0,429.0,641.12,510.6
2017,11,2,14,30,694.0,97.0,2.0,18.0,396.0,628.19,502.23
2017,11,2,14,45,668.5,92.0,2.0,18.0,358.0,607.16,487.61
2017,11,2,15,0,643.0,87.0,2.0,18.0,320.0,583.56,470.7
2017,11,2,15,15,603.5,81.5,1.95,17.5,278.0,547.26,444.09
2017,11,2,15,30,564.0,76.0,1.9,17.0,236.0,509.18,415.17
2017,11,2,15,45,504.5,68.5,1.9,17.0,193.0,453.92,370.89
2017,11,2,16,0,445.0,61.0,1.9,17.0,150.0,398.26,324.59
2017,11,2,16,15,358.5,49.5,1.8,16.5,109.0,321.67,259.91
2017,11,2,16,30,272.0,38.0,1.7,16.0,68.0,248.16,193.38
2017,11,2,16,45,136.0,19.0,1.6,15.5,34.0,127.14,53.72
2017,11,2,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,45,21.5,10.5,2.35,12.5,11.5,9.55,0.0
2017,11,3,7,0,43.0,21.0,2.4,13.0,23.0,17.7,0.7
2017,11,3,7,15,96.0,37.5,2.45,13.0,50.0,29.93,19.57
2017,11,3,7,30,149.0,54.0,2.5,13.0,77.0,42.45,31.66
2017,11,3,7,45,173.0,72.0,2.55,13.5,107.0,55.59,43.77
2017,11,3,8,0,197.0,90.0,2.6,14.0,137.0,68.33,55.31
2017,11,3,8,15,211.5,108.0,2.6,14.0,167.5,80.63,66.38
2017,11,3,8,30,226.0,126.0,2.6,14.0,198.0,92.53,76.91
2017,11,3,8,45,236.0,142.0,2.65,14.5,226.5,102.75,85.65
2017,11,3,9,0,246.0,158.0,2.7,15.0,255.0,112.64,93.97
2017,11,3,9,15,206.5,178.0,2.7,15.0,264.5,130.5,109.28
2017,11,3,9,30,167.0,198.0,2.7,15.0,274.0,156.16,120.17
2017,11,3,9,45,164.5,213.0,2.7,15.5,292.5,179.82,137.13
2017,11,3,10,0,162.0,228.0,2.7,16.0,311.0,203.33,155.57
2017,11,3,10,15,190.0,237.0,2.7,16.0,338.5,229.1,175.64
2017,11,3,10,30,218.0,246.0,2.7,16.0,366.0,257.46,198.4
2017,11,3,10,45,239.0,251.5,2.7,16.5,387.0,283.45,219.44
2017,11,3,11,0,260.0,257.0,2.7,17.0,408.0,310.71,241.57
2017,11,3,11,15,158.0,256.5,2.7,17.0,348.5,285.57,224.43
2017,11,3,11,30,56.0,256.0,2.7,17.0,289.0,249.08,196.96
2017,11,3,11,45,28.0,207.5,2.75,17.5,224.0,198.41,156.69
2017,11,3,12,0,0.0,159.0,2.8,18.0,159.0,141.0,110.3
2017,11,3,12,15,0.0,92.0,2.8,18.0,92.0,81.54,61.94
2017,11,3,12,30,0.0,25.0,2.8,18.0,25.0,22.07,12.78
2017,11,3,12,45,0.0,41.5,2.85,18.0,41.5,36.67,24.98
2017,11,3,13,0,0.0,58.0,2.9,18.0,58.0,51.29,37.16
2017,11,3,13,15,0.0,39.5,2.9,17.5,39.5,34.88,23.6
2017,11,3,13,30,0.0,21.0,2.9,17.0,21.0,18.52,9.95
2017,11,3,13,45,0.0,41.5,2.95,17.0,41.5,36.64,25.22
2017,11,3,14,0,0.0,62.0,3.0,17.0,62.0,54.8,40.51
2017,11,3,14,15,0.0,64.5,2.95,17.0,64.5,57.01,42.44
2017,11,3,14,30,0.0,67.0,2.9,17.0,67.0,59.22,44.4
2017,11,3,14,45,0.0,72.5,2.85,17.0,72.5,64.11,48.6
2017,11,3,15,0,0.0,78.0,2.8,17.0,78.0,69.8,53.48
2017,11,3,15,15,0.0,67.5,2.65,16.5,67.5,60.01,45.37
2017,11,3,15,30,0.0,57.0,2.5,16.0,57.0,50.35,37.27
2017,11,3,15,45,0.0,46.5,2.45,16.0,46.5,41.03,29.28
2017,11,3,16,0,0.0,36.0,2.4,16.0,36.0,31.73,21.2
2017,11,3,16,15,0.0,26.0,2.2,15.5,26.0,22.89,13.5
2017,11,3,16,30,0.0,16.0,2.0,15.0,16.0,14.07,5.65
2017,11,3,16,45,0.0,8.0,1.8,14.5,8.0,7.02,0.0
2017,11,3,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,6.0,2.35,10.0,6.0,5.46,0.0
2017,11,4,7,0,0.0,12.0,2.4,10.0,12.0,10.55,0.0
2017,11,4,7,15,0.0,26.5,2.45,10.0,26.5,23.33,14.07
2017,11,4,7,30,0.0,41.0,2.5,10.0,41.0,35.6,25.95
2017,11,4,7,45,0.0,57.5,2.55,10.5,57.5,49.27,38.62
2017,11,4,8,0,0.0,74.0,2.6,11.0,74.0,62.78,50.98
2017,11,4,8,15,0.0,90.5,2.65,11.5,90.5,76.14,63.01
2017,11,4,8,30,0.0,107.0,2.7,12.0,107.0,89.34,74.69
2017,11,4,8,45,3.0,121.5,2.75,12.5,123.0,101.0,84.79
2017,11,4,9,0,6.0,136.0,2.8,13.0,139.0,112.51,94.61
2017,11,4,9,15,22.5,158.0,2.8,13.5,168.5,129.15,108.77
2017,11,4,9,30,39.0,180.0,2.8,14.0,198.0,142.58,113.46
2017,11,4,9,45,19.5,166.0,2.8,14.5,175.0,141.39,112.37
2017,11,4,10,0,0.0,152.0,2.8,15.0,152.0,130.0,103.39
2017,11,4,10,15,0.0,120.5,2.8,15.0,120.5,105.26,82.77
2017,11,4,10,30,0.0,89.0,2.8,15.0,89.0,78.84,60.71
2017,11,4,10,45,16.5,159.5,2.85,15.5,169.0,143.82,113.77
2017,11,4,11,0,33.0,230.0,2.9,16.0,249.0,208.3,165.44
2017,11,4,11,15,27.5,227.0,2.9,16.0,243.0,208.15,165.35
2017,11,4,11,30,22.0,224.0,2.9,16.0,237.0,205.76,163.55
2017,11,4,11,45,11.5,199.0,2.95,16.0,206.0,181.08,143.76
2017,11,4,12,0,1.0,174.0,3.0,16.0,175.0,154.83,122.52
2017,11,4,12,15,21.5,208.0,3.1,16.0,220.5,197.36,157.32
2017,11,4,12,30,42.0,242.0,3.2,16.0,266.0,248.02,198.37
2017,11,4,12,45,460.5,163.0,3.3,16.0,421.5,451.47,365.17
2017,11,4,13,0,879.0,84.0,3.4,16.0,577.0,649.95,522.32
2017,11,4,13,15,871.0,83.0,3.4,16.0,556.5,668.05,536.49
2017,11,4,13,30,863.0,82.0,3.4,16.0,536.0,679.69,546.87
2017,11,4,13,45,855.0,79.0,3.45,16.0,509.0,685.77,553.25
2017,11,4,14,0,847.0,76.0,3.5,16.0,482.0,688.5,556.81
2017,11,4,14,15,830.0,73.5,3.5,15.5,448.0,682.25,554.16
2017,11,4,14,30,813.0,71.0,3.5,15.0,414.0,672.72,549.07
2017,11,4,14,45,793.0,67.5,3.5,15.0,375.5,656.77,537.95
2017,11,4,15,0,773.0,64.0,3.5,15.0,337.0,637.89,524.35
2017,11,4,15,15,737.0,60.0,3.4,14.5,293.5,604.62,499.71
2017,11,4,15,30,701.0,56.0,3.3,14.0,250.0,569.16,472.47
2017,11,4,15,45,651.0,50.5,3.2,13.5,205.5,520.77,433.12
2017,11,4,16,0,601.0,45.0,3.1,13.0,161.0,471.37,390.88
2017,11,4,16,15,510.5,37.5,2.9,12.5,117.0,400.68,328.46
2017,11,4,16,30,420.0,30.0,2.7,12.0,73.0,327.19,256.11
2017,11,4,16,45,210.0,15.0,2.5,11.5,36.5,164.77,35.58
2017,11,4,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,45,114.5,9.5,2.35,7.5,15.5,8.64,0.0
2017,11,5,7,0,229.0,19.0,2.4,8.0,31.0,15.66,0.0
2017,11,5,7,15,354.5,29.5,2.45,8.5,70.0,23.93,14.48
2017,11,5,7,30,480.0,40.0,2.5,9.0,109.0,31.96,22.78
2017,11,5,7,45,554.0,47.0,2.6,9.5,154.0,36.63,27.4
2017,11,5,8,0,628.0,54.0,2.7,10.0,199.0,41.24,31.77
2017,11,5,8,15,674.5,58.5,2.7,10.5,243.5,47.76,37.73
2017,11,5,8,30,721.0,63.0,2.7,11.0,288.0,50.45,40.1
2017,11,5,8,45,753.0,66.5,2.75,11.5,330.0,52.23,41.58
2017,11,5,9,0,785.0,70.0,2.8,12.0,372.0,54.04,43.05
2017,11,5,9,15,806.5,72.5,2.75,12.0,409.0,55.02,43.84
2017,11,5,9,30,828.0,75.0,2.7,12.0,446.0,96.7,52.97
2017,11,5,9,45,840.5,78.0,2.65,12.5,476.5,147.0,83.0
2017,11,5,10,0,853.0,81.0,2.6,13.0,507.0,197.81,122.44
2017,11,5,10,15,863.5,82.5,2.55,13.5,531.5,247.26,165.15
2017,11,5,10,30,874.0,84.0,2.5,14.0,556.0,296.53,209.37
2017,11,5,10,45,881.0,84.5,2.5,14.5,573.5,346.89,254.75
2017,11,5,11,0,888.0,85.0,2.5,15.0,591.0,392.08,295.44
2017,11,5,11,15,891.5,85.5,2.45,15.0,600.5,434.65,333.78
2017,11,5,11,30,895.0,86.0,2.4,15.0,610.0,475.5,369.84
2017,11,5,11,45,896.0,86.0,2.35,15.0,612.0,512.78,402.29
2017,11,5,12,0,897.0,86.0,2.3,15.0,614.0,547.8,432.19
2017,11,5,12,15,894.0,85.5,2.3,15.0,608.0,577.74,457.75
2017,11,5,12,30,891.0,85.0,2.3,15.0,602.0,604.88,480.68
2017,11,5,12,45,882.5,85.5,2.35,15.5,587.0,626.84,498.59
2017,11,5,13,0,874.0,86.0,2.4,16.0,572.0,648.79,516.05
2017,11,5,13,15,864.5,84.5,2.4,16.0,551.0,662.17,527.71
2017,11,5,13,30,855.0,83.0,2.4,16.0,530.0,672.19,536.78
2017,11,5,13,45,843.0,81.0,2.45,16.0,502.0,676.62,541.87
2017,11,5,14,0,831.0,79.0,2.5,16.0,474.0,677.69,544.41
2017,11,5,14,15,812.0,76.5,2.5,15.5,439.5,670.04,540.83
2017,11,5,14,30,793.0,74.0,2.5,15.0,405.0,659.15,534.74
2017,11,5,14,45,766.5,71.0,2.55,15.0,366.0,639.36,521.04
2017,11,5,15,0,740.0,68.0,2.6,15.0,327.0,616.73,504.89
2017,11,5,15,15,701.5,63.5,2.6,14.5,284.0,581.5,479.13
2017,11,5,15,30,663.0,59.0,2.6,14.0,241.0,548.77,453.83
2017,11,5,15,45,606.0,53.5,2.6,14.0,196.5,497.2,411.4
2017,11,5,16,0,549.0,48.0,2.6,14.0,152.0,445.28,366.78
2017,11,5,16,15,454.5,39.5,2.45,13.0,109.5,366.45,299.02
2017,11,5,16,30,360.0,31.0,2.3,12.0,67.0,290.76,225.22
2017,11,5,16,45,180.0,15.5,2.2,11.5,33.5,146.61,7.99
2017,11,5,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,45,108.5,9.0,1.3,9.0,14.5,8.19,0.0
2017,11,6,7,0,217.0,18.0,1.3,9.0,29.0,14.83,0.0
2017,11,6,7,15,346.5,28.0,1.35,9.5,67.0,22.67,13.14
2017,11,6,7,30,476.0,38.0,1.4,10.0,105.0,30.31,21.19
2017,11,6,7,45,553.5,44.5,1.45,10.5,149.5,34.63,25.48
2017,11,6,8,0,631.0,51.0,1.5,11.0,194.0,42.53,32.8
2017,11,6,8,15,677.5,55.5,1.5,11.5,238.5,45.28,35.35
2017,11,6,8,30,724.0,60.0,1.5,12.0,283.0,48.05,37.8
2017,11,6,8,45,759.0,62.5,1.5,12.5,325.0,49.12,38.65
2017,11,6,9,0,794.0,65.0,1.5,13.0,367.0,50.26,39.53
2017,11,6,9,15,816.0,67.5,1.4,13.0,404.0,51.37,40.43
2017,11,6,9,30,838.0,70.0,1.3,13.0,441.0,90.78,48.54
2017,11,6,9,45,848.5,73.5,1.25,13.5,472.0,141.62,78.06
2017,11,6,10,0,859.0,77.0,1.2,14.0,503.0,192.77,117.06
2017,11,6,10,15,870.0,78.5,1.1,14.0,528.0,247.32,163.36
2017,11,6,10,30,881.0,80.0,1.0,14.0,553.0,296.21,206.73
2017,11,6,10,45,887.0,81.5,0.95,14.5,570.5,343.17,248.56
2017,11,6,11,0,893.0,83.0,0.9,15.0,588.0,389.03,288.77
2017,11,6,11,15,897.0,83.5,0.95,15.0,598.0,431.91,326.74
2017,11,6,11,30,901.0,84.0,1.0,15.0,608.0,473.09,362.56
2017,11,6,11,45,904.0,83.5,1.05,15.5,611.0,510.99,394.37
2017,11,6,12,0,907.0,83.0,1.1,16.0,614.0,546.73,423.73
2017,11,6,12,15,905.5,82.5,1.1,16.0,608.5,577.72,449.35
2017,11,6,12,30,904.0,82.0,1.1,16.0,603.0,605.97,472.42
2017,11,6,12,45,906.0,79.0,1.15,16.0,590.5,630.87,493.12
2017,11,6,13,0,908.0,76.0,1.2,16.0,578.0,652.89,511.48
2017,11,6,13,15,900.5,75.0,1.15,16.0,557.5,668.0,523.63
2017,11,6,13,30,893.0,74.0,1.1,16.0,537.0,679.81,533.23
2017,11,6,13,45,883.0,72.0,1.1,16.0,509.5,685.49,538.85
2017,11,6,14,0,873.0,70.0,1.1,16.0,482.0,687.81,541.63
2017,11,6,14,15,856.0,68.0,1.05,16.0,447.5,687.28,541.7
2017,11,6,14,30,839.0,66.0,1.0,16.0,413.0,678.51,535.87
2017,11,6,14,45,815.5,63.0,1.0,16.0,373.5,660.83,524.11
2017,11,6,15,0,792.0,60.0,1.0,16.0,334.0,640.2,509.99
2017,11,6,15,15,756.0,56.5,1.0,15.5,290.5,607.7,487.48
2017,11,6,15,30,720.0,53.0,1.0,15.0,247.0,573.0,462.31
2017,11,6,15,45,664.5,48.0,1.05,15.0,201.5,521.77,422.13
2017,11,6,16,0,609.0,43.0,1.1,15.0,156.0,469.66,379.08
2017,11,6,16,15,515.0,35.5,1.2,14.0,112.0,390.64,313.52
2017,11,6,16,30,421.0,28.0,1.3,13.0,68.0,322.53,244.34
2017,11,6,16,45,210.5,14.0,1.45,12.5,34.0,159.98,0.0
2017,11,6,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,45,93.5,8.5,2.6,6.5,12.5,7.73,0.0
2017,11,7,7,0,187.0,17.0,2.6,7.0,25.0,13.97,0.0
2017,11,7,7,15,311.0,29.0,2.65,7.5,63.0,23.67,13.78
2017,11,7,7,30,435.0,41.0,2.7,8.0,101.0,33.06,23.72
2017,11,7,7,45,494.0,51.5,2.75,8.5,143.5,40.66,31.07
2017,11,7,8,0,553.0,62.0,2.8,9.0,186.0,48.02,37.99
2017,11,7,8,15,602.5,68.5,2.8,9.5,230.0,51.75,41.47
2017,11,7,8,30,652.0,75.0,2.8,10.0,274.0,55.46,44.79
2017,11,7,8,45,674.5,83.0,2.8,10.5,313.5,60.14,48.89
2017,11,7,9,0,697.0,91.0,2.8,11.0,353.0,64.68,52.8
2017,11,7,9,15,722.0,95.0,2.7,11.5,390.0,66.13,53.88
2017,11,7,9,30,747.0,99.0,2.6,12.0,427.0,100.87,60.86
2017,11,7,9,45,758.5,103.5,2.55,12.5,457.0,148.58,88.49
2017,11,7,10,0,770.0,108.0,2.5,13.0,487.0,196.87,125.24
2017,11,7,10,15,782.5,110.5,2.4,13.0,511.5,244.13,165.62
2017,11,7,10,30,795.0,113.0,2.3,13.0,536.0,291.59,208.0
2017,11,7,10,45,802.0,115.0,2.25,13.5,553.5,336.96,248.85
2017,11,7,11,0,809.0,117.0,2.2,14.0,571.0,384.6,290.93
2017,11,7,11,15,813.5,117.5,2.1,14.0,581.0,425.33,327.28
2017,11,7,11,30,818.0,118.0,2.0,14.0,591.0,464.64,361.64
2017,11,7,11,45,823.5,117.0,1.9,14.5,594.0,501.41,392.44
2017,11,7,12,0,829.0,116.0,1.8,15.0,597.0,536.4,420.94
2017,11,7,12,15,827.0,115.5,1.7,15.0,591.5,565.9,445.3
2017,11,7,12,30,825.0,115.0,1.6,15.0,586.0,592.81,467.12
2017,11,7,12,45,858.0,100.5,1.55,15.5,581.0,623.75,491.2
2017,11,7,13,0,891.0,86.0,1.5,16.0,576.0,652.71,513.38
2017,11,7,13,15,883.0,85.0,1.45,16.0,555.0,667.98,525.74
2017,11,7,13,30,875.0,84.0,1.4,16.0,534.0,679.92,535.58
2017,11,7,13,45,866.5,81.0,1.35,16.5,506.5,685.94,540.06
2017,11,7,14,0,858.0,78.0,1.3,17.0,479.0,688.57,541.99
2017,11,7,14,15,840.5,75.5,1.3,17.0,445.0,682.27,538.73
2017,11,7,14,30,823.0,73.0,1.3,17.0,411.0,672.66,532.83
2017,11,7,14,45,801.0,69.0,1.35,17.0,372.0,655.0,521.4
2017,11,7,15,0,779.0,65.0,1.4,17.0,333.0,634.36,507.48
2017,11,7,15,15,741.5,61.0,1.25,16.5,289.0,600.44,482.45
2017,11,7,15,30,704.0,57.0,1.1,16.0,245.0,564.28,454.49
2017,11,7,15,45,648.5,51.0,0.95,15.5,199.0,512.17,412.93
2017,11,7,16,0,593.0,45.0,0.8,15.0,153.0,465.55,373.39
2017,11,7,16,15,497.0,37.0,0.65,14.5,109.0,386.36,306.15
2017,11,7,16,30,401.0,29.0,0.5,14.0,65.0,310.39,228.95
2017,11,7,16,45,200.5,14.5,0.35,14.0,32.5,153.46,0.0
2017,11,7,17,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,4.5,1.75,11.0,4.5,4.09,0.0
2017,11,8,7,0,0.0,9.0,1.8,11.0,9.0,7.91,0.0
2017,11,8,7,15,0.0,22.5,1.9,11.5,22.5,19.84,10.11
2017,11,8,7,30,0.0,36.0,2.0,12.0,36.0,31.4,21.81
2017,11,8,7,45,0.0,52.5,2.1,12.5,52.5,45.1,34.45
2017,11,8,8,0,0.0,69.0,2.2,13.0,69.0,58.63,46.79
2017,11,8,8,15,0.0,85.0,2.3,13.0,85.0,71.64,58.59
2017,11,8,8,30,0.0,101.0,2.4,13.0,101.0,84.51,70.1
2017,11,8,8,45,2.5,115.5,2.55,13.0,116.5,96.17,80.4
2017,11,8,9,0,5.0,130.0,2.7,13.0,132.0,107.71,90.46
2017,11,8,9,15,2.5,122.5,2.7,13.0,123.5,103.31,86.41
2017,11,8,9,30,0.0,115.0,2.7,13.0,115.0,98.7,78.48
2017,11,8,9,45,0.0,107.5,2.75,13.5,107.5,93.51,73.83
2017,11,8,10,0,0.0,100.0,2.8,14.0,100.0,87.78,68.75
2017,11,8,10,15,0.0,96.0,2.8,14.0,96.0,84.65,66.01
2017,11,8,10,30,0.0,92.0,2.8,14.0,92.0,81.36,63.17
2017,11,8,10,45,1.0,132.0,2.8,14.5,133.0,115.82,91.61
2017,11,8,11,0,2.0,172.0,2.8,15.0,174.0,150.39,119.72
2017,11,8,11,15,1.0,138.0,2.9,15.0,139.0,121.77,96.11
2017,11,8,11,30,0.0,104.0,3.0,15.0,104.0,92.04,71.53
2017,11,8,11,45,1.0,139.5,3.15,15.0,140.0,123.81,97.84
2017,11,8,12,0,2.0,175.0,3.3,15.0,176.0,156.17,124.39
2017,11,8,12,15,1.0,146.5,3.4,15.0,147.0,130.79,103.55
2017,11,8,12,30,0.0,118.0,3.5,15.0,118.0,104.89,82.24
2017,11,8,12,45,0.5,142.0,3.65,15.5,142.5,127.25,100.65
2017,11,8,13,0,1.0,166.0,3.8,16.0,167.0,150.37,119.54
2017,11,8,13,15,0.5,93.0,3.85,16.0,93.5,82.82,63.85
2017,11,8,13,30,0.0,20.0,3.9,16.0,20.0,17.63,9.27
2017,11,8,13,45,0.0,21.0,4.0,16.0,21.0,18.51,10.04
2017,11,8,14,0,0.0,22.0,4.1,16.0,22.0,19.39,10.81
2017,11,8,14,15,18.5,91.0,4.0,16.0,98.5,98.65,78.22
2017,11,8,14,30,37.0,160.0,3.9,16.0,175.0,189.21,153.92
2017,11,8,14,45,33.5,145.0,3.8,16.0,157.5,173.41,140.92
2017,11,8,15,0,30.0,130.0,3.7,16.0,140.0,157.36,127.75
2017,11,8,15,15,24.5,113.0,3.6,15.5,121.0,137.16,111.09
2017,11,8,15,30,19.0,96.0,3.5,15.0,102.0,107.86,86.47
2017,11,8,15,45,10.0,79.0,3.4,15.0,82.0,85.65,67.24
2017,11,8,16,0,1.0,62.0,3.3,15.0,62.0,63.39,47.77
2017,11,8,16,15,0.5,43.5,3.25,15.0,43.5,43.88,30.69
2017,11,8,16,30,0.0,25.0,3.2,15.0,25.0,22.88,11.72
2017,11,8,16,45,0.0,12.5,3.2,15.0,12.5,11.01,0.0
2017,11,8,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,6.5,1.3,11.5,6.5,5.91,0.0
2017,11,9,7,0,0.0,13.0,1.3,12.0,13.0,11.82,0.0
2017,11,9,7,15,36.5,29.5,1.35,12.5,34.0,24.49,13.27
2017,11,9,7,30,73.0,46.0,1.4,13.0,55.0,37.47,26.9
2017,11,9,7,45,86.5,64.5,1.45,13.5,80.0,51.48,39.87
2017,11,9,8,0,100.0,83.0,1.5,14.0,105.0,65.13,52.31
2017,11,9,8,15,109.0,101.5,1.5,14.0,130.0,78.41,64.31
2017,11,9,8,30,118.0,120.0,1.5,14.0,155.0,91.32,75.79
2017,11,9,8,45,121.5,137.5,1.55,14.5,178.0,103.24,86.07
2017,11,9,9,0,125.0,155.0,1.6,15.0,201.0,114.81,95.86
2017,11,9,9,15,128.5,170.5,1.65,15.5,222.0,124.89,104.22
2017,11,9,9,30,132.0,186.0,1.7,16.0,243.0,142.36,110.5
2017,11,9,9,45,72.5,180.0,1.8,16.5,212.0,149.74,116.24
2017,11,9,10,0,13.0,174.0,1.9,17.0,181.0,148.21,116.91
2017,11,9,10,15,285.0,166.5,1.95,17.0,316.0,188.22,138.02
2017,11,9,10,30,557.0,159.0,2.0,17.0,451.0,264.51,190.99
2017,11,9,10,45,515.0,178.5,2.1,17.5,455.0,298.93,222.44
2017,11,9,11,0,473.0,198.0,2.2,18.0,459.0,329.18,249.91
2017,11,9,11,15,391.5,221.0,2.25,18.0,440.0,341.97,263.87
2017,11,9,11,30,310.0,244.0,2.3,18.0,421.0,348.12,271.48
2017,11,9,11,45,306.0,247.0,2.35,18.0,422.0,366.14,287.08
2017,11,9,12,0,302.0,250.0,2.4,18.0,423.0,383.18,301.61
2017,11,9,12,15,357.5,235.5,2.45,18.0,438.5,414.49,327.31
2017,11,9,12,30,413.0,221.0,2.5,18.0,454.0,454.02,359.26
2017,11,9,12,45,416.5,213.0,2.55,18.0,443.0,465.29,369.24
2017,11,9,13,0,420.0,205.0,2.6,18.0,432.0,475.02,378.12
2017,11,9,13,15,410.5,198.5,2.6,18.0,413.5,476.41,380.31
2017,11,9,13,30,401.0,192.0,2.6,18.0,395.0,475.73,380.87
2017,11,9,13,45,412.0,178.0,2.6,18.0,377.0,478.89,384.73
2017,11,9,14,0,423.0,164.0,2.6,18.0,359.0,480.25,387.16
2017,11,9,14,15,440.0,147.5,2.55,17.5,337.0,481.0,389.84
2017,11,9,14,30,457.0,131.0,2.5,17.0,315.0,479.6,390.78
2017,11,9,14,45,432.5,123.0,2.5,17.0,283.5,457.41,374.06
2017,11,9,15,0,408.0,115.0,2.5,17.0,252.0,433.58,355.73
2017,11,9,15,15,518.5,87.5,2.35,16.5,237.5,479.96,394.33
2017,11,9,15,30,629.0,60.0,2.2,16.0,223.0,517.9,424.65
2017,11,9,15,45,567.5,54.0,2.05,16.0,179.5,464.14,379.52
2017,11,9,16,0,506.0,48.0,1.9,16.0,136.0,410.18,332.97
2017,11,9,16,15,403.0,38.5,1.75,15.5,95.5,327.29,261.53
2017,11,9,16,30,300.0,29.0,1.6,15.0,55.0,248.26,178.68
2017,11,9,16,45,150.0,14.5,1.45,14.5,27.5,121.88,0.0
2017,11,9,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
