Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,10.0,1.6,12.5,10.0,9.1,0.0
2017,11,10,7,0,0.0,20.0,1.6,13.0,20.0,18.19,0.0
2017,11,10,7,15,217.0,27.5,1.65,13.0,54.5,21.59,10.47
2017,11,10,7,30,434.0,35.0,1.7,13.0,89.0,28.07,18.68
2017,11,10,7,45,516.5,41.0,1.8,13.5,132.0,32.02,22.7
2017,11,10,8,0,599.0,47.0,1.9,14.0,175.0,39.29,29.41
2017,11,10,8,15,647.5,51.5,1.9,14.0,217.5,42.14,32.13
2017,11,10,8,30,696.0,56.0,1.9,14.0,260.0,45.01,34.77
2017,11,10,8,45,730.5,59.0,1.95,14.5,300.5,46.57,36.07
2017,11,10,9,0,765.0,62.0,2.0,15.0,341.0,48.17,37.37
2017,11,10,9,15,626.5,99.0,2.0,15.0,342.5,69.17,55.87
2017,11,10,9,30,488.0,136.0,2.0,15.0,344.0,111.29,77.84
2017,11,10,9,45,244.0,124.5,2.05,15.5,228.5,116.55,82.64
2017,11,10,10,0,0.0,113.0,2.1,16.0,113.0,98.37,77.0
2017,11,10,10,15,44.0,171.0,2.15,16.0,194.0,150.75,118.18
2017,11,10,10,30,88.0,229.0,2.2,16.0,275.0,209.48,164.21
2017,11,10,10,45,45.5,201.0,2.25,16.5,225.0,183.26,144.33
2017,11,10,11,0,3.0,173.0,2.3,17.0,175.0,151.44,119.49
2017,11,10,11,15,1.5,130.5,2.35,17.0,131.5,115.45,90.18
2017,11,10,11,30,0.0,88.0,2.4,17.0,88.0,77.96,59.38
2017,11,10,11,45,60.5,174.5,2.45,17.5,209.0,183.32,145.12
2017,11,10,12,0,121.0,261.0,2.5,18.0,330.0,298.52,236.32
2017,11,10,12,15,74.5,240.5,2.5,18.0,283.0,258.67,204.89
2017,11,10,12,30,28.0,220.0,2.5,18.0,236.0,213.47,169.0
2017,11,10,12,45,14.0,172.0,2.5,18.0,180.0,162.78,128.48
2017,11,10,13,0,0.0,124.0,2.5,18.0,124.0,110.79,86.2
2017,11,10,13,15,0.0,119.0,2.45,17.5,119.0,106.46,82.99
2017,11,10,13,30,0.0,114.0,2.4,17.0,114.0,102.1,79.68
2017,11,10,13,45,0.0,108.0,2.4,17.0,108.0,96.79,75.42
2017,11,10,14,0,0.0,102.0,2.4,17.0,102.0,91.46,71.15
2017,11,10,14,15,390.0,86.0,2.3,17.0,242.0,382.46,315.69
2017,11,10,14,30,780.0,70.0,2.2,17.0,382.0,630.64,510.42
2017,11,10,14,45,759.0,66.0,2.15,17.0,344.5,613.92,496.48
2017,11,10,15,0,738.0,62.0,2.1,17.0,307.0,594.39,482.06
2017,11,10,15,15,699.0,58.0,1.95,16.5,265.0,560.23,456.1
2017,11,10,15,30,660.0,54.0,1.8,16.0,223.0,524.05,427.54
2017,11,10,15,45,604.0,48.0,1.65,16.0,180.0,472.95,385.14
2017,11,10,16,0,548.0,42.0,1.5,16.0,137.0,427.26,344.94
2017,11,10,16,15,446.5,34.0,1.4,15.0,96.0,346.88,276.03
2017,11,10,16,30,345.0,26.0,1.3,14.0,55.0,269.94,190.5
2017,11,10,16,45,172.5,13.0,1.2,13.5,27.5,107.91,0.0
2017,11,10,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,11,6,45,92.5,6.5,0.35,10.0,9.5,0.0,0.0
2017,11,11,7,0,185.0,13.0,0.3,10.0,19.0,11.82,0.0
2017,11,11,7,15,326.5,23.0,0.3,10.5,54.5,18.67,7.91
2017,11,11,7,30,468.0,33.0,0.3,11.0,90.0,26.48,17.48
2017,11,11,7,45,544.0,40.0,0.3,11.5,133.0,34.24,24.93
2017,11,11,8,0,620.0,47.0,0.3,12.0,176.0,39.5,29.92
2017,11,11,8,15,668.5,51.5,0.35,12.5,219.5,42.36,32.6
2017,11,11,8,30,717.0,56.0,0.4,13.0,263.0,45.24,35.18
2017,11,11,8,45,396.0,101.5,0.5,13.5,219.0,72.55,59.38
2017,11,11,9,0,75.0,147.0,0.6,14.0,175.0,113.95,95.41
2017,11,11,9,15,58.5,158.0,0.55,14.0,181.0,122.04,102.09
2017,11,11,9,30,42.0,169.0,0.5,14.0,187.0,132.72,105.25
2017,11,11,9,45,132.0,187.0,0.5,14.5,249.0,153.84,117.74
2017,11,11,10,0,222.0,205.0,0.5,15.0,311.0,189.97,141.75
2017,11,11,10,15,218.5,218.5,0.5,15.0,327.0,214.69,161.69
2017,11,11,10,30,215.0,232.0,0.5,15.0,343.0,239.07,181.95
2017,11,11,10,45,536.5,160.0,0.5,15.5,449.5,286.5,210.75
2017,11,11,11,0,858.0,88.0,0.5,16.0,556.0,363.83,266.2
2017,11,11,11,15,646.0,150.0,0.55,16.0,506.0,377.59,284.66
2017,11,11,11,30,434.0,212.0,0.6,16.0,456.0,372.13,286.12
2017,11,11,11,45,488.5,196.0,0.65,16.5,471.5,405.08,312.77
2017,11,11,12,0,543.0,180.0,0.7,17.0,487.0,439.97,340.49
2017,11,11,12,15,530.5,182.5,0.75,17.0,480.0,458.64,356.43
2017,11,11,12,30,518.0,185.0,0.8,17.0,473.0,475.04,370.5
2017,11,11,12,45,688.0,135.0,0.9,17.0,508.0,548.01,427.95
2017,11,11,13,0,858.0,85.0,1.0,17.0,543.0,618.47,482.92
2017,11,11,13,15,848.0,83.5,1.05,17.0,522.0,631.32,493.82
2017,11,11,13,30,838.0,82.0,1.1,17.0,501.0,640.87,502.78
2017,11,11,13,45,825.0,80.0,1.2,17.0,473.5,644.63,507.9
2017,11,11,14,0,812.0,78.0,1.3,17.0,446.0,645.1,510.52
2017,11,11,14,15,792.0,75.5,1.35,16.5,412.5,637.08,507.27
2017,11,11,14,30,772.0,73.0,1.4,16.0,379.0,625.9,501.5
2017,11,11,14,45,744.0,69.5,1.45,16.0,340.5,605.14,487.31
2017,11,11,15,0,716.0,66.0,1.5,16.0,302.0,581.63,470.54
2017,11,11,15,15,675.0,62.0,1.5,15.5,260.0,550.52,447.57
2017,11,11,15,30,634.0,58.0,1.5,15.0,218.0,514.23,419.53
2017,11,11,15,45,574.0,51.5,1.5,15.0,175.0,461.23,376.16
2017,11,11,16,0,514.0,45.0,1.5,15.0,132.0,408.06,330.63
2017,11,11,16,15,410.5,36.0,1.5,14.0,91.5,326.19,260.29
2017,11,11,16,30,307.0,27.0,1.5,13.0,51.0,246.29,170.21
2017,11,11,16,45,153.5,13.5,1.55,12.5,25.5,97.33,0.0
2017,11,11,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,8.0,1.4,10.0,8.0,0.0,0.0
2017,11,12,7,0,0.0,16.0,1.4,10.0,16.0,14.55,0.0
2017,11,12,7,15,209.5,25.0,1.4,10.5,50.0,20.49,8.38
2017,11,12,7,30,419.0,34.0,1.4,11.0,84.0,27.4,18.11
2017,11,12,7,45,504.5,40.5,1.4,11.5,126.5,31.8,22.64
2017,11,12,8,0,590.0,47.0,1.4,12.0,169.0,36.19,26.86
2017,11,12,8,15,510.5,68.0,1.45,12.5,190.5,51.87,41.04
2017,11,12,8,30,431.0,89.0,1.5,13.0,212.0,65.04,52.8
2017,11,12,8,45,459.0,97.5,1.55,13.5,246.0,70.19,57.27
2017,11,12,9,0,487.0,106.0,1.6,14.0,280.0,75.22,61.54
2017,11,12,9,15,330.5,142.5,1.55,14.0,266.0,103.45,86.25
2017,11,12,9,30,174.0,179.0,1.5,14.0,252.0,137.22,107.07
2017,11,12,9,45,171.0,194.0,1.5,14.5,270.0,160.85,122.62
2017,11,12,10,0,168.0,209.0,1.5,15.0,288.0,184.3,140.36
2017,11,12,10,15,297.5,199.0,1.5,15.0,348.0,211.38,156.84
2017,11,12,10,30,427.0,189.0,1.5,15.0,408.0,251.71,185.8
2017,11,12,10,45,366.0,209.5,1.5,15.5,401.5,276.91,209.79
2017,11,12,11,0,305.0,230.0,1.5,16.0,395.0,294.76,227.07
2017,11,12,11,15,583.0,157.5,1.5,16.0,480.0,358.55,274.52
2017,11,12,11,30,861.0,85.0,1.5,16.0,565.0,437.24,335.45
2017,11,12,11,45,863.5,84.5,1.55,16.0,567.5,474.41,367.66
2017,11,12,12,0,866.0,84.0,1.6,16.0,570.0,508.23,396.92
2017,11,12,12,15,673.0,139.5,1.6,16.0,515.0,493.83,388.43
2017,11,12,12,30,480.0,195.0,1.6,16.0,460.0,461.69,365.2
2017,11,12,12,45,476.5,190.5,1.6,16.0,448.5,473.47,375.96
2017,11,12,13,0,473.0,186.0,1.6,16.0,437.0,483.32,384.79
2017,11,12,13,15,460.0,183.5,1.6,16.0,420.0,487.36,388.99
2017,11,12,13,30,447.0,181.0,1.6,16.0,403.0,489.21,391.45
2017,11,12,13,45,609.5,132.5,1.65,16.0,417.0,560.09,448.83
2017,11,12,14,0,772.0,84.0,1.7,16.0,431.0,622.39,498.92
2017,11,12,14,15,751.0,81.5,1.7,16.0,398.0,613.55,492.99
2017,11,12,14,30,730.0,79.0,1.7,16.0,365.0,604.69,487.36
2017,11,12,14,45,708.0,73.5,1.7,16.0,328.5,586.18,474.32
2017,11,12,15,0,686.0,68.0,1.7,16.0,292.0,565.04,458.85
2017,11,12,15,15,644.0,63.5,1.6,15.5,250.5,529.58,431.83
2017,11,12,15,30,602.0,59.0,1.5,15.0,209.0,492.47,402.45
2017,11,12,15,45,546.5,51.5,1.45,15.0,167.5,441.74,360.49
2017,11,12,16,0,491.0,44.0,1.4,15.0,126.0,390.83,316.47
2017,11,12,16,15,387.0,35.0,1.35,14.5,87.0,309.55,245.79
2017,11,12,16,30,283.0,26.0,1.3,14.0,48.0,229.02,152.61
2017,11,12,16,45,141.5,13.0,1.3,13.5,24.0,89.81,0.0
2017,11,12,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,6,45,43.5,6.0,1.9,12.5,7.0,0.0,0.0
2017,11,13,7,0,87.0,12.0,1.9,13.0,14.0,10.91,0.0
2017,11,13,7,15,221.5,24.0,1.95,13.0,45.5,19.7,6.74
2017,11,13,7,30,356.0,36.0,2.0,13.0,77.0,29.25,19.4
2017,11,13,7,45,439.0,44.0,2.1,13.5,117.0,34.81,25.02
2017,11,13,8,0,522.0,52.0,2.2,14.0,157.0,40.29,30.22
2017,11,13,8,15,341.0,82.0,2.2,14.0,157.0,60.7,48.59
2017,11,13,8,30,160.0,112.0,2.2,14.0,157.0,86.06,71.18
2017,11,13,8,45,172.0,128.0,2.25,14.5,183.0,97.26,80.9
2017,11,13,9,0,184.0,144.0,2.3,15.0,209.0,108.16,90.2
2017,11,13,9,15,207.0,158.0,2.3,15.0,238.5,117.66,98.34
2017,11,13,9,30,230.0,172.0,2.3,15.0,268.0,128.34,98.81
2017,11,13,9,45,115.0,157.0,2.3,15.5,205.0,131.38,100.38
2017,11,13,10,0,0.0,142.0,2.3,16.0,142.0,121.26,96.01
2017,11,13,10,15,32.0,179.5,2.3,16.0,196.0,153.95,121.36
2017,11,13,10,30,64.0,217.0,2.3,16.0,250.0,193.59,152.33
2017,11,13,10,45,129.5,229.5,2.3,16.5,298.5,226.42,176.65
2017,11,13,11,0,195.0,242.0,2.3,17.0,347.0,267.67,208.31
2017,11,13,11,15,324.0,222.5,2.3,17.0,400.5,312.65,242.84
2017,11,13,11,30,453.0,203.0,2.3,17.0,454.0,368.94,287.24
2017,11,13,11,45,454.0,204.0,2.3,17.5,456.5,393.09,307.48
2017,11,13,12,0,455.0,205.0,2.3,18.0,459.0,416.13,326.59
2017,11,13,12,15,227.5,183.0,2.25,18.0,310.0,293.11,232.54
2017,11,13,12,30,0.0,161.0,2.2,18.0,161.0,143.86,112.74
2017,11,13,12,45,0.0,157.0,2.2,18.0,157.0,140.82,110.64
2017,11,13,13,0,0.0,153.0,2.2,18.0,153.0,137.75,108.26
2017,11,13,13,15,0.0,111.0,2.2,18.0,111.0,99.09,76.79
2017,11,13,13,30,0.0,69.0,2.2,18.0,69.0,61.02,45.45
2017,11,13,13,45,0.0,69.5,2.2,18.0,69.5,61.46,45.92
2017,11,13,14,0,0.0,70.0,2.2,18.0,70.0,61.89,46.37
2017,11,13,14,15,0.0,56.0,2.15,17.5,56.0,49.45,36.13
2017,11,13,14,30,0.0,42.0,2.1,17.0,42.0,37.04,25.81
2017,11,13,14,45,0.0,37.5,2.05,17.0,37.5,33.05,22.48
2017,11,13,15,0,0.0,33.0,2.0,17.0,33.0,29.07,19.12
2017,11,13,15,15,0.0,28.5,1.85,16.5,28.5,25.09,15.78
2017,11,13,15,30,0.0,24.0,1.7,16.0,24.0,21.11,12.39
2017,11,13,15,45,0.0,19.0,1.6,16.0,19.0,16.7,8.54
2017,11,13,16,0,0.0,14.0,1.5,16.0,14.0,12.29,4.68
2017,11,13,16,15,0.0,9.5,1.4,15.5,9.5,8.34,1.18
2017,11,13,16,30,0.0,5.0,1.3,15.0,5.0,4.38,0.0
2017,11,13,16,45,0.0,2.5,1.2,14.5,2.5,2.27,0.0
2017,11,13,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,6,45,55.5,5.5,1.5,9.0,6.5,0.0,0.0
2017,11,14,7,0,111.0,11.0,1.5,9.0,13.0,10.01,0.0
2017,11,14,7,15,264.5,22.0,1.5,9.5,46.5,18.01,4.71
2017,11,14,7,30,418.0,33.0,1.5,10.0,80.0,26.76,17.42
2017,11,14,7,45,509.0,40.0,1.5,10.5,123.0,31.62,22.51
2017,11,14,8,0,600.0,47.0,1.5,11.0,166.0,36.47,27.17
2017,11,14,8,15,652.5,52.0,1.35,11.5,209.5,43.12,33.32
2017,11,14,8,30,705.0,57.0,1.2,12.0,253.0,46.42,36.33
2017,11,14,8,45,436.0,100.0,1.1,13.0,227.5,72.09,59.1
2017,11,14,9,0,167.0,143.0,1.0,14.0,202.0,107.33,89.76
2017,11,14,9,15,498.0,105.0,0.95,14.0,305.5,73.77,60.09
2017,11,14,9,30,829.0,67.0,0.9,14.0,409.0,67.58,39.87
2017,11,14,9,45,847.0,68.5,0.85,14.5,440.0,116.18,60.92
2017,11,14,10,0,865.0,70.0,0.8,15.0,471.0,171.25,99.12
2017,11,14,10,15,876.0,71.5,0.85,15.5,496.0,219.85,138.4
2017,11,14,10,30,887.0,73.0,0.9,16.0,521.0,268.23,180.29
2017,11,14,10,45,895.0,74.0,0.95,16.5,538.5,314.92,221.79
2017,11,14,11,0,903.0,75.0,1.0,17.0,556.0,360.68,262.34
2017,11,14,11,15,801.0,100.0,1.05,17.0,532.5,385.13,288.32
2017,11,14,11,30,699.0,125.0,1.1,17.0,509.0,400.71,305.91
2017,11,14,11,45,806.5,100.0,1.15,17.0,545.0,457.34,351.79
2017,11,14,12,0,914.0,75.0,1.2,17.0,581.0,516.32,399.03
2017,11,14,12,15,911.5,74.5,1.2,17.0,575.0,546.69,424.49
2017,11,14,12,30,909.0,74.0,1.2,17.0,569.0,574.28,447.52
2017,11,14,12,45,902.5,74.0,1.25,17.0,555.5,597.25,467.05
2017,11,14,13,0,896.0,74.0,1.3,17.0,542.0,617.1,483.99
2017,11,14,13,15,748.0,103.0,1.25,17.0,483.5,582.83,458.98
2017,11,14,13,30,600.0,132.0,1.2,17.0,425.0,536.76,424.92
2017,11,14,13,45,495.0,147.0,1.2,17.0,380.0,491.9,391.93
2017,11,14,14,0,390.0,162.0,1.2,17.0,335.0,448.46,358.98
2017,11,14,14,15,514.0,125.0,1.2,17.0,334.5,496.83,399.11
2017,11,14,14,30,638.0,88.0,1.2,17.0,334.0,548.95,440.71
2017,11,14,14,45,698.5,73.0,1.2,17.0,317.5,574.31,460.73
2017,11,14,15,0,759.0,58.0,1.2,17.0,301.0,593.13,475.71
2017,11,14,15,15,719.0,54.5,1.1,16.5,258.5,559.43,449.95
2017,11,14,15,30,679.0,51.0,1.0,16.0,216.0,523.68,421.91
2017,11,14,15,45,616.0,45.5,0.95,15.5,172.5,469.37,378.38
2017,11,14,16,0,553.0,40.0,0.9,15.0,129.0,414.47,332.18
2017,11,14,16,15,446.5,32.0,0.95,14.5,88.5,338.84,265.79
2017,11,14,16,30,340.0,24.0,1.0,14.0,48.0,255.18,156.66
2017,11,14,16,45,170.0,12.0,1.1,13.5,24.0,103.66,0.0
2017,11,14,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,10.5,1.75,10.0,10.5,9.22,0.0
2017,11,15,7,30,0.0,21.0,1.9,10.0,21.0,18.49,10.2
2017,11,15,7,45,0.0,34.0,2.1,10.5,34.0,29.99,21.0
2017,11,15,8,0,0.0,47.0,2.3,11.0,47.0,41.2,31.36
2017,11,15,8,15,0.0,60.5,2.25,11.0,60.5,52.54,41.82
2017,11,15,8,30,0.0,74.0,2.2,11.0,74.0,63.77,52.05
2017,11,15,8,45,0.0,87.5,2.2,11.5,87.5,74.87,61.91
2017,11,15,9,0,0.0,101.0,2.2,12.0,101.0,85.84,71.51
2017,11,15,9,15,0.0,117.5,2.2,12.0,117.5,98.88,82.96
2017,11,15,9,30,0.0,134.0,2.2,12.0,134.0,112.02,90.16
2017,11,15,9,45,0.0,119.0,2.25,12.5,119.0,102.11,81.47
2017,11,15,10,0,0.0,104.0,2.3,13.0,104.0,90.79,71.68
2017,11,15,10,15,224.0,141.5,2.35,13.5,253.5,152.43,113.05
2017,11,15,10,30,448.0,179.0,2.4,14.0,403.0,244.09,180.04
2017,11,15,10,45,397.5,197.5,2.45,14.5,401.5,272.01,206.28
2017,11,15,11,0,347.0,216.0,2.5,15.0,400.0,293.33,226.68
2017,11,15,11,15,344.0,222.0,2.55,15.0,407.5,316.98,247.71
2017,11,15,11,30,341.0,228.0,2.6,15.0,415.0,339.81,267.78
2017,11,15,11,45,170.5,185.0,2.7,15.5,278.5,242.45,192.99
2017,11,15,12,0,0.0,142.0,2.8,16.0,142.0,125.83,99.07
2017,11,15,12,15,87.0,194.0,2.95,16.0,241.5,220.77,177.12
2017,11,15,12,30,174.0,246.0,3.1,16.0,341.0,327.41,263.06
2017,11,15,12,45,89.5,210.0,3.3,16.5,259.0,246.81,198.18
2017,11,15,13,0,5.0,174.0,3.5,17.0,177.0,160.49,127.42
2017,11,15,13,15,13.5,179.0,3.6,17.0,186.0,171.73,137.08
2017,11,15,13,30,22.0,184.0,3.7,17.0,195.0,183.74,147.26
2017,11,15,13,45,96.5,187.0,3.8,17.0,230.5,246.13,199.83
2017,11,15,14,0,171.0,190.0,3.9,17.0,266.0,313.36,255.77
2017,11,15,14,15,85.5,144.5,3.85,16.5,182.5,210.56,171.76
2017,11,15,14,30,0.0,99.0,3.8,16.0,99.0,90.04,70.53
2017,11,15,14,45,0.0,88.5,3.8,16.0,88.5,80.41,62.64
2017,11,15,15,0,0.0,78.0,3.8,16.0,78.0,70.73,54.53
2017,11,15,15,15,0.0,66.5,3.75,15.5,66.5,59.95,45.49
2017,11,15,15,30,0.0,55.0,3.7,15.0,55.0,49.09,36.25
2017,11,15,15,45,0.0,43.5,3.65,15.0,43.5,38.39,26.95
2017,11,15,16,0,0.0,32.0,3.6,15.0,32.0,28.21,18.03
2017,11,15,16,15,0.0,21.5,3.65,14.5,21.5,18.93,9.79
2017,11,15,16,30,0.0,11.0,3.7,14.0,11.0,9.66,0.25
2017,11,15,16,45,0.0,5.5,3.8,14.0,5.5,5.0,0.0
2017,11,15,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,5.5,1.55,12.0,5.5,4.82,0.0
2017,11,16,7,30,0.0,11.0,1.6,12.0,11.0,9.66,2.51
2017,11,16,7,45,0.0,17.5,1.65,12.0,17.5,15.38,7.95
2017,11,16,8,0,0.0,24.0,1.7,12.0,24.0,21.11,13.29
2017,11,16,8,15,0.0,30.5,1.75,12.0,30.5,26.86,18.6
2017,11,16,8,30,0.0,37.0,1.8,12.0,37.0,32.6,23.87
2017,11,16,8,45,0.0,43.0,1.85,12.0,43.0,37.92,28.68
2017,11,16,9,0,0.0,49.0,1.9,12.0,49.0,43.23,33.45
2017,11,16,9,15,0.0,73.5,1.9,12.0,73.5,64.88,52.79
2017,11,16,9,30,0.0,98.0,1.9,12.0,98.0,84.81,67.19
2017,11,16,9,45,0.0,68.0,1.95,12.0,68.0,60.11,46.04
2017,11,16,10,0,0.0,38.0,2.0,12.0,38.0,33.52,23.23
2017,11,16,10,15,0.0,69.0,2.0,12.0,69.0,61.02,46.69
2017,11,16,10,30,0.0,100.0,2.0,12.0,100.0,88.02,69.46
2017,11,16,10,45,0.0,106.0,2.05,12.5,106.0,93.29,73.64
2017,11,16,11,0,0.0,112.0,2.1,13.0,112.0,98.61,77.87
2017,11,16,11,15,4.0,148.0,2.1,13.0,150.0,131.16,104.82
2017,11,16,11,30,8.0,184.0,2.1,13.0,188.0,164.44,132.14
2017,11,16,11,45,8.0,184.5,2.15,13.0,189.0,166.1,133.45
2017,11,16,12,0,8.0,185.0,2.2,13.0,190.0,167.73,134.84
2017,11,16,12,15,4.0,129.5,2.2,13.0,132.0,117.02,93.02
2017,11,16,12,30,0.0,74.0,2.2,13.0,74.0,65.49,49.97
2017,11,16,12,45,0.0,89.5,2.25,13.5,89.5,79.29,61.57
2017,11,16,13,0,0.0,105.0,2.3,14.0,105.0,93.42,73.32
2017,11,16,13,15,7.0,140.0,2.3,14.0,143.0,130.51,104.43
2017,11,16,13,30,14.0,175.0,2.3,14.0,181.0,169.83,137.14
2017,11,16,13,45,17.0,169.5,2.35,14.0,177.0,168.13,135.97
2017,11,16,14,0,20.0,164.0,2.4,14.0,173.0,166.62,135.08
2017,11,16,14,15,10.0,139.5,2.4,13.5,144.0,136.78,110.54
2017,11,16,14,30,0.0,115.0,2.4,13.0,115.0,106.47,85.27
2017,11,16,14,45,0.0,103.0,2.4,13.0,103.0,95.56,76.21
2017,11,16,15,0,0.0,91.0,2.4,13.0,91.0,84.58,66.96
2017,11,16,15,15,0.0,77.5,2.3,13.0,77.5,71.89,56.13
2017,11,16,15,30,0.0,64.0,2.2,13.0,64.0,59.06,45.05
2017,11,16,15,45,0.0,50.5,2.15,13.0,50.5,46.04,33.69
2017,11,16,16,0,0.0,37.0,2.1,13.0,37.0,32.76,22.02
2017,11,16,16,15,0.0,25.0,1.95,12.5,25.0,22.03,12.41
2017,11,16,16,30,0.0,13.0,1.8,12.0,13.0,11.43,0.99
2017,11,16,16,45,0.0,6.5,1.7,12.0,6.5,5.91,0.0
2017,11,16,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,7,15,236.5,14.0,2.0,8.5,38.0,11.98,0.0
2017,11,17,7,30,473.0,28.0,2.0,9.0,76.0,24.76,15.3
2017,11,17,7,45,563.5,34.0,2.05,10.0,119.5,29.32,20.36
2017,11,17,8,0,654.0,40.0,2.1,11.0,163.0,33.91,24.79
2017,11,17,8,15,706.0,44.5,2.15,11.0,207.0,37.01,27.82
2017,11,17,8,30,758.0,49.0,2.2,11.0,251.0,40.13,30.75
2017,11,17,8,45,793.0,51.5,2.25,11.5,292.5,41.49,31.95
2017,11,17,9,0,828.0,54.0,2.3,12.0,334.0,48.22,37.93
2017,11,17,9,15,850.5,56.0,2.3,12.0,371.0,49.9,39.38
2017,11,17,9,30,873.0,58.0,2.3,12.0,408.0,60.14,39.14
2017,11,17,9,45,881.0,62.5,2.35,12.5,438.5,111.76,58.93
2017,11,17,10,0,889.0,67.0,2.4,13.0,469.0,163.38,93.34
2017,11,17,10,15,899.5,68.0,2.3,13.5,493.5,212.39,132.83
2017,11,17,10,30,910.0,69.0,2.2,14.0,518.0,261.07,175.48
2017,11,17,10,45,916.5,70.0,2.15,14.5,535.5,308.17,218.18
2017,11,17,11,0,923.0,71.0,2.1,15.0,553.0,354.16,259.91
2017,11,17,11,15,927.0,71.5,1.95,15.0,563.0,397.52,299.27
2017,11,17,11,30,931.0,72.0,1.8,15.0,573.0,439.14,336.31
2017,11,17,11,45,931.5,72.0,1.7,15.0,575.5,476.87,369.5
2017,11,17,12,0,932.0,72.0,1.6,15.0,578.0,512.26,399.93
2017,11,17,12,15,930.0,72.0,1.55,15.0,572.5,543.9,426.92
2017,11,17,12,30,928.0,72.0,1.5,15.0,567.0,572.78,451.15
2017,11,17,12,45,915.5,73.5,1.45,15.5,552.5,594.52,468.59
2017,11,17,13,0,903.0,75.0,1.4,16.0,538.0,612.87,483.04
2017,11,17,13,15,894.5,74.0,1.4,16.0,517.5,627.56,495.77
2017,11,17,13,30,886.0,73.0,1.4,16.0,497.0,638.98,505.9
2017,11,17,13,45,874.0,71.0,1.45,16.0,470.0,643.79,511.42
2017,11,17,14,0,862.0,69.0,1.5,16.0,443.0,649.78,517.57
2017,11,17,14,15,843.0,67.0,1.5,15.5,409.5,643.78,515.34
2017,11,17,14,30,824.0,65.0,1.5,15.0,376.0,634.53,510.52
2017,11,17,14,45,797.5,62.0,1.55,15.0,337.0,616.05,497.84
2017,11,17,15,0,771.0,59.0,1.6,15.0,298.0,594.69,482.41
2017,11,17,15,15,730.5,55.0,1.55,14.5,256.0,560.45,456.51
2017,11,17,15,30,690.0,51.0,1.5,14.0,214.0,524.09,427.7
2017,11,17,15,45,626.5,45.0,1.45,13.5,170.0,469.4,382.86
2017,11,17,16,0,563.0,39.0,1.4,13.0,126.0,414.09,335.15
2017,11,17,16,15,449.5,30.5,1.5,12.5,85.0,334.92,263.31
2017,11,17,16,30,336.0,22.0,1.6,12.0,44.0,244.59,125.89
2017,11,17,16,45,168.0,11.0,1.75,11.5,22.0,100.37,0.0
2017,11,17,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,18,7,15,225.5,14.5,1.9,5.5,36.0,11.53,0.0
2017,11,18,7,30,451.0,29.0,2.0,6.0,72.0,25.87,16.25
2017,11,18,7,45,541.0,36.0,2.1,7.0,115.5,31.31,22.36
2017,11,18,8,0,631.0,43.0,2.2,8.0,159.0,36.73,27.62
2017,11,18,8,15,685.0,47.5,2.15,8.5,203.0,39.7,30.54
2017,11,18,8,30,739.0,52.0,2.1,9.0,247.0,42.71,33.36
2017,11,18,8,45,773.0,56.0,2.1,9.5,288.5,45.21,35.6
2017,11,18,9,0,807.0,60.0,2.1,10.0,330.0,47.71,37.78
2017,11,18,9,15,830.5,62.5,2.05,10.5,367.0,48.94,38.76
2017,11,18,9,30,854.0,65.0,2.0,11.0,404.0,56.11,45.06
2017,11,18,9,45,871.5,66.5,2.0,11.5,435.5,111.37,60.04
2017,11,18,10,0,889.0,68.0,2.0,12.0,467.0,161.3,92.14
2017,11,18,10,15,900.0,69.5,1.95,12.5,492.0,210.76,131.73
2017,11,18,10,30,911.0,71.0,1.9,13.0,517.0,259.97,174.69
2017,11,18,10,45,917.0,72.5,1.85,13.5,534.5,307.41,217.65
2017,11,18,11,0,923.0,74.0,1.8,14.0,552.0,353.72,259.64
2017,11,18,11,15,926.5,74.5,1.75,14.0,562.0,396.93,299.09
2017,11,18,11,30,930.0,75.0,1.7,14.0,572.0,438.38,336.3
2017,11,18,11,45,930.0,75.0,1.65,14.5,574.0,475.92,368.93
2017,11,18,12,0,930.0,75.0,1.6,15.0,576.0,511.08,398.73
2017,11,18,12,15,927.5,75.0,1.5,15.0,570.5,542.48,425.31
2017,11,18,12,30,925.0,75.0,1.4,15.0,565.0,571.1,449.04
2017,11,18,12,45,918.5,74.5,1.35,15.5,551.5,594.1,467.43
2017,11,18,13,0,912.0,74.0,1.3,16.0,538.0,613.93,482.98
2017,11,18,13,15,903.0,72.5,1.25,16.0,517.5,627.98,494.83
2017,11,18,13,30,894.0,71.0,1.2,16.0,497.0,638.69,504.01
2017,11,18,13,45,879.5,70.0,1.15,16.0,469.0,643.2,508.43
2017,11,18,14,0,865.0,69.0,1.1,16.0,441.0,648.83,513.38
2017,11,18,14,15,845.5,66.5,1.05,15.5,407.0,642.03,510.12
2017,11,18,14,30,826.0,64.0,1.0,15.0,373.0,631.95,504.29
2017,11,18,14,45,797.0,61.5,0.95,15.0,334.0,612.56,490.25
2017,11,18,15,0,768.0,59.0,0.9,15.0,295.0,590.29,473.58
2017,11,18,15,15,726.5,54.5,0.85,14.5,252.5,555.0,447.19
2017,11,18,15,30,685.0,50.0,0.8,14.0,210.0,517.65,417.98
2017,11,18,15,45,617.0,44.5,0.75,14.0,166.0,461.04,371.52
2017,11,18,16,0,549.0,39.0,0.7,14.0,122.0,403.87,322.45
2017,11,18,16,15,436.5,30.5,0.8,13.5,82.0,326.14,252.66
2017,11,18,16,30,324.0,22.0,0.9,13.0,42.0,235.95,109.88
2017,11,18,16,45,162.0,11.0,1.0,12.5,21.0,96.75,0.0
2017,11,18,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,7,15,202.5,14.0,1.55,6.5,33.0,11.13,0.0
2017,11,19,7,30,405.0,28.0,1.5,7.0,66.0,22.8,13.36
2017,11,19,7,45,495.0,36.0,1.45,7.5,107.5,28.69,19.94
2017,11,19,8,0,585.0,44.0,1.4,8.0,149.0,37.65,28.45
2017,11,19,8,15,640.5,49.0,1.3,8.0,192.0,41.0,31.79
2017,11,19,8,30,696.0,54.0,1.2,8.0,235.0,44.38,35.03
2017,11,19,8,45,732.0,58.0,1.15,8.5,275.5,46.8,37.22
2017,11,19,9,0,768.0,62.0,1.1,9.0,316.0,49.23,39.35
2017,11,19,9,15,792.5,65.0,0.95,10.0,352.5,50.8,40.56
2017,11,19,9,30,817.0,68.0,0.8,11.0,389.0,55.44,44.5
2017,11,19,9,45,692.0,97.0,0.7,12.0,384.0,110.62,66.0
2017,11,19,10,0,567.0,126.0,0.6,13.0,379.0,158.66,103.32
2017,11,19,10,15,569.5,133.0,0.75,13.5,399.0,197.03,133.61
2017,11,19,10,30,572.0,140.0,0.9,14.0,419.0,235.1,166.08
2017,11,19,10,45,597.5,138.0,1.1,14.5,438.0,271.01,197.07
2017,11,19,11,0,623.0,136.0,1.3,15.0,457.0,308.19,229.52
2017,11,19,11,15,560.5,159.0,1.2,15.0,452.0,335.24,255.49
2017,11,19,11,30,498.0,182.0,1.1,15.0,447.0,358.34,277.1
2017,11,19,11,45,486.0,189.0,1.05,15.0,448.5,383.46,298.89
2017,11,19,12,0,474.0,196.0,1.0,15.0,450.0,406.67,318.6
2017,11,19,12,15,447.5,197.5,0.9,15.0,435.5,415.78,326.94
2017,11,19,12,30,421.0,199.0,0.8,15.0,421.0,421.94,332.67
2017,11,19,12,45,399.5,198.0,0.75,15.0,405.0,425.69,336.54
2017,11,19,13,0,378.0,197.0,0.7,15.0,389.0,419.01,332.39
2017,11,19,13,15,370.0,192.0,0.75,15.0,373.5,421.38,335.67
2017,11,19,13,30,362.0,187.0,0.8,15.0,358.0,422.13,337.52
2017,11,19,13,45,332.0,178.5,0.9,15.0,328.5,403.72,324.66
2017,11,19,14,0,302.0,170.0,1.0,15.0,299.0,383.24,309.99
2017,11,19,14,15,357.5,148.0,1.05,15.0,289.0,400.68,325.72
2017,11,19,14,30,413.0,126.0,1.1,15.0,279.0,429.31,349.53
2017,11,19,14,45,390.5,116.5,1.15,15.0,249.5,407.7,333.08
2017,11,19,15,0,368.0,107.0,1.2,15.0,220.0,384.53,315.29
2017,11,19,15,15,345.0,93.5,1.1,14.5,187.5,354.95,291.89
2017,11,19,15,30,322.0,80.0,1.0,14.0,155.0,324.19,266.69
2017,11,19,15,45,288.0,65.5,0.95,13.5,122.0,284.5,233.24
2017,11,19,16,0,254.0,51.0,0.9,13.0,89.0,244.63,198.22
2017,11,19,16,15,188.5,36.5,0.9,13.0,59.0,186.9,144.83
2017,11,19,16,30,123.0,22.0,0.9,13.0,29.0,120.34,48.18
2017,11,19,16,45,61.5,11.0,0.9,13.0,14.5,42.79,0.0
2017,11,19,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
