Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,9.0,1.75,12.0,9.0,7.91,0.0
2017,11,20,7,30,0.0,18.0,1.8,12.0,18.0,15.84,7.13
2017,11,20,7,45,0.0,30.0,1.85,12.5,30.0,26.45,17.47
2017,11,20,8,0,0.0,42.0,1.9,13.0,42.0,36.93,27.15
2017,11,20,8,15,0.0,55.0,1.85,13.0,55.0,47.91,37.24
2017,11,20,8,30,0.0,68.0,1.8,13.0,68.0,58.77,47.13
2017,11,20,8,45,0.0,80.0,1.8,13.0,80.0,68.76,56.11
2017,11,20,9,0,0.0,92.0,1.8,13.0,92.0,78.65,64.89
2017,11,20,9,15,26.0,125.0,1.75,13.0,135.0,99.83,83.53
2017,11,20,9,30,52.0,158.0,1.7,13.0,178.0,121.86,102.7
2017,11,20,9,45,26.5,153.0,1.65,13.5,163.5,123.76,98.44
2017,11,20,10,0,1.0,148.0,1.6,14.0,149.0,125.15,100.04
2017,11,20,10,15,0.5,115.5,1.6,14.0,116.0,100.49,79.39
2017,11,20,10,30,0.0,83.0,1.6,14.0,83.0,73.47,56.72
2017,11,20,10,45,0.0,73.0,1.6,14.5,73.0,64.58,49.1
2017,11,20,11,0,0.0,63.0,1.6,15.0,63.0,55.7,41.51
2017,11,20,11,15,4.5,123.0,1.6,15.0,126.0,109.76,86.47
2017,11,20,11,30,9.0,183.0,1.6,15.0,189.0,163.68,130.54
2017,11,20,11,45,10.0,185.5,1.65,15.5,191.5,167.59,133.35
2017,11,20,12,0,11.0,188.0,1.7,16.0,194.0,171.58,136.39
2017,11,20,12,15,12.0,188.0,1.7,16.0,194.5,173.44,137.97
2017,11,20,12,30,13.0,188.0,1.7,16.0,195.0,175.38,139.66
2017,11,20,12,45,24.5,195.0,1.75,16.5,208.0,189.73,151.28
2017,11,20,13,0,36.0,202.0,1.8,17.0,221.0,211.79,169.08
2017,11,20,13,15,18.5,177.5,1.75,17.0,187.5,173.29,137.96
2017,11,20,13,30,1.0,153.0,1.7,17.0,154.0,140.35,111.13
2017,11,20,13,45,33.5,165.0,1.65,17.0,180.0,181.97,145.98
2017,11,20,14,0,66.0,177.0,1.6,17.0,206.0,219.54,177.15
2017,11,20,14,15,33.0,139.0,1.45,17.0,153.5,159.43,127.89
2017,11,20,14,30,0.0,101.0,1.3,17.0,101.0,92.4,72.15
2017,11,20,14,45,0.0,90.0,1.2,17.0,90.0,82.32,63.94
2017,11,20,15,0,0.0,79.0,1.1,17.0,79.0,72.18,55.49
2017,11,20,15,15,0.0,67.5,1.0,16.5,67.5,61.44,46.53
2017,11,20,15,30,0.0,56.0,0.9,16.0,56.0,50.62,37.35
2017,11,20,15,45,0.0,44.0,0.85,16.0,44.0,39.13,27.4
2017,11,20,16,0,0.0,32.0,0.8,16.0,32.0,28.22,17.88
2017,11,20,16,15,0.0,21.0,0.8,15.5,21.0,18.49,9.15
2017,11,20,16,30,0.0,10.0,0.8,15.0,10.0,8.78,0.0
2017,11,20,16,45,0.0,5.0,0.85,15.0,5.0,4.55,0.0
2017,11,20,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,7,15,66.0,15.0,2.15,11.0,20.5,12.41,0.0
2017,11,21,7,30,132.0,30.0,2.2,11.0,41.0,23.36,12.89
2017,11,21,7,45,172.5,45.5,2.25,11.5,69.5,36.19,25.97
2017,11,21,8,0,213.0,61.0,2.3,12.0,98.0,47.81,36.86
2017,11,21,8,15,235.5,77.0,2.25,12.0,128.0,59.42,47.62
2017,11,21,8,30,258.0,93.0,2.2,12.0,158.0,70.7,57.94
2017,11,21,8,45,272.0,108.0,2.2,12.5,187.0,80.95,67.06
2017,11,21,9,0,286.0,123.0,2.2,13.0,216.0,90.91,75.76
2017,11,21,9,15,297.5,135.5,2.1,13.0,242.0,98.98,82.8
2017,11,21,9,30,309.0,148.0,2.0,13.0,268.0,106.84,89.58
2017,11,21,9,45,343.5,155.5,1.95,13.5,298.5,133.57,97.09
2017,11,21,10,0,378.0,163.0,1.9,14.0,329.0,164.5,116.62
2017,11,21,10,15,465.5,153.5,1.8,14.5,368.5,191.22,133.49
2017,11,21,10,30,553.0,144.0,1.7,15.0,408.0,228.87,161.66
2017,11,21,10,45,686.0,113.5,1.65,15.5,453.5,268.5,191.64
2017,11,21,11,0,819.0,83.0,1.6,16.0,499.0,318.76,231.8
2017,11,21,11,15,641.0,135.5,1.5,16.0,465.0,340.7,257.38
2017,11,21,11,30,463.0,188.0,1.4,16.0,431.0,346.64,267.9
2017,11,21,11,45,649.0,136.0,1.35,16.5,478.0,403.81,312.38
2017,11,21,12,0,835.0,84.0,1.3,17.0,525.0,467.24,361.85
2017,11,21,12,15,683.0,126.0,1.25,17.0,484.5,464.17,362.19
2017,11,21,12,30,531.0,168.0,1.2,17.0,444.0,446.61,350.69
2017,11,21,12,45,536.5,161.5,1.15,17.5,435.0,462.25,363.61
2017,11,21,13,0,542.0,155.0,1.1,18.0,426.0,476.2,374.72
2017,11,21,13,15,675.0,116.0,1.0,18.0,440.0,535.29,420.68
2017,11,21,13,30,808.0,77.0,0.9,18.0,454.0,587.96,461.0
2017,11,21,13,45,639.0,107.5,0.85,18.5,395.0,532.66,418.63
2017,11,21,14,0,470.0,138.0,0.8,19.0,336.0,463.66,366.2
2017,11,21,14,15,548.0,111.5,0.75,19.0,325.5,496.68,393.16
2017,11,21,14,30,626.0,85.0,0.7,19.0,315.0,522.9,413.87
2017,11,21,14,45,594.5,81.5,0.65,19.0,281.0,501.65,397.8
2017,11,21,15,0,563.0,78.0,0.6,19.0,247.0,478.13,379.99
2017,11,21,15,15,581.5,65.0,0.6,18.5,217.5,473.37,377.21
2017,11,21,15,30,600.0,52.0,0.6,18.0,188.0,465.57,370.85
2017,11,21,15,45,535.0,45.5,0.6,17.5,147.5,412.24,327.94
2017,11,21,16,0,470.0,39.0,0.6,17.0,107.0,359.09,283.12
2017,11,21,16,15,359.0,29.5,0.65,16.5,70.5,276.98,209.6
2017,11,21,16,30,248.0,20.0,0.7,16.0,34.0,186.81,55.68
2017,11,21,16,45,124.0,10.0,0.8,15.5,17.0,74.66,0.0
2017,11,21,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,22,7,15,93.5,14.5,2.0,11.5,22.5,13.19,0.0
2017,11,22,7,30,187.0,29.0,2.0,12.0,45.0,22.69,11.89
2017,11,22,7,45,247.5,43.0,2.05,12.5,77.5,33.22,23.21
2017,11,22,8,0,308.0,57.0,2.1,13.0,110.0,43.46,32.83
2017,11,22,8,15,345.0,70.0,2.0,13.5,144.0,52.58,41.25
2017,11,22,8,30,382.0,83.0,1.9,14.0,178.0,61.44,49.27
2017,11,22,8,45,405.5,94.5,1.85,14.5,211.0,68.9,55.88
2017,11,22,9,0,429.0,106.0,1.8,15.0,244.0,76.16,62.19
2017,11,22,9,15,455.5,112.0,1.65,15.5,273.5,79.39,64.84
2017,11,22,9,30,482.0,118.0,1.5,16.0,303.0,82.6,67.42
2017,11,22,9,45,405.0,144.0,1.4,16.5,308.0,123.15,85.97
2017,11,22,10,0,328.0,170.0,1.3,17.0,313.0,162.81,115.98
2017,11,22,10,15,164.0,134.0,1.25,17.5,205.5,131.74,96.64
2017,11,22,10,30,0.0,98.0,1.2,18.0,98.0,86.19,66.28
2017,11,22,10,45,0.0,102.0,1.2,18.5,102.0,89.77,69.08
2017,11,22,11,0,0.0,106.0,1.2,19.0,106.0,93.36,71.81
2017,11,22,11,15,167.0,160.5,1.15,19.0,247.5,197.04,152.02
2017,11,22,11,30,334.0,215.0,1.1,19.0,389.0,317.24,244.05
2017,11,22,11,45,483.0,176.5,1.05,19.5,429.5,365.99,280.62
2017,11,22,12,0,632.0,138.0,1.0,20.0,470.0,423.32,324.5
2017,11,22,12,15,456.0,180.0,0.95,20.0,418.5,398.98,308.27
2017,11,22,12,30,280.0,222.0,0.9,20.0,367.0,360.62,280.39
2017,11,22,12,45,172.0,217.0,0.85,20.0,306.0,302.92,237.01
2017,11,22,13,0,64.0,212.0,0.8,20.0,245.0,237.5,186.18
2017,11,22,13,15,40.0,191.5,0.7,20.0,212.0,206.89,162.44
2017,11,22,13,30,16.0,171.0,0.6,20.0,179.0,167.22,130.97
2017,11,22,13,45,8.0,129.5,0.55,20.0,133.5,122.85,95.62
2017,11,22,14,0,0.0,88.0,0.5,20.0,88.0,78.45,59.57
2017,11,22,14,15,15.5,114.5,0.45,19.5,120.0,114.93,90.16
2017,11,22,14,30,31.0,141.0,0.4,19.0,152.0,164.24,130.6
2017,11,22,14,45,26.5,126.5,0.4,19.0,135.5,148.26,117.55
2017,11,22,15,0,22.0,112.0,0.4,19.0,119.0,123.26,97.28
2017,11,22,15,15,16.0,96.5,0.45,18.5,101.0,105.1,82.47
2017,11,22,15,30,10.0,81.0,0.5,18.0,83.0,86.85,67.24
2017,11,22,15,45,5.0,64.0,0.6,18.0,65.0,67.12,50.4
2017,11,22,16,0,0.0,47.0,0.7,18.0,47.0,46.95,33.01
2017,11,22,16,15,0.0,31.0,0.75,17.5,31.0,30.27,18.15
2017,11,22,16,30,0.0,15.0,0.8,17.0,15.0,13.21,0.0
2017,11,22,16,45,0.0,7.5,0.85,16.5,7.5,6.82,0.0
2017,11,22,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,7,15,30.5,14.0,0.85,13.5,16.5,12.73,0.0
2017,11,23,7,30,61.0,28.0,0.8,14.0,33.0,23.36,11.78
2017,11,23,7,45,94.5,45.0,0.75,14.5,58.0,35.58,24.98
2017,11,23,8,0,128.0,62.0,0.7,15.0,83.0,48.19,36.68
2017,11,23,8,15,144.0,79.0,0.7,15.0,109.5,60.4,47.86
2017,11,23,8,30,160.0,96.0,0.7,15.0,136.0,74.74,60.75
2017,11,23,8,45,170.5,112.5,0.75,15.5,161.0,86.46,71.02
2017,11,23,9,0,181.0,129.0,0.8,16.0,186.0,97.87,80.83
2017,11,23,9,15,188.5,143.0,0.9,16.5,209.0,107.46,88.91
2017,11,23,9,30,196.0,157.0,1.0,17.0,232.0,116.8,96.66
2017,11,23,9,45,98.5,151.0,1.1,17.5,189.0,120.69,92.47
2017,11,23,10,0,1.0,145.0,1.2,18.0,146.0,122.47,96.3
2017,11,23,10,15,0.5,108.0,1.2,18.5,108.5,94.22,72.85
2017,11,23,10,30,0.0,71.0,1.2,19.0,71.0,62.79,46.79
2017,11,23,10,45,0.0,107.5,1.25,19.5,107.5,94.4,72.66
2017,11,23,11,0,0.0,144.0,1.3,20.0,144.0,125.51,97.64
2017,11,23,11,15,4.5,162.5,1.35,20.0,164.5,143.27,111.72
2017,11,23,11,30,9.0,181.0,1.4,20.0,185.0,161.74,126.4
2017,11,23,11,45,9.0,181.5,1.45,20.5,186.0,163.49,127.54
2017,11,23,12,0,9.0,182.0,1.5,21.0,187.0,165.2,128.71
2017,11,23,12,15,4.5,147.5,1.5,21.0,150.0,133.27,103.26
2017,11,23,12,30,0.0,113.0,1.5,21.0,113.0,100.4,76.84
2017,11,23,12,45,0.0,97.5,1.55,21.0,97.5,86.53,65.67
2017,11,23,13,0,0.0,82.0,1.6,21.0,82.0,72.58,54.36
2017,11,23,13,15,0.0,79.0,1.6,21.0,79.0,69.91,52.25
2017,11,23,13,30,0.0,76.0,1.6,21.0,76.0,67.23,50.12
2017,11,23,13,45,0.0,61.5,1.6,21.0,61.5,54.34,39.57
2017,11,23,14,0,0.0,47.0,1.6,21.0,47.0,41.48,28.98
2017,11,23,14,15,0.0,45.5,1.55,20.5,45.5,40.14,28.0
2017,11,23,14,30,0.0,44.0,1.5,20.0,44.0,38.81,26.99
2017,11,23,14,45,0.0,39.5,1.45,20.0,39.5,34.82,23.68
2017,11,23,15,0,0.0,35.0,1.4,20.0,35.0,30.83,20.34
2017,11,23,15,15,0.0,29.5,1.3,19.5,29.5,25.97,16.27
2017,11,23,15,30,0.0,24.0,1.2,19.0,24.0,21.11,12.15
2017,11,23,15,45,0.0,18.5,1.15,18.5,18.5,16.26,7.98
2017,11,23,16,0,0.0,13.0,1.1,18.0,13.0,11.41,3.78
2017,11,23,16,15,0.0,8.5,1.2,17.5,8.5,7.46,0.19
2017,11,23,16,30,0.0,4.0,1.3,17.0,4.0,3.5,0.0
2017,11,23,16,45,0.0,2.0,1.4,16.5,2.0,1.82,0.0
2017,11,23,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,24,7,15,62.0,13.0,2.45,12.5,18.0,11.82,0.0
2017,11,24,7,30,124.0,26.0,2.5,13.0,36.0,20.29,8.97
2017,11,24,7,45,159.5,42.0,2.55,13.5,63.0,33.51,23.17
2017,11,24,8,0,195.0,58.0,2.6,14.0,90.0,45.54,34.41
2017,11,24,8,15,216.0,73.5,2.45,14.0,118.5,56.84,44.86
2017,11,24,8,30,237.0,89.0,2.3,14.0,147.0,67.84,54.9
2017,11,24,8,45,246.5,105.0,2.15,14.5,174.0,78.8,64.62
2017,11,24,9,0,256.0,121.0,2.0,15.0,201.0,89.45,73.89
2017,11,24,9,15,263.5,134.5,1.9,15.0,225.5,98.17,81.47
2017,11,24,9,30,271.0,148.0,1.8,15.0,250.0,106.67,88.77
2017,11,24,9,45,459.0,124.0,1.7,15.5,313.5,108.69,73.91
2017,11,24,10,0,647.0,100.0,1.6,16.0,377.0,136.48,82.15
2017,11,24,10,15,517.0,138.5,1.55,16.5,368.0,182.7,123.28
2017,11,24,10,30,387.0,177.0,1.5,17.0,359.0,218.26,158.14
2017,11,24,10,45,625.5,125.0,1.5,17.5,431.5,256.85,182.18
2017,11,24,11,0,864.0,73.0,1.5,18.0,504.0,317.74,226.87
2017,11,24,11,15,869.0,73.5,1.45,18.5,514.5,358.74,263.28
2017,11,24,11,30,874.0,74.0,1.4,19.0,525.0,398.26,297.82
2017,11,24,11,45,877.5,73.5,1.35,19.5,528.0,434.56,329.0
2017,11,24,12,0,881.0,73.0,1.3,20.0,531.0,468.88,357.75
2017,11,24,12,15,880.0,72.5,1.3,20.0,526.5,498.91,383.47
2017,11,24,12,30,879.0,72.0,1.3,20.0,522.0,526.4,406.72
2017,11,24,12,45,884.0,68.0,1.35,20.5,511.5,550.77,426.72
2017,11,24,13,0,889.0,64.0,1.4,21.0,501.0,572.49,444.39
2017,11,24,13,15,506.0,133.0,1.4,21.0,379.5,442.8,347.6
2017,11,24,13,30,123.0,202.0,1.4,21.0,258.0,280.16,220.69
2017,11,24,13,45,69.5,177.5,1.45,21.0,209.0,217.47,172.07
2017,11,24,14,0,16.0,153.0,1.5,21.0,160.0,153.04,120.21
2017,11,24,14,15,13.5,142.0,1.45,20.5,147.5,142.24,112.02
2017,11,24,14,30,11.0,131.0,1.4,20.0,135.0,131.37,103.53
2017,11,24,14,45,8.0,118.0,1.35,20.0,121.0,117.97,92.63
2017,11,24,15,0,5.0,105.0,1.3,20.0,107.0,104.53,81.58
2017,11,24,15,15,338.5,74.5,1.25,19.5,150.0,322.19,262.74
2017,11,24,15,30,672.0,44.0,1.2,19.0,193.0,491.07,393.74
2017,11,24,15,45,605.5,39.0,1.2,18.5,151.5,437.73,348.77
2017,11,24,16,0,539.0,34.0,1.2,18.0,110.0,384.03,302.64
2017,11,24,16,15,423.5,26.0,1.2,17.5,72.0,299.95,224.1
2017,11,24,16,30,308.0,18.0,1.2,17.0,34.0,208.17,22.61
2017,11,24,16,45,154.0,9.0,1.3,16.5,17.0,88.7,0.0
2017,11,24,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,25,7,15,42.0,13.0,2.65,11.0,16.0,11.82,0.0
2017,11,25,7,30,84.0,26.0,2.7,11.0,32.0,21.08,8.93
2017,11,25,7,45,114.5,42.5,2.8,11.5,57.0,33.74,23.47
2017,11,25,8,0,145.0,59.0,2.9,12.0,82.0,46.07,35.11
2017,11,25,8,15,163.0,76.0,2.85,12.5,109.0,58.36,46.44
2017,11,25,8,30,181.0,93.0,2.8,13.0,136.0,70.29,57.27
2017,11,25,8,45,189.5,109.0,2.75,13.5,161.5,81.17,66.98
2017,11,25,9,0,198.0,125.0,2.7,14.0,187.0,91.74,76.22
2017,11,25,9,15,207.0,139.0,2.55,14.5,210.0,100.73,83.91
2017,11,25,9,30,216.0,153.0,2.4,15.0,233.0,109.48,91.29
2017,11,25,9,45,338.5,147.0,2.25,16.0,285.0,122.66,89.11
2017,11,25,10,0,461.0,141.0,2.1,17.0,337.0,147.43,98.75
2017,11,25,10,15,463.5,150.0,2.05,17.5,357.0,181.97,124.72
2017,11,25,10,30,466.0,159.0,2.0,18.0,377.0,216.39,153.04
2017,11,25,10,45,528.0,149.5,1.95,18.5,404.5,250.02,179.64
2017,11,25,11,0,590.0,140.0,1.9,19.0,432.0,289.83,212.09
2017,11,25,11,15,439.5,179.0,1.95,19.0,399.5,300.98,227.76
2017,11,25,11,30,289.0,218.0,2.0,19.0,367.0,299.65,231.67
2017,11,25,11,45,354.0,206.5,2.05,19.5,389.5,331.83,257.34
2017,11,25,12,0,419.0,195.0,2.1,20.0,412.0,371.41,288.76
2017,11,25,12,15,294.5,212.5,2.15,20.0,364.5,342.44,268.36
2017,11,25,12,30,170.0,230.0,2.2,20.0,317.0,303.94,239.47
2017,11,25,12,45,126.5,221.5,2.25,20.0,285.5,281.36,222.48
2017,11,25,13,0,83.0,213.0,2.3,20.0,254.0,248.57,196.94
2017,11,25,13,15,105.0,207.0,2.2,19.5,256.5,260.2,207.3
2017,11,25,13,30,127.0,201.0,2.1,19.0,259.0,281.12,224.92
2017,11,25,13,45,154.0,188.5,2.05,19.0,255.0,290.25,233.03
2017,11,25,14,0,181.0,176.0,2.0,19.0,251.0,299.25,241.12
2017,11,25,14,15,178.0,162.0,1.85,18.5,231.0,287.28,232.45
2017,11,25,14,30,175.0,148.0,1.7,18.0,211.0,274.38,222.96
2017,11,25,14,45,167.0,133.5,1.55,18.0,188.0,256.85,209.03
2017,11,25,15,0,159.0,119.0,1.4,18.0,165.0,238.57,194.23
2017,11,25,15,15,148.5,102.0,1.3,17.5,140.5,214.67,174.89
2017,11,25,15,30,138.0,85.0,1.2,17.0,116.0,190.01,154.37
2017,11,25,15,45,121.0,67.5,1.2,16.5,90.5,159.94,128.74
2017,11,25,16,0,104.0,50.0,1.2,16.0,65.0,139.97,110.38
2017,11,25,16,15,52.0,35.0,1.2,15.5,42.5,82.29,58.85
2017,11,25,16,30,0.0,20.0,1.2,15.0,20.0,20.14,0.0
2017,11,25,16,45,0.0,10.0,1.25,15.0,10.0,9.1,0.0
2017,11,25,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,3.0,3.6,15.0,3.0,2.73,0.0
2017,11,26,7,30,0.0,6.0,3.6,15.0,6.0,5.26,0.0
2017,11,26,7,45,0.0,11.0,3.6,15.0,11.0,9.66,2.55
2017,11,26,8,0,0.0,16.0,3.6,15.0,16.0,14.06,6.67
2017,11,26,8,15,0.0,21.5,3.65,15.0,21.5,18.91,11.13
2017,11,26,8,30,0.0,27.0,3.7,15.0,27.0,23.76,15.56
2017,11,26,8,45,0.0,33.0,3.75,15.0,33.0,29.06,20.36
2017,11,26,9,0,0.0,39.0,3.8,15.0,39.0,34.37,25.12
2017,11,26,9,15,0.0,44.0,3.75,15.0,44.0,38.8,29.06
2017,11,26,9,30,0.0,49.0,3.7,15.0,49.0,43.24,32.97
2017,11,26,9,45,0.0,39.0,3.7,15.5,39.0,34.39,23.7
2017,11,26,10,0,0.0,29.0,3.7,16.0,29.0,25.55,16.11
2017,11,26,10,15,0.0,36.0,3.7,16.0,36.0,31.75,21.33
2017,11,26,10,30,0.0,43.0,3.7,16.0,43.0,37.95,26.53
2017,11,26,10,45,0.0,30.0,3.75,16.0,30.0,26.46,16.78
2017,11,26,11,0,0.0,17.0,3.8,16.0,17.0,14.98,7.05
2017,11,26,11,15,0.0,69.0,3.75,16.0,69.0,61.03,45.85
2017,11,26,11,30,0.0,121.0,3.7,16.0,121.0,106.65,83.82
2017,11,26,11,45,0.0,65.5,3.65,16.0,65.5,57.92,43.16
2017,11,26,12,0,0.0,10.0,3.6,16.0,10.0,8.81,1.8
2017,11,26,12,15,0.0,61.5,3.5,16.0,61.5,54.37,40.24
2017,11,26,12,30,0.0,113.0,3.4,16.0,113.0,100.4,78.66
2017,11,26,12,45,0.0,118.0,3.35,16.0,118.0,105.15,82.6
2017,11,26,13,0,0.0,123.0,3.3,16.0,123.0,110.06,86.74
2017,11,26,13,15,0.0,120.0,3.15,15.5,120.0,107.66,85.0
2017,11,26,13,30,0.0,117.0,3.0,15.0,117.0,105.3,83.3
2017,11,26,13,45,0.0,124.0,2.95,15.0,124.0,112.68,89.59
2017,11,26,14,0,0.0,131.0,2.9,15.0,131.0,120.69,96.4
2017,11,26,14,15,0.0,93.0,2.8,15.0,93.0,83.81,65.61
2017,11,26,14,30,0.0,55.0,2.7,15.0,55.0,48.56,35.87
2017,11,26,14,45,0.0,49.0,2.6,15.0,49.0,43.23,31.39
2017,11,26,15,0,0.0,43.0,2.5,15.0,43.0,37.92,26.86
2017,11,26,15,15,0.0,36.5,2.35,14.5,36.5,32.16,21.95
2017,11,26,15,30,0.0,30.0,2.2,14.0,30.0,26.41,16.98
2017,11,26,15,45,0.0,23.0,2.1,14.0,23.0,20.23,11.54
2017,11,26,16,0,0.0,16.0,2.0,14.0,16.0,14.06,6.09
2017,11,26,16,15,0.0,10.5,1.95,13.5,10.5,9.22,1.56
2017,11,26,16,30,0.0,5.0,1.9,13.0,5.0,4.38,0.0
2017,11,26,16,45,0.0,2.5,1.85,13.0,2.5,2.27,0.0
2017,11,26,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,7,15,78.0,14.5,1.55,9.5,19.5,13.19,0.0
2017,11,27,7,30,156.0,29.0,1.5,10.0,39.0,22.85,8.13
2017,11,27,7,45,280.5,40.0,1.5,10.5,76.0,31.19,21.16
2017,11,27,8,0,405.0,51.0,1.5,11.0,113.0,41.4,31.06
2017,11,27,8,15,476.5,59.0,1.6,11.0,153.5,46.67,36.25
2017,11,27,8,30,548.0,67.0,1.7,11.0,194.0,51.91,41.24
2017,11,27,8,45,602.0,71.0,1.85,11.5,234.0,53.65,42.85
2017,11,27,9,0,656.0,75.0,2.0,12.0,274.0,55.51,44.48
2017,11,27,9,15,687.0,78.5,2.1,12.0,309.5,56.94,45.75
2017,11,27,9,30,718.0,82.0,2.2,12.0,345.0,58.45,47.04
2017,11,27,9,45,754.0,81.0,2.3,12.5,378.0,88.78,53.41
2017,11,27,10,0,790.0,80.0,2.4,13.0,411.0,132.05,74.89
2017,11,27,10,15,804.0,82.0,2.4,13.0,435.5,177.53,108.26
2017,11,27,10,30,818.0,84.0,2.4,13.0,460.0,223.34,146.85
2017,11,27,10,45,831.0,84.0,2.45,13.5,478.5,267.26,185.94
2017,11,27,11,0,844.0,84.0,2.5,14.0,497.0,310.88,225.51
2017,11,27,11,15,849.0,84.5,2.45,14.0,507.0,351.87,263.4
2017,11,27,11,30,854.0,85.0,2.4,14.0,517.0,391.46,299.63
2017,11,27,11,45,861.0,83.0,2.4,14.5,521.0,427.87,332.14
2017,11,27,12,0,868.0,81.0,2.4,15.0,525.0,462.56,362.5
2017,11,27,12,15,866.0,80.5,2.3,15.0,520.5,492.62,389.03
2017,11,27,12,30,864.0,80.0,2.2,15.0,516.0,520.12,412.89
2017,11,27,12,45,862.5,78.0,2.15,15.0,504.5,543.62,433.35
2017,11,27,13,0,861.0,76.0,2.1,15.0,493.0,564.34,451.25
2017,11,27,13,15,851.5,74.5,2.0,15.0,473.5,578.15,463.32
2017,11,27,13,30,842.0,73.0,1.9,15.0,454.0,588.77,472.68
2017,11,27,13,45,828.5,71.0,1.85,15.0,428.0,593.23,477.4
2017,11,27,14,0,815.0,69.0,1.8,15.0,402.0,594.46,479.48
2017,11,27,14,15,794.0,67.0,1.75,15.0,370.0,587.86,475.4
2017,11,27,14,30,773.0,65.0,1.7,15.0,338.0,578.15,468.68
2017,11,27,14,45,745.5,61.0,1.7,15.0,301.5,559.08,454.73
2017,11,27,15,0,718.0,57.0,1.7,15.0,265.0,537.28,438.07
2017,11,27,15,15,673.0,53.0,1.6,14.5,225.0,502.17,410.46
2017,11,27,15,30,628.0,49.0,1.5,14.0,185.0,465.13,380.04
2017,11,27,15,45,561.0,42.5,1.4,13.5,144.0,416.16,338.4
2017,11,27,16,0,494.0,36.0,1.3,13.0,103.0,362.73,290.87
2017,11,27,16,15,372.5,27.0,1.35,12.5,66.5,276.86,207.79
2017,11,27,16,30,251.0,18.0,1.4,12.0,30.0,179.61,0.0
2017,11,27,16,45,125.5,9.0,1.5,11.5,15.0,73.17,0.0
2017,11,27,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,7,15,147.5,11.0,1.6,8.5,20.5,10.01,0.0
2017,11,28,7,30,295.0,22.0,1.6,9.0,41.0,18.1,4.18
2017,11,28,7,45,403.5,30.0,1.65,9.5,78.0,24.13,15.07
2017,11,28,8,0,512.0,38.0,1.7,10.0,115.0,30.07,21.11
2017,11,28,8,15,575.5,43.5,1.8,10.5,155.5,36.76,27.43
2017,11,28,8,30,639.0,49.0,1.9,11.0,196.0,40.7,31.15
2017,11,28,8,45,681.5,53.0,2.05,11.5,235.0,43.22,33.47
2017,11,28,9,0,724.0,57.0,2.2,12.0,274.0,45.76,35.73
2017,11,28,9,15,751.0,59.5,2.25,12.5,309.5,47.01,36.76
2017,11,28,9,30,778.0,62.0,2.3,13.0,345.0,48.3,37.8
2017,11,28,9,45,791.5,65.5,2.35,13.5,374.5,75.18,42.06
2017,11,28,10,0,805.0,69.0,2.4,14.0,404.0,121.86,65.97
2017,11,28,10,15,818.0,71.0,2.4,14.0,428.0,167.72,99.19
2017,11,28,10,30,831.0,73.0,2.4,14.0,452.0,213.77,137.78
2017,11,28,10,45,838.0,74.5,2.4,14.5,469.5,257.98,177.22
2017,11,28,11,0,845.0,76.0,2.4,15.0,487.0,301.39,216.69
2017,11,28,11,15,849.0,76.5,2.4,15.0,497.0,341.92,254.23
2017,11,28,11,30,853.0,77.0,2.4,15.0,507.0,380.97,290.1
2017,11,28,11,45,852.0,78.0,2.45,15.0,509.5,416.86,322.97
2017,11,28,12,0,851.0,79.0,2.5,15.0,512.0,450.6,353.46
2017,11,28,12,15,682.5,122.0,2.5,15.0,467.5,444.51,352.69
2017,11,28,12,30,514.0,165.0,2.5,15.0,423.0,422.97,338.4
2017,11,28,12,45,494.0,165.0,2.55,15.0,408.5,431.07,346.77
2017,11,28,13,0,474.0,165.0,2.6,15.0,394.0,436.59,352.67
2017,11,28,13,15,627.0,124.0,2.6,15.0,414.0,501.19,405.66
2017,11,28,13,30,780.0,83.0,2.6,15.0,434.0,560.99,454.49
2017,11,28,13,45,762.0,81.5,2.65,15.0,408.5,562.62,457.12
2017,11,28,14,0,744.0,80.0,2.7,15.0,383.0,561.09,457.45
2017,11,28,14,15,721.5,77.5,2.65,15.0,352.0,555.17,453.77
2017,11,28,14,30,699.0,75.0,2.6,15.0,321.0,544.35,446.04
2017,11,28,14,45,664.5,71.5,2.55,15.0,285.0,522.14,429.02
2017,11,28,15,0,630.0,68.0,2.5,15.0,249.0,497.52,409.51
2017,11,28,15,15,582.0,62.5,2.35,14.5,210.5,460.08,379.47
2017,11,28,15,30,534.0,57.0,2.2,14.0,172.0,421.13,347.0
2017,11,28,15,45,459.0,49.5,2.1,13.5,133.0,362.76,297.5
2017,11,28,16,0,384.0,42.0,2.0,13.0,94.0,304.71,246.07
2017,11,28,16,15,264.5,31.0,2.0,12.5,60.5,219.82,164.57
2017,11,28,16,30,145.0,20.0,2.0,12.0,27.0,123.07,0.0
2017,11,28,16,45,72.5,10.0,2.05,11.5,13.5,46.53,0.0
2017,11,28,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,29,7,15,187.5,10.0,2.15,6.5,21.5,9.1,0.0
2017,11,29,7,30,375.0,20.0,2.2,7.0,43.0,17.92,2.77
2017,11,29,7,45,484.0,27.5,2.3,8.0,82.5,24.14,15.05
2017,11,29,8,0,593.0,35.0,2.4,9.0,122.0,30.28,21.33
2017,11,29,8,15,655.0,40.0,2.45,9.0,164.5,33.9,24.99
2017,11,29,8,30,717.0,45.0,2.5,9.0,207.0,37.54,28.53
2017,11,29,8,45,756.0,48.5,2.65,9.5,248.0,39.79,30.62
2017,11,29,9,0,795.0,52.0,2.8,10.0,289.0,42.05,32.66
2017,11,29,9,15,821.5,54.5,2.75,10.5,325.5,43.45,33.85
2017,11,29,9,30,848.0,57.0,2.7,11.0,362.0,50.61,40.19
2017,11,29,9,45,864.0,59.5,2.65,11.5,393.5,76.32,43.26
2017,11,29,10,0,880.0,62.0,2.6,12.0,425.0,125.45,67.15
2017,11,29,10,15,892.5,63.5,2.55,12.5,450.5,173.87,101.68
2017,11,29,10,30,905.0,65.0,2.5,13.0,476.0,222.23,141.95
2017,11,29,10,45,912.0,66.5,2.45,13.5,494.0,269.07,183.83
2017,11,29,11,0,919.0,68.0,2.4,14.0,512.0,314.94,225.68
2017,11,29,11,15,923.0,68.5,2.3,14.0,523.0,357.78,265.4
2017,11,29,11,30,927.0,69.0,2.2,14.0,534.0,398.96,303.19
2017,11,29,11,45,927.0,69.5,2.15,14.5,537.0,436.73,337.02
2017,11,29,12,0,927.0,70.0,2.1,15.0,540.0,472.22,368.11
2017,11,29,12,15,925.0,70.0,2.05,15.0,535.0,503.86,396.08
2017,11,29,12,30,923.0,70.0,2.0,15.0,530.0,532.82,421.29
2017,11,29,12,45,809.5,87.0,2.0,15.0,484.0,520.34,414.51
2017,11,29,13,0,696.0,104.0,2.0,15.0,438.0,499.43,400.58
2017,11,29,13,15,797.5,84.0,1.95,15.0,452.5,553.02,443.98
2017,11,29,13,30,899.0,64.0,1.9,15.0,467.0,604.0,484.52
2017,11,29,13,45,884.5,63.0,1.9,15.0,440.5,609.38,489.93
2017,11,29,14,0,870.0,62.0,1.9,15.0,414.0,611.44,492.97
2017,11,29,14,15,850.0,59.5,1.8,15.0,381.0,605.09,488.88
2017,11,29,14,30,830.0,57.0,1.7,15.0,348.0,600.2,485.46
2017,11,29,14,45,801.0,54.5,1.65,15.0,310.5,582.24,472.06
2017,11,29,15,0,772.0,52.0,1.6,15.0,273.0,561.45,455.93
2017,11,29,15,15,728.5,48.5,1.5,14.5,232.0,527.95,429.64
2017,11,29,15,30,685.0,45.0,1.4,14.0,191.0,492.41,400.43
2017,11,29,15,45,612.5,39.5,1.3,13.5,148.5,435.68,352.93
2017,11,29,16,0,540.0,34.0,1.2,13.0,106.0,378.61,302.44
2017,11,29,16,15,418.5,25.5,1.25,12.5,68.5,292.07,216.95
2017,11,29,16,30,297.0,17.0,1.3,12.0,31.0,196.41,0.0
2017,11,29,16,45,148.5,8.5,1.4,11.5,15.5,84.19,0.0
2017,11,29,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,30,7,15,123.5,10.5,1.7,7.5,17.5,9.55,0.0
2017,11,30,7,30,247.0,21.0,1.7,8.0,35.0,17.32,0.83
2017,11,30,7,45,362.5,30.5,1.7,8.5,72.0,24.72,15.37
2017,11,30,8,0,478.0,40.0,1.7,9.0,109.0,31.96,22.79
2017,11,30,8,15,545.0,46.5,1.7,9.5,149.0,36.32,27.1
2017,11,30,8,30,612.0,53.0,1.7,10.0,189.0,40.65,31.21
2017,11,30,8,45,655.0,57.5,1.7,10.5,228.0,43.22,33.61
