Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,9,0,698.0,62.0,1.7,11.0,267.0,50.12,39.82
2017,11,30,9,15,727.0,65.0,1.7,11.5,302.5,51.64,41.09
2017,11,30,9,30,756.0,68.0,1.7,12.0,338.0,53.21,42.38
2017,11,30,9,45,782.0,69.0,1.75,13.0,369.5,73.09,43.13
2017,11,30,10,0,808.0,70.0,1.8,14.0,401.0,118.16,63.79
2017,11,30,10,15,821.5,72.0,1.75,14.0,425.5,164.14,96.13
2017,11,30,10,30,835.0,74.0,1.7,14.0,450.0,210.37,134.23
2017,11,30,10,45,843.0,75.0,1.65,14.5,468.0,254.51,173.15
2017,11,30,11,0,851.0,76.0,1.6,15.0,486.0,297.92,212.24
2017,11,30,11,15,856.0,76.5,1.55,15.0,496.5,339.0,249.83
2017,11,30,11,30,861.0,77.0,1.5,15.0,507.0,378.68,285.77
2017,11,30,11,45,864.0,77.0,1.5,15.5,510.5,415.51,318.33
2017,11,30,12,0,867.0,77.0,1.5,16.0,514.0,450.41,348.55
2017,11,30,12,15,865.0,76.5,1.5,16.0,509.5,480.44,374.99
2017,11,30,12,30,863.0,76.0,1.5,16.0,505.0,507.91,398.89
2017,11,30,12,45,859.0,75.0,1.5,16.5,493.5,531.17,418.33
2017,11,30,13,0,855.0,74.0,1.5,17.0,482.0,551.58,435.14
2017,11,30,13,15,696.0,104.5,1.45,17.0,428.5,516.39,409.58
2017,11,30,13,30,537.0,135.0,1.4,17.0,375.0,466.78,372.51
2017,11,30,13,45,672.0,101.5,1.4,17.0,384.0,528.69,422.33
2017,11,30,14,0,807.0,68.0,1.4,17.0,393.0,582.06,464.54
2017,11,30,14,15,591.0,95.0,1.3,17.0,323.0,491.11,394.37
2017,11,30,14,30,375.0,122.0,1.2,17.0,253.0,388.08,313.86
2017,11,30,14,45,542.5,89.5,1.2,17.0,256.0,463.53,375.25
2017,11,30,15,0,710.0,57.0,1.2,17.0,259.0,527.34,424.96
2017,11,30,15,15,666.5,52.5,1.2,16.5,220.0,493.1,398.06
2017,11,30,15,30,623.0,48.0,1.2,16.0,181.0,456.92,369.1
2017,11,30,15,45,555.0,41.5,1.3,15.5,140.5,407.92,328.59
2017,11,30,16,0,487.0,35.0,1.4,15.0,100.0,354.59,281.9
2017,11,30,16,15,367.5,26.0,1.45,14.5,64.0,270.85,199.06
2017,11,30,16,30,248.0,17.0,1.5,14.0,28.0,174.52,0.0
2017,11,30,16,45,124.0,8.5,1.55,13.5,14.0,71.41,0.0
2017,11,30,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,7,15,109.5,10.0,1.1,8.0,16.5,9.1,0.0
2017,12,1,7,30,219.0,20.0,1.0,8.0,33.0,16.45,0.0
2017,12,1,7,45,329.5,31.0,0.95,8.5,68.0,25.24,15.67
2017,12,1,8,0,440.0,42.0,0.9,9.0,103.0,33.79,24.4
2017,12,1,8,15,509.0,49.0,0.85,9.5,143.0,38.49,29.05
2017,12,1,8,30,578.0,56.0,0.8,10.0,183.0,43.15,33.48
2017,12,1,8,45,628.0,60.0,0.75,10.5,222.5,45.22,35.44
2017,12,1,9,0,678.0,64.0,0.7,11.0,262.0,47.37,37.37
2017,12,1,9,15,499.5,98.0,0.75,11.5,254.0,70.73,58.23
2017,12,1,9,30,321.0,132.0,0.8,12.0,246.0,96.88,81.2
2017,12,1,9,45,409.0,129.5,0.85,12.5,287.5,100.88,73.99
2017,12,1,10,0,497.0,127.0,0.9,13.0,329.0,131.02,86.86
2017,12,1,10,15,534.0,127.5,0.95,13.5,356.5,164.89,109.42
2017,12,1,10,30,571.0,128.0,1.0,14.0,384.0,203.06,139.0
2017,12,1,10,45,699.5,105.5,1.1,14.5,432.0,243.0,168.54
2017,12,1,11,0,828.0,83.0,1.2,15.0,480.0,295.56,210.22
2017,12,1,11,15,833.5,84.0,1.2,15.0,490.5,336.4,247.29
2017,12,1,11,30,839.0,85.0,1.2,15.0,501.0,375.96,282.92
2017,12,1,11,45,703.5,117.0,1.25,15.5,468.0,386.65,297.03
2017,12,1,12,0,568.0,149.0,1.3,16.0,435.0,384.79,299.75
2017,12,1,12,15,493.5,166.5,1.3,16.0,413.5,390.1,306.68
2017,12,1,12,30,419.0,184.0,1.3,16.0,392.0,389.76,308.33
2017,12,1,12,45,630.5,131.5,1.3,16.0,436.0,468.42,370.85
2017,12,1,13,0,842.0,79.0,1.3,16.0,480.0,547.61,432.93
2017,12,1,13,15,685.0,108.0,1.25,16.0,425.5,511.99,406.52
2017,12,1,13,30,528.0,137.0,1.2,16.0,371.0,462.21,369.36
2017,12,1,13,45,663.0,104.5,1.2,16.0,382.0,524.8,419.7
2017,12,1,14,0,798.0,72.0,1.2,16.0,393.0,579.2,462.56
2017,12,1,14,15,777.0,69.5,1.2,16.0,361.5,572.36,458.09
2017,12,1,14,30,756.0,67.0,1.2,16.0,330.0,562.44,451.56
2017,12,1,14,45,726.5,63.5,1.2,16.0,294.0,543.19,437.57
2017,12,1,15,0,697.0,60.0,1.2,16.0,258.0,521.23,420.91
2017,12,1,15,15,651.5,55.5,1.15,15.5,218.5,490.16,396.67
2017,12,1,15,30,606.0,51.0,1.1,15.0,179.0,453.91,367.24
2017,12,1,15,45,537.0,44.0,1.1,14.5,139.0,399.51,322.21
2017,12,1,16,0,468.0,37.0,1.1,14.0,99.0,345.29,274.59
2017,12,1,16,15,234.0,32.5,1.2,13.5,63.5,203.26,148.52
2017,12,1,16,30,0.0,28.0,1.3,13.0,28.0,37.45,0.0
2017,12,1,16,45,0.0,14.0,1.4,12.5,14.0,12.73,0.0
2017,12,1,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,7,15,47.0,10.0,1.4,8.0,12.5,9.1,0.0
2017,12,2,7,30,94.0,20.0,1.3,8.0,25.0,15.73,0.0
2017,12,2,7,45,161.0,34.5,1.25,8.5,53.0,26.84,16.8
2017,12,2,8,0,228.0,49.0,1.2,9.0,81.0,37.67,27.75
2017,12,2,8,15,262.5,64.0,1.15,9.0,112.0,48.49,38.03
2017,12,2,8,30,297.0,79.0,1.1,9.0,143.0,59.0,47.87
2017,12,2,8,45,321.0,92.0,1.05,9.5,173.5,67.69,55.81
2017,12,2,9,0,345.0,105.0,1.0,10.0,204.0,76.14,63.39
2017,12,2,9,15,373.0,112.0,0.95,10.0,232.0,80.11,66.93
2017,12,2,9,30,401.0,119.0,0.9,10.0,260.0,84.03,70.37
2017,12,2,9,45,392.5,136.0,0.85,10.5,284.0,103.8,78.04
2017,12,2,10,0,384.0,153.0,0.8,11.0,308.0,140.06,99.62
2017,12,2,10,15,413.5,154.0,0.7,11.0,330.5,168.26,118.5
2017,12,2,10,30,443.0,155.0,0.6,11.0,353.0,198.71,142.07
2017,12,2,10,45,485.5,153.0,0.55,11.5,377.5,231.66,168.5
2017,12,2,11,0,528.0,151.0,0.5,12.0,402.0,267.47,198.02
2017,12,2,11,15,432.5,175.5,0.4,12.0,384.5,285.77,217.72
2017,12,2,11,30,337.0,200.0,0.3,12.0,367.0,294.06,228.17
2017,12,2,11,45,242.0,212.5,0.25,12.5,333.0,285.69,224.12
2017,12,2,12,0,147.0,225.0,0.2,13.0,299.0,266.62,210.65
2017,12,2,12,15,328.5,193.5,0.15,13.0,356.5,333.54,262.92
2017,12,2,12,30,510.0,162.0,0.1,13.0,414.0,411.97,323.16
2017,12,2,12,45,434.5,174.0,0.1,13.0,385.0,403.3,317.35
2017,12,2,13,0,359.0,186.0,0.1,13.0,356.0,382.29,302.61
2017,12,2,13,15,346.0,183.0,0.05,13.0,342.0,383.89,304.92
2017,12,2,13,30,333.0,180.0,0.0,13.0,328.0,383.88,305.69
2017,12,2,13,45,415.5,152.0,0.0,13.0,325.5,421.83,336.43
2017,12,2,14,0,498.0,124.0,0.0,13.0,323.0,450.37,359.59
2017,12,2,14,15,439.5,122.0,0.05,12.5,287.5,420.19,337.58
2017,12,2,14,30,381.0,120.0,0.1,12.0,252.0,387.72,313.94
2017,12,2,14,45,353.5,112.0,0.2,12.0,224.0,365.85,298.06
2017,12,2,15,0,326.0,104.0,0.3,12.0,196.0,342.62,280.39
2017,12,2,15,15,301.0,90.5,0.45,11.5,165.5,313.32,257.96
2017,12,2,15,30,276.0,77.0,0.6,11.0,135.0,283.04,233.5
2017,12,2,15,45,241.0,62.0,0.75,11.0,104.5,244.28,200.32
2017,12,2,16,0,206.0,47.0,0.9,11.0,74.0,205.45,165.35
2017,12,2,16,15,103.0,33.5,1.0,11.0,47.0,119.56,86.36
2017,12,2,16,30,0.0,20.0,1.1,11.0,20.0,21.13,0.0
2017,12,2,16,45,0.0,10.0,1.25,11.0,10.0,9.1,0.0
2017,12,2,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,7,15,117.0,10.0,2.6,7.5,15.5,9.1,0.0
2017,12,3,7,30,234.0,20.0,2.6,8.0,31.0,16.68,0.0
2017,12,3,7,45,361.0,29.0,2.65,8.5,67.5,23.67,13.9
2017,12,3,8,0,488.0,38.0,2.7,9.0,104.0,30.53,21.36
2017,12,3,8,15,560.0,44.0,2.8,9.5,144.5,34.53,25.4
2017,12,3,8,30,632.0,50.0,2.9,10.0,185.0,42.12,32.46
2017,12,3,8,45,680.5,53.5,3.0,10.5,225.5,44.15,34.39
2017,12,3,9,0,729.0,57.0,3.1,11.0,266.0,46.26,36.31
2017,12,3,9,15,759.0,60.0,3.05,11.0,302.0,47.92,37.81
2017,12,3,9,30,789.0,63.0,3.0,11.0,338.0,49.62,39.32
2017,12,3,9,45,809.5,65.5,2.95,11.5,369.5,64.19,39.76
2017,12,3,10,0,830.0,68.0,2.9,12.0,401.0,111.17,59.46
2017,12,3,10,15,844.0,69.5,2.8,12.0,426.0,157.69,91.06
2017,12,3,10,30,858.0,71.0,2.7,12.0,451.0,204.47,129.36
2017,12,3,10,45,868.0,72.0,2.65,12.5,469.5,249.97,169.65
2017,12,3,11,0,878.0,73.0,2.6,13.0,488.0,297.97,213.03
2017,12,3,11,15,883.0,73.5,2.55,13.0,499.5,339.49,251.78
2017,12,3,11,30,888.0,74.0,2.5,13.0,511.0,379.53,288.94
2017,12,3,11,45,890.0,74.0,2.5,13.5,514.5,416.31,322.39
2017,12,3,12,0,892.0,74.0,2.5,14.0,518.0,451.04,353.38
2017,12,3,12,15,890.0,74.0,2.45,14.0,514.0,481.77,381.05
2017,12,3,12,30,888.0,74.0,2.4,14.0,510.0,509.93,406.06
2017,12,3,12,45,867.5,78.0,2.35,14.0,496.0,531.73,425.54
2017,12,3,13,0,847.0,82.0,2.3,14.0,482.0,549.06,441.07
2017,12,3,13,15,837.0,80.5,2.25,14.0,463.0,562.86,453.6
2017,12,3,13,30,827.0,79.0,2.2,14.0,444.0,573.49,463.41
2017,12,3,13,45,812.0,77.0,2.15,14.0,418.5,577.48,467.9
2017,12,3,14,0,797.0,75.0,2.1,14.0,393.0,578.23,469.69
2017,12,3,14,15,775.0,72.5,2.05,14.0,361.5,571.02,465.12
2017,12,3,14,30,753.0,70.0,2.0,14.0,330.0,560.68,457.85
2017,12,3,14,45,724.0,66.0,2.0,14.0,294.0,541.42,443.48
2017,12,3,15,0,695.0,62.0,2.0,14.0,258.0,523.29,429.25
2017,12,3,15,15,648.0,57.0,1.9,13.0,218.0,487.47,401.42
2017,12,3,15,30,601.0,52.0,1.8,12.0,178.0,449.99,370.87
2017,12,3,15,45,531.5,45.0,1.75,11.5,138.0,395.68,324.61
2017,12,3,16,0,462.0,38.0,1.7,11.0,98.0,341.49,275.73
2017,12,3,16,15,231.0,32.5,1.8,10.5,62.5,201.08,148.01
2017,12,3,16,30,0.0,27.0,1.9,10.0,27.0,35.41,0.0
2017,12,3,16,45,0.0,13.5,2.0,9.5,13.5,12.28,0.0
2017,12,3,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,7,15,180.0,8.5,3.6,6.0,17.0,7.73,0.0
2017,12,4,7,30,360.0,17.0,3.7,6.0,34.0,15.31,0.0
2017,12,4,7,45,482.5,24.5,3.85,6.5,73.0,21.64,12.12
2017,12,4,8,0,605.0,32.0,4.0,7.0,112.0,27.9,19.15
2017,12,4,8,15,671.0,37.0,4.25,7.5,155.0,31.61,22.93
2017,12,4,8,30,737.0,42.0,4.5,8.0,198.0,35.35,26.55
2017,12,4,8,45,779.0,45.5,4.75,8.5,239.5,37.68,28.77
2017,12,4,9,0,821.0,49.0,5.0,9.0,281.0,44.2,34.71
2017,12,4,9,15,848.0,51.5,5.0,9.5,318.5,46.4,36.65
2017,12,4,9,30,875.0,54.0,5.0,10.0,356.0,48.54,38.48
2017,12,4,9,45,889.0,57.0,5.05,10.5,388.0,62.58,39.36
2017,12,4,10,0,903.0,60.0,5.1,11.0,420.0,112.87,59.31
2017,12,4,10,15,915.5,61.5,5.15,11.5,446.0,162.16,92.28
2017,12,4,10,30,928.0,63.0,5.2,12.0,472.0,211.38,132.49
2017,12,4,10,45,935.5,64.0,5.3,12.5,490.5,258.83,175.05
2017,12,4,11,0,943.0,65.0,5.4,13.0,509.0,305.31,218.22
2017,12,4,11,15,947.5,65.5,5.5,13.0,520.5,349.26,260.12
2017,12,4,11,30,952.0,66.0,5.6,13.0,532.0,391.57,300.42
2017,12,4,11,45,950.5,67.0,5.7,13.5,535.5,430.26,336.69
2017,12,4,12,0,949.0,68.0,5.8,14.0,539.0,466.54,370.19
2017,12,4,12,15,947.0,68.0,5.85,14.0,534.5,499.07,400.58
2017,12,4,12,30,945.0,68.0,5.9,14.0,530.0,528.88,428.17
2017,12,4,12,45,935.0,69.0,5.95,14.5,517.5,552.86,449.76
2017,12,4,13,0,925.0,70.0,6.0,15.0,505.0,573.59,468.21
2017,12,4,13,15,916.0,68.5,5.95,15.0,485.5,588.9,482.68
2017,12,4,13,30,907.0,67.0,5.9,15.0,466.0,600.9,494.21
2017,12,4,13,45,890.5,66.5,5.9,15.0,439.5,606.37,500.38
2017,12,4,14,0,874.0,66.0,5.9,15.0,413.0,612.38,506.6
2017,12,4,14,15,853.5,63.5,5.75,15.0,380.5,606.74,503.04
2017,12,4,14,30,833.0,61.0,5.6,15.0,348.0,597.79,496.52
2017,12,4,14,45,803.5,58.0,5.5,15.0,310.5,579.6,482.27
2017,12,4,15,0,774.0,55.0,5.4,15.0,273.0,558.51,465.02
2017,12,4,15,15,730.0,51.0,5.25,14.5,231.5,524.8,437.38
2017,12,4,15,30,686.0,47.0,5.1,14.0,190.0,488.94,406.59
2017,12,4,15,45,618.5,41.0,4.95,13.5,148.0,435.35,359.65
2017,12,4,16,0,551.0,35.0,4.8,13.0,106.0,381.06,309.22
2017,12,4,16,15,422.5,26.0,4.7,12.5,68.0,291.03,215.28
2017,12,4,16,30,294.0,17.0,4.6,12.0,30.0,191.43,0.0
2017,12,4,16,45,147.0,8.5,4.5,11.5,15.0,82.57,0.0
2017,12,4,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,15.5,2.45,5.5,15.5,14.1,0.0
2017,12,5,7,30,0.0,31.0,2.4,6.0,31.0,24.44,0.0
2017,12,5,7,45,296.5,31.0,2.35,6.5,69.5,25.69,15.14
2017,12,5,8,0,593.0,31.0,2.3,7.0,108.0,26.99,18.32
2017,12,5,8,15,659.5,36.5,2.3,7.5,150.5,31.19,22.56
2017,12,5,8,30,726.0,42.0,2.3,8.0,193.0,35.37,26.59
2017,12,5,8,45,766.5,45.5,2.3,8.5,234.0,37.69,28.8
2017,12,5,9,0,807.0,49.0,2.3,9.0,275.0,40.03,30.94
2017,12,5,9,15,834.5,51.5,2.3,9.5,312.5,46.31,36.6
2017,12,5,9,30,862.0,54.0,2.3,10.0,350.0,48.45,38.43
2017,12,5,9,45,867.5,59.0,2.35,11.0,380.0,61.26,40.11
2017,12,5,10,0,873.0,64.0,2.4,12.0,410.0,106.2,55.11
2017,12,5,10,15,886.5,65.5,2.35,12.5,436.0,159.47,90.85
2017,12,5,10,30,900.0,67.0,2.3,13.0,462.0,207.54,129.26
2017,12,5,10,45,908.5,68.5,2.25,13.5,481.0,254.42,170.32
2017,12,5,11,0,917.0,70.0,2.2,14.0,500.0,300.5,211.98
2017,12,5,11,15,922.0,70.5,2.15,14.0,511.5,343.62,251.92
2017,12,5,11,30,927.0,71.0,2.1,14.0,523.0,385.2,290.2
2017,12,5,11,45,929.0,71.0,2.05,14.5,526.5,423.45,324.6
2017,12,5,12,0,931.0,71.0,2.0,15.0,530.0,459.57,356.4
2017,12,5,12,15,929.0,71.0,1.95,15.0,526.0,491.62,384.91
2017,12,5,12,30,927.0,71.0,1.9,15.0,522.0,521.0,410.65
2017,12,5,12,45,893.5,78.0,1.85,15.5,505.0,540.51,427.4
2017,12,5,13,0,860.0,85.0,1.8,16.0,488.0,554.92,439.68
2017,12,5,13,15,849.5,83.5,1.75,16.0,469.0,568.93,452.18
2017,12,5,13,30,839.0,82.0,1.7,16.0,450.0,579.71,461.91
2017,12,5,13,45,824.0,80.0,1.65,16.0,424.0,584.12,466.59
2017,12,5,14,0,809.0,78.0,1.6,16.0,398.0,585.23,468.58
2017,12,5,14,15,786.0,75.0,1.45,15.5,366.0,577.2,463.69
2017,12,5,14,30,763.0,72.0,1.3,15.0,334.0,565.97,456.03
2017,12,5,14,45,732.5,68.0,1.15,15.0,297.5,546.04,440.45
2017,12,5,15,0,702.0,64.0,1.0,15.0,261.0,527.52,425.24
2017,12,5,15,15,653.0,59.0,1.0,14.5,220.5,490.75,397.04
2017,12,5,15,30,604.0,54.0,1.0,14.0,180.0,452.25,366.15
2017,12,5,15,45,530.5,46.5,1.0,13.5,139.0,395.25,319.03
2017,12,5,16,0,457.0,39.0,1.0,13.0,98.0,338.38,269.17
2017,12,5,16,15,324.5,28.5,1.0,12.5,62.0,247.32,179.52
2017,12,5,16,30,192.0,18.0,1.0,12.0,26.0,143.22,0.0
2017,12,5,16,45,96.0,9.0,1.0,12.0,13.0,56.98,0.0
2017,12,5,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,7,15,101.5,8.0,2.5,4.5,12.5,7.28,0.0
2017,12,6,7,30,203.0,16.0,2.5,5.0,25.0,13.12,0.0
2017,12,6,7,45,330.5,26.5,2.55,6.0,60.0,21.61,11.58
2017,12,6,8,0,458.0,37.0,2.6,7.0,95.0,29.87,20.81
2017,12,6,8,15,532.0,44.5,2.6,7.5,136.0,35.18,26.11
2017,12,6,8,30,606.0,52.0,2.6,8.0,177.0,40.41,31.13
2017,12,6,8,45,654.0,56.5,2.65,8.5,217.0,42.99,33.61
2017,12,6,9,0,702.0,61.0,2.7,9.0,257.0,49.91,39.92
2017,12,6,9,15,734.0,65.0,2.7,9.5,293.5,52.3,42.02
2017,12,6,9,30,766.0,69.0,2.7,10.0,330.0,54.72,44.1
2017,12,6,9,45,806.0,67.5,2.7,11.0,364.5,59.14,47.84
2017,12,6,10,0,846.0,66.0,2.7,12.0,399.0,103.73,54.69
2017,12,6,10,15,860.5,67.5,2.7,12.5,424.5,150.93,85.08
2017,12,6,10,30,875.0,69.0,2.7,13.0,450.0,198.43,122.86
2017,12,6,10,45,885.5,69.5,2.7,13.5,469.5,248.04,166.06
2017,12,6,11,0,896.0,70.0,2.7,14.0,489.0,292.74,206.58
2017,12,6,11,15,901.5,71.0,2.65,14.0,500.5,335.57,246.36
2017,12,6,11,30,907.0,72.0,2.6,14.0,512.0,376.97,284.65
2017,12,6,11,45,910.0,72.0,2.6,14.5,516.5,414.89,319.06
2017,12,6,12,0,913.0,72.0,2.6,15.0,521.0,450.79,351.06
2017,12,6,12,15,911.5,71.5,2.55,15.0,517.0,482.04,379.24
2017,12,6,12,30,910.0,71.0,2.5,15.0,513.0,510.69,404.73
2017,12,6,12,45,905.5,70.5,2.45,15.0,502.0,535.12,426.39
2017,12,6,13,0,901.0,70.0,2.4,15.0,491.0,556.62,445.31
2017,12,6,13,15,892.5,69.0,2.35,15.0,472.5,572.4,459.46
2017,12,6,13,30,884.0,68.0,2.3,15.0,454.0,585.0,470.86
2017,12,6,13,45,871.0,66.0,2.3,15.5,428.5,594.17,478.62
2017,12,6,14,0,858.0,64.0,2.3,16.0,403.0,596.95,481.34
2017,12,6,14,15,838.5,62.0,2.15,15.5,371.5,592.56,479.46
2017,12,6,14,30,819.0,60.0,2.0,15.0,340.0,584.96,474.76
2017,12,6,14,45,789.5,57.0,1.95,15.0,303.5,567.01,461.28
2017,12,6,15,0,760.0,54.0,1.9,15.0,267.0,546.2,444.97
2017,12,6,15,15,716.5,50.0,1.8,14.0,226.5,513.18,419.6
2017,12,6,15,30,673.0,46.0,1.7,13.0,186.0,478.05,391.12
2017,12,6,15,45,600.0,40.5,1.6,12.5,144.0,422.33,343.86
2017,12,6,16,0,527.0,35.0,1.5,12.0,102.0,365.97,293.23
2017,12,6,16,15,404.5,25.5,1.5,11.5,65.5,279.8,204.5
2017,12,6,16,30,282.0,16.0,1.5,11.0,29.0,183.9,0.0
2017,12,6,16,45,141.0,8.0,1.55,10.5,14.5,78.83,0.0
2017,12,6,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,7,15,144.5,7.5,3.65,6.5,13.5,6.82,0.0
2017,12,7,7,30,289.0,15.0,3.7,7.0,27.0,13.64,0.0
2017,12,7,7,45,413.0,24.5,3.8,7.5,64.0,21.81,11.29
2017,12,7,8,0,537.0,34.0,3.9,8.0,101.0,29.97,20.72
2017,12,7,8,15,609.0,40.0,3.9,8.5,143.0,34.48,25.33
2017,12,7,8,30,681.0,46.0,3.9,9.0,185.0,38.99,29.68
2017,12,7,8,45,715.5,52.0,3.95,9.5,225.0,43.33,33.75
2017,12,7,9,0,750.0,58.0,4.0,10.0,265.0,47.6,37.64
2017,12,7,9,15,780.5,61.5,3.95,10.5,302.0,49.65,39.44
2017,12,7,9,30,811.0,65.0,3.9,11.0,339.0,51.73,41.23
2017,12,7,9,45,823.0,69.5,3.85,12.0,369.5,58.83,47.38
2017,12,7,10,0,835.0,74.0,3.8,13.0,400.0,107.41,58.74
2017,12,7,10,15,849.5,76.0,3.6,13.5,426.5,154.56,88.57
2017,12,7,10,30,864.0,78.0,3.4,14.0,453.0,202.06,125.95
2017,12,7,10,45,862.0,82.5,3.25,14.5,469.5,248.49,166.71
2017,12,7,11,0,860.0,87.0,3.1,15.0,486.0,293.41,207.49
2017,12,7,11,15,865.5,87.5,2.9,15.0,498.0,335.22,246.02
2017,12,7,11,30,871.0,88.0,2.7,15.0,510.0,375.7,283.1
2017,12,7,11,45,861.5,92.0,2.55,15.5,511.5,412.38,316.17
2017,12,7,12,0,852.0,96.0,2.4,16.0,513.0,446.37,346.11
2017,12,7,12,15,850.0,95.5,2.3,16.0,509.5,476.55,372.93
2017,12,7,12,30,848.0,95.0,2.2,16.0,506.0,504.25,397.15
2017,12,7,12,45,813.5,102.0,2.15,16.5,489.0,520.83,411.67
2017,12,7,13,0,779.0,109.0,2.1,17.0,472.0,533.71,422.78
2017,12,7,13,15,767.5,107.0,2.0,17.0,453.5,545.96,433.71
2017,12,7,13,30,756.0,105.0,1.9,17.0,435.0,555.14,442.0
2017,12,7,13,45,727.5,105.0,1.85,17.0,407.5,553.55,442.03
2017,12,7,14,0,699.0,105.0,1.8,17.0,380.0,548.56,439.29
2017,12,7,14,15,674.5,100.5,1.65,16.5,349.0,538.04,432.53
2017,12,7,14,30,650.0,96.0,1.5,16.0,318.0,524.55,423.16
2017,12,7,14,45,606.0,91.5,1.35,15.5,280.5,496.38,401.99
2017,12,7,15,0,562.0,87.0,1.2,15.0,243.0,465.58,378.15
2017,12,7,15,15,512.0,78.5,1.2,14.0,204.5,425.0,347.17
2017,12,7,15,30,462.0,70.0,1.2,13.0,166.0,382.71,313.4
2017,12,7,15,45,384.0,58.5,1.25,12.5,126.0,320.88,261.85
2017,12,7,16,0,306.0,47.0,1.3,12.0,86.0,260.72,209.27
2017,12,7,16,15,206.0,31.5,1.35,11.5,53.0,184.62,134.1
2017,12,7,16,30,106.0,16.0,1.4,11.0,20.0,92.59,0.0
2017,12,7,16,45,53.0,8.0,1.45,10.5,10.0,34.14,0.0
2017,12,7,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,7.0,2.75,5.5,7.0,6.37,0.0
2017,12,8,7,30,0.0,14.0,2.8,6.0,14.0,12.73,0.0
2017,12,8,7,45,82.0,29.5,2.85,7.0,39.5,23.75,12.4
2017,12,8,8,0,164.0,45.0,2.9,8.0,65.0,35.71,25.7
2017,12,8,8,15,194.5,61.0,2.9,8.5,94.0,47.65,37.08
2017,12,8,8,30,225.0,77.0,2.9,9.0,123.0,59.28,47.94
2017,12,8,8,45,254.0,90.5,2.95,9.5,152.0,68.91,56.82
2017,12,8,9,0,283.0,104.0,3.0,10.0,181.0,78.3,65.31
2017,12,8,9,15,309.0,113.0,3.0,10.5,207.5,84.48,70.77
2017,12,8,9,30,335.0,122.0,3.0,11.0,234.0,90.51,75.99
2017,12,8,9,45,486.5,106.5,3.0,11.5,286.5,76.68,63.43
2017,12,8,10,0,638.0,91.0,3.0,12.0,339.0,102.31,61.66
2017,12,8,10,15,624.0,101.5,2.9,12.5,357.0,144.24,90.14
2017,12,8,10,30,610.0,112.0,2.8,13.0,375.0,184.38,122.86
2017,12,8,10,45,567.5,128.5,2.75,13.5,381.5,221.98,157.2
2017,12,8,11,0,525.0,145.0,2.7,14.0,388.0,252.63,186.36
2017,12,8,11,15,588.0,131.5,2.6,14.0,409.5,288.54,216.83
2017,12,8,11,30,651.0,118.0,2.5,14.0,431.0,325.56,248.73
2017,12,8,11,45,580.0,139.5,2.4,14.5,420.0,347.89,270.68
2017,12,8,12,0,509.0,161.0,2.3,15.0,409.0,360.67,283.85
2017,12,8,12,15,474.5,167.5,2.25,15.0,397.5,373.02,296.1
2017,12,8,12,30,440.0,174.0,2.2,15.0,386.0,382.04,305.16
2017,12,8,12,45,538.0,145.0,2.2,15.5,399.0,419.89,336.15
2017,12,8,13,0,636.0,116.0,2.2,16.0,412.0,464.21,371.96
2017,12,8,13,15,498.5,140.5,2.15,16.0,367.5,427.07,343.9
2017,12,8,13,30,361.0,165.0,2.1,16.0,323.0,378.99,306.67
2017,12,8,13,45,483.0,132.5,2.1,16.0,330.5,434.53,352.66
2017,12,8,14,0,605.0,100.0,2.1,16.0,338.0,486.35,394.95
2017,12,8,14,15,686.5,85.5,1.95,15.5,335.5,527.66,428.42
2017,12,8,14,30,768.0,71.0,1.8,15.0,333.0,563.88,457.55
2017,12,8,14,45,743.0,66.0,1.65,15.0,297.0,546.58,443.73
2017,12,8,15,0,718.0,61.0,1.5,15.0,261.0,526.46,427.51
2017,12,8,15,15,672.0,56.5,1.45,14.0,221.5,496.21,404.4
2017,12,8,15,30,626.0,52.0,1.4,13.0,182.0,460.4,375.63
2017,12,8,15,45,560.0,44.5,1.35,12.5,141.5,407.99,331.38
2017,12,8,16,0,494.0,37.0,1.3,12.0,101.0,355.51,284.2
2017,12,8,16,15,369.0,27.0,1.3,11.5,64.5,269.06,196.04
2017,12,8,16,30,244.0,17.0,1.3,11.0,28.0,169.1,0.0
2017,12,8,16,45,122.0,8.5,1.35,10.5,14.0,69.48,0.0
2017,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,9.5,2.85,5.5,9.5,8.64,0.0
2017,12,9,7,30,0.0,19.0,2.9,6.0,19.0,17.28,0.0
2017,12,9,7,45,171.5,29.0,3.0,6.5,49.5,22.74,11.19
2017,12,9,8,0,343.0,39.0,3.1,7.0,80.0,31.8,22.3
2017,12,9,8,15,406.0,48.0,3.15,7.5,115.0,38.25,28.77
2017,12,9,8,30,469.0,57.0,3.2,8.0,150.0,44.58,34.83
2017,12,9,8,45,511.0,63.5,3.3,8.5,185.0,48.54,38.6
2017,12,9,9,0,553.0,70.0,3.4,9.0,220.0,52.48,42.22
2017,12,9,9,15,587.0,73.5,3.45,9.5,252.0,53.93,43.49
2017,12,9,9,30,621.0,77.0,3.5,10.0,284.0,55.47,44.78
2017,12,9,9,45,663.0,76.5,3.55,11.0,316.5,54.12,43.33
2017,12,9,10,0,705.0,76.0,3.6,12.0,349.0,92.78,52.09
2017,12,9,10,15,702.5,82.5,3.5,12.5,369.0,135.66,79.8
2017,12,9,10,30,700.0,89.0,3.4,13.0,389.0,177.64,113.35
2017,12,9,10,45,707.0,91.5,3.35,13.5,406.0,217.14,147.62
2017,12,9,11,0,714.0,94.0,3.3,14.0,423.0,256.17,182.83
2017,12,9,11,15,696.5,101.5,3.15,14.0,429.5,291.9,216.7
2017,12,9,11,30,679.0,109.0,3.0,14.0,436.0,325.03,247.97
2017,12,9,11,45,688.0,108.0,2.95,14.5,441.5,357.43,277.14
2017,12,9,12,0,697.0,107.0,2.9,15.0,447.0,388.79,304.9
2017,12,9,12,15,806.0,91.0,2.8,15.0,481.5,448.94,354.42
2017,12,9,12,30,915.0,75.0,2.7,15.0,516.0,510.89,404.9
2017,12,9,12,45,791.0,91.5,2.65,15.5,466.5,495.3,395.07
2017,12,9,13,0,667.0,108.0,2.6,16.0,417.0,470.89,377.74
2017,12,9,13,15,613.0,117.0,2.55,16.0,392.5,468.99,377.94
2017,12,9,13,30,559.0,126.0,2.5,16.0,368.0,458.13,370.7
2017,12,9,13,45,579.0,113.5,2.45,16.0,352.0,473.76,384.36
2017,12,9,14,0,599.0,101.0,2.4,16.0,336.0,482.76,392.68
2017,12,9,14,15,578.0,97.5,2.25,15.5,309.5,474.72,387.6
2017,12,9,14,30,557.0,94.0,2.1,15.0,283.0,464.1,380.26
2017,12,9,14,45,539.0,85.5,1.95,15.0,252.5,447.58,367.32
2017,12,9,15,0,521.0,77.0,1.8,15.0,222.0,428.82,352.1
2017,12,9,15,15,484.5,69.5,1.7,14.0,188.5,398.02,327.87
2017,12,9,15,30,448.0,62.0,1.6,13.0,155.0,365.65,301.22
2017,12,9,15,45,392.5,52.0,1.55,12.5,120.5,318.55,260.84
2017,12,9,16,0,337.0,42.0,1.5,12.0,86.0,271.43,218.31
2017,12,9,16,15,168.5,33.0,1.6,11.5,55.0,166.19,120.41
2017,12,9,16,30,0.0,24.0,1.7,11.0,24.0,28.95,0.0
2017,12,9,16,45,0.0,12.0,1.8,10.5,12.0,10.91,0.0
2017,12,9,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,7,15,122.0,6.5,3.2,5.5,10.5,5.91,0.0
2017,12,10,7,30,244.0,13.0,3.3,6.0,21.0,11.82,0.0
2017,12,10,7,45,382.0,22.5,3.4,6.5,57.0,20.0,8.68
2017,12,10,8,0,520.0,32.0,3.5,7.0,93.0,28.23,19.1
2017,12,10,8,15,595.0,38.0,3.55,7.5,134.5,32.78,23.84
2017,12,10,8,30,670.0,44.0,3.6,8.0,176.0,37.35,28.27
2017,12,10,8,45,716.0,48.5,3.65,8.5,216.5,40.43,31.23
2017,12,10,9,0,762.0,53.0,3.7,9.0,257.0,43.52,34.08
2017,12,10,9,15,792.5,56.0,3.7,9.5,294.5,45.27,35.64
2017,12,10,9,30,823.0,59.0,3.7,10.0,332.0,47.06,37.18
2017,12,10,9,45,844.0,61.5,3.75,11.0,364.5,48.43,38.22
2017,12,10,10,0,865.0,64.0,3.8,12.0,397.0,94.41,49.36
2017,12,10,10,15,879.5,65.5,3.7,12.5,423.0,142.37,78.16
2017,12,10,10,30,894.0,67.0,3.6,13.0,449.0,194.98,119.16
2017,12,10,10,45,900.5,69.0,3.55,13.5,468.0,241.59,159.63
2017,12,10,11,0,907.0,71.0,3.5,14.0,487.0,287.27,201.1
2017,12,10,11,15,912.5,71.5,3.35,14.0,499.0,330.22,241.13
2017,12,10,11,30,918.0,72.0,3.2,14.0,511.0,371.71,279.73
2017,12,10,11,45,916.0,73.5,3.05,14.5,515.0,409.76,314.49
2017,12,10,12,0,914.0,75.0,2.9,15.0,519.0,445.51,346.46
2017,12,10,12,15,913.0,74.5,2.8,15.0,515.5,477.31,375.2
2017,12,10,12,30,912.0,74.0,2.7,15.0,512.0,506.55,401.24
2017,12,10,12,45,904.0,74.0,2.65,15.5,500.5,530.18,421.69
2017,12,10,13,0,896.0,74.0,2.6,16.0,489.0,552.69,440.64
2017,12,10,13,15,887.5,73.0,2.55,16.0,471.0,569.35,455.5
2017,12,10,13,30,879.0,72.0,2.5,16.0,453.0,582.8,467.59
2017,12,10,13,45,863.0,71.0,2.45,16.0,427.5,588.72,473.65
2017,12,10,14,0,847.0,70.0,2.4,16.0,402.0,591.26,476.89
2017,12,10,14,15,826.5,67.5,2.25,15.5,370.5,586.13,474.49
2017,12,10,14,30,806.0,65.0,2.1,15.0,339.0,577.76,469.24
2017,12,10,14,45,775.5,62.0,2.0,15.0,302.5,559.68,455.42
2017,12,10,15,0,745.0,59.0,1.9,15.0,266.0,538.69,438.72
2017,12,10,15,15,700.5,54.0,1.85,14.0,225.5,504.44,412.61
2017,12,10,15,30,656.0,49.0,1.8,13.0,185.0,468.05,383.33
2017,12,10,15,45,586.5,42.5,1.75,12.5,144.0,413.89,337.45
2017,12,10,16,0,517.0,36.0,1.7,12.0,103.0,359.04,288.14
2017,12,10,16,15,258.5,32.5,1.85,11.5,66.0,212.71,155.35
2017,12,10,16,30,0.0,29.0,2.0,11.0,29.0,40.04,0.0
2017,12,10,16,45,0.0,14.5,2.15,10.5,14.5,13.19,0.0
