Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.0,3.15,5.5,6.0,0.0,0.0
2017,12,11,7,30,0.0,12.0,3.2,6.0,12.0,10.91,0.0
2017,12,11,7,45,125.0,26.5,3.25,6.5,41.0,20.74,8.66
2017,12,11,8,0,250.0,41.0,3.3,7.0,70.0,31.86,22.19
2017,12,11,8,15,310.5,55.0,3.35,7.5,105.5,42.21,32.24
2017,12,11,8,30,371.0,69.0,3.4,8.0,141.0,52.3,41.75
2017,12,11,8,45,416.5,79.0,3.5,8.5,177.0,59.09,48.12
2017,12,11,9,0,462.0,89.0,3.6,9.0,213.0,65.74,54.21
2017,12,11,9,15,540.5,82.5,3.55,9.5,246.5,61.29,50.14
2017,12,11,9,30,619.0,76.0,3.5,10.0,280.0,54.87,44.24
2017,12,11,9,45,655.5,76.5,3.5,11.0,311.5,54.24,43.45
2017,12,11,10,0,692.0,77.0,3.5,12.0,343.0,89.29,50.87
2017,12,11,10,15,771.5,77.5,3.45,12.5,392.0,139.34,80.46
2017,12,11,10,30,851.0,78.0,3.4,13.0,441.0,191.43,118.06
2017,12,11,10,45,862.0,79.0,3.4,13.5,460.5,236.81,157.06
2017,12,11,11,0,873.0,80.0,3.4,14.0,480.0,281.77,197.53
2017,12,11,11,15,879.0,81.0,3.2,14.0,492.0,324.67,237.25
2017,12,11,11,30,885.0,82.0,3.0,14.0,504.0,366.29,275.66
2017,12,11,11,45,885.5,82.5,2.9,14.5,508.5,403.97,309.95
2017,12,11,12,0,886.0,83.0,2.8,15.0,513.0,439.57,341.71
2017,12,11,12,15,884.5,83.0,2.65,15.0,509.5,471.58,370.4
2017,12,11,12,30,883.0,83.0,2.5,15.0,506.0,501.1,396.37
2017,12,11,12,45,866.5,85.0,2.45,15.5,493.0,522.66,415.1
2017,12,11,13,0,850.0,87.0,2.4,16.0,480.0,540.8,430.63
2017,12,11,13,15,840.0,85.5,2.3,16.0,461.5,555.41,443.69
2017,12,11,13,30,830.0,84.0,2.2,16.0,443.0,566.86,453.97
2017,12,11,13,45,815.0,82.0,2.15,16.0,418.0,571.75,459.18
2017,12,11,14,0,800.0,80.0,2.1,16.0,393.0,573.37,461.67
2017,12,11,14,15,778.0,77.0,1.9,15.5,362.0,566.55,457.63
2017,12,11,14,30,756.0,74.0,1.7,15.0,331.0,556.54,450.77
2017,12,11,14,45,724.5,70.0,1.5,15.0,295.0,540.47,437.83
2017,12,11,15,0,693.0,66.0,1.3,15.0,259.0,518.56,419.87
2017,12,11,15,15,646.5,60.5,1.25,14.0,219.0,483.53,393.27
2017,12,11,15,30,600.0,55.0,1.2,13.0,179.0,446.67,363.83
2017,12,11,15,45,530.5,47.0,1.2,12.5,139.0,392.28,318.39
2017,12,11,16,0,461.0,39.0,1.2,12.0,99.0,337.85,270.15
2017,12,11,16,15,342.5,28.0,1.2,11.5,63.0,254.79,186.25
2017,12,11,16,30,224.0,17.0,1.2,11.0,27.0,158.44,0.0
2017,12,11,16,45,112.0,8.5,1.3,10.5,13.5,64.28,0.0
2017,12,11,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,9.0,2.5,4.5,9.0,0.0,0.0
2017,12,12,7,30,0.0,18.0,2.5,5.0,18.0,16.37,0.0
2017,12,12,7,45,247.0,25.5,2.5,5.5,53.0,21.12,8.33
2017,12,12,8,0,494.0,33.0,2.5,6.0,88.0,29.37,20.04
2017,12,12,8,15,572.0,40.0,2.5,6.5,129.5,34.82,25.72
2017,12,12,8,30,650.0,47.0,2.5,7.0,171.0,40.24,30.99
2017,12,12,8,45,693.5,52.5,2.55,7.5,211.5,44.1,34.69
2017,12,12,9,0,737.0,58.0,2.6,8.0,252.0,47.94,38.26
2017,12,12,9,15,770.0,61.5,2.6,8.5,290.0,49.97,40.07
2017,12,12,9,30,803.0,65.0,2.6,9.0,328.0,52.06,41.88
2017,12,12,9,45,815.0,70.0,2.65,10.0,359.0,55.29,44.59
2017,12,12,10,0,827.0,75.0,2.7,11.0,390.0,97.42,54.9
2017,12,12,10,15,843.0,77.0,2.65,11.5,417.0,144.16,82.04
2017,12,12,10,30,859.0,79.0,2.6,12.0,444.0,191.46,117.99
2017,12,12,10,45,866.0,81.5,2.55,13.0,463.0,237.75,157.48
2017,12,12,11,0,873.0,84.0,2.5,14.0,482.0,283.32,198.0
2017,12,12,11,15,879.5,85.0,2.4,14.0,494.5,326.45,237.65
2017,12,12,11,30,886.0,86.0,2.3,14.0,507.0,368.36,276.07
2017,12,12,11,45,885.5,87.0,2.2,14.5,511.5,406.3,310.3
2017,12,12,12,0,885.0,88.0,2.1,15.0,516.0,442.12,341.92
2017,12,12,12,15,883.5,88.0,2.0,15.0,513.0,474.25,370.47
2017,12,12,12,30,882.0,88.0,1.9,15.0,510.0,503.89,396.33
2017,12,12,12,45,866.0,90.0,1.85,15.5,497.0,525.82,415.1
2017,12,12,13,0,850.0,92.0,1.8,16.0,484.0,544.34,430.69
2017,12,12,13,15,839.5,90.5,1.7,16.0,465.5,558.85,443.4
2017,12,12,13,30,829.0,89.0,1.6,16.0,447.0,570.15,453.31
2017,12,12,13,45,809.0,87.5,1.5,16.5,421.0,572.82,455.56
2017,12,12,14,0,789.0,86.0,1.4,17.0,395.0,574.62,456.83
2017,12,12,14,15,766.5,83.0,1.25,16.5,363.5,568.12,453.0
2017,12,12,14,30,744.0,80.0,1.1,16.0,332.0,558.51,446.48
2017,12,12,14,45,706.0,76.0,0.95,15.5,295.0,535.5,429.36
2017,12,12,15,0,668.0,72.0,0.8,15.0,258.0,509.77,409.55
2017,12,12,15,15,620.5,66.0,0.85,14.5,218.5,473.74,382.44
2017,12,12,15,30,573.0,60.0,0.9,14.0,179.0,435.83,352.41
2017,12,12,15,45,495.5,51.0,0.95,13.5,138.0,376.0,303.43
2017,12,12,16,0,418.0,42.0,1.0,13.0,97.0,316.29,251.8
2017,12,12,16,15,303.5,29.5,0.95,13.0,61.5,234.76,170.71
2017,12,12,16,30,189.0,17.0,0.9,13.0,26.0,140.1,0.0
2017,12,12,16,45,94.5,8.5,0.9,13.0,13.0,55.42,0.0
2017,12,12,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,57.5,5.5,2.25,3.5,6.5,0.0,0.0
2017,12,13,7,30,115.0,11.0,2.2,4.0,13.0,10.01,0.0
2017,12,13,7,45,246.0,24.0,2.2,5.0,46.0,19.78,6.79
2017,12,13,8,0,377.0,37.0,2.2,6.0,79.0,30.44,20.89
2017,12,13,8,15,456.5,46.5,2.2,6.5,118.5,37.47,28.08
2017,12,13,8,30,536.0,56.0,2.2,7.0,158.0,44.37,34.72
2017,12,13,8,45,595.0,62.0,2.2,7.5,199.0,48.03,38.26
2017,12,13,9,0,654.0,68.0,2.2,8.0,240.0,51.71,41.68
2017,12,13,9,15,688.5,73.0,2.1,8.5,277.0,54.46,44.16
2017,12,13,9,30,723.0,78.0,2.0,9.0,314.0,57.24,46.58
2017,12,13,9,45,749.5,81.0,1.95,9.5,346.5,58.44,47.53
2017,12,13,10,0,776.0,84.0,1.9,10.0,379.0,95.33,55.53
2017,12,13,10,15,791.5,86.5,1.95,10.5,404.5,145.34,85.74
2017,12,13,10,30,807.0,89.0,2.0,11.0,430.0,190.59,119.88
2017,12,13,10,45,821.5,89.5,2.05,12.0,450.0,234.28,156.67
2017,12,13,11,0,836.0,90.0,2.1,13.0,470.0,277.96,195.21
2017,12,13,11,15,840.5,91.0,2.05,13.5,481.5,319.05,232.7
2017,12,13,11,30,845.0,92.0,2.0,14.0,493.0,358.84,268.82
2017,12,13,11,45,851.0,90.5,1.95,14.5,498.0,395.34,301.65
2017,12,13,12,0,857.0,89.0,1.9,15.0,503.0,430.19,332.41
2017,12,13,12,15,854.5,89.0,1.85,15.0,499.5,461.03,360.01
2017,12,13,12,30,852.0,89.0,1.8,15.0,496.0,489.39,385.01
2017,12,13,12,45,684.0,118.0,1.8,15.5,440.5,463.31,367.43
2017,12,13,13,0,516.0,147.0,1.8,16.0,385.0,422.5,337.4
2017,12,13,13,15,654.0,118.5,1.7,16.0,408.5,487.83,389.83
2017,12,13,13,30,792.0,90.0,1.6,16.0,432.0,549.33,438.12
2017,12,13,13,45,781.0,86.5,1.5,16.0,408.0,554.59,442.82
2017,12,13,14,0,770.0,83.0,1.4,16.0,384.0,559.04,447.0
2017,12,13,14,15,746.5,80.0,1.25,15.5,353.0,551.84,442.58
2017,12,13,14,30,723.0,77.0,1.1,15.0,322.0,541.6,435.54
2017,12,13,14,45,693.0,72.0,1.0,15.0,287.0,522.28,420.74
2017,12,13,15,0,663.0,67.0,0.9,15.0,252.0,500.34,403.39
2017,12,13,15,15,615.5,61.5,0.95,14.5,213.0,465.08,376.62
2017,12,13,15,30,568.0,56.0,1.0,14.0,174.0,428.06,347.09
2017,12,13,15,45,496.5,48.0,1.1,13.5,134.5,373.07,301.88
2017,12,13,16,0,425.0,40.0,1.2,13.0,95.0,318.11,253.9
2017,12,13,16,15,212.5,33.0,1.3,12.5,60.5,189.29,138.09
2017,12,13,16,30,0.0,26.0,1.4,12.0,26.0,32.66,0.0
2017,12,13,16,45,0.0,13.0,1.5,12.0,13.0,11.82,0.0
2017,12,13,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,7.5,1.35,7.5,7.5,0.0,0.0
2017,12,14,7,30,0.0,15.0,1.3,8.0,15.0,13.64,0.0
2017,12,14,7,45,235.5,22.5,1.3,8.5,48.0,18.43,5.1
2017,12,14,8,0,471.0,30.0,1.3,9.0,81.0,26.47,17.14
2017,12,14,8,15,549.5,37.0,1.45,9.5,121.5,32.0,22.86
2017,12,14,8,30,628.0,44.0,1.6,10.0,162.0,37.49,28.13
2017,12,14,8,45,677.0,48.5,1.75,10.5,202.0,40.53,31.05
2017,12,14,9,0,726.0,53.0,1.9,11.0,242.0,43.6,33.88
2017,12,14,9,15,758.0,56.0,1.95,11.5,278.5,45.32,35.41
2017,12,14,9,30,790.0,59.0,2.0,12.0,315.0,47.09,36.92
2017,12,14,9,45,809.5,62.0,2.1,12.5,347.0,48.82,38.36
2017,12,14,10,0,829.0,65.0,2.2,13.0,379.0,85.41,45.88
2017,12,14,10,15,844.5,67.0,2.1,13.0,405.0,132.03,71.88
2017,12,14,10,30,860.0,69.0,2.0,13.0,431.0,179.14,107.17
2017,12,14,10,45,873.0,69.5,1.95,13.5,451.0,224.72,145.68
2017,12,14,11,0,886.0,70.0,1.9,14.0,471.0,273.31,188.6
2017,12,14,11,15,892.0,70.5,1.9,14.5,483.5,315.58,227.18
2017,12,14,11,30,898.0,71.0,1.9,15.0,496.0,356.5,264.42
2017,12,14,11,45,902.5,70.5,1.95,15.5,501.5,394.42,298.79
2017,12,14,12,0,907.0,70.0,2.0,16.0,507.0,430.48,330.96
2017,12,14,12,15,906.5,70.0,2.0,16.0,504.5,462.88,360.09
2017,12,14,12,30,906.0,70.0,2.0,16.0,502.0,492.82,386.66
2017,12,14,12,45,892.0,72.0,2.0,16.0,490.0,515.68,407.26
2017,12,14,13,0,878.0,74.0,2.0,16.0,478.0,537.13,426.23
2017,12,14,13,15,869.5,73.0,1.95,16.0,460.5,553.75,440.96
2017,12,14,13,30,861.0,72.0,1.9,16.0,443.0,567.23,452.94
2017,12,14,13,45,849.0,70.0,1.85,16.5,419.0,574.45,459.07
2017,12,14,14,0,837.0,68.0,1.8,17.0,395.0,578.44,462.47
2017,12,14,14,15,817.0,65.5,1.65,16.5,364.5,573.94,460.38
2017,12,14,14,30,797.0,63.0,1.5,16.0,334.0,566.24,455.51
2017,12,14,14,45,768.5,60.0,1.35,16.0,298.5,549.82,442.7
2017,12,14,15,0,740.0,57.0,1.2,16.0,263.0,530.54,427.1
2017,12,14,15,15,696.0,52.5,1.2,15.0,223.5,497.7,402.72
2017,12,14,15,30,652.0,48.0,1.2,14.0,184.0,462.72,375.24
2017,12,14,15,45,583.5,42.0,1.2,13.5,143.5,410.24,331.57
2017,12,14,16,0,515.0,36.0,1.2,13.0,103.0,364.12,289.85
2017,12,14,16,15,393.0,26.5,1.25,12.5,66.5,280.12,205.83
2017,12,14,16,30,271.0,17.0,1.3,12.0,30.0,183.57,0.0
2017,12,14,16,45,135.5,8.5,1.4,11.5,15.0,76.09,0.0
2017,12,14,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,5.0,2.0,4.5,5.0,0.0,0.0
2017,12,15,7,30,0.0,10.0,1.9,5.0,10.0,9.1,0.0
2017,12,15,7,45,103.0,23.5,1.85,6.0,34.5,18.42,4.4
2017,12,15,8,0,206.0,37.0,1.8,7.0,59.0,28.75,19.17
2017,12,15,8,15,248.5,51.5,1.75,7.5,89.5,39.49,29.7
2017,12,15,8,30,291.0,66.0,1.7,8.0,120.0,49.93,39.55
2017,12,15,8,45,317.0,79.0,1.7,8.5,150.5,58.9,47.91
2017,12,15,9,0,343.0,92.0,1.7,9.0,181.0,67.63,55.89
2017,12,15,9,15,359.5,104.0,1.6,9.5,209.0,75.37,62.83
2017,12,15,9,30,376.0,116.0,1.5,10.0,237.0,82.95,69.49
2017,12,15,9,45,395.5,122.5,1.4,10.5,261.0,86.49,72.46
2017,12,15,10,0,415.0,129.0,1.3,11.0,285.0,109.5,77.97
2017,12,15,10,15,358.0,148.5,1.3,11.0,290.0,146.73,104.91
2017,12,15,10,30,301.0,168.0,1.3,11.0,295.0,174.33,128.76
2017,12,15,10,45,309.0,175.0,1.35,11.5,310.5,199.58,149.45
2017,12,15,11,0,317.0,182.0,1.4,12.0,326.0,225.18,171.21
2017,12,15,11,15,425.0,165.5,1.3,12.0,363.0,259.94,197.82
2017,12,15,11,30,533.0,149.0,1.2,12.0,400.0,302.27,231.59
2017,12,15,11,45,516.0,158.0,1.2,12.0,403.5,329.17,256.26
2017,12,15,12,0,499.0,167.0,1.2,12.0,407.0,353.86,278.65
2017,12,15,12,15,484.0,169.5,1.1,12.0,401.5,371.31,294.52
2017,12,15,12,30,469.0,172.0,1.0,12.0,396.0,386.53,308.15
2017,12,15,12,45,477.5,163.0,0.9,12.5,386.5,400.08,319.54
2017,12,15,13,0,486.0,154.0,0.8,13.0,377.0,412.24,329.55
2017,12,15,13,15,385.5,165.0,0.85,13.0,338.0,384.63,309.41
2017,12,15,13,30,285.0,176.0,0.9,13.0,299.0,343.89,278.45
2017,12,15,13,45,278.0,166.5,0.95,13.0,281.0,338.65,275.67
2017,12,15,14,0,271.0,157.0,1.0,13.0,263.0,332.02,271.39
2017,12,15,14,15,254.5,148.5,1.1,13.0,242.0,319.66,262.4
2017,12,15,14,30,238.0,140.0,1.2,13.0,221.0,306.15,252.2
2017,12,15,14,45,226.5,125.5,1.3,13.0,196.0,287.34,237.54
2017,12,15,15,0,215.0,111.0,1.4,13.0,171.0,267.35,221.49
2017,12,15,15,15,196.5,96.0,1.4,12.5,144.5,241.53,200.28
2017,12,15,15,30,178.0,81.0,1.4,12.0,118.0,214.93,177.74
2017,12,15,15,45,149.0,64.5,1.45,11.5,91.0,179.44,146.98
2017,12,15,16,0,120.0,48.0,1.5,11.0,64.0,143.5,114.84
2017,12,15,16,15,60.0,33.0,1.5,10.5,41.0,82.57,58.75
2017,12,15,16,30,0.0,18.0,1.5,10.0,18.0,17.37,0.0
2017,12,15,16,45,0.0,9.0,1.55,10.0,9.0,8.19,0.0
2017,12,15,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,16,7,15,99.0,5.0,4.25,8.0,7.0,0.0,0.0
2017,12,16,7,30,198.0,10.0,4.4,8.0,14.0,9.1,0.0
2017,12,16,7,45,346.0,19.0,4.6,8.5,47.0,16.84,2.64
2017,12,16,8,0,494.0,28.0,4.8,9.0,80.0,24.66,15.37
2017,12,16,8,15,572.5,34.0,4.95,9.5,120.0,29.32,20.38
2017,12,16,8,30,651.0,40.0,5.1,10.0,160.0,33.98,24.89
2017,12,16,8,45,700.0,43.5,5.25,10.5,200.0,36.27,27.14
2017,12,16,9,0,749.0,47.0,5.4,11.0,240.0,38.62,29.33
2017,12,16,9,15,779.5,50.0,5.5,11.5,276.5,40.49,31.01
2017,12,16,9,30,810.0,53.0,5.6,12.0,313.0,42.39,32.66
2017,12,16,9,45,825.5,56.5,5.7,12.5,344.0,44.61,34.55
2017,12,16,10,0,841.0,60.0,5.8,13.0,375.0,78.23,41.2
2017,12,16,10,15,855.5,61.5,5.8,13.0,401.0,129.82,70.45
2017,12,16,10,30,870.0,63.0,5.8,13.0,427.0,176.31,104.99
2017,12,16,10,45,687.5,104.5,5.85,13.5,400.5,212.89,144.62
2017,12,16,11,0,505.0,146.0,5.9,14.0,374.0,238.5,175.66
2017,12,16,11,15,506.5,150.0,5.9,14.0,384.0,268.43,203.31
2017,12,16,11,30,508.0,154.0,5.9,14.0,394.0,297.56,230.35
2017,12,16,11,45,433.5,172.0,5.9,14.5,378.0,311.1,245.37
2017,12,16,12,0,359.0,190.0,5.9,15.0,362.0,315.2,251.59
2017,12,16,12,15,503.0,154.0,5.9,15.0,394.0,364.26,292.25
2017,12,16,12,30,647.0,118.0,5.9,15.0,426.0,419.49,338.57
2017,12,16,12,45,762.0,94.5,5.9,15.0,450.0,474.04,384.69
2017,12,16,13,0,877.0,71.0,5.9,15.0,474.0,529.02,431.24
2017,12,16,13,15,868.0,70.0,5.85,15.0,456.5,547.25,448.02
2017,12,16,13,30,859.0,69.0,5.8,15.0,439.0,560.56,460.67
2017,12,16,13,45,846.5,66.5,5.8,15.0,415.0,567.05,467.74
2017,12,16,14,0,834.0,64.0,5.8,15.0,391.0,570.28,471.94
2017,12,16,14,15,813.5,62.0,5.7,15.0,360.5,566.2,469.77
2017,12,16,14,30,793.0,60.0,5.6,15.0,330.0,558.95,464.71
2017,12,16,14,45,765.5,56.5,5.5,15.0,295.0,542.74,452.02
2017,12,16,15,0,738.0,53.0,5.4,15.0,260.0,523.71,436.43
2017,12,16,15,15,694.0,49.5,5.3,14.5,221.0,492.33,410.72
2017,12,16,15,30,650.0,46.0,5.2,14.0,182.0,458.83,381.99
2017,12,16,15,45,584.5,40.0,5.1,13.5,142.5,408.46,337.9
2017,12,16,16,0,519.0,34.0,5.0,13.0,103.0,357.47,290.77
2017,12,16,16,15,402.0,25.5,5.0,12.5,67.0,276.52,208.09
2017,12,16,16,30,285.0,17.0,5.0,12.0,31.0,186.58,0.0
2017,12,16,16,45,142.5,8.5,5.0,12.0,15.5,79.65,0.0
2017,12,16,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,17,7,45,246.5,13.0,3.05,7.5,38.5,10.96,0.0
2017,12,17,8,0,493.0,26.0,3.1,8.0,77.0,22.75,13.76
2017,12,17,8,15,570.0,31.5,3.1,8.5,116.5,27.01,18.42
2017,12,17,8,30,647.0,37.0,3.1,9.0,156.0,31.28,22.58
2017,12,17,8,45,694.5,41.0,3.15,9.5,195.0,34.09,25.31
2017,12,17,9,0,742.0,45.0,3.2,10.0,234.0,36.92,27.94
2017,12,17,9,15,772.5,47.5,3.2,10.5,270.0,38.43,29.3
2017,12,17,9,30,803.0,50.0,3.2,11.0,306.0,45.03,35.21
2017,12,17,9,45,812.5,55.0,3.25,11.5,336.5,43.37,33.61
2017,12,17,10,0,822.0,60.0,3.3,12.0,367.0,75.73,40.52
2017,12,17,10,15,836.5,61.5,3.15,12.5,393.0,121.38,64.4
2017,12,17,10,30,851.0,63.0,3.0,13.0,419.0,171.96,101.89
2017,12,17,10,45,860.5,64.0,2.9,13.5,438.0,216.29,139.26
2017,12,17,11,0,870.0,65.0,2.8,14.0,457.0,260.02,178.42
2017,12,17,11,15,875.0,66.0,2.6,14.0,469.0,301.75,217.1
2017,12,17,11,30,880.0,67.0,2.4,14.0,481.0,342.13,254.54
2017,12,17,11,45,880.5,67.5,2.2,14.5,486.0,378.93,288.08
2017,12,17,12,0,881.0,68.0,2.0,15.0,491.0,413.7,319.04
2017,12,17,12,15,880.0,68.0,1.9,15.0,488.5,445.16,347.35
2017,12,17,12,30,879.0,68.0,1.8,15.0,486.0,474.2,373.04
2017,12,17,12,45,876.0,67.0,1.7,15.5,476.5,498.74,393.86
2017,12,17,13,0,873.0,66.0,1.6,16.0,467.0,520.52,411.93
2017,12,17,13,15,865.0,65.0,1.55,16.0,450.5,536.83,426.36
2017,12,17,13,30,857.0,64.0,1.5,16.0,434.0,550.1,438.13
2017,12,17,13,45,841.0,63.5,1.45,16.0,410.0,559.61,446.67
2017,12,17,14,0,825.0,63.0,1.4,16.0,386.0,563.11,450.44
2017,12,17,14,15,805.5,61.0,1.2,15.5,356.5,559.63,448.58
2017,12,17,14,30,786.0,59.0,1.0,15.0,327.0,553.03,443.91
2017,12,17,14,45,756.0,56.5,0.85,15.0,292.0,536.59,430.86
2017,12,17,15,0,726.0,54.0,0.7,15.0,257.0,517.36,415.13
2017,12,17,15,15,683.5,50.0,0.65,14.5,219.0,486.41,391.28
2017,12,17,15,30,641.0,46.0,0.6,14.0,181.0,453.39,364.63
2017,12,17,15,45,571.0,40.5,0.6,13.5,141.5,401.14,321.86
2017,12,17,16,0,501.0,35.0,0.6,13.0,102.0,348.26,276.03
2017,12,17,16,15,385.0,26.5,0.6,13.0,66.5,275.49,203.27
2017,12,17,16,30,269.0,18.0,0.6,13.0,31.0,184.62,0.0
2017,12,17,16,45,134.5,9.0,0.6,13.0,15.5,76.1,0.0
2017,12,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,7,45,190.0,15.5,2.2,6.5,34.5,12.23,0.0
2017,12,18,8,0,380.0,31.0,2.2,7.0,69.0,25.24,15.88
2017,12,18,8,15,464.0,38.5,2.2,7.0,107.0,30.66,21.79
2017,12,18,8,30,548.0,46.0,2.2,7.0,145.0,36.02,27.08
2017,12,18,8,45,600.0,51.5,2.2,7.5,183.5,39.52,30.47
2017,12,18,9,0,652.0,57.0,2.2,8.0,222.0,43.01,33.74
2017,12,18,9,15,687.5,60.5,2.15,8.5,258.0,49.04,39.23
2017,12,18,9,30,723.0,64.0,2.1,9.0,294.0,51.09,41.02
2017,12,18,9,45,750.5,66.5,2.05,10.0,326.5,52.31,41.92
2017,12,18,10,0,778.0,69.0,2.0,11.0,359.0,79.76,45.96
2017,12,18,10,15,795.0,71.0,1.95,11.5,385.0,124.0,68.79
2017,12,18,10,30,812.0,73.0,1.9,12.0,411.0,168.97,101.35
2017,12,18,10,45,824.5,74.0,1.85,12.5,431.0,212.76,137.91
2017,12,18,11,0,837.0,75.0,1.8,13.0,451.0,256.36,176.53
2017,12,18,11,15,843.5,75.5,1.7,13.0,463.5,297.49,214.36
2017,12,18,11,30,850.0,76.0,1.6,13.0,476.0,337.48,251.15
2017,12,18,11,45,852.5,76.5,1.55,13.5,481.5,374.74,284.87
2017,12,18,12,0,855.0,77.0,1.5,14.0,487.0,410.18,316.33
2017,12,18,12,15,854.5,77.0,1.45,14.0,485.0,441.9,344.71
2017,12,18,12,30,854.0,77.0,1.4,14.0,483.0,471.3,370.58
2017,12,18,12,45,846.5,77.0,1.35,14.5,473.0,494.9,390.69
2017,12,18,13,0,839.0,77.0,1.3,15.0,463.0,515.6,407.99
2017,12,18,13,15,830.5,76.0,1.2,15.0,446.0,531.78,421.85
2017,12,18,13,30,822.0,75.0,1.1,15.0,429.0,544.93,433.01
2017,12,18,13,45,600.0,108.5,1.05,15.0,359.5,472.89,378.68
2017,12,18,14,0,378.0,142.0,1.0,15.0,290.0,386.39,311.87
2017,12,18,14,15,362.5,134.5,0.9,15.0,268.0,376.82,305.39
2017,12,18,14,30,347.0,127.0,0.8,15.0,246.0,354.78,288.49
2017,12,18,14,45,518.0,93.5,0.7,15.0,250.0,438.46,355.13
2017,12,18,15,0,689.0,60.0,0.6,15.0,254.0,501.82,403.37
2017,12,18,15,15,644.5,55.5,0.55,14.5,216.0,473.35,380.37
2017,12,18,15,30,600.0,51.0,0.5,14.0,178.0,439.67,353.24
2017,12,18,15,45,531.0,44.5,0.5,13.5,139.0,388.07,311.08
2017,12,18,16,0,462.0,38.0,0.5,13.0,100.0,336.37,266.41
2017,12,18,16,15,347.0,28.0,0.45,13.0,65.0,256.56,189.88
2017,12,18,16,30,232.0,18.0,0.4,13.0,30.0,165.63,0.0
2017,12,18,16,45,116.0,9.0,0.35,13.0,15.0,66.8,0.0
2017,12,18,17,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,45,145.0,16.0,0.7,7.5,30.5,12.66,0.0
2017,12,19,8,0,290.0,32.0,0.7,8.0,61.0,26.08,16.47
2017,12,19,8,15,357.0,43.5,0.7,8.0,96.0,34.98,25.57
2017,12,19,8,30,424.0,55.0,0.7,8.0,131.0,43.65,33.87
2017,12,19,8,45,472.0,62.5,0.75,8.5,166.5,48.49,38.5
2017,12,19,9,0,520.0,70.0,0.8,9.0,202.0,53.28,42.94
2017,12,19,9,15,549.0,77.5,0.85,9.5,235.0,57.93,47.13
2017,12,19,9,30,578.0,85.0,0.9,10.0,268.0,62.53,51.18
2017,12,19,9,45,616.0,84.0,1.0,10.5,297.0,60.35,49.09
2017,12,19,10,0,654.0,83.0,1.1,11.0,326.0,80.16,49.69
2017,12,19,10,15,429.5,130.0,1.1,11.0,294.0,132.58,90.81
2017,12,19,10,30,205.0,177.0,1.1,11.0,262.0,167.6,127.48
2017,12,19,10,45,255.5,179.5,1.15,11.5,291.0,190.39,143.93
2017,12,19,11,0,306.0,182.0,1.2,12.0,320.0,219.79,166.83
2017,12,19,11,15,335.0,183.0,1.2,12.0,337.5,246.02,188.87
2017,12,19,11,30,364.0,184.0,1.2,12.0,355.0,273.92,212.61
2017,12,19,11,45,397.0,179.5,1.3,12.5,368.0,302.28,236.52
2017,12,19,12,0,430.0,175.0,1.4,13.0,381.0,330.59,260.43
2017,12,19,12,15,443.5,171.0,1.45,13.0,383.0,352.17,279.56
2017,12,19,12,30,457.0,167.0,1.5,13.0,385.0,373.25,298.16
2017,12,19,12,45,447.0,168.0,1.6,13.0,377.5,387.09,311.05
2017,12,19,13,0,437.0,169.0,1.7,13.0,370.0,399.06,322.26
2017,12,19,13,15,433.0,163.0,1.7,13.0,356.5,405.51,328.76
2017,12,19,13,30,429.0,157.0,1.7,13.0,343.0,410.14,333.71
2017,12,19,13,45,421.5,149.5,1.75,13.0,323.5,409.46,334.5
2017,12,19,14,0,414.0,142.0,1.8,13.0,304.0,406.85,333.63
2017,12,19,14,15,404.0,132.0,1.75,12.5,280.5,398.24,328.19
2017,12,19,14,30,394.0,122.0,1.7,12.0,257.0,387.72,321.01
2017,12,19,14,45,382.0,110.0,1.7,12.0,229.5,371.96,308.86
2017,12,19,15,0,370.0,98.0,1.7,12.0,202.0,354.44,294.87
2017,12,19,15,15,342.5,86.5,1.7,11.5,172.0,326.76,272.38
2017,12,19,15,30,315.0,75.0,1.7,11.0,142.0,297.99,248.12
2017,12,19,15,45,283.5,60.5,1.7,10.5,111.0,262.28,217.09
2017,12,19,16,0,252.0,46.0,1.7,10.0,80.0,226.04,184.08
2017,12,19,16,15,126.0,35.5,1.75,9.5,52.5,132.7,99.66
2017,12,19,16,30,0.0,25.0,1.8,9.0,25.0,29.06,0.0
2017,12,19,16,45,0.0,12.5,1.85,9.0,12.5,11.37,0.0
2017,12,19,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,45,204.5,15.5,2.85,6.5,35.5,12.32,0.0
2017,12,20,8,0,409.0,31.0,2.9,7.0,71.0,25.42,15.83
2017,12,20,8,15,497.0,38.0,2.95,7.0,110.0,30.42,21.51
2017,12,20,8,30,585.0,45.0,3.0,7.0,149.0,35.39,26.46
2017,12,20,8,45,635.0,50.0,3.15,7.5,188.0,42.08,32.77
2017,12,20,9,0,685.0,55.0,3.3,8.0,227.0,45.51,35.99
2017,12,20,9,15,720.0,58.5,3.3,8.5,264.0,47.56,37.86
2017,12,20,9,30,755.0,62.0,3.3,9.0,301.0,49.66,39.71
2017,12,20,9,45,780.5,64.5,3.35,9.5,333.0,50.93,40.74
2017,12,20,10,0,806.0,67.0,3.4,10.0,365.0,76.07,43.99
2017,12,20,10,15,822.0,68.5,3.35,10.0,391.5,121.16,66.42
2017,12,20,10,30,838.0,70.0,3.3,10.0,418.0,166.84,99.48
2017,12,20,10,45,846.0,72.0,3.25,10.5,437.5,211.89,137.57
2017,12,20,11,0,854.0,74.0,3.2,11.0,457.0,256.36,177.65
2017,12,20,11,15,860.5,75.0,3.15,11.0,470.0,298.75,217.29
2017,12,20,11,30,867.0,76.0,3.1,11.0,483.0,339.98,256.05
2017,12,20,11,45,864.0,78.0,3.1,11.5,487.5,377.53,291.1
2017,12,20,12,0,861.0,80.0,3.1,12.0,492.0,412.89,323.59
2017,12,20,12,15,860.0,80.0,3.1,12.0,490.0,444.81,353.17
2017,12,20,12,30,859.0,80.0,3.1,12.0,488.0,474.38,380.23
2017,12,20,12,45,853.0,79.5,3.15,12.0,478.5,498.56,402.62
2017,12,20,13,0,847.0,79.0,3.2,12.0,469.0,519.89,422.3
2017,12,20,13,15,838.5,78.0,3.2,12.0,452.0,536.47,437.74
2017,12,20,13,30,830.0,77.0,3.2,12.0,435.0,550.0,450.46
2017,12,20,13,45,812.0,76.0,3.2,12.0,411.0,555.12,456.28
2017,12,20,14,0,794.0,75.0,3.2,12.0,387.0,556.93,459.26
2017,12,20,14,15,773.0,72.5,3.15,12.0,357.5,552.14,456.65
2017,12,20,14,30,752.0,70.0,3.1,12.0,328.0,544.21,451.23
2017,12,20,14,45,723.5,66.5,3.1,12.0,293.5,527.71,438.73
2017,12,20,15,0,695.0,63.0,3.1,12.0,259.0,512.18,426.29
2017,12,20,15,15,650.0,58.0,2.95,11.5,221.0,479.54,399.78
2017,12,20,15,30,605.0,53.0,2.8,11.0,183.0,445.03,370.57
2017,12,20,15,45,542.5,46.0,2.65,10.5,144.0,396.6,328.56
2017,12,20,16,0,480.0,39.0,2.5,10.0,105.0,347.83,284.01
2017,12,20,16,15,361.5,29.5,2.5,9.5,69.0,266.3,204.72
2017,12,20,16,30,243.0,20.0,2.5,9.0,33.0,174.64,21.29
2017,12,20,16,45,121.5,10.0,2.55,8.5,16.5,70.62,0.0
2017,12,20,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
