Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,7,45,243.5,13.5,2.85,4.5,37.0,11.54,0.0
2017,12,21,8,0,487.0,27.0,2.9,5.0,74.0,23.94,14.62
2017,12,21,8,15,570.5,33.5,2.95,5.5,115.0,29.09,20.45
2017,12,21,8,30,654.0,40.0,3.0,6.0,156.0,34.22,25.5
2017,12,21,8,45,705.5,44.5,3.1,6.5,197.0,37.38,28.61
2017,12,21,9,0,757.0,49.0,3.2,7.0,238.0,40.56,31.61
2017,12,21,9,15,790.5,52.0,3.2,7.5,276.0,42.39,33.29
2017,12,21,9,30,824.0,55.0,3.2,8.0,314.0,44.25,34.93
2017,12,21,9,45,843.5,58.0,3.25,9.0,347.0,46.06,36.41
2017,12,21,10,0,863.0,61.0,3.3,10.0,380.0,71.57,39.81
2017,12,21,10,15,878.5,62.5,3.25,10.0,407.5,124.36,67.29
2017,12,21,10,30,894.0,64.0,3.2,10.0,435.0,172.17,101.51
2017,12,21,10,45,904.0,65.5,3.2,10.5,455.5,219.16,140.99
2017,12,21,11,0,914.0,67.0,3.2,11.0,476.0,265.58,182.75
2017,12,21,11,15,920.0,67.5,3.15,11.0,489.5,309.28,223.74
2017,12,21,11,30,926.0,68.0,3.1,11.0,503.0,351.62,263.69
2017,12,21,11,45,928.5,68.5,3.1,11.5,508.5,391.2,300.55
2017,12,21,12,0,931.0,69.0,3.1,12.0,514.0,428.8,335.01
2017,12,21,12,15,930.0,69.0,3.0,12.0,512.5,462.3,365.91
2017,12,21,12,30,929.0,69.0,2.9,12.0,511.0,493.28,394.05
2017,12,21,12,45,907.5,73.5,2.8,12.5,498.5,516.43,414.63
2017,12,21,13,0,886.0,78.0,2.7,13.0,486.0,537.72,432.99
2017,12,21,13,15,877.5,77.0,2.55,13.0,468.5,555.27,448.59
2017,12,21,13,30,869.0,76.0,2.4,13.0,451.0,569.66,461.3
2017,12,21,13,45,856.5,74.0,2.3,13.0,427.5,577.52,468.84
2017,12,21,14,0,844.0,72.0,2.2,13.0,404.0,582.09,473.54
2017,12,21,14,15,824.0,69.5,1.95,12.5,373.5,578.46,471.79
2017,12,21,14,30,804.0,67.0,1.7,12.0,343.0,571.57,467.08
2017,12,21,14,45,775.5,63.5,1.5,12.0,307.5,555.35,454.1
2017,12,21,15,0,747.0,60.0,1.3,12.0,272.0,536.17,438.22
2017,12,21,15,15,702.5,56.0,1.2,11.5,232.5,504.19,412.96
2017,12,21,15,30,658.0,52.0,1.1,11.0,193.0,469.86,384.65
2017,12,21,15,45,589.0,45.5,1.05,10.5,152.0,422.96,344.97
2017,12,21,16,0,520.0,39.0,1.0,10.0,111.0,370.54,298.69
2017,12,21,16,15,398.5,30.0,1.05,9.5,73.5,287.23,219.75
2017,12,21,16,30,277.0,21.0,1.1,9.0,36.0,194.2,36.67
2017,12,21,16,45,138.5,10.5,1.15,9.0,18.0,79.77,0.0
2017,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,22,7,45,193.5,15.0,2.2,4.5,33.5,11.92,0.0
2017,12,22,8,0,387.0,30.0,2.4,5.0,67.0,24.56,15.06
2017,12,22,8,15,475.5,37.5,2.45,5.5,105.5,30.01,21.26
2017,12,22,8,30,564.0,45.0,2.5,6.0,144.0,35.41,26.58
2017,12,22,8,45,615.5,50.5,2.55,6.5,183.0,38.93,30.03
2017,12,22,9,0,667.0,56.0,2.6,7.0,222.0,46.41,36.97
2017,12,22,9,15,703.0,60.0,2.55,7.5,259.0,48.86,39.21
2017,12,22,9,30,739.0,64.0,2.5,8.0,296.0,51.35,41.41
2017,12,22,9,45,563.5,97.0,2.45,8.5,284.5,70.69,58.85
2017,12,22,10,0,388.0,130.0,2.4,9.0,273.0,102.96,76.54
2017,12,22,10,15,380.5,142.0,2.25,9.0,290.5,134.97,96.07
2017,12,22,10,30,373.0,154.0,2.1,9.0,308.0,168.57,122.11
2017,12,22,10,45,365.0,163.5,1.95,9.5,320.5,195.92,145.16
2017,12,22,11,0,357.0,173.0,1.8,10.0,333.0,222.2,168.36
2017,12,22,11,15,379.0,174.5,1.65,10.0,348.5,248.9,191.46
2017,12,22,11,30,401.0,176.0,1.5,10.0,364.0,277.91,216.64
2017,12,22,11,45,628.5,128.5,1.35,10.5,427.5,338.34,262.54
2017,12,22,12,0,856.0,81.0,1.2,11.0,491.0,409.74,318.07
2017,12,22,12,15,855.5,81.0,1.2,11.0,489.5,441.87,346.89
2017,12,22,12,30,855.0,81.0,1.2,11.0,488.0,471.7,373.49
2017,12,22,12,45,698.0,111.0,1.25,11.0,439.0,454.31,363.67
2017,12,22,13,0,541.0,141.0,1.3,11.0,390.0,422.6,341.59
2017,12,22,13,15,477.5,148.5,1.25,11.0,362.5,413.18,335.77
2017,12,22,13,30,414.0,156.0,1.2,11.0,335.0,399.69,326.06
2017,12,22,13,45,476.0,135.0,1.15,11.5,331.0,424.05,346.28
2017,12,22,14,0,538.0,114.0,1.1,12.0,327.0,447.43,365.28
2017,12,22,14,15,517.0,110.5,1.05,11.5,302.5,440.25,360.8
2017,12,22,14,30,496.0,107.0,1.0,11.0,278.0,430.9,354.58
2017,12,22,14,45,469.5,99.5,0.95,11.0,248.0,411.69,339.66
2017,12,22,15,0,443.0,92.0,0.9,11.0,218.0,390.63,322.84
2017,12,22,15,15,412.0,82.0,1.0,10.5,186.0,362.31,300.77
2017,12,22,15,30,381.0,72.0,1.1,10.0,154.0,332.78,276.6
2017,12,22,15,45,336.0,59.5,1.25,9.5,121.0,291.07,241.24
2017,12,22,16,0,291.0,47.0,1.4,9.0,88.0,249.23,203.97
2017,12,22,16,15,214.5,34.0,1.45,8.5,58.0,190.07,146.97
2017,12,22,16,30,138.0,21.0,1.5,8.0,28.0,120.3,28.52
2017,12,22,16,45,69.0,10.5,1.6,7.5,14.0,44.59,0.0
2017,12,22,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,7,45,115.0,15.5,1.85,4.5,26.5,12.17,0.0
2017,12,23,8,0,230.0,31.0,1.9,5.0,53.0,24.23,14.69
2017,12,23,8,15,283.5,44.5,1.95,5.5,84.5,34.36,25.12
2017,12,23,8,30,337.0,58.0,2.0,6.0,116.0,44.22,34.55
2017,12,23,8,45,374.0,68.5,2.05,6.5,148.5,51.51,41.48
2017,12,23,9,0,411.0,79.0,2.1,7.0,181.0,58.63,48.1
2017,12,23,9,15,432.5,89.5,2.1,7.5,211.5,65.52,54.37
2017,12,23,9,30,454.0,100.0,2.1,8.0,242.0,72.25,60.39
2017,12,23,9,45,477.5,105.5,2.1,8.5,268.5,75.33,63.01
2017,12,23,10,0,501.0,111.0,2.1,9.0,295.0,91.89,65.43
2017,12,23,10,15,406.5,137.0,2.05,9.0,293.5,132.59,93.19
2017,12,23,10,30,312.0,163.0,2.0,9.0,292.0,166.67,123.25
2017,12,23,10,45,312.0,172.0,2.0,9.5,306.0,192.44,144.59
2017,12,23,11,0,312.0,181.0,2.0,10.0,320.0,217.94,166.66
2017,12,23,11,15,179.5,187.5,1.95,10.0,268.0,206.5,163.29
2017,12,23,11,30,47.0,194.0,1.9,10.0,216.0,181.64,147.28
2017,12,23,11,45,108.5,204.0,1.85,10.5,255.5,217.28,175.54
2017,12,23,12,0,170.0,214.0,1.8,11.0,295.0,257.07,207.34
2017,12,23,12,15,214.5,209.0,1.7,11.0,311.0,280.86,226.93
2017,12,23,12,30,259.0,204.0,1.6,11.0,327.0,311.46,252.23
2017,12,23,12,45,185.5,203.5,1.5,11.5,291.0,282.39,229.33
2017,12,23,13,0,112.0,203.0,1.4,12.0,255.0,253.53,206.14
2017,12,23,13,15,64.0,182.5,1.35,12.0,212.0,207.04,168.62
2017,12,23,13,30,16.0,162.0,1.3,12.0,169.0,157.38,127.66
2017,12,23,13,45,14.5,154.0,1.3,12.0,160.0,150.42,122.21
2017,12,23,14,0,13.0,146.0,1.3,12.0,151.0,143.38,116.53
2017,12,23,14,15,10.5,136.0,1.25,12.0,140.0,133.64,108.51
2017,12,23,14,30,8.0,126.0,1.2,12.0,129.0,123.84,100.38
2017,12,23,14,45,5.0,113.5,1.15,12.0,115.5,110.99,89.58
2017,12,23,15,0,2.0,101.0,1.1,12.0,102.0,98.07,78.61
2017,12,23,15,15,1.0,86.5,1.1,11.5,87.0,83.98,66.66
2017,12,23,15,30,0.0,72.0,1.1,11.0,72.0,69.71,54.36
2017,12,23,15,45,0.0,56.5,1.15,10.5,56.5,54.53,41.11
2017,12,23,16,0,0.0,41.0,1.2,10.0,41.0,38.85,27.28
2017,12,23,16,15,0.0,27.0,1.3,9.5,27.0,24.42,14.09
2017,12,23,16,30,0.0,13.0,1.4,9.0,13.0,11.44,0.0
2017,12,23,16,45,0.0,6.5,1.5,8.5,6.5,5.91,0.0
2017,12,23,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,24,7,45,23.5,16.0,2.3,6.0,18.0,13.76,0.0
2017,12,24,8,0,47.0,32.0,2.4,6.0,36.0,26.53,16.43
2017,12,24,8,15,68.0,48.5,2.2,6.5,58.5,39.32,29.4
2017,12,24,8,30,89.0,65.0,2.0,7.0,81.0,51.81,41.23
2017,12,24,8,45,100.5,81.5,1.85,7.5,103.5,63.98,52.58
2017,12,24,9,0,112.0,98.0,1.7,8.0,126.0,75.85,63.47
2017,12,24,9,15,118.5,113.5,1.55,8.5,147.0,86.76,73.3
2017,12,24,9,30,125.0,129.0,1.4,9.0,168.0,97.39,82.7
2017,12,24,9,45,129.5,142.0,1.25,9.5,186.5,106.23,90.34
2017,12,24,10,0,134.0,155.0,1.1,10.0,205.0,119.49,95.0
2017,12,24,10,15,81.0,158.0,1.1,10.0,189.0,132.11,104.64
2017,12,24,10,30,28.0,161.0,1.1,10.0,173.0,134.72,108.46
2017,12,24,10,45,55.0,177.0,1.1,10.5,201.0,155.21,124.06
2017,12,24,11,0,82.0,193.0,1.1,11.0,229.0,178.58,142.16
2017,12,24,11,15,232.0,186.5,1.05,11.0,294.0,218.88,170.55
2017,12,24,11,30,382.0,180.0,1.0,11.0,359.0,273.03,211.65
2017,12,24,11,45,191.0,140.0,0.95,11.0,229.5,191.92,151.85
2017,12,24,12,0,0.0,100.0,0.9,11.0,100.0,88.43,69.84
2017,12,24,12,15,0.0,115.5,0.9,11.0,115.5,102.27,81.74
2017,12,24,12,30,0.0,131.0,0.9,11.0,131.0,116.41,93.59
2017,12,24,12,45,0.0,141.5,0.9,11.0,141.5,126.41,101.95
2017,12,24,13,0,0.0,152.0,0.9,11.0,152.0,136.8,110.65
2017,12,24,13,15,31.5,167.5,1.0,11.0,181.0,174.75,142.57
2017,12,24,13,30,63.0,183.0,1.1,11.0,210.0,211.05,172.95
2017,12,24,13,45,31.5,151.0,1.25,11.0,164.5,163.55,133.67
2017,12,24,14,0,0.0,119.0,1.4,11.0,119.0,108.63,87.5
2017,12,24,14,15,0.0,110.0,1.35,11.0,110.0,100.7,81.0
2017,12,24,14,30,0.0,101.0,1.3,11.0,101.0,92.74,74.33
2017,12,24,14,45,0.0,90.5,1.3,11.0,90.5,83.21,66.27
2017,12,24,15,0,0.0,80.0,1.3,11.0,80.0,73.62,58.07
2017,12,24,15,15,0.0,68.0,1.3,10.5,68.0,62.36,48.43
2017,12,24,15,30,0.0,56.0,1.3,10.0,56.0,50.98,38.54
2017,12,24,15,45,0.0,44.0,1.3,10.0,44.0,39.45,28.32
2017,12,24,16,0,0.0,32.0,1.3,10.0,32.0,28.22,18.32
2017,12,24,16,15,0.0,21.5,1.25,9.5,21.5,18.94,9.74
2017,12,24,16,30,0.0,11.0,1.2,9.0,11.0,9.67,0.0
2017,12,24,16,45,0.0,5.5,1.2,9.0,5.5,5.0,0.0
2017,12,24,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,7,45,97.5,15.5,1.05,7.5,24.5,12.17,0.0
2017,12,25,8,0,195.0,31.0,1.0,8.0,49.0,24.19,14.29
2017,12,25,8,15,237.5,45.0,0.95,8.0,78.0,34.67,25.12
2017,12,25,8,30,280.0,59.0,0.9,8.0,107.0,44.84,34.85
2017,12,25,8,45,306.0,72.0,0.9,8.5,137.0,53.93,43.35
2017,12,25,9,0,332.0,85.0,0.9,9.0,167.0,62.78,51.47
2017,12,25,9,15,346.5,97.5,0.85,9.0,195.0,70.98,58.97
2017,12,25,9,30,361.0,110.0,0.8,9.0,223.0,78.98,66.18
2017,12,25,9,45,368.5,121.5,0.75,9.5,247.5,86.06,72.34
2017,12,25,10,0,376.0,133.0,0.7,10.0,272.0,102.66,77.08
2017,12,25,10,15,384.5,141.5,0.75,10.0,292.0,132.84,93.88
2017,12,25,10,30,393.0,150.0,0.8,10.0,312.0,163.61,116.2
2017,12,25,10,45,351.0,165.5,0.85,10.5,315.5,193.2,142.25
2017,12,25,11,0,309.0,181.0,0.9,11.0,319.0,216.27,163.82
2017,12,25,11,15,328.0,184.0,0.95,11.0,334.0,241.52,185.44
2017,12,25,11,30,347.0,187.0,1.0,11.0,349.0,267.75,208.11
2017,12,25,11,45,305.0,196.0,1.1,11.5,340.0,279.05,219.82
2017,12,25,12,0,263.0,205.0,1.2,12.0,331.0,286.78,228.06
2017,12,25,12,15,209.0,209.0,1.15,12.0,309.0,278.0,222.81
2017,12,25,12,30,155.0,213.0,1.1,12.0,287.0,268.01,216.02
2017,12,25,12,45,156.0,209.5,1.05,12.5,282.5,273.6,220.81
2017,12,25,13,0,157.0,206.0,1.0,13.0,278.0,278.71,225.08
2017,12,25,13,15,78.5,149.0,0.9,13.0,185.0,181.02,146.44
2017,12,25,13,30,0.0,92.0,0.8,13.0,92.0,81.85,64.0
2017,12,25,13,45,0.0,87.5,0.75,13.0,87.5,77.85,60.91
2017,12,25,14,0,0.0,83.0,0.7,13.0,83.0,73.84,57.61
2017,12,25,14,15,0.0,76.5,0.65,13.0,76.5,67.93,52.67
2017,12,25,14,30,0.0,70.0,0.6,13.0,70.0,61.99,47.7
2017,12,25,14,45,0.0,63.0,0.6,13.0,63.0,55.67,42.34
2017,12,25,15,0,0.0,56.0,0.6,13.0,56.0,49.46,37.03
2017,12,25,15,15,0.0,48.0,0.65,12.5,48.0,42.36,30.96
2017,12,25,15,30,0.0,40.0,0.7,12.0,40.0,35.27,24.81
2017,12,25,15,45,0.0,31.5,0.75,12.0,31.5,27.75,18.15
2017,12,25,16,0,0.0,23.0,0.8,12.0,23.0,20.24,11.47
2017,12,25,16,15,0.0,15.5,0.85,11.5,15.5,13.63,5.4
2017,12,25,16,30,0.0,8.0,0.9,11.0,8.0,7.02,0.0
2017,12,25,16,45,0.0,4.0,1.0,11.0,4.0,3.64,0.0
2017,12,25,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,7,45,201.0,13.5,1.0,7.5,31.5,10.7,0.0
2017,12,26,8,0,402.0,27.0,1.0,8.0,63.0,21.98,12.39
2017,12,26,8,15,489.5,34.0,1.0,8.5,101.5,29.57,20.55
2017,12,26,8,30,577.0,41.0,1.0,9.0,140.0,35.09,25.96
2017,12,26,8,45,630.5,45.5,1.0,9.5,179.0,38.15,28.96
2017,12,26,9,0,684.0,50.0,1.0,10.0,218.0,41.24,31.87
2017,12,26,9,15,719.0,53.5,0.95,10.5,255.0,43.41,33.85
2017,12,26,9,30,754.0,57.0,0.9,11.0,292.0,45.61,35.78
2017,12,26,9,45,768.5,62.0,0.85,11.5,323.0,48.93,38.68
2017,12,26,10,0,783.0,67.0,0.8,12.0,354.0,67.72,41.33
2017,12,26,10,15,800.0,69.0,0.7,12.5,381.0,112.22,60.69
2017,12,26,10,30,817.0,71.0,0.6,13.0,408.0,157.5,91.22
2017,12,26,10,45,828.5,72.0,0.55,13.5,428.5,201.52,126.51
2017,12,26,11,0,840.0,73.0,0.5,14.0,449.0,245.32,164.17
2017,12,26,11,15,847.0,74.0,0.45,14.0,462.5,287.51,201.85
2017,12,26,11,30,854.0,75.0,0.4,14.0,476.0,328.65,238.63
2017,12,26,11,45,858.5,75.0,0.4,14.5,482.5,366.76,272.28
2017,12,26,12,0,863.0,75.0,0.4,15.0,489.0,403.22,303.88
2017,12,26,12,15,862.5,75.0,0.45,15.0,488.0,435.78,332.72
2017,12,26,12,30,862.0,75.0,0.5,15.0,487.0,466.04,359.21
2017,12,26,12,45,861.5,73.5,0.55,15.5,479.0,492.33,381.51
2017,12,26,13,0,861.0,72.0,0.6,16.0,471.0,516.02,401.36
2017,12,26,13,15,853.0,71.0,0.7,16.0,455.0,533.62,417.51
2017,12,26,13,30,845.0,70.0,0.8,16.0,439.0,548.17,431.13
2017,12,26,13,45,828.5,69.5,0.9,16.0,416.0,555.44,439.08
2017,12,26,14,0,812.0,69.0,1.0,16.0,393.0,559.44,444.37
2017,12,26,14,15,793.0,67.0,1.05,15.5,364.0,557.09,445.11
2017,12,26,14,30,774.0,65.0,1.1,15.0,335.0,551.61,443.22
2017,12,26,14,45,741.5,62.5,1.2,14.5,300.5,534.48,432.38
2017,12,26,15,0,709.0,60.0,1.3,14.0,266.0,514.47,418.66
2017,12,26,15,15,667.0,56.0,1.35,13.5,228.5,484.5,396.0
2017,12,26,15,30,625.0,52.0,1.4,13.0,191.0,457.0,373.89
2017,12,26,15,45,571.0,45.0,1.45,12.5,152.5,413.48,337.71
2017,12,26,16,0,517.0,38.0,1.5,12.0,114.0,369.32,298.8
2017,12,26,16,15,409.5,29.5,1.5,11.5,77.0,294.02,229.29
2017,12,26,16,30,302.0,21.0,1.5,11.0,40.0,212.34,97.64
2017,12,26,16,45,151.0,10.5,1.55,10.5,20.0,86.81,0.0
2017,12,26,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,27,7,45,180.5,14.0,1.35,6.5,30.0,11.14,0.0
2017,12,27,8,0,361.0,28.0,1.3,7.0,60.0,22.86,13.09
2017,12,27,8,15,448.5,35.5,1.25,7.0,97.5,28.35,19.58
2017,12,27,8,30,536.0,43.0,1.2,7.0,135.0,33.76,24.97
2017,12,27,8,45,580.0,50.0,1.15,7.5,172.0,38.53,29.55
2017,12,27,9,0,624.0,57.0,1.1,8.0,209.0,43.2,33.92
2017,12,27,9,15,518.0,80.5,1.05,8.5,220.5,60.72,49.85
2017,12,27,9,30,412.0,104.0,1.0,9.0,232.0,74.97,62.6
2017,12,27,9,45,430.0,111.5,0.95,9.5,258.0,79.35,66.36
2017,12,27,10,0,448.0,119.0,0.9,10.0,284.0,93.14,68.68
2017,12,27,10,15,382.0,140.5,0.85,10.5,288.5,130.71,92.33
2017,12,27,10,30,316.0,162.0,0.8,11.0,293.0,164.37,119.86
2017,12,27,10,45,359.5,163.5,0.75,11.5,319.0,192.13,140.32
2017,12,27,11,0,403.0,165.0,0.7,12.0,345.0,222.33,164.12
2017,12,27,11,15,498.5,148.0,0.7,12.5,377.5,255.58,189.57
2017,12,27,11,30,594.0,131.0,0.7,13.0,410.0,297.42,222.89
2017,12,27,11,45,565.5,141.5,0.7,13.5,409.5,322.15,245.84
2017,12,27,12,0,537.0,152.0,0.7,14.0,409.0,346.09,267.45
2017,12,27,12,15,511.5,157.0,0.7,14.0,402.0,363.23,283.55
2017,12,27,12,30,486.0,162.0,0.7,14.0,395.0,377.47,296.88
2017,12,27,12,45,661.5,117.5,0.7,14.5,428.5,440.86,346.48
2017,12,27,13,0,837.0,73.0,0.7,15.0,462.0,504.76,395.88
2017,12,27,13,15,829.5,72.0,0.7,15.0,446.5,522.18,410.67
2017,12,27,13,30,822.0,71.0,0.7,15.0,431.0,536.63,423.38
2017,12,27,13,45,810.0,69.5,0.7,15.5,409.5,545.03,430.54
2017,12,27,14,0,798.0,68.0,0.7,16.0,388.0,550.33,435.16
2017,12,27,14,15,779.5,66.0,0.7,15.5,359.5,548.2,435.64
2017,12,27,14,30,761.0,64.0,0.7,15.0,331.0,543.0,433.59
2017,12,27,14,45,735.0,61.0,0.75,15.0,298.0,529.21,424.38
2017,12,27,15,0,709.0,58.0,0.8,15.0,265.0,512.62,412.52
2017,12,27,15,15,669.0,54.0,0.8,14.5,228.0,483.94,390.99
2017,12,27,15,30,629.0,50.0,0.8,14.0,191.0,453.07,366.66
2017,12,27,15,45,569.5,44.0,0.85,13.5,152.0,411.79,332.87
2017,12,27,16,0,510.0,38.0,0.9,13.0,113.0,365.81,293.34
2017,12,27,16,15,404.5,29.5,0.95,12.5,77.0,291.62,226.41
2017,12,27,16,30,299.0,21.0,1.0,12.0,41.0,211.88,105.59
2017,12,27,16,45,149.5,10.5,1.1,12.0,20.5,86.22,0.0
2017,12,27,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,7,45,187.5,14.0,0.95,7.5,31.0,11.16,0.0
2017,12,28,8,0,375.0,28.0,0.9,8.0,62.0,22.92,13.01
2017,12,28,8,15,467.0,35.5,0.9,8.5,100.5,28.41,19.51
2017,12,28,8,30,559.0,43.0,0.9,9.0,139.0,33.85,24.84
2017,12,28,8,45,623.5,47.5,0.9,9.5,179.5,39.99,30.63
2017,12,28,9,0,688.0,52.0,0.9,10.0,220.0,43.07,33.52
2017,12,28,9,15,724.0,55.5,0.8,10.5,257.5,45.18,35.45
2017,12,28,9,30,760.0,59.0,0.7,11.0,295.0,47.34,37.35
2017,12,28,9,45,778.5,63.0,0.65,11.5,327.0,49.83,39.49
2017,12,28,10,0,797.0,67.0,0.6,12.0,359.0,66.04,41.06
2017,12,28,10,15,814.0,69.0,0.55,12.5,386.5,111.28,59.88
2017,12,28,10,30,831.0,71.0,0.5,13.0,414.0,157.29,90.49
2017,12,28,10,45,842.0,72.5,0.5,13.5,435.0,202.41,126.49
2017,12,28,11,0,853.0,74.0,0.5,14.0,456.0,247.27,165.02
2017,12,28,11,15,860.0,75.0,0.5,14.0,470.0,290.17,203.42
2017,12,28,11,30,867.0,76.0,0.5,14.0,484.0,332.01,241.04
2017,12,28,11,45,870.0,76.5,0.55,14.5,490.5,370.76,275.61
2017,12,28,12,0,873.0,77.0,0.6,15.0,497.0,407.76,308.09
2017,12,28,12,15,873.0,77.0,0.6,15.0,496.5,441.09,337.36
2017,12,28,12,30,873.0,77.0,0.6,15.0,496.0,472.14,364.19
2017,12,28,12,45,848.0,82.5,0.65,15.5,483.5,494.51,383.66
2017,12,28,13,0,823.0,88.0,0.7,16.0,471.0,513.13,399.74
2017,12,28,13,15,706.5,104.5,0.7,16.0,425.5,492.16,386.19
2017,12,28,13,30,590.0,121.0,0.7,16.0,380.0,463.5,366.35
2017,12,28,13,45,538.0,124.5,0.7,16.0,351.5,447.02,355.47
2017,12,28,14,0,486.0,128.0,0.7,16.0,323.0,432.09,345.13
2017,12,28,14,15,458.0,126.0,0.65,15.5,299.5,422.48,339.04
2017,12,28,14,30,430.0,124.0,0.6,15.0,276.0,410.77,330.99
2017,12,28,14,45,412.5,114.0,0.6,15.0,248.0,394.56,319.08
2017,12,28,15,0,395.0,104.0,0.6,15.0,220.0,376.55,305.37
2017,12,28,15,15,366.0,92.5,0.6,14.5,189.0,348.32,283.56
2017,12,28,15,30,337.0,81.0,0.6,14.0,158.0,318.85,259.93
2017,12,28,15,45,297.0,67.5,0.65,13.5,125.5,279.59,227.52
2017,12,28,16,0,257.0,54.0,0.7,13.0,93.0,240.07,193.48
2017,12,28,16,15,187.5,39.5,0.7,12.5,63.0,183.16,142.27
2017,12,28,16,30,118.0,25.0,0.7,12.0,33.0,119.8,62.38
2017,12,28,16,45,59.0,12.5,0.75,12.0,16.5,41.71,0.0
2017,12,28,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,29,7,45,170.0,15.0,2.2,6.5,30.0,12.06,0.0
2017,12,29,8,0,340.0,30.0,2.2,7.0,60.0,24.76,14.47
2017,12,29,8,15,435.5,39.0,2.25,7.5,99.0,31.52,22.29
2017,12,29,8,30,531.0,48.0,2.3,8.0,138.0,38.17,28.78
2017,12,29,8,45,588.5,54.0,2.35,8.5,177.5,41.98,32.51
2017,12,29,9,0,646.0,60.0,2.4,9.0,217.0,45.8,36.09
2017,12,29,9,15,684.5,64.0,2.35,9.5,255.0,47.9,38.02
2017,12,29,9,30,723.0,68.0,2.3,10.0,293.0,50.05,39.9
2017,12,29,9,45,599.5,93.5,2.3,10.5,293.0,68.23,56.18
2017,12,29,10,0,476.0,119.0,2.3,11.0,293.0,92.52,68.38
2017,12,29,10,15,492.0,123.5,2.25,11.0,315.5,124.99,83.83
2017,12,29,10,30,508.0,128.0,2.2,11.0,338.0,158.52,107.03
2017,12,29,10,45,523.5,132.5,2.15,11.5,358.0,192.88,134.53
2017,12,29,11,0,539.0,137.0,2.1,12.0,378.0,227.97,164.51
2017,12,29,11,15,570.5,133.0,1.95,12.5,395.5,262.86,194.5
2017,12,29,11,30,602.0,129.0,1.8,13.0,413.0,297.0,224.17
2017,12,29,11,45,622.5,125.0,1.7,13.5,422.0,328.62,252.02
2017,12,29,12,0,643.0,121.0,1.6,14.0,431.0,360.25,279.5
2017,12,29,12,15,629.5,125.0,1.55,14.0,428.0,385.09,302.15
2017,12,29,12,30,616.0,129.0,1.5,14.0,425.0,407.45,322.26
2017,12,29,12,45,493.0,155.0,1.45,14.5,389.5,392.55,312.49
2017,12,29,13,0,370.0,181.0,1.4,15.0,354.0,366.77,293.36
2017,12,29,13,15,486.5,149.5,1.3,15.0,369.0,417.27,334.36
2017,12,29,13,30,603.0,118.0,1.2,15.0,384.0,467.64,374.5
2017,12,29,13,45,538.5,124.5,1.15,15.0,353.0,447.36,359.54
2017,12,29,14,0,474.0,131.0,1.1,15.0,322.0,428.46,345.63
2017,12,29,14,15,456.0,126.0,1.0,15.0,299.0,421.44,340.8
2017,12,29,14,30,438.0,121.0,0.9,15.0,276.0,412.4,334.05
2017,12,29,14,45,426.5,110.0,0.85,15.0,249.0,398.63,323.77
2017,12,29,15,0,415.0,99.0,0.8,15.0,222.0,382.97,311.66
2017,12,29,15,15,391.5,88.0,0.8,14.5,191.5,358.4,292.7
2017,12,29,15,30,368.0,77.0,0.8,14.0,161.0,332.46,271.84
2017,12,29,15,45,330.0,64.5,0.8,13.5,129.0,295.09,240.7
2017,12,29,16,0,292.0,52.0,0.8,13.0,97.0,257.34,207.89
2017,12,29,16,15,230.0,38.5,0.8,12.5,66.5,205.08,160.35
2017,12,29,16,30,168.0,25.0,0.8,12.0,36.0,147.3,82.91
2017,12,29,16,45,84.0,12.5,0.8,11.5,18.0,54.68,0.0
2017,12,29,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,7,45,119.0,15.0,1.75,7.5,25.5,11.81,0.0
2017,12,30,8,0,238.0,30.0,1.8,8.0,51.0,24.62,14.23
2017,12,30,8,15,293.5,43.0,1.8,8.0,83.0,33.3,23.8
2017,12,30,8,30,349.0,56.0,1.8,8.0,115.0,42.82,32.96
2017,12,30,8,45,393.0,65.5,1.85,8.5,148.5,49.43,39.24
2017,12,30,9,0,437.0,75.0,1.9,9.0,182.0,55.89,45.23
2017,12,30,9,15,460.0,85.0,1.85,9.0,213.0,62.48,51.3
2017,12,30,9,30,483.0,95.0,1.8,9.0,244.0,68.91,57.14
2017,12,30,9,45,505.5,100.5,1.8,9.5,272.0,72.04,59.82
2017,12,30,10,0,528.0,106.0,1.8,10.0,300.0,83.81,60.92
2017,12,30,10,15,479.5,125.0,1.75,10.5,311.0,124.66,84.25
2017,12,30,10,30,431.0,144.0,1.7,11.0,322.0,160.92,112.36
2017,12,30,10,45,477.0,142.5,1.7,11.5,348.5,192.42,135.98
2017,12,30,11,0,523.0,141.0,1.7,12.0,375.0,227.3,164.3
2017,12,30,11,15,522.0,146.0,1.65,12.5,386.0,258.54,192.27
2017,12,30,11,30,521.0,151.0,1.6,13.0,397.0,288.83,219.44
2017,12,30,11,45,704.0,113.5,1.55,13.5,450.5,345.49,263.43
2017,12,30,12,0,887.0,76.0,1.5,14.0,504.0,411.25,315.37
2017,12,30,12,15,742.5,105.0,1.45,14.0,463.5,412.55,321.76
2017,12,30,12,30,598.0,134.0,1.4,14.0,423.0,403.94,319.07
2017,12,30,12,45,472.0,160.5,1.4,14.5,385.5,387.68,308.54
2017,12,30,13,0,346.0,187.0,1.4,15.0,348.0,360.53,288.4
2017,12,30,13,15,339.0,183.0,1.35,15.0,337.0,365.36,293.47
2017,12,30,13,30,332.0,179.0,1.3,15.0,326.0,368.75,297.05
2017,12,30,13,45,348.0,165.0,1.3,15.0,312.5,373.11,301.71
2017,12,30,14,0,364.0,151.0,1.3,15.0,299.0,376.26,305.4
2017,12,30,14,15,351.5,143.0,1.15,14.5,277.5,368.04,299.81
2017,12,30,14,30,339.0,135.0,1.0,14.0,256.0,358.29,292.86
2017,12,30,14,45,329.0,123.0,0.9,14.0,231.0,343.91,281.7
2017,12,30,15,0,319.0,111.0,0.8,14.0,206.0,328.09,269.1
2017,12,30,15,15,301.5,97.5,0.85,13.5,177.5,304.56,250.81
2017,12,30,15,30,284.0,84.0,0.9,13.0,149.0,291.52,240.03
2017,12,30,15,45,255.0,69.5,0.95,12.5,119.5,257.98,211.81
2017,12,30,16,0,226.0,55.0,1.0,12.0,90.0,223.91,182.02
2017,12,30,16,15,177.0,40.0,1.0,11.5,62.0,177.88,139.95
2017,12,30,16,30,128.0,25.0,1.0,11.0,34.0,126.53,74.86
2017,12,30,16,45,64.0,12.5,1.0,11.0,17.0,44.47,0.0
2017,12,30,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,45,13.5,15.0,1.65,7.5,16.5,13.22,0.0
2017,12,31,8,0,27.0,30.0,1.7,8.0,33.0,25.53,14.91
2017,12,31,8,15,49.5,47.0,1.85,8.0,54.5,38.1,28.02
2017,12,31,8,30,72.0,64.0,2.0,8.0,76.0,50.95,40.23
2017,12,31,8,45,85.0,81.0,2.15,8.5,99.0,63.47,51.87
2017,12,31,9,0,98.0,98.0,2.3,9.0,122.0,75.67,63.05
2017,12,31,9,15,105.5,113.5,2.35,9.0,143.0,86.61,73.04
2017,12,31,9,30,113.0,129.0,2.4,9.0,164.0,97.26,82.64
2017,12,31,9,45,120.0,142.0,2.45,9.5,183.0,106.13,90.36
2017,12,31,10,0,127.0,155.0,2.5,10.0,202.0,117.57,94.39
2017,12,31,10,15,97.0,164.5,2.45,10.0,201.5,136.37,108.1
2017,12,31,10,30,67.0,174.0,2.4,10.0,201.0,147.71,117.96
2017,12,31,10,45,77.5,184.5,2.35,10.5,218.0,163.52,130.33
2017,12,31,11,0,88.0,195.0,2.3,11.0,235.0,180.35,143.8
2017,12,31,11,15,221.5,191.0,2.05,11.0,295.0,218.04,170.7
2017,12,31,11,30,355.0,187.0,1.8,11.0,355.0,268.03,209.0
2017,12,31,11,45,375.5,186.0,1.6,11.5,366.0,292.61,229.83
2017,12,31,12,0,396.0,185.0,1.4,12.0,377.0,317.78,251.0
2017,12,31,12,15,425.0,178.5,1.2,12.0,384.5,345.89,274.55
2017,12,31,12,30,454.0,172.0,1.0,12.0,392.0,371.6,295.85
2017,12,31,12,45,374.0,184.0,0.8,12.5,363.0,357.36,285.32
2017,12,31,13,0,294.0,196.0,0.6,13.0,334.0,343.18,274.26
2017,12,31,13,15,152.0,178.0,0.5,13.0,249.5,254.79,205.01
2017,12,31,13,30,10.0,160.0,0.4,13.0,165.0,151.64,121.35
2017,12,31,13,45,20.0,160.0,0.35,13.0,168.5,158.93,128.09
2017,12,31,14,0,30.0,160.0,0.3,13.0,172.0,174.68,141.22
2017,12,31,14,15,103.0,154.5,0.25,13.0,192.5,224.61,182.89
2017,12,31,14,30,176.0,149.0,0.2,13.0,213.0,267.12,217.8
2017,12,31,14,45,168.5,136.0,0.2,13.5,192.0,252.62,205.77
2017,12,31,15,0,161.0,123.0,0.2,14.0,171.0,237.37,193.41
2017,12,31,15,15,150.5,107.5,0.2,14.0,147.5,216.38,176.44
2017,12,31,15,30,140.0,92.0,0.2,14.0,124.0,194.67,158.45
2017,12,31,15,45,321.0,67.5,0.75,11.5,123.0,294.27,242.85
2017,12,31,16,0,502.0,43.0,1.3,9.0,122.0,369.8,304.29
2017,12,31,16,15,402.0,34.0,1.5,8.5,85.0,297.6,238.85
2017,12,31,16,30,302.0,25.0,1.7,8.0,48.0,223.25,143.11
2017,12,31,16,45,151.0,12.5,1.9,7.5,24.0,89.71,0.0
2017,12,31,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
